Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2020-07-04 02:00:00,3.09,0.43,3.119775633,0.0,0,0.0,3.09,0.43,3.119775633,3.16,0.39,3.1839755024,0.0,0,0.0,3.16,0.39,3.1839755024
2020-07-04 02:30:00,3.07,0.43,3.0999677418,0.0,0,0.0,3.07,0.43,3.0999677418,3.14,0.39,3.1641270518,0.0,0,0.0,3.14,0.39,3.1641270518
2020-07-04 03:00:00,3.06,0.43,3.0900647242,0.0,0,0.0,3.06,0.43,3.0900647242,3.13,0.39,3.1542035445,0.0,0,0.0,3.13,0.39,3.1542035445
2020-07-04 03:30:00,3.06,0.43,3.0900647242,0.0,0,0.0,3.06,0.43,3.0900647242,3.13,0.39,3.1542035445,0.0,0,0.0,3.13,0.39,3.1542035445
2020-07-04 04:00:00,3.06,0.41000000000000003,3.0873451378,0.0,0,0.0,3.06,0.41000000000000003,3.0873451378,3.13,0.37,3.1517931404,0.0,0,0.0,3.13,0.37,3.1517931404
2020-07-04 04:30:00,3.03,0.41000000000000003,3.0576134484,0.0,0,0.0,3.03,0.41000000000000003,3.0576134484,3.1,0.37,3.1220025625,0.0,0,0.0,3.1,0.37,3.1220025625
2020-07-04 05:00:00,3.07,0.41000000000000003,3.0972568508,0.0,0,0.0,3.07,0.41000000000000003,3.0972568508,3.14,0.37,3.1617242131,0.0,0,0.0,3.14,0.37,3.1617242131
2020-07-04 05:30:00,3.04,-0.13,3.0427783357,0.0,0,0.0,3.04,-0.13,3.0427783357,3.2,0.66,3.2673536693,0.0,0,0.0,3.2,0.66,3.2673536693
2020-07-04 06:00:00,3.06,0.27,3.0718886699,0.0,0,0.0,3.06,0.27,3.0718886699,3.15,0.45,3.1819805153,0.0,0,0.0,3.15,0.45,3.1819805153
2020-07-04 06:30:00,3.15,0.45,3.1819805153,0.0,0,0.0,3.15,0.45,3.1819805153,3.22,0.41000000000000003,3.2459975354,0.0,0,0.0,3.22,0.41000000000000003,3.2459975354
2020-07-04 07:00:00,3.23,0.47000000000000003,3.2640159313,0.0,0,0.0,3.23,0.47000000000000003,3.2640159313,3.3,0.42,3.3266199062,0.0,0,0.0,3.3,0.42,3.3266199062
2020-07-04 07:30:00,3.34,0.13,3.3425289827,0.0,0,0.0,3.34,0.13,3.3425289827,3.47,0.68,3.5360005656,0.0,0,0.0,3.47,0.68,3.5360005656
2020-07-04 08:00:00,3.36,0.51,3.3984849566,0.0,0,0.0,3.36,0.51,3.3984849566,3.44,0.49,3.4747230105,0.0,0,0.0,3.44,0.49,3.4747230105
2020-07-04 08:30:00,3.4,0.55,3.4441980199,0.0,0,0.0,3.4,0.55,3.4441980199,3.48,0.49,3.5143278162,0.0,0,0.0,3.48,0.49,3.5143278162
2020-07-04 09:00:00,3.47,0.5700000000000001,3.5165039457000002,0.0,0,0.0,3.47,0.5700000000000001,3.5165039457000002,3.54,0.53,3.5794552658,0.0,0,0.0,3.54,0.53,3.5794552658
2020-07-04 09:30:00,3.47,0.38,3.4907449061999998,0.0,0,0.0,3.47,0.38,3.4907449061999998,3.5700000000000003,0.64,3.6269132882,0.0,0,0.0,3.5700000000000003,0.64,3.6269132882
2020-07-04 10:00:00,3.51,0.6000000000000001,3.5609128043,0.0,0,0.0,3.51,0.6000000000000001,3.5609128043,3.59,0.55,3.6318865621,0.0,0,0.0,3.59,0.55,3.6318865621
2020-07-04 10:30:00,3.51,0.6000000000000001,3.5609128043,0.0,0,0.0,3.51,0.6000000000000001,3.5609128043,3.59,0.55,3.6318865621,0.0,0,0.0,3.59,0.55,3.6318865621
2020-07-04 11:00:00,3.58,0.6000000000000001,3.6299311288,0.0,0,0.0,3.58,0.6000000000000001,3.6299311288,3.66,0.55,3.7010944327,0.0,0,0.0,3.66,0.55,3.7010944327
2020-07-04 11:30:00,3.61,0.61,3.6611746749,0.0,0,0.0,3.61,0.61,3.6611746749,3.69,0.56,3.7322513313,0.0,0,0.0,3.69,0.56,3.7322513313
2020-07-04 12:00:00,3.6,0.59,3.6480268639,0.0,0,0.0,3.6,0.59,3.6480268639,3.67,0.55,3.7109836971,0.0,0,0.0,3.67,0.55,3.7109836971
2020-07-04 12:30:00,3.59,0.59,3.6381588750000002,0.0,0,0.0,3.59,0.59,3.6381588750000002,3.66,0.55,3.7010944327,0.0,0,0.0,3.66,0.55,3.7010944327
2020-07-04 13:00:00,3.5700000000000003,0.59,3.6184250718,0.0,0,0.0,3.5700000000000003,0.59,3.6184250718,3.65,0.55,3.6912057651,0.0,0,0.0,3.65,0.55,3.6912057651
2020-07-04 13:30:00,3.62,0.63,3.6744115175000003,0.0,0,0.0,3.62,0.63,3.6744115175000003,3.7,0.59,3.7467452542,0.0,0,0.0,3.7,0.59,3.7467452542
2020-07-04 14:00:00,3.5700000000000003,0.63,3.6251620653,0.0,0,0.0,3.5700000000000003,0.63,3.6251620653,3.65,0.58,3.6957949077,0.0,0,0.0,3.65,0.58,3.6957949077
2020-07-04 14:30:00,3.58,0.62,3.6332905196,0.0,0,0.0,3.58,0.62,3.6332905196,3.66,0.58,3.7056713292,0.0,0,0.0,3.66,0.58,3.7056713292
2020-07-04 15:00:00,3.52,0.59,3.5691035289,0.0,0,0.0,3.52,0.59,3.5691035289,3.59,0.54,3.6303856544,0.0,0,0.0,3.59,0.54,3.6303856544
2020-07-04 15:30:00,3.54,0.59,3.5888298928999998,0.0,0,0.0,3.54,0.59,3.5888298928999998,3.61,0.54,3.6501643799,0.0,0,0.0,3.61,0.54,3.6501643799
2020-07-04 16:00:00,3.51,0.59,3.5592414922,0.0,0,0.0,3.51,0.59,3.5592414922,3.58,0.54,3.6204972034000003,0.0,0,0.0,3.58,0.54,3.6204972034000003
2020-07-04 16:30:00,3.54,0.6000000000000001,3.5904874320999998,0.0,0,0.0,3.54,0.6000000000000001,3.5904874320999998,3.62,0.55,3.6615433904,0.0,0,0.0,3.62,0.55,3.6615433904
2020-07-04 17:00:00,3.51,0.58,3.5575975039000003,0.0,0,0.0,3.51,0.58,3.5575975039000003,3.59,0.54,3.6303856544,0.0,0,0.0,3.59,0.54,3.6303856544
2020-07-04 17:30:00,3.44,0.37,3.4598410368,0.0,0,0.0,3.44,0.37,3.4598410368,3.54,0.58,3.5871994648000003,0.0,0,0.0,3.54,0.58,3.5871994648000003
2020-07-04 18:00:00,3.39,0.13,3.3924917096,0.0,0,0.0,3.39,0.13,3.3924917096,3.52,0.67,3.5831968966,0.0,0,0.0,3.52,0.67,3.5831968966
2020-07-04 18:30:00,3.35,0.34,3.3672095272,0.0,0,0.0,3.35,0.34,3.3672095272,3.45,0.54,3.4920051546,0.0,0,0.0,3.45,0.54,3.4920051546
2020-07-04 19:00:00,3.35,0.5,3.3871079109,0.0,0,0.0,3.35,0.5,3.3871079109,3.43,0.35000000000000003,3.4478108997,0.0,0,0.0,3.43,0.35000000000000003,3.4478108997
2020-07-04 19:30:00,3.27,0.5,3.3080054413,0.0,0,0.0,3.27,0.5,3.3080054413,3.34,0.46,3.3715278436,0.0,0,0.0,3.34,0.46,3.3715278436
2020-07-04 20:00:00,3.23,0.48,3.2654708696,0.0,0,0.0,3.23,0.48,3.2654708696,3.3,0.44,3.3292041091,0.0,0,0.0,3.3,0.44,3.3292041091
2020-07-04 20:30:00,3.21,0.48,3.2456894491,0.0,0,0.0,3.21,0.48,3.2456894491,3.2800000000000002,0.44,3.3093806067,0.0,0,0.0,3.2800000000000002,0.44,3.3093806067
2020-07-04 21:00:00,3.19,0.48,3.2259107241000002,0.0,0,0.0,3.19,0.48,3.2259107241000002,3.26,0.44,3.289559241,0.0,0,0.0,3.26,0.44,3.289559241
2020-07-04 21:30:00,3.16,0.48,3.1962478002,0.0,0,0.0,3.16,0.48,3.1962478002,3.24,0.44,3.2697400508,0.0,0,0.0,3.24,0.44,3.2697400508
2020-07-04 22:00:00,3.16,0.47000000000000003,3.1947613369,0.0,0,0.0,3.16,0.47000000000000003,3.1947613369,3.24,0.42,3.2671088136,0.0,0,0.0,3.24,0.42,3.2671088136
2020-07-04 22:30:00,3.12,0.45,3.1522848856,0.0,0,0.0,3.12,0.45,3.1522848856,3.2,0.41000000000000003,3.2261587066,0.0,0,0.0,3.2,0.41000000000000003,3.2261587066
2020-07-04 23:00:00,3.1,0.45,3.1324910215,0.0,0,0.0,3.1,0.45,3.1324910215,3.17,0.41000000000000003,3.1964042298,0.0,0,0.0,3.17,0.41000000000000003,3.1964042298
2020-07-04 23:30:00,3.1,0.45,3.1324910215,0.0,0,0.0,3.1,0.45,3.1324910215,3.17,0.41000000000000003,3.1964042298,0.0,0,0.0,3.17,0.41000000000000003,3.1964042298
2020-07-05 00:00:00,3.07,0.29,3.0836666487,0.0,0,0.0,3.07,0.29,3.0836666487,3.17,0.47000000000000003,3.2046528673,0.0,0,0.0,3.17,0.47000000000000003,3.2046528673
2020-07-05 00:30:00,3.06,0.44,3.0914721412,0.0,0,0.0,3.06,0.44,3.0914721412,3.13,0.4,3.1554555931,0.0,0,0.0,3.13,0.4,3.1554555931
2020-07-05 01:00:00,3.09,0.44,3.1211696526,0.0,0,0.0,3.09,0.44,3.1211696526,3.16,0.4,3.1852158483,0.0,0,0.0,3.16,0.4,3.1852158483
2020-07-05 01:30:00,3.04,0.42,3.0688760157,0.0,0,0.0,3.04,0.42,3.0688760157,3.11,0.38,3.133129426,0.0,0,0.0,3.11,0.38,3.133129426
2020-07-05 02:00:00,3.06,0.44,3.0914721412,0.0,0,0.0,3.06,0.44,3.0914721412,3.14,0.4,3.1653751752,0.0,0,0.0,3.14,0.4,3.1653751752
2020-07-05 02:30:00,3.05,0.42,3.0787822268,0.0,0,0.0,3.05,0.42,3.0787822268,3.12,0.38,3.1430558379,0.0,0,0.0,3.12,0.38,3.1430558379
2020-07-05 03:00:00,3.05,0.42,3.0787822268,0.0,0,0.0,3.05,0.42,3.0787822268,3.12,0.38,3.1430558379,0.0,0,0.0,3.12,0.38,3.1430558379
2020-07-05 03:30:00,3.08,0.44,3.1112698372,0.0,0,0.0,3.08,0.44,3.1112698372,3.15,0.4,3.1752952619,0.0,0,0.0,3.15,0.4,3.1752952619
2020-07-05 04:00:00,3.01,0.41000000000000003,3.0377952531,0.0,0,0.0,3.01,0.41000000000000003,3.0377952531,3.08,0.37,3.1021444196,0.0,0,0.0,3.08,0.37,3.1021444196
2020-07-05 04:30:00,3.08,0.44,3.1112698372,0.0,0,0.0,3.08,0.44,3.1112698372,3.15,0.39,3.1740510393,0.0,0,0.0,3.15,0.39,3.1740510393
2020-07-05 05:00:00,3.05,0.42,3.0787822268,0.0,0,0.0,3.05,0.42,3.0787822268,3.12,0.38,3.1430558379,0.0,0,0.0,3.12,0.38,3.1430558379
2020-07-05 05:30:00,3.06,0.42,3.0886890423,0.0,0,0.0,3.06,0.42,3.0886890423,3.13,0.38,3.1529827148,0.0,0,0.0,3.13,0.38,3.1529827148
2020-07-05 06:00:00,3.04,0.41000000000000003,3.067523431,0.0,0,0.0,3.04,0.41000000000000003,3.067523431,3.11,0.37,3.1319323109,0.0,0,0.0,3.11,0.37,3.1319323109
2020-07-05 06:30:00,3.04,-0.1,3.0416442922,0.0,0,0.0,3.04,-0.1,3.0416442922,3.18,0.67,3.2498153794,0.0,0,0.0,3.18,0.67,3.2498153794
2020-07-05 07:00:00,3.11,0.36,3.1307666793,0.0,0,0.0,3.11,0.36,3.1307666793,3.2,0.44,3.2301083573,0.0,0,0.0,3.2,0.44,3.2301083573
2020-07-05 07:30:00,3.26,0.12,3.2622078413,0.0,0,0.0,3.26,0.12,3.2622078413,3.39,0.65,3.4517531777,0.0,0,0.0,3.39,0.65,3.4517531777
2020-07-05 08:00:00,3.26,-0.12,3.2622078413,0.0,0,0.0,3.26,-0.12,3.2622078413,3.42,0.78,3.5078198357,0.0,0,0.0,3.42,0.78,3.5078198357
2020-07-05 08:30:00,3.26,-0.21,3.2667568015,0.0,0,0.0,3.26,-0.21,3.2667568015,3.43,0.8300000000000001,3.528994191,0.0,0,0.0,3.43,0.8300000000000001,3.528994191
2020-07-05 09:00:00,3.33,0.21,3.3366150512,0.0,0,0.0,3.33,0.21,3.3366150512,3.45,0.52,3.4889683289,0.0,0,0.0,3.45,0.52,3.4889683289
2020-07-05 09:30:00,3.33,0.38,3.3516115527,0.0,0,0.0,3.33,0.38,3.3516115527,3.45,0.56,3.4951537877,0.0,0,0.0,3.45,0.56,3.4951537877
2020-07-05 10:00:00,3.33,0.33,3.3463114021,0.0,0,0.0,3.33,0.33,3.3463114021,3.43,0.6000000000000001,3.4820827101000003,0.0,0,0.0,3.43,0.6000000000000001,3.4820827101000003
2020-07-05 10:30:00,3.33,0.55,3.3751148129,0.0,0,0.0,3.33,0.55,3.3751148129,3.41,0.51,3.4479269134,0.0,0,0.0,3.41,0.51,3.4479269134
2020-07-05 11:00:00,3.4,0.55,3.4441980199,0.0,0,0.0,3.4,0.55,3.4441980199,3.48,0.51,3.5171721596000003,0.0,0,0.0,3.48,0.51,3.5171721596000003
2020-07-05 11:30:00,3.4,0.4,3.4234485537,0.0,0,0.0,3.4,0.4,3.4234485537,3.51,0.59,3.5592414922,0.0,0,0.0,3.51,0.59,3.5592414922
2020-07-05 12:00:00,3.41,0.56,3.4556764895,0.0,0,0.0,3.41,0.56,3.4556764895,3.49,0.52,3.5285266047,0.0,0,0.0,3.49,0.52,3.5285266047
2020-07-05 12:30:00,3.41,0.56,3.4556764895,0.0,0,0.0,3.41,0.56,3.4556764895,3.49,0.52,3.5285266047,0.0,0,0.0,3.49,0.52,3.5285266047
2020-07-05 13:00:00,3.41,0.56,3.4556764895,0.0,0,0.0,3.41,0.56,3.4556764895,3.49,0.52,3.5285266047,0.0,0,0.0,3.49,0.52,3.5285266047
2020-07-05 13:30:00,3.38,0.56,3.4260764732,0.0,0,0.0,3.38,0.56,3.4260764732,3.46,0.52,3.4988569562,0.0,0,0.0,3.46,0.52,3.4988569562
2020-07-05 14:00:00,3.4,0.56,3.4458090487,0.0,0,0.0,3.4,0.56,3.4458090487,3.48,0.52,3.5186360994,0.0,0,0.0,3.48,0.52,3.5186360994
2020-07-05 14:30:00,3.36,0.55,3.4047173157,0.0,0,0.0,3.36,0.55,3.4047173157,3.43,0.5,3.4662515777,0.0,0,0.0,3.43,0.5,3.4662515777
2020-07-05 15:00:00,3.36,0.53,3.4015437672,0.0,0,0.0,3.36,0.53,3.4015437672,3.43,0.48,3.4634231621,0.0,0,0.0,3.43,0.48,3.4634231621
2020-07-05 15:30:00,3.37,0.53,3.4114219909,0.0,0,0.0,3.37,0.53,3.4114219909,3.45,0.48,3.4832312585,0.0,0,0.0,3.45,0.48,3.4832312585
2020-07-05 16:00:00,3.34,0.53,3.3817894671,0.0,0,0.0,3.34,0.53,3.3817894671,3.42,0.5,3.4563564631,0.0,0,0.0,3.42,0.5,3.4563564631
2020-07-05 16:30:00,3.32,0.51,3.3589432862,0.0,0,0.0,3.32,0.51,3.3589432862,3.4,0.46,3.4309765374,0.0,0,0.0,3.4,0.46,3.4309765374
2020-07-05 17:00:00,3.36,0.52,3.4,0.0,0,0.0,3.36,0.52,3.4,3.43,0.48,3.4634231621,0.0,0,0.0,3.43,0.48,3.4634231621
2020-07-05 17:30:00,3.32,0.52,3.3604761567,0.0,0,0.0,3.32,0.52,3.3604761567,3.4,0.48,3.4337151891,0.0,0,0.0,3.4,0.48,3.4337151891
2020-07-05 18:00:00,3.24,0.33,3.2567621958,0.0,0,0.0,3.24,0.33,3.2567621958,3.34,0.52,3.3802366781,0.0,0,0.0,3.34,0.52,3.3802366781
2020-07-05 18:30:00,3.17,0.29,3.1832373458,0.0,0,0.0,3.17,0.29,3.1832373458,3.27,0.51,3.3095316889,0.0,0,0.0,3.27,0.51,3.3095316889
2020-07-05 19:00:00,3.21,0.49,3.2471833949,0.0,0,0.0,3.21,0.49,3.2471833949,3.29,0.45,3.3206324699,0.0,0,0.0,3.29,0.45,3.3206324699
2020-07-05 19:30:00,3.11,0.44,3.1409711874,0.0,0,0.0,3.11,0.44,3.1409711874,3.19,0.39,3.2137517017,0.0,0,0.0,3.19,0.39,3.2137517017
2020-07-05 20:00:00,3.09,0.45,3.1225950746,0.0,0,0.0,3.09,0.45,3.1225950746,3.16,0.41000000000000003,3.186487094,0.0,0,0.0,3.16,0.41000000000000003,3.186487094
2020-07-05 20:30:00,3.09,0.44,3.1211696526,0.0,0,0.0,3.09,0.44,3.1211696526,3.16,0.4,3.1852158483,0.0,0,0.0,3.16,0.4,3.1852158483
2020-07-05 21:00:00,3.07,0.44,3.1013706647,0.0,0,0.0,3.07,0.44,3.1013706647,3.14,0.4,3.1653751752,0.0,0,0.0,3.14,0.4,3.1653751752
2020-07-05 21:30:00,3.04,0.43,3.0702605753,0.0,0,0.0,3.04,0.43,3.0702605753,3.11,0.39,3.1343579885,0.0,0,0.0,3.11,0.39,3.1343579885
2020-07-05 22:00:00,3.08,0.43,3.10987138,0.0,0,0.0,3.08,0.43,3.10987138,3.15,0.39,3.1740510393,0.0,0,0.0,3.15,0.39,3.1740510393
2020-07-05 22:30:00,3.02,0.41000000000000003,3.0477040539,0.0,0,0.0,3.02,0.41000000000000003,3.0477040539,3.09,0.37,3.1120732639,0.0,0,0.0,3.09,0.37,3.1120732639
2020-07-05 23:00:00,3.03,0.41000000000000003,3.0576134484,0.0,0,0.0,3.03,0.41000000000000003,3.0576134484,3.1,0.38,3.1232034836,0.0,0,0.0,3.1,0.38,3.1232034836
2020-07-05 23:30:00,3.03,0.41000000000000003,3.0576134484,0.0,0,0.0,3.03,0.41000000000000003,3.0576134484,3.1,0.38,3.1232034836,0.0,0,0.0,3.1,0.38,3.1232034836
2020-07-06 00:00:00,3.0,0.41000000000000003,3.0278870521,0.0,0,0.0,3.0,0.41000000000000003,3.0278870521,3.07,0.36,3.0910354252,0.0,0,0.0,3.07,0.36,3.0910354252
2020-07-06 00:30:00,3.0,0.4,3.0265491901,0.0,0,0.0,3.0,0.4,3.0265491901,3.07,0.36,3.0910354252,0.0,0,0.0,3.07,0.36,3.0910354252
2020-07-06 01:00:00,2.99,0.4,3.0166372006,0.0,0,0.0,2.99,0.4,3.0166372006,3.06,0.36,3.0811036984,0.0,0,0.0,3.06,0.36,3.0811036984
2020-07-06 01:30:00,2.99,0.42,3.0193542356,0.0,0,0.0,2.99,0.42,3.0193542356,3.06,0.36,3.0811036984,0.0,0,0.0,3.06,0.36,3.0811036984
2020-07-06 02:00:00,2.99,0.42,3.0193542356,0.0,0,0.0,2.99,0.42,3.0193542356,3.06,0.36,3.0811036984,0.0,0,0.0,3.06,0.36,3.0811036984
2020-07-06 02:30:00,2.9699999999999998,0.4,2.9968149759,0.0,0,0.0,2.9699999999999998,0.4,2.9968149759,3.04,0.36,3.0612415782,0.0,0,0.0,3.04,0.36,3.0612415782
2020-07-06 03:00:00,2.93,-0.16,2.9343653488,0.0,0,0.0,2.93,-0.16,2.9343653488,3.09,0.65,3.1576256903,0.0,0,0.0,3.09,0.65,3.1576256903
2020-07-06 03:30:00,2.9699999999999998,0.4,2.9968149759,0.0,0,0.0,2.9699999999999998,0.4,2.9968149759,3.04,0.36,3.0612415782,0.0,0,0.0,3.04,0.36,3.0612415782
2020-07-06 04:00:00,2.94,0.4,2.9670861127,0.0,0,0.0,2.94,0.4,2.9670861127,3.01,0.36,3.0314517974,0.0,0,0.0,3.01,0.36,3.0314517974
2020-07-06 04:30:00,2.94,0.22,2.9482198018,0.0,0,0.0,2.94,0.22,2.9482198018,3.04,0.46,3.0746056658,0.0,0,0.0,3.04,0.46,3.0746056658
2020-07-06 05:00:00,2.95,0.36,2.9718849237000002,0.0,0,0.0,2.95,0.36,2.9718849237000002,3.03,0.37,3.0525071662,0.0,0,0.0,3.03,0.37,3.0525071662
2020-07-06 05:30:00,3.0,0.30000000000000004,3.0149626863,0.0,0,0.0,3.0,0.30000000000000004,3.0149626863,3.09,0.43,3.119775633,0.0,0,0.0,3.09,0.43,3.119775633
2020-07-06 06:00:00,3.04,0.2,3.0465718439,0.0,0,0.0,3.04,0.2,3.0465718439,3.14,0.51,3.1811475917,0.0,0,0.0,3.14,0.51,3.1811475917
2020-07-06 06:30:00,3.14,0.30000000000000004,3.1542986541999998,0.0,0,0.0,3.14,0.30000000000000004,3.1542986541999998,3.23,0.48,3.2654708696,0.0,0,0.0,3.23,0.48,3.2654708696
2020-07-06 07:00:00,3.22,-0.03,3.2201397485,0.0,0,0.0,3.22,-0.03,3.2201397485,3.37,0.68,3.4379208833,0.0,0,0.0,3.37,0.68,3.4379208833
2020-07-06 07:30:00,3.51,0.30000000000000004,3.5227971841,0.0,0,0.0,3.51,0.30000000000000004,3.5227971841,3.62,0.63,3.6744115175000003,0.0,0,0.0,3.62,0.63,3.6744115175000003
2020-07-06 08:00:00,3.63,0.56,3.6729416004,0.0,0,0.0,3.63,0.56,3.6729416004,3.71,0.51,3.7448898515,0.0,0,0.0,3.71,0.51,3.7448898515
2020-07-06 08:30:00,3.8200000000000003,0.53,3.8565917596,0.0,0,0.0,3.8200000000000003,0.53,3.8565917596,3.91,0.5700000000000001,3.9513288904,0.0,0,0.0,3.91,0.5700000000000001,3.9513288904
2020-07-06 09:00:00,3.96,0.61,4.0067068772,0.0,0,0.0,3.96,0.61,4.0067068772,4.04,0.5700000000000001,4.0800122549,0.0,0,0.0,4.04,0.5700000000000001,4.0800122549
2020-07-06 09:30:00,4.08,0.61,4.1253484701,0.0,0,0.0,4.08,0.61,4.1253484701,4.17,0.5700000000000001,4.2087765443,0.0,0,0.0,4.17,0.5700000000000001,4.2087765443
2020-07-06 10:00:00,4.1,0.63,4.1481200561,0.0,0,0.0,4.1,0.63,4.1481200561,4.18,0.59,4.2214334058,0.0,0,0.0,4.18,0.59,4.2214334058
2020-07-06 10:30:00,4.08,0.61,4.1253484701,0.0,0,0.0,4.08,0.61,4.1253484701,4.16,0.5700000000000001,4.1988688953,0.0,0,0.0,4.16,0.5700000000000001,4.1988688953
2020-07-06 11:00:00,4.14,0.64,4.1891765301,0.0,0,0.0,4.14,0.64,4.1891765301,4.22,0.59,4.2610444729,0.0,0,0.0,4.22,0.59,4.2610444729
2020-07-06 11:30:00,4.19,0.68,4.2448203731,0.0,0,0.0,4.19,0.68,4.2448203731,4.28,0.64,4.3275859321,0.0,0,0.0,4.28,0.64,4.3275859321
2020-07-06 12:00:00,4.22,0.68,4.2744356353,0.0,0,0.0,4.22,0.68,4.2744356353,4.31,0.64,4.3572583123,0.0,0,0.0,4.31,0.64,4.3572583123
2020-07-06 12:30:00,4.15,0.66,4.2021542095,0.0,0,0.0,4.15,0.66,4.2021542095,4.23,0.61,4.2737571293,0.0,0,0.0,4.23,0.61,4.2737571293
2020-07-06 13:00:00,4.2,0.66,4.2515408971,0.0,0,0.0,4.2,0.66,4.2515408971,4.29,0.67,4.3420041456,0.0,0,0.0,4.29,0.67,4.3420041456
2020-07-06 13:30:00,4.18,0.67,4.233355643,0.0,0,0.0,4.18,0.67,4.233355643,4.26,0.63,4.3063325464,0.0,0,0.0,4.26,0.63,4.3063325464
2020-07-06 14:00:00,4.22,0.67,4.2728561876,0.0,0,0.0,4.22,0.67,4.2728561876,4.3,0.63,4.3459061196,0.0,0,0.0,4.3,0.63,4.3459061196
2020-07-06 14:30:00,4.15,0.49,4.1788275868,0.0,0,0.0,4.15,0.49,4.1788275868,4.27,0.73,4.3319510616,0.0,0,0.0,4.27,0.73,4.3319510616
2020-07-06 15:00:00,4.17,0.68,4.2250798809,0.0,0,0.0,4.17,0.68,4.2250798809,4.25,0.64,4.2979181007000005,0.0,0,0.0,4.25,0.64,4.2979181007000005
2020-07-06 15:30:00,4.12,0.58,4.1606249531,0.0,0,0.0,4.12,0.58,4.1606249531,4.24,0.74,4.3040910771,0.0,0,0.0,4.24,0.74,4.3040910771
2020-07-06 16:00:00,4.12,0.68,4.1757394555,0.0,0,0.0,4.12,0.68,4.1757394555,4.21,0.64,4.2583682321,0.0,0,0.0,4.21,0.64,4.2583682321
2020-07-06 16:30:00,4.06,0.68,4.1165519552,0.0,0,0.0,4.06,0.68,4.1165519552,4.15,0.64,4.1990594185,0.0,0,0.0,4.15,0.64,4.1990594185
2020-07-06 17:00:00,4.01,0.67,4.0655872884,0.0,0,0.0,4.01,0.67,4.0655872884,4.09,0.62,4.1367257584,0.0,0,0.0,4.09,0.62,4.1367257584
2020-07-06 17:30:00,3.81,0.6000000000000001,3.8569547573,0.0,0,0.0,3.81,0.6000000000000001,3.8569547573,3.9,0.56,3.94,0.0,0,0.0,3.9,0.56,3.94
2020-07-06 18:00:00,3.71,0.46,3.7384087524,0.0,0,0.0,3.71,0.46,3.7384087524,3.81,0.66,3.8667428153000003,0.0,0,0.0,3.81,0.66,3.8667428153000003
2020-07-06 18:30:00,3.5700000000000003,0.6000000000000001,3.6200690601,0.0,0,0.0,3.5700000000000003,0.6000000000000001,3.6200690601,3.65,0.55,3.6912057651,0.0,0,0.0,3.65,0.55,3.6912057651
2020-07-06 19:00:00,3.5300000000000002,0.6000000000000001,3.5806284365,0.0,0,0.0,3.5300000000000002,0.6000000000000001,3.5806284365,3.61,0.55,3.6516571581,0.0,0,0.0,3.61,0.55,3.6516571581
2020-07-06 19:30:00,3.41,0.54,3.4524918537,0.0,0,0.0,3.41,0.54,3.4524918537,3.49,0.5,3.5256346946,0.0,0,0.0,3.49,0.5,3.5256346946
2020-07-06 20:00:00,3.31,0.5,3.3475513439,0.0,0,0.0,3.31,0.5,3.3475513439,3.39,0.47000000000000003,3.4224260401,0.0,0,0.0,3.39,0.47000000000000003,3.4224260401
2020-07-06 20:30:00,3.23,0.49,3.2669557695,0.0,0,0.0,3.23,0.49,3.2669557695,3.31,0.45,3.3404490716,0.0,0,0.0,3.31,0.45,3.3404490716
2020-07-06 21:00:00,3.19,0.42,3.2175301086,0.0,0,0.0,3.19,0.42,3.2175301086,3.27,0.46,3.3021962389,0.0,0,0.0,3.27,0.46,3.3021962389
2020-07-06 21:30:00,3.15,0.46,3.1834101212,0.0,0,0.0,3.15,0.46,3.1834101212,3.22,0.42,3.2472757813,0.0,0,0.0,3.22,0.42,3.2472757813
2020-07-06 22:00:00,3.11,0.46,3.1438352374,0.0,0,0.0,3.11,0.46,3.1438352374,3.19,0.42,3.2175301086,0.0,0,0.0,3.19,0.42,3.2175301086
2020-07-06 22:30:00,3.13,0.46,3.1636213427,0.0,0,0.0,3.13,0.46,3.1636213427,3.2,0.42,3.2274448098,0.0,0,0.0,3.2,0.42,3.2274448098
2020-07-06 23:00:00,3.08,0.44,3.1112698372,0.0,0,0.0,3.08,0.44,3.1112698372,3.16,0.4,3.1852158483,0.0,0,0.0,3.16,0.4,3.1852158483
2020-07-06 23:30:00,3.07,0.44,3.1013706647,0.0,0,0.0,3.07,0.44,3.1013706647,3.14,0.39,3.1641270518,0.0,0,0.0,3.14,0.39,3.1641270518
2020-07-07 00:00:00,3.07,0.48,3.1072978615,0.0,0,0.0,3.07,0.48,3.1072978615,3.13,0.29,3.1434057963,0.0,0,0.0,3.13,0.29,3.1434057963
2020-07-07 00:30:00,3.07,0.6000000000000001,3.1280824797,0.0,0,0.0,3.07,0.6000000000000001,3.1280824797,3.1,0.04,3.1002580538,0.0,0,0.0,3.1,0.04,3.1002580538
2020-07-07 01:00:00,3.05,0.43,3.0801623334,0.0,0,0.0,3.05,0.43,3.0801623334,3.13,0.39,3.1542035445,0.0,0,0.0,3.13,0.39,3.1542035445
2020-07-07 01:30:00,3.03,0.42,3.058970415,0.0,0,0.0,3.03,0.42,3.058970415,3.1,0.38,3.1232034836,0.0,0,0.0,3.1,0.38,3.1232034836
2020-07-07 02:00:00,3.0,0.42,3.0292573347,0.0,0,0.0,3.0,0.42,3.0292573347,3.07,0.38,3.0934285187,0.0,0,0.0,3.07,0.38,3.0934285187
2020-07-07 02:30:00,3.06,0.42,3.0886890423,0.0,0,0.0,3.06,0.42,3.0886890423,3.13,0.38,3.1529827148,0.0,0,0.0,3.13,0.38,3.1529827148
2020-07-07 03:00:00,3.06,0.43,3.0900647242,0.0,0,0.0,3.06,0.43,3.0900647242,3.13,0.39,3.1542035445,0.0,0,0.0,3.13,0.39,3.1542035445
2020-07-07 03:30:00,3.04,0.43,3.0702605753,0.0,0,0.0,3.04,0.43,3.0702605753,3.11,0.39,3.1343579885,0.0,0,0.0,3.11,0.39,3.1343579885
2020-07-07 04:00:00,3.04,0.43,3.0702605753,0.0,0,0.0,3.04,0.43,3.0702605753,3.11,0.39,3.1343579885,0.0,0,0.0,3.11,0.39,3.1343579885
2020-07-07 04:30:00,3.04,0.43,3.0702605753,0.0,0,0.0,3.04,0.43,3.0702605753,3.11,0.39,3.1343579885,0.0,0,0.0,3.11,0.39,3.1343579885
2020-07-07 05:00:00,3.04,0.43,3.0702605753,0.0,0,0.0,3.04,0.43,3.0702605753,3.1,0.39,3.1244359491,0.0,0,0.0,3.1,0.39,3.1244359491
2020-07-07 05:30:00,3.04,0.43,3.0702605753,0.0,0,0.0,3.04,0.43,3.0702605753,3.12,0.39,3.1442805218,0.0,0,0.0,3.12,0.39,3.1442805218
2020-07-07 06:00:00,3.08,0.39,3.1045933711,0.0,0,0.0,3.08,0.39,3.1045933711,3.16,0.43,3.1891221363,0.0,0,0.0,3.16,0.43,3.1891221363
2020-07-07 06:30:00,3.18,0.43,3.2089406352,0.0,0,0.0,3.18,0.43,3.2089406352,3.27,0.48,3.3050416034,0.0,0,0.0,3.27,0.48,3.3050416034
2020-07-07 07:00:00,3.33,0.53,3.3719134034,0.0,0,0.0,3.33,0.53,3.3719134034,3.41,0.48,3.4436172842,0.0,0,0.0,3.41,0.48,3.4436172842
2020-07-07 07:30:00,3.59,0.58,3.6365505634,0.0,0,0.0,3.59,0.58,3.6365505634,3.67,0.53,3.7080722755,0.0,0,0.0,3.67,0.53,3.7080722755
2020-07-07 08:00:00,3.71,0.6000000000000001,3.7582043585,0.0,0,0.0,3.71,0.6000000000000001,3.7582043585,3.79,0.55,3.8296997271,0.0,0,0.0,3.79,0.55,3.8296997271
2020-07-07 08:30:00,3.84,0.61,3.8881486597,0.0,0,0.0,3.84,0.61,3.8881486597,3.92,0.5700000000000001,3.9612245581,0.0,0,0.0,3.92,0.5700000000000001,3.9612245581
2020-07-07 09:00:00,4.02,0.61,4.0660177078,0.0,0,0.0,4.02,0.61,4.0660177078,4.1,0.6000000000000001,4.143669871,0.0,0,0.0,4.1,0.6000000000000001,4.143669871
2020-07-07 09:30:00,4.09,0.26,4.0982557265,0.0,0,0.0,4.09,0.26,4.0982557265,4.23,0.79,4.3031383896,0.0,0,0.0,4.23,0.79,4.3031383896
2020-07-07 10:00:00,4.19,0.6000000000000001,4.2327414284,0.0,0,0.0,4.19,0.6000000000000001,4.2327414284,4.28,0.63,4.3261183525,0.0,0,0.0,4.28,0.63,4.3261183525
2020-07-07 10:30:00,4.19,0.58,4.2299527184,0.0,0,0.0,4.19,0.58,4.2299527184,4.28,0.66,4.3305888745,0.0,0,0.0,4.28,0.66,4.3305888745
2020-07-07 11:00:00,4.22,0.66,4.271299568,0.0,0,0.0,4.22,0.66,4.271299568,4.31,0.62,4.3543656254,0.0,0,0.0,4.31,0.62,4.3543656254
2020-07-07 11:30:00,4.26,0.68,4.313930922,0.0,0,0.0,4.26,0.68,4.313930922,4.35,0.64,4.3968284024,0.0,0,0.0,4.35,0.64,4.3968284024
2020-07-07 12:00:00,4.25,0.73,4.3122383979,0.0,0,0.0,4.25,0.73,4.3122383979,4.34,0.6900000000000001,4.394507936,0.0,0,0.0,4.34,0.6900000000000001,4.394507936
2020-07-07 12:30:00,4.23,0.75,4.2959748603,0.0,0,0.0,4.23,0.75,4.2959748603,4.32,0.7000000000000001,4.3763455074,0.0,0,0.0,4.32,0.7000000000000001,4.3763455074
2020-07-07 13:00:00,4.21,0.77,4.2798364455,0.0,0,0.0,4.21,0.77,4.2798364455,4.3,0.72,4.3598623831,0.0,0,0.0,4.3,0.72,4.3598623831
2020-07-07 13:30:00,4.24,0.77,4.3093502991,0.0,0,0.0,4.24,0.77,4.3093502991,4.33,0.72,4.3894532689,0.0,0,0.0,4.33,0.72,4.3894532689
2020-07-07 14:00:00,4.26,0.77,4.3290299144,0.0,0,0.0,4.26,0.77,4.3290299144,4.35,0.72,4.4091835979,0.0,0,0.0,4.35,0.72,4.4091835979
2020-07-07 14:30:00,4.24,0.77,4.3093502991,0.0,0,0.0,4.24,0.77,4.3093502991,4.32,0.72,4.3795890218,0.0,0,0.0,4.32,0.72,4.3795890218
2020-07-07 15:00:00,4.23,0.77,4.2995116002,0.0,0,0.0,4.23,0.77,4.2995116002,4.31,0.72,4.3697253918,0.0,0,0.0,4.31,0.72,4.3697253918
2020-07-07 15:30:00,4.18,0.7000000000000001,4.2382071681,0.0,0,0.0,4.18,0.7000000000000001,4.2382071681,4.26,0.66,4.3108235872,0.0,0,0.0,4.26,0.66,4.3108235872
2020-07-07 16:00:00,4.11,0.6900000000000001,4.1675172465,0.0,0,0.0,4.11,0.6900000000000001,4.1675172465,4.2,0.64,4.2484820819,0.0,0,0.0,4.2,0.64,4.2484820819
2020-07-07 16:30:00,4.02,0.64,4.0706264874,0.0,0,0.0,4.02,0.64,4.0706264874,4.1,0.59,4.1422336969,0.0,0,0.0,4.1,0.59,4.1422336969
2020-07-07 17:00:00,3.9699999999999998,0.64,4.0212560227,0.0,0,0.0,3.9699999999999998,0.64,4.0212560227,4.05,0.59,4.0927496869,0.0,0,0.0,4.05,0.59,4.0927496869
2020-07-07 17:30:00,3.77,0.5700000000000001,3.8128467055,0.0,0,0.0,3.77,0.5700000000000001,3.8128467055,3.85,0.53,3.8863093032,0.0,0,0.0,3.85,0.53,3.8863093032
2020-07-07 18:00:00,3.67,0.5700000000000001,3.7140005385,0.0,0,0.0,3.67,0.5700000000000001,3.7140005385,3.76,0.53,3.7971699988000003,0.0,0,0.0,3.76,0.53,3.7971699988000003
2020-07-07 18:30:00,3.5300000000000002,0.55,3.5725900968,0.0,0,0.0,3.5300000000000002,0.55,3.5725900968,3.61,0.5,3.6444615515,0.0,0,0.0,3.61,0.5,3.6444615515
2020-07-07 19:00:00,3.47,0.53,3.5102421569,0.0,0,0.0,3.47,0.53,3.5102421569,3.55,0.48,3.5823037280000003,0.0,0,0.0,3.55,0.48,3.5823037280000003
2020-07-07 19:30:00,3.37,0.5,3.4068900775,0.0,0,0.0,3.37,0.5,3.4068900775,3.45,0.46,3.4805315686,0.0,0,0.0,3.45,0.46,3.4805315686
2020-07-07 20:00:00,3.3,0.5,3.3376638537,0.0,0,0.0,3.3,0.5,3.3376638537,3.37,0.46,3.4012497703,0.0,0,0.0,3.37,0.46,3.4012497703
2020-07-07 20:30:00,3.27,0.5,3.3080054413,0.0,0,0.0,3.27,0.5,3.3080054413,3.34,0.46,3.3715278436,0.0,0,0.0,3.34,0.46,3.3715278436
2020-07-07 21:00:00,3.22,0.49,3.2570692348,0.0,0,0.0,3.22,0.49,3.2570692348,3.29,0.44,3.3192920932,0.0,0,0.0,3.29,0.44,3.3192920932
2020-07-07 21:30:00,3.17,0.47000000000000003,3.2046528673,0.0,0,0.0,3.17,0.47000000000000003,3.2046528673,3.24,0.44,3.2697400508,0.0,0,0.0,3.24,0.44,3.2697400508
2020-07-07 22:00:00,3.15,0.47000000000000003,3.184870484,0.0,0,0.0,3.15,0.47000000000000003,3.184870484,3.22,0.42,3.2472757813,0.0,0,0.0,3.22,0.42,3.2472757813
2020-07-07 22:30:00,3.12,0.47000000000000003,3.1552020538,0.0,0,0.0,3.12,0.47000000000000003,3.1552020538,3.2,0.42,3.2274448098,0.0,0,0.0,3.2,0.42,3.2274448098
2020-07-07 23:00:00,3.1,0.47000000000000003,3.1354266057,0.0,0,0.0,3.1,0.47000000000000003,3.1354266057,3.18,0.43,3.2089406352,0.0,0,0.0,3.18,0.43,3.2089406352
2020-07-07 23:30:00,3.1,0.46,3.1339432031,0.0,0,0.0,3.1,0.46,3.1339432031,3.18,0.41000000000000003,3.2063218803,0.0,0,0.0,3.18,0.41000000000000003,3.2063218803
2020-07-08 00:00:00,3.1,0.46,3.1339432031,0.0,0,0.0,3.1,0.46,3.1339432031,3.18,0.42,3.2076159371,0.0,0,0.0,3.18,0.42,3.2076159371
2020-07-08 00:30:00,3.04,0.13,3.0427783357,0.0,0,0.0,3.04,0.13,3.0427783357,3.16,0.55,3.2075068199,0.0,0,0.0,3.16,0.55,3.2075068199
2020-07-08 01:00:00,3.06,0.44,3.0914721412,0.0,0,0.0,3.06,0.44,3.0914721412,3.14,0.39,3.1641270518,0.0,0,0.0,3.14,0.39,3.1641270518
2020-07-08 01:30:00,3.06,0.44,3.0914721412,0.0,0,0.0,3.06,0.44,3.0914721412,3.14,0.39,3.1641270518,0.0,0,0.0,3.14,0.39,3.1641270518
2020-07-08 02:00:00,3.08,0.44,3.1112698372,0.0,0,0.0,3.08,0.44,3.1112698372,3.16,0.39,3.1839755024,0.0,0,0.0,3.16,0.39,3.1839755024
2020-07-08 02:30:00,3.08,0.44,3.1112698372,0.0,0,0.0,3.08,0.44,3.1112698372,3.16,0.39,3.1839755024,0.0,0,0.0,3.16,0.39,3.1839755024
2020-07-08 03:00:00,3.08,0.44,3.1112698372,0.0,0,0.0,3.08,0.44,3.1112698372,3.16,0.39,3.1839755024,0.0,0,0.0,3.16,0.39,3.1839755024
2020-07-08 03:30:00,3.08,0.44,3.1112698372,0.0,0,0.0,3.08,0.44,3.1112698372,3.16,0.39,3.1839755024,0.0,0,0.0,3.16,0.39,3.1839755024
2020-07-08 04:00:00,3.07,0.44,3.1013706647,0.0,0,0.0,3.07,0.44,3.1013706647,3.14,0.39,3.1641270518,0.0,0,0.0,3.14,0.39,3.1641270518
2020-07-08 04:30:00,3.07,0.44,3.1013706647,0.0,0,0.0,3.07,0.44,3.1013706647,3.14,0.39,3.1641270518,0.0,0,0.0,3.14,0.39,3.1641270518
2020-07-08 05:00:00,3.05,0.42,3.0787822268,0.0,0,0.0,3.05,0.42,3.0787822268,3.12,0.38,3.1430558379,0.0,0,0.0,3.12,0.38,3.1430558379
2020-07-08 05:30:00,3.05,-0.1,3.0516389039,0.0,0,0.0,3.05,-0.1,3.0516389039,3.21,0.67,3.2791767259,0.0,0,0.0,3.21,0.67,3.2791767259
2020-07-08 06:00:00,3.11,-0.03,3.1101446912,0.0,0,0.0,3.11,-0.03,3.1101446912,3.26,0.68,3.3301651611,0.0,0,0.0,3.26,0.68,3.3301651611
2020-07-08 06:30:00,3.24,0.48,3.2753625753,0.0,0,0.0,3.24,0.48,3.2753625753,3.31,0.44,3.3391166497,0.0,0,0.0,3.31,0.44,3.3391166497
2020-07-08 07:00:00,3.38,0.45,3.4098240424,0.0,0,0.0,3.38,0.45,3.4098240424,3.46,0.5,3.4959405029,0.0,0,0.0,3.46,0.5,3.4959405029
2020-07-08 07:30:00,3.67,0.42,3.6939545206,0.0,0,0.0,3.67,0.42,3.6939545206,3.77,0.63,3.8222768084,0.0,0,0.0,3.77,0.63,3.8222768084
2020-07-08 08:00:00,3.8200000000000003,0.5700000000000001,3.8622920656,0.0,0,0.0,3.8200000000000003,0.5700000000000001,3.8622920656,3.91,0.61,3.9572970573,0.0,0,0.0,3.91,0.61,3.9572970573
2020-07-08 08:30:00,3.96,0.65,4.0129914029,0.0,0,0.0,3.96,0.65,4.0129914029,4.04,0.61,4.0857924568,0.0,0,0.0,4.04,0.61,4.0857924568
2020-07-08 09:00:00,4.09,0.65,4.1413282893,0.0,0,0.0,4.09,0.65,4.1413282893,4.17,0.61,4.2143801442,0.0,0,0.0,4.17,0.61,4.2143801442
2020-07-08 09:30:00,4.22,0.67,4.2728561876,0.0,0,0.0,4.22,0.67,4.2728561876,4.3,0.62,4.3444677465,0.0,0,0.0,4.3,0.62,4.3444677465
2020-07-08 10:00:00,4.26,0.6900000000000001,4.3155185088,0.0,0,0.0,4.26,0.6900000000000001,4.3155185088,4.34,0.65,4.3884051773,0.0,0,0.0,4.34,0.65,4.3884051773
2020-07-08 10:30:00,4.32,0.72,4.3795890218,0.0,0,0.0,4.32,0.72,4.3795890218,4.44,0.8,4.5114964258,0.0,0,0.0,4.44,0.8,4.5114964258
2020-07-08 11:00:00,4.32,0.47000000000000003,4.3454919169,0.0,0,0.0,4.32,0.47000000000000003,4.3454919169,4.55,1.16,4.6955404375,0.0,0,0.0,4.55,1.16,4.6955404375
2020-07-08 11:30:00,4.39,0.48,4.4161634934,0.0,0,0.0,4.39,0.48,4.4161634934,4.62,1.18,4.7683120703,0.0,0,0.0,4.62,1.18,4.7683120703
2020-07-08 12:00:00,4.37,0.48,4.3962825205,0.0,0,0.0,4.37,0.48,4.3962825205,4.6,1.16,4.7440067454,0.0,0,0.0,4.6,1.16,4.7440067454
2020-07-08 12:30:00,4.32,0.45,4.3433742643,0.0,0,0.0,4.32,0.45,4.3433742643,4.55,1.12,4.6858190319,0.0,0,0.0,4.55,1.12,4.6858190319
2020-07-08 13:00:00,4.32,0.61,4.3628545701,0.0,0,0.0,4.32,0.61,4.3628545701,4.43,0.75,4.4930390606,0.0,0,0.0,4.43,0.75,4.4930390606
2020-07-08 13:30:00,4.33,0.7000000000000001,4.3862170489,0.0,0,0.0,4.33,0.7000000000000001,4.3862170489,4.42,0.66,4.4690043634,0.0,0,0.0,4.42,0.66,4.4690043634
2020-07-08 14:00:00,4.33,0.71,4.3878240621,0.0,0,0.0,4.33,0.71,4.3878240621,4.42,0.67,4.4704921429,0.0,0,0.0,4.42,0.67,4.4704921429
2020-07-08 14:30:00,4.3,0.7000000000000001,4.3566041822,0.0,0,0.0,4.3,0.7000000000000001,4.3566041822,4.39,0.66,4.4393355359,0.0,0,0.0,4.39,0.66,4.4393355359
2020-07-08 15:00:00,4.3,0.72,4.3598623831,0.0,0,0.0,4.3,0.72,4.3598623831,4.39,0.68,4.4423529801,0.0,0,0.0,4.39,0.68,4.4423529801
2020-07-08 15:30:00,4.28,0.72,4.3401382466000005,0.0,0,0.0,4.28,0.72,4.3401382466000005,4.37,0.68,4.4225897391,0.0,0,0.0,4.37,0.68,4.4225897391
2020-07-08 16:00:00,4.21,0.6900000000000001,4.2661692418,0.0,0,0.0,4.21,0.6900000000000001,4.2661692418,4.29,0.65,4.3389630098,0.0,0,0.0,4.29,0.65,4.3389630098
2020-07-08 16:30:00,4.12,0.68,4.1757394555,0.0,0,0.0,4.12,0.68,4.1757394555,4.21,0.64,4.2583682321,0.0,0,0.0,4.21,0.64,4.2583682321
2020-07-08 17:00:00,4.01,0.65,4.0623392276,0.0,0,0.0,4.01,0.65,4.0623392276,4.1,0.61,4.1451296723,0.0,0,0.0,4.1,0.61,4.1451296723
2020-07-08 17:30:00,3.84,0.63,3.8913365313,0.0,0,0.0,3.84,0.63,3.8913365313,3.93,0.59,3.9740407648,0.0,0,0.0,3.93,0.59,3.9740407648
2020-07-08 18:00:00,3.74,0.6000000000000001,3.7878225935,0.0,0,0.0,3.74,0.6000000000000001,3.7878225935,3.8200000000000003,0.56,3.8608289265,0.0,0,0.0,3.8200000000000003,0.56,3.8608289265
2020-07-08 18:30:00,3.5700000000000003,0.5700000000000001,3.6152178358000002,0.0,0,0.0,3.5700000000000003,0.5700000000000001,3.6152178358000002,3.66,0.53,3.6981752257,0.0,0,0.0,3.66,0.53,3.6981752257
2020-07-08 19:00:00,3.5300000000000002,0.5700000000000001,3.575723703,0.0,0,0.0,3.5300000000000002,0.5700000000000001,3.575723703,3.61,0.53,3.6486983981,0.0,0,0.0,3.61,0.53,3.6486983981
2020-07-08 19:30:00,3.4,0.54,3.4426152849,0.0,0,0.0,3.4,0.54,3.4426152849,3.48,0.48,3.5129474804000003,0.0,0,0.0,3.48,0.48,3.5129474804000003
2020-07-08 20:00:00,3.33,0.5,3.3673283178,0.0,0,0.0,3.33,0.5,3.3673283178,3.41,0.46,3.4408865137,0.0,0,0.0,3.41,0.46,3.4408865137
2020-07-08 20:30:00,3.29,0.5,3.3277770358,0.0,0,0.0,3.29,0.5,3.3277770358,3.36,0.46,3.3913419173,0.0,0,0.0,3.36,0.46,3.3913419173
2020-07-08 21:00:00,3.24,0.49,3.2768429929,0.0,0,0.0,3.24,0.49,3.2768429929,3.32,0.44,3.3490297102,0.0,0,0.0,3.32,0.44,3.3490297102
2020-07-08 21:30:00,3.24,0.49,3.2768429929,0.0,0,0.0,3.24,0.49,3.2768429929,3.32,0.44,3.3490297102,0.0,0,0.0,3.32,0.44,3.3490297102
2020-07-08 22:00:00,3.2,0.49,3.2372982563,0.0,0,0.0,3.2,0.49,3.2372982563,3.27,0.44,3.2994696544,0.0,0,0.0,3.27,0.44,3.2994696544
2020-07-08 22:30:00,3.18,0.49,3.2175301086,0.0,0,0.0,3.18,0.49,3.2175301086,3.25,0.44,3.2796493715,0.0,0,0.0,3.25,0.44,3.2796493715
2020-07-08 23:00:00,3.13,0.47000000000000003,3.165090836,0.0,0,0.0,3.13,0.47000000000000003,3.165090836,3.2,0.43,3.2287613724,0.0,0,0.0,3.2,0.43,3.2287613724
2020-07-08 23:30:00,3.11,0.47000000000000003,3.1453139748,0.0,0,0.0,3.11,0.47000000000000003,3.1453139748,3.19,0.43,3.2188507266,0.0,0,0.0,3.19,0.43,3.2188507266
2020-07-09 00:00:00,3.14,0.47000000000000003,3.1749803149,0.0,0,0.0,3.14,0.47000000000000003,3.1749803149,3.21,0.43,3.2386725676,0.0,0,0.0,3.21,0.43,3.2386725676
2020-07-09 00:30:00,3.11,0.47000000000000003,3.1453139748,0.0,0,0.0,3.11,0.47000000000000003,3.1453139748,3.18,0.43,3.2089406352,0.0,0,0.0,3.18,0.43,3.2089406352
2020-07-09 01:00:00,3.11,0.47000000000000003,3.1453139748,0.0,0,0.0,3.11,0.47000000000000003,3.1453139748,3.18,0.43,3.2089406352,0.0,0,0.0,3.18,0.43,3.2089406352
2020-07-09 01:30:00,3.11,0.47000000000000003,3.1453139748,0.0,0,0.0,3.11,0.47000000000000003,3.1453139748,3.18,0.43,3.2089406352,0.0,0,0.0,3.18,0.43,3.2089406352
2020-07-09 02:00:00,3.11,0.46,3.1438352374,0.0,0,0.0,3.11,0.46,3.1438352374,3.18,0.43,3.2089406352,0.0,0,0.0,3.18,0.43,3.2089406352
2020-07-09 02:30:00,3.08,0.43,3.10987138,0.0,0,0.0,3.08,0.43,3.10987138,3.15,0.39,3.1740510393,0.0,0,0.0,3.15,0.39,3.1740510393
2020-07-09 03:00:00,3.11,0.46,3.1438352374,0.0,0,0.0,3.11,0.46,3.1438352374,3.19,0.42,3.2175301086,0.0,0,0.0,3.19,0.42,3.2175301086
2020-07-09 03:30:00,3.09,0.44,3.1211696526,0.0,0,0.0,3.09,0.44,3.1211696526,3.16,0.4,3.1852158483,0.0,0,0.0,3.16,0.4,3.1852158483
2020-07-09 04:00:00,3.06,0.1,3.0616335509,0.0,0,0.0,3.06,0.1,3.0616335509,3.18,0.56,3.2289317119,0.0,0,0.0,3.18,0.56,3.2289317119
2020-07-09 04:30:00,3.02,-0.26,3.0311713907,0.0,0,0.0,3.02,-0.26,3.0311713907,3.2,0.74,3.2844482033,0.0,0,0.0,3.2,0.74,3.2844482033
2020-07-09 05:00:00,3.02,-0.26,3.0311713907,0.0,0,0.0,3.02,-0.26,3.0311713907,3.2,0.74,3.2844482033,0.0,0,0.0,3.2,0.74,3.2844482033
2020-07-09 05:30:00,3.06,-0.26,3.0710258872,0.0,0,0.0,3.06,-0.26,3.0710258872,3.23,0.74,3.3136837508,0.0,0,0.0,3.23,0.74,3.3136837508
2020-07-09 06:00:00,3.08,-0.24,3.0893364983,0.0,0,0.0,3.08,-0.24,3.0893364983,3.25,0.76,3.3376788342,0.0,0,0.0,3.25,0.76,3.3376788342
2020-07-09 06:30:00,3.22,0.37,3.2411880538,0.0,0,0.0,3.22,0.37,3.2411880538,3.3,0.49,3.3361804508,0.0,0,0.0,3.3,0.49,3.3361804508
2020-07-09 07:00:00,3.35,0.5,3.3871079109,0.0,0,0.0,3.35,0.5,3.3871079109,3.43,0.46,3.46070802,0.0,0,0.0,3.43,0.46,3.46070802
2020-07-09 07:30:00,3.67,0.61,3.720349446,0.0,0,0.0,3.67,0.61,3.720349446,3.75,0.56,3.791582783,0.0,0,0.0,3.75,0.56,3.791582783
2020-07-09 08:00:00,3.8,0.5,3.8327535793000003,0.0,0,0.0,3.8,0.5,3.8327535793000003,3.9,0.66,3.9554519337,0.0,0,0.0,3.9,0.66,3.9554519337
2020-07-09 08:30:00,3.96,0.63,4.0098004938,0.0,0,0.0,3.96,0.63,4.0098004938,4.04,0.59,4.0828543937,0.0,0,0.0,4.04,0.59,4.0828543937
2020-07-09 09:00:00,4.1,0.66,4.1527821999,0.0,0,0.0,4.1,0.66,4.1527821999,4.18,0.61,4.2242750857,0.0,0,0.0,4.18,0.61,4.2242750857
2020-07-09 09:30:00,4.2,0.52,4.2320680524,0.0,0,0.0,4.2,0.52,4.2320680524,4.31,0.68,4.3633129615,0.0,0,0.0,4.31,0.68,4.3633129615
2020-07-09 10:00:00,4.23,0.06,4.2304255105,0.0,0,0.0,4.23,0.06,4.2304255105,4.44,1.04,4.5601754352,0.0,0,0.0,4.44,1.04,4.5601754352
2020-07-09 10:30:00,4.25,-0.02,4.2500470586,0.0,0,0.0,4.25,-0.02,4.2500470586,4.46,1.02,4.5751502708,0.0,0,0.0,4.46,1.02,4.5751502708
2020-07-09 11:00:00,4.33,0.65,4.3785157302,0.0,0,0.0,4.33,0.65,4.3785157302,4.42,0.64,4.4660944907,0.0,0,0.0,4.42,0.64,4.4660944907
2020-07-09 11:30:00,4.33,0.6900000000000001,4.3846322537,0.0,0,0.0,4.33,0.6900000000000001,4.3846322537,4.42,0.64,4.4660944907,0.0,0,0.0,4.42,0.64,4.4660944907
2020-07-09 12:00:00,4.39,0.7000000000000001,4.4454583566,0.0,0,0.0,4.39,0.7000000000000001,4.4454583566,4.48,0.66,4.5283551098,0.0,0,0.0,4.48,0.66,4.5283551098
2020-07-09 12:30:00,4.36,0.7000000000000001,4.4158351419,0.0,0,0.0,4.36,0.7000000000000001,4.4158351419,4.45,0.66,4.4986775835,0.0,0,0.0,4.45,0.66,4.4986775835
2020-07-09 13:00:00,4.31,0.71,4.3680888269,0.0,0,0.0,4.31,0.71,4.3680888269,4.4,0.67,4.450719043,0.0,0,0.0,4.4,0.67,4.450719043
2020-07-09 13:30:00,4.35,0.71,4.4075616842,0.0,0,0.0,4.35,0.71,4.4075616842,4.43,0.67,4.4803794482,0.0,0,0.0,4.43,0.67,4.4803794482
2020-07-09 14:00:00,4.32,0.71,4.3779561441,0.0,0,0.0,4.32,0.71,4.3779561441,4.41,0.68,4.462118331,0.0,0,0.0,4.41,0.68,4.462118331
2020-07-09 14:30:00,4.32,0.74,4.3829214002,0.0,0,0.0,4.32,0.74,4.3829214002,4.41,0.7000000000000001,4.4652099615,0.0,0,0.0,4.41,0.7000000000000001,4.4652099615
2020-07-09 15:00:00,4.34,0.76,4.4060413071,0.0,0,0.0,4.34,0.76,4.4060413071,4.43,0.71,4.4865354117,0.0,0,0.0,4.43,0.71,4.4865354117
2020-07-09 15:30:00,4.3,0.75,4.3649169522,0.0,0,0.0,4.3,0.75,4.3649169522,4.39,0.71,4.447043962,0.0,0,0.0,4.39,0.71,4.447043962
2020-07-09 16:00:00,4.23,0.72,4.2908390788,0.0,0,0.0,4.23,0.72,4.2908390788,4.32,0.68,4.3731910546,0.0,0,0.0,4.32,0.68,4.3731910546
2020-07-09 16:30:00,4.15,0.72,4.2119947768,0.0,0,0.0,4.15,0.72,4.2119947768,4.24,0.68,4.2941821106999996,0.0,0,0.0,4.24,0.68,4.2941821106999996
2020-07-09 17:00:00,4.05,0.7000000000000001,4.1100486615,0.0,0,0.0,4.05,0.7000000000000001,4.1100486615,4.14,0.65,4.1907159293,0.0,0,0.0,4.14,0.65,4.1907159293
2020-07-09 17:30:00,3.88,0.64,3.9324292746,0.0,0,0.0,3.88,0.64,3.9324292746,3.96,0.59,4.0037107788,0.0,0,0.0,3.96,0.59,4.0037107788
2020-07-09 18:00:00,3.76,0.62,3.8107741996,0.0,0,0.0,3.76,0.62,3.8107741996,3.85,0.5700000000000001,3.8919660841,0.0,0,0.0,3.85,0.5700000000000001,3.8919660841
2020-07-09 18:30:00,3.63,0.58,3.6760440694,0.0,0,0.0,3.63,0.58,3.6760440694,3.7199999999999998,0.54,3.7589892258,0.0,0,0.0,3.7199999999999998,0.54,3.7589892258
2020-07-09 19:00:00,3.59,0.58,3.6365505634,0.0,0,0.0,3.59,0.58,3.6365505634,3.67,0.54,3.7095147931,0.0,0,0.0,3.67,0.54,3.7095147931
2020-07-09 19:30:00,3.41,0.53,3.4509419004,0.0,0,0.0,3.41,0.53,3.4509419004,3.49,0.49,3.5242304124,0.0,0,0.0,3.49,0.49,3.5242304124
2020-07-09 20:00:00,3.36,0.53,3.4015437672,0.0,0,0.0,3.36,0.53,3.4015437672,3.44,0.49,3.4747230105,0.0,0,0.0,3.44,0.49,3.4747230105
2020-07-09 20:30:00,3.26,0.5,3.298120677,0.0,0,0.0,3.26,0.5,3.298120677,3.34,0.46,3.3715278436,0.0,0,0.0,3.34,0.46,3.3715278436
2020-07-09 21:00:00,3.23,0.5,3.2684705903999998,0.0,0,0.0,3.23,0.5,3.2684705903999998,3.31,0.46,3.3418108863000002,0.0,0,0.0,3.31,0.46,3.3418108863000002
2020-07-09 21:30:00,3.18,0.48,3.216022388,0.0,0,0.0,3.18,0.48,3.216022388,3.25,0.44,3.2796493715,0.0,0,0.0,3.25,0.44,3.2796493715
2020-07-09 22:00:00,3.17,0.46,3.2032015235,0.0,0,0.0,3.17,0.46,3.2032015235,3.24,0.42,3.2671088136,0.0,0,0.0,3.24,0.42,3.2671088136
2020-07-09 22:30:00,3.13,0.46,3.1636213427,0.0,0,0.0,3.13,0.46,3.1636213427,3.21,0.42,3.2373600356,0.0,0,0.0,3.21,0.42,3.2373600356
2020-07-09 23:00:00,3.12,0.46,3.1537279528,0.0,0,0.0,3.12,0.46,3.1537279528,3.2,0.42,3.2274448098,0.0,0,0.0,3.2,0.42,3.2274448098
2020-07-09 23:30:00,3.08,0.45,3.1126997928,0.0,0,0.0,3.08,0.45,3.1126997928,3.16,0.42,3.1877892026,0.0,0,0.0,3.16,0.42,3.1877892026
2020-07-10 00:00:00,3.08,0.46,3.1141612033,0.0,0,0.0,3.08,0.46,3.1141612033,3.16,0.42,3.1877892026,0.0,0,0.0,3.16,0.42,3.1877892026
2020-07-10 00:30:00,3.07,0.44,3.1013706647,0.0,0,0.0,3.07,0.44,3.1013706647,3.14,0.4,3.1653751752,0.0,0,0.0,3.14,0.4,3.1653751752
2020-07-10 01:00:00,3.05,0.44,3.081574273,0.0,0,0.0,3.05,0.44,3.081574273,3.12,0.39,3.1442805218,0.0,0,0.0,3.12,0.39,3.1442805218
2020-07-10 01:30:00,3.05,-0.04,3.0502622838,0.0,0,0.0,3.05,-0.04,3.0502622838,3.19,0.66,3.2575604369,0.0,0,0.0,3.19,0.66,3.2575604369
2020-07-10 02:00:00,3.05,0.42,3.0787822268,0.0,0,0.0,3.05,0.42,3.0787822268,3.12,0.39,3.1442805218,0.0,0,0.0,3.12,0.39,3.1442805218
2020-07-10 02:30:00,3.07,0.42,3.0985964565,0.0,0,0.0,3.07,0.42,3.0985964565,3.15,0.39,3.1740510393,0.0,0,0.0,3.15,0.39,3.1740510393
2020-07-10 03:00:00,3.05,0.43,3.0801623334,0.0,0,0.0,3.05,0.43,3.0801623334,3.12,0.39,3.1442805218,0.0,0,0.0,3.12,0.39,3.1442805218
2020-07-10 03:30:00,3.05,0.43,3.0801623334,0.0,0,0.0,3.05,0.43,3.0801623334,3.12,0.39,3.1442805218,0.0,0,0.0,3.12,0.39,3.1442805218
2020-07-10 04:00:00,3.03,0.43,3.060359456,0.0,0,0.0,3.03,0.43,3.060359456,3.1,0.39,3.1244359491,0.0,0,0.0,3.1,0.39,3.1244359491
2020-07-10 04:30:00,3.03,0.44,3.0617805277,0.0,0,0.0,3.03,0.44,3.0617805277,3.1,0.4,3.1256999216,0.0,0,0.0,3.1,0.4,3.1256999216
2020-07-10 05:00:00,3.03,0.44,3.0617805277,0.0,0,0.0,3.03,0.44,3.0617805277,3.1,0.41000000000000003,3.126995363,0.0,0,0.0,3.1,0.41000000000000003,3.126995363
2020-07-10 05:30:00,3.03,0.44,3.0617805277,0.0,0,0.0,3.03,0.44,3.0617805277,3.1,0.4,3.1256999216,0.0,0,0.0,3.1,0.4,3.1256999216
2020-07-10 06:00:00,3.06,0.44,3.0914721412,0.0,0,0.0,3.06,0.44,3.0914721412,3.13,0.4,3.1554555931,0.0,0,0.0,3.13,0.4,3.1554555931
2020-07-10 06:30:00,3.14,0.44,3.1706781609,0.0,0,0.0,3.14,0.44,3.1706781609,3.21,0.42,3.2373600356,0.0,0,0.0,3.21,0.42,3.2373600356
2020-07-10 07:00:00,3.26,0.49,3.2966194806,0.0,0,0.0,3.26,0.49,3.2966194806,3.34,0.44,3.3688573731,0.0,0,0.0,3.34,0.44,3.3688573731
2020-07-10 07:30:00,3.5300000000000002,0.5700000000000001,3.575723703,0.0,0,0.0,3.5300000000000002,0.5700000000000001,3.575723703,3.61,0.52,3.647259245,0.0,0,0.0,3.61,0.52,3.647259245
2020-07-10 08:00:00,3.65,0.58,3.6957949077,0.0,0,0.0,3.65,0.58,3.6957949077,3.73,0.54,3.768885777,0.0,0,0.0,3.73,0.54,3.768885777
2020-07-10 08:30:00,3.8,0.6000000000000001,3.8470768123,0.0,0,0.0,3.8,0.6000000000000001,3.8470768123,3.88,0.55,3.918788078,0.0,0,0.0,3.88,0.55,3.918788078
2020-07-10 09:00:00,3.89,0.58,3.9330013984,0.0,0,0.0,3.89,0.58,3.9330013984,3.9699999999999998,0.54,4.0065571255,0.0,0,0.0,3.9699999999999998,0.54,4.0065571255
2020-07-10 09:30:00,3.44,0.52,3.4790803383,0.0,0,0.0,3.44,0.52,3.4790803383,3.52,0.48,3.5525765298,0.0,0,0.0,3.52,0.48,3.5525765298
2020-07-10 10:00:00,3.17,0.5700000000000001,3.2208384002,0.0,0,0.0,3.17,0.5700000000000001,3.2208384002,3.25,0.52,3.2913371143,0.0,0,0.0,3.25,0.52,3.2913371143
2020-07-10 10:30:00,3.1,0.55,3.1484122983,0.0,0,0.0,3.1,0.55,3.1484122983,3.17,0.51,3.2107631492,0.0,0,0.0,3.17,0.51,3.2107631492
2020-07-10 11:00:00,3.17,0.51,3.2107631492,0.0,0,0.0,3.17,0.51,3.2107631492,3.25,0.47000000000000003,3.2838087642,0.0,0,0.0,3.25,0.47000000000000003,3.2838087642
2020-07-10 11:30:00,3.63,0.6000000000000001,3.6792526414999998,0.0,0,0.0,3.63,0.6000000000000001,3.6792526414999998,3.71,0.55,3.7505466268000003,0.0,0,0.0,3.71,0.55,3.7505466268000003
2020-07-10 12:00:00,2.261,0.29,2.2795220990000002,0.8310000000000001,0,0.8310000000000001,1.43,0.29,1.4591093174,2.321,0.2,2.3296010388,0.8310000000000001,0,0.8310000000000001,1.49,0.2,1.5033628970000001
2020-07-10 12:30:00,4.18,0.74,4.2449970554,0.0,0,0.0,4.18,0.74,4.2449970554,4.27,0.7000000000000001,4.3269966489,0.0,0,0.0,4.27,0.7000000000000001,4.3269966489
2020-07-10 13:00:00,4.14,0.7000000000000001,4.1987617222,0.0,0,0.0,4.14,0.7000000000000001,4.1987617222,4.23,0.65,4.2796495184,0.0,0,0.0,4.23,0.65,4.2796495184
2020-07-10 13:30:00,4.14,0.67,4.1938645662,0.0,0,0.0,4.14,0.67,4.1938645662,4.23,0.63,4.2766575734,0.0,0,0.0,4.23,0.63,4.2766575734
2020-07-10 14:00:00,4.06,0.64,4.1101338178,0.0,0,0.0,4.06,0.64,4.1101338178,4.14,0.59,4.1818297431,0.0,0,0.0,4.14,0.59,4.1818297431
2020-07-10 14:30:00,4.08,0.67,4.1346462968,0.0,0,0.0,4.08,0.67,4.1346462968,4.16,0.62,4.205948169,0.0,0,0.0,4.16,0.62,4.205948169
2020-07-10 15:00:00,4.06,0.67,4.1149119067,0.0,0,0.0,4.06,0.67,4.1149119067,4.14,0.62,4.1861676985,0.0,0,0.0,4.14,0.62,4.1861676985
2020-07-10 15:30:00,4.06,0.67,4.1149119067,0.0,0,0.0,4.06,0.67,4.1149119067,4.14,0.62,4.1861676985,0.0,0,0.0,4.14,0.62,4.1861676985
2020-07-10 16:00:00,3.99,0.65,4.0425981744,0.0,0,0.0,3.99,0.65,4.0425981744,4.07,0.61,4.1154586622,0.0,0,0.0,4.07,0.61,4.1154586622
2020-07-10 16:30:00,3.96,0.65,4.0129914029,0.0,0,0.0,3.96,0.65,4.0129914029,4.04,0.61,4.0857924568,0.0,0,0.0,4.04,0.61,4.0857924568
2020-07-10 17:00:00,3.88,0.65,3.9340691402,0.0,0,0.0,3.88,0.65,3.9340691402,3.96,0.61,4.0067068772,0.0,0,0.0,3.96,0.61,4.0067068772
2020-07-10 17:30:00,3.69,0.4,3.7116168983,0.0,0,0.0,3.69,0.4,3.7116168983,3.8,0.64,3.8535178733,0.0,0,0.0,3.8,0.64,3.8535178733
2020-07-10 18:00:00,3.59,0.59,3.6381588750000002,0.0,0,0.0,3.59,0.59,3.6381588750000002,3.67,0.54,3.7095147931,0.0,0,0.0,3.67,0.54,3.7095147931
2020-07-10 18:30:00,3.48,0.56,3.5247694960000002,0.0,0,0.0,3.48,0.56,3.5247694960000002,3.56,0.52,3.5977770915000002,0.0,0,0.0,3.56,0.52,3.5977770915000002
2020-07-10 19:00:00,3.41,0.54,3.4524918537,0.0,0,0.0,3.41,0.54,3.4524918537,3.49,0.5,3.5256346946,0.0,0,0.0,3.49,0.5,3.5256346946
2020-07-10 19:30:00,3.31,0.51,3.3490595695,0.0,0,0.0,3.31,0.51,3.3490595695,3.39,0.46,3.421067085,0.0,0,0.0,3.39,0.46,3.421067085
2020-07-10 20:00:00,3.23,0.49,3.2669557695,0.0,0,0.0,3.23,0.49,3.2669557695,3.3,0.45,3.3305404967,0.0,0,0.0,3.3,0.45,3.3305404967
2020-07-10 20:30:00,3.17,0.47000000000000003,3.2046528673,0.0,0,0.0,3.17,0.47000000000000003,3.2046528673,3.25,0.43,3.2783227419,0.0,0,0.0,3.25,0.43,3.2783227419
2020-07-10 21:00:00,3.13,0.49,3.1681224724,0.0,0,0.0,3.13,0.49,3.1681224724,3.2,0.41000000000000003,3.2261587066,0.0,0,0.0,3.2,0.41000000000000003,3.2261587066
2020-07-10 21:30:00,3.1,0.53,3.1449801271,0.0,0,0.0,3.1,0.53,3.1449801271,3.15,0.27,3.1615502526,0.0,0,0.0,3.15,0.27,3.1615502526
2020-07-10 22:00:00,3.06,0.45,3.0929112499,0.0,0,0.0,3.06,0.45,3.0929112499,3.14,0.41000000000000003,3.1666543859,0.0,0,0.0,3.14,0.41000000000000003,3.1666543859
2020-07-10 22:30:00,3.02,0.43,3.0504589819,0.0,0,0.0,3.02,0.43,3.0504589819,3.09,0.39,3.1145144084,0.0,0,0.0,3.09,0.39,3.1145144084
2020-07-10 23:00:00,3.02,0.44,3.0518846636,0.0,0,0.0,3.02,0.44,3.0518846636,3.09,0.4,3.1157824058,0.0,0,0.0,3.09,0.4,3.1157824058
2020-07-10 23:30:00,3.0,0.43,3.0306599941,0.0,0,0.0,3.0,0.43,3.0306599941,3.07,0.4,3.095948966,0.0,0,0.0,3.07,0.4,3.095948966
2020-07-11 00:00:00,3.01,0.43,3.0405591591,0.0,0,0.0,3.01,0.43,3.0405591591,3.08,0.4,3.1058654188,0.0,0,0.0,3.08,0.4,3.1058654188
2020-07-11 00:30:00,2.9699999999999998,0.42,2.9995499662,0.0,0,0.0,2.9699999999999998,0.42,2.9995499662,3.04,0.35000000000000003,3.0600816983,0.0,0,0.0,3.04,0.35000000000000003,3.0600816983
2020-07-11 01:00:00,2.94,0.39,2.9657545414,0.0,0,0.0,2.94,0.39,2.9657545414,3.01,0.35000000000000003,3.0302805151,0.0,0,0.0,3.01,0.35000000000000003,3.0302805151
2020-07-11 01:30:00,2.92,0.39,2.9459293949000003,0.0,0,0.0,2.92,0.39,2.9459293949000003,2.99,0.35000000000000003,3.0104152537,0.0,0,0.0,2.99,0.35000000000000003,3.0104152537
