Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2020-07-11 02:00:00,2.96,0.41000000000000003,2.9882603635000002,0.0,0,0.0,2.96,0.41000000000000003,2.9882603635000002,3.03,0.36,3.0513111936,0.0,0,0.0,3.03,0.36,3.0513111936
2020-07-11 02:30:00,2.93,0.08,2.9310919467,0.0,0,0.0,2.93,0.08,2.9310919467,3.05,0.53,3.0957067045,0.0,0,0.0,3.05,0.53,3.0957067045
2020-07-11 03:00:00,2.91,0.39,2.9360177111,0.0,0,0.0,2.91,0.39,2.9360177111,2.98,0.35000000000000003,3.0004832944,0.0,0,0.0,2.98,0.35000000000000003,3.0004832944
2020-07-11 03:30:00,2.89,0.02,2.8900692033,0.0,0,0.0,2.89,0.02,2.8900692033,3.02,0.54,3.0678983034,0.0,0,0.0,3.02,0.54,3.0678983034
2020-07-11 04:00:00,2.93,0.39,2.9558416737,0.0,0,0.0,2.93,0.39,2.9558416737,3.0,0.35000000000000003,3.0203476621,0.0,0,0.0,3.0,0.35000000000000003,3.0203476621
2020-07-11 04:30:00,2.91,0.39,2.9360177111,0.0,0,0.0,2.91,0.39,2.9360177111,2.98,0.35000000000000003,3.0004832944,0.0,0,0.0,2.98,0.35000000000000003,3.0004832944
2020-07-11 05:00:00,2.9,0.39,2.9261066283,0.0,0,0.0,2.9,0.39,2.9261066283,2.9699999999999998,0.35000000000000003,2.9905517886,0.0,0,0.0,2.9699999999999998,0.35000000000000003,2.9905517886
2020-07-11 05:30:00,2.9,0.39,2.9261066283,0.0,0,0.0,2.9,0.39,2.9261066283,2.9699999999999998,0.35000000000000003,2.9905517886,0.0,0,0.0,2.9699999999999998,0.35000000000000003,2.9905517886
2020-07-11 06:00:00,2.93,0.4,2.9571777086,0.0,0,0.0,2.93,0.4,2.9571777086,2.99,0.36,3.0115942622,0.0,0,0.0,2.99,0.36,3.0115942622
2020-07-11 06:30:00,2.95,0.39,2.9756679922,0.0,0,0.0,2.95,0.39,2.9756679922,3.02,0.35000000000000003,3.0402138083,0.0,0,0.0,3.02,0.35000000000000003,3.0402138083
2020-07-11 07:00:00,3.01,0.34,3.0291417927,0.0,0,0.0,3.01,0.34,3.0291417927,3.09,0.39,3.1145144084,0.0,0,0.0,3.09,0.39,3.1145144084
2020-07-11 07:30:00,3.16,0.34,3.1782385058,0.0,0,0.0,3.16,0.34,3.1782385058,3.25,0.47000000000000003,3.2838087642,0.0,0,0.0,3.25,0.47000000000000003,3.2838087642
2020-07-11 08:00:00,3.22,0.48,3.2555798255,0.0,0,0.0,3.22,0.48,3.2555798255,3.3,0.44,3.3292041091,0.0,0,0.0,3.3,0.44,3.3292041091
2020-07-11 08:30:00,3.25,0.48,3.2852549368,0.0,0,0.0,3.25,0.48,3.2852549368,3.33,0.44,3.3589432862,0.0,0,0.0,3.33,0.44,3.3589432862
2020-07-11 09:00:00,3.29,0.52,3.3308407347,0.0,0,0.0,3.29,0.52,3.3308407347,3.36,0.47000000000000003,3.3927127789,0.0,0,0.0,3.36,0.47000000000000003,3.3927127789
2020-07-11 09:30:00,3.3,0.18,3.3049054449,0.0,0,0.0,3.3,0.18,3.3049054449,3.42,0.64,3.4793677587,0.0,0,0.0,3.42,0.64,3.4793677587
2020-07-11 10:00:00,3.2800000000000002,-0.22,3.2873697693,0.0,0,0.0,3.2800000000000002,-0.22,3.2873697693,3.46,0.8300000000000001,3.5581596367,0.0,0,0.0,3.46,0.8300000000000001,3.5581596367
2020-07-11 10:30:00,3.32,-0.02,3.3200602404,0.0,0,0.0,3.32,-0.02,3.3200602404,3.47,0.76,3.5522528063000003,0.0,0,0.0,3.47,0.76,3.5522528063000003
2020-07-11 11:00:00,3.38,0.54,3.4228642976,0.0,0,0.0,3.38,0.54,3.4228642976,3.46,0.5,3.4959405029,0.0,0,0.0,3.46,0.5,3.4959405029
2020-07-11 11:30:00,3.44,0.56,3.4852833457,0.0,0,0.0,3.44,0.56,3.4852833457,3.52,0.52,3.5582017930000003,0.0,0,0.0,3.52,0.52,3.5582017930000003
2020-07-11 12:00:00,3.44,0.56,3.4852833457,0.0,0,0.0,3.44,0.56,3.4852833457,3.52,0.53,3.5596769516,0.0,0,0.0,3.52,0.53,3.5596769516
2020-07-11 12:30:00,3.44,0.58,3.4885527085,0.0,0,0.0,3.44,0.58,3.4885527085,3.52,0.54,3.5611795799,0.0,0,0.0,3.52,0.54,3.5611795799
2020-07-11 13:00:00,3.44,0.6000000000000001,3.4919335618,0.0,0,0.0,3.44,0.6000000000000001,3.4919335618,3.52,0.55,3.562709643,0.0,0,0.0,3.52,0.55,3.562709643
2020-07-11 13:30:00,3.48,0.6000000000000001,3.5313453527,0.0,0,0.0,3.48,0.6000000000000001,3.5313453527,3.56,0.55,3.6022354171,0.0,0,0.0,3.56,0.55,3.6022354171
2020-07-11 14:00:00,3.44,0.17,3.4441980199,0.0,0,0.0,3.44,0.17,3.4441980199,3.5700000000000003,0.74,3.6458880948,0.0,0,0.0,3.5700000000000003,0.74,3.6458880948
2020-07-11 14:30:00,3.46,0.1,3.4614447851,0.0,0,0.0,3.46,0.1,3.4614447851,3.6,0.78,3.6835309148,0.0,0,0.0,3.6,0.78,3.6835309148
2020-07-11 15:00:00,3.44,0.13,3.442455519,0.0,0,0.0,3.44,0.13,3.442455519,3.58,0.76,3.6597814142000002,0.0,0,0.0,3.58,0.76,3.6597814142000002
2020-07-11 15:30:00,3.43,0.58,3.478692283,0.0,0,0.0,3.43,0.58,3.478692283,3.5,0.53,3.5399011286,0.0,0,0.0,3.5,0.53,3.5399011286
2020-07-11 16:00:00,3.47,0.59,3.5198011307,0.0,0,0.0,3.47,0.59,3.5198011307,3.54,0.55,3.5824712141,0.0,0,0.0,3.54,0.55,3.5824712141
2020-07-11 16:30:00,3.47,0.59,3.5198011307,0.0,0,0.0,3.47,0.59,3.5198011307,3.54,0.55,3.5824712141,0.0,0,0.0,3.54,0.55,3.5824712141
2020-07-11 17:00:00,3.47,0.21,3.4763486592,0.0,0,0.0,3.47,0.21,3.4763486592,3.6,0.73,3.6732682995,0.0,0,0.0,3.6,0.73,3.6732682995
2020-07-11 17:30:00,3.38,-0.07,3.3807247744,0.0,0,0.0,3.38,-0.07,3.3807247744,3.54,0.8,3.629269899,0.0,0,0.0,3.54,0.8,3.629269899
2020-07-11 18:00:00,3.36,-0.01,3.3600148809,0.0,0,0.0,3.36,-0.01,3.3600148809,3.51,0.8,3.6000138889,0.0,0,0.0,3.51,0.8,3.6000138889
2020-07-11 18:30:00,3.2800000000000002,0.53,3.3225442059,0.0,0,0.0,3.2800000000000002,0.53,3.3225442059,3.36,0.49,3.395541194,0.0,0,0.0,3.36,0.49,3.395541194
2020-07-11 19:00:00,3.29,0.53,3.3324165406,0.0,0,0.0,3.29,0.53,3.3324165406,3.37,0.49,3.4054368295,0.0,0,0.0,3.37,0.49,3.4054368295
2020-07-11 19:30:00,3.21,0.51,3.2502615279000002,0.0,0,0.0,3.21,0.51,3.2502615279000002,3.2800000000000002,0.46,3.3120990323,0.0,0,0.0,3.2800000000000002,0.46,3.3120990323
2020-07-11 20:00:00,3.16,0.48,3.1962478002,0.0,0,0.0,3.16,0.48,3.1962478002,3.23,0.44,3.259831284,0.0,0,0.0,3.23,0.44,3.259831284
2020-07-11 20:30:00,3.13,0.48,3.1665912272,0.0,0,0.0,3.13,0.48,3.1665912272,3.21,0.44,3.2400154321,0.0,0,0.0,3.21,0.44,3.2400154321
2020-07-11 21:00:00,3.07,0.46,3.104271251,0.0,0,0.0,3.07,0.46,3.104271251,3.14,0.41000000000000003,3.1666543859,0.0,0,0.0,3.14,0.41000000000000003,3.1666543859
2020-07-11 21:30:00,3.05,0.45,3.0830180019,0.0,0,0.0,3.05,0.45,3.0830180019,3.12,0.41000000000000003,3.1468237955,0.0,0,0.0,3.12,0.41000000000000003,3.1468237955
2020-07-11 22:00:00,3.05,0.43,3.0801623334,0.0,0,0.0,3.05,0.43,3.0801623334,3.12,0.39,3.1442805218,0.0,0,0.0,3.12,0.39,3.1442805218
2020-07-11 22:30:00,3.07,0.43,3.0999677418,0.0,0,0.0,3.07,0.43,3.0999677418,3.14,0.39,3.1641270518,0.0,0,0.0,3.14,0.39,3.1641270518
2020-07-11 23:00:00,3.03,0.43,3.060359456,0.0,0,0.0,3.03,0.43,3.060359456,3.1,0.39,3.1244359491,0.0,0,0.0,3.1,0.39,3.1244359491
2020-07-11 23:30:00,3.03,0.43,3.060359456,0.0,0,0.0,3.03,0.43,3.060359456,3.1,0.39,3.1244359491,0.0,0,0.0,3.1,0.39,3.1244359491
2020-07-12 00:00:00,3.01,0.43,3.0405591591,0.0,0,0.0,3.01,0.43,3.0405591591,3.09,0.39,3.1145144084,0.0,0,0.0,3.09,0.39,3.1145144084
2020-07-12 00:30:00,2.95,0.41000000000000003,2.9783552508,0.0,0,0.0,2.95,0.41000000000000003,2.9783552508,3.02,0.36,3.0413812651,0.0,0,0.0,3.02,0.36,3.0413812651
2020-07-12 01:00:00,2.95,0.41000000000000003,2.9783552508,0.0,0,0.0,2.95,0.41000000000000003,2.9783552508,3.02,0.36,3.0413812651,0.0,0,0.0,3.02,0.36,3.0413812651
2020-07-12 01:30:00,2.94,0.39,2.9657545414,0.0,0,0.0,2.94,0.39,2.9657545414,3.01,0.35000000000000003,3.0302805151,0.0,0,0.0,3.01,0.35000000000000003,3.0302805151
2020-07-12 02:00:00,2.96,0.39,2.9855820203,0.0,0,0.0,2.96,0.39,2.9855820203,3.03,0.36,3.0513111936,0.0,0,0.0,3.03,0.36,3.0513111936
2020-07-12 02:30:00,2.96,0.39,2.9855820203,0.0,0,0.0,2.96,0.39,2.9855820203,3.03,0.36,3.0513111936,0.0,0,0.0,3.03,0.36,3.0513111936
2020-07-12 03:00:00,2.96,0.41000000000000003,2.9882603635000002,0.0,0,0.0,2.96,0.41000000000000003,2.9882603635000002,3.03,0.36,3.0513111936,0.0,0,0.0,3.03,0.36,3.0513111936
2020-07-12 03:30:00,2.91,0.38,2.9347061182000003,0.0,0,0.0,2.91,0.38,2.9347061182000003,2.98,0.34,2.9993332592,0.0,0,0.0,2.98,0.34,2.9993332592
2020-07-12 04:00:00,2.92,0.38,2.9446222169,0.0,0,0.0,2.92,0.38,2.9446222169,2.99,0.34,3.0092690142,0.0,0,0.0,2.99,0.34,3.0092690142
2020-07-12 04:30:00,2.92,0.4,2.9472699232,0.0,0,0.0,2.92,0.4,2.9472699232,2.99,0.36,3.0115942622,0.0,0,0.0,2.99,0.36,3.0115942622
2020-07-12 05:00:00,2.92,0.4,2.9472699232,0.0,0,0.0,2.92,0.4,2.9472699232,2.99,0.36,3.0115942622,0.0,0,0.0,2.99,0.36,3.0115942622
2020-07-12 05:30:00,2.91,0.39,2.9360177111,0.0,0,0.0,2.91,0.39,2.9360177111,2.98,0.34,2.9993332592,0.0,0,0.0,2.98,0.34,2.9993332592
2020-07-12 06:00:00,2.91,0.39,2.9360177111,0.0,0,0.0,2.91,0.39,2.9360177111,2.98,0.34,2.9993332592,0.0,0,0.0,2.98,0.34,2.9993332592
2020-07-12 06:30:00,2.99,0.41000000000000003,3.0179794565,0.0,0,0.0,2.99,0.41000000000000003,3.0179794565,3.06,0.37,3.0822881111,0.0,0,0.0,3.06,0.37,3.0822881111
2020-07-12 07:00:00,2.99,-0.14,2.9932757975,0.0,0,0.0,2.99,-0.14,2.9932757975,3.14,0.62,3.200624939,0.0,0,0.0,3.14,0.62,3.200624939
2020-07-12 07:30:00,3.12,0.11,3.1219385004,0.0,0,0.0,3.12,0.11,3.1219385004,3.25,0.58,3.3013482094,0.0,0,0.0,3.25,0.58,3.3013482094
2020-07-12 08:00:00,3.18,0.46,3.2130981933,0.0,0,0.0,3.18,0.46,3.2130981933,3.25,0.42,3.2770260908,0.0,0,0.0,3.25,0.42,3.2770260908
2020-07-12 08:30:00,3.2,0.47000000000000003,3.2343314611,0.0,0,0.0,3.2,0.47000000000000003,3.2343314611,3.27,0.43,3.2981509971,0.0,0,0.0,3.27,0.43,3.2981509971
2020-07-12 09:00:00,3.25,0.49,3.2867308986,0.0,0,0.0,3.25,0.49,3.2867308986,3.32,0.45,3.3503581898,0.0,0,0.0,3.32,0.45,3.3503581898
2020-07-12 09:30:00,3.2800000000000002,0.49,3.3163986491,0.0,0,0.0,3.2800000000000002,0.49,3.3163986491,3.35,0.45,3.3800887562,0.0,0,0.0,3.35,0.45,3.3800887562
2020-07-12 10:00:00,3.3,0.52,3.3407184856,0.0,0,0.0,3.3,0.52,3.3407184856,3.38,0.48,3.4139127112,0.0,0,0.0,3.38,0.48,3.4139127112
2020-07-12 10:30:00,3.33,0.54,3.3734996665,0.0,0,0.0,3.33,0.54,3.3734996665,3.4,0.5,3.4365680555,0.0,0,0.0,3.4,0.5,3.4365680555
2020-07-12 11:00:00,3.38,0.54,3.4228642976,0.0,0,0.0,3.38,0.54,3.4228642976,3.46,0.5,3.4959405029,0.0,0,0.0,3.46,0.5,3.4959405029
2020-07-12 11:30:00,3.45,0.51,3.4874919355,0.0,0,0.0,3.45,0.51,3.4874919355,3.54,0.55,3.5824712141,0.0,0,0.0,3.54,0.55,3.5824712141
2020-07-12 12:00:00,3.45,-0.04,3.4502318763,0.0,0,0.0,3.45,-0.04,3.4502318763,3.61,0.84,3.7064403408,0.0,0,0.0,3.61,0.84,3.7064403408
2020-07-12 12:30:00,3.49,0.6000000000000001,3.5412003615,0.0,0,0.0,3.49,0.6000000000000001,3.5412003615,3.5700000000000003,0.55,3.612118492,0.0,0,0.0,3.5700000000000003,0.55,3.612118492
2020-07-12 13:00:00,3.52,0.63,3.5759334446,0.0,0,0.0,3.52,0.63,3.5759334446,3.6,0.58,3.6464229047,0.0,0,0.0,3.6,0.58,3.6464229047
2020-07-12 13:30:00,3.52,0.63,3.5759334446,0.0,0,0.0,3.52,0.63,3.5759334446,3.6,0.58,3.6464229047,0.0,0,0.0,3.6,0.58,3.6464229047
2020-07-12 14:00:00,3.56,0.66,3.6206629227000002,0.0,0,0.0,3.56,0.66,3.6206629227000002,3.64,0.5700000000000001,3.6843588316,0.0,0,0.0,3.64,0.5700000000000001,3.6843588316
2020-07-12 14:30:00,3.5,0.61,3.5527594908999998,0.0,0,0.0,3.5,0.61,3.5527594908999998,3.58,0.5700000000000001,3.6250931023,0.0,0,0.0,3.58,0.5700000000000001,3.6250931023
2020-07-12 15:00:00,3.54,0.53,3.5794552658,0.0,0,0.0,3.54,0.53,3.5794552658,3.63,0.6000000000000001,3.6792526414999998,0.0,0,0.0,3.63,0.6000000000000001,3.6792526414999998
2020-07-12 15:30:00,3.5,0.02,3.5000571424,0.0,0,0.0,3.5,0.02,3.5000571424,3.66,0.8300000000000001,3.752932187,0.0,0,0.0,3.66,0.8300000000000001,3.752932187
2020-07-12 16:00:00,3.5300000000000002,0.62,3.58403404,0.0,0,0.0,3.5300000000000002,0.62,3.58403404,3.61,0.5700000000000001,3.6547229717,0.0,0,0.0,3.61,0.5700000000000001,3.6547229717
2020-07-12 16:30:00,3.55,0.62,3.6037341744,0.0,0,0.0,3.55,0.62,3.6037341744,3.63,0.5700000000000001,3.674479555,0.0,0,0.0,3.63,0.5700000000000001,3.674479555
2020-07-12 17:00:00,3.55,0.62,3.6037341744,0.0,0,0.0,3.55,0.62,3.6037341744,3.63,0.5700000000000001,3.674479555,0.0,0,0.0,3.63,0.5700000000000001,3.674479555
2020-07-12 17:30:00,3.46,0.6000000000000001,3.5116377945,0.0,0,0.0,3.46,0.6000000000000001,3.5116377945,3.54,0.55,3.5824712141,0.0,0,0.0,3.54,0.55,3.5824712141
2020-07-12 18:00:00,3.43,0.6000000000000001,3.4820827101000003,0.0,0,0.0,3.43,0.6000000000000001,3.4820827101000003,3.5,0.55,3.5429507476,0.0,0,0.0,3.5,0.55,3.5429507476
2020-07-12 18:30:00,3.31,0.34,3.3274164152,0.0,0,0.0,3.31,0.34,3.3274164152,3.42,0.59,3.4705186932,0.0,0,0.0,3.42,0.59,3.4705186932
2020-07-12 19:00:00,3.27,0.15,3.2734385591,0.0,0,0.0,3.27,0.15,3.2734385591,3.4,0.67,3.4653859814,0.0,0,0.0,3.4,0.67,3.4653859814
2020-07-12 19:30:00,3.25,0.53,3.2929318244,0.0,0,0.0,3.25,0.53,3.2929318244,3.32,0.47000000000000003,3.3531030405,0.0,0,0.0,3.32,0.47000000000000003,3.3531030405
2020-07-12 20:00:00,3.2,0.51,3.2403857795,0.0,0,0.0,3.2,0.51,3.2403857795,3.27,0.46,3.3021962389,0.0,0,0.0,3.27,0.46,3.3021962389
2020-07-12 20:30:00,3.17,0.51,3.2107631492,0.0,0,0.0,3.17,0.51,3.2107631492,3.24,0.46,3.2724914056,0.0,0,0.0,3.24,0.46,3.2724914056
2020-07-12 21:00:00,3.15,0.62,3.2104361074,0.0,0,0.0,3.15,0.62,3.2104361074,3.2,0.22,3.2075535849,0.0,0,0.0,3.2,0.22,3.2075535849
2020-07-12 21:30:00,3.12,0.6900000000000001,3.1953873005,0.0,0,0.0,3.12,0.6900000000000001,3.1953873005,3.14,0.0,3.14,0.0,0,0.0,3.14,0.0,3.14
2020-07-12 22:00:00,3.06,0.44,3.0914721412,0.0,0,0.0,3.06,0.44,3.0914721412,3.14,0.4,3.1653751752,0.0,0,0.0,3.14,0.4,3.1653751752
2020-07-12 22:30:00,3.04,0.44,3.0716770664,0.0,0,0.0,3.04,0.44,3.0716770664,3.11,0.4,3.1356179614,0.0,0,0.0,3.11,0.4,3.1356179614
2020-07-12 23:00:00,3.0,0.44,3.0320949853,0.0,0,0.0,3.0,0.44,3.0320949853,3.08,0.4,3.1058654188,0.0,0,0.0,3.08,0.4,3.1058654188
2020-07-12 23:30:00,3.0,0.44,3.0320949853,0.0,0,0.0,3.0,0.44,3.0320949853,3.08,0.39,3.1045933711,0.0,0,0.0,3.08,0.39,3.1045933711
2020-07-13 00:00:00,2.99,0.41000000000000003,3.0179794565,0.0,0,0.0,2.99,0.41000000000000003,3.0179794565,3.06,0.37,3.0822881111,0.0,0,0.0,3.06,0.37,3.0822881111
2020-07-13 00:30:00,3.04,0.44,3.0716770664,0.0,0,0.0,3.04,0.44,3.0716770664,3.11,0.4,3.1356179614,0.0,0,0.0,3.11,0.4,3.1356179614
2020-07-13 01:00:00,3.01,0.43,3.0405591591,0.0,0,0.0,3.01,0.43,3.0405591591,3.08,0.39,3.1045933711,0.0,0,0.0,3.08,0.39,3.1045933711
2020-07-13 01:30:00,3.01,0.44,3.0419894806,0.0,0,0.0,3.01,0.44,3.0419894806,3.07,0.39,3.0946728422,0.0,0,0.0,3.07,0.39,3.0946728422
2020-07-13 02:00:00,2.99,0.44,3.0222011846,0.0,0,0.0,2.99,0.44,3.0222011846,3.07,0.39,3.0946728422,0.0,0,0.0,3.07,0.39,3.0946728422
2020-07-13 02:30:00,2.99,0.44,3.0222011846,0.0,0,0.0,2.99,0.44,3.0222011846,3.07,0.4,3.095948966,0.0,0,0.0,3.07,0.4,3.095948966
2020-07-13 03:00:00,2.9699999999999998,0.44,3.0024156941,0.0,0,0.0,2.9699999999999998,0.44,3.0024156941,3.04,0.4,3.0662028635,0.0,0,0.0,3.04,0.4,3.0662028635
2020-07-13 03:30:00,2.98,0.44,3.0123080852,0.0,0,0.0,2.98,0.44,3.0123080852,3.05,0.4,3.0761176831,0.0,0,0.0,3.05,0.4,3.0761176831
2020-07-13 04:00:00,2.98,0.44,3.0123080852,0.0,0,0.0,2.98,0.44,3.0123080852,3.05,0.39,3.0748333288,0.0,0,0.0,3.05,0.39,3.0748333288
2020-07-13 04:30:00,2.9699999999999998,0.42,2.9995499662,0.0,0,0.0,2.9699999999999998,0.42,2.9995499662,3.04,0.38,3.0636579444,0.0,0,0.0,3.04,0.38,3.0636579444
2020-07-13 05:00:00,2.96,0.42,2.9896488088,0.0,0,0.0,2.96,0.42,2.9896488088,3.03,0.38,3.0537354175,0.0,0,0.0,3.03,0.38,3.0537354175
2020-07-13 05:30:00,3.02,0.43,3.0504589819,0.0,0,0.0,3.02,0.43,3.0504589819,3.09,0.39,3.1145144084,0.0,0,0.0,3.09,0.39,3.1145144084
2020-07-13 06:00:00,3.06,0.43,3.0900647242,0.0,0,0.0,3.06,0.43,3.0900647242,3.13,0.39,3.1542035445,0.0,0,0.0,3.13,0.39,3.1542035445
2020-07-13 06:30:00,3.11,-0.19,3.115798453,0.0,0,0.0,3.11,-0.19,3.115798453,3.2800000000000002,0.75,3.3646545142,0.0,0,0.0,3.2800000000000002,0.75,3.3646545142
2020-07-13 07:00:00,3.21,-0.22,3.2175301086,0.0,0,0.0,3.21,-0.22,3.2175301086,3.39,0.8,3.4831164207,0.0,0,0.0,3.39,0.8,3.4831164207
2020-07-13 07:30:00,3.51,0.56,3.5543916498,0.0,0,0.0,3.51,0.56,3.5543916498,3.59,0.55,3.6318865621,0.0,0,0.0,3.59,0.55,3.6318865621
2020-07-13 08:00:00,3.68,0.61,3.730214471,0.0,0,0.0,3.68,0.61,3.730214471,3.76,0.5700000000000001,3.8029593740000003,0.0,0,0.0,3.76,0.5700000000000001,3.8029593740000003
2020-07-13 08:30:00,3.87,0.63,3.9209437639,0.0,0,0.0,3.87,0.63,3.9209437639,3.96,0.58,4.0022493675,0.0,0,0.0,3.96,0.58,4.0022493675
2020-07-13 09:00:00,4.03,0.65,4.0820828017,0.0,0,0.0,4.03,0.65,4.0820828017,4.11,0.6000000000000001,4.1535647341,0.0,0,0.0,4.11,0.6000000000000001,4.1535647341
2020-07-13 09:30:00,4.2,0.7000000000000001,4.2579337712,0.0,0,0.0,4.2,0.7000000000000001,4.2579337712,4.29,0.65,4.3389630098,0.0,0,0.0,4.29,0.65,4.3389630098
2020-07-13 10:00:00,4.23,0.75,4.2959748603,0.0,0,0.0,4.23,0.75,4.2959748603,4.32,0.71,4.3779561441,0.0,0,0.0,4.32,0.71,4.3779561441
2020-07-13 10:30:00,4.24,0.6900000000000001,4.2957769961,0.0,0,0.0,4.24,0.6900000000000001,4.2957769961,4.32,0.64,4.3671501005,0.0,0,0.0,4.32,0.64,4.3671501005
2020-07-13 11:00:00,4.26,0.5,4.2892423573,0.0,0,0.0,4.26,0.5,4.2892423573,4.41,0.8300000000000001,4.4874268796,0.0,0,0.0,4.41,0.8300000000000001,4.4874268796
2020-07-13 11:30:00,4.24,0.68,4.2941821106999996,0.0,0,0.0,4.24,0.68,4.2941821106999996,4.33,0.63,4.3755913886,0.0,0,0.0,4.33,0.63,4.3755913886
2020-07-13 12:00:00,4.29,0.7000000000000001,4.3467344064,0.0,0,0.0,4.29,0.7000000000000001,4.3467344064,4.38,0.66,4.4294469181,0.0,0,0.0,4.38,0.66,4.4294469181
2020-07-13 12:30:00,4.29,0.71,4.3483560112,0.0,0,0.0,4.29,0.71,4.3483560112,4.38,0.66,4.4294469181,0.0,0,0.0,4.38,0.66,4.4294469181
2020-07-13 13:00:00,4.29,0.71,4.3483560112,0.0,0,0.0,4.29,0.71,4.3483560112,4.38,0.68,4.4324710941,0.0,0,0.0,4.38,0.68,4.4324710941
2020-07-13 13:30:00,4.3,0.74,4.3632098276,0.0,0,0.0,4.3,0.74,4.3632098276,4.39,0.68,4.4423529801,0.0,0,0.0,4.39,0.68,4.4423529801
2020-07-13 14:00:00,4.29,0.72,4.35,0.0,0,0.0,4.29,0.72,4.35,4.38,0.68,4.4324710941,0.0,0,0.0,4.38,0.68,4.4324710941
2020-07-13 14:30:00,4.24,0.7000000000000001,4.2973945595,0.0,0,0.0,4.24,0.7000000000000001,4.2973945595,4.32,0.66,4.3701258563,0.0,0,0.0,4.32,0.66,4.3701258563
2020-07-13 15:00:00,4.22,0.7000000000000001,4.2776629133,0.0,0,0.0,4.22,0.7000000000000001,4.2776629133,4.31,0.66,4.360240819,0.0,0,0.0,4.31,0.66,4.360240819
2020-07-13 15:30:00,4.2,0.7000000000000001,4.2579337712,0.0,0,0.0,4.2,0.7000000000000001,4.2579337712,4.29,0.66,4.3404723245,0.0,0,0.0,4.29,0.66,4.3404723245
2020-07-13 16:00:00,4.17,0.7000000000000001,4.2283448298,0.0,0,0.0,4.17,0.7000000000000001,4.2283448298,4.25,0.66,4.3009417573,0.0,0,0.0,4.25,0.66,4.3009417573
2020-07-13 16:30:00,4.12,0.73,4.1841725586,0.0,0,0.0,4.12,0.73,4.1841725586,4.21,0.68,4.2645632836,0.0,0,0.0,4.21,0.68,4.2645632836
2020-07-13 17:00:00,4.07,0.71,4.1314646313,0.0,0,0.0,4.07,0.71,4.1314646313,4.15,0.67,4.2037364332,0.0,0,0.0,4.15,0.67,4.2037364332
2020-07-13 17:30:00,3.91,0.67,3.9669887824,0.0,0,0.0,3.91,0.67,3.9669887824,3.99,0.62,4.0378831088,0.0,0,0.0,3.99,0.62,4.0378831088
2020-07-13 18:00:00,3.73,0.63,3.7828296287,0.0,0,0.0,3.73,0.63,3.7828296287,3.8200000000000003,0.58,3.8637805321,0.0,0,0.0,3.8200000000000003,0.58,3.8637805321
2020-07-13 18:30:00,3.59,0.6000000000000001,3.6397939502,0.0,0,0.0,3.59,0.6000000000000001,3.6397939502,3.68,0.56,3.7223648397,0.0,0,0.0,3.68,0.56,3.7223648397
2020-07-13 19:00:00,3.52,0.58,3.5674640853,0.0,0,0.0,3.52,0.58,3.5674640853,3.6,0.53,3.6388047488,0.0,0,0.0,3.6,0.53,3.6388047488
2020-07-13 19:30:00,3.41,0.55,3.454070063,0.0,0,0.0,3.41,0.55,3.454070063,3.49,0.51,3.5270667700000002,0.0,0,0.0,3.49,0.51,3.5270667700000002
2020-07-13 20:00:00,3.34,0.52,3.3802366781,0.0,0,0.0,3.34,0.52,3.3802366781,3.42,0.48,3.4535199435,0.0,0,0.0,3.42,0.48,3.4535199435
2020-07-13 20:30:00,3.27,0.5,3.3080054413,0.0,0,0.0,3.27,0.5,3.3080054413,3.35,0.46,3.3814346068,0.0,0,0.0,3.35,0.46,3.3814346068
2020-07-13 21:00:00,3.25,0.5,3.2882366095,0.0,0,0.0,3.25,0.5,3.2882366095,3.33,0.46,3.3616216325,0.0,0,0.0,3.33,0.46,3.3616216325
2020-07-13 21:30:00,3.24,0.5,3.2783532452,0.0,0,0.0,3.24,0.5,3.2783532452,3.31,0.46,3.3418108863000002,0.0,0,0.0,3.31,0.46,3.3418108863000002
2020-07-13 22:00:00,3.24,0.5,3.2783532452,0.0,0,0.0,3.24,0.5,3.2783532452,3.31,0.46,3.3418108863000002,0.0,0,0.0,3.31,0.46,3.3418108863000002
2020-07-13 22:30:00,3.2,0.49,3.2372982563,0.0,0,0.0,3.2,0.49,3.2372982563,3.2800000000000002,0.44,3.3093806067,0.0,0,0.0,3.2800000000000002,0.44,3.3093806067
2020-07-13 23:00:00,3.16,0.46,3.1933054974,0.0,0,0.0,3.16,0.46,3.1933054974,3.24,0.42,3.2671088136,0.0,0,0.0,3.24,0.42,3.2671088136
2020-07-13 23:30:00,3.16,0.49,3.1977648444,0.0,0,0.0,3.16,0.49,3.1977648444,3.23,0.44,3.259831284,0.0,0,0.0,3.23,0.44,3.259831284
2020-07-14 00:00:00,3.13,0.47000000000000003,3.165090836,0.0,0,0.0,3.13,0.47000000000000003,3.165090836,3.2,0.43,3.2287613724,0.0,0,0.0,3.2,0.43,3.2287613724
2020-07-14 00:30:00,3.1,0.46,3.1339432031,0.0,0,0.0,3.1,0.46,3.1339432031,3.18,0.41000000000000003,3.2063218803,0.0,0,0.0,3.18,0.41000000000000003,3.2063218803
2020-07-14 01:00:00,3.09,0.24,3.099306374,0.0,0,0.0,3.09,0.24,3.099306374,3.2,0.52,3.2419747069,0.0,0,0.0,3.2,0.52,3.2419747069
2020-07-14 01:30:00,3.09,0.45,3.1225950746,0.0,0,0.0,3.09,0.45,3.1225950746,3.17,0.4,3.1951369298,0.0,0,0.0,3.17,0.4,3.1951369298
2020-07-14 02:00:00,3.08,0.45,3.1126997928,0.0,0,0.0,3.08,0.45,3.1126997928,3.15,0.4,3.1752952619,0.0,0,0.0,3.15,0.4,3.1752952619
2020-07-14 02:30:00,3.1,0.24,3.1092764432,0.0,0,0.0,3.1,0.24,3.1092764432,3.2,0.53,3.243593686,0.0,0,0.0,3.2,0.53,3.243593686
2020-07-14 03:00:00,3.08,0.44,3.1112698372,0.0,0,0.0,3.08,0.44,3.1112698372,3.15,0.4,3.1752952619,0.0,0,0.0,3.15,0.4,3.1752952619
2020-07-14 03:30:00,3.08,0.44,3.1112698372,0.0,0,0.0,3.08,0.44,3.1112698372,3.15,0.4,3.1752952619,0.0,0,0.0,3.15,0.4,3.1752952619
2020-07-14 04:00:00,3.08,0.44,3.1112698372,0.0,0,0.0,3.08,0.44,3.1112698372,3.15,0.4,3.1752952619,0.0,0,0.0,3.15,0.4,3.1752952619
2020-07-14 04:30:00,3.07,0.44,3.1013706647,0.0,0,0.0,3.07,0.44,3.1013706647,3.14,0.4,3.1653751752,0.0,0,0.0,3.14,0.4,3.1653751752
2020-07-14 05:00:00,3.06,0.44,3.0914721412,0.0,0,0.0,3.06,0.44,3.0914721412,3.13,0.4,3.1554555931,0.0,0,0.0,3.13,0.4,3.1554555931
2020-07-14 05:30:00,3.09,0.44,3.1211696526,0.0,0,0.0,3.09,0.44,3.1211696526,3.16,0.4,3.1852158483,0.0,0,0.0,3.16,0.4,3.1852158483
2020-07-14 06:00:00,3.14,0.46,3.1735154009,0.0,0,0.0,3.14,0.46,3.1735154009,3.21,0.42,3.2373600356,0.0,0,0.0,3.21,0.42,3.2373600356
2020-07-14 06:30:00,3.19,-0.17,3.194526569,0.0,0,0.0,3.19,-0.17,3.194526569,3.36,0.78,3.4493477644,0.0,0,0.0,3.36,0.78,3.4493477644
2020-07-14 07:00:00,3.36,0.31,3.3742702915000002,0.0,0,0.0,3.36,0.31,3.3742702915000002,3.47,0.5700000000000001,3.5165039457000002,0.0,0,0.0,3.47,0.5700000000000001,3.5165039457000002
2020-07-14 07:30:00,3.67,0.63,3.7236809745,0.0,0,0.0,3.67,0.63,3.7236809745,3.75,0.58,3.7945882517,0.0,0,0.0,3.75,0.58,3.7945882517
2020-07-14 08:00:00,3.81,0.36,3.8269700809,0.0,0,0.0,3.81,0.36,3.8269700809,3.94,0.74,4.0088901207,0.0,0,0.0,3.94,0.74,4.0088901207
2020-07-14 08:30:00,3.94,0.11,3.9415352339,0.0,0,0.0,3.94,0.11,3.9415352339,4.13,0.98,4.244679022,0.0,0,0.0,4.13,0.98,4.244679022
2020-07-14 09:00:00,4.15,0.67,4.2037364332,0.0,0,0.0,4.15,0.67,4.2037364332,4.27,0.77,4.3388708208,0.0,0,0.0,4.27,0.77,4.3388708208
2020-07-14 09:30:00,4.29,0.73,4.3516663475,0.0,0,0.0,4.29,0.73,4.3516663475,4.38,0.68,4.4324710941,0.0,0,0.0,4.38,0.68,4.4324710941
2020-07-14 10:00:00,4.3,0.66,4.3503563072,0.0,0,0.0,4.3,0.66,4.3503563072,4.41,0.71,4.4667885556,0.0,0,0.0,4.41,0.71,4.4667885556
2020-07-14 10:30:00,4.36,0.56,4.3958161927,0.0,0,0.0,4.36,0.56,4.3958161927,4.5600000000000005,1.09,4.6884645674000005,0.0,0,0.0,4.5600000000000005,1.09,4.6884645674000005
2020-07-14 11:00:00,4.45,0.79,4.5195796265,0.0,0,0.0,4.45,0.79,4.5195796265,4.55,0.78,4.6163730352,0.0,0,0.0,4.55,0.78,4.6163730352
2020-07-14 11:30:00,4.43,0.74,4.4913806341,0.0,0,0.0,4.43,0.74,4.4913806341,4.52,0.68,4.5708642509,0.0,0,0.0,4.52,0.68,4.5708642509
2020-07-14 12:00:00,4.37,0.7000000000000001,4.4257089828,0.0,0,0.0,4.37,0.7000000000000001,4.4257089828,4.46,0.66,4.508569618,0.0,0,0.0,4.46,0.66,4.508569618
2020-07-14 12:30:00,4.38,0.74,4.4420715888,0.0,0,0.0,4.38,0.74,4.4420715888,4.46,0.6900000000000001,4.5130588297,0.0,0,0.0,4.46,0.6900000000000001,4.5130588297
2020-07-14 13:00:00,4.32,0.74,4.3829214002,0.0,0,0.0,4.32,0.74,4.3829214002,4.41,0.6900000000000001,4.4636532123,0.0,0,0.0,4.41,0.6900000000000001,4.4636532123
2020-07-14 13:30:00,4.4,0.76,4.4651539727,0.0,0,0.0,4.4,0.76,4.4651539727,4.49,0.71,4.5457892604,0.0,0,0.0,4.49,0.71,4.5457892604
2020-07-14 14:00:00,4.37,0.75,4.4338921954,0.0,0,0.0,4.37,0.75,4.4338921954,4.46,0.7000000000000001,4.5145985425,0.0,0,0.0,4.46,0.7000000000000001,4.5145985425
2020-07-14 14:30:00,4.37,0.77,4.4373190104,0.0,0,0.0,4.37,0.77,4.4373190104,4.46,0.72,4.5177427992,0.0,0,0.0,4.46,0.72,4.5177427992
2020-07-14 15:00:00,4.35,0.75,4.4141816909,0.0,0,0.0,4.35,0.75,4.4141816909,4.44,0.7000000000000001,4.4948414878000005,0.0,0,0.0,4.44,0.7000000000000001,4.4948414878000005
2020-07-14 15:30:00,4.27,0.72,4.3302771274000005,0.0,0,0.0,4.27,0.72,4.3302771274000005,4.36,0.68,4.4127089186,0.0,0,0.0,4.36,0.68,4.4127089186
2020-07-14 16:00:00,4.22,0.71,4.2793106922,0.0,0,0.0,4.22,0.71,4.2793106922,4.31,0.66,4.360240819,0.0,0,0.0,4.31,0.66,4.360240819
2020-07-14 16:30:00,4.08,0.66,4.1330376238,0.0,0,0.0,4.08,0.66,4.1330376238,4.17,0.62,4.215839181,0.0,0,0.0,4.17,0.62,4.215839181
2020-07-14 17:00:00,3.98,0.64,4.0311288741,0.0,0,0.0,3.98,0.64,4.0311288741,4.06,0.59,4.102645488,0.0,0,0.0,4.06,0.59,4.102645488
2020-07-14 17:30:00,3.76,0.59,3.8060084078000003,0.0,0,0.0,3.76,0.59,3.8060084078000003,3.85,0.55,3.8890872965,0.0,0,0.0,3.85,0.55,3.8890872965
2020-07-14 18:00:00,3.64,0.58,3.6859191527,0.0,0,0.0,3.64,0.58,3.6859191527,3.7199999999999998,0.53,3.7575657014,0.0,0,0.0,3.7199999999999998,0.53,3.7575657014
2020-07-14 18:30:00,3.48,0.54,3.5216473418,0.0,0,0.0,3.48,0.54,3.5216473418,3.56,0.5,3.5949408896,0.0,0,0.0,3.56,0.5,3.5949408896
2020-07-14 19:00:00,3.43,0.54,3.472247111,0.0,0,0.0,3.43,0.54,3.472247111,3.51,0.5,3.5454336829,0.0,0,0.0,3.51,0.5,3.5454336829
2020-07-14 19:30:00,3.35,0.52,3.390117992,0.0,0,0.0,3.35,0.52,3.390117992,3.42,0.47000000000000003,3.4521442612,0.0,0,0.0,3.42,0.47000000000000003,3.4521442612
2020-07-14 20:00:00,3.26,0.49,3.2966194806,0.0,0,0.0,3.26,0.49,3.2966194806,3.33,0.45,3.3602678465,0.0,0,0.0,3.33,0.45,3.3602678465
2020-07-14 20:30:00,3.2,0.48,3.2357997466,0.0,0,0.0,3.2,0.48,3.2357997466,3.27,0.45,3.3008180804,0.0,0,0.0,3.27,0.45,3.3008180804
2020-07-14 21:00:00,3.15,0.47000000000000003,3.184870484,0.0,0,0.0,3.15,0.47000000000000003,3.184870484,3.23,0.43,3.2584965859,0.0,0,0.0,3.23,0.43,3.2584965859
2020-07-14 21:30:00,3.15,0.47000000000000003,3.184870484,0.0,0,0.0,3.15,0.47000000000000003,3.184870484,3.23,0.43,3.2584965859,0.0,0,0.0,3.23,0.43,3.2584965859
2020-07-14 22:00:00,3.07,0.45,3.1028051824,0.0,0,0.0,3.07,0.45,3.1028051824,3.15,0.41000000000000003,3.1765704777,0.0,0,0.0,3.15,0.41000000000000003,3.1765704777
2020-07-14 22:30:00,3.07,0.45,3.1028051824,0.0,0,0.0,3.07,0.45,3.1028051824,3.15,0.41000000000000003,3.1765704777,0.0,0,0.0,3.15,0.41000000000000003,3.1765704777
2020-07-14 23:00:00,3.03,0.44,3.0617805277,0.0,0,0.0,3.03,0.44,3.0617805277,3.1,0.38,3.1232034836,0.0,0,0.0,3.1,0.38,3.1232034836
2020-07-14 23:30:00,3.03,0.44,3.0617805277,0.0,0,0.0,3.03,0.44,3.0617805277,3.1,0.4,3.1256999216,0.0,0,0.0,3.1,0.4,3.1256999216
2020-07-15 00:00:00,3.01,0.44,3.0419894806,0.0,0,0.0,3.01,0.44,3.0419894806,3.09,0.4,3.1157824058,0.0,0,0.0,3.09,0.4,3.1157824058
2020-07-15 00:30:00,3.01,0.44,3.0419894806,0.0,0,0.0,3.01,0.44,3.0419894806,3.09,0.4,3.1157824058,0.0,0,0.0,3.09,0.4,3.1157824058
2020-07-15 01:00:00,3.75,0.34,3.7653817868,0.0,0,0.0,3.75,0.34,3.7653817868,3.8200000000000003,0.21,3.8257678968,0.0,0,0.0,3.8200000000000003,0.21,3.8257678968
2020-07-15 01:30:00,4.68,-0.30000000000000004,4.6896055271,0.0,0,0.0,4.68,-0.30000000000000004,4.6896055271,4.8,-0.01,4.8000104167,0.0,0,0.0,4.8,-0.01,4.8000104167
2020-07-15 02:00:00,4.65,-0.21,4.6547395201,0.0,0,0.0,4.65,-0.21,4.6547395201,4.73,-0.26,4.7371404877,0.0,0,0.0,4.73,-0.26,4.7371404877
2020-07-15 02:30:00,4.68,-0.18,4.6834602593,0.0,0,0.0,4.68,-0.18,4.6834602593,4.76,-0.24,4.7660465797,0.0,0,0.0,4.76,-0.24,4.7660465797
2020-07-15 03:00:00,4.65,-0.18,4.6534825669,0.0,0,0.0,4.65,-0.18,4.6534825669,4.73,-0.24,4.736084881,0.0,0,0.0,4.73,-0.24,4.736084881
2020-07-15 03:30:00,4.65,-0.16,4.6527518739,0.0,0,0.0,4.65,-0.16,4.6527518739,4.73,-0.21,4.7346594387,0.0,0,0.0,4.73,-0.21,4.7346594387
2020-07-15 04:00:00,4.6,-0.16,4.6027817676,0.0,0,0.0,4.6,-0.16,4.6027817676,4.69,-0.22,4.6951570794,0.0,0,0.0,4.69,-0.22,4.6951570794
2020-07-15 04:30:00,4.6,-0.16,4.6027817676,0.0,0,0.0,4.6,-0.16,4.6027817676,4.69,-0.21,4.6946991384,0.0,0,0.0,4.69,-0.21,4.6946991384
2020-07-15 05:00:00,4.57,-0.16,4.5728000175,0.0,0,0.0,4.57,-0.16,4.5728000175,4.66,-0.21,4.6647293598,0.0,0,0.0,4.66,-0.21,4.6647293598
2020-07-15 05:30:00,4.71,-0.14,4.71208022,0.0,0,0.0,4.71,-0.14,4.71208022,4.79,-0.18,4.7933808528,0.0,0,0.0,4.79,-0.18,4.7933808528
2020-07-15 06:00:00,4.8100000000000005,0.09,4.8108419222,0.0,0,0.0,4.8100000000000005,0.09,4.8108419222,4.9,-0.15,4.9022953807,0.0,0,0.0,4.9,-0.15,4.9022953807
2020-07-15 06:30:00,5.15,0.45,5.1696228102,0.0,0,0.0,5.15,0.45,5.1696228102,5.25,0.35000000000000003,5.2616537324,0.0,0,0.0,5.25,0.35000000000000003,5.2616537324
2020-07-15 07:00:00,5.37,0.49,5.3923093383000005,0.0,0,0.0,5.37,0.49,5.3923093383000005,5.46,0.43,5.4769060609,0.0,0,0.0,5.46,0.43,5.4769060609
2020-07-15 07:30:00,5.79,0.23,5.7945664204,0.0,0,0.0,5.79,0.23,5.7945664204,5.95,0.6900000000000001,5.98987479,0.0,0,0.0,5.95,0.6900000000000001,5.98987479
2020-07-15 08:00:00,6.11,0.42,6.1244183397,0.0,0,0.0,6.11,0.42,6.1244183397,6.24,0.67,6.275866474,0.0,0,0.0,6.24,0.67,6.275866474
2020-07-15 08:30:00,6.48,0.47000000000000003,6.4970223949,0.0,0,0.0,6.48,0.47000000000000003,6.4970223949,6.62,0.63,6.6499097738,0.0,0,0.0,6.62,0.63,6.6499097738
2020-07-15 09:00:00,6.82,-0.01,6.8200073314,0.0,0,0.0,6.82,-0.01,6.8200073314,7.01,0.8,7.0555013996,0.0,0,0.0,7.01,0.8,7.0555013996
2020-07-15 09:30:00,7.38,0.62,7.4059975695,0.0,0,0.0,7.38,0.62,7.4059975695,7.46,0.5700000000000001,7.481744449,0.0,0,0.0,7.46,0.5700000000000001,7.481744449
2020-07-15 10:00:00,7.54,0.59,7.5630483272,0.0,0,0.0,7.54,0.59,7.5630483272,7.63,0.6000000000000001,7.6535547297,0.0,0,0.0,7.63,0.6000000000000001,7.6535547297
2020-07-15 10:30:00,7.62,0.34,7.6275815302000005,0.0,0,0.0,7.62,0.34,7.6275815302000005,7.77,0.76,7.80708012,0.0,0,0.0,7.77,0.76,7.80708012
2020-07-15 11:00:00,7.68,-0.21,7.6828705573,0.0,0,0.0,7.68,-0.21,7.6828705573,7.93,0.92,7.983188586,0.0,0,0.0,7.93,0.92,7.983188586
2020-07-15 11:30:00,7.77,-0.08,7.7704118295,0.0,0,0.0,7.77,-0.08,7.7704118295,8.04,0.99,8.10072219,0.0,0,0.0,8.04,0.99,8.10072219
2020-07-15 12:00:00,7.95,0.62,7.974139452,0.0,0,0.0,7.95,0.62,7.974139452,8.14,0.93,8.1929542901,0.0,0,0.0,8.14,0.93,8.1929542901
2020-07-15 12:30:00,8.04,0.84,8.0837615007,0.0,0,0.0,8.04,0.84,8.0837615007,8.12,0.78,8.1573770294,0.0,0,0.0,8.12,0.78,8.1573770294
2020-07-15 13:00:00,8.0,0.56,8.0195760486,0.0,0,0.0,8.0,0.56,8.0195760486,8.28,1.2,8.3665046465,0.0,0,0.0,8.28,1.2,8.3665046465
2020-07-15 13:30:00,8.04,0.5700000000000001,8.0601798987,0.0,0,0.0,8.04,0.5700000000000001,8.0601798987,8.3,1.16,8.3806682311,0.0,0,0.0,8.3,1.16,8.3806682311
2020-07-15 14:00:00,8.04,0.85,8.0848067386,0.0,0,0.0,8.04,0.85,8.0848067386,8.12,0.79,8.1583392918,0.0,0,0.0,8.12,0.79,8.1583392918
2020-07-15 14:30:00,8.03,0.85,8.0748622279,0.0,0,0.0,8.03,0.85,8.0748622279,8.11,0.79,8.1483863433,0.0,0,0.0,8.11,0.79,8.1483863433
2020-07-15 15:00:00,8.03,0.8300000000000001,8.072781429,0.0,0,0.0,8.03,0.8300000000000001,8.072781429,8.11,0.78,8.1474229054,0.0,0,0.0,8.11,0.78,8.1474229054
2020-07-15 15:30:00,7.85,0.76,7.886704001,0.0,0,0.0,7.85,0.76,7.886704001,7.93,0.71,7.9617209195,0.0,0,0.0,7.93,0.71,7.9617209195
2020-07-15 16:00:00,7.83,0.76,7.8667973153,0.0,0,0.0,7.83,0.76,7.8667973153,7.91,0.71,7.9418008033,0.0,0,0.0,7.91,0.71,7.9418008033
2020-07-15 16:30:00,7.74,0.73,7.7743488473,0.0,0,0.0,7.74,0.73,7.7743488473,7.82,0.68,7.8495095388,0.0,0,0.0,7.82,0.68,7.8495095388
2020-07-15 17:00:00,5.52,0.73,5.5680607037000005,0.0,0,0.0,5.52,0.73,5.5680607037000005,5.62,0.68,5.6609893128,0.0,0,0.0,5.62,0.68,5.6609893128
2020-07-15 17:30:00,4.62,0.64,4.6641183518,0.0,0,0.0,4.62,0.64,4.6641183518,4.71,0.59,4.7468094548,0.0,0,0.0,4.71,0.59,4.7468094548
2020-07-15 18:00:00,3.7199999999999998,0.61,3.7696816842,0.0,0,0.0,3.7199999999999998,0.61,3.7696816842,3.81,0.56,3.8509349514,0.0,0,0.0,3.81,0.56,3.8509349514
2020-07-15 18:30:00,3.5300000000000002,0.55,3.5725900968,0.0,0,0.0,3.5300000000000002,0.55,3.5725900968,3.62,0.51,3.6557488973,0.0,0,0.0,3.62,0.51,3.6557488973
2020-07-15 19:00:00,3.5300000000000002,0.55,3.5725900968,0.0,0,0.0,3.5300000000000002,0.55,3.5725900968,3.62,0.51,3.6557488973,0.0,0,0.0,3.62,0.51,3.6557488973
2020-07-15 19:30:00,3.46,0.55,3.5034411655,0.0,0,0.0,3.46,0.55,3.5034411655,3.54,0.51,3.5765486156,0.0,0,0.0,3.54,0.51,3.5765486156
2020-07-15 20:00:00,3.37,0.55,3.4145863586000003,0.0,0,0.0,3.37,0.55,3.4145863586000003,3.43,0.4,3.4532448509,0.0,0,0.0,3.43,0.4,3.4532448509
2020-07-15 20:30:00,3.34,0.8,3.434472303,0.0,0,0.0,3.34,0.8,3.434472303,3.33,-0.11,3.3318163215,0.0,0,0.0,3.33,-0.11,3.3318163215
2020-07-15 21:00:00,3.25,0.5,3.2882366095,0.0,0,0.0,3.25,0.5,3.2882366095,3.33,0.45,3.3602678465,0.0,0,0.0,3.33,0.45,3.3602678465
2020-07-15 21:30:00,3.2,0.48,3.2357997466,0.0,0,0.0,3.2,0.48,3.2357997466,3.27,0.43,3.2981509971,0.0,0,0.0,3.27,0.43,3.2981509971
2020-07-15 22:00:00,3.15,0.46,3.1834101212,0.0,0,0.0,3.15,0.46,3.1834101212,3.22,0.42,3.2472757813,0.0,0,0.0,3.22,0.42,3.2472757813
2020-07-15 22:30:00,3.15,0.49,3.1878833103,0.0,0,0.0,3.15,0.49,3.1878833103,3.22,0.42,3.2472757813,0.0,0,0.0,3.22,0.42,3.2472757813
2020-07-15 23:00:00,3.11,0.46,3.1438352374,0.0,0,0.0,3.11,0.46,3.1438352374,3.19,0.42,3.2175301086,0.0,0,0.0,3.19,0.42,3.2175301086
2020-07-15 23:30:00,3.13,0.47000000000000003,3.165090836,0.0,0,0.0,3.13,0.47000000000000003,3.165090836,3.21,0.42,3.2373600356,0.0,0,0.0,3.21,0.42,3.2373600356
2020-07-16 00:00:00,3.11,0.47000000000000003,3.1453139748,0.0,0,0.0,3.11,0.47000000000000003,3.1453139748,3.18,0.42,3.2076159371,0.0,0,0.0,3.18,0.42,3.2076159371
2020-07-16 00:30:00,3.11,0.47000000000000003,3.1453139748,0.0,0,0.0,3.11,0.47000000000000003,3.1453139748,3.18,0.42,3.2076159371,0.0,0,0.0,3.18,0.42,3.2076159371
2020-07-16 01:00:00,3.1,0.46,3.1339432031,0.0,0,0.0,3.1,0.46,3.1339432031,3.17,0.42,3.1977023001,0.0,0,0.0,3.17,0.42,3.1977023001
2020-07-16 01:30:00,3.08,0.46,3.1141612033,0.0,0,0.0,3.08,0.46,3.1141612033,3.15,0.41000000000000003,3.1765704777,0.0,0,0.0,3.15,0.41000000000000003,3.1765704777
2020-07-16 02:00:00,3.08,0.47000000000000003,3.1156540244,0.0,0,0.0,3.08,0.47000000000000003,3.1156540244,3.15,0.42,3.1778766496,0.0,0,0.0,3.15,0.42,3.1778766496
2020-07-16 02:30:00,3.08,0.47000000000000003,3.1156540244,0.0,0,0.0,3.08,0.47000000000000003,3.1156540244,3.15,0.42,3.1778766496,0.0,0,0.0,3.15,0.42,3.1778766496
2020-07-16 03:00:00,3.09,0.48,3.1270593215,0.0,0,0.0,3.09,0.48,3.1270593215,3.17,0.44,3.2003906012,0.0,0,0.0,3.17,0.44,3.2003906012
2020-07-16 03:30:00,3.07,0.46,3.104271251,0.0,0,0.0,3.07,0.46,3.104271251,3.14,0.42,3.1679646463,0.0,0,0.0,3.14,0.42,3.1679646463
2020-07-16 04:00:00,3.05,0.46,3.0844934754,0.0,0,0.0,3.05,0.46,3.0844934754,3.13,0.42,3.1580531978,0.0,0,0.0,3.13,0.42,3.1580531978
2020-07-16 04:30:00,3.07,0.46,3.104271251,0.0,0,0.0,3.07,0.46,3.104271251,3.14,0.42,3.1679646463,0.0,0,0.0,3.14,0.42,3.1679646463
2020-07-16 05:00:00,3.07,0.46,3.104271251,0.0,0,0.0,3.07,0.46,3.104271251,3.14,0.42,3.1679646463,0.0,0,0.0,3.14,0.42,3.1679646463
2020-07-16 05:30:00,3.09,0.46,3.1240518562,0.0,0,0.0,3.09,0.46,3.1240518562,3.16,0.42,3.1877892026,0.0,0,0.0,3.16,0.42,3.1877892026
2020-07-16 06:00:00,3.15,0.48,3.1863615614,0.0,0,0.0,3.15,0.48,3.1863615614,3.22,0.44,3.249923076,0.0,0,0.0,3.22,0.44,3.249923076
2020-07-16 06:30:00,3.21,0.47000000000000003,3.2442256395,0.0,0,0.0,3.21,0.47000000000000003,3.2442256395,3.29,0.43,3.317981314,0.0,0,0.0,3.29,0.43,3.317981314
2020-07-16 07:00:00,3.38,0.51,3.4182597912,0.0,0,0.0,3.38,0.51,3.4182597912,3.46,0.46,3.4904440978,0.0,0,0.0,3.46,0.46,3.4904440978
2020-07-16 07:30:00,3.59,0.05,3.5903481725,0.0,0,0.0,3.59,0.05,3.5903481725,3.75,0.8,3.834383914,0.0,0,0.0,3.75,0.8,3.834383914
2020-07-16 08:00:00,3.76,0.59,3.8060084078000003,0.0,0,0.0,3.76,0.59,3.8060084078000003,3.84,0.54,3.8777828717,0.0,0,0.0,3.84,0.54,3.8777828717
2020-07-16 08:30:00,3.95,0.64,4.0015122142,0.0,0,0.0,3.95,0.64,4.0015122142,4.03,0.59,4.0729596119,0.0,0,0.0,4.03,0.59,4.0729596119
2020-07-16 09:00:00,4.09,0.64,4.139770525,0.0,0,0.0,4.09,0.64,4.139770525,4.18,0.6000000000000001,4.2228426445,0.0,0,0.0,4.18,0.6000000000000001,4.2228426445
2020-07-16 09:30:00,4.23,0.49,4.2582860402,0.0,0,0.0,4.23,0.49,4.2582860402,4.44,1.07,4.567110684,0.0,0,0.0,4.44,1.07,4.567110684
2020-07-16 10:00:00,4.3,0.47000000000000003,4.3256097836,0.0,0,0.0,4.3,0.47000000000000003,4.3256097836,4.53,1.17,4.6786536524999995,0.0,0,0.0,4.53,1.17,4.6786536524999995
2020-07-16 10:30:00,4.34,0.53,4.3722419878,0.0,0,0.0,4.34,0.53,4.3722419878,4.55,1.1,4.6810789355,0.0,0,0.0,4.55,1.1,4.6810789355
2020-07-16 11:00:00,4.46,0.8200000000000001,4.5347546791,0.0,0,0.0,4.46,0.8200000000000001,4.5347546791,4.55,0.77,4.6146939227,0.0,0,0.0,4.55,0.77,4.6146939227
2020-07-16 11:30:00,4.51,0.78,4.576953135,0.0,0,0.0,4.51,0.78,4.576953135,4.62,0.85,4.6975419104,0.0,0,0.0,4.62,0.85,4.6975419104
2020-07-16 12:00:00,4.51,0.8,4.5804039122999995,0.0,0,0.0,4.51,0.8,4.5804039122999995,4.62,0.88,4.7030628318000005,0.0,0,0.0,4.62,0.88,4.7030628318000005
2020-07-16 12:30:00,4.53,0.87,4.6127865765,0.0,0,0.0,4.53,0.87,4.6127865765,4.62,0.8200000000000001,4.6922063041,0.0,0,0.0,4.62,0.8200000000000001,4.6922063041
2020-07-16 13:00:00,4.5,0.8300000000000001,4.5759042822,0.0,0,0.0,4.5,0.8300000000000001,4.5759042822,4.59,0.78,4.6558028309,0.0,0,0.0,4.59,0.78,4.6558028309
2020-07-16 13:30:00,4.48,0.8,4.5508680491,0.0,0,0.0,4.48,0.8,4.5508680491,4.57,0.75,4.6311337705,0.0,0,0.0,4.57,0.75,4.6311337705
2020-07-16 14:00:00,4.5,0.8,4.5705579528,0.0,0,0.0,4.5,0.8,4.5705579528,4.59,0.75,4.6508708862,0.0,0,0.0,4.59,0.75,4.6508708862
2020-07-16 14:30:00,4.54,0.8200000000000001,4.6134585725,0.0,0,0.0,4.54,0.8200000000000001,4.6134585725,4.63,0.77,4.6935913755000005,0.0,0,0.0,4.63,0.77,4.6935913755000005
2020-07-16 15:00:00,4.54,0.8200000000000001,4.6134585725,0.0,0,0.0,4.54,0.8200000000000001,4.6134585725,4.63,0.77,4.6935913755000005,0.0,0,0.0,4.63,0.77,4.6935913755000005
2020-07-16 15:30:00,4.5600000000000005,0.84,4.6367229807,0.0,0,0.0,4.5600000000000005,0.84,4.6367229807,4.64,0.8,4.7084604703,0.0,0,0.0,4.64,0.8,4.7084604703
2020-07-16 16:00:00,4.53,0.8300000000000001,4.6054098623,0.0,0,0.0,4.53,0.8300000000000001,4.6054098623,4.62,0.78,4.6853815213,0.0,0,0.0,4.62,0.78,4.6853815213
2020-07-16 16:30:00,4.48,0.8300000000000001,4.5562374828,0.0,0,0.0,4.48,0.8300000000000001,4.5562374828,4.57,0.78,4.6360867119,0.0,0,0.0,4.57,0.78,4.6360867119
2020-07-16 17:00:00,4.37,0.79,4.4408332551,0.0,0,0.0,4.37,0.79,4.4408332551,4.46,0.74,4.5209733465,0.0,0,0.0,4.46,0.74,4.5209733465
2020-07-16 17:30:00,4.17,0.74,4.2351505286,0.0,0,0.0,4.17,0.74,4.2351505286,4.26,0.6900000000000001,4.3155185088,0.0,0,0.0,4.26,0.6900000000000001,4.3155185088
2020-07-16 18:00:00,4.09,0.74,4.1564046964,0.0,0,0.0,4.09,0.74,4.1564046964,4.18,0.6900000000000001,4.2365670064,0.0,0,0.0,4.18,0.6900000000000001,4.2365670064
2020-07-16 18:30:00,3.85,0.67,3.9078638666,0.0,0,0.0,3.85,0.67,3.9078638666,3.94,0.62,3.9884834210999998,0.0,0,0.0,3.94,0.62,3.9884834210999998
2020-07-16 19:00:00,3.76,0.64,3.8140791811,0.0,0,0.0,3.76,0.64,3.8140791811,3.85,0.6000000000000001,3.8964727639000003,0.0,0,0.0,3.85,0.6000000000000001,3.8964727639000003
2020-07-16 19:30:00,3.5700000000000003,0.6000000000000001,3.6200690601,0.0,0,0.0,3.5700000000000003,0.6000000000000001,3.6200690601,3.66,0.55,3.7010944327,0.0,0,0.0,3.66,0.55,3.7010944327
2020-07-16 20:00:00,3.49,0.6000000000000001,3.5412003615,0.0,0,0.0,3.49,0.6000000000000001,3.5412003615,3.5700000000000003,0.55,3.612118492,0.0,0,0.0,3.5700000000000003,0.55,3.612118492
2020-07-16 20:30:00,3.41,0.5700000000000001,3.4573110939,0.0,0,0.0,3.41,0.5700000000000001,3.4573110939,3.49,0.52,3.5285266047,0.0,0,0.0,3.49,0.52,3.5285266047
2020-07-16 21:00:00,3.36,0.56,3.406347017,0.0,0,0.0,3.36,0.56,3.406347017,3.44,0.51,3.477599747,0.0,0,0.0,3.44,0.51,3.477599747
2020-07-16 21:30:00,3.32,0.55,3.3652488764,0.0,0,0.0,3.32,0.55,3.3652488764,3.4,0.5,3.4365680555,0.0,0,0.0,3.4,0.5,3.4365680555
2020-07-16 22:00:00,3.2800000000000002,0.53,3.3225442059,0.0,0,0.0,3.2800000000000002,0.53,3.3225442059,3.36,0.48,3.3941125497,0.0,0,0.0,3.36,0.48,3.3941125497
2020-07-16 22:30:00,3.22,0.51,3.2601380339,0.0,0,0.0,3.22,0.51,3.2601380339,3.3,0.46,3.3319063612,0.0,0,0.0,3.3,0.46,3.3319063612
2020-07-16 23:00:00,3.2,0.51,3.2403857795,0.0,0,0.0,3.2,0.51,3.2403857795,3.2800000000000002,0.46,3.3120990323,0.0,0,0.0,3.2800000000000002,0.46,3.3120990323
2020-07-16 23:30:00,3.16,0.48,3.1962478002,0.0,0,0.0,3.16,0.48,3.1962478002,3.23,0.44,3.259831284,0.0,0,0.0,3.23,0.44,3.259831284
2020-07-17 00:00:00,3.15,0.48,3.1863615614,0.0,0,0.0,3.15,0.48,3.1863615614,3.22,0.44,3.249923076,0.0,0,0.0,3.22,0.44,3.249923076
2020-07-17 00:30:00,3.13,0.47000000000000003,3.165090836,0.0,0,0.0,3.13,0.47000000000000003,3.165090836,3.21,0.43,3.2386725676,0.0,0,0.0,3.21,0.43,3.2386725676
2020-07-17 01:00:00,3.13,0.47000000000000003,3.165090836,0.0,0,0.0,3.13,0.47000000000000003,3.165090836,3.21,0.42,3.2373600356,0.0,0,0.0,3.21,0.42,3.2373600356
2020-07-17 01:30:00,3.11,0.44,3.1409711874,0.0,0,0.0,3.11,0.44,3.1409711874,3.18,0.4,3.2050585018,0.0,0,0.0,3.18,0.4,3.2050585018
2020-07-17 02:00:00,3.13,0.46,3.1636213427,0.0,0,0.0,3.13,0.46,3.1636213427,3.21,0.42,3.2373600356,0.0,0,0.0,3.21,0.42,3.2373600356
2020-07-17 02:30:00,3.11,0.46,3.1438352374,0.0,0,0.0,3.11,0.46,3.1438352374,3.18,0.42,3.2076159371,0.0,0,0.0,3.18,0.42,3.2076159371
2020-07-17 03:00:00,3.11,0.46,3.1438352374,0.0,0,0.0,3.11,0.46,3.1438352374,3.18,0.42,3.2076159371,0.0,0,0.0,3.18,0.42,3.2076159371
2020-07-17 03:30:00,3.11,0.48,3.1468237955,0.0,0,0.0,3.11,0.48,3.1468237955,3.18,0.43,3.2089406352,0.0,0,0.0,3.18,0.43,3.2089406352
2020-07-17 04:00:00,3.08,0.46,3.1141612033,0.0,0,0.0,3.08,0.46,3.1141612033,3.16,0.42,3.1877892026,0.0,0,0.0,3.16,0.42,3.1877892026
2020-07-17 04:30:00,3.07,0.46,3.104271251,0.0,0,0.0,3.07,0.46,3.104271251,3.14,0.42,3.1679646463,0.0,0,0.0,3.14,0.42,3.1679646463
2020-07-17 05:00:00,3.08,0.46,3.1141612033,0.0,0,0.0,3.08,0.46,3.1141612033,3.16,0.42,3.1877892026,0.0,0,0.0,3.16,0.42,3.1877892026
2020-07-17 05:30:00,3.08,0.46,3.1141612033,0.0,0,0.0,3.08,0.46,3.1141612033,3.16,0.42,3.1877892026,0.0,0,0.0,3.16,0.42,3.1877892026
2020-07-17 06:00:00,3.15,0.48,3.1863615614,0.0,0,0.0,3.15,0.48,3.1863615614,3.22,0.44,3.249923076,0.0,0,0.0,3.22,0.44,3.249923076
2020-07-17 06:30:00,3.19,-0.08,3.1910029771,0.0,0,0.0,3.19,-0.08,3.1910029771,3.35,0.74,3.4307579338,0.0,0,0.0,3.35,0.74,3.4307579338
2020-07-17 07:00:00,3.31,-0.2,3.3160367911,0.0,0,0.0,3.31,-0.2,3.3160367911,3.49,0.8300000000000001,3.5873388466,0.0,0,0.0,3.49,0.8300000000000001,3.5873388466
2020-07-17 07:30:00,3.6,-0.14,3.6027211938,0.0,0,0.0,3.6,-0.14,3.6027211938,3.79,0.9500000000000001,3.9072496721,0.0,0,0.0,3.79,0.9500000000000001,3.9072496721
2020-07-17 08:00:00,3.79,0.62,3.8403775855999998,0.0,0,0.0,3.79,0.62,3.8403775855999998,3.88,0.59,3.9246018906,0.0,0,0.0,3.88,0.59,3.9246018906
2020-07-17 08:30:00,3.9699999999999998,0.63,4.0196766039,0.0,0,0.0,3.9699999999999998,0.63,4.0196766039,4.07,0.67,4.1247787819,0.0,0,0.0,4.07,0.67,4.1247787819
2020-07-17 09:00:00,4.07,0.49,4.0993901986,0.0,0,0.0,4.07,0.49,4.0993901986,4.19,0.73,4.2531165044,0.0,0,0.0,4.19,0.73,4.2531165044
2020-07-17 09:30:00,4.24,0.7000000000000001,4.2973945595,0.0,0,0.0,4.24,0.7000000000000001,4.2973945595,4.33,0.65,4.3785157302,0.0,0,0.0,4.33,0.65,4.3785157302
2020-07-17 10:00:00,4.3,0.73,4.3615249627,0.0,0,0.0,4.3,0.73,4.3615249627,4.39,0.68,4.4423529801,0.0,0,0.0,4.39,0.68,4.4423529801
2020-07-17 10:30:00,4.37,0.73,4.4305530129,0.0,0,0.0,4.37,0.73,4.4305530129,4.45,0.68,4.5016552511,0.0,0,0.0,4.45,0.68,4.5016552511
2020-07-17 11:00:00,4.39,0.71,4.447043962,0.0,0,0.0,4.39,0.71,4.447043962,4.48,0.66,4.5283551098,0.0,0,0.0,4.48,0.66,4.5283551098
2020-07-17 11:30:00,4.41,0.71,4.4667885556,0.0,0,0.0,4.41,0.71,4.4667885556,4.5,0.66,4.548142478,0.0,0,0.0,4.5,0.66,4.548142478
2020-07-17 12:00:00,4.41,0.73,4.4700111857,0.0,0,0.0,4.41,0.73,4.4700111857,4.5,0.68,4.5510877821,0.0,0,0.0,4.5,0.68,4.5510877821
2020-07-17 12:30:00,4.37,0.74,4.4322116375,0.0,0,0.0,4.37,0.74,4.4322116375,4.46,0.68,4.5115407568,0.0,0,0.0,4.46,0.68,4.5115407568
2020-07-17 13:00:00,4.35,0.74,4.4124936261,0.0,0,0.0,4.35,0.74,4.4124936261,4.43,0.7000000000000001,4.484963768,0.0,0,0.0,4.43,0.7000000000000001,4.484963768
2020-07-17 13:30:00,4.44,0.79,4.5097339168,0.0,0,0.0,4.44,0.79,4.5097339168,4.52,0.74,4.5801746692,0.0,0,0.0,4.52,0.74,4.5801746692
2020-07-17 14:00:00,4.46,0.8,4.5311808615,0.0,0,0.0,4.46,0.8,4.5311808615,4.54,0.76,4.6031728188,0.0,0,0.0,4.54,0.76,4.6031728188
2020-07-17 14:30:00,4.33,0.48,4.3565238436,0.0,0,0.0,4.33,0.48,4.3565238436,4.55,1.1400000000000001,4.6906396152,0.0,0,0.0,4.55,1.1400000000000001,4.6906396152
2020-07-17 15:00:00,4.37,0.71,4.4273016613,0.0,0,0.0,4.37,0.71,4.4273016613,4.48,0.81,4.5526365987,0.0,0,0.0,4.48,0.81,4.5526365987
2020-07-17 15:30:00,4.41,0.8,4.4819750111,0.0,0,0.0,4.41,0.8,4.4819750111,4.49,0.75,4.5522082553,0.0,0,0.0,4.49,0.75,4.5522082553
2020-07-17 16:00:00,4.37,0.8,4.442623099,0.0,0,0.0,4.37,0.8,4.442623099,4.46,0.75,4.5226209215,0.0,0,0.0,4.46,0.75,4.5226209215
2020-07-17 16:30:00,4.32,0.78,4.3898519337,0.0,0,0.0,4.32,0.78,4.3898519337,4.41,0.73,4.4700111857,0.0,0,0.0,4.41,0.73,4.4700111857
2020-07-17 17:00:00,4.23,0.78,4.3013137528,0.0,0,0.0,4.23,0.78,4.3013137528,4.31,0.73,4.3713842201,0.0,0,0.0,4.31,0.73,4.3713842201
2020-07-17 17:30:00,3.99,0.6900000000000001,4.0492221475,0.0,0,0.0,3.99,0.6900000000000001,4.0492221475,4.07,0.65,4.121577368,0.0,0,0.0,4.07,0.65,4.121577368
2020-07-17 18:00:00,3.84,0.67,3.898012314,0.0,0,0.0,3.84,0.67,3.898012314,3.93,0.62,3.9786052833000003,0.0,0,0.0,3.93,0.62,3.9786052833000003
2020-07-17 18:30:00,3.66,0.62,3.7121422387000003,0.0,0,0.0,3.66,0.62,3.7121422387000003,3.74,0.5700000000000001,3.7831864876,0.0,0,0.0,3.74,0.5700000000000001,3.7831864876
2020-07-17 19:00:00,3.56,0.6000000000000001,3.6102077503,0.0,0,0.0,3.56,0.6000000000000001,3.6102077503,3.64,0.55,3.6813176989,0.0,0,0.0,3.64,0.55,3.6813176989
2020-07-17 19:30:00,3.42,0.5700000000000001,3.4671746423,0.0,0,0.0,3.42,0.5700000000000001,3.4671746423,3.49,0.51,3.5270667700000002,0.0,0,0.0,3.49,0.51,3.5270667700000002
2020-07-17 20:00:00,3.33,0.54,3.3734996665,0.0,0,0.0,3.33,0.54,3.3734996665,3.41,0.49,3.445025399,0.0,0,0.0,3.41,0.49,3.445025399
2020-07-17 20:30:00,3.25,0.39,3.2733163611,0.0,0,0.0,3.25,0.39,3.2733163611,3.35,0.52,3.390117992,0.0,0,0.0,3.35,0.52,3.390117992
2020-07-17 21:00:00,3.18,-0.1,3.1815719385,0.0,0,0.0,3.18,-0.1,3.1815719385,3.35,0.76,3.435127363,0.0,0,0.0,3.35,0.76,3.435127363
2020-07-17 21:30:00,3.19,0.24,3.1990154735,0.0,0,0.0,3.19,0.24,3.1990154735,3.31,0.59,3.3621719171,0.0,0,0.0,3.31,0.59,3.3621719171
2020-07-17 22:00:00,3.16,0.48,3.1962478002,0.0,0,0.0,3.16,0.48,3.1962478002,3.24,0.44,3.2697400508,0.0,0,0.0,3.24,0.44,3.2697400508
2020-07-17 22:30:00,3.12,0.48,3.1567071451,0.0,0,0.0,3.12,0.48,3.1567071451,3.19,0.43,3.2188507266,0.0,0,0.0,3.19,0.43,3.2188507266
2020-07-17 23:00:00,3.12,0.48,3.1567071451,0.0,0,0.0,3.12,0.48,3.1567071451,3.19,0.43,3.2188507266,0.0,0,0.0,3.19,0.43,3.2188507266
2020-07-17 23:30:00,3.12,0.47000000000000003,3.1552020538,0.0,0,0.0,3.12,0.47000000000000003,3.1552020538,3.19,0.43,3.2188507266,0.0,0,0.0,3.19,0.43,3.2188507266
