Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2020-07-18 00:00:00,3.12,0.47000000000000003,3.1552020538,0.0,0,0.0,3.12,0.47000000000000003,3.1552020538,3.19,0.43,3.2188507266,0.0,0,0.0,3.19,0.43,3.2188507266
2020-07-18 00:30:00,3.08,0.47000000000000003,3.1156540244,0.0,0,0.0,3.08,0.47000000000000003,3.1156540244,3.16,0.41000000000000003,3.186487094,0.0,0,0.0,3.16,0.41000000000000003,3.186487094
2020-07-18 01:00:00,3.08,0.47000000000000003,3.1156540244,0.0,0,0.0,3.08,0.47000000000000003,3.1156540244,3.16,0.41000000000000003,3.186487094,0.0,0,0.0,3.16,0.41000000000000003,3.186487094
2020-07-18 01:30:00,3.07,0.45,3.1028051824,0.0,0,0.0,3.07,0.45,3.1028051824,3.14,0.41000000000000003,3.1666543859,0.0,0,0.0,3.14,0.41000000000000003,3.1666543859
2020-07-18 02:00:00,3.05,0.45,3.0830180019,0.0,0,0.0,3.05,0.45,3.0830180019,3.12,0.41000000000000003,3.1468237955,0.0,0,0.0,3.12,0.41000000000000003,3.1468237955
2020-07-18 02:30:00,3.05,0.45,3.0830180019,0.0,0,0.0,3.05,0.45,3.0830180019,3.12,0.4,3.1455365202,0.0,0,0.0,3.12,0.4,3.1455365202
2020-07-18 03:00:00,3.05,0.45,3.0830180019,0.0,0,0.0,3.05,0.45,3.0830180019,3.12,0.4,3.1455365202,0.0,0,0.0,3.12,0.4,3.1455365202
2020-07-18 03:30:00,3.03,0.45,3.0632335856,0.0,0,0.0,3.03,0.45,3.0632335856,3.11,0.4,3.1356179614,0.0,0,0.0,3.11,0.4,3.1356179614
2020-07-18 04:00:00,3.02,0.44,3.0518846636,0.0,0,0.0,3.02,0.44,3.0518846636,3.09,0.39,3.1145144084,0.0,0,0.0,3.09,0.39,3.1145144084
2020-07-18 04:30:00,3.03,0.44,3.0617805277,0.0,0,0.0,3.03,0.44,3.0617805277,3.1,0.4,3.1256999216,0.0,0,0.0,3.1,0.4,3.1256999216
2020-07-18 05:00:00,3.03,0.44,3.0617805277,0.0,0,0.0,3.03,0.44,3.0617805277,3.1,0.4,3.1256999216,0.0,0,0.0,3.1,0.4,3.1256999216
2020-07-18 05:30:00,3.03,0.44,3.0617805277,0.0,0,0.0,3.03,0.44,3.0617805277,3.1,0.4,3.1256999216,0.0,0,0.0,3.1,0.4,3.1256999216
2020-07-18 06:00:00,3.03,0.44,3.0617805277,0.0,0,0.0,3.03,0.44,3.0617805277,3.1,0.4,3.1256999216,0.0,0,0.0,3.1,0.4,3.1256999216
2020-07-18 06:30:00,3.1,0.47000000000000003,3.1354266057,0.0,0,0.0,3.1,0.47000000000000003,3.1354266057,3.17,0.42,3.1977023001,0.0,0,0.0,3.17,0.42,3.1977023001
2020-07-18 07:00:00,3.15,0.47000000000000003,3.184870484,0.0,0,0.0,3.15,0.47000000000000003,3.184870484,3.22,0.42,3.2472757813,0.0,0,0.0,3.22,0.42,3.2472757813
2020-07-18 07:30:00,3.32,0.54,3.3636289926,0.0,0,0.0,3.32,0.54,3.3636289926,3.4,0.48,3.4337151891,0.0,0,0.0,3.4,0.48,3.4337151891
2020-07-18 08:00:00,3.32,0.54,3.3636289926,0.0,0,0.0,3.32,0.54,3.3636289926,3.4,0.49,3.435127363,0.0,0,0.0,3.4,0.49,3.435127363
2020-07-18 08:30:00,3.36,0.54,3.403116219,0.0,0,0.0,3.36,0.54,3.403116219,3.44,0.49,3.4747230105,0.0,0,0.0,3.44,0.49,3.4747230105
2020-07-18 09:00:00,3.38,0.54,3.4228642976,0.0,0,0.0,3.38,0.54,3.4228642976,3.45,0.51,3.4874919355,0.0,0,0.0,3.45,0.51,3.4874919355
2020-07-18 09:30:00,3.43,0.56,3.4754136444,0.0,0,0.0,3.43,0.56,3.4754136444,3.51,0.52,3.5483094566,0.0,0,0.0,3.51,0.52,3.5483094566
2020-07-18 10:00:00,3.44,0.58,3.4885527085,0.0,0,0.0,3.44,0.58,3.4885527085,3.52,0.54,3.5611795799,0.0,0,0.0,3.52,0.54,3.5611795799
2020-07-18 10:30:00,3.45,0.58,3.4984139263,0.0,0,0.0,3.45,0.58,3.4984139263,3.5300000000000002,0.54,3.5710642671,0.0,0,0.0,3.5300000000000002,0.54,3.5710642671
2020-07-18 11:00:00,3.5,0.6000000000000001,3.5510561809,0.0,0,0.0,3.5,0.6000000000000001,3.5510561809,3.58,0.56,3.6235341864,0.0,0,0.0,3.58,0.56,3.6235341864
2020-07-18 11:30:00,3.52,0.59,3.5691035289,0.0,0,0.0,3.52,0.59,3.5691035289,3.6,0.54,3.6402747149,0.0,0,0.0,3.6,0.54,3.6402747149
2020-07-18 12:00:00,3.55,0.61,3.602027207,0.0,0,0.0,3.55,0.61,3.602027207,3.63,0.56,3.6729416004,0.0,0,0.0,3.63,0.56,3.6729416004
2020-07-18 12:30:00,3.54,0.61,3.5921720449,0.0,0,0.0,3.54,0.61,3.5921720449,3.62,0.56,3.6630588311,0.0,0,0.0,3.62,0.56,3.6630588311
2020-07-18 13:00:00,3.55,0.62,3.6037341744,0.0,0,0.0,3.55,0.62,3.6037341744,3.63,0.5700000000000001,3.674479555,0.0,0,0.0,3.63,0.5700000000000001,3.674479555
2020-07-18 13:30:00,3.58,0.62,3.6332905196,0.0,0,0.0,3.58,0.62,3.6332905196,3.66,0.5700000000000001,3.7041193285,0.0,0,0.0,3.66,0.5700000000000001,3.7041193285
2020-07-18 14:00:00,3.56,0.62,3.6135854771,0.0,0,0.0,3.56,0.62,3.6135854771,3.64,0.5700000000000001,3.6843588316,0.0,0,0.0,3.64,0.5700000000000001,3.6843588316
2020-07-18 14:30:00,3.56,0.62,3.6135854771,0.0,0,0.0,3.56,0.62,3.6135854771,3.64,0.5700000000000001,3.6843588316,0.0,0,0.0,3.64,0.5700000000000001,3.6843588316
2020-07-18 15:00:00,3.55,0.61,3.602027207,0.0,0,0.0,3.55,0.61,3.602027207,3.63,0.5700000000000001,3.674479555,0.0,0,0.0,3.63,0.5700000000000001,3.674479555
2020-07-18 15:30:00,3.55,0.63,3.6054680695,0.0,0,0.0,3.55,0.63,3.6054680695,3.63,0.58,3.6760440694,0.0,0,0.0,3.63,0.58,3.6760440694
2020-07-18 16:00:00,3.51,0.63,3.5660902961,0.0,0,0.0,3.51,0.63,3.5660902961,3.59,0.58,3.6365505634,0.0,0,0.0,3.59,0.58,3.6365505634
2020-07-18 16:30:00,3.5300000000000002,0.63,3.585777461,0.0,0,0.0,3.5300000000000002,0.63,3.585777461,3.61,0.5700000000000001,3.6547229717,0.0,0,0.0,3.61,0.5700000000000001,3.6547229717
2020-07-18 17:00:00,3.51,0.61,3.5626114018,0.0,0,0.0,3.51,0.61,3.5626114018,3.59,0.56,3.6334143722,0.0,0,0.0,3.59,0.56,3.6334143722
2020-07-18 17:30:00,3.45,0.56,3.4951537877,0.0,0,0.0,3.45,0.56,3.4951537877,3.5300000000000002,0.52,3.5680947297,0.0,0,0.0,3.5300000000000002,0.52,3.5680947297
2020-07-18 18:00:00,3.39,0.54,3.4327394308,0.0,0,0.0,3.39,0.54,3.4327394308,3.47,0.49,3.5044257732,0.0,0,0.0,3.47,0.49,3.5044257732
2020-07-18 18:30:00,3.32,0.54,3.3636289926,0.0,0,0.0,3.32,0.54,3.3636289926,3.4,0.49,3.435127363,0.0,0,0.0,3.4,0.49,3.435127363
2020-07-18 19:00:00,3.31,0.52,3.3505969617,0.0,0,0.0,3.31,0.52,3.3505969617,3.38,0.47000000000000003,3.4125210622,0.0,0,0.0,3.38,0.47000000000000003,3.4125210622
2020-07-18 19:30:00,3.2,0.49,3.2372982563,0.0,0,0.0,3.2,0.49,3.2372982563,3.2800000000000002,0.45,3.3107249961,0.0,0,0.0,3.2800000000000002,0.45,3.3107249961
2020-07-18 20:00:00,3.17,0.49,3.2076471128,0.0,0,0.0,3.17,0.49,3.2076471128,3.25,0.45,3.2810059433,0.0,0,0.0,3.25,0.45,3.2810059433
2020-07-18 20:30:00,3.13,0.47000000000000003,3.165090836,0.0,0,0.0,3.13,0.47000000000000003,3.165090836,3.21,0.42,3.2373600356,0.0,0,0.0,3.21,0.42,3.2373600356
2020-07-18 21:00:00,3.14,0.48,3.1764760349,0.0,0,0.0,3.14,0.48,3.1764760349,3.22,0.44,3.249923076,0.0,0,0.0,3.22,0.44,3.249923076
2020-07-18 21:30:00,3.11,0.46,3.1438352374,0.0,0,0.0,3.11,0.46,3.1438352374,3.18,0.41000000000000003,3.2063218803,0.0,0,0.0,3.18,0.41000000000000003,3.2063218803
2020-07-18 22:00:00,3.09,0.44,3.1211696526,0.0,0,0.0,3.09,0.44,3.1211696526,3.17,0.4,3.1951369298,0.0,0,0.0,3.17,0.4,3.1951369298
2020-07-18 22:30:00,3.09,0.44,3.1211696526,0.0,0,0.0,3.09,0.44,3.1211696526,3.17,0.4,3.1951369298,0.0,0,0.0,3.17,0.4,3.1951369298
2020-07-18 23:00:00,3.09,0.47000000000000003,3.1255399534,0.0,0,0.0,3.09,0.47000000000000003,3.1255399534,3.17,0.42,3.1977023001,0.0,0,0.0,3.17,0.42,3.1977023001
2020-07-18 23:30:00,3.08,0.45,3.1126997928,0.0,0,0.0,3.08,0.45,3.1126997928,3.15,0.41000000000000003,3.1765704777,0.0,0,0.0,3.15,0.41000000000000003,3.1765704777
2020-07-19 00:00:00,3.07,0.5700000000000001,3.1224669734,0.0,0,0.0,3.07,0.5700000000000001,3.1224669734,3.1,0.15,3.1036269106,0.0,0,0.0,3.1,0.15,3.1036269106
2020-07-19 00:30:00,3.05,0.51,3.0923453882,0.0,0,0.0,3.05,0.51,3.0923453882,3.1,0.23,3.1085205484,0.0,0,0.0,3.1,0.23,3.1085205484
2020-07-19 01:00:00,3.02,0.43,3.0504589819,0.0,0,0.0,3.02,0.43,3.0504589819,3.09,0.39,3.1145144084,0.0,0,0.0,3.09,0.39,3.1145144084
2020-07-19 01:30:00,3.02,0.43,3.0504589819,0.0,0,0.0,3.02,0.43,3.0504589819,3.08,0.39,3.1045933711,0.0,0,0.0,3.08,0.39,3.1045933711
2020-07-19 02:00:00,3.04,0.43,3.0702605753,0.0,0,0.0,3.04,0.43,3.0702605753,3.11,0.39,3.1343579885,0.0,0,0.0,3.11,0.39,3.1343579885
2020-07-19 02:30:00,3.02,0.42,3.0490654306,0.0,0,0.0,3.02,0.42,3.0490654306,3.11,0.37,3.1319323109,0.0,0,0.0,3.11,0.37,3.1319323109
2020-07-19 03:00:00,2.99,0.42,3.0193542356,0.0,0,0.0,2.99,0.42,3.0193542356,3.07,0.36,3.0910354252,0.0,0,0.0,3.07,0.36,3.0910354252
2020-07-19 03:30:00,3.03,0.44,3.0617805277,0.0,0,0.0,3.03,0.44,3.0617805277,3.11,0.39,3.1343579885,0.0,0,0.0,3.11,0.39,3.1343579885
2020-07-19 04:00:00,3.0,0.41000000000000003,3.0278870521,0.0,0,0.0,3.0,0.41000000000000003,3.0278870521,3.08,0.36,3.1009675909,0.0,0,0.0,3.08,0.36,3.1009675909
2020-07-19 04:30:00,2.98,0.41000000000000003,3.0080724725,0.0,0,0.0,2.98,0.41000000000000003,3.0080724725,3.07,0.36,3.0910354252,0.0,0,0.0,3.07,0.36,3.0910354252
2020-07-19 05:00:00,2.98,0.41000000000000003,3.0080724725,0.0,0,0.0,2.98,0.41000000000000003,3.0080724725,3.07,0.36,3.0910354252,0.0,0,0.0,3.07,0.36,3.0910354252
2020-07-19 05:30:00,2.96,0.41000000000000003,2.9882603635000002,0.0,0,0.0,2.96,0.41000000000000003,2.9882603635000002,3.04,0.36,3.0612415782,0.0,0,0.0,3.04,0.36,3.0612415782
2020-07-19 06:00:00,2.96,0.41000000000000003,2.9882603635000002,0.0,0,0.0,2.96,0.41000000000000003,2.9882603635000002,3.04,0.36,3.0612415782,0.0,0,0.0,3.04,0.36,3.0612415782
2020-07-19 06:30:00,3.03,0.42,3.058970415,0.0,0,0.0,3.03,0.42,3.058970415,3.11,0.37,3.1319323109,0.0,0,0.0,3.11,0.37,3.1319323109
2020-07-19 07:00:00,3.04,-0.03,3.0401480227,0.0,0,0.0,3.04,-0.03,3.0401480227,3.2,0.64,3.2633724887,0.0,0,0.0,3.2,0.64,3.2633724887
2020-07-19 07:30:00,3.27,0.5,3.3080054413,0.0,0,0.0,3.27,0.5,3.3080054413,3.35,0.45,3.3800887562,0.0,0,0.0,3.35,0.45,3.3800887562
2020-07-19 08:00:00,3.26,0.49,3.2966194806,0.0,0,0.0,3.26,0.49,3.2966194806,3.34,0.45,3.3701780368,0.0,0,0.0,3.34,0.45,3.3701780368
2020-07-19 08:30:00,3.29,0.5,3.3277770358,0.0,0,0.0,3.29,0.5,3.3277770358,3.38,0.45,3.4098240424,0.0,0,0.0,3.38,0.45,3.4098240424
2020-07-19 09:00:00,3.32,0.52,3.3604761567,0.0,0,0.0,3.32,0.52,3.3604761567,3.41,0.47000000000000003,3.4422376443,0.0,0,0.0,3.41,0.47000000000000003,3.4422376443
2020-07-19 09:30:00,3.34,0.41000000000000003,3.3650705788,0.0,0,0.0,3.34,0.41000000000000003,3.3650705788,3.44,0.53,3.4805890306,0.0,0,0.0,3.44,0.53,3.4805890306
2020-07-19 10:00:00,3.34,0.24,3.3486116526,0.0,0,0.0,3.34,0.24,3.3486116526,3.46,0.63,3.5168878287,0.0,0,0.0,3.46,0.63,3.5168878287
2020-07-19 10:30:00,3.35,-0.09,3.3512087372,0.0,0,0.0,3.35,-0.09,3.3512087372,3.52,0.8300000000000001,3.6165314875,0.0,0,0.0,3.52,0.8300000000000001,3.6165314875
2020-07-19 11:00:00,3.43,0.56,3.4754136444,0.0,0,0.0,3.43,0.56,3.4754136444,3.51,0.51,3.5468577643,0.0,0,0.0,3.51,0.51,3.5468577643
2020-07-19 11:30:00,3.45,0.59,3.5000857132,0.0,0,0.0,3.45,0.59,3.5000857132,3.5300000000000002,0.54,3.5710642671,0.0,0,0.0,3.5300000000000002,0.54,3.5710642671
2020-07-19 12:00:00,3.45,0.6000000000000001,3.501785259,0.0,0,0.0,3.45,0.6000000000000001,3.501785259,3.5300000000000002,0.56,3.574143254,0.0,0,0.0,3.5300000000000002,0.56,3.574143254
2020-07-19 12:30:00,3.48,0.62,3.5347984384,0.0,0,0.0,3.48,0.62,3.5347984384,3.56,0.5700000000000001,3.6053432569,0.0,0,0.0,3.56,0.5700000000000001,3.6053432569
2020-07-19 13:00:00,3.46,0.62,3.5151102401000003,0.0,0,0.0,3.46,0.62,3.5151102401000003,3.54,0.5700000000000001,3.5855961847,0.0,0,0.0,3.54,0.5700000000000001,3.5855961847
2020-07-19 13:30:00,3.52,0.63,3.5759334446,0.0,0,0.0,3.52,0.63,3.5759334446,3.6,0.5700000000000001,3.6448456757,0.0,0,0.0,3.6,0.5700000000000001,3.6448456757
2020-07-19 14:00:00,3.49,0.6000000000000001,3.5412003615,0.0,0,0.0,3.49,0.6000000000000001,3.5412003615,3.58,0.55,3.6220022087,0.0,0,0.0,3.58,0.55,3.6220022087
2020-07-19 14:30:00,3.52,0.62,3.5741852218,0.0,0,0.0,3.52,0.62,3.5741852218,3.6,0.58,3.6464229047,0.0,0,0.0,3.6,0.58,3.6464229047
2020-07-19 15:00:00,3.48,0.6000000000000001,3.5313453527,0.0,0,0.0,3.48,0.6000000000000001,3.5313453527,3.56,0.55,3.6022354171,0.0,0,0.0,3.56,0.55,3.6022354171
2020-07-19 15:30:00,3.48,0.6000000000000001,3.5313453527,0.0,0,0.0,3.48,0.6000000000000001,3.5313453527,3.56,0.55,3.6022354171,0.0,0,0.0,3.56,0.55,3.6022354171
2020-07-19 16:00:00,3.45,0.59,3.5000857132,0.0,0,0.0,3.45,0.59,3.5000857132,3.5300000000000002,0.55,3.5725900968,0.0,0,0.0,3.5300000000000002,0.55,3.5725900968
2020-07-19 16:30:00,3.5,0.61,3.5527594908999998,0.0,0,0.0,3.5,0.61,3.5527594908999998,3.59,0.5700000000000001,3.6349690508,0.0,0,0.0,3.59,0.5700000000000001,3.6349690508
2020-07-19 17:00:00,3.47,0.59,3.5198011307,0.0,0,0.0,3.47,0.59,3.5198011307,3.55,0.54,3.5908355574,0.0,0,0.0,3.55,0.54,3.5908355574
2020-07-19 17:30:00,3.41,0.5700000000000001,3.4573110939,0.0,0,0.0,3.41,0.5700000000000001,3.4573110939,3.49,0.52,3.5285266047,0.0,0,0.0,3.49,0.52,3.5285266047
2020-07-19 18:00:00,3.38,0.5700000000000001,3.4277251932,0.0,0,0.0,3.38,0.5700000000000001,3.4277251932,3.46,0.52,3.4988569562,0.0,0,0.0,3.46,0.52,3.4988569562
2020-07-19 18:30:00,3.32,0.54,3.3636289926,0.0,0,0.0,3.32,0.54,3.3636289926,3.39,0.5,3.4266747730000002,0.0,0,0.0,3.39,0.5,3.4266747730000002
2020-07-19 19:00:00,3.22,0.56,3.2683329084,0.0,0,0.0,3.22,0.56,3.2683329084,3.39,0.39,3.4123598872,0.0,0,0.0,3.39,0.39,3.4123598872
2020-07-19 19:30:00,2.99,-0.32,3.0070749908,0.0,0,0.0,2.99,-0.32,3.0070749908,3.5,1.1,3.6687872656,0.0,0,0.0,3.5,1.1,3.6687872656
2020-07-19 20:00:00,3.07,-0.59,3.1261797773,0.0,0,0.0,3.07,-0.59,3.1261797773,3.38,1.27,3.6107201498,0.0,0,0.0,3.38,1.27,3.6107201498
2020-07-19 20:30:00,2.98,-0.92,3.1187818135,0.0,0,0.0,2.98,-0.92,3.1187818135,3.38,1.58,3.7310588309,0.0,0,0.0,3.38,1.58,3.7310588309
2020-07-19 21:00:00,2.92,-1.03,3.096336545,0.0,0,0.0,2.92,-1.03,3.096336545,3.34,1.67,3.7342335224000003,0.0,0,0.0,3.34,1.67,3.7342335224000003
2020-07-19 21:30:00,2.88,-1.06,3.0688760157,0.0,0,0.0,2.88,-1.06,3.0688760157,3.3,1.63,3.6806113623,0.0,0,0.0,3.3,1.63,3.6806113623
2020-07-19 22:00:00,2.87,-1.05,3.0560431934,0.0,0,0.0,2.87,-1.05,3.0560431934,3.2800000000000002,1.6400000000000001,3.6671514831,0.0,0,0.0,3.2800000000000002,1.6400000000000001,3.6671514831
2020-07-19 22:30:00,2.87,-1.07,3.0629724125,0.0,0,0.0,2.87,-1.07,3.0629724125,3.29,1.6800000000000002,3.6941169445,0.0,0,0.0,3.29,1.6800000000000002,3.6941169445
2020-07-19 23:00:00,2.77,-1.49,3.1453139748,0.0,0,0.0,2.77,-1.49,3.1453139748,3.29,2.01,3.8554117809,0.0,0,0.0,3.29,2.01,3.8554117809
2020-07-19 23:30:00,2.75,-1.49,3.1277148208,0.0,0,0.0,2.75,-1.49,3.1277148208,3.27,2.03,3.848869964,0.0,0,0.0,3.27,2.03,3.848869964
2020-07-20 00:00:00,2.7800000000000002,-1.49,3.1541242842,0.0,0,0.0,2.7800000000000002,-1.49,3.1541242842,3.29,2.03,3.8658763560000002,0.0,0,0.0,3.29,2.03,3.8658763560000002
2020-07-20 00:30:00,2.7800000000000002,-1.49,3.1541242842,0.0,0,0.0,2.7800000000000002,-1.49,3.1541242842,3.29,2.03,3.8658763560000002,0.0,0,0.0,3.29,2.03,3.8658763560000002
2020-07-20 01:00:00,2.7800000000000002,-1.49,3.1541242842,0.0,0,0.0,2.7800000000000002,-1.49,3.1541242842,3.2800000000000002,1.99,3.8364697314000002,0.0,0,0.0,3.2800000000000002,1.99,3.8364697314000002
2020-07-20 01:30:00,2.75,-1.45,3.1088583113,0.0,0,0.0,2.75,-1.45,3.1088583113,3.27,2.02,3.8436050786,0.0,0,0.0,3.27,2.02,3.8436050786
2020-07-20 02:00:00,2.75,-1.47,3.1182366812,0.0,0,0.0,2.75,-1.47,3.1182366812,3.27,2.02,3.8436050786,0.0,0,0.0,3.27,2.02,3.8436050786
2020-07-20 02:30:00,2.75,-1.47,3.1182366812,0.0,0,0.0,2.75,-1.47,3.1182366812,3.27,2.04,3.8541536036,0.0,0,0.0,3.27,2.04,3.8541536036
2020-07-20 03:00:00,2.7199999999999998,-1.48,3.0965787573,0.0,0,0.0,2.7199999999999998,-1.48,3.0965787573,3.24,2.01,3.812833592,0.0,0,0.0,3.24,2.01,3.812833592
2020-07-20 03:30:00,2.75,-1.45,3.1088583113,0.0,0,0.0,2.75,-1.45,3.1088583113,3.26,2.01,3.8298433388,0.0,0,0.0,3.26,2.01,3.8298433388
2020-07-20 04:00:00,2.7199999999999998,-1.49,3.1013706647,0.0,0,0.0,2.7199999999999998,-1.49,3.1013706647,3.23,1.99,3.7938107491,0.0,0,0.0,3.23,1.99,3.7938107491
2020-07-20 04:30:00,2.71,-1.49,3.0926040807,0.0,0,0.0,2.71,-1.49,3.0926040807,3.21,1.99,3.7767975852999998,0.0,0,0.0,3.21,1.99,3.7767975852999998
2020-07-20 05:00:00,2.74,-1.47,3.109421168,0.0,0,0.0,2.74,-1.47,3.109421168,3.25,2.01,3.8213348453,0.0,0,0.0,3.25,2.01,3.8213348453
2020-07-20 05:30:00,2.76,-1.47,3.1270593215,0.0,0,0.0,2.76,-1.47,3.1270593215,3.27,1.97,3.8175646687,0.0,0,0.0,3.27,1.97,3.8175646687
2020-07-20 06:00:00,2.87,-1.03,3.0492294109,0.0,0,0.0,2.87,-1.03,3.0492294109,3.27,1.5899999999999999,3.6360693063,0.0,0,0.0,3.27,1.5899999999999999,3.6360693063
2020-07-20 06:30:00,2.9699999999999998,-0.65,3.0402960382,0.0,0,0.0,2.9699999999999998,-0.65,3.0402960382,3.27,1.22,3.4901719155,0.0,0,0.0,3.27,1.22,3.4901719155
2020-07-20 07:00:00,3.13,-0.58,3.1832844673,0.0,0,0.0,3.13,-0.58,3.1832844673,3.43,1.24,3.647259245,0.0,0,0.0,3.43,1.24,3.647259245
2020-07-20 07:30:00,3.4,-0.51,3.4380372307,0.0,0,0.0,3.4,-0.51,3.4380372307,3.7199999999999998,1.33,3.9506075482,0.0,0,0.0,3.7199999999999998,1.33,3.9506075482
2020-07-20 08:00:00,3.5300000000000002,-0.48,3.5624850877,0.0,0,0.0,3.5300000000000002,-0.48,3.5624850877,3.85,1.3599999999999999,4.0831482951,0.0,0,0.0,3.85,1.3599999999999999,4.0831482951
2020-07-20 08:30:00,3.66,-0.47000000000000003,3.6900542001,0.0,0,0.0,3.66,-0.47000000000000003,3.6900542001,3.9699999999999998,1.31,4.180550203,0.0,0,0.0,3.9699999999999998,1.31,4.180550203
2020-07-20 09:00:00,3.89,-0.15,3.8928909566,0.0,0,0.0,3.89,-0.15,3.8928909566,4.09,0.9500000000000001,4.1988808033,0.0,0,0.0,4.09,0.9500000000000001,4.1988808033
2020-07-20 09:30:00,4.03,-0.01,4.0300124069,0.0,0,0.0,4.03,-0.01,4.0300124069,4.24,1.0,4.3563287296,0.0,0,0.0,4.24,1.0,4.3563287296
2020-07-20 10:00:00,4.06,-0.01,4.0600123153,0.0,0,0.0,4.06,-0.01,4.0600123153,4.27,1.0,4.3855330349,0.0,0,0.0,4.27,1.0,4.3855330349
2020-07-20 10:30:00,4.09,0.22,4.0959125967,0.0,0,0.0,4.09,0.22,4.0959125967,4.31,1.03,4.431365478,0.0,0,0.0,4.31,1.03,4.431365478
2020-07-20 11:00:00,4.14,0.2,4.1448281026,0.0,0,0.0,4.14,0.2,4.1448281026,4.36,1.03,4.4800111607,0.0,0,0.0,4.36,1.03,4.4800111607
2020-07-20 11:30:00,4.16,0.13,4.1620307543,0.0,0,0.0,4.16,0.13,4.1620307543,4.37,1.02,4.4874603062,0.0,0,0.0,4.37,1.02,4.4874603062
2020-07-20 12:00:00,4.16,0.23,4.1663533216,0.0,0,0.0,4.16,0.23,4.1663533216,4.37,1.04,4.4920485305,0.0,0,0.0,4.37,1.04,4.4920485305
2020-07-20 12:30:00,4.16,0.42,4.1811481677,0.0,0,0.0,4.16,0.42,4.1811481677,4.39,1.09,4.523295259,0.0,0,0.0,4.39,1.09,4.523295259
2020-07-20 13:00:00,4.17,0.18,4.1738830841,0.0,0,0.0,4.17,0.18,4.1738830841,4.44,1.25,4.6126023024,0.0,0,0.0,4.44,1.25,4.6126023024
2020-07-20 13:30:00,4.15,-0.38,4.1673612754,0.0,0,0.0,4.15,-0.38,4.1673612754,4.49,1.54,4.7467567875,0.0,0,0.0,4.49,1.54,4.7467567875
2020-07-20 14:00:00,4.15,-0.72,4.2119947768,0.0,0,0.0,4.15,-0.72,4.2119947768,4.62,1.97,5.0224794674,0.0,0,0.0,4.62,1.97,5.0224794674
2020-07-20 14:30:00,4.17,-0.72,4.2317017853,0.0,0,0.0,4.17,-0.72,4.2317017853,4.65,1.97,5.0500891081,0.0,0,0.0,4.65,1.97,5.0500891081
2020-07-20 15:00:00,4.17,-0.72,4.2317017853,0.0,0,0.0,4.17,-0.72,4.2317017853,4.65,1.9500000000000002,5.0423208942,0.0,0,0.0,4.65,1.9500000000000002,5.0423208942
2020-07-20 15:30:00,4.15,-0.71,4.2102969016,0.0,0,0.0,4.15,-0.71,4.2102969016,4.62,1.9500000000000002,5.0146684836,0.0,0,0.0,4.62,1.9500000000000002,5.0146684836
2020-07-20 16:00:00,4.11,-0.73,4.1743262929,0.0,0,0.0,4.11,-0.73,4.1743262929,4.58,1.9500000000000002,4.9778408974,0.0,0,0.0,4.58,1.9500000000000002,4.9778408974
2020-07-20 16:30:00,4.01,-0.74,4.0777076894,0.0,0,0.0,4.01,-0.74,4.0777076894,4.48,1.92,4.8740947878,0.0,0,0.0,4.48,1.92,4.8740947878
2020-07-20 17:00:00,3.92,-0.74,3.9892355157,0.0,0,0.0,3.92,-0.74,3.9892355157,4.39,1.9100000000000001,4.7875045692,0.0,0,0.0,4.39,1.9100000000000001,4.7875045692
2020-07-20 17:30:00,3.77,-0.81,3.8560342322,0.0,0,0.0,3.77,-0.81,3.8560342322,4.23,1.85,4.6168604051,0.0,0,0.0,4.23,1.85,4.6168604051
2020-07-20 18:00:00,3.62,-0.8300000000000001,3.713933225,0.0,0,0.0,3.62,-0.8300000000000001,3.713933225,4.07,1.82,4.4583965728,0.0,0,0.0,4.07,1.82,4.4583965728
2020-07-20 18:30:00,3.49,-0.86,3.5943984198,0.0,0,0.0,3.49,-0.86,3.5943984198,3.94,1.79,4.3275512706,0.0,0,0.0,3.94,1.79,4.3275512706
2020-07-20 19:00:00,3.4,-0.89,3.5145554484,0.0,0,0.0,3.4,-0.89,3.5145554484,3.85,1.76,4.2332139091,0.0,0,0.0,3.85,1.76,4.2332139091
2020-07-20 19:30:00,3.29,-0.93,3.4189179575,0.0,0,0.0,3.29,-0.93,3.4189179575,3.73,1.7000000000000002,4.0991340549,0.0,0,0.0,3.73,1.7000000000000002,4.0991340549
2020-07-20 20:00:00,3.26,-0.76,3.3474169146,0.0,0,0.0,3.26,-0.76,3.3474169146,3.63,1.51,3.9315391388,0.0,0,0.0,3.63,1.51,3.9315391388
2020-07-20 20:30:00,3.2,-0.56,3.2486304807,0.0,0,0.0,3.2,-0.56,3.2486304807,3.51,1.29,3.7395454269,0.0,0,0.0,3.51,1.29,3.7395454269
2020-07-20 21:00:00,3.15,-0.56,3.199390567,0.0,0,0.0,3.15,-0.56,3.199390567,3.46,1.29,3.6926548715000003,0.0,0,0.0,3.46,1.29,3.6926548715000003
2020-07-20 21:30:00,3.14,-0.56,3.1895454222,0.0,0,0.0,3.14,-0.56,3.1895454222,3.45,1.29,3.6832865759,0.0,0,0.0,3.45,1.29,3.6832865759
2020-07-20 22:00:00,3.05,-0.96,3.1975146599,0.0,0,0.0,3.05,-0.96,3.1975146599,3.46,1.65,3.8332884055000003,0.0,0,0.0,3.46,1.65,3.8332884055000003
2020-07-20 22:30:00,2.99,-1.07,3.1756889016,0.0,0,0.0,2.99,-1.07,3.1756889016,3.43,1.73,3.8415882132,0.0,0,0.0,3.43,1.73,3.8415882132
2020-07-20 23:00:00,2.89,-1.43,3.2244379355,0.0,0,0.0,2.89,-1.43,3.2244379355,3.43,2.06,4.0010623589,0.0,0,0.0,3.43,2.06,4.0010623589
2020-07-20 23:30:00,2.86,-1.45,3.2065713777,0.0,0,0.0,2.86,-1.45,3.2065713777,3.39,2.04,3.9564757045,0.0,0,0.0,3.39,2.04,3.9564757045
2020-07-21 00:00:00,2.86,-1.45,3.2065713777,0.0,0,0.0,2.86,-1.45,3.2065713777,3.39,2.06,3.9668249268,0.0,0,0.0,3.39,2.06,3.9668249268
2020-07-21 00:30:00,2.86,-1.45,3.2065713777,0.0,0,0.0,2.86,-1.45,3.2065713777,3.39,2.06,3.9668249268,0.0,0,0.0,3.39,2.06,3.9668249268
2020-07-21 01:00:00,2.83,-1.45,3.1798427634,0.0,0,0.0,2.83,-1.45,3.1798427634,3.35,2.03,3.9170652279000002,0.0,0,0.0,3.35,2.03,3.9170652279000002
2020-07-21 01:30:00,2.83,-1.45,3.1798427634,0.0,0,0.0,2.83,-1.45,3.1798427634,3.35,2.03,3.9170652279000002,0.0,0,0.0,3.35,2.03,3.9170652279000002
2020-07-21 02:00:00,2.83,-1.45,3.1798427634,0.0,0,0.0,2.83,-1.45,3.1798427634,3.35,2.02,3.9118921253,0.0,0,0.0,3.35,2.02,3.9118921253
2020-07-21 02:30:00,2.85,-1.45,3.1976553911,0.0,0,0.0,2.85,-1.45,3.1976553911,3.37,2.03,3.9341835239,0.0,0,0.0,3.37,2.03,3.9341835239
2020-07-21 03:00:00,2.81,-1.47,3.1712773452,0.0,0,0.0,2.81,-1.47,3.1712773452,3.33,2.0,3.8844433321,0.0,0,0.0,3.33,2.0,3.8844433321
2020-07-21 03:30:00,2.81,-1.47,3.1712773452,0.0,0,0.0,2.81,-1.47,3.1712773452,3.33,2.02,3.894778556,0.0,0,0.0,3.33,2.02,3.894778556
2020-07-21 04:00:00,2.79,-1.47,3.1535694062,0.0,0,0.0,2.79,-1.47,3.1535694062,3.31,2.02,3.8776926129,0.0,0,0.0,3.31,2.02,3.8776926129
2020-07-21 04:30:00,2.79,-1.45,3.1442964237,0.0,0,0.0,2.79,-1.45,3.1442964237,3.31,2.02,3.8776926129,0.0,0,0.0,3.31,2.02,3.8776926129
2020-07-21 05:00:00,2.77,-1.45,3.1265636088,0.0,0,0.0,2.77,-1.45,3.1265636088,3.2800000000000002,2.0,3.8416663051,0.0,0,0.0,3.2800000000000002,2.0,3.8416663051
2020-07-21 05:30:00,2.8,-1.45,3.1531730051,0.0,0,0.0,2.8,-1.45,3.1531730051,3.32,2.0,3.875874095,0.0,0,0.0,3.32,2.0,3.875874095
2020-07-21 06:00:00,2.88,-1.4,3.2022492095,0.0,0,0.0,2.88,-1.4,3.2022492095,3.4,2.08,3.9857747051,0.0,0,0.0,3.4,2.08,3.9857747051
2020-07-21 06:30:00,2.95,-1.43,3.2783227419,0.0,0,0.0,2.95,-1.43,3.2783227419,3.48,2.08,4.0542323564,0.0,0,0.0,3.48,2.08,4.0542323564
2020-07-21 07:00:00,3.1,-1.4,3.4014702703,0.0,0,0.0,3.1,-1.4,3.4014702703,3.64,2.08,4.1923740291,0.0,0,0.0,3.64,2.08,4.1923740291
2020-07-21 07:30:00,3.36,-1.15,3.5513518553,0.0,0,0.0,3.36,-1.15,3.5513518553,3.86,1.9500000000000002,4.3245924663,0.0,0,0.0,3.86,1.9500000000000002,4.3245924663
2020-07-21 08:00:00,3.55,-0.78,3.6346801785,0.0,0,0.0,3.55,-0.78,3.6346801785,3.96,1.63,4.2823474871,0.0,0,0.0,3.96,1.63,4.2823474871
2020-07-21 08:30:00,3.77,-0.29,3.781137395,0.0,0,0.0,3.77,-0.29,3.781137395,4.02,1.1,4.1677811843,0.0,0,0.0,4.02,1.1,4.1677811843
2020-07-21 09:00:00,3.91,-0.16,3.913272288,0.0,0,0.0,3.91,-0.16,3.913272288,4.11,0.9500000000000001,4.218364612,0.0,0,0.0,4.11,0.9500000000000001,4.218364612
2020-07-21 09:30:00,4.01,-0.16,4.0131907505,0.0,0,0.0,4.01,-0.16,4.0131907505,4.21,0.97,4.3203009154,0.0,0,0.0,4.21,0.97,4.3203009154
2020-07-21 10:00:00,4.13,0.04,4.1301937001,0.0,0,0.0,4.13,0.04,4.1301937001,4.34,1.03,4.4605492935,0.0,0,0.0,4.34,1.03,4.4605492935
2020-07-21 10:30:00,4.13,-0.03,4.1301089574,0.0,0,0.0,4.13,-0.03,4.1301089574,4.34,1.03,4.4605492935,0.0,0,0.0,4.34,1.03,4.4605492935
2020-07-21 11:00:00,4.18,0.08,4.1807654801,0.0,0,0.0,4.18,0.08,4.1807654801,4.39,1.03,4.5092127915999995,0.0,0,0.0,4.39,1.03,4.5092127915999995
2020-07-21 11:30:00,4.23,0.11,4.2314300183,0.0,0,0.0,4.23,0.11,4.2314300183,4.44,1.03,4.5579052206,0.0,0,0.0,4.44,1.03,4.5579052206
2020-07-21 12:00:00,4.24,0.39,4.2578985427,0.0,0,0.0,4.24,0.39,4.2578985427,4.47,1.06,4.5939634304,0.0,0,0.0,4.47,1.06,4.5939634304
2020-07-21 12:30:00,4.26,0.29,4.2698594825,0.0,0,0.0,4.26,0.29,4.2698594825,4.47,1.05,4.5916663642,0.0,0,0.0,4.47,1.05,4.5916663642
2020-07-21 13:00:00,4.26,0.43,4.2816468794,0.0,0,0.0,4.26,0.43,4.2816468794,4.47,1.08,4.598619358,0.0,0,0.0,4.47,1.08,4.598619358
2020-07-21 13:30:00,4.29,0.44,4.3125050725000005,0.0,0,0.0,4.29,0.44,4.3125050725000005,4.52,1.1,4.651924333,0.0,0,0.0,4.52,1.1,4.651924333
2020-07-21 14:00:00,4.33,0.46,4.3543656254,0.0,0,0.0,4.33,0.46,4.3543656254,4.5600000000000005,1.11,4.6931545894,0.0,0,0.0,4.5600000000000005,1.11,4.6931545894
2020-07-21 14:30:00,4.39,0.47000000000000003,4.4150877681,0.0,0,0.0,4.39,0.47000000000000003,4.4150877681,4.62,1.11,4.7514734557,0.0,0,0.0,4.62,1.11,4.7514734557
2020-07-21 15:00:00,4.35,0.47000000000000003,4.3753171314,0.0,0,0.0,4.35,0.47000000000000003,4.3753171314,4.58,1.1400000000000001,4.7197457559,0.0,0,0.0,4.58,1.1400000000000001,4.7197457559
2020-07-21 15:30:00,4.35,0.47000000000000003,4.3753171314,0.0,0,0.0,4.35,0.47000000000000003,4.3753171314,4.58,1.1400000000000001,4.7197457559,0.0,0,0.0,4.58,1.1400000000000001,4.7197457559
2020-07-21 16:00:00,4.3,0.45,4.3234823927,0.0,0,0.0,4.3,0.45,4.3234823927,4.53,1.1400000000000001,4.6712418049,0.0,0,0.0,4.53,1.1400000000000001,4.6712418049
2020-07-21 16:30:00,4.24,0.45,4.2638128477,0.0,0,0.0,4.24,0.45,4.2638128477,4.47,1.1400000000000001,4.6130792319000005,0.0,0,0.0,4.47,1.1400000000000001,4.6130792319000005
2020-07-21 17:00:00,4.13,0.45,4.1544434044,0.0,0,0.0,4.13,0.45,4.1544434044,4.36,1.1400000000000001,4.5065729773,0.0,0,0.0,4.36,1.1400000000000001,4.5065729773
2020-07-21 17:30:00,3.94,0.33,3.9537956447,0.0,0,0.0,3.94,0.33,3.9537956447,4.16,1.07,4.2954045211,0.0,0,0.0,4.16,1.07,4.2954045211
2020-07-21 18:00:00,3.79,-0.29,3.8010787942,0.0,0,0.0,3.79,-0.29,3.8010787942,4.1,1.4,4.3324358045,0.0,0,0.0,4.1,1.4,4.3324358045
2020-07-21 18:30:00,3.59,-0.44,3.6168632819,0.0,0,0.0,3.59,-0.44,3.6168632819,3.92,1.43,4.1726849869,0.0,0,0.0,3.92,1.43,4.1726849869
2020-07-21 19:00:00,3.52,-0.46,3.5499295768,0.0,0,0.0,3.52,-0.46,3.5499295768,3.85,1.42,4.1035228767,0.0,0,0.0,3.85,1.42,4.1035228767
2020-07-21 19:30:00,3.39,-0.66,3.4536502429000002,0.0,0,0.0,3.39,-0.66,3.4536502429000002,3.76,1.56,4.0707738822,0.0,0,0.0,3.76,1.56,4.0707738822
2020-07-21 20:00:00,3.25,-0.93,3.3804437579,0.0,0,0.0,3.25,-0.93,3.3804437579,3.68,1.75,4.074911042,0.0,0,0.0,3.68,1.75,4.074911042
2020-07-21 20:30:00,3.15,-1.15,3.3533565274,0.0,0,0.0,3.15,-1.15,3.3533565274,3.64,1.94,4.1247060501,0.0,0,0.0,3.64,1.94,4.1247060501
2020-07-21 21:00:00,3.07,-1.38,3.3659025536,0.0,0,0.0,3.07,-1.38,3.3659025536,3.62,2.16,4.2154477817,0.0,0,0.0,3.62,2.16,4.2154477817
2020-07-21 21:30:00,3.04,-1.38,3.3385625649,0.0,0,0.0,3.04,-1.38,3.3385625649,3.59,2.16,4.189713594,0.0,0,0.0,3.59,2.16,4.189713594
2020-07-21 22:00:00,3.0,-1.4,3.3105890714,0.0,0,0.0,3.0,-1.4,3.3105890714,3.54,2.13,4.1314041197,0.0,0,0.0,3.54,2.13,4.1314041197
2020-07-21 22:30:00,2.94,-1.42,3.2649655435,0.0,0,0.0,2.94,-1.42,3.2649655435,3.47,2.05,4.0303101618,0.0,0,0.0,3.47,2.05,4.0303101618
2020-07-21 23:00:00,2.89,-1.42,3.2200155279000002,0.0,0,0.0,2.89,-1.42,3.2200155279000002,3.43,2.07,4.0062201637,0.0,0,0.0,3.43,2.07,4.0062201637
2020-07-21 23:30:00,2.89,-1.43,3.2244379355,0.0,0,0.0,2.89,-1.43,3.2244379355,3.43,2.1,4.0218030782,0.0,0,0.0,3.43,2.1,4.0218030782
2020-07-22 00:00:00,2.86,-1.43,3.1975772078,0.0,0,0.0,2.86,-1.43,3.1975772078,3.39,2.03,3.9513288904,0.0,0,0.0,3.39,2.03,3.9513288904
2020-07-22 00:30:00,2.86,-1.43,3.1975772078,0.0,0,0.0,2.86,-1.43,3.1975772078,3.39,2.03,3.9513288904,0.0,0,0.0,3.39,2.03,3.9513288904
2020-07-22 01:00:00,2.86,-1.43,3.1975772078,0.0,0,0.0,2.86,-1.43,3.1975772078,3.39,2.04,3.9564757045,0.0,0,0.0,3.39,2.04,3.9564757045
2020-07-22 01:30:00,2.86,-1.43,3.1975772078,0.0,0,0.0,2.86,-1.43,3.1975772078,3.39,2.04,3.9564757045,0.0,0,0.0,3.39,2.04,3.9564757045
2020-07-22 02:00:00,2.86,-1.44,3.2020618358,0.0,0,0.0,2.86,-1.44,3.2020618358,3.39,2.06,3.9668249268,0.0,0,0.0,3.39,2.06,3.9668249268
2020-07-22 02:30:00,2.89,-1.42,3.2200155279000002,0.0,0,0.0,2.89,-1.42,3.2200155279000002,3.42,2.06,3.9924929555,0.0,0,0.0,3.42,2.06,3.9924929555
2020-07-22 03:00:00,2.86,-1.42,3.1931175988,0.0,0,0.0,2.86,-1.42,3.1931175988,3.38,2.05,3.9530874010000003,0.0,0,0.0,3.38,2.05,3.9530874010000003
2020-07-22 03:30:00,2.83,-1.44,3.1752952619,0.0,0,0.0,2.83,-1.44,3.1752952619,3.35,2.02,3.9118921253,0.0,0,0.0,3.35,2.02,3.9118921253
2020-07-22 04:00:00,2.83,-1.43,3.1707727765,0.0,0,0.0,2.83,-1.43,3.1707727765,3.35,2.04,3.9222570033,0.0,0,0.0,3.35,2.04,3.9222570033
2020-07-22 04:30:00,2.83,-1.43,3.1707727765,0.0,0,0.0,2.83,-1.43,3.1707727765,3.35,2.03,3.9170652279000002,0.0,0,0.0,3.35,2.03,3.9170652279000002
2020-07-22 05:00:00,2.83,-1.43,3.1707727765,0.0,0,0.0,2.83,-1.43,3.1707727765,3.35,2.03,3.9170652279000002,0.0,0,0.0,3.35,2.03,3.9170652279000002
2020-07-22 05:30:00,2.91,-1.08,3.1039490975,0.0,0,0.0,2.91,-1.08,3.1039490975,3.35,1.7000000000000002,3.7566607513,0.0,0,0.0,3.35,1.7000000000000002,3.7566607513
2020-07-22 06:00:00,2.9699999999999998,-0.99,3.1306548836,0.0,0,0.0,2.9699999999999998,-0.99,3.1306548836,3.39,1.6800000000000002,3.7834508058000003,0.0,0,0.0,3.39,1.6800000000000002,3.7834508058000003
2020-07-22 06:30:00,3.0,-0.99,3.159129627,0.0,0,0.0,3.0,-0.99,3.159129627,3.42,1.6600000000000001,3.8015786195,0.0,0,0.0,3.42,1.6600000000000001,3.8015786195
2020-07-22 07:00:00,3.16,-0.9500000000000001,3.2997121087,0.0,0,0.0,3.16,-0.9500000000000001,3.2997121087,3.59,1.69,3.9678961680000002,0.0,0,0.0,3.59,1.69,3.9678961680000002
2020-07-22 07:30:00,3.39,-0.77,3.4763486592,0.0,0,0.0,3.39,-0.77,3.4763486592,3.7800000000000002,1.57,4.0930795252,0.0,0,0.0,3.7800000000000002,1.57,4.0930795252
2020-07-22 08:00:00,3.59,-0.48,3.6219469902,0.0,0,0.0,3.59,-0.48,3.6219469902,3.91,1.33,4.1300121065,0.0,0,0.0,3.91,1.33,4.1300121065
2020-07-22 08:30:00,3.75,-0.45,3.7769034936,0.0,0,0.0,3.75,-0.45,3.7769034936,4.08,1.3900000000000001,4.3102784133,0.0,0,0.0,4.08,1.3900000000000001,4.3102784133
2020-07-22 09:00:00,3.9,-0.42,3.9225501909,0.0,0,0.0,3.9,-0.42,3.9225501909,4.23,1.42,4.4619838637,0.0,0,0.0,4.23,1.42,4.4619838637
2020-07-22 09:30:00,3.98,-0.44,4.0042477446,0.0,0,0.0,3.98,-0.44,4.0042477446,4.32,1.3900000000000001,4.5381163493,0.0,0,0.0,4.32,1.3900000000000001,4.5381163493
2020-07-22 10:00:00,4.07,-0.41000000000000003,4.0905989781,0.0,0,0.0,4.07,-0.41000000000000003,4.0905989781,4.41,1.43,4.6360543569,0.0,0,0.0,4.41,1.43,4.6360543569
2020-07-22 10:30:00,4.15,-0.4,4.1692325433,0.0,0,0.0,4.15,-0.4,4.1692325433,4.49,1.45,4.7183259743,0.0,0,0.0,4.49,1.45,4.7183259743
2020-07-22 11:00:00,4.26,0.04,4.2601877893,0.0,0,0.0,4.26,0.04,4.2601877893,4.54,1.23,4.7036687809,0.0,0,0.0,4.54,1.23,4.7036687809
2020-07-22 11:30:00,4.31,0.41000000000000003,4.3294572408,0.0,0,0.0,4.31,0.41000000000000003,4.3294572408,4.54,1.06,4.66210253,0.0,0,0.0,4.54,1.06,4.66210253
2020-07-22 12:00:00,4.31,0.45,4.3334282041,0.0,0,0.0,4.31,0.45,4.3334282041,4.55,1.12,4.6858190319,0.0,0,0.0,4.55,1.12,4.6858190319
2020-07-22 12:30:00,4.34,0.46,4.3643097965,0.0,0,0.0,4.34,0.46,4.3643097965,4.58,1.15,4.7221711108,0.0,0,0.0,4.58,1.15,4.7221711108
2020-07-22 13:00:00,4.38,0.46,4.4040890091,0.0,0,0.0,4.38,0.46,4.4040890091,4.62,1.15,4.7609767905,0.0,0,0.0,4.62,1.15,4.7609767905
2020-07-22 13:30:00,4.37,0.48,4.3962825205,0.0,0,0.0,4.37,0.48,4.3962825205,4.6,1.16,4.7440067454,0.0,0,0.0,4.6,1.16,4.7440067454
2020-07-22 14:00:00,4.41,0.49,4.4371387177,0.0,0,0.0,4.41,0.49,4.4371387177,4.65,1.18,4.7973847042,0.0,0,0.0,4.65,1.18,4.7973847042
2020-07-22 14:30:00,4.46,0.49,4.4868363019,0.0,0,0.0,4.46,0.49,4.4868363019,4.69,1.2,4.8410845892,0.0,0,0.0,4.69,1.2,4.8410845892
2020-07-22 15:00:00,4.42,0.49,4.4470776921,0.0,0,0.0,4.42,0.49,4.4470776921,4.66,1.2,4.8120266001,0.0,0,0.0,4.66,1.2,4.8120266001
2020-07-22 15:30:00,4.39,0.37,4.405564663,0.0,0,0.0,4.39,0.37,4.405564663,4.64,1.26,4.8080349416,0.0,0,0.0,4.64,1.26,4.8080349416
2020-07-22 16:00:00,4.27,-0.35000000000000003,4.2843202495,0.0,0,0.0,4.27,-0.35000000000000003,4.2843202495,4.62,1.58,4.8827041688,0.0,0,0.0,4.62,1.58,4.8827041688
2020-07-22 16:30:00,4.21,-0.34,4.2237069027,0.0,0,0.0,4.21,-0.34,4.2237069027,4.5600000000000005,1.58,4.8259714048,0.0,0,0.0,4.5600000000000005,1.58,4.8259714048
2020-07-22 17:00:00,4.12,-0.35000000000000003,4.1348397792,0.0,0,0.0,4.12,-0.35000000000000003,4.1348397792,4.46,1.58,4.7315959253,0.0,0,0.0,4.46,1.58,4.7315959253
2020-07-22 17:30:00,3.91,-0.4,3.9304071036,0.0,0,0.0,3.91,-0.4,3.9304071036,4.25,1.51,4.5102771533,0.0,0,0.0,4.25,1.51,4.5102771533
2020-07-22 18:00:00,3.7800000000000002,-0.49,3.8116269492,0.0,0,0.0,3.7800000000000002,-0.49,3.8116269492,4.14,1.6,4.4384231434,0.0,0,0.0,4.14,1.6,4.4384231434
2020-07-22 18:30:00,3.5300000000000002,-0.84,3.6285672103,0.0,0,0.0,3.5300000000000002,-0.84,3.6285672103,3.98,1.8599999999999999,4.3931765273,0.0,0,0.0,3.98,1.8599999999999999,4.3931765273
2020-07-22 19:00:00,3.47,-0.85,3.5725900968,0.0,0,0.0,3.47,-0.85,3.5725900968,3.91,1.8599999999999999,4.3298614297,0.0,0,0.0,3.91,1.8599999999999999,4.3298614297
2020-07-22 19:30:00,3.34,-0.9,3.4591328393,0.0,0,0.0,3.34,-0.9,3.4591328393,3.7800000000000002,1.8,4.1866932059,0.0,0,0.0,3.7800000000000002,1.8,4.1866932059
2020-07-22 20:00:00,3.25,-1.04,3.4123452346,0.0,0,0.0,3.25,-1.04,3.4123452346,3.7199999999999998,1.92,4.1862632502,0.0,0,0.0,3.7199999999999998,1.92,4.1862632502
2020-07-22 20:30:00,3.1,-1.3599999999999999,3.3852030958,0.0,0,0.0,3.1,-1.3599999999999999,3.3852030958,3.65,2.18,4.2514585732,0.0,0,0.0,3.65,2.18,4.2514585732
2020-07-22 21:00:00,3.03,-1.38,3.3294594156,0.0,0,0.0,3.03,-1.38,3.3294594156,3.5700000000000003,2.11,4.1469265728,0.0,0,0.0,3.5700000000000003,2.11,4.1469265728
2020-07-22 21:30:00,2.9699999999999998,-1.4,3.2834280866,0.0,0,0.0,2.9699999999999998,-1.4,3.2834280866,3.5,2.08,4.0714125313,0.0,0,0.0,3.5,2.08,4.0714125313
2020-07-22 22:00:00,2.9699999999999998,-1.4,3.2834280866,0.0,0,0.0,2.9699999999999998,-1.4,3.2834280866,3.49,2.06,4.0526164388,0.0,0,0.0,3.49,2.06,4.0526164388
2020-07-22 22:30:00,2.9,-1.42,3.2289936513,0.0,0,0.0,2.9,-1.42,3.2289936513,3.43,2.06,4.0010623589,0.0,0,0.0,3.43,2.06,4.0010623589
2020-07-22 23:00:00,2.89,-1.44,3.2288852566,0.0,0,0.0,2.89,-1.44,3.2288852566,3.42,2.08,4.0028489854,0.0,0,0.0,3.42,2.08,4.0028489854
2020-07-22 23:30:00,2.89,-1.42,3.2200155279000002,0.0,0,0.0,2.89,-1.42,3.2200155279000002,3.42,2.08,4.0028489854,0.0,0,0.0,3.42,2.08,4.0028489854
2020-07-23 00:00:00,2.87,-1.43,3.2065245984,0.0,0,0.0,2.87,-1.43,3.2065245984,3.41,2.1,4.0047596682,0.0,0,0.0,3.41,2.1,4.0047596682
2020-07-23 00:30:00,2.87,-1.43,3.2065245984,0.0,0,0.0,2.87,-1.43,3.2065245984,3.41,2.1,4.0047596682,0.0,0,0.0,3.41,2.1,4.0047596682
2020-07-23 01:00:00,2.86,-1.43,3.1975772078,0.0,0,0.0,2.86,-1.43,3.1975772078,3.39,2.05,3.9616410741,0.0,0,0.0,3.39,2.05,3.9616410741
2020-07-23 01:30:00,2.84,-1.43,3.1797012438,0.0,0,0.0,2.84,-1.43,3.1797012438,3.36,2.05,3.9360005081000002,0.0,0,0.0,3.36,2.05,3.9360005081000002
2020-07-23 02:00:00,2.8200000000000003,-1.44,3.1663859525,0.0,0,0.0,2.8200000000000003,-1.44,3.1663859525,3.35,2.05,3.9274673773,0.0,0,0.0,3.35,2.05,3.9274673773
2020-07-23 02:30:00,2.85,-1.44,3.1931332575,0.0,0,0.0,2.85,-1.44,3.1931332575,3.38,2.08,3.9687277558,0.0,0,0.0,3.38,2.08,3.9687277558
2020-07-23 03:00:00,2.8200000000000003,-1.44,3.1663859525,0.0,0,0.0,2.8200000000000003,-1.44,3.1663859525,3.35,2.08,3.9432093528000003,0.0,0,0.0,3.35,2.08,3.9432093528000003
2020-07-23 03:30:00,2.84,-1.44,3.1842110483,0.0,0,0.0,2.84,-1.44,3.1842110483,3.36,2.04,3.930801445,0.0,0,0.0,3.36,2.04,3.930801445
2020-07-23 04:00:00,2.8200000000000003,-1.43,3.1618507238999998,0.0,0,0.0,2.8200000000000003,-1.43,3.1618507238999998,3.34,2.02,3.90333191,0.0,0,0.0,3.34,2.02,3.90333191
2020-07-23 04:30:00,2.8200000000000003,-1.43,3.1618507238999998,0.0,0,0.0,2.8200000000000003,-1.43,3.1618507238999998,3.33,2.01,3.889601522,0.0,0,0.0,3.33,2.01,3.889601522
2020-07-23 05:00:00,2.81,-1.43,3.1529351405,0.0,0,0.0,2.81,-1.43,3.1529351405,3.33,2.01,3.889601522,0.0,0,0.0,3.33,2.01,3.889601522
2020-07-23 05:30:00,2.91,-1.04,3.0902588888,0.0,0,0.0,2.91,-1.04,3.0902588888,3.33,1.65,3.7163691959,0.0,0,0.0,3.33,1.65,3.7163691959
2020-07-23 06:00:00,2.96,-0.85,3.0796266007,0.0,0,0.0,2.96,-0.85,3.0796266007,3.33,1.49,3.6481502162,0.0,0,0.0,3.33,1.49,3.6481502162
2020-07-23 06:30:00,3.07,-0.58,3.1243079234,0.0,0,0.0,3.07,-0.58,3.1243079234,3.37,1.25,3.5943566879,0.0,0,0.0,3.37,1.25,3.5943566879
2020-07-23 07:00:00,3.23,-0.54,3.2748282398,0.0,0,0.0,3.23,-0.54,3.2748282398,3.54,1.3,3.7711536696,0.0,0,0.0,3.54,1.3,3.7711536696
2020-07-23 07:30:00,3.4,-0.51,3.4380372307,0.0,0,0.0,3.4,-0.51,3.4380372307,3.7199999999999998,1.32,3.9472522088,0.0,0,0.0,3.7199999999999998,1.32,3.9472522088
2020-07-23 08:00:00,3.5700000000000003,-0.49,3.6034705493,0.0,0,0.0,3.5700000000000003,-0.49,3.6034705493,3.9,1.3599999999999999,4.1303268636,0.0,0,0.0,3.9,1.3599999999999999,4.1303268636
2020-07-23 08:30:00,3.73,-0.46,3.758257575,0.0,0,0.0,3.73,-0.46,3.758257575,4.05,1.3599999999999999,4.272247652,0.0,0,0.0,4.05,1.3599999999999999,4.272247652
2020-07-23 09:00:00,3.96,-0.12,3.9618177646,0.0,0,0.0,3.96,-0.12,3.9618177646,4.18,1.05,4.3098607866,0.0,0,0.0,4.18,1.05,4.3098607866
2020-07-23 09:30:00,4.1,0.26,4.108235631,0.0,0,0.0,4.1,0.26,4.108235631,4.32,1.05,4.4457732736,0.0,0,0.0,4.32,1.05,4.4457732736
2020-07-23 10:00:00,4.14,0.22,4.1458412898,0.0,0,0.0,4.14,0.22,4.1458412898,4.36,1.05,4.484651603,0.0,0,0.0,4.36,1.05,4.484651603
2020-07-23 10:30:00,4.18,0.19,4.1843159537,0.0,0,0.0,4.18,0.19,4.1843159537,4.4,1.05,4.5235494913,0.0,0,0.0,4.4,1.05,4.5235494913
2020-07-23 11:00:00,4.19,0.30000000000000004,4.2007261277,0.0,0,0.0,4.19,0.30000000000000004,4.2007261277,4.42,1.07,4.547669733,0.0,0,0.0,4.42,1.07,4.547669733
2020-07-23 11:30:00,4.25,0.36,4.2652198068,0.0,0,0.0,4.25,0.36,4.2652198068,4.48,1.08,4.6083402652,0.0,0,0.0,4.48,1.08,4.6083402652
2020-07-23 12:00:00,4.22,0.28,4.2292788983,0.0,0,0.0,4.22,0.28,4.2292788983,4.44,1.05,4.5624664381999995,0.0,0,0.0,4.44,1.05,4.5624664381999995
2020-07-23 12:30:00,4.19,0.23,4.196307901,0.0,0,0.0,4.19,0.23,4.196307901,4.41,1.04,4.5309711983,0.0,0,0.0,4.41,1.04,4.5309711983
2020-07-23 13:00:00,4.21,0.32,4.2221440051,0.0,0,0.0,4.21,0.32,4.2221440051,4.43,1.05,4.5527354415,0.0,0,0.0,4.43,1.05,4.5527354415
2020-07-23 13:30:00,4.19,0.18,4.1938645662,0.0,0,0.0,4.19,0.18,4.1938645662,4.41,1.05,4.5332769604,0.0,0,0.0,4.41,1.05,4.5332769604
2020-07-23 14:00:00,4.22,0.36,4.2353276142,0.0,0,0.0,4.22,0.36,4.2353276142,4.44,1.08,4.5694638635,0.0,0,0.0,4.44,1.08,4.5694638635
2020-07-23 14:30:00,4.23,0.41000000000000003,4.2498235257,0.0,0,0.0,4.23,0.41000000000000003,4.2498235257,4.46,1.08,4.5888996502,0.0,0,0.0,4.46,1.08,4.5888996502
2020-07-23 15:00:00,4.23,0.44,4.2528225921,0.0,0,0.0,4.23,0.44,4.2528225921,4.46,1.11,4.5960526542,0.0,0,0.0,4.46,1.11,4.5960526542
2020-07-23 15:30:00,4.22,0.42,4.2408489716,0.0,0,0.0,4.22,0.42,4.2408489716,4.45,1.11,4.5863493107,0.0,0,0.0,4.45,1.11,4.5863493107
2020-07-23 16:00:00,4.16,0.43,4.1821645114,0.0,0,0.0,4.16,0.43,4.1821645114,4.39,1.11,4.5281563577,0.0,0,0.0,4.39,1.11,4.5281563577
2020-07-23 16:30:00,4.09,0.38,4.1076148797,0.0,0,0.0,4.09,0.38,4.1076148797,4.32,1.08,4.4529540757,0.0,0,0.0,4.32,1.08,4.4529540757
2020-07-23 17:00:00,4.01,0.35000000000000003,4.0252453341,0.0,0,0.0,4.01,0.35000000000000003,4.0252453341,4.24,1.07,4.3729280808,0.0,0,0.0,4.24,1.07,4.3729280808
2020-07-23 17:30:00,3.89,0.06,3.8904626974000003,0.0,0,0.0,3.89,0.06,3.8904626974000003,4.1,1.04,4.2298463329,0.0,0,0.0,4.1,1.04,4.2298463329
2020-07-23 18:00:00,3.8,-0.15,3.8029593740000003,0.0,0,0.0,3.8,-0.15,3.8029593740000003,3.99,0.98,4.1085885654,0.0,0,0.0,3.99,0.98,4.1085885654
2020-07-23 18:30:00,3.67,-0.15,3.673064116,0.0,0,0.0,3.67,-0.15,3.673064116,3.86,0.97,3.9800125628,0.0,0,0.0,3.86,0.97,3.9800125628
2020-07-23 19:00:00,3.6,-0.08,3.6008887792,0.0,0,0.0,3.6,-0.08,3.6008887792,3.7800000000000002,0.88,3.8810823233000002,0.0,0,0.0,3.7800000000000002,0.88,3.8810823233000002
2020-07-23 19:30:00,3.49,0.58,3.5378665888,0.0,0,0.0,3.49,0.58,3.5378665888,3.5700000000000003,0.53,3.6091273183,0.0,0,0.0,3.5700000000000003,0.53,3.6091273183
2020-07-23 20:00:00,3.42,0.55,3.4639428402,0.0,0,0.0,3.42,0.55,3.4639428402,3.5,0.5,3.5355339059,0.0,0,0.0,3.5,0.5,3.5355339059
2020-07-23 20:30:00,3.35,0.53,3.3916662572,0.0,0,0.0,3.35,0.53,3.3916662572,3.43,0.49,3.4648232278,0.0,0,0.0,3.43,0.49,3.4648232278
2020-07-23 21:00:00,3.29,0.53,3.3324165406,0.0,0,0.0,3.29,0.53,3.3324165406,3.37,0.49,3.4054368295,0.0,0,0.0,3.37,0.49,3.4054368295
2020-07-23 21:30:00,3.2800000000000002,0.53,3.3225442059,0.0,0,0.0,3.2800000000000002,0.53,3.3225442059,3.35,0.49,3.3856461717,0.0,0,0.0,3.35,0.49,3.3856461717
2020-07-23 22:00:00,3.24,0.52,3.2814630882999998,0.0,0,0.0,3.24,0.52,3.2814630882999998,3.32,0.47000000000000003,3.3531030405,0.0,0,0.0,3.32,0.47000000000000003,3.3531030405
2020-07-23 22:30:00,3.19,0.5,3.2289471968,0.0,0,0.0,3.19,0.5,3.2289471968,3.27,0.46,3.3021962389,0.0,0,0.0,3.27,0.46,3.3021962389
2020-07-23 23:00:00,3.18,0.49,3.2175301086,0.0,0,0.0,3.18,0.49,3.2175301086,3.25,0.46,3.2823924202,0.0,0,0.0,3.25,0.46,3.2823924202
2020-07-23 23:30:00,3.13,0.12,3.1322994748,0.0,0,0.0,3.13,0.12,3.1322994748,3.27,0.65,3.3339766046,0.0,0,0.0,3.27,0.65,3.3339766046
2020-07-24 00:00:00,3.1,-0.22,3.1077966471,0.0,0,0.0,3.1,-0.22,3.1077966471,3.2800000000000002,0.8300000000000001,3.3833858781,0.0,0,0.0,3.2800000000000002,0.8300000000000001,3.3833858781
2020-07-24 00:30:00,3.09,-0.22,3.0978218154,0.0,0,0.0,3.09,-0.22,3.0978218154,3.27,0.8,3.3664372859,0.0,0,0.0,3.27,0.8,3.3664372859
2020-07-24 01:00:00,3.07,-0.22,3.0778726419,0.0,0,0.0,3.07,-0.22,3.0778726419,3.25,0.8,3.3470135942,0.0,0,0.0,3.25,0.8,3.3470135942
2020-07-24 01:30:00,3.05,-0.2,3.0565503431,0.0,0,0.0,3.05,-0.2,3.0565503431,3.23,0.8200000000000001,3.3324615527,0.0,0,0.0,3.23,0.8200000000000001,3.3324615527
2020-07-24 02:00:00,3.05,-0.2,3.0565503431,0.0,0,0.0,3.05,-0.2,3.0565503431,3.23,0.8200000000000001,3.3324615527,0.0,0,0.0,3.23,0.8200000000000001,3.3324615527
2020-07-24 02:30:00,3.09,-0.2,3.0964657272,0.0,0,0.0,3.09,-0.2,3.0964657272,3.27,0.8200000000000001,3.3712460604,0.0,0,0.0,3.27,0.8200000000000001,3.3712460604
2020-07-24 03:00:00,3.09,-0.15,3.0936386344,0.0,0,0.0,3.09,-0.15,3.0936386344,3.25,0.77,3.3399700597,0.0,0,0.0,3.25,0.77,3.3399700597
2020-07-24 03:30:00,3.12,0.47000000000000003,3.1552020538,0.0,0,0.0,3.12,0.47000000000000003,3.1552020538,3.2,0.42,3.2274448098,0.0,0,0.0,3.2,0.42,3.2274448098
2020-07-24 04:00:00,3.1,0.46,3.1339432031,0.0,0,0.0,3.1,0.46,3.1339432031,3.17,0.41000000000000003,3.1964042298,0.0,0,0.0,3.17,0.41000000000000003,3.1964042298
2020-07-24 04:30:00,3.08,-0.17,3.0846879907,0.0,0,0.0,3.08,-0.17,3.0846879907,3.25,0.76,3.3376788342,0.0,0,0.0,3.25,0.76,3.3376788342
2020-07-24 05:00:00,3.07,-0.23,3.0786035795,0.0,0,0.0,3.07,-0.23,3.0786035795,3.25,0.78,3.3422896344,0.0,0,0.0,3.25,0.78,3.3422896344
2020-07-24 05:30:00,3.11,-0.21,3.1170819688,0.0,0,0.0,3.11,-0.21,3.1170819688,3.29,0.79,3.3835188783,0.0,0,0.0,3.29,0.79,3.3835188783
2020-07-24 06:00:00,3.12,-0.2,3.1264036847,0.0,0,0.0,3.12,-0.2,3.1264036847,3.3,0.81,3.3979552675,0.0,0,0.0,3.3,0.81,3.3979552675
2020-07-24 06:30:00,3.22,-0.2,3.2262052012,0.0,0,0.0,3.22,-0.2,3.2262052012,3.4,0.84,3.5022278624,0.0,0,0.0,3.4,0.84,3.5022278624
2020-07-24 07:00:00,3.38,-0.17,3.3842724477,0.0,0,0.0,3.38,-0.17,3.3842724477,3.56,0.87,3.6647646582,0.0,0,0.0,3.56,0.87,3.6647646582
2020-07-24 07:30:00,3.61,-0.54,3.6501643799,0.0,0,0.0,3.61,-0.54,3.6501643799,3.9699999999999998,1.51,4.2474698351,0.0,0,0.0,3.9699999999999998,1.51,4.2474698351
2020-07-24 08:00:00,3.7800000000000002,-0.54,3.8183766184,0.0,0,0.0,3.7800000000000002,-0.54,3.8183766184,4.17,1.6800000000000002,4.4956979436,0.0,0,0.0,4.17,1.6800000000000002,4.4956979436
2020-07-24 08:30:00,3.9,-0.67,3.9571328004,0.0,0,0.0,3.9,-0.67,3.9571328004,4.33,1.83,4.700829714,0.0,0,0.0,4.33,1.83,4.700829714
2020-07-24 09:00:00,4.01,-0.75,4.0795342871,0.0,0,0.0,4.01,-0.75,4.0795342871,4.48,1.92,4.8740947878,0.0,0,0.0,4.48,1.92,4.8740947878
2020-07-24 09:30:00,4.06,-1.13,4.2143208231,0.0,0,0.0,4.06,-1.13,4.2143208231,4.66,2.33,5.2100383876,0.0,0,0.0,4.66,2.33,5.2100383876
2020-07-24 10:00:00,4.14,-1.16,4.2994418242,0.0,0,0.0,4.14,-1.16,4.2994418242,4.76,2.4,5.3308160726,0.0,0,0.0,4.76,2.4,5.3308160726
2020-07-24 10:30:00,4.14,-1.16,4.2994418242,0.0,0,0.0,4.14,-1.16,4.2994418242,4.76,2.38,5.3218417864,0.0,0,0.0,4.76,2.38,5.3218417864
2020-07-24 11:00:00,4.15,-1.33,4.3579123442,0.0,0,0.0,4.15,-1.33,4.3579123442,4.83,2.6,5.4853349943000005,0.0,0,0.0,4.83,2.6,5.4853349943000005
2020-07-24 11:30:00,4.16,-1.58,4.4499438199,0.0,0,0.0,4.16,-1.58,4.4499438199,4.93,2.88,5.7095796693,0.0,0,0.0,4.93,2.88,5.7095796693
2020-07-24 12:00:00,4.16,-1.58,4.4499438199,0.0,0,0.0,4.16,-1.58,4.4499438199,4.94,2.92,5.7384666941999996,0.0,0,0.0,4.94,2.92,5.7384666941999996
2020-07-24 12:30:00,4.15,-1.5899999999999999,4.4441647134,0.0,0,0.0,4.15,-1.5899999999999999,4.4441647134,4.92,2.94,5.7314919524,0.0,0,0.0,4.92,2.94,5.7314919524
2020-07-24 13:00:00,4.15,-1.58,4.4405968067,0.0,0,0.0,4.15,-1.58,4.4405968067,4.92,2.92,5.7212586028,0.0,0,0.0,4.92,2.92,5.7212586028
2020-07-24 13:30:00,4.17,-1.58,4.459293666,0.0,0,0.0,4.17,-1.58,4.459293666,4.94,2.92,5.7384666941999996,0.0,0,0.0,4.94,2.92,5.7384666941999996
2020-07-24 14:00:00,4.14,-1.53,4.4136719407000005,0.0,0,0.0,4.14,-1.53,4.4136719407000005,4.9,2.86,5.67358793,0.0,0,0.0,4.9,2.86,5.67358793
2020-07-24 14:30:00,4.2,-1.51,4.4631939236000004,0.0,0,0.0,4.2,-1.51,4.4631939236000004,4.96,2.89,5.7405313343,0.0,0,0.0,4.96,2.89,5.7405313343
2020-07-24 15:00:00,4.17,-1.54,4.445278394,0.0,0,0.0,4.17,-1.54,4.445278394,4.93,2.89,5.7146303468,0.0,0,0.0,4.93,2.89,5.7146303468
2020-07-24 15:30:00,4.19,-1.53,4.4606053401,0.0,0,0.0,4.19,-1.53,4.4606053401,4.95,2.89,5.73189323,0.0,0,0.0,4.95,2.89,5.73189323
2020-07-24 16:00:00,4.11,-1.54,4.3890431759,0.0,0,0.0,4.11,-1.54,4.3890431759,4.87,2.83,5.6325660227,0.0,0,0.0,4.87,2.83,5.6325660227
2020-07-24 16:30:00,4.07,-1.56,4.3587268783,0.0,0,0.0,4.07,-1.56,4.3587268783,4.83,2.9,5.6337287830000005,0.0,0,0.0,4.83,2.9,5.6337287830000005
2020-07-24 17:00:00,4.01,-1.57,4.3063906,0.0,0,0.0,4.01,-1.57,4.3063906,4.77,2.9,5.5823740469,0.0,0,0.0,4.77,2.9,5.5823740469
2020-07-24 17:30:00,3.77,-1.65,4.1152642685,0.0,0,0.0,3.77,-1.65,4.1152642685,4.51,2.83,5.3243778979,0.0,0,0.0,4.51,2.83,5.3243778979
2020-07-24 18:00:00,3.61,-1.69,3.9860005018,0.0,0,0.0,3.61,-1.69,3.9860005018,4.34,2.81,5.1702707859,0.0,0,0.0,4.34,2.81,5.1702707859
2020-07-24 18:30:00,3.47,-1.71,3.8684622268,0.0,0,0.0,3.47,-1.71,3.8684622268,4.19,2.79,5.0339050448,0.0,0,0.0,4.19,2.79,5.0339050448
2020-07-24 19:00:00,3.4,-1.75,3.823937761,0.0,0,0.0,3.4,-1.75,3.823937761,4.12,2.79,4.9757913943,0.0,0,0.0,4.12,2.79,4.9757913943
2020-07-24 19:30:00,3.2800000000000002,-1.77,3.727103433,0.0,0,0.0,3.2800000000000002,-1.77,3.727103433,3.98,2.7800000000000002,4.8547708494,0.0,0,0.0,3.98,2.7800000000000002,4.8547708494
