Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2020-07-24 20:00:00,3.22,-1.56,3.5779882616,0.0,0,0.0,3.22,-1.56,3.5779882616,3.85,2.49,4.5850408940000005,0.0,0,0.0,3.85,2.49,4.5850408940000005
2020-07-24 20:30:00,3.2,-1.23,3.4282502826,0.0,0,0.0,3.2,-1.23,3.4282502826,3.73,2.12,4.2903729442,0.0,0,0.0,3.73,2.12,4.2903729442
2020-07-24 21:00:00,3.23,-0.92,3.3584669121,0.0,0,0.0,3.23,-0.92,3.3584669121,3.66,1.78,4.0698894334,0.0,0,0.0,3.66,1.78,4.0698894334
2020-07-24 21:30:00,3.18,-0.93,3.3132008693,0.0,0,0.0,3.18,-0.93,3.3132008693,3.61,1.75,4.0118075727,0.0,0,0.0,3.61,1.75,4.0118075727
2020-07-24 22:00:00,3.13,-0.93,3.2652411856,0.0,0,0.0,3.13,-0.93,3.2652411856,3.56,1.75,3.9668753447,0.0,0,0.0,3.56,1.75,3.9668753447
2020-07-24 22:30:00,3.12,-0.93,3.2556566158,0.0,0,0.0,3.12,-0.93,3.2556566158,3.54,1.71,3.9313738057,0.0,0,0.0,3.54,1.71,3.9313738057
2020-07-24 23:00:00,3.06,-0.93,3.1982026202,0.0,0,0.0,3.06,-0.93,3.1982026202,3.48,1.6600000000000001,3.8556452118999998,0.0,0,0.0,3.48,1.6600000000000001,3.8556452118999998
2020-07-24 23:30:00,3.03,-0.9500000000000001,3.1754369778,0.0,0,0.0,3.03,-0.9500000000000001,3.1754369778,3.44,1.63,3.8066389374,0.0,0,0.0,3.44,1.63,3.8066389374
2020-07-25 00:00:00,3.03,-0.9500000000000001,3.1754369778,0.0,0,0.0,3.03,-0.9500000000000001,3.1754369778,3.44,1.63,3.8066389374,0.0,0,0.0,3.44,1.63,3.8066389374
2020-07-25 00:30:00,3.03,-0.9500000000000001,3.1754369778,0.0,0,0.0,3.03,-0.9500000000000001,3.1754369778,3.44,1.6400000000000001,3.8109316446,0.0,0,0.0,3.44,1.6400000000000001,3.8109316446
2020-07-25 01:00:00,2.98,-1.12,3.1835200643,0.0,0,0.0,2.98,-1.12,3.1835200643,3.43,1.78,3.8643628194,0.0,0,0.0,3.43,1.78,3.8643628194
2020-07-25 01:30:00,2.95,-1.4,3.2653483735,0.0,0,0.0,2.95,-1.4,3.2653483735,3.48,2.08,4.0542323564,0.0,0,0.0,3.48,2.08,4.0542323564
2020-07-25 02:00:00,2.93,-1.38,3.2387188825,0.0,0,0.0,2.93,-1.38,3.2387188825,3.46,2.11,4.0526164388,0.0,0,0.0,3.46,2.11,4.0526164388
2020-07-25 02:30:00,2.93,-1.4,3.2472911788,0.0,0,0.0,2.93,-1.4,3.2472911788,3.46,2.07,4.0319350193,0.0,0,0.0,3.46,2.07,4.0319350193
2020-07-25 03:00:00,2.9,-1.4,3.2202484376,0.0,0,0.0,2.9,-1.4,3.2202484376,3.43,2.07,4.0062201637,0.0,0,0.0,3.43,2.07,4.0062201637
2020-07-25 03:30:00,2.9,-1.43,3.2334037793,0.0,0,0.0,2.9,-1.43,3.2334037793,3.43,2.1,4.0218030782,0.0,0,0.0,3.43,2.1,4.0218030782
2020-07-25 04:00:00,2.89,-1.46,3.2378542277,0.0,0,0.0,2.89,-1.46,3.2378542277,3.42,2.1,4.013277962,0.0,0,0.0,3.42,2.1,4.013277962
2020-07-25 04:30:00,2.9,-1.44,3.2378387854,0.0,0,0.0,2.9,-1.44,3.2378387854,3.44,2.12,4.0407920016,0.0,0,0.0,3.44,2.12,4.0407920016
2020-07-25 05:00:00,2.89,-1.44,3.2288852566,0.0,0,0.0,2.89,-1.44,3.2288852566,3.43,2.12,4.0322822322,0.0,0,0.0,3.43,2.12,4.0322822322
2020-07-25 05:30:00,2.92,-1.44,3.2557641192,0.0,0,0.0,2.92,-1.44,3.2557641192,3.46,2.12,4.0578319334,0.0,0,0.0,3.46,2.12,4.0578319334
2020-07-25 06:00:00,2.95,-1.43,3.2783227419,0.0,0,0.0,2.95,-1.43,3.2783227419,3.48,2.14,4.0853396432,0.0,0,0.0,3.48,2.14,4.0853396432
2020-07-25 06:30:00,2.9699999999999998,-1.43,3.296331294,0.0,0,0.0,2.9699999999999998,-1.43,3.296331294,3.52,2.14,4.1194659848,0.0,0,0.0,3.52,2.14,4.1194659848
2020-07-25 07:00:00,3.07,-1.38,3.3659025536,0.0,0,0.0,3.07,-1.38,3.3659025536,3.62,2.17,4.2205805288,0.0,0,0.0,3.62,2.17,4.2205805288
2020-07-25 07:30:00,3.16,-1.53,3.5109115625,0.0,0,0.0,3.16,-1.53,3.5109115625,3.76,2.34,4.4286792614,0.0,0,0.0,3.76,2.34,4.4286792614
2020-07-25 08:00:00,3.21,-1.76,3.6608332385,0.0,0,0.0,3.21,-1.76,3.6608332385,3.9,2.7,4.7434164903,0.0,0,0.0,3.9,2.7,4.7434164903
2020-07-25 08:30:00,3.2,-1.75,3.647259245,0.0,0,0.0,3.2,-1.75,3.647259245,3.87,2.63,4.6790811064,0.0,0,0.0,3.87,2.63,4.6790811064
2020-07-25 09:00:00,3.22,-2.09,3.8388149213,0.0,0,0.0,3.22,-2.09,3.8388149213,4.01,3.01,5.0140003989,0.0,0,0.0,4.01,3.01,5.0140003989
2020-07-25 09:30:00,3.21,-2.38,3.9960605601,0.0,0,0.0,3.21,-2.38,3.9960605601,4.1,3.41,5.3327385085,0.0,0,0.0,4.1,3.41,5.3327385085
2020-07-25 10:00:00,3.27,-2.16,3.9189922174,0.0,0,0.0,3.27,-2.16,3.9189922174,4.1,3.2,5.2009614496,0.0,0,0.0,4.1,3.2,5.2009614496
2020-07-25 10:30:00,3.29,-2.14,3.9247547694,0.0,0,0.0,3.29,-2.14,3.9247547694,4.12,3.21,5.2228823460000005,0.0,0,0.0,4.12,3.21,5.2228823460000005
2020-07-25 11:00:00,3.35,-1.82,3.8124663933000003,0.0,0,0.0,3.35,-1.82,3.8124663933000003,4.09,2.9,5.0137909809,0.0,0,0.0,4.09,2.9,5.0137909809
2020-07-25 11:30:00,3.43,-1.67,3.8149442984,0.0,0,0.0,3.43,-1.67,3.8149442984,4.13,2.77,4.9729065947,0.0,0,0.0,4.13,2.77,4.9729065947
2020-07-25 12:00:00,3.43,-1.67,3.8149442984,0.0,0,0.0,3.43,-1.67,3.8149442984,4.15,2.77,4.9895290359,0.0,0,0.0,4.15,2.77,4.9895290359
2020-07-25 12:30:00,3.4,-1.7000000000000002,3.8013155617,0.0,0,0.0,3.4,-1.7000000000000002,3.8013155617,4.1,2.73,4.9257385233,0.0,0,0.0,4.1,2.73,4.9257385233
2020-07-25 13:00:00,3.37,-1.7000000000000002,3.7745065903,0.0,0,0.0,3.37,-1.7000000000000002,3.7745065903,4.07,2.73,4.9007958537,0.0,0,0.0,4.07,2.73,4.9007958537
2020-07-25 13:30:00,3.37,-1.6800000000000002,3.7655411298,0.0,0,0.0,3.37,-1.6800000000000002,3.7655411298,4.07,2.76,4.9175705384,0.0,0,0.0,4.07,2.76,4.9175705384
2020-07-25 14:00:00,3.34,-1.71,3.7522926325,0.0,0,0.0,3.34,-1.71,3.7522926325,4.04,2.76,4.8927701765,0.0,0,0.0,4.04,2.76,4.8927701765
2020-07-25 14:30:00,3.36,-1.54,3.6961060591,0.0,0,0.0,3.36,-1.54,3.6961060591,4.02,2.61,4.7929635926,0.0,0,0.0,4.02,2.61,4.7929635926
2020-07-25 15:00:00,3.36,-1.25,3.5849825662,0.0,0,0.0,3.36,-1.25,3.5849825662,3.92,2.25,4.5198340678,0.0,0,0.0,3.92,2.25,4.5198340678
2020-07-25 15:30:00,3.27,-1.6,3.6404532685,0.0,0,0.0,3.27,-1.6,3.6404532685,3.92,2.5300000000000002,4.6655439126000005,0.0,0,0.0,3.92,2.5300000000000002,4.6655439126000005
2020-07-25 16:00:00,3.27,-1.71,3.6901219492,0.0,0,0.0,3.27,-1.71,3.6901219492,3.96,2.68,4.7816315207,0.0,0,0.0,3.96,2.68,4.7816315207
2020-07-25 16:30:00,3.2800000000000002,-1.73,3.7082745314,0.0,0,0.0,3.2800000000000002,-1.73,3.7082745314,3.96,2.64,4.7593276836000005,0.0,0,0.0,3.96,2.64,4.7593276836000005
2020-07-25 17:00:00,3.27,-1.9,3.7819175031,0.0,0,0.0,3.27,-1.9,3.7819175031,4.01,2.83,4.9080546044,0.0,0,0.0,4.01,2.83,4.9080546044
2020-07-25 17:30:00,3.21,-2.19,3.8858975797,0.0,0,0.0,3.21,-2.19,3.8858975797,4.01,3.11,5.0746625504,0.0,0,0.0,4.01,3.11,5.0746625504
2020-07-25 18:00:00,3.15,-1.82,3.6379802089,0.0,0,0.0,3.15,-1.82,3.6379802089,3.85,2.69,4.6966583866,0.0,0,0.0,3.85,2.69,4.6966583866
2020-07-25 18:30:00,3.1,-1.78,3.5746887976,0.0,0,0.0,3.1,-1.78,3.5746887976,3.7800000000000002,2.66,4.6221207254,0.0,0,0.0,3.7800000000000002,2.66,4.6221207254
2020-07-25 19:00:00,3.14,-1.47,3.4670592726000002,0.0,0,0.0,3.14,-1.47,3.4670592726000002,3.73,2.33,4.3979313319,0.0,0,0.0,3.73,2.33,4.3979313319
2020-07-25 19:30:00,3.03,-1.3599999999999999,3.3212196555,0.0,0,0.0,3.03,-1.3599999999999999,3.3212196555,3.5700000000000003,2.15,4.167421265,0.0,0,0.0,3.5700000000000003,2.15,4.167421265
2020-07-25 20:00:00,3.0,-1.3599999999999999,3.2938731002,0.0,0,0.0,3.0,-1.3599999999999999,3.2938731002,3.54,2.15,4.1417508375,0.0,0,0.0,3.54,2.15,4.1417508375
2020-07-25 20:30:00,2.94,-1.7000000000000002,3.396115428,0.0,0,0.0,2.94,-1.7000000000000002,3.396115428,3.56,2.43,4.3102784133,0.0,0,0.0,3.56,2.43,4.3102784133
2020-07-25 21:00:00,2.9,-1.83,3.4291252529,0.0,0,0.0,2.9,-1.83,3.4291252529,3.56,2.54,4.3732367876,0.0,0,0.0,3.56,2.54,4.3732367876
2020-07-25 21:30:00,2.9,-1.83,3.4291252529,0.0,0,0.0,2.9,-1.83,3.4291252529,3.54,2.51,4.339550668,0.0,0,0.0,3.54,2.51,4.339550668
2020-07-25 22:00:00,2.87,-1.8599999999999999,3.4200146199,0.0,0,0.0,2.87,-1.8599999999999999,3.4200146199,3.52,2.51,4.3232510915,0.0,0,0.0,3.52,2.51,4.3232510915
2020-07-25 22:30:00,2.85,-1.88,3.4142202624,0.0,0,0.0,2.85,-1.88,3.4142202624,3.5,2.52,4.3128181042,0.0,0,0.0,3.5,2.52,4.3128181042
2020-07-25 23:00:00,2.84,-1.88,3.4058772731999998,0.0,0,0.0,2.84,-1.88,3.4058772731999998,3.49,2.5700000000000003,4.3341665866,0.0,0,0.0,3.49,2.5700000000000003,4.3341665866
2020-07-25 23:30:00,2.87,-1.56,3.2665731279,0.0,0,0.0,2.87,-1.56,3.2665731279,3.43,2.18,4.0641481272,0.0,0,0.0,3.43,2.18,4.0641481272
2020-07-26 00:00:00,2.86,-1.44,3.2020618358,0.0,0,0.0,2.86,-1.44,3.2020618358,3.38,2.02,3.9376134904,0.0,0,0.0,3.38,2.02,3.9376134904
2020-07-26 00:30:00,2.85,-1.44,3.1931332575,0.0,0,0.0,2.85,-1.44,3.1931332575,3.37,2.02,3.9290329599,0.0,0,0.0,3.37,2.02,3.9290329599
2020-07-26 01:00:00,2.8200000000000003,-1.44,3.1663859525,0.0,0,0.0,2.8200000000000003,-1.44,3.1663859525,3.34,2.02,3.90333191,0.0,0,0.0,3.34,2.02,3.90333191
2020-07-26 01:30:00,2.8200000000000003,-1.45,3.170946231,0.0,0,0.0,2.8200000000000003,-1.45,3.170946231,3.34,2.02,3.90333191,0.0,0,0.0,3.34,2.02,3.90333191
2020-07-26 02:00:00,2.8200000000000003,-1.45,3.170946231,0.0,0,0.0,2.8200000000000003,-1.45,3.170946231,3.34,2.01,3.8981662356,0.0,0,0.0,3.34,2.01,3.8981662356
2020-07-26 02:30:00,2.83,-1.43,3.1707727765,0.0,0,0.0,2.83,-1.43,3.1707727765,3.36,2.05,3.9360005081000002,0.0,0,0.0,3.36,2.05,3.9360005081000002
2020-07-26 03:00:00,2.83,-1.43,3.1707727765,0.0,0,0.0,2.83,-1.43,3.1707727765,3.36,2.06,3.9412180858,0.0,0,0.0,3.36,2.06,3.9412180858
2020-07-26 03:30:00,2.83,-1.4100000000000001,3.1618032829000002,0.0,0,0.0,2.83,-1.4100000000000001,3.1618032829000002,3.36,2.06,3.9412180858,0.0,0,0.0,3.36,2.06,3.9412180858
2020-07-26 04:00:00,2.81,-1.43,3.1529351405,0.0,0,0.0,2.81,-1.43,3.1529351405,3.33,2.02,3.894778556,0.0,0,0.0,3.33,2.02,3.894778556
2020-07-26 04:30:00,2.79,-1.46,3.1489204499,0.0,0,0.0,2.79,-1.46,3.1489204499,3.31,2.01,3.8724927372,0.0,0,0.0,3.31,2.01,3.8724927372
2020-07-26 05:00:00,2.81,-1.42,3.1484122983,0.0,0,0.0,2.81,-1.42,3.1484122983,3.33,2.03,3.8999743588999998,0.0,0,0.0,3.33,2.03,3.8999743588999998
2020-07-26 05:30:00,2.8,-1.44,3.1485869847,0.0,0,0.0,2.8,-1.44,3.1485869847,3.32,2.0,3.875874095,0.0,0,0.0,3.32,2.0,3.875874095
2020-07-26 06:00:00,2.76,-1.82,3.306055051,0.0,0,0.0,2.76,-1.82,3.306055051,3.38,2.43,4.1628475831,0.0,0,0.0,3.38,2.43,4.1628475831
2020-07-26 06:30:00,2.83,-1.85,3.3810353444,0.0,0,0.0,2.83,-1.85,3.3810353444,3.48,2.52,4.2966033096,0.0,0,0.0,3.48,2.52,4.2966033096
2020-07-26 07:00:00,2.9,-1.8599999999999999,3.4452285846,0.0,0,0.0,2.9,-1.8599999999999999,3.4452285846,3.55,2.52,4.3534928506,0.0,0,0.0,3.55,2.52,4.3534928506
2020-07-26 07:30:00,2.9699999999999998,-2.15,3.6665242397,0.0,0,0.0,2.9699999999999998,-2.15,3.6665242397,3.71,2.83,4.6661547338,0.0,0,0.0,3.71,2.83,4.6661547338
2020-07-26 08:00:00,2.9699999999999998,-2.2800000000000002,3.7442355695,0.0,0,0.0,2.9699999999999998,-2.2800000000000002,3.7442355695,3.76,3.0,4.8101559226,0.0,0,0.0,3.76,3.0,4.8101559226
2020-07-26 08:30:00,3.0,-2.29,3.7741356626,0.0,0,0.0,3.0,-2.29,3.7741356626,3.79,3.07,4.8773968467,0.0,0,0.0,3.79,3.07,4.8773968467
2020-07-26 09:00:00,3.04,-2.25,3.7820761494,0.0,0,0.0,3.04,-2.25,3.7820761494,3.83,3.06,4.9022953807,0.0,0,0.0,3.83,3.06,4.9022953807
2020-07-26 09:30:00,3.07,-2.25,3.8062317323,0.0,0,0.0,3.07,-2.25,3.8062317323,3.87,3.12,4.9710461676,0.0,0,0.0,3.87,3.12,4.9710461676
2020-07-26 10:00:00,3.11,-1.88,3.6340748479,0.0,0,0.0,3.11,-1.88,3.6340748479,3.81,2.73,4.6871099838,0.0,0,0.0,3.81,2.73,4.6871099838
2020-07-26 10:30:00,3.15,-1.77,3.6132257057,0.0,0,0.0,3.15,-1.77,3.6132257057,3.8200000000000003,2.61,4.6264997568,0.0,0,0.0,3.8200000000000003,2.61,4.6264997568
2020-07-26 11:00:00,3.17,-1.77,3.6306748684,0.0,0,0.0,3.17,-1.77,3.6306748684,3.85,2.66,4.6795405757,0.0,0,0.0,3.85,2.66,4.6795405757
2020-07-26 11:30:00,3.23,-1.76,3.6783827968000002,0.0,0,0.0,3.23,-1.76,3.6783827968000002,3.91,2.66,4.7290273841,0.0,0,0.0,3.91,2.66,4.7290273841
2020-07-26 12:00:00,3.24,-1.74,3.677662301,0.0,0,0.0,3.24,-1.74,3.677662301,3.91,2.66,4.7290273841,0.0,0,0.0,3.91,2.66,4.7290273841
2020-07-26 12:30:00,3.2800000000000002,-1.72,3.7036198509,0.0,0,0.0,3.2800000000000002,-1.72,3.7036198509,3.96,2.68,4.7816315207,0.0,0,0.0,3.96,2.68,4.7816315207
2020-07-26 13:00:00,3.22,-1.75,3.6648192316,0.0,0,0.0,3.22,-1.75,3.6648192316,3.91,2.71,4.7573311846,0.0,0,0.0,3.91,2.71,4.7573311846
2020-07-26 13:30:00,3.24,-1.75,3.682404106,0.0,0,0.0,3.24,-1.75,3.682404106,3.92,2.71,4.7655534831,0.0,0,0.0,3.92,2.71,4.7655534831
2020-07-26 14:00:00,3.2,-1.76,3.6520679074,0.0,0,0.0,3.2,-1.76,3.6520679074,3.89,2.69,4.7295031452,0.0,0,0.0,3.89,2.69,4.7295031452
2020-07-26 14:30:00,3.27,-1.46,3.5811311062,0.0,0,0.0,3.27,-1.46,3.5811311062,3.87,2.38,4.5432697477,0.0,0,0.0,3.87,2.38,4.5432697477
2020-07-26 15:00:00,3.27,-1.31,3.5226410547,0.0,0,0.0,3.27,-1.31,3.5226410547,3.84,2.21,4.4305417276,0.0,0,0.0,3.84,2.21,4.4305417276
2020-07-26 15:30:00,3.21,-1.54,3.5602949316,0.0,0,0.0,3.21,-1.54,3.5602949316,3.84,2.4,4.5283109434,0.0,0,0.0,3.84,2.4,4.5283109434
2020-07-26 16:00:00,3.18,-1.76,3.6345563691000002,0.0,0,0.0,3.18,-1.76,3.6345563691000002,3.85,2.64,4.6682009383,0.0,0,0.0,3.85,2.64,4.6682009383
2020-07-26 16:30:00,3.19,-1.76,3.6433089356,0.0,0,0.0,3.19,-1.76,3.6433089356,3.87,2.64,4.6847091692,0.0,0,0.0,3.87,2.64,4.6847091692
2020-07-26 17:00:00,3.19,-1.76,3.6433089356,0.0,0,0.0,3.19,-1.76,3.6433089356,3.87,2.66,4.6960089438,0.0,0,0.0,3.87,2.66,4.6960089438
2020-07-26 17:30:00,3.17,-1.77,3.6306748684,0.0,0,0.0,3.17,-1.77,3.6306748684,3.85,2.62,4.6569195827000005,0.0,0,0.0,3.85,2.62,4.6569195827000005
2020-07-26 18:00:00,3.14,-1.77,3.6045110625,0.0,0,0.0,3.14,-1.77,3.6045110625,3.81,2.62,4.6239052758,0.0,0,0.0,3.81,2.62,4.6239052758
2020-07-26 18:30:00,3.07,-1.79,3.5537304343000002,0.0,0,0.0,3.07,-1.79,3.5537304343000002,3.73,2.58,4.5353390171,0.0,0,0.0,3.73,2.58,4.5353390171
2020-07-26 19:00:00,3.07,-1.8,3.5587778801,0.0,0,0.0,3.07,-1.8,3.5587778801,3.73,2.59,4.5410351243000004,0.0,0,0.0,3.73,2.59,4.5410351243000004
2020-07-26 19:30:00,2.9699999999999998,-1.82,3.4832886759,0.0,0,0.0,2.9699999999999998,-1.82,3.4832886759,3.63,2.56,4.4419027454,0.0,0,0.0,3.63,2.56,4.4419027454
2020-07-26 20:00:00,2.93,-1.85,3.4651695485,0.0,0,0.0,2.93,-1.85,3.4651695485,3.59,2.56,4.4092743167,0.0,0,0.0,3.59,2.56,4.4092743167
2020-07-26 20:30:00,2.93,-1.85,3.4651695485,0.0,0,0.0,2.93,-1.85,3.4651695485,3.59,2.58,4.4209161946,0.0,0,0.0,3.59,2.58,4.4209161946
2020-07-26 21:00:00,2.9,-1.8599999999999999,3.4452285846,0.0,0,0.0,2.9,-1.8599999999999999,3.4452285846,3.56,2.58,4.3965895874,0.0,0,0.0,3.56,2.58,4.3965895874
2020-07-26 21:30:00,2.89,-1.8599999999999999,3.4368153864,0.0,0,0.0,2.89,-1.8599999999999999,3.4368153864,3.55,2.5700000000000003,4.3826247843,0.0,0,0.0,3.55,2.5700000000000003,4.3826247843
2020-07-26 22:00:00,2.89,-1.6600000000000001,3.3328216274,0.0,0,0.0,2.89,-1.6600000000000001,3.3328216274,3.49,2.34,4.2018686319,0.0,0,0.0,3.49,2.34,4.2018686319
2020-07-26 22:30:00,2.83,-1.85,3.3810353444,0.0,0,0.0,2.83,-1.85,3.3810353444,3.47,2.47,4.2593191944,0.0,0,0.0,3.47,2.47,4.2593191944
2020-07-26 23:00:00,2.85,-1.87,3.4087241015,0.0,0,0.0,2.85,-1.87,3.4087241015,3.5,2.55,4.3304156844,0.0,0,0.0,3.5,2.55,4.3304156844
2020-07-26 23:30:00,2.83,-1.69,3.2962099448,0.0,0,0.0,2.83,-1.69,3.2962099448,3.42,2.33,4.1382725865,0.0,0,0.0,3.42,2.33,4.1382725865
2020-07-27 00:00:00,2.84,-1.47,3.1978899293,0.0,0,0.0,2.84,-1.47,3.1978899293,3.37,2.07,3.9549715549,0.0,0,0.0,3.37,2.07,3.9549715549
2020-07-27 00:30:00,2.8,-1.8900000000000001,3.3781799834,0.0,0,0.0,2.8,-1.8900000000000001,3.3781799834,3.44,2.49,4.246610413,0.0,0,0.0,3.44,2.49,4.246610413
2020-07-27 01:00:00,2.79,-1.8900000000000001,3.3698961408,0.0,0,0.0,2.79,-1.8900000000000001,3.3698961408,3.44,2.5300000000000002,4.2701873495000005,0.0,0,0.0,3.44,2.5300000000000002,4.2701873495000005
2020-07-27 01:30:00,2.79,-1.9,3.3755147756,0.0,0,0.0,2.79,-1.9,3.3755147756,3.42,2.48,4.224547313,0.0,0,0.0,3.42,2.48,4.224547313
2020-07-27 02:00:00,2.79,-1.88,3.3642978465,0.0,0,0.0,2.79,-1.88,3.3642978465,3.43,2.5,4.2443963057,0.0,0,0.0,3.43,2.5,4.2443963057
2020-07-27 02:30:00,2.79,-1.88,3.3642978465,0.0,0,0.0,2.79,-1.88,3.3642978465,3.43,2.52,4.2562072318,0.0,0,0.0,3.43,2.52,4.2562072318
2020-07-27 03:00:00,2.77,-1.88,3.3477305746,0.0,0,0.0,2.77,-1.88,3.3477305746,3.42,2.52,4.2481525396,0.0,0,0.0,3.42,2.52,4.2481525396
2020-07-27 03:30:00,2.77,-1.88,3.3477305746,0.0,0,0.0,2.77,-1.88,3.3477305746,3.42,2.5300000000000002,4.2540921476,0.0,0,0.0,3.42,2.5300000000000002,4.2540921476
2020-07-27 04:00:00,2.77,-1.88,3.3477305746,0.0,0,0.0,2.77,-1.88,3.3477305746,3.42,2.5300000000000002,4.2540921476,0.0,0,0.0,3.42,2.5300000000000002,4.2540921476
2020-07-27 04:30:00,2.75,-1.8900000000000001,3.3368548066,0.0,0,0.0,2.75,-1.8900000000000001,3.3368548066,3.4,2.5300000000000002,4.2380302028,0.0,0,0.0,3.4,2.5300000000000002,4.2380302028
2020-07-27 05:00:00,2.84,-1.51,3.2164732239,0.0,0,0.0,2.84,-1.51,3.2164732239,3.38,2.17,4.016627939,0.0,0,0.0,3.38,2.17,4.016627939
2020-07-27 05:30:00,2.88,-1.4100000000000001,3.206633749,0.0,0,0.0,2.88,-1.4100000000000001,3.206633749,3.4,2.05,3.9702015062,0.0,0,0.0,3.4,2.05,3.9702015062
2020-07-27 06:00:00,2.91,-1.3900000000000001,3.2249341079000002,0.0,0,0.0,2.91,-1.3900000000000001,3.2249341079000002,3.44,2.06,4.0096383877,0.0,0,0.0,3.44,2.06,4.0096383877
2020-07-27 06:30:00,2.95,-1.87,3.4927639485,0.0,0,0.0,2.95,-1.87,3.4927639485,3.62,2.62,4.4686463275,0.0,0,0.0,3.62,2.62,4.4686463275
2020-07-27 07:00:00,3.02,-2.24,3.7600531911,0.0,0,0.0,3.02,-2.24,3.7600531911,3.81,3.05,4.8804303089,0.0,0,0.0,3.81,3.05,4.8804303089
2020-07-27 07:30:00,3.32,-2.16,3.9608079984,0.0,0,0.0,3.32,-2.16,3.9608079984,4.14,3.09,5.1660139373,0.0,0,0.0,4.14,3.09,5.1660139373
2020-07-27 08:00:00,3.5,-2.15,4.1076148797,0.0,0,0.0,3.5,-2.15,4.1076148797,4.34,3.2,5.3921795222,0.0,0,0.0,4.34,3.2,5.3921795222
2020-07-27 08:30:00,3.7,-1.8,4.1146081223,0.0,0,0.0,3.7,-1.8,4.1146081223,4.47,2.9,5.3283111771,0.0,0,0.0,4.47,2.9,5.3283111771
2020-07-27 09:00:00,3.87,-1.62,4.1953903275,0.0,0,0.0,3.87,-1.62,4.1953903275,4.6,2.75,5.3593376456,0.0,0,0.0,4.6,2.75,5.3593376456
2020-07-27 09:30:00,3.96,-1.77,4.3375684433,0.0,0,0.0,3.96,-1.77,4.3375684433,4.75,2.96,5.596793725,0.0,0,0.0,4.75,2.96,5.596793725
2020-07-27 10:00:00,3.9699999999999998,-2.06,4.472639042,0.0,0,0.0,3.9699999999999998,-2.06,4.472639042,4.85,3.22,5.8215891301,0.0,0,0.0,4.85,3.22,5.8215891301
2020-07-27 10:30:00,3.98,-2.11,4.5047197471,0.0,0,0.0,3.98,-2.11,4.5047197471,4.89,3.3,5.8993304705,0.0,0,0.0,4.89,3.3,5.8993304705
2020-07-27 11:00:00,3.99,-2.29,4.6004564991,0.0,0,0.0,3.99,-2.29,4.6004564991,4.98,3.52,6.0984260264,0.0,0,0.0,4.98,3.52,6.0984260264
2020-07-27 11:30:00,4.16,-1.6400000000000001,4.4715992665,0.0,0,0.0,4.16,-1.6400000000000001,4.4715992665,4.94,2.88,5.7182165052,0.0,0,0.0,4.94,2.88,5.7182165052
2020-07-27 12:00:00,4.15,-1.6400000000000001,4.4622976145,0.0,0,0.0,4.15,-1.6400000000000001,4.4622976145,4.92,2.87,5.6959020357,0.0,0,0.0,4.92,2.87,5.6959020357
2020-07-27 12:30:00,4.13,-1.6099999999999999,4.4327192557,0.0,0,0.0,4.13,-1.6099999999999999,4.4327192557,4.9,2.88,5.6836959806,0.0,0,0.0,4.9,2.88,5.6836959806
2020-07-27 13:00:00,4.11,-1.6099999999999999,4.4140910729,0.0,0,0.0,4.11,-1.6099999999999999,4.4140910729,4.88,2.87,5.6613867559,0.0,0,0.0,4.88,2.87,5.6613867559
2020-07-27 13:30:00,4.16,-1.58,4.4499438199,0.0,0,0.0,4.16,-1.58,4.4499438199,4.93,2.92,5.7298603822,0.0,0,0.0,4.93,2.92,5.7298603822
2020-07-27 14:00:00,4.21,-1.56,4.4897327315,0.0,0,0.0,4.21,-1.56,4.4897327315,4.99,2.94,5.7916923261,0.0,0,0.0,4.99,2.94,5.7916923261
2020-07-27 14:30:00,4.2,-1.56,4.4803571286,0.0,0,0.0,4.2,-1.56,4.4803571286,4.97,2.96,5.7846780377,0.0,0,0.0,4.97,2.96,5.7846780377
2020-07-27 15:00:00,4.25,-1.32,4.4502696548,0.0,0,0.0,4.25,-1.32,4.4502696548,4.97,2.79,5.6995613866,0.0,0,0.0,4.97,2.79,5.6995613866
2020-07-27 15:30:00,4.3,-1.09,4.4360004509,0.0,0,0.0,4.3,-1.09,4.4360004509,4.93,2.51,5.5321785944,0.0,0,0.0,4.93,2.51,5.5321785944
2020-07-27 16:00:00,4.2,-1.12,4.346768915,0.0,0,0.0,4.2,-1.12,4.346768915,4.82,2.41,5.3889238258,0.0,0,0.0,4.82,2.41,5.3889238258
2020-07-27 16:30:00,4.04,-1.47,4.2991278185,0.0,0,0.0,4.04,-1.47,4.2991278185,4.76,2.73,5.4873035272,0.0,0,0.0,4.76,2.73,5.4873035272
2020-07-27 17:00:00,3.9699999999999998,-1.55,4.2618540566,0.0,0,0.0,3.9699999999999998,-1.55,4.2618540566,4.72,2.83,5.5033898644,0.0,0,0.0,4.72,2.83,5.5033898644
2020-07-27 17:30:00,3.7199999999999998,-1.65,4.0695085698,0.0,0,0.0,3.7199999999999998,-1.65,4.0695085698,4.45,2.7199999999999998,5.215448207,0.0,0,0.0,4.45,2.7199999999999998,5.215448207
2020-07-27 18:00:00,3.63,-1.65,3.9874051713,0.0,0,0.0,3.63,-1.65,3.9874051713,4.35,2.7199999999999998,5.1303898487,0.0,0,0.0,4.35,2.7199999999999998,5.1303898487
2020-07-27 18:30:00,3.42,-1.72,3.8281588264,0.0,0,0.0,3.42,-1.72,3.8281588264,4.12,2.67,4.9095111773,0.0,0,0.0,4.12,2.67,4.9095111773
2020-07-27 19:00:00,3.3,-2.11,3.9168992839000003,0.0,0,0.0,3.3,-2.11,3.9168992839000003,4.11,3.08,5.1360003894,0.0,0,0.0,4.11,3.08,5.1360003894
2020-07-27 19:30:00,3.18,-2.2,3.8668333297,0.0,0,0.0,3.18,-2.2,3.8668333297,3.99,3.16,5.0897642382,0.0,0,0.0,3.99,3.16,5.0897642382
2020-07-27 20:00:00,3.14,-1.8399999999999999,3.6393955542,0.0,0,0.0,3.14,-1.8399999999999999,3.6393955542,3.83,2.66,4.6630998274,0.0,0,0.0,3.83,2.66,4.6630998274
2020-07-27 20:30:00,3.08,-1.83,3.5826386923999998,0.0,0,0.0,3.08,-1.83,3.5826386923999998,3.76,2.62,4.5827939077,0.0,0,0.0,3.76,2.62,4.5827939077
2020-07-27 21:00:00,3.04,-1.79,3.5278463685,0.0,0,0.0,3.04,-1.79,3.5278463685,3.7,2.55,4.4936065693,0.0,0,0.0,3.7,2.55,4.4936065693
2020-07-27 21:30:00,3.04,-1.4,3.3468791433,0.0,0,0.0,3.04,-1.4,3.3468791433,3.59,2.11,4.1641565773,0.0,0,0.0,3.59,2.11,4.1641565773
2020-07-27 22:00:00,3.0,-1.42,3.3190962625,0.0,0,0.0,3.0,-1.42,3.3190962625,3.55,2.1,4.1246211947,0.0,0,0.0,3.55,2.1,4.1246211947
2020-07-27 22:30:00,2.94,-1.42,3.2649655435,0.0,0,0.0,2.94,-1.42,3.2649655435,3.47,2.02,4.0151338707,0.0,0,0.0,3.47,2.02,4.0151338707
2020-07-27 23:00:00,2.91,-1.45,3.251245915,0.0,0,0.0,2.91,-1.45,3.251245915,3.44,2.05,4.0045099575,0.0,0,0.0,3.44,2.05,4.0045099575
2020-07-27 23:30:00,2.91,-1.45,3.251245915,0.0,0,0.0,2.91,-1.45,3.251245915,3.44,2.1,4.0303349737,0.0,0,0.0,3.44,2.1,4.0303349737
2020-07-28 00:00:00,2.87,-1.49,3.2337284982,0.0,0,0.0,2.87,-1.49,3.2337284982,3.4,2.07,3.9805652865,0.0,0,0.0,3.4,2.07,3.9805652865
2020-07-28 00:30:00,2.91,-1.17,3.1363992093,0.0,0,0.0,2.91,-1.17,3.1363992093,3.36,1.76,3.7930462692,0.0,0,0.0,3.36,1.76,3.7930462692
2020-07-28 01:00:00,2.93,-1.04,3.1090995481,0.0,0,0.0,2.93,-1.04,3.1090995481,3.36,1.65,3.7432739681,0.0,0,0.0,3.36,1.65,3.7432739681
2020-07-28 01:30:00,2.92,-1.04,3.0996774026,0.0,0,0.0,2.92,-1.04,3.0996774026,3.33,1.65,3.7163691959,0.0,0,0.0,3.33,1.65,3.7163691959
2020-07-28 02:00:00,2.94,-1.0,3.1054146261,0.0,0,0.0,2.94,-1.0,3.1054146261,3.35,1.6,3.7124789562,0.0,0,0.0,3.35,1.6,3.7124789562
2020-07-28 02:30:00,2.93,-1.0,3.095948966,0.0,0,0.0,2.93,-1.0,3.095948966,3.34,1.6,3.7034578437,0.0,0,0.0,3.34,1.6,3.7034578437
2020-07-28 03:00:00,2.91,-1.0,3.0770277867,0.0,0,0.0,2.91,-1.0,3.0770277867,3.32,1.6400000000000001,3.7029717795,0.0,0,0.0,3.32,1.6400000000000001,3.7029717795
2020-07-28 03:30:00,2.91,-1.02,3.0835855753,0.0,0,0.0,2.91,-1.02,3.0835855753,3.32,1.65,3.7074114959,0.0,0,0.0,3.32,1.65,3.7074114959
2020-07-28 04:00:00,2.91,-1.02,3.0835855753,0.0,0,0.0,2.91,-1.02,3.0835855753,3.32,1.65,3.7074114959,0.0,0,0.0,3.32,1.65,3.7074114959
2020-07-28 04:30:00,2.9,-1.03,3.0774827376,0.0,0,0.0,2.9,-1.03,3.0774827376,3.31,1.63,3.6895799219,0.0,0,0.0,3.31,1.63,3.6895799219
2020-07-28 05:00:00,2.93,-1.01,3.0991934435,0.0,0,0.0,2.93,-1.01,3.0991934435,3.35,1.65,3.73430047,0.0,0,0.0,3.35,1.65,3.73430047
2020-07-28 05:30:00,2.93,-1.02,3.1024667605,0.0,0,0.0,2.93,-1.02,3.1024667605,3.35,1.62,3.7211422977,0.0,0,0.0,3.35,1.62,3.7211422977
2020-07-28 06:00:00,2.99,-1.08,3.1790721917,0.0,0,0.0,2.99,-1.08,3.1790721917,3.42,1.74,3.8371864693,0.0,0,0.0,3.42,1.74,3.8371864693
2020-07-28 06:30:00,3.03,-1.42,3.3462366922,0.0,0,0.0,3.03,-1.42,3.3462366922,3.5700000000000003,2.19,4.1881977031,0.0,0,0.0,3.5700000000000003,2.19,4.1881977031
2020-07-28 07:00:00,3.15,-1.47,3.476118525,0.0,0,0.0,3.15,-1.47,3.476118525,3.7199999999999998,2.22,4.3320664815,0.0,0,0.0,3.7199999999999998,2.22,4.3320664815
2020-07-28 07:30:00,3.38,-1.74,3.8015786195,0.0,0,0.0,3.38,-1.74,3.8015786195,4.07,2.63,4.8458023072,0.0,0,0.0,4.07,2.63,4.8458023072
2020-07-28 08:00:00,3.5,-1.74,3.9086570584,0.0,0,0.0,3.5,-1.74,3.9086570584,4.21,2.74,5.0231165625,0.0,0,0.0,4.21,2.74,5.0231165625
2020-07-28 08:30:00,3.69,-1.3599999999999999,3.9326454201,0.0,0,0.0,3.69,-1.3599999999999999,3.9326454201,4.31,2.42,4.9429242357,0.0,0,0.0,4.31,2.42,4.9429242357
2020-07-28 09:00:00,3.8200000000000003,-1.27,4.0255807035,0.0,0,0.0,3.8200000000000003,-1.27,4.0255807035,4.43,2.33,5.0053771087,0.0,0,0.0,4.43,2.33,5.0053771087
2020-07-28 09:30:00,3.95,-1.27,4.1491444901,0.0,0,0.0,3.95,-1.27,4.1491444901,4.5600000000000005,2.33,5.1207909545,0.0,0,0.0,4.5600000000000005,2.33,5.1207909545
2020-07-28 10:00:00,3.95,-1.25,4.1430664972,0.0,0,0.0,3.95,-1.25,4.1430664972,4.5600000000000005,2.35,5.1299220267,0.0,0,0.0,4.5600000000000005,2.35,5.1299220267
2020-07-28 10:30:00,4.03,-1.21,4.20773098,0.0,0,0.0,4.03,-1.21,4.20773098,4.64,2.38,5.2147866687,0.0,0,0.0,4.64,2.38,5.2147866687
2020-07-28 11:00:00,4.12,-1.21,4.2940074523,0.0,0,0.0,4.12,-1.21,4.2940074523,4.74,2.36,5.295016525,0.0,0,0.0,4.74,2.36,5.295016525
2020-07-28 11:30:00,4.1,-1.21,4.2748216337,0.0,0,0.0,4.1,-1.21,4.2748216337,4.72,2.36,5.2771204269,0.0,0,0.0,4.72,2.36,5.2771204269
2020-07-28 12:00:00,4.05,-1.24,4.2355755217,0.0,0,0.0,4.05,-1.24,4.2355755217,4.67,2.33,5.2189845756,0.0,0,0.0,4.67,2.33,5.2189845756
2020-07-28 12:30:00,4.05,-1.24,4.2355755217,0.0,0,0.0,4.05,-1.24,4.2355755217,4.67,2.35,5.2279441466,0.0,0,0.0,4.67,2.35,5.2279441466
2020-07-28 13:00:00,4.04,-1.24,4.2260146711,0.0,0,0.0,4.04,-1.24,4.2260146711,4.66,2.36,5.2235237149,0.0,0,0.0,4.66,2.36,5.2235237149
2020-07-28 13:30:00,4.08,-1.2,4.2528108352,0.0,0,0.0,4.08,-1.2,4.2528108352,4.7,2.41,5.2818652009000004,0.0,0,0.0,4.7,2.41,5.2818652009000004
2020-07-28 14:00:00,4.04,-1.22,4.2201895692,0.0,0,0.0,4.04,-1.22,4.2201895692,4.66,2.38,5.2325901808,0.0,0,0.0,4.66,2.38,5.2325901808
2020-07-28 14:30:00,4.06,-1.22,4.2393395712,0.0,0,0.0,4.06,-1.22,4.2393395712,4.68,2.38,5.2504095078,0.0,0,0.0,4.68,2.38,5.2504095078
2020-07-28 15:00:00,4.12,-0.8,4.1969512744,0.0,0,0.0,4.12,-0.8,4.1969512744,4.6,1.94,4.9923541541,0.0,0,0.0,4.6,1.94,4.9923541541
2020-07-28 15:30:00,4.09,-0.77,4.1618505499,0.0,0,0.0,4.09,-0.77,4.1618505499,4.5600000000000005,1.9100000000000001,4.9438547713,0.0,0,0.0,4.5600000000000005,1.9100000000000001,4.9438547713
2020-07-28 16:00:00,4.06,-0.76,4.1305205483,0.0,0,0.0,4.06,-0.76,4.1305205483,4.54,1.9100000000000001,4.9254136882,0.0,0,0.0,4.54,1.9100000000000001,4.9254136882
2020-07-28 16:30:00,3.98,-0.79,4.0576471015,0.0,0,0.0,3.98,-0.79,4.0576471015,4.45,1.8900000000000001,4.8347285343,0.0,0,0.0,4.45,1.8900000000000001,4.8347285343
2020-07-28 17:00:00,3.86,-0.8200000000000001,3.9461373519,0.0,0,0.0,3.86,-0.8200000000000001,3.9461373519,4.33,1.8399999999999999,4.7047316608,0.0,0,0.0,4.33,1.8399999999999999,4.7047316608
2020-07-28 17:30:00,3.67,-0.87,3.7717104873,0.0,0,0.0,3.67,-0.87,3.7717104873,4.12,1.77,4.4841164124,0.0,0,0.0,4.12,1.77,4.4841164124
2020-07-28 18:00:00,3.55,-0.87,3.6550512992,0.0,0,0.0,3.55,-0.87,3.6550512992,3.99,1.77,4.3649742267,0.0,0,0.0,3.99,1.77,4.3649742267
2020-07-28 18:30:00,3.42,-0.92,3.5415815675999998,0.0,0,0.0,3.42,-0.92,3.5415815675999998,3.87,1.8,4.2681260524999995,0.0,0,0.0,3.87,1.8,4.2681260524999995
2020-07-28 19:00:00,3.36,-0.92,3.4836762192,0.0,0,0.0,3.36,-0.92,3.4836762192,3.8,1.77,4.1920042939,0.0,0,0.0,3.8,1.77,4.1920042939
2020-07-28 19:30:00,3.27,-0.9400000000000001,3.4024256054,0.0,0,0.0,3.27,-0.9400000000000001,3.4024256054,3.7,1.72,4.0802450907,0.0,0,0.0,3.7,1.72,4.0802450907
2020-07-28 20:00:00,3.2,-0.73,3.2822096216,0.0,0,0.0,3.2,-0.73,3.2822096216,3.56,1.4100000000000001,3.8290599369000002,0.0,0,0.0,3.56,1.4100000000000001,3.8290599369000002
2020-07-28 20:30:00,3.16,-0.58,3.2127869522,0.0,0,0.0,3.16,-0.58,3.2127869522,3.46,1.21,3.6654740485,0.0,0,0.0,3.46,1.21,3.6654740485
2020-07-28 21:00:00,3.12,-0.58,3.1734523787,0.0,0,0.0,3.12,-0.58,3.1734523787,3.42,1.22,3.6310879912000003,0.0,0,0.0,3.42,1.22,3.6310879912000003
2020-07-28 21:30:00,3.09,-0.58,3.143962468,0.0,0,0.0,3.09,-0.58,3.143962468,3.39,1.22,3.6028460972,0.0,0,0.0,3.39,1.22,3.6028460972
2020-07-28 22:00:00,3.04,-0.62,3.1025795718999998,0.0,0,0.0,3.04,-0.62,3.1025795718999998,3.34,1.16,3.5357036075,0.0,0,0.0,3.34,1.16,3.5357036075
2020-07-28 22:30:00,3.02,-0.61,3.0809901006000002,0.0,0,0.0,3.02,-0.61,3.0809901006000002,3.31,1.16,3.5073779380000003,0.0,0,0.0,3.31,1.16,3.5073779380000003
2020-07-28 23:00:00,2.99,-0.62,3.0536044276,0.0,0,0.0,2.99,-0.62,3.0536044276,3.2800000000000002,1.15,3.4757589099,0.0,0,0.0,3.2800000000000002,1.15,3.4757589099
2020-07-28 23:30:00,2.94,-0.62,3.0046630427,0.0,0,0.0,2.94,-0.62,3.0046630427,3.23,1.1400000000000001,3.4252737117,0.0,0,0.0,3.23,1.1400000000000001,3.4252737117
2020-07-29 00:00:00,2.94,-0.61,3.0026155265,0.0,0,0.0,2.94,-0.61,3.0026155265,3.23,1.15,3.4286148807,0.0,0,0.0,3.23,1.15,3.4286148807
2020-07-29 00:30:00,2.95,-0.63,3.0165211751,0.0,0,0.0,2.95,-0.63,3.0165211751,3.25,1.15,3.4474628352,0.0,0,0.0,3.25,1.15,3.4474628352
2020-07-29 01:00:00,2.9,-0.64,2.9697811367,0.0,0,0.0,2.9,-0.64,2.9697811367,3.19,1.11,3.3776027001,0.0,0,0.0,3.19,1.11,3.3776027001
2020-07-29 01:30:00,2.88,-1.03,3.0586434902,0.0,0,0.0,2.88,-1.03,3.0586434902,3.2800000000000002,1.55,3.6277954738,0.0,0,0.0,3.2800000000000002,1.55,3.6277954738
2020-07-29 02:00:00,2.87,-1.06,3.0594934221,0.0,0,0.0,2.87,-1.06,3.0594934221,3.2800000000000002,1.58,3.6407142156,0.0,0,0.0,3.2800000000000002,1.58,3.6407142156
2020-07-29 02:30:00,2.85,-1.07,3.0442404636,0.0,0,0.0,2.85,-1.07,3.0442404636,3.26,1.58,3.6227061708,0.0,0,0.0,3.26,1.58,3.6227061708
2020-07-29 03:00:00,2.85,-1.06,3.0407400415,0.0,0,0.0,2.85,-1.06,3.0407400415,3.26,1.6099999999999999,3.6358905374,0.0,0,0.0,3.26,1.6099999999999999,3.6358905374
2020-07-29 03:30:00,2.86,-1.05,3.0466539022,0.0,0,0.0,2.86,-1.05,3.0466539022,3.27,1.63,3.6537378122,0.0,0,0.0,3.27,1.63,3.6537378122
2020-07-29 04:00:00,2.85,-1.05,3.0372685097,0.0,0,0.0,2.85,-1.05,3.0372685097,3.26,1.63,3.6447908033000003,0.0,0,0.0,3.26,1.63,3.6447908033000003
2020-07-29 04:30:00,2.83,-1.06,3.0220026473,0.0,0,0.0,2.83,-1.06,3.0220026473,3.24,1.6099999999999999,3.6179690435,0.0,0,0.0,3.24,1.6099999999999999,3.6179690435
2020-07-29 05:00:00,2.88,-1.04,3.0620254734,0.0,0,0.0,2.88,-1.04,3.0620254734,3.29,1.63,3.6716481313,0.0,0,0.0,3.29,1.63,3.6716481313
2020-07-29 05:30:00,2.88,-1.05,3.0654363474,0.0,0,0.0,2.88,-1.05,3.0654363474,3.29,1.63,3.6716481313,0.0,0,0.0,3.29,1.63,3.6716481313
2020-07-29 06:00:00,2.94,-1.02,3.1119125952,0.0,0,0.0,2.94,-1.02,3.1119125952,3.35,1.6600000000000001,3.7387297308000003,0.0,0,0.0,3.35,1.6600000000000001,3.7387297308000003
2020-07-29 06:30:00,3.02,-1.02,3.1876009788,0.0,0,0.0,3.02,-1.02,3.1876009788,3.43,1.62,3.7933230814,0.0,0,0.0,3.43,1.62,3.7933230814
2020-07-29 07:00:00,3.16,-1.0,3.3144531977,0.0,0,0.0,3.16,-1.0,3.3144531977,3.59,1.6600000000000001,3.9552117516000003,0.0,0,0.0,3.59,1.6600000000000001,3.9552117516000003
2020-07-29 07:30:00,3.42,-0.89,3.5339071861,0.0,0,0.0,3.42,-0.89,3.5339071861,3.86,1.74,4.2340524324,0.0,0,0.0,3.86,1.74,4.2340524324
2020-07-29 08:00:00,3.5300000000000002,-1.03,3.6772000218,0.0,0,0.0,3.5300000000000002,-1.03,3.6772000218,4.02,1.9,4.4463917956,0.0,0,0.0,4.02,1.9,4.4463917956
2020-07-29 08:30:00,3.67,-1.28,3.8868110322,0.0,0,0.0,3.67,-1.28,3.8868110322,4.25,2.24,4.8041752674,0.0,0,0.0,4.25,2.24,4.8041752674
2020-07-29 09:00:00,3.79,-1.28,4.0003124878,0.0,0,0.0,3.79,-1.28,4.0003124878,4.39,2.27,4.9421655173,0.0,0,0.0,4.39,2.27,4.9421655173
2020-07-29 09:30:00,3.95,-1.25,4.1430664972,0.0,0,0.0,3.95,-1.25,4.1430664972,4.55,2.29,5.0937805214,0.0,0,0.0,4.55,2.29,5.0937805214
2020-07-29 10:00:00,4.02,-1.22,4.2010474884,0.0,0,0.0,4.02,-1.22,4.2010474884,4.63,2.31,5.1742632326,0.0,0,0.0,4.63,2.31,5.1742632326
2020-07-29 10:30:00,4.02,-1.22,4.2010474884,0.0,0,0.0,4.02,-1.22,4.2010474884,4.64,2.29,5.1743308746,0.0,0,0.0,4.64,2.29,5.1743308746
2020-07-29 11:00:00,4.09,-1.22,4.2680791933,0.0,0,0.0,4.09,-1.22,4.2680791933,4.7,2.29,5.2282023679,0.0,0,0.0,4.7,2.29,5.2282023679
2020-07-29 11:30:00,6.36,-2.05,6.6822226841,0.0,0,0.0,6.36,-2.05,6.6822226841,7.54,3.31,8.234543096,0.0,0,0.0,7.54,3.31,8.234543096
2020-07-29 12:00:00,7.37,-1.97,7.6287482591,0.0,0,0.0,7.37,-1.97,7.6287482591,8.59,3.23,9.1772000087,0.0,0,0.0,8.59,3.23,9.1772000087
2020-07-29 12:30:00,7.5,-1.65,7.6793554417,0.0,0,0.0,7.5,-1.65,7.6793554417,8.51,2.77,8.949469258,0.0,0,0.0,8.51,2.77,8.949469258
2020-07-29 13:00:00,7.64,-1.29,7.7481417127,0.0,0,0.0,7.64,-1.29,7.7481417127,8.49,2.35,8.8092337919,0.0,0,0.0,8.49,2.35,8.8092337919
2020-07-29 13:30:00,7.67,-1.21,7.7648567276,0.0,0,0.0,7.67,-1.21,7.7648567276,8.53,2.44,8.8721192508,0.0,0,0.0,8.53,2.44,8.8721192508
2020-07-29 14:00:00,7.64,-1.18,7.7305885934,0.0,0,0.0,7.64,-1.18,7.7305885934,8.5,2.49,8.8572061058,0.0,0,0.0,8.5,2.49,8.8572061058
2020-07-29 14:30:00,7.7,-1.18,7.789890885,0.0,0,0.0,7.7,-1.18,7.789890885,8.56,2.49,8.9148022973,0.0,0,0.0,8.56,2.49,8.9148022973
2020-07-29 15:00:00,7.57,-1.46,7.7095071178,0.0,0,0.0,7.57,-1.46,7.7095071178,8.56,2.76,8.9939535245,0.0,0,0.0,8.56,2.76,8.9939535245
2020-07-29 15:30:00,7.54,-1.5899999999999999,7.7058224739,0.0,0,0.0,7.54,-1.5899999999999999,7.7058224739,8.59,2.91,9.0695203842,0.0,0,0.0,8.59,2.91,9.0695203842
2020-07-29 16:00:00,7.54,-1.5899999999999999,7.7058224739,0.0,0,0.0,7.54,-1.5899999999999999,7.7058224739,8.59,2.91,9.0695203842,0.0,0,0.0,8.59,2.91,9.0695203842
2020-07-29 16:30:00,7.38,-1.6800000000000002,7.568804397,0.0,0,0.0,7.38,-1.6800000000000002,7.568804397,8.43,2.85,8.8987302465,0.0,0,0.0,8.43,2.85,8.8987302465
2020-07-29 17:00:00,7.25,-1.7000000000000002,7.4466435392,0.0,0,0.0,7.25,-1.7000000000000002,7.4466435392,8.28,2.8200000000000003,8.7470452154,0.0,0,0.0,8.28,2.8200000000000003,8.7470452154
2020-07-29 17:30:00,7.0,-1.77,7.2203116276,0.0,0,0.0,7.0,-1.77,7.2203116276,8.01,2.74,8.4656777638,0.0,0,0.0,8.01,2.74,8.4656777638
2020-07-29 18:00:00,6.8,-1.76,7.0240728926,0.0,0,0.0,6.8,-1.76,7.0240728926,7.8,2.74,8.2672607313,0.0,0,0.0,7.8,2.74,8.2672607313
2020-07-29 18:30:00,6.31,-1.87,6.5812612773,0.0,0,0.0,6.31,-1.87,6.5812612773,7.29,2.64,7.7533025222,0.0,0,0.0,7.29,2.64,7.7533025222
2020-07-29 19:00:00,6.04,-1.88,6.3258201049,0.0,0,0.0,6.04,-1.88,6.3258201049,7.01,2.64,7.4906408271,0.0,0,0.0,7.01,2.64,7.4906408271
2020-07-29 19:30:00,5.86,-1.57,6.0666712454,0.0,0,0.0,5.86,-1.57,6.0666712454,6.67,2.21,7.0265923462,0.0,0,0.0,6.67,2.21,7.0265923462
2020-07-29 20:00:00,5.73,-1.5,5.923081968,0.0,0,0.0,5.73,-1.5,5.923081968,6.49,2.1,6.8212975305,0.0,0,0.0,6.49,2.1,6.8212975305
2020-07-29 20:30:00,5.42,-1.45,5.6106060279,0.0,0,0.0,5.42,-1.45,5.6106060279,6.12,1.9500000000000002,6.4231534311,0.0,0,0.0,6.12,1.9500000000000002,6.4231534311
2020-07-29 21:00:00,5.36,-1.16,5.4840860679,0.0,0,0.0,5.36,-1.16,5.4840860679,5.92,1.5,6.107077861,0.0,0,0.0,5.92,1.5,6.107077861
2020-07-29 21:30:00,5.24,-1.18,5.3712196008,0.0,0,0.0,5.24,-1.18,5.3712196008,5.8,1.48,5.9858499814,0.0,0,0.0,5.8,1.48,5.9858499814
2020-07-29 22:00:00,5.18,-1.21,5.3194454598,0.0,0,0.0,5.18,-1.21,5.3194454598,5.73,1.48,5.9180486649,0.0,0,0.0,5.73,1.48,5.9180486649
2020-07-29 22:30:00,5.0,-1.03,5.1049877571,0.0,0,0.0,5.0,-1.03,5.1049877571,5.45,1.18,5.5762801221,0.0,0,0.0,5.45,1.18,5.5762801221
2020-07-29 23:00:00,4.88,-0.86,4.9551992896,0.0,0,0.0,4.88,-0.86,4.9551992896,5.25,0.9400000000000001,5.3334885394,0.0,0,0.0,5.25,0.9400000000000001,5.3334885394
2020-07-29 23:30:00,4.84,-0.86,4.915811225,0.0,0,0.0,4.84,-0.86,4.915811225,5.21,0.9400000000000001,5.2941193791,0.0,0,0.0,5.21,0.9400000000000001,5.2941193791
2020-07-30 00:00:00,4.77,-0.84,4.8433975678,0.0,0,0.0,4.77,-0.84,4.8433975678,5.13,0.96,5.219051638,0.0,0,0.0,5.13,0.96,5.219051638
2020-07-30 00:30:00,4.75,-0.86,4.8272248756,0.0,0,0.0,4.75,-0.86,4.8272248756,5.12,0.93,5.2037774741,0.0,0,0.0,5.12,0.93,5.2037774741
2020-07-30 01:00:00,4.64,-0.88,4.7227110858,0.0,0,0.0,4.64,-0.88,4.7227110858,5.0,0.89,5.0785923247,0.0,0,0.0,5.0,0.89,5.0785923247
2020-07-30 01:30:00,4.64,-0.88,4.7227110858,0.0,0,0.0,4.64,-0.88,4.7227110858,5.0,0.9,5.0803543184,0.0,0,0.0,5.0,0.9,5.0803543184
2020-07-30 02:00:00,4.57,-0.88,4.653955307,0.0,0,0.0,4.57,-0.88,4.653955307,4.93,0.9,5.0114768282,0.0,0,0.0,4.93,0.9,5.0114768282
2020-07-30 02:30:00,4.57,-0.9,4.6577784403999996,0.0,0,0.0,4.57,-0.9,4.6577784403999996,4.93,0.89,5.0096906092,0.0,0,0.0,4.93,0.89,5.0096906092
2020-07-30 03:00:00,4.63,-0.87,4.7110296115,0.0,0,0.0,4.63,-0.87,4.7110296115,4.99,0.92,5.0741009056,0.0,0,0.0,4.99,0.92,5.0741009056
2020-07-30 03:30:00,4.5600000000000005,-0.87,4.6422516089,0.0,0,0.0,4.5600000000000005,-0.87,4.6422516089,4.91,0.92,4.9954479279,0.0,0,0.0,4.91,0.92,4.9954479279
2020-07-30 04:00:00,4.57,-0.87,4.6520748059,0.0,0,0.0,4.57,-0.87,4.6520748059,4.92,0.92,5.0052772151,0.0,0,0.0,4.92,0.92,5.0052772151
2020-07-30 04:30:00,4.52,-0.9,4.6087308448,0.0,0,0.0,4.52,-0.9,4.6087308448,4.88,0.9,4.9622978548,0.0,0,0.0,4.88,0.9,4.9622978548
2020-07-30 05:00:00,4.55,-0.86,4.630561521,0.0,0,0.0,4.55,-0.86,4.630561521,4.9,0.93,4.9874743107,0.0,0,0.0,4.9,0.93,4.9874743107
2020-07-30 05:30:00,4.63,-0.86,4.7091931368,0.0,0,0.0,4.63,-0.86,4.7091931368,4.99,0.93,5.0759235613,0.0,0,0.0,4.99,0.93,5.0759235613
2020-07-30 06:00:00,4.76,-0.8,4.8267587468,0.0,0,0.0,4.76,-0.8,4.8267587468,5.12,1.0,5.2167422785,0.0,0,0.0,5.12,1.0,5.2167422785
2020-07-30 06:30:00,5.1,-0.74,5.1534066403,0.0,0,0.0,5.1,-0.74,5.1534066403,5.47,1.06,5.5717591477,0.0,0,0.0,5.47,1.06,5.5717591477
2020-07-30 07:00:00,5.36,-0.6900000000000001,5.4042298249,0.0,0,0.0,5.36,-0.6900000000000001,5.4042298249,5.74,1.11,5.8463407359,0.0,0,0.0,5.74,1.11,5.8463407359
2020-07-30 07:30:00,5.73,-1.15,5.8442621433,0.0,0,0.0,5.73,-1.15,5.8442621433,6.37,1.82,6.6248999992,0.0,0,0.0,6.37,1.82,6.6248999992
2020-07-30 08:00:00,5.92,-1.74,6.1704132763,0.0,0,0.0,5.92,-1.74,6.1704132763,6.83,2.56,7.2940043872,0.0,0,0.0,6.83,2.56,7.2940043872
2020-07-30 08:30:00,6.33,-1.76,6.5701217645,0.0,0,0.0,6.33,-1.76,6.5701217645,7.33,2.71,7.8149216247,0.0,0,0.0,7.33,2.71,7.8149216247
2020-07-30 09:00:00,6.73,-1.69,6.9389480471,0.0,0,0.0,6.73,-1.69,6.9389480471,7.76,2.79,8.2463143282,0.0,0,0.0,7.76,2.79,8.2463143282
2020-07-30 09:30:00,7.27,-1.71,7.4684000964,0.0,0,0.0,7.27,-1.71,7.4684000964,8.39,3.07,8.934036042,0.0,0,0.0,8.39,3.07,8.934036042
2020-07-30 10:00:00,7.35,-1.99,7.6146306542,0.0,0,0.0,7.35,-1.99,7.6146306542,8.66,3.44,9.3182187139,0.0,0,0.0,8.66,3.44,9.3182187139
2020-07-30 10:30:00,7.43,-2.19,7.7460312419,0.0,0,0.0,7.43,-2.19,7.7460312419,8.89,3.84,9.683888681700001,0.0,0,0.0,8.89,3.84,9.683888681700001
2020-07-30 11:00:00,7.52,-2.31,7.8667973153,0.0,0,0.0,7.52,-2.31,7.8667973153,9.1,4.12,9.9892141833,0.0,0,0.0,9.1,4.12,9.9892141833
2020-07-30 11:30:00,7.57,-2.49,7.969002447,0.0,0,0.0,7.57,-2.49,7.969002447,9.23,4.19,10.1365181399,0.0,0,0.0,9.23,4.19,10.1365181399
2020-07-30 12:00:00,7.62,-2.81,8.1216069838,0.0,0,0.0,7.62,-2.81,8.1216069838,9.44,4.46,10.4405555408,0.0,0,0.0,9.44,4.46,10.4405555408
2020-07-30 12:30:00,7.68,-2.79,8.1710770404,0.0,0,0.0,7.68,-2.79,8.1710770404,9.51,4.4,10.4785542896,0.0,0,0.0,9.51,4.4,10.4785542896
2020-07-30 13:00:00,7.76,-2.64,8.1967798555,0.0,0,0.0,7.76,-2.64,8.1967798555,9.55,4.48,10.5485970631,0.0,0,0.0,9.55,4.48,10.5485970631
2020-07-30 13:30:00,7.93,-2.3,8.2568093111,0.0,0,0.0,7.93,-2.3,8.2568093111,9.57,4.17,10.4390516811,0.0,0,0.0,9.57,4.17,10.4390516811
2020-07-30 14:00:00,8.06,-1.8900000000000001,8.2786291136,0.0,0,0.0,8.06,-1.8900000000000001,8.2786291136,9.48,3.65,10.1583906206,0.0,0,0.0,9.48,3.65,10.1583906206
2020-07-30 14:30:00,8.1,-1.83,8.3041495651,0.0,0,0.0,8.1,-1.83,8.3041495651,9.51,3.65,10.1863928846,0.0,0,0.0,9.51,3.65,10.1863928846
2020-07-30 15:00:00,8.08,-1.83,8.2846424184,0.0,0,0.0,8.08,-1.83,8.2846424184,9.48,3.65,10.1583906206,0.0,0,0.0,9.48,3.65,10.1583906206
2020-07-30 15:30:00,8.06,-1.8399999999999999,8.267357498,0.0,0,0.0,8.06,-1.8399999999999999,8.267357498,9.48,3.67,10.1655939325,0.0,0,0.0,9.48,3.67,10.1655939325
2020-07-30 16:00:00,7.9,-2.3,8.2280009723,0.0,0,0.0,7.9,-2.3,8.2280009723,9.54,4.13,10.3956000308,0.0,0,0.0,9.54,4.13,10.3956000308
2020-07-30 16:30:00,7.87,-2.24,8.182572945,0.0,0,0.0,7.87,-2.24,8.182572945,9.49,4.13,10.3497342961,0.0,0,0.0,9.49,4.13,10.3497342961
2020-07-30 17:00:00,7.76,-2.29,8.0908405002,0.0,0,0.0,7.76,-2.29,8.0908405002,9.34,4.0,10.1604921141,0.0,0,0.0,9.34,4.0,10.1604921141
2020-07-30 17:30:00,6.3,-2.37,6.7310400385,0.0,0,0.0,6.3,-2.37,6.7310400385,7.71,4.0,8.685856319300001,0.0,0,0.0,7.71,4.0,8.685856319300001
2020-07-30 18:00:00,3.84,-1.98,4.3204166466,0.0,0,0.0,3.84,-1.98,4.3204166466,4.74,3.36,5.8100946636,0.0,0,0.0,4.74,3.36,5.8100946636
2020-07-30 18:30:00,3.7199999999999998,-1.58,4.0416333332,0.0,0,0.0,3.7199999999999998,-1.58,4.0416333332,4.46,2.8200000000000003,5.2767414187,0.0,0,0.0,4.46,2.8200000000000003,5.2767414187
2020-07-30 19:00:00,3.63,-1.63,3.9791707679,0.0,0,0.0,3.63,-1.63,3.9791707679,4.36,2.79,5.1762631309,0.0,0,0.0,4.36,2.79,5.1762631309
2020-07-30 19:30:00,3.5300000000000002,-1.63,3.8881615193,0.0,0,0.0,3.5300000000000002,-1.63,3.8881615193,4.25,2.79,5.0839551532,0.0,0,0.0,4.25,2.79,5.0839551532
2020-07-30 20:00:00,3.44,-1.67,3.823937761,0.0,0,0.0,3.44,-1.67,3.823937761,4.16,2.77,4.9978495376000005,0.0,0,0.0,4.16,2.77,4.9978495376000005
2020-07-30 20:30:00,3.31,-1.71,3.7256140433000002,0.0,0,0.0,3.31,-1.71,3.7256140433000002,4.01,2.7199999999999998,4.8454617943,0.0,0,0.0,4.01,2.7199999999999998,4.8454617943
2020-07-30 21:00:00,3.27,-1.72,3.6947665691,0.0,0,0.0,3.27,-1.72,3.6947665691,3.9699999999999998,2.7199999999999998,4.8124110381000005,0.0,0,0.0,3.9699999999999998,2.7199999999999998,4.8124110381000005
2020-07-30 21:30:00,3.21,-1.75,3.6560361049,0.0,0,0.0,3.21,-1.75,3.6560361049,3.91,2.68,4.7403058973,0.0,0,0.0,3.91,2.68,4.7403058973
2020-07-30 22:00:00,3.21,-1.47,3.5305806887999998,0.0,0,0.0,3.21,-1.47,3.5305806887999998,3.83,2.4,4.5198340678,0.0,0,0.0,3.83,2.4,4.5198340678
2020-07-30 22:30:00,3.1,-1.49,3.4394912414,0.0,0,0.0,3.1,-1.49,3.4394912414,3.69,2.31,4.3534124546,0.0,0,0.0,3.69,2.31,4.3534124546
2020-07-30 23:00:00,3.03,-1.79,3.519232871,0.0,0,0.0,3.03,-1.79,3.519232871,3.7,2.64,4.5452832695000005,0.0,0,0.0,3.7,2.64,4.5452832695000005
2020-07-30 23:30:00,2.98,-1.79,3.4762767439,0.0,0,0.0,2.98,-1.79,3.4762767439,3.64,2.61,4.4790289126000005,0.0,0,0.0,3.64,2.61,4.4790289126000005
2020-07-31 00:00:00,2.96,-1.82,3.4747661792,0.0,0,0.0,2.96,-1.82,3.4747661792,3.62,2.6,4.4569496295,0.0,0,0.0,3.62,2.6,4.4569496295
2020-07-31 00:30:00,2.96,-1.76,3.4437189200000002,0.0,0,0.0,2.96,-1.76,3.4437189200000002,3.59,2.52,4.3861714513,0.0,0,0.0,3.59,2.52,4.3861714513
2020-07-31 01:00:00,2.99,-1.38,3.2930988446000002,0.0,0,0.0,2.99,-1.38,3.2930988446000002,3.52,2.08,4.0886183485,0.0,0,0.0,3.52,2.08,4.0886183485
2020-07-31 01:30:00,2.95,-1.38,3.2568236059,0.0,0,0.0,2.95,-1.38,3.2568236059,3.48,2.08,4.0542323564,0.0,0,0.0,3.48,2.08,4.0542323564
2020-07-31 02:00:00,2.93,-1.4,3.2472911788,0.0,0,0.0,2.93,-1.4,3.2472911788,3.46,2.06,4.026810152,0.0,0,0.0,3.46,2.06,4.026810152
2020-07-31 02:30:00,2.93,-1.4,3.2472911788,0.0,0,0.0,2.93,-1.4,3.2472911788,3.46,2.06,4.026810152,0.0,0,0.0,3.46,2.06,4.026810152
2020-07-31 03:00:00,2.94,-1.42,3.2649655435,0.0,0,0.0,2.94,-1.42,3.2649655435,3.48,2.12,4.0748987717,0.0,0,0.0,3.48,2.12,4.0748987717
2020-07-31 03:30:00,2.9,-1.45,3.2422985673999998,0.0,0,0.0,2.9,-1.45,3.2422985673999998,3.44,2.09,4.0251335382,0.0,0,0.0,3.44,2.09,4.0251335382
2020-07-31 04:00:00,2.93,-1.43,3.2603374059,0.0,0,0.0,2.93,-1.43,3.2603374059,3.47,2.1,4.0559709072,0.0,0,0.0,3.47,2.1,4.0559709072
2020-07-31 04:30:00,2.93,-1.43,3.2603374059,0.0,0,0.0,2.93,-1.43,3.2603374059,3.47,2.13,4.0715844582,0.0,0,0.0,3.47,2.13,4.0715844582
2020-07-31 05:00:00,2.91,-1.45,3.251245915,0.0,0,0.0,2.91,-1.45,3.251245915,3.44,2.11,4.0355544848,0.0,0,0.0,3.44,2.11,4.0355544848
2020-07-31 05:30:00,2.95,-1.43,3.2783227419,0.0,0,0.0,2.95,-1.43,3.2783227419,3.49,2.14,4.0938612580000004,0.0,0,0.0,3.49,2.14,4.0938612580000004
2020-07-31 06:00:00,3.03,-1.4100000000000001,3.342005386,0.0,0,0.0,3.03,-1.4100000000000001,3.342005386,3.5700000000000003,2.16,4.1725891243,0.0,0,0.0,3.5700000000000003,2.16,4.1725891243
2020-07-31 06:30:00,3.09,-1.37,3.3800887562,0.0,0,0.0,3.09,-1.37,3.3800887562,3.64,2.17,4.2377470429,0.0,0,0.0,3.64,2.17,4.2377470429
2020-07-31 07:00:00,3.24,-1.33,3.5023563497,0.0,0,0.0,3.24,-1.33,3.5023563497,3.8,2.22,4.4009544419,0.0,0,0.0,3.8,2.22,4.4009544419
2020-07-31 07:30:00,3.5300000000000002,-1.22,3.7348761693,0.0,0,0.0,3.5300000000000002,-1.22,3.7348761693,4.1,2.34,4.7207626503,0.0,0,0.0,4.1,2.34,4.7207626503
2020-07-31 08:00:00,3.7199999999999998,-1.18,3.9026657556,0.0,0,0.0,3.7199999999999998,-1.18,3.9026657556,4.32,2.42,4.9516461909,0.0,0,0.0,4.32,2.42,4.9516461909
2020-07-31 08:30:00,3.9699999999999998,-1.11,4.1222566635,0.0,0,0.0,3.9699999999999998,-1.11,4.1222566635,4.57,2.45,5.1853061626,0.0,0,0.0,4.57,2.45,5.1853061626
2020-07-31 09:00:00,4.15,-1.4,4.3797830997,0.0,0,0.0,4.15,-1.4,4.3797830997,4.88,2.87,5.6613867559,0.0,0,0.0,4.88,2.87,5.6613867559
2020-07-31 09:30:00,4.27,-1.48,4.5192145335,0.0,0,0.0,4.27,-1.48,4.5192145335,5.05,3.02,5.8841227044,0.0,0,0.0,5.05,3.02,5.8841227044
2020-07-31 10:00:00,4.4,-1.46,4.635903364,0.0,0,0.0,4.4,-1.46,4.635903364,5.19,3.08,6.0351056329,0.0,0,0.0,5.19,3.08,6.0351056329
2020-07-31 10:30:00,4.57,-1.4100000000000001,4.7825725295,0.0,0,0.0,4.57,-1.4100000000000001,4.7825725295,5.38,3.11,6.2142175694,0.0,0,0.0,5.38,3.11,6.2142175694
2020-07-31 11:00:00,4.67,-1.4,4.8753358859,0.0,0,0.0,4.67,-1.4,4.8753358859,5.49,3.15,6.3295023501,0.0,0,0.0,5.49,3.15,6.3295023501
2020-07-31 11:30:00,4.74,-1.38,4.9368005834,0.0,0,0.0,4.74,-1.38,4.9368005834,5.58,3.15,6.4077219041,0.0,0,0.0,5.58,3.15,6.4077219041
2020-07-31 12:00:00,4.76,-1.3599999999999999,4.9504747247,0.0,0,0.0,4.76,-1.3599999999999999,4.9504747247,5.61,3.14,6.4289734795,0.0,0,0.0,5.61,3.14,6.4289734795
2020-07-31 12:30:00,4.85,-1.16,4.9867925563,0.0,0,0.0,4.85,-1.16,4.9867925563,5.63,3.0,6.3794121986,0.0,0,0.0,5.63,3.0,6.3794121986
2020-07-31 13:00:00,4.85,-0.92,4.9364866049,0.0,0,0.0,4.85,-0.92,4.9364866049,5.55,2.69,6.1675440817,0.0,0,0.0,5.55,2.69,6.1675440817
2020-07-31 13:30:00,4.94,-0.9,5.0213145689,0.0,0,0.0,4.94,-0.9,5.0213145689,5.64,2.69,6.2486558555,0.0,0,0.0,5.64,2.69,6.2486558555
2020-07-31 14:00:00,4.94,-0.89,5.0195318507,0.0,0,0.0,4.94,-0.89,5.0195318507,5.64,2.71,6.2572917464,0.0,0,0.0,5.64,2.71,6.2572917464
2020-07-31 14:30:00,4.94,-0.89,5.0195318507,0.0,0,0.0,4.94,-0.89,5.0195318507,5.64,2.71,6.2572917464,0.0,0,0.0,5.64,2.71,6.2572917464
2020-07-31 15:00:00,4.92,-0.91,5.0034488106,0.0,0,0.0,4.92,-0.91,5.0034488106,5.62,2.7,6.2349338409,0.0,0,0.0,5.62,2.7,6.2349338409
2020-07-31 15:30:00,4.8,-0.9500000000000001,4.8931073971,0.0,0,0.0,4.8,-0.9500000000000001,4.8931073971,5.5,2.74,6.1447213118,0.0,0,0.0,5.5,2.74,6.1447213118
2020-07-31 16:00:00,4.65,-0.9500000000000001,4.74605099,0.0,0,0.0,4.65,-0.9500000000000001,4.74605099,5.34,2.7199999999999998,5.9928290481,0.0,0,0.0,5.34,2.7199999999999998,5.9928290481
2020-07-31 16:30:00,4.43,-1.01,4.5436769251,0.0,0,0.0,4.43,-1.01,4.5436769251,5.09,2.61,5.7201573405,0.0,0,0.0,5.09,2.61,5.7201573405
2020-07-31 17:00:00,4.19,-1.04,4.3171402572,0.0,0,0.0,4.19,-1.04,4.3171402572,4.83,2.5300000000000002,5.4525040119,0.0,0,0.0,4.83,2.5300000000000002,5.4525040119
2020-07-31 17:30:00,3.9699999999999998,-1.15,4.1332069873,0.0,0,0.0,3.9699999999999998,-1.15,4.1332069873,4.59,2.41,5.1842260753,0.0,0,0.0,4.59,2.41,5.1842260753
