Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2020-07-31 18:00:00,3.81,-1.17,3.9855990767,0.0,0,0.0,3.81,-1.17,3.9855990767,4.42,2.39,5.0247885528,0.0,0,0.0,4.42,2.39,5.0247885528
2020-07-31 18:30:00,3.67,-1.08,3.8256110623,0.0,0,0.0,3.67,-1.08,3.8256110623,4.24,2.27,4.8094178442,0.0,0,0.0,4.24,2.27,4.8094178442
2020-07-31 19:00:00,3.59,-1.1400000000000001,3.7666563422,0.0,0,0.0,3.59,-1.1400000000000001,3.7666563422,4.15,2.24,4.7159410514,0.0,0,0.0,4.15,2.24,4.7159410514
2020-07-31 19:30:00,3.41,-1.26,3.6353404242,0.0,0,0.0,3.41,-1.26,3.6353404242,3.99,2.3,4.6054424326,0.0,0,0.0,3.99,2.3,4.6054424326
2020-07-31 20:00:00,3.32,-1.31,3.5691035289,0.0,0,0.0,3.32,-1.31,3.5691035289,3.9,2.2800000000000002,4.5175657162,0.0,0,0.0,3.9,2.2800000000000002,4.5175657162
2020-07-31 20:30:00,3.23,-1.33,3.4931074991,0.0,0,0.0,3.23,-1.33,3.4931074991,3.8,2.26,4.4212667868,0.0,0,0.0,3.8,2.26,4.4212667868
2020-07-31 21:00:00,3.19,-1.33,3.4561539318,0.0,0,0.0,3.19,-1.33,3.4561539318,3.75,2.21,4.3527692335,0.0,0,0.0,3.75,2.21,4.3527692335
2020-07-31 21:30:00,3.09,-1.35,3.3720320283,0.0,0,0.0,3.09,-1.35,3.3720320283,3.64,2.14,4.2224637358,0.0,0,0.0,3.64,2.14,4.2224637358
2020-07-31 22:00:00,3.05,-1.3599999999999999,3.3394760068,0.0,0,0.0,3.05,-1.3599999999999999,3.3394760068,3.59,2.14,4.1794377612,0.0,0,0.0,3.59,2.14,4.1794377612
2020-07-31 22:30:00,3.0,-1.38,3.3021810974,0.0,0,0.0,3.0,-1.38,3.3021810974,3.54,2.09,4.1109244702,0.0,0,0.0,3.54,2.09,4.1109244702
2020-07-31 23:00:00,2.92,-1.6,3.3296246035,0.0,0,0.0,2.92,-1.6,3.3296246035,3.5,2.27,4.1716783193,0.0,0,0.0,3.5,2.27,4.1716783193
2020-07-31 23:30:00,2.85,-1.85,3.3977934016,0.0,0,0.0,2.85,-1.85,3.3977934016,3.5,2.51,4.3069827025,0.0,0,0.0,3.5,2.51,4.3069827025
2020-08-01 00:00:00,2.8200000000000003,-1.88,3.3892181989,0.0,0,0.0,2.8200000000000003,-1.88,3.3892181989,3.46,2.51,4.274540911,0.0,0,0.0,3.46,2.51,4.274540911
2020-08-01 00:30:00,2.8,-1.88,3.3725954397,0.0,0,0.0,2.8,-1.88,3.3725954397,3.44,2.52,4.2642701603,0.0,0,0.0,3.44,2.52,4.2642701603
2020-08-01 01:00:00,2.87,-1.45,3.2154937412,0.0,0,0.0,2.87,-1.45,3.2154937412,3.41,2.1,4.0047596682,0.0,0,0.0,3.41,2.1,4.0047596682
2020-08-01 01:30:00,2.84,-1.69,3.3047995401,0.0,0,0.0,2.84,-1.69,3.3047995401,3.44,2.34,4.1604326698,0.0,0,0.0,3.44,2.34,4.1604326698
2020-08-01 02:00:00,2.8200000000000003,-1.87,3.3836814271,0.0,0,0.0,2.8200000000000003,-1.87,3.3836814271,3.46,2.48,4.2569942447999995,0.0,0,0.0,3.46,2.48,4.2569942447999995
2020-08-01 02:30:00,2.79,-1.8900000000000001,3.3698961408,0.0,0,0.0,2.79,-1.8900000000000001,3.3698961408,3.43,2.48,4.232646926,0.0,0,0.0,3.43,2.48,4.232646926
2020-08-01 03:00:00,2.79,-1.88,3.3642978465,0.0,0,0.0,2.79,-1.88,3.3642978465,3.43,2.5,4.2443963057,0.0,0,0.0,3.43,2.5,4.2443963057
2020-08-01 03:30:00,2.77,-1.9100000000000001,3.3646693745,0.0,0,0.0,2.77,-1.9100000000000001,3.3646693745,3.42,2.52,4.2481525396,0.0,0,0.0,3.42,2.52,4.2481525396
2020-08-01 04:00:00,2.74,-1.8900000000000001,3.328618332,0.0,0,0.0,2.74,-1.8900000000000001,3.328618332,3.37,2.45,4.1664613283,0.0,0,0.0,3.37,2.45,4.1664613283
2020-08-01 04:30:00,2.76,-1.8900000000000001,3.3451008953,0.0,0,0.0,2.76,-1.8900000000000001,3.3451008953,3.4,2.45,4.1907636536,0.0,0,0.0,3.4,2.45,4.1907636536
2020-08-01 05:00:00,2.73,-1.9,3.3260938051,0.0,0,0.0,2.73,-1.9,3.3260938051,3.37,2.45,4.1664613283,0.0,0,0.0,3.37,2.45,4.1664613283
2020-08-01 05:30:00,2.74,-1.9,3.3343065246,0.0,0,0.0,2.74,-1.9,3.3343065246,3.38,2.45,4.1745538684,0.0,0,0.0,3.38,2.45,4.1745538684
2020-08-01 06:00:00,2.74,-1.9,3.3343065246,0.0,0,0.0,2.74,-1.9,3.3343065246,3.38,2.45,4.1745538684,0.0,0,0.0,3.38,2.45,4.1745538684
2020-08-01 06:30:00,2.8200000000000003,-1.8900000000000001,3.3947753976,0.0,0,0.0,2.8200000000000003,-1.8900000000000001,3.3947753976,3.46,2.48,4.2569942447999995,0.0,0,0.0,3.46,2.48,4.2569942447999995
2020-08-01 07:00:00,2.91,-1.85,3.4482749310000003,0.0,0,0.0,2.91,-1.85,3.4482749310000003,3.56,2.51,4.3558810819,0.0,0,0.0,3.56,2.51,4.3558810819
2020-08-01 07:30:00,2.99,-1.8399999999999999,3.5107976302,0.0,0,0.0,2.99,-1.8399999999999999,3.5107976302,3.66,2.5700000000000003,4.4721918563,0.0,0,0.0,3.66,2.5700000000000003,4.4721918563
2020-08-01 08:00:00,3.06,-1.83,3.5654592972,0.0,0,0.0,3.06,-1.83,3.5654592972,3.74,2.65,4.5836775628,0.0,0,0.0,3.74,2.65,4.5836775628
2020-08-01 08:30:00,3.05,-1.83,3.5568806559,0.0,0,0.0,3.05,-1.83,3.5568806559,3.73,2.64,4.5697374104,0.0,0,0.0,3.73,2.64,4.5697374104
2020-08-01 09:00:00,3.18,-1.46,3.4991427522,0.0,0,0.0,3.18,-1.46,3.4991427522,3.77,2.33,4.4319070387,0.0,0,0.0,3.77,2.33,4.4319070387
2020-08-01 09:30:00,3.18,-1.48,3.5075347468,0.0,0,0.0,3.18,-1.48,3.5075347468,3.77,2.3,4.4162087813,0.0,0,0.0,3.77,2.3,4.4162087813
2020-08-01 10:00:00,3.18,-1.78,3.6442831943,0.0,0,0.0,3.18,-1.78,3.6442831943,3.85,2.6,4.6456969337,0.0,0,0.0,3.85,2.6,4.6456969337
2020-08-01 10:30:00,3.22,-1.37,3.499328507,0.0,0,0.0,3.22,-1.37,3.499328507,3.7800000000000002,2.16,4.3536191841,0.0,0,0.0,3.7800000000000002,2.16,4.3536191841
2020-08-01 11:00:00,3.22,-1.34,3.4876926470000003,0.0,0,0.0,3.22,-1.34,3.4876926470000003,3.7800000000000002,2.14,4.3437311151,0.0,0,0.0,3.7800000000000002,2.14,4.3437311151
2020-08-01 11:30:00,3.26,-1.32,3.517101079,0.0,0,0.0,3.26,-1.32,3.517101079,3.8200000000000003,2.18,4.3982723881,0.0,0,0.0,3.8200000000000003,2.18,4.3982723881
2020-08-01 12:00:00,3.33,-1.3,3.5747587331,0.0,0,0.0,3.33,-1.3,3.5747587331,3.89,2.2,4.4690155516,0.0,0,0.0,3.89,2.2,4.4690155516
2020-08-01 12:30:00,3.3,-1.3,3.5468295702,0.0,0,0.0,3.3,-1.3,3.5468295702,3.86,2.17,4.4281485973,0.0,0,0.0,3.86,2.17,4.4281485973
2020-08-01 13:00:00,3.3,-1.3,3.5468295702,0.0,0,0.0,3.3,-1.3,3.5468295702,3.86,2.15,4.4183820568,0.0,0,0.0,3.86,2.15,4.4183820568
2020-08-01 13:30:00,3.3,-1.27,3.5359440041,0.0,0,0.0,3.3,-1.27,3.5359440041,3.86,2.18,4.4330576355,0.0,0,0.0,3.86,2.18,4.4330576355
2020-08-01 14:00:00,3.3,-1.27,3.5359440041,0.0,0,0.0,3.3,-1.27,3.5359440041,3.85,2.18,4.4243530601,0.0,0,0.0,3.85,2.18,4.4243530601
2020-08-01 14:30:00,3.32,-1.31,3.5691035289,0.0,0,0.0,3.32,-1.31,3.5691035289,3.88,2.23,4.4751871469,0.0,0,0.0,3.88,2.23,4.4751871469
2020-08-01 15:00:00,3.2800000000000002,-1.34,3.5431624292,0.0,0,0.0,3.2800000000000002,-1.34,3.5431624292,3.84,2.23,4.4405517675,0.0,0,0.0,3.84,2.23,4.4405517675
2020-08-01 15:30:00,3.32,-0.91,3.442455519,0.0,0,0.0,3.32,-0.91,3.442455519,3.76,1.76,4.1515298385,0.0,0,0.0,3.76,1.76,4.1515298385
2020-08-01 16:00:00,3.32,-0.89,3.4372227161,0.0,0,0.0,3.32,-0.89,3.4372227161,3.76,1.76,4.1515298385,0.0,0,0.0,3.76,1.76,4.1515298385
2020-08-01 16:30:00,3.3,-0.92,3.425842962,0.0,0,0.0,3.3,-0.92,3.425842962,3.74,1.72,4.1165519552,0.0,0,0.0,3.74,1.72,4.1165519552
2020-08-01 17:00:00,3.26,-0.92,3.3873293315,0.0,0,0.0,3.26,-0.92,3.3873293315,3.69,1.7000000000000002,4.062769991,0.0,0,0.0,3.69,1.7000000000000002,4.062769991
2020-08-01 17:30:00,3.19,-1.27,3.4335113222,0.0,0,0.0,3.19,-1.27,3.4335113222,3.7199999999999998,2.08,4.2620183012,0.0,0,0.0,3.7199999999999998,2.08,4.2620183012
2020-08-01 18:00:00,3.13,-1.3599999999999999,3.4126968808,0.0,0,0.0,3.13,-1.3599999999999999,3.4126968808,3.68,2.15,4.2620300327,0.0,0,0.0,3.68,2.15,4.2620300327
2020-08-01 18:30:00,3.05,-1.3900000000000001,3.3518054836,0.0,0,0.0,3.05,-1.3900000000000001,3.3518054836,3.6,2.12,4.1778463351,0.0,0,0.0,3.6,2.12,4.1778463351
2020-08-01 19:00:00,3.04,-1.4100000000000001,3.3510744546,0.0,0,0.0,3.04,-1.4100000000000001,3.3510744546,3.6,2.16,4.1982853643,0.0,0,0.0,3.6,2.16,4.1982853643
2020-08-01 19:30:00,2.93,-1.44,3.2647358239,0.0,0,0.0,2.93,-1.44,3.2647358239,3.47,2.14,4.0768247448,0.0,0,0.0,3.47,2.14,4.0768247448
2020-08-01 20:00:00,2.95,-1.07,3.1380567235,0.0,0,0.0,2.95,-1.07,3.1380567235,3.38,1.72,3.7924662161000002,0.0,0,0.0,3.38,1.72,3.7924662161000002
2020-08-01 20:30:00,2.9,-1.03,3.0774827376,0.0,0,0.0,2.9,-1.03,3.0774827376,3.32,1.63,3.6985537714000003,0.0,0,0.0,3.32,1.63,3.6985537714000003
2020-08-01 21:00:00,2.87,-1.03,3.0492294109,0.0,0,0.0,2.87,-1.03,3.0492294109,3.2800000000000002,1.58,3.6407142156,0.0,0,0.0,3.2800000000000002,1.58,3.6407142156
2020-08-01 21:30:00,2.85,-1.03,3.0304125132,0.0,0,0.0,2.85,-1.03,3.0304125132,3.26,1.58,3.6227061708,0.0,0,0.0,3.26,1.58,3.6227061708
2020-08-01 22:00:00,2.83,-1.06,3.0220026473,0.0,0,0.0,2.83,-1.06,3.0220026473,3.24,1.56,3.5959977753,0.0,0,0.0,3.24,1.56,3.5959977753
2020-08-01 22:30:00,2.86,-0.84,2.9808052603,0.0,0,0.0,2.86,-0.84,2.9808052603,3.21,1.3900000000000001,3.4980280159,0.0,0,0.0,3.21,1.3900000000000001,3.4980280159
2020-08-01 23:00:00,2.83,-0.64,2.9014651471,0.0,0,0.0,2.83,-0.64,2.9014651471,3.12,1.12,3.3149358968,0.0,0,0.0,3.12,1.12,3.3149358968
2020-08-01 23:30:00,2.83,-0.64,2.9014651471,0.0,0,0.0,2.83,-0.64,2.9014651471,3.12,1.15,3.3251917238,0.0,0,0.0,3.12,1.15,3.3251917238
2020-08-02 00:00:00,2.8200000000000003,-0.64,2.8917122955,0.0,0,0.0,2.8200000000000003,-0.64,2.8917122955,3.11,1.12,3.3055256768,0.0,0,0.0,3.11,1.12,3.3055256768
2020-08-02 00:30:00,2.8,-0.64,2.8722116914,0.0,0,0.0,2.8,-0.64,2.8722116914,3.09,1.11,3.283321489,0.0,0,0.0,3.09,1.11,3.283321489
2020-08-02 01:00:00,2.77,-0.66,2.8475428004000003,0.0,0,0.0,2.77,-0.66,2.8475428004000003,3.06,1.11,3.255103685,0.0,0,0.0,3.06,1.11,3.255103685
2020-08-02 01:30:00,2.8,-0.66,2.8767342595,0.0,0,0.0,2.8,-0.66,2.8767342595,3.09,1.11,3.283321489,0.0,0,0.0,3.09,1.11,3.283321489
2020-08-02 02:00:00,2.8,-0.63,2.87,0.0,0,0.0,2.8,-0.63,2.87,3.09,1.13,3.2901367753,0.0,0,0.0,3.09,1.13,3.2901367753
2020-08-02 02:30:00,2.79,-0.63,2.8602447448,0.0,0,0.0,2.79,-0.63,2.8602447448,3.07,1.13,3.2713605732,0.0,0,0.0,3.07,1.13,3.2713605732
2020-08-02 03:00:00,2.76,-0.63,2.8309892264,0.0,0,0.0,2.76,-0.63,2.8309892264,3.05,1.12,3.2491383473,0.0,0,0.0,3.05,1.12,3.2491383473
2020-08-02 03:30:00,2.79,-0.63,2.8602447448,0.0,0,0.0,2.79,-0.63,2.8602447448,3.08,1.12,3.277315975,0.0,0,0.0,3.08,1.12,3.277315975
2020-08-02 04:00:00,2.75,-0.65,2.8257742302,0.0,0,0.0,2.75,-0.65,2.8257742302,3.03,1.09,3.2200931664,0.0,0,0.0,3.03,1.09,3.2200931664
2020-08-02 04:30:00,2.75,-0.64,2.8234907473,0.0,0,0.0,2.75,-0.64,2.8234907473,3.03,1.09,3.2200931664,0.0,0,0.0,3.03,1.09,3.2200931664
2020-08-02 05:00:00,2.76,-0.64,2.8332313707,0.0,0,0.0,2.76,-0.64,2.8332313707,3.04,1.11,3.2363096266999998,0.0,0,0.0,3.04,1.11,3.2363096266999998
2020-08-02 05:30:00,2.73,-0.97,2.8972055502,0.0,0,0.0,2.73,-0.97,2.8972055502,3.1,1.43,3.4139273572,0.0,0,0.0,3.1,1.43,3.4139273572
2020-08-02 06:00:00,2.73,-1.07,2.9322005388,0.0,0,0.0,2.73,-1.07,2.9322005388,3.13,1.56,3.4972131762,0.0,0,0.0,3.13,1.56,3.4972131762
2020-08-02 06:30:00,2.77,-1.07,2.9694780686,0.0,0,0.0,2.77,-1.07,2.9694780686,3.17,1.56,3.5330581654,0.0,0,0.0,3.17,1.56,3.5330581654
2020-08-02 07:00:00,2.83,-1.05,3.018509566,0.0,0,0.0,2.83,-1.05,3.018509566,3.23,1.56,3.5869903818999997,0.0,0,0.0,3.23,1.56,3.5869903818999997
2020-08-02 07:30:00,2.93,-1.03,3.1057688259,0.0,0,0.0,2.93,-1.03,3.1057688259,3.34,1.6099999999999999,3.7077890986,0.0,0,0.0,3.34,1.6099999999999999,3.7077890986
2020-08-02 08:00:00,2.98,-1.0,3.1433103569,0.0,0,0.0,2.98,-1.0,3.1433103569,3.4,1.65,3.7792194961,0.0,0,0.0,3.4,1.65,3.7792194961
2020-08-02 08:30:00,3.02,-1.0,3.181257613,0.0,0,0.0,3.02,-1.0,3.181257613,3.43,1.63,3.7976045081,0.0,0,0.0,3.43,1.63,3.7976045081
2020-08-02 09:00:00,3.05,-1.18,3.2703057961,0.0,0,0.0,3.05,-1.18,3.2703057961,3.5300000000000002,1.8599999999999999,3.9900501250000002,0.0,0,0.0,3.5300000000000002,1.8599999999999999,3.9900501250000002
2020-08-02 09:30:00,3.03,-1.42,3.3462366922,0.0,0,0.0,3.03,-1.42,3.3462366922,3.58,2.13,4.1657292279,0.0,0,0.0,3.58,2.13,4.1657292279
2020-08-02 10:00:00,3.05,-1.42,3.3643572937,0.0,0,0.0,3.05,-1.42,3.3643572937,3.6,2.13,4.1829295954,0.0,0,0.0,3.6,2.13,4.1829295954
2020-08-02 10:30:00,3.05,-1.4,3.3559648389,0.0,0,0.0,3.05,-1.4,3.3559648389,3.6,2.11,4.1727808473,0.0,0,0.0,3.6,2.11,4.1727808473
2020-08-02 11:00:00,3.1,-1.35,3.3811980125,0.0,0,0.0,3.1,-1.35,3.3811980125,3.65,2.12,4.2210069889,0.0,0,0.0,3.65,2.12,4.2210069889
2020-08-02 11:30:00,3.15,-1.34,3.4231710445,0.0,0,0.0,3.15,-1.34,3.4231710445,3.69,2.12,4.2556433121,0.0,0,0.0,3.69,2.12,4.2556433121
2020-08-02 12:00:00,3.16,-1.34,3.4323752709,0.0,0,0.0,3.16,-1.34,3.4323752709,3.71,2.11,4.2680440485,0.0,0,0.0,3.71,2.11,4.2680440485
2020-08-02 12:30:00,3.14,-1.72,3.5802234566999998,0.0,0,0.0,3.14,-1.72,3.5802234566999998,3.81,2.56,4.5901742886,0.0,0,0.0,3.81,2.56,4.5901742886
2020-08-02 13:00:00,3.12,-1.76,3.5821781084,0.0,0,0.0,3.12,-1.76,3.5821781084,3.79,2.6,4.5960961696,0.0,0,0.0,3.79,2.6,4.5960961696
2020-08-02 13:30:00,3.18,-1.75,3.6297245074999998,0.0,0,0.0,3.18,-1.75,3.6297245074999998,3.85,2.64,4.6682009383,0.0,0,0.0,3.85,2.64,4.6682009383
2020-08-02 14:00:00,3.18,-1.76,3.6345563691000002,0.0,0,0.0,3.18,-1.76,3.6345563691000002,3.85,2.64,4.6682009383,0.0,0,0.0,3.85,2.64,4.6682009383
2020-08-02 14:30:00,3.15,-1.76,3.6083375674,0.0,0,0.0,3.15,-1.76,3.6083375674,3.83,2.65,4.6574027097,0.0,0,0.0,3.83,2.65,4.6574027097
2020-08-02 15:00:00,3.2,-1.4100000000000001,3.496870029,0.0,0,0.0,3.2,-1.4100000000000001,3.496870029,3.7800000000000002,2.26,4.4040890091,0.0,0,0.0,3.7800000000000002,2.26,4.4040890091
2020-08-02 15:30:00,3.2,-1.32,3.4615603418,0.0,0,0.0,3.2,-1.32,3.4615603418,3.74,2.16,4.3189350539,0.0,0,0.0,3.74,2.16,4.3189350539
2020-08-02 16:00:00,3.19,-1.32,3.4523180618,0.0,0,0.0,3.19,-1.32,3.4523180618,3.74,2.15,4.3139425124,0.0,0,0.0,3.74,2.15,4.3139425124
2020-08-02 16:30:00,3.16,-1.67,3.574143254,0.0,0,0.0,3.16,-1.67,3.574143254,3.81,2.48,4.5460422347,0.0,0,0.0,3.81,2.48,4.5460422347
2020-08-02 17:00:00,3.12,-1.79,3.5970126494,0.0,0,0.0,3.12,-1.79,3.5970126494,3.79,2.58,4.5848118827,0.0,0,0.0,3.79,2.58,4.5848118827
2020-08-02 17:30:00,3.08,-1.79,3.5623728047,0.0,0,0.0,3.08,-1.79,3.5623728047,3.75,2.56,4.5404955677,0.0,0,0.0,3.75,2.56,4.5404955677
2020-08-02 18:00:00,3.0,-1.82,3.5089029625,0.0,0,0.0,3.0,-1.82,3.5089029625,3.66,2.5300000000000002,4.4493257916,0.0,0,0.0,3.66,2.5300000000000002,4.4493257916
2020-08-02 18:30:00,2.93,-1.85,3.4651695485,0.0,0,0.0,2.93,-1.85,3.4651695485,3.59,2.51,4.3804337685,0.0,0,0.0,3.59,2.51,4.3804337685
2020-08-02 19:00:00,2.9,-1.8599999999999999,3.4452285846,0.0,0,0.0,2.9,-1.8599999999999999,3.4452285846,3.56,2.54,4.3732367876,0.0,0,0.0,3.56,2.54,4.3732367876
2020-08-02 19:30:00,2.84,-1.88,3.4058772731999998,0.0,0,0.0,2.84,-1.88,3.4058772731999998,3.49,2.54,4.3164452967999996,0.0,0,0.0,3.49,2.54,4.3164452967999996
2020-08-02 20:00:00,2.8200000000000003,-1.9100000000000001,3.4059506749,0.0,0,0.0,2.8200000000000003,-1.9100000000000001,3.4059506749,3.47,2.56,4.3121340424,0.0,0,0.0,3.47,2.56,4.3121340424
2020-08-02 20:30:00,2.77,-1.9100000000000001,3.3646693745,0.0,0,0.0,2.77,-1.9100000000000001,3.3646693745,3.41,2.5300000000000002,4.2460569944,0.0,0,0.0,3.41,2.5300000000000002,4.2460569944
2020-08-02 21:00:00,2.75,-1.92,3.3539379839,0.0,0,0.0,2.75,-1.92,3.3539379839,3.39,2.51,4.218080132,0.0,0,0.0,3.39,2.51,4.218080132
2020-08-02 21:30:00,2.71,-1.92,3.3212196555,0.0,0,0.0,2.71,-1.92,3.3212196555,3.35,2.44,4.1444058682,0.0,0,0.0,3.35,2.44,4.1444058682
2020-08-02 22:00:00,2.69,-1.92,3.3049205739,0.0,0,0.0,2.69,-1.92,3.3049205739,3.33,2.47,4.1460583691,0.0,0,0.0,3.33,2.47,4.1460583691
2020-08-02 22:30:00,2.69,-1.75,3.2091431878,0.0,0,0.0,2.69,-1.75,3.2091431878,3.27,2.25,3.9693072443,0.0,0,0.0,3.27,2.25,3.9693072443
2020-08-02 23:00:00,2.74,-1.32,3.0413812651,0.0,0,0.0,2.74,-1.32,3.0413812651,3.21,1.8,3.6802309710000003,0.0,0,0.0,3.21,1.8,3.6802309710000003
2020-08-02 23:30:00,2.67,-1.83,3.2369430023,0.0,0,0.0,2.67,-1.83,3.2369430023,3.2800000000000002,2.34,4.0291438296,0.0,0,0.0,3.2800000000000002,2.34,4.0291438296
2020-08-03 00:00:00,2.67,-1.8599999999999999,3.2539975415,0.0,0,0.0,2.67,-1.8599999999999999,3.2539975415,3.27,2.34,4.0210073365,0.0,0,0.0,3.27,2.34,4.0210073365
2020-08-03 00:30:00,2.68,-1.51,3.0761176831,0.0,0,0.0,2.68,-1.51,3.0761176831,3.2,1.98,3.7630306935,0.0,0,0.0,3.2,1.98,3.7630306935
2020-08-03 01:00:00,2.71,-1.49,3.0926040807,0.0,0,0.0,2.71,-1.49,3.0926040807,3.22,2.02,3.8011577184,0.0,0,0.0,3.22,2.02,3.8011577184
2020-08-03 01:30:00,2.65,-1.54,3.0649796084,0.0,0,0.0,2.65,-1.54,3.0649796084,3.17,1.97,3.732264728,0.0,0,0.0,3.17,1.97,3.732264728
2020-08-03 02:00:00,2.63,-1.96,3.2800152439,0.0,0,0.0,2.63,-1.96,3.2800152439,3.26,2.43,4.0660177078,0.0,0,0.0,3.26,2.43,4.0660177078
2020-08-03 02:30:00,2.63,-1.96,3.2800152439,0.0,0,0.0,2.63,-1.96,3.2800152439,3.26,2.41,4.0540966935,0.0,0,0.0,3.26,2.41,4.0540966935
2020-08-03 03:00:00,2.63,-1.9500000000000002,3.2740494804,0.0,0,0.0,2.63,-1.9500000000000002,3.2740494804,3.26,2.43,4.0660177078,0.0,0,0.0,3.26,2.43,4.0660177078
2020-08-03 03:30:00,2.63,-1.9500000000000002,3.2740494804,0.0,0,0.0,2.63,-1.9500000000000002,3.2740494804,3.25,2.43,4.0580044357,0.0,0,0.0,3.25,2.43,4.0580044357
2020-08-03 04:00:00,2.61,-1.97,3.2700152905,0.0,0,0.0,2.61,-1.97,3.2700152905,3.25,2.43,4.0580044357,0.0,0,0.0,3.25,2.43,4.0580044357
2020-08-03 04:30:00,2.63,-1.96,3.2800152439,0.0,0,0.0,2.63,-1.96,3.2800152439,3.26,2.45,4.0780019617,0.0,0,0.0,3.26,2.45,4.0780019617
2020-08-03 05:00:00,2.61,-1.97,3.2700152905,0.0,0,0.0,2.61,-1.97,3.2700152905,3.23,2.45,4.0540596937,0.0,0,0.0,3.23,2.45,4.0540596937
2020-08-03 05:30:00,2.65,-1.94,3.2842198465,0.0,0,0.0,2.65,-1.94,3.2842198465,3.27,2.41,4.0621422919,0.0,0,0.0,3.27,2.41,4.0621422919
2020-08-03 06:00:00,2.7,-1.9100000000000001,3.3072798491,0.0,0,0.0,2.7,-1.9100000000000001,3.3072798491,3.33,2.47,4.1460583691,0.0,0,0.0,3.33,2.47,4.1460583691
2020-08-03 06:30:00,2.75,-2.2800000000000002,3.5722401935,0.0,0,0.0,2.75,-2.2800000000000002,3.5722401935,3.5,2.88,4.5325930768,0.0,0,0.0,3.5,2.88,4.5325930768
2020-08-03 07:00:00,2.86,-2.34,3.6952943049,0.0,0,0.0,2.86,-2.34,3.6952943049,3.64,3.01,4.7233145142,0.0,0,0.0,3.64,3.01,4.7233145142
2020-08-03 07:30:00,3.12,-2.24,3.8408332429,0.0,0,0.0,3.12,-2.24,3.8408332429,3.92,3.04,4.9606451193000005,0.0,0,0.0,3.92,3.04,4.9606451193000005
2020-08-03 08:00:00,3.27,-2.18,3.9300508903,0.0,0,0.0,3.27,-2.18,3.9300508903,4.08,3.07,5.1060062671,0.0,0,0.0,4.08,3.07,5.1060062671
2020-08-03 08:30:00,3.49,-1.74,3.8997051171,0.0,0,0.0,3.49,-1.74,3.8997051171,4.19,2.69,4.9791766388,0.0,0,0.0,4.19,2.69,4.9791766388
2020-08-03 09:00:00,3.66,-1.74,4.0525547498,0.0,0,0.0,3.66,-1.74,4.0525547498,4.38,2.69,5.1400875479,0.0,0,0.0,4.38,2.69,5.1400875479
2020-08-03 09:30:00,3.81,-1.7000000000000002,4.1720618404,0.0,0,0.0,3.81,-1.7000000000000002,4.1720618404,4.55,2.74,5.3113181038,0.0,0,0.0,4.55,2.74,5.3113181038
2020-08-03 10:00:00,3.87,-1.7000000000000002,4.2269255967,0.0,0,0.0,3.87,-1.7000000000000002,4.2269255967,4.62,2.76,5.3816354392,0.0,0,0.0,4.62,2.76,5.3816354392
2020-08-03 10:30:00,3.92,-1.67,4.26090366,0.0,0,0.0,3.92,-1.67,4.26090366,4.67,2.77,5.4297145413,0.0,0,0.0,4.67,2.77,5.4297145413
2020-08-03 11:00:00,3.95,-1.67,4.2885195581,0.0,0,0.0,3.95,-1.67,4.2885195581,4.71,2.77,5.4641559275,0.0,0,0.0,4.71,2.77,5.4641559275
2020-08-03 11:30:00,4.0,-1.65,4.3269504273,0.0,0,0.0,4.0,-1.65,4.3269504273,4.76,2.85,5.547981615,0.0,0,0.0,4.76,2.85,5.547981615
2020-08-03 12:00:00,4.02,-1.65,4.345445892,0.0,0,0.0,4.02,-1.65,4.345445892,4.78,2.88,5.5805734472,0.0,0,0.0,4.78,2.88,5.5805734472
2020-08-03 12:30:00,4.0,-1.65,4.3269504273,0.0,0,0.0,4.0,-1.65,4.3269504273,4.76,2.91,5.5790411363,0.0,0,0.0,4.76,2.91,5.5790411363
2020-08-03 13:00:00,4.08,-1.19,4.25,0.0,0,0.0,4.08,-1.19,4.25,4.71,2.45,5.309105386,0.0,0,0.0,4.71,2.45,5.309105386
2020-08-03 13:30:00,4.08,-1.17,4.2444434264,0.0,0,0.0,4.08,-1.17,4.2444434264,4.71,2.42,5.2953281296,0.0,0,0.0,4.71,2.42,5.2953281296
2020-08-03 14:00:00,4.04,-1.2,4.2144513285,0.0,0,0.0,4.04,-1.2,4.2144513285,4.66,2.42,5.250904684,0.0,0,0.0,4.66,2.42,5.250904684
2020-08-03 14:30:00,4.06,-1.18,4.2280018921,0.0,0,0.0,4.06,-1.18,4.2280018921,4.68,2.39,5.2549500473,0.0,0,0.0,4.68,2.39,5.2549500473
2020-08-03 15:00:00,4.06,-1.18,4.2280018921,0.0,0,0.0,4.06,-1.18,4.2280018921,4.68,2.39,5.2549500473,0.0,0,0.0,4.68,2.39,5.2549500473
2020-08-03 15:30:00,3.99,-1.22,4.172349458,0.0,0,0.0,3.99,-1.22,4.172349458,4.61,2.35,5.1744178417,0.0,0,0.0,4.61,2.35,5.1744178417
2020-08-03 16:00:00,3.99,-1.18,4.1608292443,0.0,0,0.0,3.99,-1.18,4.1608292443,4.62,2.39,5.2015862965,0.0,0,0.0,4.62,2.39,5.2015862965
2020-08-03 16:30:00,3.93,-1.2,4.1091239942,0.0,0,0.0,3.93,-1.2,4.1091239942,4.55,2.39,5.1395135957,0.0,0,0.0,4.55,2.39,5.1395135957
2020-08-03 17:00:00,3.88,-1.2,4.0613298315,0.0,0,0.0,3.88,-1.2,4.0613298315,4.49,2.39,5.0864722549,0.0,0,0.0,4.49,2.39,5.0864722549
2020-08-03 17:30:00,3.67,-1.28,3.8868110322,0.0,0,0.0,3.67,-1.28,3.8868110322,4.26,2.31,4.8459983492,0.0,0,0.0,4.26,2.31,4.8459983492
2020-08-03 18:00:00,3.5300000000000002,-1.31,3.7652357164,0.0,0,0.0,3.5300000000000002,-1.31,3.7652357164,4.12,2.2800000000000002,4.7088002718,0.0,0,0.0,4.12,2.2800000000000002,4.7088002718
2020-08-03 18:30:00,3.37,-1.32,3.6192955116,0.0,0,0.0,3.37,-1.32,3.6192955116,3.95,2.26,4.5508350882,0.0,0,0.0,3.95,2.26,4.5508350882
2020-08-03 19:00:00,3.31,-1.34,3.570952254,0.0,0,0.0,3.31,-1.34,3.570952254,3.89,2.26,4.49885541,0.0,0,0.0,3.89,2.26,4.49885541
2020-08-03 19:30:00,3.22,-1.3599999999999999,3.4954255821,0.0,0,0.0,3.22,-1.3599999999999999,3.4954255821,3.79,2.21,4.3872770599,0.0,0,0.0,3.79,2.21,4.3872770599
2020-08-03 20:00:00,3.12,-1.3900000000000001,3.4156258577,0.0,0,0.0,3.12,-1.3900000000000001,3.4156258577,3.67,2.12,4.2383133438,0.0,0,0.0,3.67,2.12,4.2383133438
2020-08-03 20:30:00,3.05,-1.4100000000000001,3.3601488062,0.0,0,0.0,3.05,-1.4100000000000001,3.3601488062,3.6,2.12,4.1778463351,0.0,0,0.0,3.6,2.12,4.1778463351
2020-08-03 21:00:00,3.0,-1.43,3.3233868267,0.0,0,0.0,3.0,-1.43,3.3233868267,3.55,2.12,4.1348397792,0.0,0,0.0,3.55,2.12,4.1348397792
2020-08-03 21:30:00,2.9699999999999998,-1.43,3.296331294,0.0,0,0.0,2.9699999999999998,-1.43,3.296331294,3.51,2.1,4.0902444915,0.0,0,0.0,3.51,2.1,4.0902444915
2020-08-03 22:00:00,2.94,-1.44,3.2737134878,0.0,0,0.0,2.94,-1.44,3.2737134878,3.48,2.05,4.0389231238,0.0,0,0.0,3.48,2.05,4.0389231238
2020-08-03 22:30:00,2.9,-1.47,3.2512920509,0.0,0,0.0,2.9,-1.47,3.2512920509,3.43,2.05,3.9959229222,0.0,0,0.0,3.43,2.05,3.9959229222
2020-08-03 23:00:00,2.87,-1.47,3.2245619858,0.0,0,0.0,2.87,-1.47,3.2245619858,3.4,2.07,3.9805652865,0.0,0,0.0,3.4,2.07,3.9805652865
2020-08-03 23:30:00,2.8,-1.67,3.2601993804,0.0,0,0.0,2.8,-1.67,3.2601993804,3.38,2.22,4.0438595426,0.0,0,0.0,3.38,2.22,4.0438595426
2020-08-04 00:00:00,2.75,-1.94,3.3654271646,0.0,0,0.0,2.75,-1.94,3.3654271646,3.4,2.49,4.2142733656,0.0,0,0.0,3.4,2.49,4.2142733656
2020-08-04 00:30:00,2.74,-1.9300000000000002,3.351492205,0.0,0,0.0,2.74,-1.9300000000000002,3.351492205,3.37,2.46,4.172349458,0.0,0,0.0,3.37,2.46,4.172349458
2020-08-04 01:00:00,2.76,-1.9100000000000001,3.3564415681,0.0,0,0.0,2.76,-1.9100000000000001,3.3564415681,3.41,2.5,4.2282502291,0.0,0,0.0,3.41,2.5,4.2282502291
2020-08-04 01:30:00,2.76,-1.75,3.2680422274,0.0,0,0.0,2.76,-1.75,3.2680422274,3.35,2.3,4.0635575547,0.0,0,0.0,3.35,2.3,4.0635575547
2020-08-04 02:00:00,2.8,-1.48,3.1670806747,0.0,0,0.0,2.8,-1.48,3.1670806747,3.32,2.01,3.8810436741,0.0,0,0.0,3.32,2.01,3.8810436741
2020-08-04 02:30:00,2.81,-1.48,3.1759250621,0.0,0,0.0,2.81,-1.48,3.1759250621,3.33,2.03,3.8999743588999998,0.0,0,0.0,3.33,2.03,3.8999743588999998
2020-08-04 03:00:00,2.8,-1.45,3.1531730051,0.0,0,0.0,2.8,-1.45,3.1531730051,3.31,1.99,3.8621496605,0.0,0,0.0,3.31,1.99,3.8621496605
2020-08-04 03:30:00,2.75,-1.48,3.1229633363,0.0,0,0.0,2.75,-1.48,3.1229633363,3.27,1.99,3.8279237192,0.0,0,0.0,3.27,1.99,3.8279237192
2020-08-04 04:00:00,2.75,-1.47,3.1182366812,0.0,0,0.0,2.75,-1.47,3.1182366812,3.27,1.99,3.8279237192,0.0,0,0.0,3.27,1.99,3.8279237192
2020-08-04 04:30:00,2.74,-1.78,3.2674148803,0.0,0,0.0,2.74,-1.78,3.2674148803,3.34,2.33,4.0724071506,0.0,0,0.0,3.34,2.33,4.0724071506
2020-08-04 05:00:00,2.7199999999999998,-1.9300000000000002,3.3351611655,0.0,0,0.0,2.7199999999999998,-1.9300000000000002,3.3351611655,3.36,2.5,4.1880305634,0.0,0,0.0,3.36,2.5,4.1880305634
2020-08-04 05:30:00,2.7199999999999998,-1.92,3.3293843275,0.0,0,0.0,2.7199999999999998,-1.92,3.3293843275,3.34,2.43,4.1304358124,0.0,0,0.0,3.34,2.43,4.1304358124
2020-08-04 06:00:00,2.81,-1.87,3.3753518335,0.0,0,0.0,2.81,-1.87,3.3753518335,3.45,2.49,4.2547150316,0.0,0,0.0,3.45,2.49,4.2547150316
2020-08-04 06:30:00,2.84,-2.21,3.5985691601000003,0.0,0,0.0,2.84,-2.21,3.5985691601000003,3.59,2.9,4.6149864572,0.0,0,0.0,3.59,2.9,4.6149864572
2020-08-04 07:00:00,3.07,-1.3900000000000001,3.3700148368000002,0.0,0,0.0,3.07,-1.3900000000000001,3.3700148368000002,3.61,2.12,4.1864662903,0.0,0,0.0,3.61,2.12,4.1864662903
2020-08-04 07:30:00,3.25,-1.67,3.6539567594999998,0.0,0,0.0,3.25,-1.67,3.6539567594999998,3.9,2.49,4.6271049264,0.0,0,0.0,3.9,2.49,4.6271049264
2020-08-04 08:00:00,3.36,-2.08,3.9517084913,0.0,0,0.0,3.36,-2.08,3.9517084913,4.16,3.01,5.1347541324,0.0,0,0.0,4.16,3.01,5.1347541324
2020-08-04 08:30:00,3.48,-2.19,4.1117514516,0.0,0,0.0,3.48,-2.19,4.1117514516,4.33,3.17,5.3663581692,0.0,0,0.0,4.33,3.17,5.3663581692
2020-08-04 09:00:00,3.68,-1.81,4.1010364544,0.0,0,0.0,3.68,-1.81,4.1010364544,4.45,2.87,5.2952242634,0.0,0,0.0,4.45,2.87,5.2952242634
2020-08-04 09:30:00,3.81,-1.6600000000000001,4.1559234834,0.0,0,0.0,3.81,-1.6600000000000001,4.1559234834,4.54,2.71,5.2873150086,0.0,0,0.0,4.54,2.71,5.2873150086
2020-08-04 10:00:00,3.87,-1.67,4.2149495845,0.0,0,0.0,3.87,-1.67,4.2149495845,4.61,2.71,5.3475414912,0.0,0,0.0,4.61,2.71,5.3475414912
2020-08-04 10:30:00,3.87,-2.01,4.3608485413,0.0,0,0.0,3.87,-2.01,4.3608485413,4.73,3.09,5.6498672551,0.0,0,0.0,4.73,3.09,5.6498672551
2020-08-04 11:00:00,3.89,-2.13,4.4349746335,0.0,0,0.0,3.89,-2.13,4.4349746335,4.78,3.18,5.7411497106,0.0,0,0.0,4.78,3.18,5.7411497106
2020-08-04 11:30:00,3.92,-2.12,4.4565457475,0.0,0,0.0,3.92,-2.12,4.4565457475,4.8100000000000005,3.2,5.7772052067,0.0,0,0.0,4.8100000000000005,3.2,5.7772052067
2020-08-04 12:00:00,3.92,-2.12,4.4565457475,0.0,0,0.0,3.92,-2.12,4.4565457475,4.8100000000000005,3.2,5.7772052067,0.0,0,0.0,4.8100000000000005,3.2,5.7772052067
2020-08-04 12:30:00,3.85,-2.12,4.3950995438,0.0,0,0.0,3.85,-2.12,4.3950995438,4.73,3.2,5.7107705259,0.0,0,0.0,4.73,3.2,5.7107705259
2020-08-04 13:00:00,3.56,-2.18,4.174446071,0.0,0,0.0,3.56,-2.18,4.174446071,4.41,3.17,5.4311140662,0.0,0,0.0,4.41,3.17,5.4311140662
2020-08-04 13:30:00,3.84,-2.11,4.3815180018,0.0,0,0.0,3.84,-2.11,4.3815180018,4.71,3.18,5.6830009678,0.0,0,0.0,4.71,3.18,5.6830009678
2020-08-04 14:00:00,3.94,-2.09,4.4600112107,0.0,0,0.0,3.94,-2.09,4.4600112107,4.84,3.2800000000000002,5.8467084757,0.0,0,0.0,4.84,3.2800000000000002,5.8467084757
2020-08-04 14:30:00,4.01,-1.92,4.4459532161,0.0,0,0.0,4.01,-1.92,4.4459532161,4.88,3.21,5.8411043476,0.0,0,0.0,4.88,3.21,5.8411043476
2020-08-04 15:00:00,4.12,-1.54,4.3984088032,0.0,0,0.0,4.12,-1.54,4.3984088032,4.88,2.86,5.6563238945,0.0,0,0.0,4.88,2.86,5.6563238945
2020-08-04 15:30:00,4.12,-1.54,4.3984088032,0.0,0,0.0,4.12,-1.54,4.3984088032,4.88,2.84,5.6462376854,0.0,0,0.0,4.88,2.84,5.6462376854
2020-08-04 16:00:00,4.03,-1.58,4.3286603008,0.0,0,0.0,4.03,-1.58,4.3286603008,4.78,2.8,5.5397111838,0.0,0,0.0,4.78,2.8,5.5397111838
2020-08-04 16:30:00,3.9,-2.03,4.3966919383,0.0,0,0.0,3.9,-2.03,4.3966919383,4.78,3.25,5.7802162589,0.0,0,0.0,4.78,3.25,5.7802162589
2020-08-04 17:00:00,3.83,-2.05,4.344122466,0.0,0,0.0,3.83,-2.05,4.344122466,4.71,3.25,5.722464504,0.0,0,0.0,4.71,3.25,5.722464504
2020-08-04 17:30:00,3.62,-2.13,4.2001547591,0.0,0,0.0,3.62,-2.13,4.2001547591,4.48,3.19,5.499681809,0.0,0,0.0,4.48,3.19,5.499681809
2020-08-04 18:00:00,3.51,-2.13,4.1057277065,0.0,0,0.0,3.51,-2.13,4.1057277065,4.36,3.21,5.4142127775,0.0,0,0.0,4.36,3.21,5.4142127775
2020-08-04 18:30:00,3.34,-2.18,3.9884834210999998,0.0,0,0.0,3.34,-2.18,3.9884834210999998,4.17,3.17,5.2381103463,0.0,0,0.0,4.17,3.17,5.2381103463
2020-08-04 19:00:00,3.3,-1.96,3.8381766504,0.0,0,0.0,3.3,-1.96,3.8381766504,4.06,2.93,5.0068453142,0.0,0,0.0,4.06,2.93,5.0068453142
2020-08-04 19:30:00,3.26,-1.75,3.7000135135,0.0,0,0.0,3.26,-1.75,3.7000135135,3.95,2.67,4.7677457986,0.0,0,0.0,3.95,2.67,4.7677457986
2020-08-04 20:00:00,3.22,-1.67,3.6272992708,0.0,0,0.0,3.22,-1.67,3.6272992708,3.88,2.58,4.6594849501,0.0,0,0.0,3.88,2.58,4.6594849501
2020-08-04 20:30:00,3.16,-1.35,3.4362916058,0.0,0,0.0,3.16,-1.35,3.4362916058,3.71,2.14,4.2829545877,0.0,0,0.0,3.71,2.14,4.2829545877
2020-08-04 21:00:00,3.12,-1.3599999999999999,3.4035275818,0.0,0,0.0,3.12,-1.3599999999999999,3.4035275818,3.67,2.14,4.2483526219,0.0,0,0.0,3.67,2.14,4.2483526219
2020-08-04 21:30:00,3.06,-1.38,3.3567841754,0.0,0,0.0,3.06,-1.38,3.3567841754,3.6,2.12,4.1778463351,0.0,0,0.0,3.6,2.12,4.1778463351
2020-08-04 22:00:00,3.02,-1.4,3.3287234790999998,0.0,0,0.0,3.02,-1.4,3.3287234790999998,3.56,2.1,4.1332311815,0.0,0,0.0,3.56,2.1,4.1332311815
2020-08-04 22:30:00,2.99,-1.44,3.3186895004,0.0,0,0.0,2.99,-1.44,3.3186895004,3.5300000000000002,2.12,4.1176813864,0.0,0,0.0,3.5300000000000002,2.12,4.1176813864
2020-08-04 23:00:00,2.98,-1.44,3.3096827643,0.0,0,0.0,2.98,-1.44,3.3096827643,3.52,2.15,4.1246696837,0.0,0,0.0,3.52,2.15,4.1246696837
2020-08-04 23:30:00,2.96,-1.44,3.2916864977999998,0.0,0,0.0,2.96,-1.44,3.2916864977999998,3.51,2.18,4.1318881882,0.0,0,0.0,3.51,2.18,4.1318881882
2020-08-05 00:00:00,2.93,-1.44,3.2647358239,0.0,0,0.0,2.93,-1.44,3.2647358239,3.46,2.08,4.0370781513,0.0,0,0.0,3.46,2.08,4.0370781513
2020-08-05 00:30:00,2.93,-1.49,3.2870959828,0.0,0,0.0,2.93,-1.49,3.2870959828,3.49,2.16,4.1043513495,0.0,0,0.0,3.49,2.16,4.1043513495
2020-08-05 01:00:00,2.87,-1.88,3.4309328178,0.0,0,0.0,2.87,-1.88,3.4309328178,3.52,2.55,4.3465963696,0.0,0,0.0,3.52,2.55,4.3465963696
2020-08-05 01:30:00,2.85,-1.88,3.4142202624,0.0,0,0.0,2.85,-1.88,3.4142202624,3.49,2.48,4.2814133181,0.0,0,0.0,3.49,2.48,4.2814133181
2020-08-05 02:00:00,2.88,-1.8599999999999999,3.4284107105,0.0,0,0.0,2.88,-1.8599999999999999,3.4284107105,3.5300000000000002,2.52,4.3371995573,0.0,0,0.0,3.5300000000000002,2.52,4.3371995573
2020-08-05 02:30:00,2.86,-1.8900000000000001,3.4280752617,0.0,0,0.0,2.86,-1.8900000000000001,3.4280752617,3.51,2.52,4.3209373983,0.0,0,0.0,3.51,2.52,4.3209373983
2020-08-05 03:00:00,2.86,-1.88,3.4225721322,0.0,0,0.0,2.86,-1.88,3.4225721322,3.51,2.56,4.3443871835,0.0,0,0.0,3.51,2.56,4.3443871835
2020-08-05 03:30:00,2.86,-1.88,3.4225721322,0.0,0,0.0,2.86,-1.88,3.4225721322,3.51,2.5700000000000003,4.3502873468,0.0,0,0.0,3.51,2.5700000000000003,4.3502873468
2020-08-05 04:00:00,2.84,-1.88,3.4058772731999998,0.0,0,0.0,2.84,-1.88,3.4058772731999998,3.49,2.5700000000000003,4.3341665866,0.0,0,0.0,3.49,2.5700000000000003,4.3341665866
2020-08-05 04:30:00,2.86,-1.8900000000000001,3.4280752617,0.0,0,0.0,2.86,-1.8900000000000001,3.4280752617,3.51,2.56,4.3443871835,0.0,0,0.0,3.51,2.56,4.3443871835
2020-08-05 05:00:00,2.86,-1.88,3.4225721322,0.0,0,0.0,2.86,-1.88,3.4225721322,3.51,2.5700000000000003,4.3502873468,0.0,0,0.0,3.51,2.5700000000000003,4.3502873468
2020-08-05 05:30:00,2.92,-1.88,3.4728662514,0.0,0,0.0,2.92,-1.88,3.4728662514,3.5700000000000003,2.5700000000000003,4.3988407564,0.0,0,0.0,3.5700000000000003,2.5700000000000003,4.3988407564
2020-08-05 06:00:00,2.95,-1.8399999999999999,3.4767945007,0.0,0,0.0,2.95,-1.8399999999999999,3.4767945007,3.61,2.5700000000000003,4.431365478,0.0,0,0.0,3.61,2.5700000000000003,4.431365478
2020-08-05 06:30:00,3.06,-1.79,3.5450952032,0.0,0,0.0,3.06,-1.79,3.5450952032,3.73,2.5700000000000003,4.5296578237,0.0,0,0.0,3.73,2.5700000000000003,4.5296578237
2020-08-05 07:00:00,3.13,-2.2,3.8258201735,0.0,0,0.0,3.13,-2.2,3.8258201735,3.93,3.09,4.999299951,0.0,0,0.0,3.93,3.09,4.999299951
2020-08-05 07:30:00,3.44,-2.11,4.0355544848,0.0,0,0.0,3.44,-2.11,4.0355544848,4.28,3.18,5.3320540132,0.0,0,0.0,4.28,3.18,5.3320540132
2020-08-05 08:00:00,3.5300000000000002,-2.43,4.2855338057,0.0,0,0.0,3.5300000000000002,-2.43,4.2855338057,4.51,3.61,5.7768676634,0.0,0,0.0,4.51,3.61,5.7768676634
2020-08-05 08:30:00,3.69,-2.5300000000000002,4.4740362091,0.0,0,0.0,3.69,-2.5300000000000002,4.4740362091,4.73,3.76,6.0423919105,0.0,0,0.0,4.73,3.76,6.0423919105
2020-08-05 09:00:00,3.8200000000000003,-2.5,4.5653477414,0.0,0,0.0,3.8200000000000003,-2.5,4.5653477414,4.89,3.8200000000000003,6.2051994327,0.0,0,0.0,4.89,3.8200000000000003,6.2051994327
2020-08-05 09:30:00,3.99,-2.47,4.6926538334,0.0,0,0.0,3.99,-2.47,4.6926538334,5.08,3.84,6.368045226,0.0,0,0.0,5.08,3.84,6.368045226
2020-08-05 10:00:00,4.02,-2.49,4.7286890361000005,0.0,0,0.0,4.02,-2.49,4.7286890361000005,5.11,3.84,6.392002816,0.0,0,0.0,5.11,3.84,6.392002816
2020-08-05 10:30:00,4.07,-2.47,4.7608612666,0.0,0,0.0,4.07,-2.47,4.7608612666,5.17,3.84,6.4400698754,0.0,0,0.0,5.17,3.84,6.4400698754
2020-08-05 11:00:00,4.05,-2.52,4.77,0.0,0,0.0,4.05,-2.52,4.77,5.14,3.79,6.3862117096,0.0,0,0.0,5.14,3.79,6.3862117096
2020-08-05 11:30:00,4.08,-2.48,4.7745994596,0.0,0,0.0,4.08,-2.48,4.7745994596,5.17,3.79,6.4103822039,0.0,0,0.0,5.17,3.79,6.4103822039
2020-08-05 12:00:00,4.08,-2.5,4.7850182863,0.0,0,0.0,4.08,-2.5,4.7850182863,5.19,3.86,6.4680522571,0.0,0,0.0,5.19,3.86,6.4680522571
2020-08-05 12:30:00,4.1,-2.48,4.7917011593000005,0.0,0,0.0,4.1,-2.48,4.7917011593000005,5.2,3.86,6.4760790607,0.0,0,0.0,5.2,3.86,6.4760790607
2020-08-05 13:00:00,4.09,-2.48,4.7831474993,0.0,0,0.0,4.09,-2.48,4.7831474993,5.19,3.86,6.4680522571,0.0,0,0.0,5.19,3.86,6.4680522571
2020-08-05 13:30:00,4.19,-2.44,4.8486802328,0.0,0,0.0,4.19,-2.44,4.8486802328,5.31,3.9,6.5883305928,0.0,0,0.0,5.31,3.9,6.5883305928
2020-08-05 14:00:00,4.08,-2.47,4.7694129618000005,0.0,0,0.0,4.08,-2.47,4.7694129618000005,5.21,3.9,6.5080027658,0.0,0,0.0,5.21,3.9,6.5080027658
2020-08-05 14:30:00,4.14,-2.44,4.8055384714,0.0,0,0.0,4.14,-2.44,4.8055384714,5.27,3.9,6.5561345319,0.0,0,0.0,5.27,3.9,6.5561345319
2020-08-05 15:00:00,4.11,-2.44,4.7797175649,0.0,0,0.0,4.11,-2.44,4.7797175649,5.24,3.91,6.5380195778,0.0,0,0.0,5.24,3.91,6.5380195778
2020-08-05 15:30:00,4.08,-2.47,4.7694129618000005,0.0,0,0.0,4.08,-2.47,4.7694129618000005,5.2,3.91,6.5060049185,0.0,0,0.0,5.2,3.91,6.5060049185
2020-08-05 16:00:00,4.04,-2.47,4.7352402262,0.0,0,0.0,4.04,-2.47,4.7352402262,5.15,3.89,6.454037496,0.0,0,0.0,5.15,3.89,6.454037496
2020-08-05 16:30:00,3.94,-2.5,4.6662190261,0.0,0,0.0,3.94,-2.5,4.6662190261,5.04,3.8200000000000003,6.3240809609,0.0,0,0.0,5.04,3.8200000000000003,6.3240809609
2020-08-05 17:00:00,3.83,-2.51,4.5791920685,0.0,0,0.0,3.83,-2.51,4.5791920685,4.91,3.7800000000000002,6.1964909425,0.0,0,0.0,4.91,3.7800000000000002,6.1964909425
2020-08-05 17:30:00,3.68,-2.58,4.4943075106,0.0,0,0.0,3.68,-2.58,4.4943075106,4.75,3.8200000000000003,6.0954819334,0.0,0,0.0,4.75,3.8200000000000003,6.0954819334
2020-08-05 18:00:00,3.5700000000000003,-2.44,4.3241762221,0.0,0,0.0,3.5700000000000003,-2.44,4.3241762221,4.5600000000000005,3.62,5.8221988973,0.0,0,0.0,4.5600000000000005,3.62,5.8221988973
2020-08-05 18:30:00,3.47,-2.15,4.0820828017,0.0,0,0.0,3.47,-2.15,4.0820828017,4.33,3.24,5.4080033284,0.0,0,0.0,4.33,3.24,5.4080033284
2020-08-05 19:00:00,3.43,-2.17,4.058792924,0.0,0,0.0,3.43,-2.17,4.058792924,4.28,3.24,5.368053651,0.0,0,0.0,4.28,3.24,5.368053651
2020-08-05 19:30:00,3.32,-1.9300000000000002,3.8402213478,0.0,0,0.0,3.32,-1.9300000000000002,3.8402213478,4.08,2.95,5.0347691109,0.0,0,0.0,4.08,2.95,5.0347691109
2020-08-05 20:00:00,3.26,-1.75,3.7000135135,0.0,0,0.0,3.26,-1.75,3.7000135135,3.96,2.71,4.7985101855,0.0,0,0.0,3.96,2.71,4.7985101855
2020-08-05 20:30:00,3.16,-1.78,3.6268443584,0.0,0,0.0,3.16,-1.78,3.6268443584,3.84,2.64,4.6599570813,0.0,0,0.0,3.84,2.64,4.6599570813
2020-08-05 21:00:00,3.18,-1.42,3.4826426748,0.0,0,0.0,3.18,-1.42,3.4826426748,3.77,2.31,4.4214251096,0.0,0,0.0,3.77,2.31,4.4214251096
2020-08-05 21:30:00,3.15,-1.3599999999999999,3.4310494022,0.0,0,0.0,3.15,-1.3599999999999999,3.4310494022,3.7,2.16,4.2843435903,0.0,0,0.0,3.7,2.16,4.2843435903
2020-08-05 22:00:00,3.13,-1.37,3.4166943088,0.0,0,0.0,3.13,-1.37,3.4166943088,3.69,2.17,4.2807709586,0.0,0,0.0,3.69,2.17,4.2807709586
2020-08-05 22:30:00,3.1,-1.3900000000000001,3.3973666273,0.0,0,0.0,3.1,-1.3900000000000001,3.3973666273,3.65,2.14,4.2310873307,0.0,0,0.0,3.65,2.14,4.2310873307
2020-08-05 23:00:00,3.08,-1.3900000000000001,3.3791271062,0.0,0,0.0,3.08,-1.3900000000000001,3.3791271062,3.64,2.18,4.2428763828000005,0.0,0,0.0,3.64,2.18,4.2428763828000005
2020-08-05 23:30:00,3.05,-1.31,3.3194276615,0.0,0,0.0,3.05,-1.31,3.3194276615,3.5700000000000003,2.01,4.0969500851,0.0,0,0.0,3.5700000000000003,2.01,4.0969500851
2020-08-06 00:00:00,3.0,-1.58,3.390634159,0.0,0,0.0,3.0,-1.58,3.390634159,3.59,2.27,4.2474698351,0.0,0,0.0,3.59,2.27,4.2474698351
2020-08-06 00:30:00,2.9699999999999998,-1.83,3.4885240432,0.0,0,0.0,2.9699999999999998,-1.83,3.4885240432,3.63,2.58,4.4534593296,0.0,0,0.0,3.63,2.58,4.4534593296
2020-08-06 01:00:00,2.94,-1.85,3.473629226,0.0,0,0.0,2.94,-1.85,3.473629226,3.6,2.58,4.4290405282,0.0,0,0.0,3.6,2.58,4.4290405282
2020-08-06 01:30:00,2.95,-1.85,3.4820970693,0.0,0,0.0,2.95,-1.85,3.4820970693,3.61,2.54,4.4140344358,0.0,0,0.0,3.61,2.54,4.4140344358
2020-08-06 02:00:00,2.93,-1.8399999999999999,3.4598410368,0.0,0,0.0,2.93,-1.8399999999999999,3.4598410368,3.58,2.5300000000000002,4.3837540989,0.0,0,0.0,3.58,2.5300000000000002,4.3837540989
2020-08-06 02:30:00,2.93,-1.8399999999999999,3.4598410368,0.0,0,0.0,2.93,-1.8399999999999999,3.4598410368,3.59,2.51,4.3804337685,0.0,0,0.0,3.59,2.51,4.3804337685
2020-08-06 03:00:00,2.93,-1.85,3.4651695485,0.0,0,0.0,2.93,-1.85,3.4651695485,3.5700000000000003,2.5300000000000002,4.3755913886,0.0,0,0.0,3.5700000000000003,2.5300000000000002,4.3755913886
2020-08-06 03:30:00,2.91,-1.85,3.4482749310000003,0.0,0,0.0,2.91,-1.85,3.4482749310000003,3.5700000000000003,2.52,4.3698169298,0.0,0,0.0,3.5700000000000003,2.52,4.3698169298
2020-08-06 04:00:00,2.91,-1.8599999999999999,3.4536502429000002,0.0,0,0.0,2.91,-1.8599999999999999,3.4536502429000002,3.55,2.52,4.3534928506,0.0,0,0.0,3.55,2.52,4.3534928506
2020-08-06 04:30:00,2.91,-1.8900000000000001,3.4698991340000003,0.0,0,0.0,2.91,-1.8900000000000001,3.4698991340000003,3.55,2.52,4.3534928506,0.0,0,0.0,3.55,2.52,4.3534928506
2020-08-06 05:00:00,2.91,-1.8900000000000001,3.4698991340000003,0.0,0,0.0,2.91,-1.8900000000000001,3.4698991340000003,3.58,2.5700000000000003,4.4069604037,0.0,0,0.0,3.58,2.5700000000000003,4.4069604037
2020-08-06 05:30:00,2.9699999999999998,-1.8900000000000001,3.5203692988,0.0,0,0.0,2.9699999999999998,-1.8900000000000001,3.5203692988,3.64,2.59,4.467404168,0.0,0,0.0,3.64,2.59,4.467404168
2020-08-06 06:00:00,3.03,-1.8399999999999999,3.5449259512999998,0.0,0,0.0,3.03,-1.8399999999999999,3.5449259512999998,3.7,2.64,4.5452832695000005,0.0,0,0.0,3.7,2.64,4.5452832695000005
2020-08-06 06:30:00,3.06,-1.79,3.5450952032,0.0,0,0.0,3.06,-1.79,3.5450952032,3.73,2.54,4.512704289,0.0,0,0.0,3.73,2.54,4.512704289
2020-08-06 07:00:00,3.15,-2.11,3.7913849712000003,0.0,0,0.0,3.15,-2.11,3.7913849712000003,3.93,2.96,4.9200101626,0.0,0,0.0,3.93,2.96,4.9200101626
2020-08-06 07:30:00,3.43,-2.3,4.1297578622,0.0,0,0.0,3.43,-2.3,4.1297578622,4.34,3.45,5.5441951625,0.0,0,0.0,4.34,3.45,5.5441951625
2020-08-06 08:00:00,3.61,-2.05,4.1514575754,0.0,0,0.0,3.61,-2.05,4.1514575754,4.46,3.21,5.4950614191,0.0,0,0.0,4.46,3.21,5.4950614191
2020-08-06 08:30:00,3.79,-2.34,4.4541778141,0.0,0,0.0,3.79,-2.34,4.4541778141,4.79,3.56,5.9680566351,0.0,0,0.0,4.79,3.56,5.9680566351
2020-08-06 09:00:00,3.88,-2.65,4.6986061763,0.0,0,0.0,3.88,-2.65,4.6986061763,5.0,3.95,6.3720091023,0.0,0,0.0,5.0,3.95,6.3720091023
2020-08-06 09:30:00,4.0,-2.32,4.6241107253,0.0,0,0.0,4.0,-2.32,4.6241107253,5.0,3.56,6.137882371,0.0,0,0.0,5.0,3.56,6.137882371
2020-08-06 10:00:00,4.15,-2.0,4.6067884692,0.0,0,0.0,4.15,-2.0,4.6067884692,5.06,3.3,6.0409932958,0.0,0,0.0,5.06,3.3,6.0409932958
2020-08-06 10:30:00,4.19,-2.0,4.6428547253,0.0,0,0.0,4.19,-2.0,4.6428547253,5.11,3.2800000000000002,6.0721083653,0.0,0,0.0,5.11,3.2800000000000002,6.0721083653
2020-08-06 11:00:00,4.27,-2.0,4.7151776213000005,0.0,0,0.0,4.27,-2.0,4.7151776213000005,5.2,3.31,6.1640976631,0.0,0,0.0,5.2,3.31,6.1640976631
2020-08-06 11:30:00,4.27,-1.98,4.7067292253,0.0,0,0.0,4.27,-1.98,4.7067292253,5.2,3.2800000000000002,6.1480403382,0.0,0,0.0,5.2,3.2800000000000002,6.1480403382
2020-08-06 12:00:00,4.35,-1.96,4.7711738598,0.0,0,0.0,4.35,-1.96,4.7711738598,5.29,3.36,6.2668732235,0.0,0,0.0,5.29,3.36,6.2668732235
2020-08-06 12:30:00,4.39,-1.9500000000000002,4.8036028146,0.0,0,0.0,4.39,-1.9500000000000002,4.8036028146,5.33,3.4,6.3220961714,0.0,0,0.0,5.33,3.4,6.3220961714
2020-08-06 13:00:00,4.44,-1.9100000000000001,4.8333942525,0.0,0,0.0,4.44,-1.9100000000000001,4.8333942525,5.38,3.41,6.3696546217,0.0,0,0.0,5.38,3.41,6.3696546217
2020-08-06 13:30:00,4.43,-1.92,4.8281777101,0.0,0,0.0,4.43,-1.92,4.8281777101,5.37,3.41,6.3612105765999996,0.0,0,0.0,5.37,3.41,6.3612105765999996
2020-08-06 14:00:00,4.43,-1.9,4.8202593291,0.0,0,0.0,4.43,-1.9,4.8202593291,5.37,3.46,6.3881530977,0.0,0,0.0,5.37,3.46,6.3881530977
2020-08-06 14:30:00,4.49,-1.8900000000000001,4.8715705886,0.0,0,0.0,4.49,-1.8900000000000001,4.8715705886,5.44,3.48,6.4578634238,0.0,0,0.0,5.44,3.48,6.4578634238
2020-08-06 15:00:00,4.6,-1.8599999999999999,4.9618141843,0.0,0,0.0,4.6,-1.8599999999999999,4.9618141843,5.58,3.48,6.576229923,0.0,0,0.0,5.58,3.48,6.576229923
2020-08-06 15:30:00,4.57,-1.8599999999999999,4.9340145926000005,0.0,0,0.0,4.57,-1.8599999999999999,4.9340145926000005,5.5600000000000005,3.55,6.5966734041,0.0,0,0.0,5.5600000000000005,3.55,6.5966734041
2020-08-06 16:00:00,4.53,-1.79,4.8708315512,0.0,0,0.0,4.53,-1.79,4.8708315512,5.48,3.44,6.4702395628,0.0,0,0.0,5.48,3.44,6.4702395628
2020-08-06 16:30:00,4.47,-1.42,4.69012793,0.0,0,0.0,4.47,-1.42,4.69012793,5.28,2.96,6.0530983802,0.0,0,0.0,5.28,2.96,6.0530983802
2020-08-06 17:00:00,4.37,-1.57,4.6434685312,0.0,0,0.0,4.37,-1.57,4.6434685312,5.22,3.11,6.0762241565,0.0,0,0.0,5.22,3.11,6.0762241565
2020-08-06 17:30:00,4.1,-1.96,4.5444031511,0.0,0,0.0,4.1,-1.96,4.5444031511,5.02,3.36,6.0406953242,0.0,0,0.0,5.02,3.36,6.0406953242
2020-08-06 18:00:00,3.98,-1.96,4.4364400142000004,0.0,0,0.0,3.98,-1.96,4.4364400142000004,4.9,3.36,5.9413466487,0.0,0,0.0,4.9,3.36,5.9413466487
2020-08-06 18:30:00,3.77,-2.01,4.2723529817,0.0,0,0.0,3.77,-2.01,4.2723529817,4.67,3.29,5.7125300874,0.0,0,0.0,4.67,3.29,5.7125300874
2020-08-06 19:00:00,3.7199999999999998,-1.92,4.1862632502,0.0,0,0.0,3.7199999999999998,-1.92,4.1862632502,4.58,3.22,5.5986426927,0.0,0,0.0,4.58,3.22,5.5986426927
2020-08-06 19:30:00,3.56,-1.63,3.9154182408000002,0.0,0,0.0,3.56,-1.63,3.9154182408000002,4.28,2.76,5.0927399305,0.0,0,0.0,4.28,2.76,5.0927399305
2020-08-06 20:00:00,3.51,-1.6400000000000001,3.8742354084,0.0,0,0.0,3.51,-1.6400000000000001,3.8742354084,4.23,2.76,5.0507920171,0.0,0,0.0,4.23,2.76,5.0507920171
2020-08-06 20:30:00,3.42,-1.6800000000000002,3.8103543142,0.0,0,0.0,3.42,-1.6800000000000002,3.8103543142,4.13,2.79,4.9840746383,0.0,0,0.0,4.13,2.79,4.9840746383
2020-08-06 21:00:00,3.32,-1.69,3.7253858860999998,0.0,0,0.0,3.32,-1.69,3.7253858860999998,4.02,2.7,4.8425613058,0.0,0,0.0,4.02,2.7,4.8425613058
2020-08-06 21:30:00,3.27,-1.72,3.6947665691,0.0,0,0.0,3.27,-1.72,3.6947665691,3.96,2.68,4.7816315207,0.0,0,0.0,3.96,2.68,4.7816315207
2020-08-06 22:00:00,3.22,-1.74,3.6600546444,0.0,0,0.0,3.22,-1.74,3.6600546444,3.9,2.66,4.7207626503,0.0,0,0.0,3.9,2.66,4.7207626503
2020-08-06 22:30:00,3.14,-1.75,3.5947322571,0.0,0,0.0,3.14,-1.75,3.5947322571,3.8200000000000003,2.64,4.6434900667,0.0,0,0.0,3.8200000000000003,2.64,4.6434900667
2020-08-06 23:00:00,3.13,-1.75,3.5860005577000003,0.0,0,0.0,3.13,-1.75,3.5860005577000003,3.81,2.64,4.6352669826,0.0,0,0.0,3.81,2.64,4.6352669826
2020-08-06 23:30:00,3.13,-1.3599999999999999,3.4126968808,0.0,0,0.0,3.13,-1.3599999999999999,3.4126968808,3.7,2.21,4.3097679752,0.0,0,0.0,3.7,2.21,4.3097679752
2020-08-07 00:00:00,3.13,-1.38,3.4207162993,0.0,0,0.0,3.13,-1.38,3.4207162993,3.68,2.19,4.2823474871,0.0,0,0.0,3.68,2.19,4.2823474871
2020-08-07 00:30:00,3.13,-1.3599999999999999,3.4126968808,0.0,0,0.0,3.13,-1.3599999999999999,3.4126968808,3.68,2.17,4.2721540234,0.0,0,0.0,3.68,2.17,4.2721540234
2020-08-07 01:00:00,3.09,-1.4,3.3923590612,0.0,0,0.0,3.09,-1.4,3.3923590612,3.64,2.17,4.2377470429,0.0,0,0.0,3.64,2.17,4.2377470429
2020-08-07 01:30:00,3.04,-1.37,3.3344414825,0.0,0,0.0,3.04,-1.37,3.3344414825,3.5700000000000003,2.1,4.1418474139,0.0,0,0.0,3.5700000000000003,2.1,4.1418474139
2020-08-07 02:00:00,3.02,-1.37,3.3162177251,0.0,0,0.0,3.02,-1.37,3.3162177251,3.56,2.09,4.1281593961,0.0,0,0.0,3.56,2.09,4.1281593961
2020-08-07 02:30:00,3.03,-1.37,3.3253270516,0.0,0,0.0,3.03,-1.37,3.3253270516,3.5700000000000003,2.09,4.1367861922,0.0,0,0.0,3.5700000000000003,2.09,4.1367861922
2020-08-07 03:00:00,3.0,-1.4100000000000001,3.3148303124,0.0,0,0.0,3.0,-1.4100000000000001,3.3148303124,3.54,2.1,4.1160174927,0.0,0,0.0,3.54,2.1,4.1160174927
2020-08-07 03:30:00,2.99,-1.42,3.3100604224,0.0,0,0.0,2.99,-1.42,3.3100604224,3.54,2.14,4.1365686263,0.0,0,0.0,3.54,2.14,4.1365686263
2020-08-07 04:00:00,2.99,-1.42,3.3100604224,0.0,0,0.0,2.99,-1.42,3.3100604224,3.54,2.14,4.1365686263,0.0,0,0.0,3.54,2.14,4.1365686263
2020-08-07 04:30:00,2.98,-1.44,3.3096827643,0.0,0,0.0,2.98,-1.44,3.3096827643,3.52,2.12,4.1091118262,0.0,0,0.0,3.52,2.12,4.1091118262
2020-08-07 05:00:00,2.99,-1.4100000000000001,3.305782812,0.0,0,0.0,2.99,-1.4100000000000001,3.305782812,3.5300000000000002,2.14,4.1280140504,0.0,0,0.0,3.5300000000000002,2.14,4.1280140504
2020-08-07 05:30:00,3.01,-1.4100000000000001,3.3238832711,0.0,0,0.0,3.01,-1.4100000000000001,3.3238832711,3.55,2.09,4.1195388091,0.0,0,0.0,3.55,2.09,4.1195388091
2020-08-07 06:00:00,3.06,-1.38,3.3567841754,0.0,0,0.0,3.06,-1.38,3.3567841754,3.61,2.14,4.1966296,0.0,0,0.0,3.61,2.14,4.1966296
2020-08-07 06:30:00,3.12,-1.38,3.4115685542,0.0,0,0.0,3.12,-1.38,3.4115685542,3.67,2.12,4.2383133438,0.0,0,0.0,3.67,2.12,4.2383133438
2020-08-07 07:00:00,3.27,-1.35,3.5377111244,0.0,0,0.0,3.27,-1.35,3.5377111244,3.83,2.16,4.3971013179,0.0,0,0.0,3.83,2.16,4.3971013179
2020-08-07 07:30:00,3.49,-1.58,3.8309920386,0.0,0,0.0,3.49,-1.58,3.8309920386,4.17,2.63,4.930091277,0.0,0,0.0,4.17,2.63,4.930091277
2020-08-07 08:00:00,3.63,-1.87,4.0833564625,0.0,0,0.0,3.63,-1.87,4.0833564625,4.43,3.07,5.3897866377,0.0,0,0.0,4.43,3.07,5.3897866377
2020-08-07 08:30:00,3.77,-2.26,4.3955090718,0.0,0,0.0,3.77,-2.26,4.3955090718,4.74,3.55,5.9220013509000005,0.0,0,0.0,4.74,3.55,5.9220013509000005
2020-08-07 09:00:00,3.92,-2.43,4.6120819594,0.0,0,0.0,3.92,-2.43,4.6120819594,4.99,3.86,6.3087003416,0.0,0,0.0,4.99,3.86,6.3087003416
2020-08-07 09:30:00,4.12,-2.41,4.7731017169,0.0,0,0.0,4.12,-2.41,4.7731017169,5.23,3.93,6.5420027515,0.0,0,0.0,5.23,3.93,6.5420027515
2020-08-07 10:00:00,4.2,-2.39,4.8324010595,0.0,0,0.0,4.2,-2.39,4.8324010595,5.33,3.95,6.6341088324,0.0,0,0.0,5.33,3.95,6.6341088324
2020-08-07 10:30:00,4.24,-2.39,4.8672065911,0.0,0,0.0,4.24,-2.39,4.8672065911,5.38,3.95,6.6743464099,0.0,0,0.0,5.38,3.95,6.6743464099
2020-08-07 11:00:00,4.27,-2.36,4.8787805854,0.0,0,0.0,4.27,-2.36,4.8787805854,5.41,3.91,6.675043071,0.0,0,0.0,5.41,3.91,6.675043071
2020-08-07 11:30:00,4.32,-2.34,4.913043863,0.0,0,0.0,4.32,-2.34,4.913043863,5.47,3.94,6.7412535926,0.0,0,0.0,5.47,3.94,6.7412535926
2020-08-07 12:00:00,4.4,-2.32,4.9741732981,0.0,0,0.0,4.4,-2.32,4.9741732981,5.5600000000000005,3.94,6.8144845733,0.0,0,0.0,5.5600000000000005,3.94,6.8144845733
2020-08-07 12:30:00,4.5,-2.2800000000000002,5.0446407206,0.0,0,0.0,4.5,-2.2800000000000002,5.0446407206,5.66,3.96,6.9077637481,0.0,0,0.0,5.66,3.96,6.9077637481
2020-08-07 13:00:00,4.48,-2.26,5.0177684283,0.0,0,0.0,4.48,-2.26,5.0177684283,5.65,3.96,6.8995724505,0.0,0,0.0,5.65,3.96,6.8995724505
2020-08-07 13:30:00,4.5600000000000005,-2.26,5.0893221553,0.0,0,0.0,4.5600000000000005,-2.26,5.0893221553,5.74,4.0,6.9962561417,0.0,0,0.0,5.74,4.0,6.9962561417
