Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2020-08-07 14:00:00,4.47,-2.46,5.1022054055,0.0,0,0.0,4.47,-2.46,5.1022054055,5.72,4.18,7.0845465628,0.0,0,0.0,5.72,4.18,7.0845465628
2020-08-07 14:30:00,4.37,-2.77,5.1739540006,0.0,0,0.0,4.37,-2.77,5.1739540006,5.72,4.51,7.2841265777,0.0,0,0.0,5.72,4.51,7.2841265777
2020-08-07 15:00:00,4.4,-2.77,5.1993172629,0.0,0,0.0,4.4,-2.77,5.1993172629,5.76,4.51,7.3155792662,0.0,0,0.0,5.76,4.51,7.3155792662
2020-08-07 15:30:00,4.24,-2.8200000000000003,5.0921508226,0.0,0,0.0,4.24,-2.8200000000000003,5.0921508226,5.58,4.51,7.1747125378,0.0,0,0.0,5.58,4.51,7.1747125378
2020-08-07 16:00:00,4.18,-2.48,4.860329207,0.0,0,0.0,4.18,-2.48,4.860329207,5.36,4.08,6.7361710192,0.0,0,0.0,5.36,4.08,6.7361710192
2020-08-07 16:30:00,4.17,-2.37,4.796436177,0.0,0,0.0,4.17,-2.37,4.796436177,5.3,3.9699999999999998,6.6220012081,0.0,0,0.0,5.3,3.9699999999999998,6.6220012081
2020-08-07 17:00:00,4.13,-2.34,4.7468410548,0.0,0,0.0,4.13,-2.34,4.7468410548,5.26,3.96,6.5840109356,0.0,0,0.0,5.26,3.96,6.5840109356
2020-08-07 17:30:00,3.92,-2.45,4.6226507547,0.0,0,0.0,3.92,-2.45,4.6226507547,5.02,3.9,6.356917492,0.0,0,0.0,5.02,3.9,6.356917492
2020-08-07 18:00:00,3.83,-2.42,4.5304856252,0.0,0,0.0,3.83,-2.42,4.5304856252,4.91,3.85,6.2394390774,0.0,0,0.0,4.91,3.85,6.2394390774
2020-08-07 18:30:00,3.77,-2.02,4.2770667519,0.0,0,0.0,3.77,-2.02,4.2770667519,4.67,3.35,5.7472950159,0.0,0,0.0,4.67,3.35,5.7472950159
2020-08-07 19:00:00,3.73,-2.02,4.2418510111,0.0,0,0.0,3.73,-2.02,4.2418510111,4.61,3.32,5.681065041,0.0,0,0.0,4.61,3.32,5.681065041
2020-08-07 19:30:00,3.55,-2.06,4.104400078,0.0,0,0.0,3.55,-2.06,4.104400078,4.41,3.3,5.508003268,0.0,0,0.0,4.41,3.3,5.508003268
2020-08-07 20:00:00,3.43,-2.12,4.0322822322,0.0,0,0.0,3.43,-2.12,4.0322822322,4.28,3.2800000000000002,5.3922907933,0.0,0,0.0,4.28,3.2800000000000002,5.3922907933
2020-08-07 20:30:00,3.36,-1.8399999999999999,3.830822366,0.0,0,0.0,3.36,-1.8399999999999999,3.830822366,4.11,2.94,5.0532860596,0.0,0,0.0,4.11,2.94,5.0532860596
2020-08-07 21:00:00,3.31,-1.69,3.7164768262,0.0,0,0.0,3.31,-1.69,3.7164768262,4.01,2.7800000000000002,4.8793954544,0.0,0,0.0,4.01,2.7800000000000002,4.8793954544
2020-08-07 21:30:00,3.27,-1.53,3.6102354494,0.0,0,0.0,3.27,-1.53,3.6102354494,3.91,2.54,4.6625851199,0.0,0,0.0,3.91,2.54,4.6625851199
2020-08-07 22:00:00,3.24,-1.29,3.4873629005,0.0,0,0.0,3.24,-1.29,3.4873629005,3.8,2.17,4.3759456121,0.0,0,0.0,3.8,2.17,4.3759456121
2020-08-07 22:30:00,3.18,-1.29,3.4316905455,0.0,0,0.0,3.18,-1.29,3.4316905455,3.73,2.17,4.3152983674,0.0,0,0.0,3.73,2.17,4.3152983674
2020-08-07 23:00:00,3.2,-1.29,3.4502318763,0.0,0,0.0,3.2,-1.29,3.4502318763,3.76,2.19,4.3512871659,0.0,0,0.0,3.76,2.19,4.3512871659
2020-08-07 23:30:00,3.1,-1.58,3.4794252399,0.0,0,0.0,3.1,-1.58,3.4794252399,3.7199999999999998,2.42,4.4378823779,0.0,0,0.0,3.7199999999999998,2.42,4.4378823779
2020-08-08 00:00:00,3.08,-1.76,3.5473934093,0.0,0,0.0,3.08,-1.76,3.5473934093,3.76,2.62,4.5827939077,0.0,0,0.0,3.76,2.62,4.5827939077
2020-08-08 00:30:00,3.05,-1.77,3.5263862522,0.0,0,0.0,3.05,-1.77,3.5263862522,3.7199999999999998,2.58,4.5271182887,0.0,0,0.0,3.7199999999999998,2.58,4.5271182887
2020-08-08 01:00:00,3.05,-1.77,3.5263862522,0.0,0,0.0,3.05,-1.77,3.5263862522,3.7199999999999998,2.64,4.5615786741,0.0,0,0.0,3.7199999999999998,2.64,4.5615786741
2020-08-08 01:30:00,3.03,-1.79,3.519232871,0.0,0,0.0,3.03,-1.79,3.519232871,3.7,2.61,4.5279244693,0.0,0,0.0,3.7,2.61,4.5279244693
2020-08-08 02:00:00,3.01,-1.77,3.4918476485,0.0,0,0.0,3.01,-1.77,3.4918476485,3.68,2.59,4.5000555552,0.0,0,0.0,3.68,2.59,4.5000555552
2020-08-08 02:30:00,3.01,-1.79,3.5020279839,0.0,0,0.0,3.01,-1.79,3.5020279839,3.68,2.56,4.4828562324,0.0,0,0.0,3.68,2.56,4.4828562324
2020-08-08 03:00:00,3.0,-1.81,3.5037265875,0.0,0,0.0,3.0,-1.81,3.5037265875,3.67,2.58,4.4861230478,0.0,0,0.0,3.67,2.58,4.4861230478
2020-08-08 03:30:00,2.94,-1.8599999999999999,3.4789653634,0.0,0,0.0,2.94,-1.8599999999999999,3.4789653634,3.61,2.62,4.4605492935,0.0,0,0.0,3.61,2.62,4.4605492935
2020-08-08 04:00:00,2.94,-1.79,3.4420488085,0.0,0,0.0,2.94,-1.79,3.4420488085,3.59,2.55,4.4034758998,0.0,0,0.0,3.59,2.55,4.4034758998
2020-08-08 04:30:00,2.92,-1.81,3.4354766773,0.0,0,0.0,2.92,-1.81,3.4354766773,3.5700000000000003,2.55,4.3871858862,0.0,0,0.0,3.5700000000000003,2.55,4.3871858862
2020-08-08 05:00:00,2.92,-1.81,3.4354766773,0.0,0,0.0,2.92,-1.81,3.4354766773,3.5700000000000003,2.52,4.3698169298,0.0,0,0.0,3.5700000000000003,2.52,4.3698169298
2020-08-08 05:30:00,2.94,-1.83,3.4630189142,0.0,0,0.0,2.94,-1.83,3.4630189142,3.6,2.55,4.411632351,0.0,0,0.0,3.6,2.55,4.411632351
2020-08-08 06:00:00,2.92,-1.8599999999999999,3.4620802995,0.0,0,0.0,2.92,-1.8599999999999999,3.4620802995,3.58,2.52,4.3779904066,0.0,0,0.0,3.58,2.52,4.3779904066
2020-08-08 06:30:00,3.0,-1.82,3.5089029625,0.0,0,0.0,3.0,-1.82,3.5089029625,3.67,2.5700000000000003,4.4803794482,0.0,0,0.0,3.67,2.5700000000000003,4.4803794482
2020-08-08 07:00:00,2.9699999999999998,-2.24,3.7200134408,0.0,0,0.0,2.9699999999999998,-2.24,3.7200134408,3.76,3.01,4.8163990698,0.0,0,0.0,3.76,3.01,4.8163990698
2020-08-08 07:30:00,3.14,-2.21,3.8397525962,0.0,0,0.0,3.14,-2.21,3.8397525962,3.95,3.12,5.0335772568,0.0,0,0.0,3.95,3.12,5.0335772568
2020-08-08 08:00:00,3.2,-2.21,3.8889715864000003,0.0,0,0.0,3.2,-2.21,3.8889715864000003,4.02,3.12,5.088693349,0.0,0,0.0,4.02,3.12,5.088693349
2020-08-08 08:30:00,3.26,-2.15,3.9051376416,0.0,0,0.0,3.26,-2.15,3.9051376416,4.08,3.12,5.1362242942,0.0,0,0.0,4.08,3.12,5.1362242942
2020-08-08 09:00:00,3.26,-2.52,4.12043687,0.0,0,0.0,3.26,-2.52,4.12043687,4.2,3.54,5.4928681033,0.0,0,0.0,4.2,3.54,5.4928681033
2020-08-08 09:30:00,3.47,-1.67,3.8509479352,0.0,0,0.0,3.47,-1.67,3.8509479352,4.17,2.71,4.9732283278,0.0,0,0.0,4.17,2.71,4.9732283278
2020-08-08 10:00:00,3.49,-1.67,3.8689791935,0.0,0,0.0,3.49,-1.67,3.8689791935,4.2,2.71,4.9984097471,0.0,0,0.0,4.2,2.71,4.9984097471
2020-08-08 10:30:00,3.49,-2.06,4.0526164388,0.0,0,0.0,3.49,-2.06,4.0526164388,4.32,3.17,5.3582926385,0.0,0,0.0,4.32,3.17,5.3582926385
2020-08-08 11:00:00,3.59,-2.06,4.1390457838,0.0,0,0.0,3.59,-2.06,4.1390457838,4.45,3.23,5.4986725671,0.0,0,0.0,4.45,3.23,5.4986725671
2020-08-08 11:30:00,3.5700000000000003,-2.46,4.3354930515,0.0,0,0.0,3.5700000000000003,-2.46,4.3354930515,4.57,3.7,5.8800425169,0.0,0,0.0,4.57,3.7,5.8800425169
2020-08-08 12:00:00,3.62,-2.5,4.3993635903,0.0,0,0.0,3.62,-2.5,4.3993635903,4.66,3.8200000000000003,6.0256120021,0.0,0,0.0,4.66,3.8200000000000003,6.0256120021
2020-08-08 12:30:00,3.65,-2.49,4.4184386383,0.0,0,0.0,3.65,-2.49,4.4184386383,4.69,3.8200000000000003,6.0488428645,0.0,0,0.0,4.69,3.8200000000000003,6.0488428645
2020-08-08 13:00:00,3.7800000000000002,-2.12,4.3339127818,0.0,0,0.0,3.7800000000000002,-2.12,4.3339127818,4.71,3.47,5.8502136713,0.0,0,0.0,4.71,3.47,5.8502136713
2020-08-08 13:30:00,3.84,-1.96,4.3112875107,0.0,0,0.0,3.84,-1.96,4.3112875107,4.72,3.36,5.7937897787,0.0,0,0.0,4.72,3.36,5.7937897787
2020-08-08 14:00:00,3.85,-1.96,4.3201967548,0.0,0,0.0,3.85,-1.96,4.3201967548,4.74,3.39,5.8274951737,0.0,0,0.0,4.74,3.39,5.8274951737
2020-08-08 14:30:00,3.88,-1.9300000000000002,4.3335089708,0.0,0,0.0,3.88,-1.9300000000000002,4.3335089708,4.74,3.3,5.7756038645,0.0,0,0.0,4.74,3.3,5.7756038645
2020-08-08 15:00:00,3.9,-1.8599999999999999,4.320833253,0.0,0,0.0,3.9,-1.8599999999999999,4.320833253,4.76,3.22,5.7468252105,0.0,0,0.0,4.76,3.22,5.7468252105
2020-08-08 15:30:00,3.92,-1.96,4.3826932359,0.0,0,0.0,3.92,-1.96,4.3826932359,4.82,3.34,5.8641282387,0.0,0,0.0,4.82,3.34,5.8641282387
2020-08-08 16:00:00,3.92,-1.96,4.3826932359,0.0,0,0.0,3.92,-1.96,4.3826932359,4.82,3.34,5.8641282387,0.0,0,0.0,4.82,3.34,5.8641282387
2020-08-08 16:30:00,3.95,-1.9500000000000002,4.4051106683,0.0,0,0.0,3.95,-1.9500000000000002,4.4051106683,4.84,3.34,5.8805782029,0.0,0,0.0,4.84,3.34,5.8805782029
2020-08-08 17:00:00,3.86,-2.42,4.5558753275,0.0,0,0.0,3.86,-2.42,4.5558753275,4.93,3.83,6.2428999672,0.0,0,0.0,4.93,3.83,6.2428999672
2020-08-08 17:30:00,3.8200000000000003,-2.42,4.5220349402,0.0,0,0.0,3.8200000000000003,-2.42,4.5220349402,4.87,3.8,6.177127164,0.0,0,0.0,4.87,3.8,6.177127164
2020-08-08 18:00:00,3.86,-1.97,4.3336474245,0.0,0,0.0,3.86,-1.97,4.3336474245,4.75,3.29,5.7781138791,0.0,0,0.0,4.75,3.29,5.7781138791
2020-08-08 18:30:00,3.77,-2.15,4.3399769585,0.0,0,0.0,3.77,-2.15,4.3399769585,4.7,3.44,5.8243969645,0.0,0,0.0,4.7,3.44,5.8243969645
2020-08-08 19:00:00,3.68,-2.46,4.4265110414,0.0,0,0.0,3.68,-2.46,4.4265110414,4.73,3.79,6.0611055097,0.0,0,0.0,4.73,3.79,6.0611055097
2020-08-08 19:30:00,3.45,-2.52,4.2723412785,0.0,0,0.0,3.45,-2.52,4.2723412785,4.48,3.77,5.8551942752,0.0,0,0.0,4.48,3.77,5.8551942752
2020-08-08 20:00:00,3.37,-2.55,4.2260383339,0.0,0,0.0,3.37,-2.55,4.2260383339,4.38,3.76,5.772521113,0.0,0,0.0,4.38,3.76,5.772521113
2020-08-08 20:30:00,3.38,-2.08,3.9687277558,0.0,0,0.0,3.38,-2.08,3.9687277558,4.22,3.23,5.3142544162,0.0,0,0.0,4.22,3.23,5.3142544162
2020-08-08 21:00:00,3.35,-2.08,3.9432093528000003,0.0,0,0.0,3.35,-2.08,3.9432093528000003,4.19,3.23,5.2904631177,0.0,0,0.0,4.19,3.23,5.2904631177
2020-08-08 21:30:00,3.29,-2.08,3.8923643201,0.0,0,0.0,3.29,-2.08,3.8923643201,4.12,3.19,5.2106141673,0.0,0,0.0,4.12,3.19,5.2106141673
2020-08-08 22:00:00,3.2,-2.14,3.8496233582,0.0,0,0.0,3.2,-2.14,3.8496233582,4.03,3.19,5.1397470755,0.0,0,0.0,4.03,3.19,5.1397470755
2020-08-08 22:30:00,3.17,-2.14,3.8247222121,0.0,0,0.0,3.17,-2.14,3.8247222121,4.0,3.17,5.1038123006,0.0,0,0.0,4.0,3.17,5.1038123006
2020-08-08 23:00:00,3.09,-2.0,3.680774375,0.0,0,0.0,3.09,-2.0,3.680774375,3.85,2.98,4.8685624162,0.0,0,0.0,3.85,2.98,4.8685624162
2020-08-08 23:30:00,3.09,-1.74,3.5462233432,0.0,0,0.0,3.09,-1.74,3.5462233432,3.77,2.67,4.6197186061,0.0,0,0.0,3.77,2.67,4.6197186061
2020-08-09 00:00:00,3.07,-1.8399999999999999,3.5791758828,0.0,0,0.0,3.07,-1.8399999999999999,3.5791758828,3.77,2.7199999999999998,4.6487955429,0.0,0,0.0,3.77,2.7199999999999998,4.6487955429
2020-08-09 00:30:00,2.99,-2.22,3.7240435014,0.0,0,0.0,2.99,-2.22,3.7240435014,3.79,3.11,4.9026727405,0.0,0,0.0,3.79,3.11,4.9026727405
2020-08-09 01:00:00,2.99,-1.98,3.5861539287,0.0,0,0.0,2.99,-1.98,3.5861539287,3.71,2.86,4.6844103151,0.0,0,0.0,3.71,2.86,4.6844103151
2020-08-09 01:30:00,2.99,-1.8,3.49,0.0,0,0.0,2.99,-1.8,3.49,3.66,2.65,4.5186391757,0.0,0,0.0,3.66,2.65,4.5186391757
2020-08-09 02:00:00,2.99,-1.54,3.3632870826,0.0,0,0.0,2.99,-1.54,3.3632870826,3.59,2.37,4.3017438324,0.0,0,0.0,3.59,2.37,4.3017438324
2020-08-09 02:30:00,2.99,-1.35,3.2806401814,0.0,0,0.0,2.99,-1.35,3.2806401814,3.5300000000000002,2.11,4.1125417931,0.0,0,0.0,3.5300000000000002,2.11,4.1125417931
2020-08-09 03:00:00,2.96,-1.38,3.26588426,0.0,0,0.0,2.96,-1.38,3.26588426,3.5,2.09,4.0765303875,0.0,0,0.0,3.5,2.09,4.0765303875
2020-08-09 03:30:00,2.93,-1.4,3.2472911788,0.0,0,0.0,2.93,-1.4,3.2472911788,3.47,2.08,4.045651987,0.0,0,0.0,3.47,2.08,4.045651987
2020-08-09 04:00:00,2.87,-1.4100000000000001,3.1976553911,0.0,0,0.0,2.87,-1.4100000000000001,3.1976553911,3.4,2.08,3.9857747051,0.0,0,0.0,3.4,2.08,3.9857747051
2020-08-09 04:30:00,2.91,-1.4100000000000001,3.2336047996,0.0,0,0.0,2.91,-1.4100000000000001,3.2336047996,3.44,2.08,4.0199502484,0.0,0,0.0,3.44,2.08,4.0199502484
2020-08-09 05:00:00,2.9,-1.43,3.2334037793,0.0,0,0.0,2.9,-1.43,3.2334037793,3.43,2.06,4.0010623589,0.0,0,0.0,3.43,2.06,4.0010623589
2020-08-09 05:30:00,2.85,-1.8599999999999999,3.4032484482,0.0,0,0.0,2.85,-1.8599999999999999,3.4032484482,3.5,2.51,4.3069827025,0.0,0,0.0,3.5,2.51,4.3069827025
2020-08-09 06:00:00,2.88,-1.8599999999999999,3.4284107105,0.0,0,0.0,2.88,-1.8599999999999999,3.4284107105,3.5300000000000002,2.51,4.3313970033,0.0,0,0.0,3.5300000000000002,2.51,4.3313970033
2020-08-09 06:30:00,2.9,-1.85,3.4398401125999998,0.0,0,0.0,2.9,-1.85,3.4398401125999998,3.55,2.48,4.3304618691,0.0,0,0.0,3.55,2.48,4.3304618691
2020-08-09 07:00:00,2.92,-2.07,3.5792876386,0.0,0,0.0,2.92,-2.07,3.5792876386,3.65,2.79,4.5941919855,0.0,0,0.0,3.65,2.79,4.5941919855
2020-08-09 07:30:00,3.0,-2.26,3.7560085197,0.0,0,0.0,3.0,-2.26,3.7560085197,3.8,3.05,4.8726276279,0.0,0,0.0,3.8,3.05,4.8726276279
2020-08-09 08:00:00,3.03,-2.26,3.7800132275,0.0,0,0.0,3.03,-2.26,3.7800132275,3.83,3.1,4.9273623776,0.0,0,0.0,3.83,3.1,4.9273623776
2020-08-09 08:30:00,3.08,-1.81,3.5724641355999998,0.0,0,0.0,3.08,-1.81,3.5724641355999998,3.76,2.58,4.5600438594,0.0,0,0.0,3.76,2.58,4.5600438594
2020-08-09 09:00:00,3.1,-2.06,3.7220424501,0.0,0,0.0,3.1,-2.06,3.7220424501,3.86,2.87,4.8100415799,0.0,0,0.0,3.86,2.87,4.8100415799
2020-08-09 09:30:00,3.12,-2.22,3.8292035725,0.0,0,0.0,3.12,-2.22,3.8292035725,3.92,3.09,4.9914426772,0.0,0,0.0,3.92,3.09,4.9914426772
2020-08-09 10:00:00,3.12,-2.22,3.8292035725,0.0,0,0.0,3.12,-2.22,3.8292035725,3.92,3.09,4.9914426772,0.0,0,0.0,3.92,3.09,4.9914426772
2020-08-09 10:30:00,3.14,-2.22,3.8455168703,0.0,0,0.0,3.14,-2.22,3.8455168703,3.95,3.04,4.9843856191,0.0,0,0.0,3.95,3.04,4.9843856191
2020-08-09 11:00:00,3.17,-2.19,3.8529209699,0.0,0,0.0,3.17,-2.19,3.8529209699,3.98,3.08,5.0325738941000004,0.0,0,0.0,3.98,3.08,5.0325738941000004
2020-08-09 11:30:00,3.17,-2.19,3.8529209699,0.0,0,0.0,3.17,-2.19,3.8529209699,3.98,3.04,5.008193287,0.0,0,0.0,3.98,3.04,5.008193287
2020-08-09 12:00:00,3.15,-2.44,3.9844824005,0.0,0,0.0,3.15,-2.44,3.9844824005,4.05,3.37,5.2687190094,0.0,0,0.0,4.05,3.37,5.2687190094
2020-08-09 12:30:00,3.24,-2.1,3.8610361304,0.0,0,0.0,3.24,-2.1,3.8610361304,4.03,3.05,5.0540478826,0.0,0,0.0,4.03,3.05,5.0540478826
2020-08-09 13:00:00,3.29,-1.72,3.7124789562,0.0,0,0.0,3.29,-1.72,3.7124789562,3.99,2.67,4.8009374085,0.0,0,0.0,3.99,2.67,4.8009374085
2020-08-09 13:30:00,3.37,-1.69,3.7700132626,0.0,0,0.0,3.37,-1.69,3.7700132626,4.07,2.73,4.9007958537,0.0,0,0.0,4.07,2.73,4.9007958537
2020-08-09 14:00:00,3.39,-1.67,3.7790210373,0.0,0,0.0,3.39,-1.67,3.7790210373,4.09,2.75,4.9285494824,0.0,0,0.0,4.09,2.75,4.9285494824
2020-08-09 14:30:00,3.39,-1.8399999999999999,3.8571621693,0.0,0,0.0,3.39,-1.8399999999999999,3.8571621693,4.15,2.91,5.0685895474,0.0,0,0.0,4.15,2.91,5.0685895474
2020-08-09 15:00:00,3.37,-2.1,3.9707555956,0.0,0,0.0,3.37,-2.1,3.9707555956,4.2,3.18,5.2680546694,0.0,0,0.0,4.2,3.18,5.2680546694
2020-08-09 15:30:00,3.38,-2.1,3.9792461598,0.0,0,0.0,3.38,-2.1,3.9792461598,4.22,3.18,5.284013626,0.0,0,0.0,4.22,3.18,5.284013626
2020-08-09 16:00:00,3.39,-2.1,3.987743723,0.0,0,0.0,3.39,-2.1,3.987743723,4.23,3.18,5.2920034014,0.0,0,0.0,4.23,3.18,5.2920034014
2020-08-09 16:30:00,3.47,-2.07,4.0405197685,0.0,0,0.0,3.47,-2.07,4.0405197685,4.31,3.18,5.3561646726,0.0,0,0.0,4.31,3.18,5.3561646726
2020-08-09 17:00:00,3.42,-2.44,4.2011903075,0.0,0,0.0,3.42,-2.44,4.2011903075,4.39,3.6,5.6773321199,0.0,0,0.0,4.39,3.6,5.6773321199
2020-08-09 17:30:00,3.4,-2.55,4.25,0.0,0,0.0,3.4,-2.55,4.25,4.41,3.71,5.7630026896,0.0,0,0.0,4.41,3.71,5.7630026896
2020-08-09 18:00:00,3.43,-2.32,4.1409298473,0.0,0,0.0,3.43,-2.32,4.1409298473,4.37,3.55,5.6302220205,0.0,0,0.0,4.37,3.55,5.6302220205
2020-08-09 18:30:00,3.38,-2.11,3.9845325949,0.0,0,0.0,3.38,-2.11,3.9845325949,4.22,3.23,5.3142544162,0.0,0,0.0,4.22,3.23,5.3142544162
2020-08-09 19:00:00,3.36,-2.11,3.9675811271,0.0,0,0.0,3.36,-2.11,3.9675811271,4.2,3.23,5.2983865469,0.0,0,0.0,4.2,3.23,5.2983865469
2020-08-09 19:30:00,3.21,-2.14,3.8579398647,0.0,0,0.0,3.21,-2.14,3.8579398647,4.03,3.2,5.1459595801,0.0,0,0.0,4.03,3.2,5.1459595801
2020-08-09 20:00:00,3.18,-2.15,3.838606518,0.0,0,0.0,3.18,-2.15,3.838606518,4.0,3.22,5.1350170399,0.0,0,0.0,4.0,3.22,5.1350170399
2020-08-09 20:30:00,3.12,-2.08,3.7497733265,0.0,0,0.0,3.12,-2.08,3.7497733265,3.92,3.12,5.0100698598,0.0,0,0.0,3.92,3.12,5.0100698598
2020-08-09 21:00:00,3.12,-1.72,3.5626956087,0.0,0,0.0,3.12,-1.72,3.5626956087,3.81,2.68,4.6581648747,0.0,0,0.0,3.81,2.68,4.6581648747
2020-08-09 21:30:00,3.1,-1.72,3.5451939298,0.0,0,0.0,3.1,-1.72,3.5451939298,3.7800000000000002,2.66,4.6221207254,0.0,0,0.0,3.7800000000000002,2.66,4.6221207254
2020-08-09 22:00:00,3.07,-1.75,3.5337515476,0.0,0,0.0,3.07,-1.75,3.5337515476,3.76,2.7,4.6289955714,0.0,0,0.0,3.76,2.7,4.6289955714
2020-08-09 22:30:00,3.06,-1.48,3.3991175325,0.0,0,0.0,3.06,-1.48,3.3991175325,3.67,2.4,4.3850769663,0.0,0,0.0,3.67,2.4,4.3850769663
2020-08-09 23:00:00,3.11,-1.31,3.3746407216,0.0,0,0.0,3.11,-1.31,3.3746407216,3.67,2.22,4.289207386,0.0,0,0.0,3.67,2.22,4.289207386
2020-08-09 23:30:00,3.05,-1.35,3.335416016,0.0,0,0.0,3.05,-1.35,3.335416016,3.61,2.22,4.2379830108,0.0,0,0.0,3.61,2.22,4.2379830108
2020-08-10 00:00:00,3.05,-1.35,3.335416016,0.0,0,0.0,3.05,-1.35,3.335416016,3.61,2.19,4.2223453198,0.0,0,0.0,3.61,2.19,4.2223453198
2020-08-10 00:30:00,3.07,-1.3599999999999999,3.3577522243,0.0,0,0.0,3.07,-1.3599999999999999,3.3577522243,3.61,2.19,4.2223453198,0.0,0,0.0,3.61,2.19,4.2223453198
2020-08-10 01:00:00,3.09,-1.18,3.3076426651,0.0,0,0.0,3.09,-1.18,3.3076426651,3.59,2.04,4.1291282373,0.0,0,0.0,3.59,2.04,4.1291282373
2020-08-10 01:30:00,3.09,-0.93,3.2269180343,0.0,0,0.0,3.09,-0.93,3.2269180343,3.51,1.72,3.9087721857,0.0,0,0.0,3.51,1.72,3.9087721857
2020-08-10 02:00:00,3.11,-0.91,3.2404012097,0.0,0,0.0,3.11,-0.91,3.2404012097,3.54,1.77,3.9578403202,0.0,0,0.0,3.54,1.77,3.9578403202
2020-08-10 02:30:00,3.14,-0.58,3.1931175988,0.0,0,0.0,3.14,-0.58,3.1931175988,3.47,1.3599999999999999,3.7269961095,0.0,0,0.0,3.47,1.3599999999999999,3.7269961095
2020-08-10 03:00:00,3.12,-0.52,3.1630365158,0.0,0,0.0,3.12,-0.52,3.1630365158,3.42,1.27,3.6481913327,0.0,0,0.0,3.42,1.27,3.6481913327
2020-08-10 03:30:00,3.1,-0.53,3.1449801271,0.0,0,0.0,3.1,-0.53,3.1449801271,3.41,1.29,3.6458469524,0.0,0,0.0,3.41,1.29,3.6458469524
2020-08-10 04:00:00,3.1,-0.53,3.1449801271,0.0,0,0.0,3.1,-0.53,3.1449801271,3.41,1.29,3.6458469524,0.0,0,0.0,3.41,1.29,3.6458469524
2020-08-10 04:30:00,3.07,-0.53,3.1154132952,0.0,0,0.0,3.07,-0.53,3.1154132952,3.38,1.28,3.6142495762999998,0.0,0,0.0,3.38,1.28,3.6142495762999998
2020-08-10 05:00:00,3.07,-0.53,3.1154132952,0.0,0,0.0,3.07,-0.53,3.1154132952,3.37,1.28,3.6048994438,0.0,0,0.0,3.37,1.28,3.6048994438
2020-08-10 05:30:00,3.11,-0.55,3.1582590141,0.0,0,0.0,3.11,-0.55,3.1582590141,3.42,1.26,3.6447222116,0.0,0,0.0,3.42,1.26,3.6447222116
2020-08-10 06:00:00,3.19,-0.52,3.2321045775,0.0,0,0.0,3.19,-0.52,3.2321045775,3.5,1.3,3.7336309405,0.0,0,0.0,3.5,1.3,3.7336309405
2020-08-10 06:30:00,3.24,-0.51,3.2798932909,0.0,0,0.0,3.24,-0.51,3.2798932909,3.55,1.3,3.7805422891,0.0,0,0.0,3.55,1.3,3.7805422891
2020-08-10 07:00:00,3.38,-0.48,3.4139127112,0.0,0,0.0,3.38,-0.48,3.4139127112,3.7,1.35,3.9385911187,0.0,0,0.0,3.7,1.35,3.9385911187
2020-08-10 07:30:00,3.7,-0.43,3.7249026833,0.0,0,0.0,3.7,-0.43,3.7249026833,4.04,1.52,4.3164800474,0.0,0,0.0,4.04,1.52,4.3164800474
2020-08-10 08:00:00,3.8200000000000003,-0.74,3.8910152917,0.0,0,0.0,3.8200000000000003,-0.74,3.8910152917,4.29,1.96,4.7165347449,0.0,0,0.0,4.29,1.96,4.7165347449
2020-08-10 08:30:00,4.03,-0.72,4.0938124041,0.0,0,0.0,4.03,-0.72,4.0938124041,4.51,2.01,4.9376310109,0.0,0,0.0,4.51,2.01,4.9376310109
2020-08-10 09:00:00,4.17,-0.78,4.2423224771,0.0,0,0.0,4.17,-0.78,4.2423224771,4.67,2.02,5.0881529065,0.0,0,0.0,4.67,2.02,5.0881529065
2020-08-10 09:30:00,4.23,-1.12,4.3757627906,0.0,0,0.0,4.23,-1.12,4.3757627906,4.86,2.42,5.429180417,0.0,0,0.0,4.86,2.42,5.429180417
2020-08-10 10:00:00,4.27,-1.29,4.4606053401,0.0,0,0.0,4.27,-1.29,4.4606053401,4.96,2.62,5.6094563016,0.0,0,0.0,4.96,2.62,5.6094563016
2020-08-10 10:30:00,4.23,-1.57,4.5119618793,0.0,0,0.0,4.23,-1.57,4.5119618793,5.01,2.9,5.7887908928,0.0,0,0.0,5.01,2.9,5.7887908928
2020-08-10 11:00:00,4.3,-1.55,4.5708314342000005,0.0,0,0.0,4.3,-1.55,4.5708314342000005,5.08,2.93,5.8644096037,0.0,0,0.0,5.08,2.93,5.8644096037
2020-08-10 11:30:00,4.38,-1.51,4.6329796028,0.0,0,0.0,4.38,-1.51,4.6329796028,5.17,2.95,5.952428076,0.0,0,0.0,5.17,2.95,5.952428076
2020-08-10 12:00:00,4.47,-1.48,4.7086409929,0.0,0,0.0,4.47,-1.48,4.7086409929,5.27,3.03,6.0789637275,0.0,0,0.0,5.27,3.03,6.0789637275
2020-08-10 12:30:00,4.51,-1.44,4.7343109319,0.0,0,0.0,4.51,-1.44,4.7343109319,5.31,3.04,6.1186354688,0.0,0,0.0,5.31,3.04,6.1186354688
2020-08-10 13:00:00,4.57,-1.42,4.7855302736,0.0,0,0.0,4.57,-1.42,4.7855302736,5.38,3.06,6.1893456843,0.0,0,0.0,5.38,3.06,6.1893456843
2020-08-10 13:30:00,4.59,-1.42,4.8046331806,0.0,0,0.0,4.59,-1.42,4.8046331806,5.4,3.07,6.2116744924,0.0,0,0.0,5.4,3.07,6.2116744924
2020-08-10 14:00:00,4.5600000000000005,-1.43,4.7789643229,0.0,0,0.0,4.5600000000000005,-1.43,4.7789643229,5.36,3.03,6.1571503149,0.0,0,0.0,5.36,3.03,6.1571503149
2020-08-10 14:30:00,4.61,-1.4100000000000001,4.8208090607,0.0,0,0.0,4.61,-1.4100000000000001,4.8208090607,5.42,3.02,6.2045789543,0.0,0,0.0,5.42,3.02,6.2045789543
2020-08-10 15:00:00,4.63,-1.4100000000000001,4.8399380161,0.0,0,0.0,4.63,-1.4100000000000001,4.8399380161,5.44,3.04,6.2317894701,0.0,0,0.0,5.44,3.04,6.2317894701
2020-08-10 15:30:00,4.57,-1.4100000000000001,4.7825725295,0.0,0,0.0,4.57,-1.4100000000000001,4.7825725295,5.38,3.04,6.179482179,0.0,0,0.0,5.38,3.04,6.179482179
2020-08-10 16:00:00,4.55,-1.4100000000000001,4.7634651253,0.0,0,0.0,4.55,-1.4100000000000001,4.7634651253,5.38,3.11,6.2142175694,0.0,0,0.0,5.38,3.11,6.2142175694
2020-08-10 16:30:00,4.48,-1.37,4.6847945526,0.0,0,0.0,4.48,-1.37,4.6847945526,5.27,3.04,6.0839543062,0.0,0,0.0,5.27,3.04,6.0839543062
2020-08-10 17:00:00,4.57,-0.97,4.6718090714,0.0,0,0.0,4.57,-0.97,4.6718090714,5.23,2.62,5.8495555387,0.0,0,0.0,5.23,2.62,5.8495555387
2020-08-10 17:30:00,4.32,-1.06,4.4481456811,0.0,0,0.0,4.32,-1.06,4.4481456811,4.96,2.51,5.5589297531,0.0,0,0.0,4.96,2.51,5.5589297531
2020-08-10 18:00:00,4.16,-1.08,4.2979064671,0.0,0,0.0,4.16,-1.08,4.2979064671,4.79,2.49,5.3985368388,0.0,0,0.0,4.79,2.49,5.3985368388
2020-08-10 18:30:00,3.9699999999999998,-1.11,4.1222566635,0.0,0,0.0,3.9699999999999998,-1.11,4.1222566635,4.59,2.49,5.2218962073,0.0,0,0.0,4.59,2.49,5.2218962073
2020-08-10 19:00:00,3.93,-1.11,4.0837482782,0.0,0,0.0,3.93,-1.11,4.0837482782,4.55,2.48,5.1819783867,0.0,0,0.0,4.55,2.48,5.1819783867
2020-08-10 19:30:00,3.71,-1.15,3.8841472681,0.0,0,0.0,3.71,-1.15,3.8841472681,4.31,2.42,4.9429242357,0.0,0,0.0,4.31,2.42,4.9429242357
2020-08-10 20:00:00,3.63,-1.19,3.8200785332000002,0.0,0,0.0,3.63,-1.19,3.8200785332000002,4.22,2.39,4.8497938100999995,0.0,0,0.0,4.22,2.39,4.8497938100999995
2020-08-10 20:30:00,3.51,-1.21,3.7127079066,0.0,0,0.0,3.51,-1.21,3.7127079066,4.1,2.37,4.735704805,0.0,0,0.0,4.1,2.37,4.735704805
2020-08-10 21:00:00,3.48,-1.22,3.6876550815,0.0,0,0.0,3.48,-1.22,3.6876550815,4.06,2.34,4.6860644468,0.0,0,0.0,4.06,2.34,4.6860644468
2020-08-10 21:30:00,3.4,-1.25,3.6224991373,0.0,0,0.0,3.4,-1.25,3.6224991373,3.98,2.32,4.6068210297,0.0,0,0.0,3.98,2.32,4.6068210297
2020-08-10 22:00:00,3.36,-1.25,3.5849825662,0.0,0,0.0,3.36,-1.25,3.5849825662,3.94,2.32,4.5723079511,0.0,0,0.0,3.94,2.32,4.5723079511
2020-08-10 22:30:00,3.32,-1.25,3.5475202607,0.0,0,0.0,3.32,-1.25,3.5475202607,3.89,2.3,4.5190817651,0.0,0,0.0,3.89,2.3,4.5190817651
2020-08-10 23:00:00,3.24,-1.29,3.4873629005,0.0,0,0.0,3.24,-1.29,3.4873629005,3.81,2.27,4.4349746335,0.0,0,0.0,3.81,2.27,4.4349746335
2020-08-10 23:30:00,3.21,-1.29,3.4595086355999998,0.0,0,0.0,3.21,-1.29,3.4595086355999998,3.7800000000000002,2.3,4.4247485804,0.0,0,0.0,3.7800000000000002,2.3,4.4247485804
2020-08-11 00:00:00,3.15,-1.29,3.403909517,0.0,0,0.0,3.15,-1.29,3.403909517,3.7,2.18,4.2944615495,0.0,0,0.0,3.7,2.18,4.2944615495
2020-08-11 00:30:00,3.15,-1.31,3.411539242,0.0,0,0.0,3.15,-1.31,3.411539242,3.7,2.18,4.2944615495,0.0,0,0.0,3.7,2.18,4.2944615495
2020-08-11 01:00:00,3.08,-1.73,3.5326052709,0.0,0,0.0,3.08,-1.73,3.5326052709,3.75,2.61,4.5688729464,0.0,0,0.0,3.75,2.61,4.5688729464
2020-08-11 01:30:00,3.06,-1.73,3.5151813608999998,0.0,0,0.0,3.06,-1.73,3.5151813608999998,3.73,2.58,4.5353390171,0.0,0,0.0,3.73,2.58,4.5353390171
2020-08-11 02:00:00,3.03,-1.76,3.5040690632000002,0.0,0,0.0,3.03,-1.76,3.5040690632000002,3.7,2.62,4.5336960639,0.0,0,0.0,3.7,2.62,4.5336960639
2020-08-11 02:30:00,3.02,-1.76,3.4954255821,0.0,0,0.0,3.02,-1.76,3.4954255821,3.69,2.64,4.5371466805,0.0,0,0.0,3.69,2.64,4.5371466805
2020-08-11 03:00:00,3.05,-1.4100000000000001,3.3601488062,0.0,0,0.0,3.05,-1.4100000000000001,3.3601488062,3.62,2.24,4.2569942447999995,0.0,0,0.0,3.62,2.24,4.2569942447999995
2020-08-11 03:30:00,3.07,-1.31,3.3378136556999998,0.0,0,0.0,3.07,-1.31,3.3378136556999998,3.62,2.12,4.1950923709,0.0,0,0.0,3.62,2.12,4.1950923709
2020-08-11 04:00:00,3.03,-1.35,3.31713732,0.0,0,0.0,3.03,-1.35,3.31713732,3.58,2.15,4.1759909004,0.0,0,0.0,3.58,2.15,4.1759909004
2020-08-11 04:30:00,3.03,-1.3599999999999999,3.3212196555,0.0,0,0.0,3.03,-1.3599999999999999,3.3212196555,3.58,2.15,4.1759909004,0.0,0,0.0,3.58,2.15,4.1759909004
2020-08-11 05:00:00,3.03,-1.3599999999999999,3.3212196555,0.0,0,0.0,3.03,-1.3599999999999999,3.3212196555,3.58,2.15,4.1759909004,0.0,0,0.0,3.58,2.15,4.1759909004
2020-08-11 05:30:00,3.06,-1.3599999999999999,3.3486116526,0.0,0,0.0,3.06,-1.3599999999999999,3.3486116526,3.61,2.13,4.1915390968,0.0,0,0.0,3.61,2.13,4.1915390968
2020-08-11 06:00:00,3.13,-1.32,3.3969545184,0.0,0,0.0,3.13,-1.32,3.3969545184,3.68,2.17,4.2721540234,0.0,0,0.0,3.68,2.17,4.2721540234
2020-08-11 06:30:00,3.23,-1.31,3.4855415648,0.0,0,0.0,3.23,-1.31,3.4855415648,3.79,2.23,4.3973855869000005,0.0,0,0.0,3.79,2.23,4.3973855869000005
2020-08-11 07:00:00,3.34,-1.28,3.5768701402,0.0,0,0.0,3.34,-1.28,3.5768701402,3.91,2.24,4.5061846389,0.0,0,0.0,3.91,2.24,4.5061846389
2020-08-11 07:30:00,3.63,-1.57,3.9549715549,0.0,0,0.0,3.63,-1.57,3.9549715549,4.34,2.79,5.1594282629,0.0,0,0.0,4.34,2.79,5.1594282629
2020-08-11 08:00:00,3.83,-1.57,4.1392994576,0.0,0,0.0,3.83,-1.57,4.1392994576,4.58,2.88,5.4102495321,0.0,0,0.0,4.58,2.88,5.4102495321
2020-08-11 08:30:00,3.99,-1.8599999999999999,4.4022380672,0.0,0,0.0,3.99,-1.8599999999999999,4.4022380672,4.88,3.2800000000000002,5.879863944,0.0,0,0.0,4.88,3.2800000000000002,5.879863944
2020-08-11 09:00:00,4.15,-1.9,4.5642633579,0.0,0,0.0,4.15,-1.9,4.5642633579,5.07,3.47,6.1437610631,0.0,0,0.0,5.07,3.47,6.1437610631
2020-08-11 09:30:00,4.33,-1.8599999999999999,4.7125895217,0.0,0,0.0,4.33,-1.8599999999999999,4.7125895217,5.26,3.43,6.2795302372,0.0,0,0.0,5.26,3.43,6.2795302372
2020-08-11 10:00:00,4.48,-1.83,4.8393491298,0.0,0,0.0,4.48,-1.83,4.8393491298,5.42,3.43,6.4141484236,0.0,0,0.0,5.42,3.43,6.4141484236
2020-08-11 10:30:00,4.48,-2.22,4.9998799986,0.0,0,0.0,4.48,-2.22,4.9998799986,5.63,3.91,6.8545605257,0.0,0,0.0,5.63,3.91,6.8545605257
2020-08-11 11:00:00,4.52,-2.26,5.0535136291,0.0,0,0.0,4.52,-2.26,5.0535136291,5.7,3.94,6.9291846562,0.0,0,0.0,5.7,3.94,6.9291846562
2020-08-11 11:30:00,4.57,-2.63,5.2727412226,0.0,0,0.0,4.57,-2.63,5.2727412226,5.92,4.4,7.376069414,0.0,0,0.0,5.92,4.4,7.376069414
2020-08-11 12:00:00,4.67,-2.71,5.3993518129,0.0,0,0.0,4.67,-2.71,5.3993518129,6.09,4.57,7.6140002627,0.0,0,0.0,6.09,4.57,7.6140002627
2020-08-11 12:30:00,4.69,-3.16,5.6552365114,0.0,0,0.0,4.69,-3.16,5.6552365114,6.29,5.12,8.110394565,0.0,0,0.0,6.29,5.12,8.110394565
2020-08-11 13:00:00,4.67,-3.16,5.6386611886,0.0,0,0.0,4.67,-3.16,5.6386611886,6.26,5.12,8.0871503016,0.0,0,0.0,6.26,5.12,8.0871503016
2020-08-11 13:30:00,4.75,-3.13,5.6885323239000005,0.0,0,0.0,4.75,-3.13,5.6885323239000005,6.37,5.15,8.1914223429,0.0,0,0.0,6.37,5.15,8.1914223429
2020-08-11 14:00:00,4.83,-3.12,5.7500695648,0.0,0,0.0,4.83,-3.12,5.7500695648,6.46,5.17,8.2740860522,0.0,0,0.0,6.46,5.17,8.2740860522
2020-08-11 14:30:00,4.86,-3.09,5.7591405609,0.0,0,0.0,4.86,-3.09,5.7591405609,6.5,5.21,8.330312119,0.0,0,0.0,6.5,5.21,8.330312119
2020-08-11 15:00:00,4.91,-3.05,5.7801903083,0.0,0,0.0,4.91,-3.05,5.7801903083,6.55,5.23,8.3818494379,0.0,0,0.0,6.55,5.23,8.3818494379
2020-08-11 15:30:00,4.93,-3.07,5.8077362199,0.0,0,0.0,4.93,-3.07,5.8077362199,6.58,5.27,8.4302609687,0.0,0,0.0,6.58,5.27,8.4302609687
2020-08-11 16:00:00,4.88,-3.1,5.7813839174,0.0,0,0.0,4.88,-3.1,5.7813839174,6.53,5.2,8.3475086104,0.0,0,0.0,6.53,5.2,8.3475086104
2020-08-11 16:30:00,4.8,-2.89,5.6028653384,0.0,0,0.0,4.8,-2.89,5.6028653384,6.33,4.9,8.0049297311,0.0,0,0.0,6.33,4.9,8.0049297311
2020-08-11 17:00:00,4.79,-2.64,5.4693418251,0.0,0,0.0,4.79,-2.64,5.4693418251,6.22,4.64,7.7600257732,0.0,0,0.0,6.22,4.64,7.7600257732
2020-08-11 17:30:00,4.54,-2.68,5.2720015175,0.0,0,0.0,4.54,-2.68,5.2720015175,5.9,4.48,7.4081306684,0.0,0,0.0,5.9,4.48,7.4081306684
2020-08-11 18:00:00,4.4,-2.15,4.8971930736000004,0.0,0,0.0,4.4,-2.15,4.8971930736000004,5.5,3.83,6.7021563694,0.0,0,0.0,5.5,3.83,6.7021563694
2020-08-11 18:30:00,4.22,-1.9,4.6280017286,0.0,0,0.0,4.22,-1.9,4.6280017286,5.18,3.47,6.2348456276,0.0,0,0.0,5.18,3.47,6.2348456276
2020-08-11 19:00:00,4.14,-1.9,4.5551728837,0.0,0,0.0,4.14,-1.9,4.5551728837,5.08,3.38,6.1017046798,0.0,0,0.0,5.08,3.38,6.1017046798
2020-08-11 19:30:00,3.92,-1.9500000000000002,4.3782302361,0.0,0,0.0,3.92,-1.9500000000000002,4.3782302361,4.84,3.36,5.8919606244,0.0,0,0.0,4.84,3.36,5.8919606244
2020-08-11 20:00:00,3.81,-1.98,4.2937745632,0.0,0,0.0,3.81,-1.98,4.2937745632,4.72,3.34,5.7822141088,0.0,0,0.0,4.72,3.34,5.7822141088
2020-08-11 20:30:00,3.7,-2.01,4.2107125288,0.0,0,0.0,3.7,-2.01,4.2107125288,4.6,3.31,5.6671068456,0.0,0,0.0,4.6,3.31,5.6671068456
2020-08-11 21:00:00,3.63,-2.01,4.1493372965,0.0,0,0.0,3.63,-2.01,4.1493372965,4.52,3.24,5.5612948133,0.0,0,0.0,4.52,3.24,5.5612948133
2020-08-11 21:30:00,3.56,-2.09,4.1281593961,0.0,0,0.0,3.56,-2.09,4.1281593961,4.47,3.38,5.6040431833,0.0,0,0.0,4.47,3.38,5.6040431833
2020-08-11 22:00:00,3.45,-2.13,4.0545529963,0.0,0,0.0,3.45,-2.13,4.0545529963,4.35,3.33,5.4782661491,0.0,0,0.0,4.35,3.33,5.4782661491
2020-08-11 22:30:00,3.36,-2.12,3.9729082547,0.0,0,0.0,3.36,-2.12,3.9729082547,4.22,3.26,5.3325416079,0.0,0,0.0,4.22,3.26,5.3325416079
2020-08-11 23:00:00,3.3,-2.11,3.9168992839000003,0.0,0,0.0,3.3,-2.11,3.9168992839000003,4.14,3.21,5.2386734962,0.0,0,0.0,4.14,3.21,5.2386734962
2020-08-11 23:30:00,3.24,-2.14,3.8829370327,0.0,0,0.0,3.24,-2.14,3.8829370327,4.07,3.21,5.1835316146,0.0,0,0.0,4.07,3.21,5.1835316146
2020-08-12 00:00:00,3.27,-1.8399999999999999,3.7521327269,0.0,0,0.0,3.27,-1.8399999999999999,3.7521327269,4.01,2.9,4.9487473162,0.0,0,0.0,4.01,2.9,4.9487473162
2020-08-12 00:30:00,3.24,-1.7000000000000002,3.6589069406,0.0,0,0.0,3.24,-1.7000000000000002,3.6589069406,3.93,2.69,4.7624573489,0.0,0,0.0,3.93,2.69,4.7624573489
2020-08-12 01:00:00,3.24,-1.7000000000000002,3.6589069406,0.0,0,0.0,3.24,-1.7000000000000002,3.6589069406,3.93,2.67,4.7511893248,0.0,0,0.0,3.93,2.67,4.7511893248
2020-08-12 01:30:00,3.22,-1.7000000000000002,3.6412085906,0.0,0,0.0,3.22,-1.7000000000000002,3.6412085906,3.91,2.65,4.7234097853,0.0,0,0.0,3.91,2.65,4.7234097853
2020-08-12 02:00:00,3.23,-1.7000000000000002,3.6500547941,0.0,0,0.0,3.23,-1.7000000000000002,3.6500547941,3.93,2.68,4.7568161621,0.0,0,0.0,3.93,2.68,4.7568161621
2020-08-12 02:30:00,3.22,-1.7000000000000002,3.6412085906,0.0,0,0.0,3.22,-1.7000000000000002,3.6412085906,3.91,2.7,4.7516418215,0.0,0,0.0,3.91,2.7,4.7516418215
2020-08-12 03:00:00,3.2,-1.72,3.6329602254999998,0.0,0,0.0,3.2,-1.72,3.6329602254999998,3.9,2.7,4.7434164903,0.0,0,0.0,3.9,2.7,4.7434164903
2020-08-12 03:30:00,3.2,-1.7000000000000002,3.6235341864,0.0,0,0.0,3.2,-1.7000000000000002,3.6235341864,3.88,2.66,4.7042533945,0.0,0,0.0,3.88,2.66,4.7042533945
2020-08-12 04:00:00,3.16,-1.74,3.6073813217,0.0,0,0.0,3.16,-1.74,3.6073813217,3.85,2.63,4.6625529488,0.0,0,0.0,3.85,2.63,4.6625529488
2020-08-12 04:30:00,3.18,-1.72,3.6153561374,0.0,0,0.0,3.18,-1.72,3.6153561374,3.87,2.66,4.6960089438,0.0,0,0.0,3.87,2.66,4.6960089438
2020-08-12 05:00:00,3.15,-1.74,3.5986247372999998,0.0,0,0.0,3.15,-1.74,3.5986247372999998,3.84,2.64,4.6599570813,0.0,0,0.0,3.84,2.64,4.6599570813
2020-08-12 05:30:00,3.24,-1.7000000000000002,3.6589069406,0.0,0,0.0,3.24,-1.7000000000000002,3.6589069406,3.93,2.66,4.745576888,0.0,0,0.0,3.93,2.66,4.745576888
2020-08-12 06:00:00,3.3,-1.6800000000000002,3.7030257898,0.0,0,0.0,3.3,-1.6800000000000002,3.7030257898,4.0,2.66,4.803706902,0.0,0,0.0,4.0,2.66,4.803706902
2020-08-12 06:30:00,3.34,-2.04,3.9137194585,0.0,0,0.0,3.34,-2.04,3.9137194585,4.15,3.1,5.1800096525,0.0,0,0.0,4.15,3.1,5.1800096525
2020-08-12 07:00:00,3.47,-2.06,4.0354058036,0.0,0,0.0,3.47,-2.06,4.0354058036,4.32,3.19,5.3701489737,0.0,0,0.0,4.32,3.19,5.3701489737
2020-08-12 07:30:00,3.76,-2.52,4.5263671968,0.0,0,0.0,3.76,-2.52,4.5263671968,4.86,3.9,6.2313401448,0.0,0,0.0,4.86,3.9,6.2313401448
2020-08-12 08:00:00,3.89,-2.86,4.8282191334,0.0,0,0.0,3.89,-2.86,4.8282191334,5.17,4.44,6.8148734398,0.0,0,0.0,5.17,4.44,6.8148734398
2020-08-12 08:30:00,4.12,-2.8,4.9814054242,0.0,0,0.0,4.12,-2.8,4.9814054242,5.43,4.38,6.9763385812,0.0,0,0.0,5.43,4.38,6.9763385812
2020-08-12 09:00:00,4.36,-2.75,5.1548132847,0.0,0,0.0,4.36,-2.75,5.1548132847,5.71,4.44,7.2330975384,0.0,0,0.0,5.71,4.44,7.2330975384
2020-08-12 09:30:00,4.55,-2.76,5.3216632738000005,0.0,0,0.0,4.55,-2.76,5.3216632738000005,5.94,4.53,7.47024096,0.0,0,0.0,5.94,4.53,7.47024096
2020-08-12 10:00:00,4.65,-2.73,5.3921609768,0.0,0,0.0,4.65,-2.73,5.3921609768,6.07,4.57,7.5980128981,0.0,0,0.0,6.07,4.57,7.5980128981
2020-08-12 10:30:00,4.82,-2.69,5.5198278959,0.0,0,0.0,4.82,-2.69,5.5198278959,6.26,4.57,7.7506451344,0.0,0,0.0,6.26,4.57,7.7506451344
2020-08-12 11:00:00,4.82,-3.11,5.736244416,0.0,0,0.0,4.82,-3.11,5.736244416,6.42,4.99,8.1312053227,0.0,0,0.0,6.42,4.99,8.1312053227
2020-08-12 11:30:00,4.86,-3.56,6.0243837859,0.0,0,0.0,4.86,-3.56,6.0243837859,6.65,5.6,8.6938196439,0.0,0,0.0,6.65,5.6,8.6938196439
2020-08-12 12:00:00,4.96,-3.56,6.1053419233,0.0,0,0.0,4.96,-3.56,6.1053419233,6.8,5.73,8.8922944171,0.0,0,0.0,6.8,5.73,8.8922944171
2020-08-12 12:30:00,4.9,-3.59,6.0743806269,0.0,0,0.0,4.9,-3.59,6.0743806269,6.73,5.76,8.858357635600001,0.0,0,0.0,6.73,5.76,8.858357635600001
2020-08-12 13:00:00,5.01,-3.2,5.9447539899,0.0,0,0.0,5.01,-3.2,5.9447539899,6.73,5.36,8.6036329536,0.0,0,0.0,6.73,5.36,8.6036329536
2020-08-12 13:30:00,5.03,-3.07,5.8928600866,0.0,0,0.0,5.03,-3.07,5.8928600866,6.7,5.25,8.5119034299,0.0,0,0.0,6.7,5.25,8.5119034299
2020-08-12 14:00:00,5.05,-3.06,5.9047523233,0.0,0,0.0,5.05,-3.06,5.9047523233,6.74,5.27,8.5557290747,0.0,0,0.0,6.74,5.27,8.5557290747
2020-08-12 14:30:00,5.04,-3.06,5.8962021675,0.0,0,0.0,5.04,-3.06,5.8962021675,6.72,5.26,8.5338150906,0.0,0,0.0,6.72,5.26,8.5338150906
2020-08-12 15:00:00,4.93,-3.11,5.8289793275,0.0,0,0.0,4.93,-3.11,5.8289793275,6.59,5.24,8.4193645841,0.0,0,0.0,6.59,5.24,8.4193645841
2020-08-12 15:30:00,4.84,-2.56,5.4753264743,0.0,0,0.0,4.84,-2.56,5.4753264743,6.28,4.68,7.8320367721,0.0,0,0.0,6.28,4.68,7.8320367721
2020-08-12 16:00:00,5.33,1.1,5.4423248709,0.0,0,0.0,5.33,1.1,5.4423248709,5.45,1.02,5.5446280308,0.0,0,0.0,5.45,1.02,5.5446280308
2020-08-12 16:30:00,5.26,1.1,5.3737882355,0.0,0,0.0,5.26,1.1,5.3737882355,5.37,1.02,5.4660131723,0.0,0,0.0,5.37,1.02,5.4660131723
2020-08-12 17:00:00,5.29,1.1,5.4031564849,0.0,0,0.0,5.29,1.1,5.4031564849,5.4,1.04,5.4992363106,0.0,0,0.0,5.4,1.04,5.4992363106
2020-08-12 17:30:00,5.11,1.04,5.2147579043,0.0,0,0.0,5.11,1.04,5.2147579043,5.22,0.9500000000000001,5.3057421724000005,0.0,0,0.0,5.22,0.9500000000000001,5.3057421724000005
2020-08-12 18:00:00,4.91,0.97,5.0048976014,0.0,0,0.0,4.91,0.97,5.0048976014,5.01,0.92,5.0937707055,0.0,0,0.0,5.01,0.92,5.0937707055
2020-08-12 18:30:00,4.67,0.91,4.7578356424,0.0,0,0.0,4.67,0.91,4.7578356424,4.78,0.85,4.8549871267,0.0,0,0.0,4.78,0.85,4.8549871267
2020-08-12 19:00:00,4.58,0.89,4.6656725132,0.0,0,0.0,4.58,0.89,4.6656725132,4.69,0.84,4.7646301011,0.0,0,0.0,4.69,0.84,4.7646301011
2020-08-12 19:30:00,4.25,0.8300000000000001,4.330288674,0.0,0,0.0,4.25,0.8300000000000001,4.330288674,4.35,0.78,4.4193777843,0.0,0,0.0,4.35,0.78,4.4193777843
2020-08-12 20:00:00,4.06,0.8,4.1380671817,0.0,0,0.0,4.06,0.8,4.1380671817,4.16,0.75,4.2270675415,0.0,0,0.0,4.16,0.75,4.2270675415
2020-08-12 20:30:00,3.9,0.76,3.9733612974,0.0,0,0.0,3.9,0.76,3.9733612974,3.99,0.7000000000000001,4.0509381629,0.0,0,0.0,3.99,0.7000000000000001,4.0509381629
2020-08-12 21:00:00,3.84,0.74,3.9106521195,0.0,0,0.0,3.84,0.74,3.9106521195,3.94,0.6900000000000001,3.9999624998,0.0,0,0.0,3.94,0.6900000000000001,3.9999624998
2020-08-12 21:30:00,3.7800000000000002,0.72,3.8479604988,0.0,0,0.0,3.7800000000000002,0.72,3.8479604988,3.88,0.65,3.9340691402,0.0,0,0.0,3.88,0.65,3.9340691402
2020-08-12 22:00:00,3.69,0.1,3.6913547649,0.0,0,0.0,3.69,0.1,3.6913547649,3.9,1.03,4.0337203671,0.0,0,0.0,3.9,1.03,4.0337203671
2020-08-12 22:30:00,3.58,0.61,3.6315974447,0.0,0,0.0,3.58,0.61,3.6315974447,3.68,0.64,3.7352376096,0.0,0,0.0,3.68,0.64,3.7352376096
2020-08-12 23:00:00,3.5300000000000002,0.64,3.5875479091,0.0,0,0.0,3.5300000000000002,0.64,3.5875479091,3.63,0.58,3.6760440694,0.0,0,0.0,3.63,0.58,3.6760440694
2020-08-12 23:30:00,3.47,0.62,3.5249539004,0.0,0,0.0,3.47,0.62,3.5249539004,3.5700000000000003,0.58,3.616807985,0.0,0,0.0,3.5700000000000003,0.58,3.616807985
2020-08-13 00:00:00,3.44,0.61,3.4936656967,0.0,0,0.0,3.44,0.61,3.4936656967,3.5300000000000002,0.55,3.5725900968,0.0,0,0.0,3.5300000000000002,0.55,3.5725900968
2020-08-13 00:30:00,3.4,0.6000000000000001,3.4525353003,0.0,0,0.0,3.4,0.6000000000000001,3.4525353003,3.49,0.54,3.5315294137,0.0,0,0.0,3.49,0.54,3.5315294137
2020-08-13 01:00:00,3.37,0.6000000000000001,3.4229957639,0.0,0,0.0,3.37,0.6000000000000001,3.4229957639,3.46,0.53,3.5003571246,0.0,0,0.0,3.46,0.53,3.5003571246
2020-08-13 01:30:00,3.37,0.6000000000000001,3.4229957639,0.0,0,0.0,3.37,0.6000000000000001,3.4229957639,3.46,0.53,3.5003571246,0.0,0,0.0,3.46,0.53,3.5003571246
2020-08-13 02:00:00,3.34,0.58,3.3899852507,0.0,0,0.0,3.34,0.58,3.3899852507,3.43,0.53,3.4707059801,0.0,0,0.0,3.43,0.53,3.4707059801
2020-08-13 02:30:00,3.25,-0.03,3.2501384586,0.0,0,0.0,3.25,-0.03,3.2501384586,3.43,0.8,3.5220590569,0.0,0,0.0,3.43,0.8,3.5220590569
2020-08-13 03:00:00,3.25,0.24,3.2588494902000003,0.0,0,0.0,3.25,0.24,3.2588494902000003,3.37,0.65,3.4321130518,0.0,0,0.0,3.37,0.65,3.4321130518
2020-08-13 03:30:00,3.2800000000000002,0.56,3.3274614949,0.0,0,0.0,3.2800000000000002,0.56,3.3274614949,3.37,0.51,3.4083720454,0.0,0,0.0,3.37,0.51,3.4083720454
2020-08-13 04:00:00,3.2800000000000002,0.55,3.3257931385,0.0,0,0.0,3.2800000000000002,0.55,3.3257931385,3.37,0.5,3.4068900775,0.0,0,0.0,3.37,0.5,3.4068900775
2020-08-13 04:30:00,3.2800000000000002,0.55,3.3257931385,0.0,0,0.0,3.2800000000000002,0.55,3.3257931385,3.37,0.5,3.4068900775,0.0,0,0.0,3.37,0.5,3.4068900775
2020-08-13 05:00:00,3.3,0.55,3.3455193917,0.0,0,0.0,3.3,0.55,3.3455193917,3.39,0.5,3.4266747730000002,0.0,0,0.0,3.39,0.5,3.4266747730000002
2020-08-13 05:30:00,3.38,0.59,3.4311076929,0.0,0,0.0,3.38,0.59,3.4311076929,3.47,0.54,3.5117659375,0.0,0,0.0,3.47,0.54,3.5117659375
2020-08-13 06:00:00,3.43,0.6000000000000001,3.4820827101000003,0.0,0,0.0,3.43,0.6000000000000001,3.4820827101000003,3.51,0.55,3.552829858,0.0,0,0.0,3.51,0.55,3.552829858
2020-08-13 06:30:00,3.5700000000000003,0.66,3.6304958339,0.0,0,0.0,3.5700000000000003,0.66,3.6304958339,3.66,0.61,3.7104851435,0.0,0,0.0,3.66,0.61,3.7104851435
2020-08-13 07:00:00,3.65,0.65,3.7074249824,0.0,0,0.0,3.65,0.65,3.7074249824,3.74,0.59,3.7862514444,0.0,0,0.0,3.74,0.59,3.7862514444
2020-08-13 07:30:00,4.08,0.66,4.1330376238,0.0,0,0.0,4.08,0.66,4.1330376238,4.22,0.86,4.3067389055,0.0,0,0.0,4.22,0.86,4.3067389055
2020-08-13 08:00:00,4.25,0.8300000000000001,4.330288674,0.0,0,0.0,4.25,0.8300000000000001,4.330288674,4.35,0.77,4.4176237957,0.0,0,0.0,4.35,0.77,4.4176237957
2020-08-13 08:30:00,4.39,0.8300000000000001,4.4677734947,0.0,0,0.0,4.39,0.8300000000000001,4.4677734947,4.49,0.77,4.5555460705,0.0,0,0.0,4.49,0.77,4.5555460705
2020-08-13 09:00:00,4.6,0.86,4.6797008451,0.0,0,0.0,4.6,0.86,4.6797008451,4.71,0.81,4.7791421824,0.0,0,0.0,4.71,0.81,4.7791421824
2020-08-13 09:30:00,4.69,0.88,4.7718445071,0.0,0,0.0,4.69,0.88,4.7718445071,4.79,0.8300000000000001,4.8613784053,0.0,0,0.0,4.79,0.8300000000000001,4.8613784053
2020-08-13 10:00:00,4.74,0.87,4.8191804282,0.0,0,0.0,4.74,0.87,4.8191804282,4.84,0.8300000000000001,4.9106516879,0.0,0,0.0,4.84,0.8300000000000001,4.9106516879
2020-08-13 10:30:00,4.78,0.89,4.8621497303000005,0.0,0,0.0,4.78,0.89,4.8621497303000005,4.88,0.84,4.9517673613,0.0,0,0.0,4.88,0.84,4.9517673613
2020-08-13 11:00:00,4.88,0.9400000000000001,4.9697082409,0.0,0,0.0,4.88,0.9400000000000001,4.9697082409,4.98,0.88,5.0571533495,0.0,0,0.0,4.98,0.88,5.0571533495
2020-08-13 11:30:00,4.95,0.9400000000000001,5.0384620669,0.0,0,0.0,4.95,0.9400000000000001,5.0384620669,5.05,0.88,5.126099882,0.0,0,0.0,5.05,0.88,5.126099882
2020-08-13 12:00:00,4.92,0.9400000000000001,5.0089919145,0.0,0,0.0,4.92,0.9400000000000001,5.0089919145,5.02,0.88,5.0965478512,0.0,0,0.0,5.02,0.88,5.0965478512
2020-08-13 12:30:00,4.93,0.9400000000000001,5.0188146011,0.0,0,0.0,4.93,0.9400000000000001,5.0188146011,5.04,0.88,5.1162486257,0.0,0,0.0,5.04,0.88,5.1162486257
2020-08-13 13:00:00,4.91,0.91,4.9936159244,0.0,0,0.0,4.91,0.91,4.9936159244,5.01,0.86,5.0832765024,0.0,0,0.0,5.01,0.86,5.0832765024
2020-08-13 13:30:00,4.91,0.91,4.9936159244,0.0,0,0.0,4.91,0.91,4.9936159244,5.01,0.86,5.0832765024,0.0,0,0.0,5.01,0.86,5.0832765024
2020-08-13 14:00:00,4.83,0.91,4.9149771108,0.0,0,0.0,4.83,0.91,4.9149771108,4.94,0.86,5.0142995523,0.0,0,0.0,4.94,0.86,5.0142995523
2020-08-13 14:30:00,4.85,0.91,4.9346327118,0.0,0,0.0,4.85,0.91,4.9346327118,4.95,0.86,5.0241516697,0.0,0,0.0,4.95,0.86,5.0241516697
2020-08-13 15:00:00,4.85,0.9,4.9327983944,0.0,0,0.0,4.85,0.9,4.9327983944,4.95,0.85,5.0224496015,0.0,0,0.0,4.95,0.85,5.0224496015
2020-08-13 15:30:00,4.82,0.75,4.87800164,0.0,0,0.0,4.82,0.75,4.87800164,4.99,1.05,5.0992744582,0.0,0,0.0,4.99,1.05,5.0992744582
2020-08-13 16:00:00,4.84,0.91,4.9248045647000005,0.0,0,0.0,4.84,0.91,4.9248045647000005,4.94,0.86,5.0142995523,0.0,0,0.0,4.94,0.86,5.0142995523
2020-08-13 16:30:00,4.79,0.91,4.8756743123,0.0,0,0.0,4.79,0.91,4.8756743123,4.89,0.86,4.9650478346,0.0,0,0.0,4.89,0.86,4.9650478346
2020-08-13 17:00:00,4.69,0.91,4.7774679486,0.0,0,0.0,4.69,0.91,4.7774679486,4.79,0.86,4.866590182,0.0,0,0.0,4.79,0.86,4.866590182
2020-08-13 17:30:00,4.43,0.8300000000000001,4.5070833141,0.0,0,0.0,4.43,0.8300000000000001,4.5070833141,4.53,0.77,4.5949755168,0.0,0,0.0,4.53,0.77,4.5949755168
2020-08-13 18:00:00,4.24,0.8,4.3148116993,0.0,0,0.0,4.24,0.8,4.3148116993,4.33,0.74,4.3927781642,0.0,0,0.0,4.33,0.74,4.3927781642
2020-08-13 18:30:00,4.04,0.76,4.1108636562,0.0,0,0.0,4.04,0.76,4.1108636562,4.13,0.71,4.1905846847,0.0,0,0.0,4.13,0.71,4.1905846847
2020-08-13 19:00:00,3.96,0.73,4.0267232336,0.0,0,0.0,3.96,0.73,4.0267232336,4.05,0.6900000000000001,4.108357336,0.0,0,0.0,4.05,0.6900000000000001,4.108357336
2020-08-13 19:30:00,3.76,0.7000000000000001,3.8246045547,0.0,0,0.0,3.76,0.7000000000000001,3.8246045547,3.8200000000000003,0.65,3.8749064505,0.0,0,0.0,3.8200000000000003,0.65,3.8749064505
2020-08-13 20:00:00,3.66,0.67,3.7208198021000003,0.0,0,0.0,3.66,0.67,3.7208198021000003,3.73,0.62,3.7811770654,0.0,0,0.0,3.73,0.62,3.7811770654
2020-08-13 20:30:00,3.54,0.64,3.5973879413,0.0,0,0.0,3.54,0.64,3.5973879413,3.63,0.58,3.6760440694,0.0,0,0.0,3.63,0.58,3.6760440694
2020-08-13 21:00:00,3.52,0.62,3.5741852218,0.0,0,0.0,3.52,0.62,3.5741852218,3.6,0.5700000000000001,3.6448456757,0.0,0,0.0,3.6,0.5700000000000001,3.6448456757
2020-08-13 21:30:00,3.45,0.6000000000000001,3.501785259,0.0,0,0.0,3.45,0.6000000000000001,3.501785259,3.5300000000000002,0.55,3.5725900968,0.0,0,0.0,3.5300000000000002,0.55,3.5725900968
2020-08-13 22:00:00,3.41,0.59,3.460664676,0.0,0,0.0,3.41,0.59,3.460664676,3.5,0.54,3.5414121477,0.0,0,0.0,3.5,0.54,3.5414121477
2020-08-13 22:30:00,3.36,0.59,3.4114073342,0.0,0,0.0,3.36,0.59,3.4114073342,3.44,0.54,3.4821257875000002,0.0,0,0.0,3.44,0.54,3.4821257875000002
2020-08-13 23:00:00,3.3,0.59,3.3523275496,0.0,0,0.0,3.3,0.59,3.3523275496,3.38,0.53,3.4213009222,0.0,0,0.0,3.38,0.53,3.4213009222
2020-08-13 23:30:00,3.2800000000000002,0.56,3.3274614949,0.0,0,0.0,3.2800000000000002,0.56,3.3274614949,3.36,0.51,3.3984849566,0.0,0,0.0,3.36,0.51,3.3984849566
2020-08-14 00:00:00,3.26,0.58,3.3111931384,0.0,0,0.0,3.26,0.58,3.3111931384,3.34,0.52,3.3802366781,0.0,0,0.0,3.34,0.52,3.3802366781
2020-08-14 00:30:00,3.26,0.58,3.3111931384,0.0,0,0.0,3.26,0.58,3.3111931384,3.34,0.52,3.3802366781,0.0,0,0.0,3.34,0.52,3.3802366781
2020-08-14 01:00:00,3.21,0.0,3.21,0.0,0,0.0,3.21,0.0,3.21,3.38,0.8,3.4733845166,0.0,0,0.0,3.38,0.8,3.4733845166
2020-08-14 01:30:00,3.17,0.19,3.1756889016,0.0,0,0.0,3.17,0.19,3.1756889016,3.31,0.66,3.3751592555,0.0,0,0.0,3.31,0.66,3.3751592555
2020-08-14 02:00:00,3.23,0.56,3.2781854737,0.0,0,0.0,3.23,0.56,3.2781854737,3.32,0.51,3.3589432862,0.0,0,0.0,3.32,0.51,3.3589432862
2020-08-14 02:30:00,3.18,0.55,3.2272124194,0.0,0,0.0,3.18,0.55,3.2272124194,3.26,0.51,3.2996514967,0.0,0,0.0,3.26,0.51,3.2996514967
2020-08-14 03:00:00,3.21,0.55,3.2567775484,0.0,0,0.0,3.21,0.55,3.2567775484,3.29,0.5,3.3277770358,0.0,0,0.0,3.29,0.5,3.3277770358
2020-08-14 03:30:00,3.16,0.52,3.2024990242,0.0,0,0.0,3.16,0.52,3.2024990242,3.24,0.47000000000000003,3.273912033,0.0,0,0.0,3.24,0.47000000000000003,3.273912033
2020-08-14 04:00:00,3.15,0.5,3.1894356868,0.0,0,0.0,3.15,0.5,3.1894356868,3.23,0.46,3.2625909949,0.0,0,0.0,3.23,0.46,3.2625909949
2020-08-14 04:30:00,3.15,0.52,3.1926321429,0.0,0,0.0,3.15,0.52,3.1926321429,3.23,0.47000000000000003,3.2640159313,0.0,0,0.0,3.23,0.47000000000000003,3.2640159313
2020-08-14 05:00:00,3.15,0.14,3.1531095763,0.0,0,0.0,3.15,0.14,3.1531095763,3.2800000000000002,0.68,3.349746259,0.0,0,0.0,3.2800000000000002,0.68,3.349746259
2020-08-14 05:30:00,3.17,0.52,3.2123667288,0.0,0,0.0,3.17,0.52,3.2123667288,3.24,0.47000000000000003,3.273912033,0.0,0,0.0,3.24,0.47000000000000003,3.273912033
2020-08-14 06:00:00,3.23,0.55,3.2764920265,0.0,0,0.0,3.23,0.55,3.2764920265,3.31,0.5,3.3475513439,0.0,0,0.0,3.31,0.5,3.3475513439
2020-08-14 06:30:00,3.29,0.55,3.3356558575,0.0,0,0.0,3.29,0.55,3.3356558575,3.37,0.5,3.4068900775,0.0,0,0.0,3.37,0.5,3.4068900775
2020-08-14 07:00:00,3.4,0.15,3.403307215,0.0,0,0.0,3.4,0.15,3.403307215,3.55,0.76,3.6304407446,0.0,0,0.0,3.55,0.76,3.6304407446
2020-08-14 07:30:00,3.73,0.59,3.7763739222,0.0,0,0.0,3.73,0.59,3.7763739222,3.84,0.7000000000000001,3.9032806714,0.0,0,0.0,3.84,0.7000000000000001,3.9032806714
2020-08-14 08:00:00,3.88,0.68,3.9391369613,0.0,0,0.0,3.88,0.68,3.9391369613,3.99,0.7000000000000001,4.0509381629,0.0,0,0.0,3.99,0.7000000000000001,4.0509381629
2020-08-14 08:30:00,4.04,0.52,4.0733278778,0.0,0,0.0,4.04,0.52,4.0733278778,4.22,0.96,4.3278170017,0.0,0,0.0,4.22,0.96,4.3278170017
2020-08-14 09:00:00,4.28,0.77,4.3487124531,0.0,0,0.0,4.28,0.77,4.3487124531,4.37,0.71,4.4273016613,0.0,0,0.0,4.37,0.71,4.4273016613
2020-08-14 09:30:00,4.39,0.77,4.4570169396,0.0,0,0.0,4.39,0.77,4.4570169396,4.48,0.71,4.5359122566,0.0,0,0.0,4.48,0.71,4.5359122566
2020-08-14 10:00:00,4.42,0.77,4.4865688449,0.0,0,0.0,4.42,0.77,4.4865688449,4.51,0.71,4.5655448744000005,0.0,0,0.0,4.51,0.71,4.5655448744000005
2020-08-14 10:30:00,4.4,0.75,4.4634627813,0.0,0,0.0,4.4,0.75,4.4634627813,4.49,0.7000000000000001,4.54423811,0.0,0,0.0,4.49,0.7000000000000001,4.54423811
2020-08-14 11:00:00,4.4,0.73,4.4601457375,0.0,0,0.0,4.4,0.73,4.4601457375,4.5,0.68,4.5510877821,0.0,0,0.0,4.5,0.68,4.5510877821
2020-08-14 11:30:00,4.44,0.73,4.4996110943,0.0,0,0.0,4.44,0.73,4.4996110943,4.54,0.68,4.5906426565,0.0,0,0.0,4.54,0.68,4.5906426565
2020-08-14 12:00:00,4.49,0.74,4.5505713927,0.0,0,0.0,4.49,0.74,4.5505713927,4.59,0.6900000000000001,4.6415730092,0.0,0,0.0,4.59,0.6900000000000001,4.6415730092
2020-08-14 12:30:00,4.47,0.72,4.5276152663,0.0,0,0.0,4.47,0.72,4.5276152663,4.57,0.73,4.6279369054,0.0,0,0.0,4.57,0.73,4.6279369054
2020-08-14 13:00:00,4.46,0.77,4.5259805567,0.0,0,0.0,4.46,0.77,4.5259805567,4.55,0.71,4.6050624317,0.0,0,0.0,4.55,0.71,4.6050624317
2020-08-14 13:30:00,4.46,0.77,4.5259805567,0.0,0,0.0,4.46,0.77,4.5259805567,4.55,0.71,4.6050624317,0.0,0,0.0,4.55,0.71,4.6050624317
