Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2020-08-14 14:00:00,4.46,0.77,4.5259805567,0.0,0,0.0,4.46,0.77,4.5259805567,4.55,0.71,4.6050624317,0.0,0,0.0,4.55,0.71,4.6050624317
2020-08-14 14:30:00,4.44,0.74,4.5012442724,0.0,0,0.0,4.44,0.74,4.5012442724,4.53,0.6900000000000001,4.5822483564,0.0,0,0.0,4.53,0.6900000000000001,4.5822483564
2020-08-14 15:00:00,4.44,0.86,4.5225214206,0.0,0,0.0,4.44,0.86,4.5225214206,4.49,0.55,4.5235605445000004,0.0,0,0.0,4.49,0.55,4.5235605445000004
2020-08-14 15:30:00,4.35,0.75,4.4141816909,0.0,0,0.0,4.35,0.75,4.4141816909,4.45,0.7000000000000001,4.5047197471,0.0,0,0.0,4.45,0.7000000000000001,4.5047197471
2020-08-14 16:00:00,4.3,0.71,4.3582221146,0.0,0,0.0,4.3,0.71,4.3582221146,4.39,0.66,4.4393355359,0.0,0,0.0,4.39,0.66,4.4393355359
2020-08-14 16:30:00,4.24,0.71,4.2990347754,0.0,0,0.0,4.24,0.71,4.2990347754,4.34,0.66,4.3898974931,0.0,0,0.0,4.34,0.66,4.3898974931
2020-08-14 17:00:00,4.16,0.71,4.2201540256,0.0,0,0.0,4.16,0.71,4.2201540256,4.25,0.66,4.3009417573,0.0,0,0.0,4.25,0.66,4.3009417573
2020-08-14 17:30:00,3.93,0.64,3.9817709628,0.0,0,0.0,3.93,0.64,3.9817709628,4.02,0.59,4.0630653453,0.0,0,0.0,4.02,0.59,4.0630653453
2020-08-14 18:00:00,3.81,0.64,3.8633793497,0.0,0,0.0,3.81,0.64,3.8633793497,3.89,0.59,3.9344885309,0.0,0,0.0,3.89,0.59,3.9344885309
2020-08-14 18:30:00,3.66,0.62,3.7121422387000003,0.0,0,0.0,3.66,0.62,3.7121422387000003,3.74,0.5700000000000001,3.7831864876,0.0,0,0.0,3.74,0.5700000000000001,3.7831864876
2020-08-14 19:00:00,3.6,0.6000000000000001,3.6496575182,0.0,0,0.0,3.6,0.6000000000000001,3.6496575182,3.68,0.5700000000000001,3.7238823827000003,0.0,0,0.0,3.68,0.5700000000000001,3.7238823827000003
2020-08-14 19:30:00,3.46,0.22,3.4669871647,0.0,0,0.0,3.46,0.22,3.4669871647,3.6,0.72,3.6712940498,0.0,0,0.0,3.6,0.72,3.6712940498
2020-08-14 20:00:00,3.43,0.5700000000000001,3.4770389702,0.0,0,0.0,3.43,0.5700000000000001,3.4770389702,3.51,0.52,3.5483094566,0.0,0,0.0,3.51,0.52,3.5483094566
2020-08-14 20:30:00,3.37,0.5700000000000001,3.4178648306,0.0,0,0.0,3.37,0.5700000000000001,3.4178648306,3.45,0.52,3.4889683289,0.0,0,0.0,3.45,0.52,3.4889683289
2020-08-14 21:00:00,3.33,0.56,3.3767588010000003,0.0,0,0.0,3.33,0.56,3.3767588010000003,3.41,0.51,3.4479269134,0.0,0,0.0,3.41,0.51,3.4479269134
2020-08-14 21:30:00,3.31,0.59,3.3621719171,0.0,0,0.0,3.31,0.59,3.3621719171,3.39,0.46,3.421067085,0.0,0,0.0,3.39,0.46,3.421067085
2020-08-14 22:00:00,3.26,0.73,3.3407334524,0.0,0,0.0,3.26,0.73,3.3407334524,3.29,0.13,3.2925673873,0.0,0,0.0,3.29,0.13,3.2925673873
2020-08-14 22:30:00,3.17,0.52,3.2123667288,0.0,0,0.0,3.17,0.52,3.2123667288,3.25,0.47000000000000003,3.2838087642,0.0,0,0.0,3.25,0.47000000000000003,3.2838087642
2020-08-14 23:00:00,3.13,0.5,3.1696845269,0.0,0,0.0,3.13,0.5,3.1696845269,3.21,0.46,3.2427920069,0.0,0,0.0,3.21,0.46,3.2427920069
2020-08-14 23:30:00,3.11,0.5,3.1499365073,0.0,0,0.0,3.11,0.5,3.1499365073,3.19,0.45,3.2215834616,0.0,0,0.0,3.19,0.45,3.2215834616
2020-08-15 00:00:00,3.11,0.5,3.1499365073,0.0,0,0.0,3.11,0.5,3.1499365073,3.19,0.45,3.2215834616,0.0,0,0.0,3.19,0.45,3.2215834616
2020-08-15 00:30:00,3.07,0.5,3.1104501282,0.0,0,0.0,3.07,0.5,3.1104501282,3.15,0.45,3.1819805153,0.0,0,0.0,3.15,0.45,3.1819805153
2020-08-15 01:00:00,3.07,0.49,3.1088583113,0.0,0,0.0,3.07,0.49,3.1088583113,3.15,0.45,3.1819805153,0.0,0,0.0,3.15,0.45,3.1819805153
2020-08-15 01:30:00,3.06,0.49,3.0989837044,0.0,0,0.0,3.06,0.49,3.0989837044,3.14,0.45,3.1720813357,0.0,0,0.0,3.14,0.45,3.1720813357
2020-08-15 02:00:00,3.07,0.49,3.1088583113,0.0,0,0.0,3.07,0.49,3.1088583113,3.15,0.45,3.1819805153,0.0,0,0.0,3.15,0.45,3.1819805153
2020-08-15 02:30:00,3.07,0.49,3.1088583113,0.0,0,0.0,3.07,0.49,3.1088583113,3.16,0.45,3.1918803236,0.0,0,0.0,3.16,0.45,3.1918803236
2020-08-15 03:00:00,3.07,0.49,3.1088583113,0.0,0,0.0,3.07,0.49,3.1088583113,3.14,0.43,3.1693059177,0.0,0,0.0,3.14,0.43,3.1693059177
2020-08-15 03:30:00,3.04,0.47000000000000003,3.0761176831,0.0,0,0.0,3.04,0.47000000000000003,3.0761176831,3.12,0.43,3.1494920225,0.0,0,0.0,3.12,0.43,3.1494920225
2020-08-15 04:00:00,3.04,0.47000000000000003,3.0761176831,0.0,0,0.0,3.04,0.47000000000000003,3.0761176831,3.12,0.43,3.1494920225,0.0,0,0.0,3.12,0.43,3.1494920225
2020-08-15 04:30:00,3.04,0.47000000000000003,3.0761176831,0.0,0,0.0,3.04,0.47000000000000003,3.0761176831,3.12,0.42,3.1481423094,0.0,0,0.0,3.12,0.42,3.1481423094
2020-08-15 05:00:00,3.03,0.47000000000000003,3.0662354769,0.0,0,0.0,3.03,0.47000000000000003,3.0662354769,3.11,0.42,3.1382319863,0.0,0,0.0,3.11,0.42,3.1382319863
2020-08-15 05:30:00,3.03,0.47000000000000003,3.0662354769,0.0,0,0.0,3.03,0.47000000000000003,3.0662354769,3.11,0.42,3.1382319863,0.0,0,0.0,3.11,0.42,3.1382319863
2020-08-15 06:00:00,3.06,0.47000000000000003,3.0958843648,0.0,0,0.0,3.06,0.47000000000000003,3.0958843648,3.14,0.42,3.1679646463,0.0,0,0.0,3.14,0.42,3.1679646463
2020-08-15 06:30:00,3.11,0.49,3.1483646549,0.0,0,0.0,3.11,0.49,3.1483646549,3.19,0.44,3.220201857,0.0,0,0.0,3.19,0.44,3.220201857
2020-08-15 07:00:00,3.14,0.02,3.1400636936,0.0,0,0.0,3.14,0.02,3.1400636936,3.3,0.71,3.3755147756,0.0,0,0.0,3.3,0.71,3.3755147756
2020-08-15 07:30:00,3.3,0.28,3.3118574849,0.0,0,0.0,3.3,0.28,3.3118574849,3.42,0.62,3.4757445246,0.0,0,0.0,3.42,0.62,3.4757445246
2020-08-15 08:00:00,3.34,0.58,3.3899852507,0.0,0,0.0,3.34,0.58,3.3899852507,3.42,0.53,3.4608236014,0.0,0,0.0,3.42,0.53,3.4608236014
2020-08-15 08:30:00,3.36,0.59,3.4114073342,0.0,0,0.0,3.36,0.59,3.4114073342,3.44,0.54,3.4821257875000002,0.0,0,0.0,3.44,0.54,3.4821257875000002
2020-08-15 09:00:00,3.36,0.58,3.4096920682,0.0,0,0.0,3.36,0.58,3.4096920682,3.44,0.53,3.4805890306,0.0,0,0.0,3.44,0.53,3.4805890306
2020-08-15 09:30:00,3.38,0.5700000000000001,3.4277251932,0.0,0,0.0,3.38,0.5700000000000001,3.4277251932,3.47,0.52,3.5087462148,0.0,0,0.0,3.47,0.52,3.5087462148
2020-08-15 10:00:00,3.38,0.53,3.4213009222,0.0,0,0.0,3.38,0.53,3.4213009222,3.47,0.55,3.5133175205000002,0.0,0,0.0,3.47,0.55,3.5133175205000002
2020-08-15 10:30:00,3.38,0.42,3.4059947152,0.0,0,0.0,3.38,0.42,3.4059947152,3.48,0.62,3.5347984384,0.0,0,0.0,3.48,0.62,3.5347984384
2020-08-15 11:00:00,3.43,0.59,3.4803735432,0.0,0,0.0,3.43,0.59,3.4803735432,3.51,0.54,3.5512955382999998,0.0,0,0.0,3.51,0.54,3.5512955382999998
2020-08-15 11:30:00,3.43,0.59,3.4803735432,0.0,0,0.0,3.43,0.59,3.4803735432,3.51,0.54,3.5512955382999998,0.0,0,0.0,3.51,0.54,3.5512955382999998
2020-08-15 12:00:00,3.41,0.59,3.460664676,0.0,0,0.0,3.41,0.59,3.460664676,3.49,0.53,3.5300141643,0.0,0,0.0,3.49,0.53,3.5300141643
2020-08-15 12:30:00,3.36,-0.12,3.3621421743,0.0,0,0.0,3.36,-0.12,3.3621421743,3.54,0.88,3.6477390258,0.0,0,0.0,3.54,0.88,3.6477390258
2020-08-15 13:00:00,3.37,-0.14,3.3729067583,0.0,0,0.0,3.37,-0.14,3.3729067583,3.56,0.93,3.6794700705,0.0,0,0.0,3.56,0.93,3.6794700705
2020-08-15 13:30:00,3.4,0.01,3.4000147059,0.0,0,0.0,3.4,0.01,3.4000147059,3.56,0.84,3.6577588767,0.0,0,0.0,3.56,0.84,3.6577588767
2020-08-15 14:00:00,3.4,0.19,3.4053046853,0.0,0,0.0,3.4,0.19,3.4053046853,3.54,0.74,3.6165176621,0.0,0,0.0,3.54,0.74,3.6165176621
2020-08-15 14:30:00,3.43,0.58,3.478692283,0.0,0,0.0,3.43,0.58,3.478692283,3.51,0.54,3.5512955382999998,0.0,0,0.0,3.51,0.54,3.5512955382999998
2020-08-15 15:00:00,3.41,0.58,3.4589738363,0.0,0,0.0,3.41,0.58,3.4589738363,3.49,0.54,3.5315294137,0.0,0,0.0,3.49,0.54,3.5315294137
2020-08-15 15:30:00,3.41,0.6000000000000001,3.4623835720000002,0.0,0,0.0,3.41,0.6000000000000001,3.4623835720000002,3.49,0.54,3.5315294137,0.0,0,0.0,3.49,0.54,3.5315294137
2020-08-15 16:00:00,3.41,0.6000000000000001,3.4623835720000002,0.0,0,0.0,3.41,0.6000000000000001,3.4623835720000002,3.49,0.54,3.5315294137,0.0,0,0.0,3.49,0.54,3.5315294137
2020-08-15 16:30:00,3.43,0.6000000000000001,3.4820827101000003,0.0,0,0.0,3.43,0.6000000000000001,3.4820827101000003,3.52,0.56,3.5642671056,0.0,0,0.0,3.52,0.56,3.5642671056
2020-08-15 17:00:00,3.43,0.6000000000000001,3.4820827101000003,0.0,0,0.0,3.43,0.6000000000000001,3.4820827101000003,3.52,0.56,3.5642671056,0.0,0,0.0,3.52,0.56,3.5642671056
2020-08-15 17:30:00,3.42,0.6000000000000001,3.4722327111,0.0,0,0.0,3.42,0.6000000000000001,3.4722327111,3.5,0.56,3.5445168923,0.0,0,0.0,3.5,0.56,3.5445168923
2020-08-15 18:00:00,3.38,0.6000000000000001,3.4328413887,0.0,0,0.0,3.38,0.6000000000000001,3.4328413887,3.46,0.55,3.5034411655,0.0,0,0.0,3.46,0.55,3.5034411655
2020-08-15 18:30:00,3.31,0.5700000000000001,3.3587199943,0.0,0,0.0,3.31,0.5700000000000001,3.3587199943,3.39,0.52,3.4296501279,0.0,0,0.0,3.39,0.52,3.4296501279
2020-08-15 19:00:00,3.35,0.62,3.4068900775,0.0,0,0.0,3.35,0.62,3.4068900775,3.42,0.46,3.4507970094,0.0,0,0.0,3.42,0.46,3.4507970094
2020-08-15 19:30:00,3.22,0.54,3.2649655435,0.0,0,0.0,3.22,0.54,3.2649655435,3.3,0.49,3.3361804508,0.0,0,0.0,3.3,0.49,3.3361804508
2020-08-15 20:00:00,3.14,0.11,3.1419261608,0.0,0,0.0,3.14,0.11,3.1419261608,3.2800000000000002,0.68,3.349746259,0.0,0,0.0,3.2800000000000002,0.68,3.349746259
2020-08-15 20:30:00,3.12,0.48,3.1567071451,0.0,0,0.0,3.12,0.48,3.1567071451,3.2,0.43,3.2287613724,0.0,0,0.0,3.2,0.43,3.2287613724
2020-08-15 21:00:00,3.13,0.48,3.1665912272,0.0,0,0.0,3.13,0.48,3.1665912272,3.21,0.43,3.2386725676,0.0,0,0.0,3.21,0.43,3.2386725676
2020-08-15 21:30:00,3.09,0.48,3.1270593215,0.0,0,0.0,3.09,0.48,3.1270593215,3.17,0.43,3.1990311033,0.0,0,0.0,3.17,0.43,3.1990311033
2020-08-15 22:00:00,3.09,0.48,3.1270593215,0.0,0,0.0,3.09,0.48,3.1270593215,3.17,0.43,3.1990311033,0.0,0,0.0,3.17,0.43,3.1990311033
2020-08-15 22:30:00,3.07,0.48,3.1072978615,0.0,0,0.0,3.07,0.48,3.1072978615,3.15,0.43,3.1792137393,0.0,0,0.0,3.15,0.43,3.1792137393
2020-08-15 23:00:00,3.07,0.48,3.1072978615,0.0,0,0.0,3.07,0.48,3.1072978615,3.15,0.43,3.1792137393,0.0,0,0.0,3.15,0.43,3.1792137393
2020-08-15 23:30:00,3.03,0.48,3.0677842167,0.0,0,0.0,3.03,0.48,3.0677842167,3.11,0.43,3.13958596,0.0,0,0.0,3.11,0.43,3.13958596
2020-08-16 00:00:00,3.01,0.46,3.0449466334,0.0,0,0.0,3.01,0.46,3.0449466334,3.09,0.41000000000000003,3.1170819688,0.0,0,0.0,3.09,0.41000000000000003,3.1170819688
2020-08-16 00:30:00,3.01,0.46,3.0449466334,0.0,0,0.0,3.01,0.46,3.0449466334,3.09,0.41000000000000003,3.1170819688,0.0,0,0.0,3.09,0.41000000000000003,3.1170819688
2020-08-16 01:00:00,2.99,0.46,3.0251776807,0.0,0,0.0,2.99,0.46,3.0251776807,3.06,0.41000000000000003,3.0873451378,0.0,0,0.0,3.06,0.41000000000000003,3.0873451378
2020-08-16 01:30:00,3.0,0.45,3.0335622624,0.0,0,0.0,3.0,0.45,3.0335622624,3.08,0.4,3.1058654188,0.0,0,0.0,3.08,0.4,3.1058654188
2020-08-16 02:00:00,3.02,0.46,3.0548322376,0.0,0,0.0,3.02,0.46,3.0548322376,3.09,0.42,3.118413058,0.0,0,0.0,3.09,0.42,3.118413058
2020-08-16 02:30:00,3.0,0.45,3.0335622624,0.0,0,0.0,3.0,0.45,3.0335622624,3.07,0.4,3.095948966,0.0,0,0.0,3.07,0.4,3.095948966
2020-08-16 03:00:00,3.01,0.46,3.0449466334,0.0,0,0.0,3.01,0.46,3.0449466334,3.09,0.4,3.1157824058,0.0,0,0.0,3.09,0.4,3.1157824058
2020-08-16 03:30:00,2.99,0.46,3.0251776807,0.0,0,0.0,2.99,0.46,3.0251776807,3.06,0.4,3.0860330523,0.0,0,0.0,3.06,0.4,3.0860330523
2020-08-16 04:00:00,2.99,0.46,3.0251776807,0.0,0,0.0,2.99,0.46,3.0251776807,3.06,0.4,3.0860330523,0.0,0,0.0,3.06,0.4,3.0860330523
2020-08-16 04:30:00,2.99,0.46,3.0251776807,0.0,0,0.0,2.99,0.46,3.0251776807,3.06,0.4,3.0860330523,0.0,0,0.0,3.06,0.4,3.0860330523
2020-08-16 05:00:00,2.94,-0.2,2.946794869,0.0,0,0.0,2.94,-0.2,2.946794869,3.12,0.76,3.2112302938,0.0,0,0.0,3.12,0.76,3.2112302938
2020-08-16 05:30:00,3.0,0.2,3.0066592757,0.0,0,0.0,3.0,0.2,3.0066592757,3.12,0.54,3.1663859525,0.0,0,0.0,3.12,0.54,3.1663859525
2020-08-16 06:00:00,3.03,0.46,3.0647185841,0.0,0,0.0,3.03,0.46,3.0647185841,3.11,0.41000000000000003,3.1369093069,0.0,0,0.0,3.11,0.41000000000000003,3.1369093069
2020-08-16 06:30:00,3.08,0.48,3.1171782111,0.0,0,0.0,3.08,0.48,3.1171782111,3.16,0.43,3.1891221363,0.0,0,0.0,3.16,0.43,3.1891221363
2020-08-16 07:00:00,3.15,0.48,3.1863615614,0.0,0,0.0,3.15,0.48,3.1863615614,3.23,0.43,3.2584965859,0.0,0,0.0,3.23,0.43,3.2584965859
2020-08-16 07:30:00,3.29,0.53,3.3324165406,0.0,0,0.0,3.29,0.53,3.3324165406,3.37,0.49,3.4054368295,0.0,0,0.0,3.37,0.49,3.4054368295
2020-08-16 08:00:00,3.29,0.53,3.3324165406,0.0,0,0.0,3.29,0.53,3.3324165406,3.37,0.49,3.4054368295,0.0,0,0.0,3.37,0.49,3.4054368295
2020-08-16 08:30:00,3.33,0.55,3.3751148129,0.0,0,0.0,3.33,0.55,3.3751148129,3.41,0.5,3.4464619539,0.0,0,0.0,3.41,0.5,3.4464619539
2020-08-16 09:00:00,3.36,0.35000000000000003,3.3781799834,0.0,0,0.0,3.36,0.35000000000000003,3.3781799834,3.47,0.66,3.5322089406,0.0,0,0.0,3.47,0.66,3.5322089406
2020-08-16 09:30:00,3.43,0.51,3.4677081769,0.0,0,0.0,3.43,0.51,3.4677081769,3.52,0.61,3.5724641355999998,0.0,0,0.0,3.52,0.61,3.5724641355999998
2020-08-16 10:00:00,3.43,0.61,3.4838197428,0.0,0,0.0,3.43,0.61,3.4838197428,3.51,0.56,3.5543916498,0.0,0,0.0,3.51,0.56,3.5543916498
2020-08-16 10:30:00,3.43,-0.01,3.4300145772,0.0,0,0.0,3.43,-0.01,3.4300145772,3.6,0.85,3.6989863476,0.0,0,0.0,3.6,0.85,3.6989863476
2020-08-16 11:00:00,3.51,0.61,3.5626114018,0.0,0,0.0,3.51,0.61,3.5626114018,3.59,0.5700000000000001,3.6349690508,0.0,0,0.0,3.59,0.5700000000000001,3.6349690508
2020-08-16 11:30:00,3.58,0.65,3.6385299229,0.0,0,0.0,3.58,0.65,3.6385299229,3.66,0.6000000000000001,3.7088542705,0.0,0,0.0,3.66,0.6000000000000001,3.7088542705
2020-08-16 12:00:00,3.64,0.67,3.7011484704,0.0,0,0.0,3.64,0.67,3.7011484704,3.7199999999999998,0.62,3.7713127688,0.0,0,0.0,3.7199999999999998,0.62,3.7713127688
2020-08-16 12:30:00,3.56,0.63,3.6153146474,0.0,0,0.0,3.56,0.63,3.6153146474,3.64,0.58,3.6859191527,0.0,0,0.0,3.64,0.58,3.6859191527
2020-08-16 13:00:00,3.58,0.65,3.6385299229,0.0,0,0.0,3.58,0.65,3.6385299229,3.66,0.6000000000000001,3.7088542705,0.0,0,0.0,3.66,0.6000000000000001,3.7088542705
2020-08-16 13:30:00,3.58,0.65,3.6385299229,0.0,0,0.0,3.58,0.65,3.6385299229,3.66,0.6000000000000001,3.7088542705,0.0,0,0.0,3.66,0.6000000000000001,3.7088542705
2020-08-16 14:00:00,3.64,0.68,3.7029717795,0.0,0,0.0,3.64,0.68,3.7029717795,3.7199999999999998,0.62,3.7713127688,0.0,0,0.0,3.7199999999999998,0.62,3.7713127688
2020-08-16 14:30:00,3.6,0.65,3.6582099448000003,0.0,0,0.0,3.6,0.65,3.6582099448000003,3.68,0.61,3.730214471,0.0,0,0.0,3.68,0.61,3.730214471
2020-08-16 15:00:00,3.52,-0.1,3.5214201681,0.0,0,0.0,3.52,-0.1,3.5214201681,3.71,0.99,3.839817704,0.0,0,0.0,3.71,0.99,3.839817704
2020-08-16 15:30:00,3.56,0.15,3.563158711,0.0,0,0.0,3.56,0.15,3.563158711,3.71,0.85,3.80612664,0.0,0,0.0,3.71,0.85,3.80612664
2020-08-16 16:00:00,3.52,0.0,3.52,0.0,0,0.0,3.52,0.0,3.52,3.69,0.91,3.8005525914,0.0,0,0.0,3.69,0.91,3.8005525914
2020-08-16 16:30:00,3.46,0.32,3.4747661792,0.0,0,0.0,3.46,0.32,3.4747661792,3.58,0.7000000000000001,3.6477938538,0.0,0,0.0,3.58,0.7000000000000001,3.6477938538
2020-08-16 17:00:00,3.48,0.15,3.4832312585,0.0,0,0.0,3.48,0.15,3.4832312585,3.63,0.76,3.7087059738,0.0,0,0.0,3.63,0.76,3.7087059738
2020-08-16 17:30:00,3.46,-0.17,3.4641737832,0.0,0,0.0,3.46,-0.17,3.4641737832,3.65,0.92,3.7641599328,0.0,0,0.0,3.65,0.92,3.7641599328
2020-08-16 18:00:00,3.46,0.48,3.4931361267,0.0,0,0.0,3.46,0.48,3.4931361267,3.56,0.63,3.6153146474,0.0,0,0.0,3.56,0.63,3.6153146474
2020-08-16 18:30:00,3.46,0.9,3.575136361,0.0,0,0.0,3.46,0.9,3.575136361,3.46,0.03,3.4601300554,0.0,0,0.0,3.46,0.03,3.4601300554
2020-08-16 19:00:00,3.39,0.59,3.4409591686,0.0,0,0.0,3.39,0.59,3.4409591686,3.47,0.55,3.5133175205000002,0.0,0,0.0,3.47,0.55,3.5133175205000002
2020-08-16 19:30:00,3.2800000000000002,0.5700000000000001,3.329159053,0.0,0,0.0,3.2800000000000002,0.5700000000000001,3.329159053,3.36,0.52,3.4,0.0,0,0.0,3.36,0.52,3.4
2020-08-16 20:00:00,3.25,0.55,3.2962099448,0.0,0,0.0,3.25,0.55,3.2962099448,3.33,0.49,3.3658579887,0.0,0,0.0,3.33,0.49,3.3658579887
2020-08-16 20:30:00,3.17,0.51,3.2107631492,0.0,0,0.0,3.17,0.51,3.2107631492,3.25,0.46,3.2823924202,0.0,0,0.0,3.25,0.46,3.2823924202
2020-08-16 21:00:00,3.18,0.53,3.2238641411,0.0,0,0.0,3.18,0.53,3.2238641411,3.27,0.48,3.3050416034,0.0,0,0.0,3.27,0.48,3.3050416034
2020-08-16 21:30:00,3.14,0.53,3.1844151739,0.0,0,0.0,3.14,0.53,3.1844151739,3.22,0.48,3.2555798255,0.0,0,0.0,3.22,0.48,3.2555798255
2020-08-16 22:00:00,3.12,0.51,3.1614079142,0.0,0,0.0,3.12,0.51,3.1614079142,3.19,0.46,3.2229955011,0.0,0,0.0,3.19,0.46,3.2229955011
2020-08-16 22:30:00,3.1,0.51,3.1416715296,0.0,0,0.0,3.1,0.51,3.1416715296,3.18,0.46,3.2130981933,0.0,0,0.0,3.18,0.46,3.2130981933
2020-08-16 23:00:00,3.06,0.51,3.1022088905,0.0,0,0.0,3.06,0.51,3.1022088905,3.14,0.44,3.1706781609,0.0,0,0.0,3.14,0.44,3.1706781609
2020-08-16 23:30:00,3.02,0.47000000000000003,3.0563540371,0.0,0,0.0,3.02,0.47000000000000003,3.0563540371,3.09,0.43,3.119775633,0.0,0,0.0,3.09,0.43,3.119775633
2020-08-17 00:00:00,3.04,0.49,3.0792369185,0.0,0,0.0,3.04,0.49,3.0792369185,3.11,0.43,3.13958596,0.0,0,0.0,3.11,0.43,3.13958596
2020-08-17 00:30:00,3.04,0.47000000000000003,3.0761176831,0.0,0,0.0,3.04,0.47000000000000003,3.0761176831,3.12,0.43,3.1494920225,0.0,0,0.0,3.12,0.43,3.1494920225
2020-08-17 01:00:00,2.99,0.46,3.0251776807,0.0,0,0.0,2.99,0.46,3.0251776807,3.07,0.42,3.0985964565,0.0,0,0.0,3.07,0.42,3.0985964565
2020-08-17 01:30:00,2.99,0.47000000000000003,3.0267143902,0.0,0,0.0,2.99,0.47000000000000003,3.0267143902,3.07,0.42,3.0985964565,0.0,0,0.0,3.07,0.42,3.0985964565
2020-08-17 02:00:00,2.99,0.46,3.0251776807,0.0,0,0.0,2.99,0.46,3.0251776807,3.07,0.37,3.0922160339,0.0,0,0.0,3.07,0.37,3.0922160339
2020-08-17 02:30:00,2.9699999999999998,0.46,3.0054117854,0.0,0,0.0,2.9699999999999998,0.46,3.0054117854,3.05,0.41000000000000003,3.077433996,0.0,0,0.0,3.05,0.41000000000000003,3.077433996
2020-08-17 03:00:00,2.9699999999999998,0.46,3.0054117854,0.0,0,0.0,2.9699999999999998,0.46,3.0054117854,3.05,0.41000000000000003,3.077433996,0.0,0,0.0,3.05,0.41000000000000003,3.077433996
2020-08-17 03:30:00,2.94,0.44,2.9727428412,0.0,0,0.0,2.94,0.44,2.9727428412,3.01,0.39,3.0351606218,0.0,0,0.0,3.01,0.39,3.0351606218
2020-08-17 04:00:00,2.9699999999999998,0.46,3.0054117854,0.0,0,0.0,2.9699999999999998,0.46,3.0054117854,3.04,0.41000000000000003,3.067523431,0.0,0,0.0,3.04,0.41000000000000003,3.067523431
2020-08-17 04:30:00,2.94,0.46,2.9757688082,0.0,0,0.0,2.94,0.46,2.9757688082,3.01,0.41000000000000003,3.0377952531,0.0,0,0.0,3.01,0.41000000000000003,3.0377952531
2020-08-17 05:00:00,2.94,0.18,2.9455050501,0.0,0,0.0,2.94,0.18,2.9455050501,3.05,0.55,3.0991934435,0.0,0,0.0,3.05,0.55,3.0991934435
2020-08-17 05:30:00,2.96,-0.19,2.9660917046,0.0,0,0.0,2.96,-0.19,2.9660917046,3.14,0.79,3.2378542277,0.0,0,0.0,3.14,0.79,3.2378542277
2020-08-17 06:00:00,3.01,-0.18,3.0153772567,0.0,0,0.0,3.01,-0.18,3.0153772567,3.18,0.81,3.281539273,0.0,0,0.0,3.18,0.81,3.281539273
2020-08-17 06:30:00,3.12,0.27,3.1316609012,0.0,0,0.0,3.12,0.27,3.1316609012,3.23,0.59,3.2834433146,0.0,0,0.0,3.23,0.59,3.2834433146
2020-08-17 07:00:00,3.25,0.53,3.2929318244,0.0,0,0.0,3.25,0.53,3.2929318244,3.33,0.48,3.3644167399000002,0.0,0,0.0,3.33,0.48,3.3644167399000002
2020-08-17 07:30:00,3.54,0.49,3.5737515303,0.0,0,0.0,3.54,0.49,3.5737515303,3.64,0.63,3.6941169445,0.0,0,0.0,3.64,0.63,3.6941169445
2020-08-17 08:00:00,3.65,0.47000000000000003,3.6801358671,0.0,0,0.0,3.65,0.47000000000000003,3.6801358671,3.76,0.65,3.8157699092,0.0,0,0.0,3.76,0.65,3.8157699092
2020-08-17 08:30:00,3.9,0.58,3.9428923394,0.0,0,0.0,3.9,0.58,3.9428923394,4.02,0.73,4.0857435064,0.0,0,0.0,4.02,0.73,4.0857435064
2020-08-17 09:00:00,4.1,0.7000000000000001,4.1593268686,0.0,0,0.0,4.1,0.7000000000000001,4.1593268686,4.19,0.66,4.24166241,0.0,0,0.0,4.19,0.66,4.24166241
2020-08-17 09:30:00,4.26,0.75,4.3255173101,0.0,0,0.0,4.26,0.75,4.3255173101,4.35,0.7000000000000001,4.40596187,0.0,0,0.0,4.35,0.7000000000000001,4.40596187
2020-08-17 10:00:00,4.35,0.78,4.4193777843,0.0,0,0.0,4.35,0.78,4.4193777843,4.45,0.73,4.5094789056,0.0,0,0.0,4.45,0.73,4.5094789056
2020-08-17 10:30:00,4.39,0.8,4.4622976145,0.0,0,0.0,4.39,0.8,4.4622976145,4.5,0.75,4.5620718977,0.0,0,0.0,4.5,0.75,4.5620718977
2020-08-17 11:00:00,4.47,0.8300000000000001,4.5464051733,0.0,0,0.0,4.47,0.8300000000000001,4.5464051733,4.58,0.78,4.645944468,0.0,0,0.0,4.58,0.78,4.645944468
2020-08-17 11:30:00,4.55,0.8300000000000001,4.625083783,0.0,0,0.0,4.55,0.8300000000000001,4.625083783,4.66,0.78,4.7248280392,0.0,0,0.0,4.66,0.78,4.7248280392
2020-08-17 12:00:00,4.5600000000000005,0.8300000000000001,4.6349217901,0.0,0,0.0,4.5600000000000005,0.8300000000000001,4.6349217901,4.67,0.79,4.7363488047,0.0,0,0.0,4.67,0.79,4.7363488047
2020-08-17 12:30:00,4.57,1.0,4.6781299683,0.0,0,0.0,4.57,1.0,4.6781299683,4.62,0.65,4.6655010449,0.0,0,0.0,4.62,0.65,4.6655010449
2020-08-17 13:00:00,4.5,0.81,4.5723188865,0.0,0,0.0,4.5,0.81,4.5723188865,4.61,0.77,4.6738634982,0.0,0,0.0,4.61,0.77,4.6738634982
2020-08-17 13:30:00,4.59,0.8300000000000001,4.6644399449,0.0,0,0.0,4.59,0.8300000000000001,4.6644399449,4.7,0.78,4.7642837867,0.0,0,0.0,4.7,0.78,4.7642837867
2020-08-17 14:00:00,4.57,0.84,4.6465578658,0.0,0,0.0,4.57,0.84,4.6465578658,4.68,0.79,4.7462090135,0.0,0,0.0,4.68,0.79,4.7462090135
2020-08-17 14:30:00,4.6,0.61,4.6402693887,0.0,0,0.0,4.6,0.61,4.6402693887,4.82,1.13,4.950686821,0.0,0,0.0,4.82,1.13,4.950686821
2020-08-17 15:00:00,4.58,0.8,4.6493440398,0.0,0,0.0,4.58,0.8,4.6493440398,4.71,0.8200000000000001,4.7808472053,0.0,0,0.0,4.71,0.8200000000000001,4.7808472053
2020-08-17 15:30:00,4.61,0.85,4.6877073287,0.0,0,0.0,4.61,0.85,4.6877073287,4.71,0.8,4.7774574828,0.0,0,0.0,4.71,0.8,4.7774574828
2020-08-17 16:00:00,4.47,0.81,4.5427964956,0.0,0,0.0,4.47,0.81,4.5427964956,4.58,0.76,4.6426285658,0.0,0,0.0,4.58,0.76,4.6426285658
2020-08-17 16:30:00,4.31,0.77,4.3782416562,0.0,0,0.0,4.31,0.77,4.3782416562,4.42,0.72,4.4782585901,0.0,0,0.0,4.42,0.72,4.4782585901
2020-08-17 17:00:00,4.14,0.73,4.2038672672,0.0,0,0.0,4.14,0.73,4.2038672672,4.25,0.68,4.3040562264,0.0,0,0.0,4.25,0.68,4.3040562264
2020-08-17 17:30:00,3.91,0.66,3.9653120936,0.0,0,0.0,3.91,0.66,3.9653120936,4.01,0.61,4.0561311616,0.0,0,0.0,4.01,0.61,4.0561311616
2020-08-17 18:00:00,3.83,0.68,3.8898971709,0.0,0,0.0,3.83,0.68,3.8898971709,3.93,0.63,3.9801758755,0.0,0,0.0,3.93,0.63,3.9801758755
2020-08-17 18:30:00,3.62,0.62,3.6727101710000003,0.0,0,0.0,3.62,0.62,3.6727101710000003,3.7199999999999998,0.5700000000000001,3.7634160015,0.0,0,0.0,3.7199999999999998,0.5700000000000001,3.7634160015
2020-08-17 19:00:00,3.51,0.58,3.5575975039000003,0.0,0,0.0,3.51,0.58,3.5575975039000003,3.61,0.53,3.6486983981,0.0,0,0.0,3.61,0.53,3.6486983981
2020-08-17 19:30:00,3.39,0.54,3.4327394308,0.0,0,0.0,3.39,0.54,3.4327394308,3.47,0.49,3.5044257732,0.0,0,0.0,3.47,0.49,3.5044257732
2020-08-17 20:00:00,3.32,0.52,3.3604761567,0.0,0,0.0,3.32,0.52,3.3604761567,3.4,0.47000000000000003,3.4323315691,0.0,0,0.0,3.4,0.47000000000000003,3.4323315691
2020-08-17 20:30:00,3.26,0.51,3.2996514967,0.0,0,0.0,3.26,0.51,3.2996514967,3.34,0.47000000000000003,3.3729067583,0.0,0,0.0,3.34,0.47000000000000003,3.3729067583
2020-08-17 21:00:00,3.23,0.51,3.2700152905,0.0,0,0.0,3.23,0.51,3.2700152905,3.31,0.46,3.3418108863000002,0.0,0,0.0,3.31,0.46,3.3418108863000002
2020-08-17 21:30:00,3.21,0.51,3.2502615279000002,0.0,0,0.0,3.21,0.51,3.2502615279000002,3.29,0.46,3.3220024082,0.0,0,0.0,3.29,0.46,3.3220024082
2020-08-17 22:00:00,3.18,0.5,3.2190681882,0.0,0,0.0,3.18,0.5,3.2190681882,3.26,0.45,3.2909117278,0.0,0,0.0,3.26,0.45,3.2909117278
2020-08-17 22:30:00,3.11,0.47000000000000003,3.1453139748,0.0,0,0.0,3.11,0.47000000000000003,3.1453139748,3.19,0.43,3.2188507266,0.0,0,0.0,3.19,0.43,3.2188507266
2020-08-17 23:00:00,3.1,0.47000000000000003,3.1354266057,0.0,0,0.0,3.1,0.47000000000000003,3.1354266057,3.18,0.43,3.2089406352,0.0,0,0.0,3.18,0.43,3.2089406352
2020-08-17 23:30:00,3.05,0.46,3.0844934754,0.0,0,0.0,3.05,0.46,3.0844934754,3.13,0.43,3.159398677,0.0,0,0.0,3.13,0.43,3.159398677
2020-08-18 00:00:00,3.05,0.48,3.0875394734,0.0,0,0.0,3.05,0.48,3.0875394734,3.13,0.41000000000000003,3.1567388235,0.0,0,0.0,3.13,0.41000000000000003,3.1567388235
2020-08-18 00:30:00,3.02,0.45,3.0533424308,0.0,0,0.0,3.02,0.45,3.0533424308,3.09,0.4,3.1157824058,0.0,0,0.0,3.09,0.4,3.1157824058
2020-08-18 01:00:00,2.96,0.42,2.9896488088,0.0,0,0.0,2.96,0.42,2.9896488088,3.03,0.38,3.0537354175,0.0,0,0.0,3.03,0.38,3.0537354175
2020-08-18 01:30:00,2.93,0.42,2.9599493239,0.0,0,0.0,2.93,0.42,2.9599493239,3.0,0.38,3.0239708993,0.0,0,0.0,3.0,0.38,3.0239708993
2020-08-18 02:00:00,2.9,0.42,2.9302559615,0.0,0,0.0,2.9,0.42,2.9302559615,2.98,0.38,3.0041304898,0.0,0,0.0,2.98,0.38,3.0041304898
2020-08-18 02:30:00,2.89,0.42,2.9203595669,0.0,0,0.0,2.89,0.42,2.9203595669,2.98,0.38,3.0041304898,0.0,0,0.0,2.98,0.38,3.0041304898
2020-08-18 03:00:00,2.91,0.42,2.9401530572,0.0,0,0.0,2.91,0.42,2.9401530572,2.98,0.38,3.0041304898,0.0,0,0.0,2.98,0.38,3.0041304898
2020-08-18 03:30:00,2.91,0.42,2.9401530572,0.0,0,0.0,2.91,0.42,2.9401530572,2.98,0.38,3.0041304898,0.0,0,0.0,2.98,0.38,3.0041304898
2020-08-18 04:00:00,2.87,0.42,2.9005689097,0.0,0,0.0,2.87,0.42,2.9005689097,2.95,0.38,2.9743738837,0.0,0,0.0,2.95,0.38,2.9743738837
2020-08-18 04:30:00,2.87,0.42,2.9005689097,0.0,0,0.0,2.87,0.42,2.9005689097,2.95,0.38,2.9743738837,0.0,0,0.0,2.95,0.38,2.9743738837
2020-08-18 05:00:00,2.87,0.42,2.9005689097,0.0,0,0.0,2.87,0.42,2.9005689097,2.95,0.38,2.9743738837,0.0,0,0.0,2.95,0.38,2.9743738837
2020-08-18 05:30:00,2.96,0.45,2.994010688,0.0,0,0.0,2.96,0.45,2.994010688,3.03,0.4,3.0562885989,0.0,0,0.0,3.03,0.4,3.0562885989
2020-08-18 06:00:00,3.07,0.48,3.1072978615,0.0,0,0.0,3.07,0.48,3.1072978615,3.15,0.43,3.1792137393,0.0,0,0.0,3.15,0.43,3.1792137393
2020-08-18 06:30:00,3.15,0.5,3.1894356868,0.0,0,0.0,3.15,0.5,3.1894356868,3.22,0.45,3.2512920509,0.0,0,0.0,3.22,0.45,3.2512920509
2020-08-18 07:00:00,3.23,0.51,3.2700152905,0.0,0,0.0,3.23,0.51,3.2700152905,3.31,0.46,3.3418108863000002,0.0,0,0.0,3.31,0.46,3.3418108863000002
2020-08-18 07:30:00,3.5700000000000003,0.58,3.616807985,0.0,0,0.0,3.5700000000000003,0.58,3.616807985,3.65,0.54,3.6897289873,0.0,0,0.0,3.65,0.54,3.6897289873
2020-08-18 08:00:00,3.8,0.65,3.8551913052,0.0,0,0.0,3.8,0.65,3.8551913052,3.89,0.6000000000000001,3.9360005081000002,0.0,0,0.0,3.89,0.6000000000000001,3.9360005081000002
2020-08-18 08:30:00,3.95,0.65,4.0031237802,0.0,0,0.0,3.95,0.65,4.0031237802,4.03,0.6000000000000001,4.0744202042,0.0,0,0.0,4.03,0.6000000000000001,4.0744202042
2020-08-18 09:00:00,4.13,0.7000000000000001,4.1889020041,0.0,0,0.0,4.13,0.7000000000000001,4.1889020041,4.22,0.66,4.271299568,0.0,0,0.0,4.22,0.66,4.271299568
2020-08-18 09:30:00,4.28,0.73,4.341808379,0.0,0,0.0,4.28,0.73,4.341808379,4.37,0.68,4.4225897391,0.0,0,0.0,4.37,0.68,4.4225897391
2020-08-18 10:00:00,5.34,0.9400000000000001,5.4221029131,0.0,0,0.0,5.34,0.9400000000000001,5.4221029131,4.5,0.7000000000000001,4.5541190147,0.0,0,0.0,4.5,0.7000000000000001,4.5541190147
2020-08-18 10:30:00,4.45,0.8,4.5213382975,0.0,0,0.0,4.45,0.8,4.5213382975,4.53,0.75,4.5916663642,0.0,0,0.0,4.53,0.75,4.5916663642
2020-08-18 11:00:00,4.51,0.81,4.5821610622,0.0,0,0.0,4.51,0.81,4.5821610622,4.6,0.76,4.6623599175,0.0,0,0.0,4.6,0.76,4.6623599175
2020-08-18 11:30:00,4.09,0.54,4.1254939098,0.0,0,0.0,4.09,0.54,4.1254939098,4.17,0.45,4.1942102951999995,0.0,0,0.0,4.17,0.45,4.1942102951999995
2020-08-18 12:00:00,3.47,0.15,3.4732405618,0.0,0,0.0,3.47,0.15,3.4732405618,3.54,0.02,3.5400564967,0.0,0,0.0,3.54,0.02,3.5400564967
2020-08-18 12:30:00,4.44,0.78,4.5079929015,0.0,0,0.0,4.44,0.78,4.5079929015,4.53,0.74,4.5900435728,0.0,0,0.0,4.53,0.74,4.5900435728
2020-08-18 13:00:00,4.59,0.8200000000000001,4.6626709084,0.0,0,0.0,4.59,0.8200000000000001,4.6626709084,4.67,0.77,4.7330539824,0.0,0,0.0,4.67,0.77,4.7330539824
2020-08-18 13:30:00,4.64,0.85,4.7172131603,0.0,0,0.0,4.64,0.85,4.7172131603,4.73,0.8,4.7971762528,0.0,0,0.0,4.73,0.8,4.7971762528
2020-08-18 14:00:00,4.66,0.84,4.7351029556,0.0,0,0.0,4.66,0.84,4.7351029556,4.74,0.79,4.8053823989,0.0,0,0.0,4.74,0.79,4.8053823989
2020-08-18 14:30:00,4.63,0.84,4.7055817919,0.0,0,0.0,4.63,0.84,4.7055817919,4.71,0.79,4.7757931278,0.0,0,0.0,4.71,0.79,4.7757931278
2020-08-18 15:00:00,4.37,0.84,4.45,0.0,0,0.0,4.37,0.84,4.45,4.45,0.79,4.5195796265,0.0,0,0.0,4.45,0.79,4.5195796265
2020-08-18 15:30:00,3.83,0.87,3.9275692228,0.0,0,0.0,3.83,0.87,3.9275692228,3.91,0.8200000000000001,3.9950594489,0.0,0,0.0,3.91,0.8200000000000001,3.9950594489
2020-08-18 16:00:00,4.61,0.89,4.6951251315,0.0,0,0.0,4.61,0.89,4.6951251315,4.7,0.85,4.7762432936,0.0,0,0.0,4.7,0.85,4.7762432936
2020-08-18 16:30:00,4.54,0.85,4.6188851469,0.0,0,0.0,4.54,0.85,4.6188851469,4.63,0.8,4.6986061763,0.0,0,0.0,4.63,0.8,4.6986061763
2020-08-18 17:00:00,4.4,0.8200000000000001,4.4757569192,0.0,0,0.0,4.4,0.8200000000000001,4.4757569192,4.49,0.77,4.5555460705,0.0,0,0.0,4.49,0.77,4.5555460705
2020-08-18 17:30:00,4.08,0.7000000000000001,4.1396135085,0.0,0,0.0,4.08,0.7000000000000001,4.1396135085,4.16,0.65,4.2104750326,0.0,0,0.0,4.16,0.65,4.2104750326
2020-08-18 18:00:00,3.96,0.7000000000000001,4.0213927935,0.0,0,0.0,3.96,0.7000000000000001,4.0213927935,4.04,0.65,4.0919555227,0.0,0,0.0,4.04,0.65,4.0919555227
2020-08-18 18:30:00,3.76,0.66,3.8174860838,0.0,0,0.0,3.76,0.66,3.8174860838,3.84,0.61,3.8881486597,0.0,0,0.0,3.84,0.61,3.8881486597
2020-08-18 19:00:00,3.62,0.62,3.6727101710000003,0.0,0,0.0,3.62,0.62,3.6727101710000003,3.7,0.5700000000000001,3.7436479535,0.0,0,0.0,3.7,0.5700000000000001,3.7436479535
2020-08-18 19:30:00,3.45,0.59,3.5000857132,0.0,0,0.0,3.45,0.59,3.5000857132,3.52,0.54,3.5611795799,0.0,0,0.0,3.52,0.54,3.5611795799
2020-08-18 20:00:00,3.45,0.59,3.5000857132,0.0,0,0.0,3.45,0.59,3.5000857132,3.52,0.54,3.5611795799,0.0,0,0.0,3.52,0.54,3.5611795799
2020-08-18 20:30:00,3.36,0.55,3.4047173157,0.0,0,0.0,3.36,0.55,3.4047173157,3.44,0.5,3.4761472926,0.0,0,0.0,3.44,0.5,3.4761472926
2020-08-18 21:00:00,3.34,0.55,3.3849815361,0.0,0,0.0,3.34,0.55,3.3849815361,3.41,0.5,3.4464619539,0.0,0,0.0,3.41,0.5,3.4464619539
2020-08-18 21:30:00,3.27,0.47000000000000003,3.3036040925,0.0,0,0.0,3.27,0.47000000000000003,3.3036040925,3.36,0.53,3.4015437672,0.0,0,0.0,3.36,0.53,3.4015437672
2020-08-18 22:00:00,3.2,-0.04,3.2002499902,0.0,0,0.0,3.2,-0.04,3.2002499902,3.36,0.75,3.4426879034,0.0,0,0.0,3.36,0.75,3.4426879034
2020-08-18 22:30:00,3.17,0.16,3.1740352865,0.0,0,0.0,3.17,0.16,3.1740352865,3.29,0.66,3.3555476453,0.0,0,0.0,3.29,0.66,3.3555476453
2020-08-18 23:00:00,3.14,0.49,3.1780025173,0.0,0,0.0,3.14,0.49,3.1780025173,3.21,0.46,3.2427920069,0.0,0,0.0,3.21,0.46,3.2427920069
2020-08-18 23:30:00,3.14,0.45,3.1720813357,0.0,0,0.0,3.14,0.45,3.1720813357,3.21,0.5,3.2487074353,0.0,0,0.0,3.21,0.5,3.2487074353
2020-08-19 00:00:00,3.1,0.36,3.1208332221,0.0,0,0.0,3.1,0.36,3.1208332221,3.19,0.52,3.2321045775,0.0,0,0.0,3.19,0.52,3.2321045775
2020-08-19 00:30:00,3.1,0.4,3.1256999216,0.0,0,0.0,3.1,0.4,3.1256999216,3.18,0.49,3.2175301086,0.0,0,0.0,3.18,0.49,3.2175301086
2020-08-19 01:00:00,3.07,0.49,3.1088583113,0.0,0,0.0,3.07,0.49,3.1088583113,3.14,0.44,3.1706781609,0.0,0,0.0,3.14,0.44,3.1706781609
2020-08-19 01:30:00,3.07,0.49,3.1088583113,0.0,0,0.0,3.07,0.49,3.1088583113,3.14,0.44,3.1706781609,0.0,0,0.0,3.14,0.44,3.1706781609
2020-08-19 02:00:00,3.06,0.49,3.0989837044,0.0,0,0.0,3.06,0.49,3.0989837044,3.13,0.44,3.1607752214,0.0,0,0.0,3.13,0.44,3.1607752214
2020-08-19 02:30:00,3.02,0.47000000000000003,3.0563540371,0.0,0,0.0,3.02,0.47000000000000003,3.0563540371,3.09,0.43,3.119775633,0.0,0,0.0,3.09,0.43,3.119775633
2020-08-19 03:00:00,3.02,0.47000000000000003,3.0563540371,0.0,0,0.0,3.02,0.47000000000000003,3.0563540371,3.09,0.43,3.119775633,0.0,0,0.0,3.09,0.43,3.119775633
2020-08-19 03:30:00,3.02,0.48,3.0579077815,0.0,0,0.0,3.02,0.48,3.0579077815,3.09,0.44,3.1211696526,0.0,0,0.0,3.09,0.44,3.1211696526
2020-08-19 04:00:00,2.99,0.47000000000000003,3.0267143902,0.0,0,0.0,2.99,0.47000000000000003,3.0267143902,3.06,0.43,3.0900647242,0.0,0,0.0,3.06,0.43,3.0900647242
2020-08-19 04:30:00,3.01,0.48,3.0480321521000002,0.0,0,0.0,3.01,0.48,3.0480321521000002,3.08,0.43,3.10987138,0.0,0,0.0,3.08,0.43,3.10987138
2020-08-19 05:00:00,3.02,0.48,3.0579077815,0.0,0,0.0,3.02,0.48,3.0579077815,3.09,0.43,3.119775633,0.0,0,0.0,3.09,0.43,3.119775633
2020-08-19 05:30:00,3.07,0.48,3.1072978615,0.0,0,0.0,3.07,0.48,3.1072978615,3.14,0.44,3.1706781609,0.0,0,0.0,3.14,0.44,3.1706781609
2020-08-19 06:00:00,3.14,0.5,3.1795597179,0.0,0,0.0,3.14,0.5,3.1795597179,3.21,0.46,3.2427920069,0.0,0,0.0,3.21,0.46,3.2427920069
2020-08-19 06:30:00,3.23,0.19,3.2355834095000002,0.0,0,0.0,3.23,0.19,3.2355834095000002,3.35,0.65,3.4124771062,0.0,0,0.0,3.35,0.65,3.4124771062
2020-08-19 07:00:00,3.37,0.38,3.3913566607,0.0,0,0.0,3.37,0.38,3.3913566607,3.46,0.6000000000000001,3.5116377945,0.0,0,0.0,3.46,0.6000000000000001,3.5116377945
2020-08-19 07:30:00,3.7199999999999998,0.65,3.7763606819,0.0,0,0.0,3.7199999999999998,0.65,3.7763606819,3.8,0.6000000000000001,3.8470768123,0.0,0,0.0,3.8,0.6000000000000001,3.8470768123
2020-08-19 08:00:00,3.87,0.49,3.9008973327,0.0,0,0.0,3.87,0.49,3.9008973327,3.99,0.75,4.0598768454,0.0,0,0.0,3.99,0.75,4.0598768454
2020-08-19 08:30:00,4.08,0.68,4.1362785206,0.0,0,0.0,4.08,0.68,4.1362785206,4.19,0.74,4.254844298,0.0,0,0.0,4.19,0.74,4.254844298
2020-08-19 09:00:00,4.24,0.73,4.3023830606,0.0,0,0.0,4.24,0.73,4.3023830606,4.32,0.68,4.3731910546,0.0,0,0.0,4.32,0.68,4.3731910546
2020-08-19 09:30:00,4.39,0.74,4.4519321648,0.0,0,0.0,4.39,0.74,4.4519321648,4.47,0.6900000000000001,4.5229415207,0.0,0,0.0,4.47,0.6900000000000001,4.5229415207
2020-08-19 10:00:00,4.42,0.74,4.4815176001,0.0,0,0.0,4.42,0.74,4.4815176001,4.5,0.6900000000000001,4.5525926679,0.0,0,0.0,4.5,0.6900000000000001,4.5525926679
2020-08-19 10:30:00,3.23,0.38,3.252276126,0.0,0,0.0,3.23,0.38,3.252276126,3.34,0.6000000000000001,3.3934643066,0.0,0,0.0,3.34,0.6000000000000001,3.3934643066
2020-08-19 11:00:00,3.31,0.46,3.3418108863000002,0.0,0,0.0,3.31,0.46,3.3418108863000002,3.38,0.42,3.4059947152,0.0,0,0.0,3.38,0.42,3.4059947152
2020-08-19 11:30:00,4.03,0.51,4.0621422919,0.0,0,0.0,4.03,0.51,4.0621422919,4.16,0.71,4.2201540256,0.0,0,0.0,4.16,0.71,4.2201540256
2020-08-19 12:00:00,4.033,0.513,4.0654960337,0.0,0,0.0,4.033,0.513,4.0654960337,4.163,0.713,4.2236166966,0.0,0,0.0,4.163,0.713,4.2236166966
2020-08-19 12:30:00,4.033,0.513,4.0654960337,0.0,0,0.0,4.033,0.513,4.0654960337,4.163,0.713,4.2236166966,0.0,0,0.0,4.163,0.713,4.2236166966
2020-08-19 13:00:00,4.42,0.73,4.4798772305,0.0,0,0.0,4.42,0.73,4.4798772305,4.5,0.6900000000000001,4.5525926679,0.0,0,0.0,4.5,0.6900000000000001,4.5525926679
2020-08-19 13:30:00,4.48,0.79,4.5491207942,0.0,0,0.0,4.48,0.79,4.5491207942,4.5600000000000005,0.74,4.6196536667,0.0,0,0.0,4.5600000000000005,0.74,4.6196536667
2020-08-19 14:00:00,4.5,0.79,4.5688182279,0.0,0,0.0,4.5,0.79,4.5688182279,4.58,0.74,4.6393965125,0.0,0,0.0,4.58,0.74,4.6393965125
2020-08-19 14:30:00,4.54,0.79,4.6082209148,0.0,0,0.0,4.54,0.79,4.6082209148,4.62,0.73,4.6773176073,0.0,0,0.0,4.62,0.73,4.6773176073
2020-08-19 15:00:00,4.59,0.79,4.6574885937,0.0,0,0.0,4.59,0.79,4.6574885937,4.67,0.75,4.729841435,0.0,0,0.0,4.67,0.75,4.729841435
2020-08-19 15:30:00,4.6,0.8300000000000001,4.6742806933,0.0,0,0.0,4.6,0.8300000000000001,4.6742806933,4.68,0.79,4.7462090135,0.0,0,0.0,4.68,0.79,4.7462090135
2020-08-19 16:00:00,4.49,0.79,4.5589691817,0.0,0,0.0,4.49,0.79,4.5589691817,4.57,0.75,4.6311337705,0.0,0,0.0,4.57,0.75,4.6311337705
2020-08-19 16:30:00,4.39,0.77,4.4570169396,0.0,0,0.0,4.39,0.77,4.4570169396,4.47,0.73,4.5292162677,0.0,0,0.0,4.47,0.73,4.5292162677
2020-08-19 17:00:00,4.27,0.77,4.3388708208,0.0,0,0.0,4.27,0.77,4.3388708208,4.35,0.73,4.4108275867,0.0,0,0.0,4.35,0.73,4.4108275867
2020-08-19 17:30:00,4.04,0.68,4.0968280413,0.0,0,0.0,4.04,0.68,4.0968280413,4.12,0.63,4.167889154,0.0,0,0.0,4.12,0.63,4.167889154
2020-08-19 18:00:00,3.9,0.66,3.9554519337,0.0,0,0.0,3.9,0.66,3.9554519337,3.98,0.62,4.0280019861,0.0,0,0.0,3.98,0.62,4.0280019861
2020-08-19 18:30:00,3.7,0.63,3.7532519233,0.0,0,0.0,3.7,0.63,3.7532519233,3.77,0.58,3.8143544670000002,0.0,0,0.0,3.77,0.58,3.8143544670000002
2020-08-19 19:00:00,3.61,0.6000000000000001,3.6595218267,0.0,0,0.0,3.61,0.6000000000000001,3.6595218267,3.68,0.55,3.7208735533,0.0,0,0.0,3.68,0.55,3.7208735533
2020-08-19 19:30:00,3.2055,0.55,3.2523422713,0.0555,0,0.0555,3.15,0.55,3.1976553911,3.2755,0.5,3.3134423565,0.0555,0,0.0555,3.22,0.5,3.2585886515
2020-08-19 20:00:00,2.5275,0.33,2.5489519905,0.2975,0,0.2975,2.23,0.33,2.254284809,2.5775,0.12,2.5802918924,0.2975,0,0.2975,2.2800000000000002,0.12,2.2831557109
2020-08-19 20:30:00,3.33,0.5700000000000001,3.3784315888,0.0,0,0.0,3.33,0.5700000000000001,3.3784315888,3.4,0.52,3.4395348523,0.0,0,0.0,3.4,0.52,3.4395348523
2020-08-19 21:00:00,3.27,0.56,3.3176045575,0.0,0,0.0,3.27,0.56,3.3176045575,3.34,0.52,3.3802366781,0.0,0,0.0,3.34,0.52,3.3802366781
2020-08-19 21:30:00,3.21,0.56,3.2584812413,0.0,0,0.0,3.21,0.56,3.2584812413,3.2800000000000002,0.5,3.3178908963,0.0,0,0.0,3.2800000000000002,0.5,3.3178908963
2020-08-19 22:00:00,3.21,0.55,3.2567775484,0.0,0,0.0,3.21,0.55,3.2567775484,3.2800000000000002,0.5,3.3178908963,0.0,0,0.0,3.2800000000000002,0.5,3.3178908963
2020-08-19 22:30:00,3.15,0.53,3.1942761308,0.0,0,0.0,3.15,0.53,3.1942761308,3.22,0.49,3.2570692348,0.0,0,0.0,3.22,0.49,3.2570692348
2020-08-19 23:00:00,3.13,0.53,3.1745550869,0.0,0,0.0,3.13,0.53,3.1745550869,3.2,0.49,3.2372982563,0.0,0,0.0,3.2,0.49,3.2372982563
2020-08-19 23:30:00,3.13,0.53,3.1745550869,0.0,0,0.0,3.13,0.53,3.1745550869,3.2,0.49,3.2372982563,0.0,0,0.0,3.2,0.49,3.2372982563
2020-08-20 00:00:00,3.15,0.53,3.1942761308,0.0,0,0.0,3.15,0.53,3.1942761308,3.22,0.49,3.2570692348,0.0,0,0.0,3.22,0.49,3.2570692348
2020-08-20 00:30:00,3.11,0.53,3.1548375552,0.0,0,0.0,3.11,0.53,3.1548375552,3.18,0.49,3.2175301086,0.0,0,0.0,3.18,0.49,3.2175301086
2020-08-20 01:00:00,3.03,0.5,3.0709770432,0.0,0,0.0,3.03,0.5,3.0709770432,3.1,0.46,3.1339432031,0.0,0,0.0,3.1,0.46,3.1339432031
2020-08-20 01:30:00,2.98,0.49,3.0200165562,0.0,0,0.0,2.98,0.49,3.0200165562,3.04,0.43,3.0702605753,0.0,0,0.0,3.04,0.43,3.0702605753
2020-08-20 02:00:00,2.88,0.43,2.9119237627,0.0,0,0.0,2.88,0.43,2.9119237627,2.95,0.39,2.9756679922,0.0,0,0.0,2.95,0.39,2.9756679922
2020-08-20 02:30:00,2.85,0.26,2.8618350756,0.0,0,0.0,2.85,0.26,2.8618350756,2.95,0.47000000000000003,2.9872060525,0.0,0,0.0,2.95,0.47000000000000003,2.9872060525
2020-08-20 03:00:00,2.89,0.44,2.9233029265,0.0,0,0.0,2.89,0.44,2.9233029265,2.95,0.4,2.9769951293,0.0,0,0.0,2.95,0.4,2.9769951293
2020-08-20 03:30:00,2.8200000000000003,0.42,2.8511050489,0.0,0,0.0,2.8200000000000003,0.42,2.8511050489,2.89,0.38,2.9148756406,0.0,0,0.0,2.89,0.38,2.9148756406
2020-08-20 04:00:00,2.79,0.41000000000000003,2.8199645388,0.0,0,0.0,2.79,0.41000000000000003,2.8199645388,2.86,0.36,2.8825682993,0.0,0,0.0,2.86,0.36,2.8825682993
2020-08-20 04:30:00,2.8,0.05,2.800446393,0.0,0,0.0,2.8,0.05,2.800446393,2.93,0.6000000000000001,2.9908025679,0.0,0,0.0,2.93,0.6000000000000001,2.9908025679
2020-08-20 05:00:00,2.8200000000000003,0.41000000000000003,2.8496491012,0.0,0,0.0,2.8200000000000003,0.41000000000000003,2.8496491012,2.89,0.37,2.9135888523,0.0,0,0.0,2.89,0.37,2.9135888523
2020-08-20 05:30:00,2.86,0.43,2.892144533,0.0,0,0.0,2.86,0.43,2.892144533,2.93,0.38,2.9545388811,0.0,0,0.0,2.93,0.38,2.9545388811
2020-08-20 06:00:00,2.98,0.46,3.0152943472,0.0,0,0.0,2.98,0.46,3.0152943472,3.05,0.42,3.0787822268,0.0,0,0.0,3.05,0.42,3.0787822268
2020-08-20 06:30:00,3.07,0.5,3.1104501282,0.0,0,0.0,3.07,0.5,3.1104501282,3.14,0.42,3.1679646463,0.0,0,0.0,3.14,0.42,3.1679646463
2020-08-20 07:00:00,3.15,0.5,3.1894356868,0.0,0,0.0,3.15,0.5,3.1894356868,3.22,0.45,3.2512920509,0.0,0,0.0,3.22,0.45,3.2512920509
2020-08-20 07:30:00,1.7000000000000002,0.22,1.714176187,0.0,0,0.0,1.7000000000000002,0.22,1.714176187,1.76,0.21,1.7724841325,0.0,0,0.0,1.76,0.21,1.7724841325
2020-08-20 08:00:00,1.7000000000000002,0.17,1.7084788556000001,0.0,0,0.0,1.7000000000000002,0.17,1.7084788556000001,1.76,0.18,1.7691806013,0.0,0,0.0,1.76,0.18,1.7691806013
2020-08-20 08:30:00,2.45,0.38,2.4792942544,0.0,0,0.0,2.45,0.38,2.4792942544,2.51,0.44,2.5482739256,0.0,0,0.0,2.51,0.44,2.5482739256
2020-08-20 09:00:00,3.96,0.66,4.01462327,0.0,0,0.0,3.96,0.66,4.01462327,4.05,0.63,4.0987071132,0.0,0,0.0,4.05,0.63,4.0987071132
2020-08-20 09:30:00,4.14,0.68,4.1954737516,0.0,0,0.0,4.14,0.68,4.1954737516,4.24,0.71,4.2990347754,0.0,0,0.0,4.24,0.71,4.2990347754
2020-08-20 10:00:00,4.15,0.71,4.2102969016,0.0,0,0.0,4.15,0.71,4.2102969016,4.24,0.67,4.2926099287,0.0,0,0.0,4.24,0.67,4.2926099287
2020-08-20 10:30:00,4.2,0.71,4.2595891821,0.0,0,0.0,4.2,0.71,4.2595891821,4.28,0.68,4.3336820373,0.0,0,0.0,4.28,0.68,4.3336820373
2020-08-20 11:00:00,4.28,0.65,4.3290761139,0.0,0,0.0,4.28,0.65,4.3290761139,4.41,0.8200000000000001,4.4855880328,0.0,0,0.0,4.41,0.8200000000000001,4.4855880328
2020-08-20 11:30:00,4.33,0.62,4.3741627770000004,0.0,0,0.0,4.33,0.62,4.3741627770000004,4.48,0.89,4.5675485766,0.0,0,0.0,4.48,0.89,4.5675485766
2020-08-20 12:00:00,4.39,0.78,4.4587554317,0.0,0,0.0,4.39,0.78,4.4587554317,4.48,0.74,4.5407047911,0.0,0,0.0,4.48,0.74,4.5407047911
2020-08-20 12:30:00,4.39,0.78,4.4587554317,0.0,0,0.0,4.39,0.78,4.4587554317,4.48,0.74,4.5407047911,0.0,0,0.0,4.48,0.74,4.5407047911
2020-08-20 13:00:00,4.35,0.78,4.4193777843,0.0,0,0.0,4.35,0.78,4.4193777843,4.43,0.74,4.4913806341,0.0,0,0.0,4.43,0.74,4.4913806341
2020-08-20 13:30:00,4.35,0.77,4.4176237957,0.0,0,0.0,4.35,0.77,4.4176237957,4.43,0.73,4.489743868,0.0,0,0.0,4.43,0.73,4.489743868
2020-08-20 14:00:00,4.35,0.8200000000000001,4.4266127005,0.0,0,0.0,4.35,0.8200000000000001,4.4266127005,4.43,0.77,4.4964207988,0.0,0,0.0,4.43,0.77,4.4964207988
2020-08-20 14:30:00,4.16,0.8200000000000001,4.2400471695,0.0,0,0.0,4.16,0.8200000000000001,4.2400471695,4.24,0.77,4.3093502991,0.0,0,0.0,4.24,0.77,4.3093502991
2020-08-20 15:00:00,3.39,0.64,3.449884056,0.0,0,0.0,3.39,0.64,3.449884056,3.52,0.92,3.6382413334,0.0,0,0.0,3.52,0.92,3.6382413334
2020-08-20 15:30:00,3.34,0.68,3.4085187399,0.0,0,0.0,3.34,0.68,3.4085187399,3.45,0.84,3.5507886448,0.0,0,0.0,3.45,0.84,3.5507886448
2020-08-20 16:00:00,3.59,0.73,3.663468302,0.0,0,0.0,3.59,0.73,3.663468302,3.66,0.68,3.7226334765,0.0,0,0.0,3.66,0.68,3.7226334765
2020-08-20 16:30:00,4.12,0.59,4.1620307543,0.0,0,0.0,4.12,0.59,4.1620307543,4.26,0.86,4.3459406347,0.0,0,0.0,4.26,0.86,4.3459406347
2020-08-20 17:00:00,3.98,0.42,4.002099449,0.0,0,0.0,3.98,0.42,4.002099449,4.2,1.09,4.3391358587,0.0,0,0.0,4.2,1.09,4.3391358587
2020-08-20 17:30:00,3.84,0.65,3.8946245005,0.0,0,0.0,3.84,0.65,3.8946245005,3.92,0.61,3.9671778382,0.0,0,0.0,3.92,0.61,3.9671778382
2020-08-20 18:00:00,3.68,0.63,3.7335371968,0.0,0,0.0,3.68,0.63,3.7335371968,3.76,0.59,3.8060084078000003,0.0,0,0.0,3.76,0.59,3.8060084078000003
2020-08-20 18:30:00,3.5,0.59,3.5493802276,0.0,0,0.0,3.5,0.59,3.5493802276,3.58,0.54,3.6204972034000003,0.0,0,0.0,3.58,0.54,3.6204972034000003
2020-08-20 19:00:00,3.45,0.5700000000000001,3.4967699381,0.0,0,0.0,3.45,0.5700000000000001,3.4967699381,3.52,0.52,3.5582017930000003,0.0,0,0.0,3.52,0.52,3.5582017930000003
2020-08-20 19:30:00,3.38,0.5700000000000001,3.4277251932,0.0,0,0.0,3.38,0.5700000000000001,3.4277251932,3.45,0.52,3.4889683289,0.0,0,0.0,3.45,0.52,3.4889683289
2020-08-20 20:00:00,3.27,0.54,3.3142872537,0.0,0,0.0,3.27,0.54,3.3142872537,3.34,0.49,3.3757517680999998,0.0,0,0.0,3.34,0.49,3.3757517680999998
2020-08-20 20:30:00,3.21,0.52,3.2518456298,0.0,0,0.0,3.21,0.52,3.2518456298,3.2800000000000002,0.47000000000000003,3.3135026784,0.0,0,0.0,3.2800000000000002,0.47000000000000003,3.3135026784
2020-08-20 21:00:00,3.17,0.52,3.2123667288,0.0,0,0.0,3.17,0.52,3.2123667288,3.24,0.47000000000000003,3.273912033,0.0,0,0.0,3.24,0.47000000000000003,3.273912033
2020-08-20 21:30:00,3.13,0.52,3.1729008809,0.0,0,0.0,3.13,0.52,3.1729008809,3.2,0.47000000000000003,3.2343314611,0.0,0,0.0,3.2,0.47000000000000003,3.2343314611
2020-08-20 22:00:00,3.04,0.48,3.0776614499,0.0,0,0.0,3.04,0.48,3.0776614499,3.11,0.43,3.13958596,0.0,0,0.0,3.11,0.43,3.13958596
2020-08-20 22:30:00,3.01,0.48,3.0480321521000002,0.0,0,0.0,3.01,0.48,3.0480321521000002,3.08,0.43,3.10987138,0.0,0,0.0,3.08,0.43,3.10987138
2020-08-20 23:00:00,2.96,0.46,2.9955300032,0.0,0,0.0,2.96,0.46,2.9955300032,3.03,0.42,3.058970415,0.0,0,0.0,3.03,0.42,3.058970415
2020-08-20 23:30:00,2.94,0.46,2.9757688082,0.0,0,0.0,2.94,0.46,2.9757688082,3.0,0.42,3.0292573347,0.0,0,0.0,3.0,0.42,3.0292573347
2020-08-21 00:00:00,2.94,0.33,2.9584624385,0.0,0,0.0,2.94,0.33,2.9584624385,3.02,0.49,3.0594934221,0.0,0,0.0,3.02,0.49,3.0594934221
2020-08-21 00:30:00,2.92,0.03,2.9201541055,0.0,0,0.0,2.92,0.03,2.9201541055,3.05,0.64,3.116424233,0.0,0,0.0,3.05,0.64,3.116424233
2020-08-21 01:00:00,2.92,0.44,2.952964612,0.0,0,0.0,2.92,0.44,2.952964612,2.98,0.4,3.0067257939,0.0,0,0.0,2.98,0.4,3.0067257939
2020-08-21 01:30:00,2.92,0.44,2.952964612,0.0,0,0.0,2.92,0.44,2.952964612,2.98,0.4,3.0067257939,0.0,0,0.0,2.98,0.4,3.0067257939
2020-08-21 02:00:00,2.92,0.44,2.952964612,0.0,0,0.0,2.92,0.44,2.952964612,2.98,0.4,3.0067257939,0.0,0,0.0,2.98,0.4,3.0067257939
2020-08-21 02:30:00,2.94,0.46,2.9757688082,0.0,0,0.0,2.94,0.46,2.9757688082,3.0,0.41000000000000003,3.0278870521,0.0,0,0.0,3.0,0.41000000000000003,3.0278870521
2020-08-21 03:00:00,2.92,0.46,2.9560108254,0.0,0,0.0,2.92,0.46,2.9560108254,2.99,0.41000000000000003,3.0179794565,0.0,0,0.0,2.99,0.41000000000000003,3.0179794565
2020-08-21 03:30:00,2.92,0.44,2.952964612,0.0,0,0.0,2.92,0.44,2.952964612,2.99,0.39,3.0153275112,0.0,0,0.0,2.99,0.39,3.0153275112
2020-08-21 04:00:00,2.9,0.44,2.9331893904,0.0,0,0.0,2.9,0.44,2.9331893904,2.9699999999999998,0.39,2.9954966199,0.0,0,0.0,2.9699999999999998,0.39,2.9954966199
2020-08-21 04:30:00,2.9,0.44,2.9331893904,0.0,0,0.0,2.9,0.44,2.9331893904,2.9699999999999998,0.39,2.9954966199,0.0,0,0.0,2.9699999999999998,0.39,2.9954966199
2020-08-21 05:00:00,2.9,0.44,2.9331893904,0.0,0,0.0,2.9,0.44,2.9331893904,2.9699999999999998,0.39,2.9954966199,0.0,0,0.0,2.9699999999999998,0.39,2.9954966199
2020-08-21 05:30:00,2.99,0.46,3.0251776807,0.0,0,0.0,2.99,0.46,3.0251776807,3.05,0.42,3.0787822268,0.0,0,0.0,3.05,0.42,3.0787822268
2020-08-21 06:00:00,2.99,0.09,2.9913542083999998,0.0,0,0.0,2.99,0.09,2.9913542083999998,3.12,0.65,3.1869891748,0.0,0,0.0,3.12,0.65,3.1869891748
2020-08-21 06:30:00,3.1,0.27,3.11173585,0.0,0,0.0,3.1,0.27,3.11173585,3.21,0.58,3.2619779276,0.0,0,0.0,3.21,0.58,3.2619779276
2020-08-21 07:00:00,3.21,0.1,3.2115572547,0.0,0,0.0,3.21,0.1,3.2115572547,3.34,0.6900000000000001,3.4105278184,0.0,0,0.0,3.34,0.6900000000000001,3.4105278184
2020-08-21 07:30:00,3.52,0.51,3.5567541383,0.0,0,0.0,3.52,0.51,3.5567541383,3.6,0.58,3.6464229047,0.0,0,0.0,3.6,0.58,3.6464229047
2020-08-21 08:00:00,3.65,0.56,3.6927090327,0.0,0,0.0,3.65,0.56,3.6927090327,3.74,0.64,3.7943642419,0.0,0,0.0,3.74,0.64,3.7943642419
2020-08-21 08:30:00,3.8,0.64,3.8535178733,0.0,0,0.0,3.8,0.64,3.8535178733,3.88,0.59,3.9246018906,0.0,0,0.0,3.88,0.59,3.9246018906
2020-08-21 09:00:00,3.99,0.68,4.0475301111,0.0,0,0.0,3.99,0.68,4.0475301111,4.07,0.64,4.1200121359,0.0,0,0.0,4.07,0.64,4.1200121359
2020-08-21 09:30:00,4.17,0.72,4.2317017853,0.0,0,0.0,4.17,0.72,4.2317017853,4.25,0.67,4.3024876525,0.0,0,0.0,4.25,0.67,4.3024876525
2020-08-21 10:00:00,4.12,0.6000000000000001,4.1634600995,0.0,0,0.0,4.12,0.6000000000000001,4.1634600995,4.24,0.78,4.3111483389,0.0,0,0.0,4.24,0.78,4.3111483389
2020-08-21 10:30:00,4.21,0.71,4.2694496132,0.0,0,0.0,4.21,0.71,4.2694496132,4.29,0.67,4.3420041456,0.0,0,0.0,4.29,0.67,4.3420041456
2020-08-21 11:00:00,4.23,0.71,4.2891724143,0.0,0,0.0,4.23,0.71,4.2891724143,4.31,0.67,4.3617656975,0.0,0,0.0,4.31,0.67,4.3617656975
2020-08-21 11:30:00,4.3,0.74,4.3632098276,0.0,0,0.0,4.3,0.74,4.3632098276,4.38,0.6900000000000001,4.4340162381,0.0,0,0.0,4.38,0.6900000000000001,4.4340162381
2020-08-21 12:00:00,4.3,0.74,4.3632098276,0.0,0,0.0,4.3,0.74,4.3632098276,4.38,0.6900000000000001,4.4340162381,0.0,0,0.0,4.38,0.6900000000000001,4.4340162381
2020-08-21 12:30:00,3.74,0.66,3.7977888304,0.0,0,0.0,3.74,0.66,3.7977888304,3.8200000000000003,0.62,3.8699870801,0.0,0,0.0,3.8200000000000003,0.62,3.8699870801
