Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2020-08-21 13:00:00,4.16,0.74,4.2253047227,0.0,0,0.0,4.16,0.74,4.2253047227,4.24,0.7000000000000001,4.2973945595,0.0,0,0.0,4.24,0.7000000000000001,4.2973945595
2020-08-21 13:30:00,4.35,0.79,4.4211536956,0.0,0,0.0,4.35,0.79,4.4211536956,4.44,0.74,4.5012442724,0.0,0,0.0,4.44,0.74,4.5012442724
2020-08-21 14:00:00,4.29,0.75,4.3550660156,0.0,0,0.0,4.29,0.75,4.3550660156,4.37,0.7000000000000001,4.4257089828,0.0,0,0.0,4.37,0.7000000000000001,4.4257089828
2020-08-21 14:30:00,4.34,0.78,4.4095351229,0.0,0,0.0,4.34,0.78,4.4095351229,4.42,0.73,4.4798772305,0.0,0,0.0,4.42,0.73,4.4798772305
2020-08-21 15:00:00,4.29,0.73,4.3516663475,0.0,0,0.0,4.29,0.73,4.3516663475,4.39,0.77,4.4570169396,0.0,0,0.0,4.39,0.77,4.4570169396
2020-08-21 15:30:00,4.2,0.73,4.2629684493,0.0,0,0.0,4.2,0.73,4.2629684493,4.28,0.68,4.3336820373,0.0,0,0.0,4.28,0.68,4.3336820373
2020-08-21 16:00:00,4.13,0.73,4.1940195517,0.0,0,0.0,4.13,0.73,4.1940195517,4.21,0.68,4.2645632836,0.0,0,0.0,4.21,0.68,4.2645632836
2020-08-21 16:30:00,4.04,0.7000000000000001,4.1001951173,0.0,0,0.0,4.04,0.7000000000000001,4.1001951173,4.12,0.65,4.1709591223,0.0,0,0.0,4.12,0.65,4.1709591223
2020-08-21 17:00:00,3.93,0.66,3.9850345042,0.0,0,0.0,3.93,0.66,3.9850345042,4.01,0.62,4.0576471015,0.0,0,0.0,4.01,0.62,4.0576471015
2020-08-21 17:30:00,3.7,0.62,3.7515863311,0.0,0,0.0,3.7,0.62,3.7515863311,3.7800000000000002,0.5700000000000001,3.8227346233,0.0,0,0.0,3.7800000000000002,0.5700000000000001,3.8227346233
2020-08-21 18:00:00,3.54,0.59,3.5888298928999998,0.0,0,0.0,3.54,0.59,3.5888298928999998,3.62,0.54,3.6600546444,0.0,0,0.0,3.62,0.54,3.6600546444
2020-08-21 18:30:00,3.38,0.53,3.4213009222,0.0,0,0.0,3.38,0.53,3.4213009222,3.45,0.48,3.4832312585,0.0,0,0.0,3.45,0.48,3.4832312585
2020-08-21 19:00:00,3.31,0.51,3.3490595695,0.0,0,0.0,3.31,0.51,3.3490595695,3.38,0.47000000000000003,3.4125210622,0.0,0,0.0,3.38,0.47000000000000003,3.4125210622
2020-08-21 19:30:00,3.22,0.47000000000000003,3.2541204649,0.0,0,0.0,3.22,0.47000000000000003,3.2541204649,3.29,0.47000000000000003,3.3234018716,0.0,0,0.0,3.29,0.47000000000000003,3.3234018716
2020-08-21 20:00:00,3.13,0.15,3.1335921879,0.0,0,0.0,3.13,0.15,3.1335921879,3.25,0.61,3.306750671,0.0,0,0.0,3.25,0.61,3.306750671
2020-08-21 20:30:00,3.06,0.24,3.069397335,0.0,0,0.0,3.06,0.24,3.069397335,3.16,0.52,3.2024990242,0.0,0,0.0,3.16,0.52,3.2024990242
2020-08-21 21:00:00,3.03,0.06,3.0305940012,0.0,0,0.0,3.03,0.06,3.0305940012,3.16,0.64,3.224158805,0.0,0,0.0,3.16,0.64,3.224158805
2020-08-21 21:30:00,3.01,0.45,3.0434519875,0.0,0,0.0,3.01,0.45,3.0434519875,3.08,0.4,3.1058654188,0.0,0,0.0,3.08,0.4,3.1058654188
2020-08-21 22:00:00,2.9699999999999998,0.44,3.0024156941,0.0,0,0.0,2.9699999999999998,0.44,3.0024156941,3.04,0.4,3.0662028635,0.0,0,0.0,3.04,0.4,3.0662028635
2020-08-21 22:30:00,2.91,0.44,2.9430766215,0.0,0,0.0,2.91,0.44,2.9430766215,2.98,0.4,3.0067257939,0.0,0,0.0,2.98,0.4,3.0067257939
2020-08-21 23:00:00,2.87,0.44,2.9035323315,0.0,0,0.0,2.87,0.44,2.9035323315,2.93,0.39,2.9558416737,0.0,0,0.0,2.93,0.39,2.9558416737
2020-08-21 23:30:00,2.87,0.46,2.9066303515,0.0,0,0.0,2.87,0.46,2.9066303515,2.93,0.31,2.9463536787,0.0,0,0.0,2.93,0.31,2.9463536787
2020-08-22 00:00:00,2.84,0.4,2.8680306831999998,0.0,0,0.0,2.84,0.4,2.8680306831999998,2.9,0.36,2.9222593998,0.0,0,0.0,2.9,0.36,2.9222593998
2020-08-22 00:30:00,2.7800000000000002,0.38,2.8058510295,0.0,0,0.0,2.7800000000000002,0.38,2.8058510295,2.84,0.34,2.8602797066,0.0,0,0.0,2.84,0.34,2.8602797066
2020-08-22 01:00:00,2.8,0.41000000000000003,2.8298586537,0.0,0,0.0,2.8,0.41000000000000003,2.8298586537,2.87,0.36,2.8924902766000002,0.0,0,0.0,2.87,0.36,2.8924902766000002
2020-08-22 01:30:00,2.77,0.39,2.7973201461,0.0,0,0.0,2.77,0.39,2.7973201461,2.84,0.34,2.8602797066,0.0,0,0.0,2.84,0.34,2.8602797066
2020-08-22 02:00:00,2.8,0.39,2.8270302439,0.0,0,0.0,2.8,0.39,2.8270302439,2.87,0.35000000000000003,2.8912626999,0.0,0,0.0,2.87,0.35000000000000003,2.8912626999
2020-08-22 02:30:00,2.7800000000000002,0.39,2.8072228269,0.0,0,0.0,2.7800000000000002,0.39,2.8072228269,2.85,0.34,2.8702090516,0.0,0,0.0,2.85,0.34,2.8702090516
2020-08-22 03:00:00,2.7800000000000002,0.39,2.8072228269,0.0,0,0.0,2.7800000000000002,0.39,2.8072228269,2.85,0.34,2.8702090516,0.0,0,0.0,2.85,0.34,2.8702090516
2020-08-22 03:30:00,2.7800000000000002,0.39,2.8072228269,0.0,0,0.0,2.7800000000000002,0.39,2.8072228269,2.85,0.34,2.8702090516,0.0,0,0.0,2.85,0.34,2.8702090516
2020-08-22 04:00:00,2.77,0.39,2.7973201461,0.0,0,0.0,2.77,0.39,2.7973201461,2.83,0.35000000000000003,2.851560976,0.0,0,0.0,2.83,0.35000000000000003,2.851560976
2020-08-22 04:30:00,2.77,0.4,2.7987318557,0.0,0,0.0,2.77,0.4,2.7987318557,2.8200000000000003,0.35000000000000003,2.8416368522,0.0,0,0.0,2.8200000000000003,0.35000000000000003,2.8416368522
2020-08-22 05:00:00,2.77,0.4,2.7987318557,0.0,0,0.0,2.77,0.4,2.7987318557,2.84,0.36,2.8627259736,0.0,0,0.0,2.84,0.36,2.8627259736
2020-08-22 05:30:00,2.79,0.4,2.8185279846,0.0,0,0.0,2.79,0.4,2.8185279846,2.86,0.36,2.8825682993,0.0,0,0.0,2.86,0.36,2.8825682993
2020-08-22 06:00:00,2.8200000000000003,0.41000000000000003,2.8496491012,0.0,0,0.0,2.8200000000000003,0.41000000000000003,2.8496491012,2.89,0.36,2.9123358323,0.0,0,0.0,2.89,0.36,2.9123358323
2020-08-22 06:30:00,2.88,0.41000000000000003,2.9090376416,0.0,0,0.0,2.88,0.41000000000000003,2.9090376416,2.94,0.36,2.9619588113,0.0,0,0.0,2.94,0.36,2.9619588113
2020-08-22 07:00:00,2.9,0.42,2.9302559615,0.0,0,0.0,2.9,0.42,2.9302559615,2.9699999999999998,0.38,2.9942110814,0.0,0,0.0,2.9699999999999998,0.38,2.9942110814
2020-08-22 07:30:00,3.04,0.45,3.0731254449,0.0,0,0.0,3.04,0.45,3.0731254449,3.11,0.41000000000000003,3.1369093069,0.0,0,0.0,3.11,0.41000000000000003,3.1369093069
2020-08-22 08:00:00,3.04,-0.2,3.0465718439,0.0,0,0.0,3.04,-0.2,3.0465718439,3.21,0.75,3.2964526388,0.0,0,0.0,3.21,0.75,3.2964526388
2020-08-22 08:30:00,3.1,0.46,3.1339432031,0.0,0,0.0,3.1,0.46,3.1339432031,3.17,0.42,3.1977023001,0.0,0,0.0,3.17,0.42,3.1977023001
2020-08-22 09:00:00,3.12,0.04,3.1202563997,0.0,0,0.0,3.12,0.04,3.1202563997,3.25,0.65,3.3143626837999998,0.0,0,0.0,3.25,0.65,3.3143626837999998
2020-08-22 09:30:00,3.14,0.31,3.1552654405,0.0,0,0.0,3.14,0.31,3.1552654405,3.24,0.53,3.2830625946,0.0,0,0.0,3.24,0.53,3.2830625946
2020-08-22 10:00:00,3.22,0.5,3.2585886515,0.0,0,0.0,3.22,0.5,3.2585886515,3.29,0.46,3.3220024082,0.0,0,0.0,3.29,0.46,3.3220024082
2020-08-22 10:30:00,3.22,0.5,3.2585886515,0.0,0,0.0,3.22,0.5,3.2585886515,3.29,0.46,3.3220024082,0.0,0,0.0,3.29,0.46,3.3220024082
2020-08-22 11:00:00,3.29,0.53,3.3324165406,0.0,0,0.0,3.29,0.53,3.3324165406,3.37,0.48,3.4040123384,0.0,0,0.0,3.37,0.48,3.4040123384
2020-08-22 11:30:00,3.31,0.53,3.3521634805,0.0,0,0.0,3.31,0.53,3.3521634805,3.39,0.48,3.4238136632,0.0,0,0.0,3.39,0.48,3.4238136632
2020-08-22 12:00:00,3.31,0.54,3.353759085,0.0,0,0.0,3.31,0.54,3.353759085,3.39,0.48,3.4238136632,0.0,0,0.0,3.39,0.48,3.4238136632
2020-08-22 12:30:00,3.31,0.54,3.353759085,0.0,0,0.0,3.31,0.54,3.353759085,3.39,0.5,3.4266747730000002,0.0,0,0.0,3.39,0.5,3.4266747730000002
2020-08-22 13:00:00,3.35,0.56,3.3964834756,0.0,0,0.0,3.35,0.56,3.3964834756,3.42,0.51,3.4578172306,0.0,0,0.0,3.42,0.51,3.4578172306
2020-08-22 13:30:00,3.36,0.56,3.406347017,0.0,0,0.0,3.36,0.56,3.406347017,3.43,0.51,3.4677081769,0.0,0,0.0,3.43,0.51,3.4677081769
2020-08-22 14:00:00,3.36,0.58,3.4096920682,0.0,0,0.0,3.36,0.58,3.4096920682,3.43,0.53,3.4707059801,0.0,0,0.0,3.43,0.53,3.4707059801
2020-08-22 14:30:00,3.33,0.56,3.3767588010000003,0.0,0,0.0,3.33,0.56,3.3767588010000003,3.4,0.51,3.4380372307,0.0,0,0.0,3.4,0.51,3.4380372307
2020-08-22 15:00:00,3.29,0.54,3.3340215956,0.0,0,0.0,3.29,0.54,3.3340215956,3.36,0.5,3.3969986753,0.0,0,0.0,3.36,0.5,3.3969986753
2020-08-22 15:30:00,3.29,0.54,3.3340215956,0.0,0,0.0,3.29,0.54,3.3340215956,3.36,0.5,3.3969986753,0.0,0,0.0,3.36,0.5,3.3969986753
2020-08-22 16:00:00,3.2800000000000002,0.46,3.3120990323,0.0,0,0.0,3.2800000000000002,0.46,3.3120990323,3.36,0.54,3.403116219,0.0,0,0.0,3.36,0.54,3.403116219
2020-08-22 16:30:00,3.26,0.53,3.3028018409,0.0,0,0.0,3.26,0.53,3.3028018409,3.33,0.47000000000000003,3.363004609,0.0,0,0.0,3.33,0.47000000000000003,3.363004609
2020-08-22 17:00:00,3.26,0.52,3.3012118987,0.0,0,0.0,3.26,0.52,3.3012118987,3.33,0.47000000000000003,3.363004609,0.0,0,0.0,3.33,0.47000000000000003,3.363004609
2020-08-22 17:30:00,3.23,0.52,3.2715898276,0.0,0,0.0,3.23,0.52,3.2715898276,3.3,0.47000000000000003,3.3333016665,0.0,0,0.0,3.3,0.47000000000000003,3.3333016665
2020-08-22 18:00:00,3.19,0.51,3.2305107955,0.0,0,0.0,3.19,0.51,3.2305107955,3.26,0.46,3.292294033,0.0,0,0.0,3.26,0.46,3.292294033
2020-08-22 18:30:00,3.08,0.49,3.1187337174,0.0,0,0.0,3.08,0.49,3.1187337174,3.15,0.43,3.1792137393,0.0,0,0.0,3.15,0.43,3.1792137393
2020-08-22 19:00:00,3.1,0.47000000000000003,3.1354266057,0.0,0,0.0,3.1,0.47000000000000003,3.1354266057,3.17,0.43,3.1990311033,0.0,0,0.0,3.17,0.43,3.1990311033
2020-08-22 19:30:00,2.99,0.46,3.0251776807,0.0,0,0.0,2.99,0.46,3.0251776807,3.06,0.41000000000000003,3.0873451378,0.0,0,0.0,3.06,0.41000000000000003,3.0873451378
2020-08-22 20:00:00,2.95,0.43,2.9811742653,0.0,0,0.0,2.95,0.43,2.9811742653,3.01,0.38,3.03389189,0.0,0,0.0,3.01,0.38,3.03389189
2020-08-22 20:30:00,2.92,0.43,2.9514911486,0.0,0,0.0,2.92,0.43,2.9514911486,2.98,0.38,3.0041304898,0.0,0,0.0,2.98,0.38,3.0041304898
2020-08-22 21:00:00,2.9,0.41000000000000003,2.9288393606,0.0,0,0.0,2.9,0.41000000000000003,2.9288393606,2.96,0.37,2.9830353669000003,0.0,0,0.0,2.96,0.37,2.9830353669000003
2020-08-22 21:30:00,2.85,0.39,2.8765604461,0.0,0,0.0,2.85,0.39,2.8765604461,2.91,0.35000000000000003,2.9309725348,0.0,0,0.0,2.91,0.35000000000000003,2.9309725348
2020-08-22 22:00:00,2.8,-0.15,2.8040149786,0.0,0,0.0,2.8,-0.15,2.8040149786,2.96,0.64,3.0283989169,0.0,0,0.0,2.96,0.64,3.0283989169
2020-08-22 22:30:00,2.8,-0.12,2.8025702489,0.0,0,0.0,2.8,-0.12,2.8025702489,2.96,0.61,3.0222011846,0.0,0,0.0,2.96,0.61,3.0222011846
2020-08-22 23:00:00,2.8200000000000003,0.37,2.8441694746,0.0,0,0.0,2.8200000000000003,0.37,2.8441694746,2.89,0.33,2.9087798128999998,0.0,0,0.0,2.89,0.33,2.9087798128999998
2020-08-22 23:30:00,2.81,0.37,2.8342547521,0.0,0,0.0,2.81,0.37,2.8342547521,2.87,0.33,2.888909829,0.0,0,0.0,2.87,0.33,2.888909829
2020-08-23 00:00:00,2.81,0.37,2.8342547521,0.0,0,0.0,2.81,0.37,2.8342547521,2.87,0.33,2.888909829,0.0,0,0.0,2.87,0.33,2.888909829
2020-08-23 00:30:00,2.81,0.37,2.8342547521,0.0,0,0.0,2.81,0.37,2.8342547521,2.87,0.33,2.888909829,0.0,0,0.0,2.87,0.33,2.888909829
2020-08-23 01:00:00,2.7800000000000002,0.37,2.8045142182,0.0,0,0.0,2.7800000000000002,0.37,2.8045142182,2.85,0.33,2.8690416518,0.0,0,0.0,2.85,0.33,2.8690416518
2020-08-23 01:30:00,2.7800000000000002,0.37,2.8045142182,0.0,0,0.0,2.7800000000000002,0.37,2.8045142182,2.85,0.33,2.8690416518,0.0,0,0.0,2.85,0.33,2.8690416518
2020-08-23 02:00:00,2.7800000000000002,0.4,2.8086295591,0.0,0,0.0,2.7800000000000002,0.4,2.8086295591,2.85,0.35000000000000003,2.8714108031,0.0,0,0.0,2.85,0.35000000000000003,2.8714108031
2020-08-23 02:30:00,2.76,0.36,2.7833792411,0.0,0,0.0,2.76,0.36,2.7833792411,2.8200000000000003,0.32,2.8380979546000003,0.0,0,0.0,2.8200000000000003,0.32,2.8380979546000003
2020-08-23 03:00:00,2.7800000000000002,0.38,2.8058510295,0.0,0,0.0,2.7800000000000002,0.38,2.8058510295,2.84,0.32,2.8579713085,0.0,0,0.0,2.84,0.32,2.8579713085
2020-08-23 03:30:00,2.76,0.38,2.7860366114,0.0,0,0.0,2.76,0.38,2.7860366114,2.83,0.32,2.8480344099,0.0,0,0.0,2.83,0.32,2.8480344099
2020-08-23 04:00:00,2.76,0.38,2.7860366114,0.0,0,0.0,2.76,0.38,2.7860366114,2.83,0.34,2.8503508556,0.0,0,0.0,2.83,0.34,2.8503508556
2020-08-23 04:30:00,2.76,0.38,2.7860366114,0.0,0,0.0,2.76,0.38,2.7860366114,2.83,0.34,2.8503508556,0.0,0,0.0,2.83,0.34,2.8503508556
2020-08-23 05:00:00,2.75,0.36,2.7734635386,0.0,0,0.0,2.75,0.36,2.7734635386,2.81,0.32,2.8281619473,0.0,0,0.0,2.81,0.32,2.8281619473
2020-08-23 05:30:00,2.8,0.38,2.8256680626,0.0,0,0.0,2.8,0.38,2.8256680626,2.87,0.34,2.8900692033,0.0,0,0.0,2.87,0.34,2.8900692033
2020-08-23 06:00:00,2.8,0.38,2.8256680626,0.0,0,0.0,2.8,0.38,2.8256680626,2.87,0.34,2.8900692033,0.0,0,0.0,2.87,0.34,2.8900692033
2020-08-23 06:30:00,2.85,0.4,2.8779332862,0.0,0,0.0,2.85,0.4,2.8779332862,2.92,0.36,2.9421080877,0.0,0,0.0,2.92,0.36,2.9421080877
2020-08-23 07:00:00,2.91,0.4,2.9373627628000003,0.0,0,0.0,2.91,0.4,2.9373627628000003,2.9699999999999998,0.36,2.9917386249,0.0,0,0.0,2.9699999999999998,0.36,2.9917386249
2020-08-23 07:30:00,3.04,0.45,3.0731254449,0.0,0,0.0,3.04,0.45,3.0731254449,3.1,0.41000000000000003,3.126995363,0.0,0,0.0,3.1,0.41000000000000003,3.126995363
2020-08-23 08:00:00,3.09,0.46,3.1240518562,0.0,0,0.0,3.09,0.46,3.1240518562,3.16,0.42,3.1877892026,0.0,0,0.0,3.16,0.42,3.1877892026
2020-08-23 08:30:00,3.11,0.48,3.1468237955,0.0,0,0.0,3.11,0.48,3.1468237955,3.17,0.44,3.2003906012,0.0,0,0.0,3.17,0.44,3.2003906012
2020-08-23 09:00:00,3.14,0.5,3.1795597179,0.0,0,0.0,3.14,0.5,3.1795597179,3.21,0.46,3.2427920069,0.0,0,0.0,3.21,0.46,3.2427920069
2020-08-23 09:30:00,3.16,0.5,3.1993124261,0.0,0,0.0,3.16,0.5,3.1993124261,3.23,0.44,3.259831284,0.0,0,0.0,3.23,0.44,3.259831284
2020-08-23 10:00:00,3.19,0.5,3.2289471968,0.0,0,0.0,3.19,0.5,3.2289471968,3.26,0.46,3.292294033,0.0,0,0.0,3.26,0.46,3.292294033
2020-08-23 10:30:00,3.24,0.5,3.2783532452,0.0,0,0.0,3.24,0.5,3.2783532452,3.31,0.46,3.3418108863000002,0.0,0,0.0,3.31,0.46,3.3418108863000002
2020-08-23 11:00:00,3.22,0.51,3.2601380339,0.0,0,0.0,3.22,0.51,3.2601380339,3.29,0.46,3.3220024082,0.0,0,0.0,3.29,0.46,3.3220024082
2020-08-23 11:30:00,3.25,0.25,3.2596012026,0.0,0,0.0,3.25,0.25,3.2596012026,3.36,0.62,3.4167235768,0.0,0,0.0,3.36,0.62,3.4167235768
2020-08-23 12:00:00,3.2800000000000002,0.53,3.3225442059,0.0,0,0.0,3.2800000000000002,0.53,3.3225442059,3.35,0.48,3.3842133502,0.0,0,0.0,3.35,0.48,3.3842133502
2020-08-23 12:30:00,3.3,0.53,3.3422896344,0.0,0,0.0,3.3,0.53,3.3422896344,3.37,0.48,3.4040123384,0.0,0,0.0,3.37,0.48,3.4040123384
2020-08-23 13:00:00,3.25,0.53,3.2929318244,0.0,0,0.0,3.25,0.53,3.2929318244,3.32,0.47000000000000003,3.3531030405,0.0,0,0.0,3.32,0.47000000000000003,3.3531030405
2020-08-23 13:30:00,3.3,0.55,3.3455193917,0.0,0,0.0,3.3,0.55,3.3455193917,3.37,0.51,3.4083720454,0.0,0,0.0,3.37,0.51,3.4083720454
2020-08-23 14:00:00,3.3,0.54,3.3438899503,0.0,0,0.0,3.3,0.54,3.3438899503,3.38,0.52,3.4197660739,0.0,0,0.0,3.38,0.52,3.4197660739
2020-08-23 14:30:00,3.2800000000000002,0.54,3.3241540277,0.0,0,0.0,3.2800000000000002,0.54,3.3241540277,3.35,0.5,3.3871079109,0.0,0,0.0,3.35,0.5,3.3871079109
2020-08-23 15:00:00,3.25,0.54,3.2945561158,0.0,0,0.0,3.25,0.54,3.2945561158,3.32,0.48,3.3545193396,0.0,0,0.0,3.32,0.48,3.3545193396
2020-08-23 15:30:00,3.2,0.5,3.2388269481,0.0,0,0.0,3.2,0.5,3.2388269481,3.27,0.46,3.3021962389,0.0,0,0.0,3.27,0.46,3.3021962389
2020-08-23 16:00:00,3.2,0.51,3.2403857795,0.0,0,0.0,3.2,0.51,3.2403857795,3.27,0.46,3.3021962389,0.0,0,0.0,3.27,0.46,3.3021962389
2020-08-23 16:30:00,3.2,0.5,3.2388269481,0.0,0,0.0,3.2,0.5,3.2388269481,3.27,0.46,3.3021962389,0.0,0,0.0,3.27,0.46,3.3021962389
2020-08-23 17:00:00,3.21,0.51,3.2502615279000002,0.0,0,0.0,3.21,0.51,3.2502615279000002,3.2800000000000002,0.46,3.3120990323,0.0,0,0.0,3.2800000000000002,0.46,3.3120990323
2020-08-23 17:30:00,3.16,0.49,3.1977648444,0.0,0,0.0,3.16,0.49,3.1977648444,3.23,0.44,3.259831284,0.0,0,0.0,3.23,0.44,3.259831284
2020-08-23 18:00:00,3.14,0.49,3.1780025173,0.0,0,0.0,3.14,0.49,3.1780025173,3.21,0.44,3.2400154321,0.0,0,0.0,3.21,0.44,3.2400154321
2020-08-23 18:30:00,3.0,-0.2,3.0066592757,0.0,0,0.0,3.0,-0.2,3.0066592757,3.16,0.75,3.2477838598,0.0,0,0.0,3.16,0.75,3.2477838598
2020-08-23 19:00:00,3.03,-0.18,3.0353418259,0.0,0,0.0,3.03,-0.18,3.0353418259,3.19,0.75,3.2769803173,0.0,0,0.0,3.19,0.75,3.2769803173
2020-08-23 19:30:00,2.9,-0.23,2.909106392,0.0,0,0.0,2.9,-0.23,2.909106392,3.07,0.75,3.1602847973,0.0,0,0.0,3.07,0.75,3.1602847973
2020-08-23 20:00:00,2.88,-0.23,2.8891694308,0.0,0,0.0,2.88,-0.23,2.8891694308,3.05,0.74,3.1384868966,0.0,0,0.0,3.05,0.74,3.1384868966
2020-08-23 20:30:00,2.88,0.28,2.8935790986,0.0,0,0.0,2.88,0.28,2.8935790986,2.96,0.42,2.9896488088,0.0,0,0.0,2.96,0.42,2.9896488088
2020-08-23 21:00:00,2.86,0.39,2.8864684305,0.0,0,0.0,2.86,0.39,2.8864684305,2.93,0.35000000000000003,2.9508303916000003,0.0,0,0.0,2.93,0.35000000000000003,2.9508303916000003
2020-08-23 21:30:00,2.85,0.39,2.8765604461,0.0,0,0.0,2.85,0.39,2.8765604461,2.91,0.35000000000000003,2.9309725348,0.0,0,0.0,2.91,0.35000000000000003,2.9309725348
2020-08-23 22:00:00,2.86,0.41000000000000003,2.889238654,0.0,0,0.0,2.86,0.41000000000000003,2.889238654,2.93,0.37,2.9532693748,0.0,0,0.0,2.93,0.37,2.9532693748
2020-08-23 22:30:00,2.81,0.39,2.8369349658000003,0.0,0,0.0,2.81,0.39,2.8369349658000003,2.87,0.33,2.888909829,0.0,0,0.0,2.87,0.33,2.888909829
2020-08-23 23:00:00,2.81,0.39,2.8369349658000003,0.0,0,0.0,2.81,0.39,2.8369349658000003,2.87,0.35000000000000003,2.8912626999,0.0,0,0.0,2.87,0.35000000000000003,2.8912626999
2020-08-23 23:30:00,2.77,0.37,2.7946019395,0.0,0,0.0,2.77,0.37,2.7946019395,2.84,0.33,2.8591082526,0.0,0,0.0,2.84,0.33,2.8591082526
2020-08-24 00:00:00,2.76,0.37,2.784690288,0.0,0,0.0,2.76,0.37,2.784690288,2.83,0.33,2.8491753193,0.0,0,0.0,2.83,0.33,2.8491753193
2020-08-24 00:30:00,2.79,0.41000000000000003,2.8199645388,0.0,0,0.0,2.79,0.41000000000000003,2.8199645388,2.85,0.37,2.8739171874,0.0,0,0.0,2.85,0.37,2.8739171874
2020-08-24 01:00:00,2.8,0.41000000000000003,2.8298586537,0.0,0,0.0,2.8,0.41000000000000003,2.8298586537,2.87,0.37,2.8937518898,0.0,0,0.0,2.87,0.37,2.8937518898
2020-08-24 01:30:00,2.77,0.4,2.7987318557,0.0,0,0.0,2.77,0.4,2.7987318557,2.84,0.35000000000000003,2.8614856281,0.0,0,0.0,2.84,0.35000000000000003,2.8614856281
2020-08-24 02:00:00,2.77,0.38,2.7959434901,0.0,0,0.0,2.77,0.38,2.7959434901,2.84,0.34,2.8602797066,0.0,0,0.0,2.84,0.34,2.8602797066
2020-08-24 02:30:00,2.77,0.38,2.7959434901,0.0,0,0.0,2.77,0.38,2.7959434901,2.84,0.34,2.8602797066,0.0,0,0.0,2.84,0.34,2.8602797066
2020-08-24 03:00:00,2.77,0.38,2.7959434901,0.0,0,0.0,2.77,0.38,2.7959434901,2.84,0.34,2.8602797066,0.0,0,0.0,2.84,0.34,2.8602797066
2020-08-24 03:30:00,2.7199999999999998,0.08,2.7211762163,0.0,0,0.0,2.7199999999999998,0.08,2.7211762163,2.84,0.49,2.8819611378000003,0.0,0,0.0,2.84,0.49,2.8819611378000003
2020-08-24 04:00:00,2.7199999999999998,0.36,2.7437201023,0.0,0,0.0,2.7199999999999998,0.36,2.7437201023,2.7800000000000002,0.31,2.7972307735,0.0,0,0.0,2.7800000000000002,0.31,2.7972307735
2020-08-24 04:30:00,2.76,0.38,2.7860366114,0.0,0,0.0,2.76,0.38,2.7860366114,2.8200000000000003,0.34,2.8404225038,0.0,0,0.0,2.8200000000000003,0.34,2.8404225038
2020-08-24 05:00:00,2.74,0.38,2.7662248643,0.0,0,0.0,2.74,0.38,2.7662248643,2.81,0.34,2.8304946564,0.0,0,0.0,2.81,0.34,2.8304946564
2020-08-24 05:30:00,2.83,0.41000000000000003,2.8595454183999998,0.0,0,0.0,2.83,0.41000000000000003,2.8595454183999998,2.89,0.36,2.9123358323,0.0,0,0.0,2.89,0.36,2.9123358323
2020-08-24 06:00:00,2.85,-0.18,2.8556785532999998,0.0,0,0.0,2.85,-0.18,2.8556785532999998,3.01,0.73,3.0972568508,0.0,0,0.0,3.01,0.73,3.0972568508
2020-08-24 06:30:00,2.9699999999999998,0.34,2.9893979327,0.0,0,0.0,2.9699999999999998,0.34,2.9893979327,3.05,0.46,3.0844934754,0.0,0,0.0,3.05,0.46,3.0844934754
2020-08-24 07:00:00,3.1,0.47000000000000003,3.1354266057,0.0,0,0.0,3.1,0.47000000000000003,3.1354266057,3.17,0.42,3.1977023001,0.0,0,0.0,3.17,0.42,3.1977023001
2020-08-24 07:30:00,3.47,0.56,3.514896869,0.0,0,0.0,3.47,0.56,3.514896869,3.54,0.51,3.5765486156,0.0,0,0.0,3.54,0.51,3.5765486156
2020-08-24 08:00:00,3.63,0.5700000000000001,3.674479555,0.0,0,0.0,3.63,0.5700000000000001,3.674479555,3.71,0.53,3.7476659403,0.0,0,0.0,3.71,0.53,3.7476659403
2020-08-24 08:30:00,3.8,0.18,3.8042607692,0.0,0,0.0,3.8,0.18,3.8042607692,3.93,0.74,3.9990623901,0.0,0,0.0,3.93,0.74,3.9990623901
2020-08-24 09:00:00,3.96,0.46,3.9866276474999998,0.0,0,0.0,3.96,0.46,3.9866276474999998,4.05,0.6000000000000001,4.0942032192,0.0,0,0.0,4.05,0.6000000000000001,4.0942032192
2020-08-24 09:30:00,4.15,0.62,4.1960576736,0.0,0,0.0,4.15,0.62,4.1960576736,4.23,0.5700000000000001,4.2682314839,0.0,0,0.0,4.23,0.5700000000000001,4.2682314839
2020-08-24 10:00:00,4.15,0.34,4.1639044177,0.0,0,0.0,4.15,0.34,4.1639044177,4.27,0.73,4.3319510616,0.0,0,0.0,4.27,0.73,4.3319510616
2020-08-24 10:30:00,4.19,0.63,4.2370980635,0.0,0,0.0,4.19,0.63,4.2370980635,4.27,0.59,4.310568408,0.0,0,0.0,4.27,0.59,4.310568408
2020-08-24 11:00:00,4.25,0.66,4.3009417573,0.0,0,0.0,4.25,0.66,4.3009417573,4.33,0.61,4.3727565677,0.0,0,0.0,4.33,0.61,4.3727565677
2020-08-24 11:30:00,4.33,0.67,4.3815294133,0.0,0,0.0,4.33,0.67,4.3815294133,4.41,0.61,4.4519883198,0.0,0,0.0,4.41,0.61,4.4519883198
2020-08-24 12:00:00,4.36,0.67,4.4111789807,0.0,0,0.0,4.36,0.67,4.4111789807,4.46,0.67,4.5100443457,0.0,0,0.0,4.46,0.67,4.5100443457
2020-08-24 12:30:00,4.31,0.42,4.3304156844,0.0,0,0.0,4.31,0.42,4.3304156844,4.51,0.99,4.6173802096,0.0,0,0.0,4.51,0.99,4.6173802096
2020-08-24 13:00:00,4.34,0.46,4.3643097965,0.0,0,0.0,4.34,0.46,4.3643097965,4.51,0.9400000000000001,4.6069187099,0.0,0,0.0,4.51,0.9400000000000001,4.6069187099
2020-08-24 13:30:00,4.36,0.44,4.3821455932,0.0,0,0.0,4.36,0.44,4.3821455932,4.55,0.97,4.652246769,0.0,0,0.0,4.55,0.97,4.652246769
2020-08-24 14:00:00,4.42,0.73,4.4798772305,0.0,0,0.0,4.42,0.73,4.4798772305,4.5,0.68,4.5510877821,0.0,0,0.0,4.5,0.68,4.5510877821
2020-08-24 14:30:00,4.49,0.76,4.553866489,0.0,0,0.0,4.49,0.76,4.553866489,4.57,0.71,4.624824321,0.0,0,0.0,4.57,0.71,4.624824321
2020-08-24 15:00:00,4.48,0.76,4.5440070422000005,0.0,0,0.0,4.48,0.76,4.5440070422000005,4.5600000000000005,0.71,4.6149431199,0.0,0,0.0,4.5600000000000005,0.71,4.6149431199
2020-08-24 15:30:00,4.41,0.76,4.4750083799,0.0,0,0.0,4.41,0.76,4.4750083799,4.5,0.7000000000000001,4.5541190147,0.0,0,0.0,4.5,0.7000000000000001,4.5541190147
2020-08-24 16:00:00,4.07,0.72,4.1331948902,0.0,0,0.0,4.07,0.72,4.1331948902,4.15,0.68,4.205341841,0.0,0,0.0,4.15,0.68,4.205341841
2020-08-24 16:30:00,4.26,0.72,4.3204166466,0.0,0,0.0,4.26,0.72,4.3204166466,4.35,0.68,4.4028286362,0.0,0,0.0,4.35,0.68,4.4028286362
2020-08-24 17:00:00,3.89,0.67,3.9472775428,0.0,0,0.0,3.89,0.67,3.9472775428,3.9699999999999998,0.62,4.0181214516,0.0,0,0.0,3.9699999999999998,0.62,4.0181214516
2020-08-24 17:30:00,3.98,0.64,4.0311288741,0.0,0,0.0,3.98,0.64,4.0311288741,4.06,0.59,4.102645488,0.0,0,0.0,4.06,0.59,4.102645488
2020-08-24 18:00:00,3.79,0.62,3.8403775855999998,0.0,0,0.0,3.79,0.62,3.8403775855999998,3.87,0.5700000000000001,3.9117515259,0.0,0,0.0,3.87,0.5700000000000001,3.9117515259
2020-08-24 18:30:00,3.61,0.59,3.6578955699,0.0,0,0.0,3.61,0.59,3.6578955699,3.68,0.55,3.7208735533,0.0,0,0.0,3.68,0.55,3.7208735533
2020-08-24 19:00:00,3.51,0.56,3.5543916498,0.0,0,0.0,3.51,0.56,3.5543916498,3.59,0.51,3.6260446771,0.0,0,0.0,3.59,0.51,3.6260446771
2020-08-24 19:30:00,3.38,0.53,3.4213009222,0.0,0,0.0,3.38,0.53,3.4213009222,3.45,0.49,3.4846233656,0.0,0,0.0,3.45,0.49,3.4846233656
2020-08-24 20:00:00,3.3,0.49,3.3361804508,0.0,0,0.0,3.3,0.49,3.3361804508,3.37,0.45,3.3999117636,0.0,0,0.0,3.37,0.45,3.3999117636
2020-08-24 20:30:00,3.26,0.49,3.2966194806,0.0,0,0.0,3.26,0.49,3.2966194806,3.33,0.45,3.3602678465,0.0,0,0.0,3.33,0.45,3.3602678465
2020-08-24 21:00:00,3.22,0.49,3.2570692348,0.0,0,0.0,3.22,0.49,3.2570692348,3.2800000000000002,0.43,3.3080659002,0.0,0,0.0,3.2800000000000002,0.43,3.3080659002
2020-08-24 21:30:00,3.2,0.49,3.2372982563,0.0,0,0.0,3.2,0.49,3.2372982563,3.26,0.39,3.2832453457,0.0,0,0.0,3.26,0.39,3.2832453457
2020-08-24 22:00:00,3.13,0.45,3.1621827904,0.0,0,0.0,3.13,0.45,3.1621827904,3.19,0.41000000000000003,3.2162400408,0.0,0,0.0,3.19,0.41000000000000003,3.2162400408
2020-08-24 22:30:00,3.1,0.45,3.1324910215,0.0,0,0.0,3.1,0.45,3.1324910215,3.17,0.41000000000000003,3.1964042298,0.0,0,0.0,3.17,0.41000000000000003,3.1964042298
2020-08-24 23:00:00,3.06,0.42,3.0886890423,0.0,0,0.0,3.06,0.42,3.0886890423,3.13,0.38,3.1529827148,0.0,0,0.0,3.13,0.38,3.1529827148
2020-08-24 23:30:00,3.02,0.42,3.0490654306,0.0,0,0.0,3.02,0.42,3.0490654306,3.09,0.38,3.1132780152,0.0,0,0.0,3.09,0.38,3.1132780152
2020-08-25 00:00:00,3.02,0.43,3.0504589819,0.0,0,0.0,3.02,0.43,3.0504589819,3.09,0.39,3.1145144084,0.0,0,0.0,3.09,0.39,3.1145144084
2020-08-26 00:30:00,3.04,0.42,3.0688760157,0.0,0,0.0,3.04,0.42,3.0688760157,3.11,0.38,3.133129426,0.0,0,0.0,3.11,0.38,3.133129426
2020-08-26 01:00:00,3.04,0.42,3.0688760157,0.0,0,0.0,3.04,0.42,3.0688760157,3.11,0.38,3.133129426,0.0,0,0.0,3.11,0.38,3.133129426
2020-08-26 01:30:00,3.0,0.41000000000000003,3.0278870521,0.0,0,0.0,3.0,0.41000000000000003,3.0278870521,3.07,0.37,3.0922160339,0.0,0,0.0,3.07,0.37,3.0922160339
2020-08-26 02:00:00,3.03,0.43,3.060359456,0.0,0,0.0,3.03,0.43,3.060359456,3.1,0.39,3.1244359491,0.0,0,0.0,3.1,0.39,3.1244359491
2020-08-26 02:30:00,3.0,0.41000000000000003,3.0278870521,0.0,0,0.0,3.0,0.41000000000000003,3.0278870521,3.07,0.37,3.0922160339,0.0,0,0.0,3.07,0.37,3.0922160339
2020-08-26 03:00:00,3.01,0.45,3.0434519875,0.0,0,0.0,3.01,0.45,3.0434519875,3.07,0.30000000000000004,3.0846231536,0.0,0,0.0,3.07,0.30000000000000004,3.0846231536
2020-08-26 03:30:00,2.98,0.39,3.0054117854,0.0,0,0.0,2.98,0.39,3.0054117854,3.05,0.35000000000000003,3.0700162866,0.0,0,0.0,3.05,0.35000000000000003,3.0700162866
2020-08-26 04:00:00,2.98,0.39,3.0054117854,0.0,0,0.0,2.98,0.39,3.0054117854,3.05,0.35000000000000003,3.0700162866,0.0,0,0.0,3.05,0.35000000000000003,3.0700162866
2020-08-26 04:30:00,2.98,0.41000000000000003,3.0080724725,0.0,0,0.0,2.98,0.41000000000000003,3.0080724725,3.05,0.36,3.0711724146,0.0,0,0.0,3.05,0.36,3.0711724146
2020-08-26 05:00:00,2.99,0.41000000000000003,3.0179794565,0.0,0,0.0,2.99,0.41000000000000003,3.0179794565,3.06,0.36,3.0811036984,0.0,0,0.0,3.06,0.36,3.0811036984
2020-08-26 05:30:00,3.03,-0.04,3.0302640149,0.0,0,0.0,3.03,-0.04,3.0302640149,3.17,0.6000000000000001,3.2262826907,0.0,0,0.0,3.17,0.6000000000000001,3.2262826907
2020-08-26 06:00:00,3.11,-0.21,3.1170819688,0.0,0,0.0,3.11,-0.21,3.1170819688,3.2800000000000002,0.76,3.3668976818,0.0,0,0.0,3.2800000000000002,0.76,3.3668976818
2020-08-26 06:30:00,3.21,0.30000000000000004,3.2239882134,0.0,0,0.0,3.21,0.30000000000000004,3.2239882134,3.3,0.51,3.3391765452,0.0,0,0.0,3.3,0.51,3.3391765452
2020-08-26 07:00:00,3.32,0.47000000000000003,3.3531030405,0.0,0,0.0,3.32,0.47000000000000003,3.3531030405,3.38,0.42,3.4059947152,0.0,0,0.0,3.38,0.42,3.4059947152
2020-08-26 07:30:00,3.59,0.55,3.6318865621,0.0,0,0.0,3.59,0.55,3.6318865621,3.67,0.55,3.7109836971,0.0,0,0.0,3.67,0.55,3.7109836971
2020-08-26 08:00:00,3.73,0.56,3.7718032823,0.0,0,0.0,3.73,0.56,3.7718032823,3.81,0.59,3.8554117809,0.0,0,0.0,3.81,0.59,3.8554117809
2020-08-26 08:30:00,3.86,0.61,3.9079022506000003,0.0,0,0.0,3.86,0.61,3.9079022506000003,3.94,0.56,3.9795979696,0.0,0,0.0,3.94,0.56,3.9795979696
2020-08-26 09:00:00,4.0,0.61,4.046245173,0.0,0,0.0,4.0,0.61,4.046245173,4.07,0.56,4.1083451656,0.0,0,0.0,4.07,0.56,4.1083451656
2020-08-26 09:30:00,4.05,0.5,4.0807474805,0.0,0,0.0,4.05,0.5,4.0807474805,4.16,0.71,4.2201540256,0.0,0,0.0,4.16,0.71,4.2201540256
2020-08-26 10:00:00,3.03,0.64,3.0968532416,0.0,0,0.0,3.03,0.64,3.0968532416,3.1,0.56,3.1501745983,0.0,0,0.0,3.1,0.56,3.1501745983
2020-08-26 10:30:00,2.91,0.64,2.9795469454,0.0,0,0.0,2.91,0.64,2.9795469454,2.98,0.59,3.0378446307,0.0,0,0.0,2.98,0.59,3.0378446307
2020-08-26 11:00:00,2.91,0.64,2.9795469454,0.0,0,0.0,2.91,0.64,2.9795469454,2.98,0.59,3.0378446307,0.0,0,0.0,2.98,0.59,3.0378446307
2020-08-26 11:30:00,3.17,0.66,3.237977764,0.0,0,0.0,3.17,0.66,3.237977764,3.24,0.62,3.2987876561,0.0,0,0.0,3.24,0.62,3.2987876561
2020-08-26 12:00:00,3.22,0.68,3.2910180796,0.0,0,0.0,3.22,0.68,3.2910180796,3.3,0.63,3.3595981903,0.0,0,0.0,3.3,0.63,3.3595981903
2020-08-26 12:30:00,3.33,0.65,3.3928454135,0.0,0,0.0,3.33,0.65,3.3928454135,3.4,0.6000000000000001,3.4525353003,0.0,0,0.0,3.4,0.6000000000000001,3.4525353003
2020-08-26 13:00:00,4.31,0.33,4.3226149493,0.0,0,0.0,4.31,0.33,4.3226149493,4.52,1.02,4.6336594609,0.0,0,0.0,4.52,1.02,4.6336594609
2020-08-26 13:30:00,4.3,0.41000000000000003,4.3195022861,0.0,0,0.0,4.3,0.41000000000000003,4.3195022861,4.5,0.98,4.6054750026,0.0,0,0.0,4.5,0.98,4.6054750026
2020-08-26 14:00:00,4.09,0.6900000000000001,4.1477945947,0.0,0,0.0,4.09,0.6900000000000001,4.1477945947,4.17,0.64,4.2188268512,0.0,0,0.0,4.17,0.64,4.2188268512
2020-08-26 14:30:00,3.58,0.73,3.6536693884,0.0,0,0.0,3.58,0.73,3.6536693884,3.66,0.68,3.7226334765,0.0,0,0.0,3.66,0.68,3.7226334765
2020-08-26 15:00:00,3.11,0.73,3.194526569,0.0,0,0.0,3.11,0.73,3.194526569,3.18,0.68,3.2518917571,0.0,0,0.0,3.18,0.68,3.2518917571
2020-08-26 15:30:00,2.7800000000000002,0.73,2.8742477277000003,0.0,0,0.0,2.7800000000000002,0.73,2.8742477277000003,2.84,0.68,2.9202739598000003,0.0,0,0.0,2.84,0.68,2.9202739598000003
2020-08-26 16:00:00,2.68,0.7000000000000001,2.7699097458,0.0,0,0.0,2.68,0.7000000000000001,2.7699097458,2.75,0.65,2.8257742302,0.0,0,0.0,2.75,0.65,2.8257742302
2020-08-26 16:30:00,2.95,0.68,3.0273585846,0.0,0,0.0,2.95,0.68,3.0273585846,3.02,0.63,3.0850121556,0.0,0,0.0,3.02,0.63,3.0850121556
2020-08-26 17:00:00,4.12,0.68,4.1757394555,0.0,0,0.0,4.12,0.68,4.1757394555,4.2,0.63,4.2469871674,0.0,0,0.0,4.2,0.63,4.2469871674
2020-08-26 17:30:00,3.88,0.61,3.9276583354000003,0.0,0,0.0,3.88,0.61,3.9276583354000003,3.95,0.5700000000000001,3.9909146821,0.0,0,0.0,3.95,0.5700000000000001,3.9909146821
2020-08-26 18:00:00,3.74,0.6000000000000001,3.7878225935,0.0,0,0.0,3.74,0.6000000000000001,3.7878225935,3.81,0.56,3.8509349514,0.0,0,0.0,3.81,0.56,3.8509349514
2020-08-26 18:30:00,3.55,0.55,3.5923529893,0.0,0,0.0,3.55,0.55,3.5923529893,3.63,0.5,3.6642734614,0.0,0,0.0,3.63,0.5,3.6642734614
2020-08-26 19:00:00,3.51,0.54,3.5512955382999998,0.0,0,0.0,3.51,0.54,3.5512955382999998,3.58,0.5,3.6147475707,0.0,0,0.0,3.58,0.5,3.6147475707
2020-08-26 19:30:00,3.39,0.51,3.4281481882,0.0,0,0.0,3.39,0.51,3.4281481882,3.46,0.47000000000000003,3.4917760524,0.0,0,0.0,3.46,0.47000000000000003,3.4917760524
2020-08-26 20:00:00,3.33,0.5,3.3673283178,0.0,0,0.0,3.33,0.5,3.3673283178,3.4,0.45,3.4296501279,0.0,0,0.0,3.4,0.45,3.4296501279
2020-08-26 20:30:00,3.26,0.48,3.2951479481,0.0,0,0.0,3.26,0.48,3.2951479481,3.33,0.43,3.3576479863,0.0,0,0.0,3.33,0.43,3.3576479863
2020-08-26 21:00:00,3.23,0.48,3.2654708696,0.0,0,0.0,3.23,0.48,3.2654708696,3.3,0.43,3.327897234,0.0,0,0.0,3.3,0.43,3.327897234
2020-08-26 21:30:00,3.21,0.48,3.2456894491,0.0,0,0.0,3.21,0.48,3.2456894491,3.2800000000000002,0.43,3.3080659002,0.0,0,0.0,3.2800000000000002,0.43,3.3080659002
2020-08-26 22:00:00,3.12,0.43,3.1494920225,0.0,0,0.0,3.12,0.43,3.1494920225,3.19,0.39,3.2137517017,0.0,0,0.0,3.19,0.39,3.2137517017
2020-08-26 22:30:00,3.1,0.43,3.1296804949,0.0,0,0.0,3.1,0.43,3.1296804949,3.17,0.39,3.1939004368,0.0,0,0.0,3.17,0.39,3.1939004368
2020-08-26 23:00:00,3.07,0.58,3.1243079234,0.0,0,0.0,3.07,0.58,3.1243079234,3.1,0.08,3.1010320863,0.0,0,0.0,3.1,0.08,3.1010320863
2020-08-26 23:30:00,3.04,0.42,3.0688760157,0.0,0,0.0,3.04,0.42,3.0688760157,3.1,0.37,3.1220025625,0.0,0,0.0,3.1,0.37,3.1220025625
2020-08-27 00:00:00,3.04,0.42,3.0688760157,0.0,0,0.0,3.04,0.42,3.0688760157,3.1,0.37,3.1220025625,0.0,0,0.0,3.1,0.37,3.1220025625
2020-08-27 00:30:00,3.02,0.42,3.0490654306,0.0,0,0.0,3.02,0.42,3.0490654306,3.08,0.37,3.1021444196,0.0,0,0.0,3.08,0.37,3.1021444196
2020-08-27 01:00:00,3.02,0.42,3.0490654306,0.0,0,0.0,3.02,0.42,3.0490654306,3.08,0.37,3.1021444196,0.0,0,0.0,3.08,0.37,3.1021444196
2020-08-27 01:30:00,2.98,0.4,3.0067257939,0.0,0,0.0,2.98,0.4,3.0067257939,3.05,0.36,3.0711724146,0.0,0,0.0,3.05,0.36,3.0711724146
2020-08-27 02:00:00,2.98,0.4,3.0067257939,0.0,0,0.0,2.98,0.4,3.0067257939,3.05,0.36,3.0711724146,0.0,0,0.0,3.05,0.36,3.0711724146
2020-08-27 02:30:00,3.01,0.41000000000000003,3.0377952531,0.0,0,0.0,3.01,0.41000000000000003,3.0377952531,3.08,0.36,3.1009675909,0.0,0,0.0,3.08,0.36,3.1009675909
2020-08-27 03:00:00,2.99,0.4,3.0166372006,0.0,0,0.0,2.99,0.4,3.0166372006,3.06,0.36,3.0811036984,0.0,0,0.0,3.06,0.36,3.0811036984
2020-08-27 03:30:00,3.02,0.42,3.0490654306,0.0,0,0.0,3.02,0.42,3.0490654306,3.08,0.38,3.1033530254,0.0,0,0.0,3.08,0.38,3.1033530254
2020-08-27 04:00:00,2.95,0.38,2.9743738837,0.0,0,0.0,2.95,0.38,2.9743738837,3.02,0.32,3.0369063206,0.0,0,0.0,3.02,0.32,3.0369063206
2020-08-27 04:30:00,2.93,0.38,2.9545388811,0.0,0,0.0,2.93,0.38,2.9545388811,3.0,0.33,3.0180954259,0.0,0,0.0,3.0,0.33,3.0180954259
2020-08-27 05:00:00,2.98,0.39,3.0054117854,0.0,0,0.0,2.98,0.39,3.0054117854,3.04,0.35000000000000003,3.0600816983,0.0,0,0.0,3.04,0.35000000000000003,3.0600816983
2020-08-27 05:30:00,3.03,0.4,3.0562885989,0.0,0,0.0,3.03,0.4,3.0562885989,3.1,0.35000000000000003,3.119695498,0.0,0,0.0,3.1,0.35000000000000003,3.119695498
2020-08-27 06:00:00,3.11,0.42,3.1382319863,0.0,0,0.0,3.11,0.42,3.1382319863,3.18,0.37,3.2014527952,0.0,0,0.0,3.18,0.37,3.2014527952
2020-08-27 06:30:00,3.16,-0.03,3.1601424019,0.0,0,0.0,3.16,-0.03,3.1601424019,3.3,0.63,3.3595981903,0.0,0,0.0,3.3,0.63,3.3595981903
2020-08-27 07:00:00,3.31,0.2,3.3160367911,0.0,0,0.0,3.31,0.2,3.3160367911,3.42,0.56,3.4655446901999998,0.0,0,0.0,3.42,0.56,3.4655446901999998
2020-08-27 07:30:00,3.5700000000000003,0.45,3.5982495744,0.0,0,0.0,3.5700000000000003,0.45,3.5982495744,3.65,0.53,3.6882787313,0.0,0,0.0,3.65,0.53,3.6882787313
2020-08-27 08:00:00,3.7,0.43,3.7249026833,0.0,0,0.0,3.7,0.43,3.7249026833,3.79,0.5700000000000001,3.8326231226000003,0.0,0,0.0,3.79,0.5700000000000001,3.8326231226000003
2020-08-27 08:30:00,3.91,0.6000000000000001,3.9557679406,0.0,0,0.0,3.91,0.6000000000000001,3.9557679406,3.99,0.56,4.0291066007,0.0,0,0.0,3.99,0.56,4.0291066007
2020-08-27 09:00:00,4.03,0.36,4.046047454,0.0,0,0.0,4.03,0.36,4.046047454,4.14,0.67,4.1938645662,0.0,0,0.0,4.14,0.67,4.1938645662
2020-08-27 09:30:00,4.2,0.22,4.2057579578,0.0,0,0.0,4.2,0.22,4.2057579578,4.34,0.81,4.4149405432,0.0,0,0.0,4.34,0.81,4.4149405432
2020-08-27 10:00:00,4.26,0.65,4.3093038881,0.0,0,0.0,4.26,0.65,4.3093038881,4.34,0.6000000000000001,4.3812783523,0.0,0,0.0,4.34,0.6000000000000001,4.3812783523
2020-08-27 10:30:00,4.28,0.65,4.3290761139,0.0,0,0.0,4.28,0.65,4.3290761139,4.35,0.6000000000000001,4.3911843505,0.0,0,0.0,4.35,0.6000000000000001,4.3911843505
2020-08-27 11:00:00,4.32,0.66,4.3701258563,0.0,0,0.0,4.32,0.66,4.3701258563,4.4,0.6000000000000001,4.4407206622,0.0,0,0.0,4.4,0.6000000000000001,4.4407206622
2020-08-27 11:30:00,4.33,0.63,4.3755913886,0.0,0,0.0,4.33,0.63,4.3755913886,4.41,0.58,4.4479770683,0.0,0,0.0,4.41,0.58,4.4479770683
2020-08-27 12:00:00,4.28,0.26,4.287889924,0.0,0,0.0,4.28,0.26,4.287889924,4.43,0.8,4.5016552511,0.0,0,0.0,4.43,0.8,4.5016552511
2020-08-27 12:30:00,4.26,-0.07,4.2605750786,0.0,0,0.0,4.26,-0.07,4.2605750786,4.46,0.97,4.5642633579,0.0,0,0.0,4.46,0.97,4.5642633579
2020-08-27 13:00:00,4.28,0.09,4.2809461571,0.0,0,0.0,4.28,0.09,4.2809461571,4.46,0.89,4.5479335967,0.0,0,0.0,4.46,0.89,4.5479335967
2020-08-27 13:30:00,4.31,-0.04,4.3101856109,0.0,0,0.0,4.31,-0.04,4.3101856109,4.5,0.9500000000000001,4.5991847104,0.0,0,0.0,4.5,0.9500000000000001,4.5991847104
2020-08-27 14:00:00,4.29,0.25,4.2972782084,0.0,0,0.0,4.29,0.25,4.2972782084,4.45,0.85,4.530452516,0.0,0,0.0,4.45,0.85,4.530452516
2020-08-27 14:30:00,4.33,0.64,4.3770423804,0.0,0,0.0,4.33,0.64,4.3770423804,4.41,0.59,4.4492920785,0.0,0,0.0,4.41,0.59,4.4492920785
2020-08-27 15:00:00,4.38,0.67,4.4309479798,0.0,0,0.0,4.38,0.67,4.4309479798,4.45,0.62,4.4929834186,0.0,0,0.0,4.45,0.62,4.4929834186
2020-08-27 15:30:00,4.34,0.66,4.3898974931,0.0,0,0.0,4.34,0.66,4.3898974931,4.42,0.62,4.4632723421,0.0,0,0.0,4.42,0.62,4.4632723421
2020-08-27 16:00:00,4.3,0.65,4.3488504228,0.0,0,0.0,4.3,0.65,4.3488504228,4.38,0.62,4.42366364,0.0,0,0.0,4.38,0.62,4.42366364
2020-08-27 16:30:00,4.14,0.02,4.1400483089,0.0,0,0.0,4.14,0.02,4.1400483089,4.32,0.92,4.4168767246,0.0,0,0.0,4.32,0.92,4.4168767246
2020-08-27 17:00:00,4.13,0.63,4.1777745272,0.0,0,0.0,4.13,0.63,4.1777745272,4.21,0.63,4.2568767894,0.0,0,0.0,4.21,0.63,4.2568767894
2020-08-27 17:30:00,3.87,0.32,3.8832074372000003,0.0,0,0.0,3.87,0.32,3.8832074372000003,3.98,0.68,4.0376725969,0.0,0,0.0,3.98,0.68,4.0376725969
2020-08-27 18:00:00,3.75,0.58,3.7945882517,0.0,0,0.0,3.75,0.58,3.7945882517,3.8200000000000003,0.53,3.8565917596,0.0,0,0.0,3.8200000000000003,0.53,3.8565917596
2020-08-27 18:30:00,3.59,0.55,3.6318865621,0.0,0,0.0,3.59,0.55,3.6318865621,3.66,0.51,3.6953619579,0.0,0,0.0,3.66,0.51,3.6953619579
2020-08-27 19:00:00,3.5300000000000002,0.53,3.5695657999,0.0,0,0.0,3.5300000000000002,0.53,3.5695657999,3.6,0.49,3.6331941869,0.0,0,0.0,3.6,0.49,3.6331941869
2020-08-27 19:30:00,3.43,0.51,3.4677081769,0.0,0,0.0,3.43,0.51,3.4677081769,3.5,0.47000000000000003,3.5314161465,0.0,0,0.0,3.5,0.47000000000000003,3.5314161465
2020-08-27 20:00:00,3.36,0.49,3.395541194,0.0,0,0.0,3.36,0.49,3.395541194,3.43,0.43,3.4568482755,0.0,0,0.0,3.43,0.43,3.4568482755
2020-08-27 20:30:00,3.3,0.47000000000000003,3.3333016665,0.0,0,0.0,3.3,0.47000000000000003,3.3333016665,3.37,0.43,3.3973224751,0.0,0,0.0,3.37,0.43,3.3973224751
2020-08-27 21:00:00,3.23,0.45,3.2611960996000002,0.0,0,0.0,3.23,0.45,3.2611960996000002,3.3,0.4,3.3241540277,0.0,0,0.0,3.3,0.4,3.3241540277
2020-08-27 21:30:00,3.22,0.45,3.2512920509,0.0,0,0.0,3.22,0.45,3.2512920509,3.3,0.4,3.3241540277,0.0,0,0.0,3.3,0.4,3.3241540277
2020-08-27 22:00:00,3.2,0.46,3.2328934409,0.0,0,0.0,3.2,0.46,3.2328934409,3.27,0.42,3.2968621445,0.0,0,0.0,3.27,0.42,3.2968621445
2020-08-27 22:30:00,3.13,0.44,3.1607752214,0.0,0,0.0,3.13,0.44,3.1607752214,3.19,0.4,3.2149805598,0.0,0,0.0,3.19,0.4,3.2149805598
2020-08-27 23:00:00,3.11,0.44,3.1409711874,0.0,0,0.0,3.11,0.44,3.1409711874,3.18,0.4,3.2050585018,0.0,0,0.0,3.18,0.4,3.2050585018
2020-08-27 23:30:00,3.08,0.44,3.1112698372,0.0,0,0.0,3.08,0.44,3.1112698372,3.15,0.4,3.1752952619,0.0,0,0.0,3.15,0.4,3.1752952619
2020-08-28 00:00:00,3.07,0.44,3.1013706647,0.0,0,0.0,3.07,0.44,3.1013706647,3.14,0.4,3.1653751752,0.0,0,0.0,3.14,0.4,3.1653751752
2020-08-28 00:30:00,3.07,0.42,3.0985964565,0.0,0,0.0,3.07,0.42,3.0985964565,3.12,0.35000000000000003,3.1395700343,0.0,0,0.0,3.12,0.35000000000000003,3.1395700343
2020-08-28 01:00:00,3.07,0.41000000000000003,3.0972568508,0.0,0,0.0,3.07,0.41000000000000003,3.0972568508,3.12,0.37,3.1418625049,0.0,0,0.0,3.12,0.37,3.1418625049
2020-08-28 01:30:00,3.02,0.39,3.0450779957,0.0,0,0.0,3.02,0.39,3.0450779957,3.09,0.35000000000000003,3.1097588331,0.0,0,0.0,3.09,0.35000000000000003,3.1097588331
2020-08-28 02:00:00,3.02,0.07,3.0208111493,0.0,0,0.0,3.02,0.07,3.0208111493,3.14,0.53,3.1844151739,0.0,0,0.0,3.14,0.53,3.1844151739
2020-08-28 02:30:00,3.02,0.22,3.028002642,0.0,0,0.0,3.02,0.22,3.028002642,3.11,0.44,3.1409711874,0.0,0,0.0,3.11,0.44,3.1409711874
2020-08-28 03:00:00,3.02,0.4,3.0463748949,0.0,0,0.0,3.02,0.4,3.0463748949,3.09,0.36,3.1109001913,0.0,0,0.0,3.09,0.36,3.1109001913
2020-08-28 03:30:00,3.0,0.38,3.0239708993,0.0,0,0.0,3.0,0.38,3.0239708993,3.07,0.34,3.0887699817,0.0,0,0.0,3.07,0.34,3.0887699817
2020-08-28 04:00:00,3.0,0.38,3.0239708993,0.0,0,0.0,3.0,0.38,3.0239708993,3.07,0.34,3.0887699817,0.0,0,0.0,3.07,0.34,3.0887699817
2020-08-28 04:30:00,2.98,0.38,3.0041304898,0.0,0,0.0,2.98,0.38,3.0041304898,3.05,0.34,3.0688923083,0.0,0,0.0,3.05,0.34,3.0688923083
2020-08-28 05:00:00,3.0,0.13,3.0028153456,0.0,0,0.0,3.0,0.13,3.0028153456,3.1,0.5,3.1400636936,0.0,0,0.0,3.1,0.5,3.1400636936
2020-08-28 05:30:00,3.05,0.32,3.0667409411,0.0,0,0.0,3.05,0.32,3.0667409411,3.13,0.44,3.1607752214,0.0,0,0.0,3.13,0.44,3.1607752214
2020-08-28 06:00:00,3.15,0.43,3.1792137393,0.0,0,0.0,3.15,0.43,3.1792137393,3.22,0.39,3.2435320254,0.0,0,0.0,3.22,0.39,3.2435320254
2020-08-28 06:30:00,3.23,0.46,3.2625909949,0.0,0,0.0,3.23,0.46,3.2625909949,3.3,0.41000000000000003,3.3253721596,0.0,0,0.0,3.3,0.41000000000000003,3.3253721596
2020-08-28 07:00:00,3.38,0.49,3.4153330731000002,0.0,0,0.0,3.38,0.49,3.4153330731000002,3.45,0.45,3.4792240514,0.0,0,0.0,3.45,0.45,3.4792240514
2020-08-28 07:30:00,3.59,0.43,3.6156603822999998,0.0,0,0.0,3.59,0.43,3.6156603822999998,3.68,0.56,3.7223648397,0.0,0,0.0,3.68,0.56,3.7223648397
2020-08-28 08:00:00,3.7,-0.02,3.7000540537,0.0,0,0.0,3.7,-0.02,3.7000540537,3.86,0.84,3.9503417574,0.0,0,0.0,3.86,0.84,3.9503417574
2020-08-28 08:30:00,3.88,0.61,3.9276583354000003,0.0,0,0.0,3.88,0.61,3.9276583354000003,3.96,0.5700000000000001,4.0008124175,0.0,0,0.0,3.96,0.5700000000000001,4.0008124175
2020-08-28 09:00:00,4.02,0.63,4.069066232,0.0,0,0.0,4.02,0.63,4.069066232,4.1,0.59,4.1422336969,0.0,0,0.0,4.1,0.59,4.1422336969
2020-08-28 09:30:00,4.12,0.6000000000000001,4.1634600995,0.0,0,0.0,4.12,0.6000000000000001,4.1634600995,4.19,0.56,4.2272567937,0.0,0,0.0,4.19,0.56,4.2272567937
2020-08-28 10:00:00,3.56,0.45,3.5883283016,0.0,0,0.0,3.56,0.45,3.5883283016,3.63,0.4,3.6519720700000002,0.0,0,0.0,3.63,0.4,3.6519720700000002
2020-08-28 10:30:00,3.75,0.39,3.7702254574,0.0,0,0.0,3.75,0.39,3.7702254574,3.8200000000000003,0.35000000000000003,3.8360005214,0.0,0,0.0,3.8200000000000003,0.35000000000000003,3.8360005214
2020-08-28 11:00:00,4.13,0.65,4.1808372367,0.0,0,0.0,4.13,0.65,4.1808372367,4.21,0.6000000000000001,4.2525404172,0.0,0,0.0,4.21,0.6000000000000001,4.2525404172
2020-08-28 11:30:00,4.31,0.52,4.3412555787,0.0,0,0.0,4.31,0.52,4.3412555787,4.45,0.8300000000000001,4.5267427583,0.0,0,0.0,4.45,0.8300000000000001,4.5267427583
2020-08-28 12:00:00,4.34,0.7000000000000001,4.3960891711,0.0,0,0.0,4.34,0.7000000000000001,4.3960891711,4.42,0.66,4.4690043634,0.0,0,0.0,4.42,0.66,4.4690043634
2020-08-28 12:30:00,4.3,0.6900000000000001,4.3550086108,0.0,0,0.0,4.3,0.6900000000000001,4.3550086108,4.38,0.65,4.4279679312,0.0,0,0.0,4.38,0.65,4.4279679312
2020-08-28 13:00:00,4.29,0.6900000000000001,4.3451352108,0.0,0,0.0,4.29,0.6900000000000001,4.3451352108,4.36,0.65,4.4081855678,0.0,0,0.0,4.36,0.65,4.4081855678
2020-08-28 13:30:00,4.29,0.71,4.3483560112,0.0,0,0.0,4.29,0.71,4.3483560112,4.36,0.66,4.4096711896,0.0,0,0.0,4.36,0.66,4.4096711896
2020-08-28 14:00:00,4.22,0.67,4.2728561876,0.0,0,0.0,4.22,0.67,4.2728561876,4.3,0.63,4.3459061196,0.0,0,0.0,4.3,0.63,4.3459061196
2020-08-28 14:30:00,4.22,0.6900000000000001,4.2760378857,0.0,0,0.0,4.22,0.6900000000000001,4.2760378857,4.3,0.65,4.3488504228,0.0,0,0.0,4.3,0.65,4.3488504228
2020-08-28 15:00:00,4.2,0.6900000000000001,4.2563012111,0.0,0,0.0,4.2,0.6900000000000001,4.2563012111,4.28,0.62,4.3246733981,0.0,0,0.0,4.28,0.62,4.3246733981
2020-08-28 15:30:00,4.12,0.63,4.167889154,0.0,0,0.0,4.12,0.63,4.167889154,4.2,0.58,4.2398584882,0.0,0,0.0,4.2,0.58,4.2398584882
2020-08-28 16:00:00,4.1,0.63,4.1481200561,0.0,0,0.0,4.1,0.63,4.1481200561,4.18,0.58,4.2200473931,0.0,0,0.0,4.18,0.58,4.2200473931
2020-08-28 16:30:00,4.01,0.61,4.0561311616,0.0,0,0.0,4.01,0.61,4.0561311616,4.08,0.56,4.1182520564,0.0,0,0.0,4.08,0.56,4.1182520564
2020-08-28 17:00:00,3.91,-0.1,3.9112785633,0.0,0,0.0,3.91,-0.1,3.9112785633,4.09,0.9500000000000001,4.1988808033,0.0,0,0.0,4.09,0.9500000000000001,4.1988808033
2020-08-28 17:30:00,3.71,-0.17,3.7138928364,0.0,0,0.0,3.71,-0.17,3.7138928364,3.89,0.89,3.9905137514,0.0,0,0.0,3.89,0.89,3.9905137514
2020-08-28 18:00:00,3.61,-0.17,3.6140005534,0.0,0,0.0,3.61,-0.17,3.6140005534,3.79,0.89,3.893096454,0.0,0,0.0,3.79,0.89,3.893096454
2020-08-28 18:30:00,3.42,-0.19,3.4252737117,0.0,0,0.0,3.42,-0.19,3.4252737117,3.6,0.84,3.6967012322,0.0,0,0.0,3.6,0.84,3.6967012322
2020-08-28 19:00:00,3.4,-0.2,3.4058772731999998,0.0,0,0.0,3.4,-0.2,3.4058772731999998,3.58,0.8300000000000001,3.674955782,0.0,0,0.0,3.58,0.8300000000000001,3.674955782
2020-08-28 19:30:00,3.32,0.09,3.3212196555,0.0,0,0.0,3.32,0.09,3.3212196555,3.45,0.65,3.5106979363,0.0,0,0.0,3.45,0.65,3.5106979363
2020-08-28 20:00:00,3.26,0.45,3.2909117278,0.0,0,0.0,3.26,0.45,3.2909117278,3.32,0.41000000000000003,3.3452204711,0.0,0,0.0,3.32,0.41000000000000003,3.3452204711
2020-08-28 20:30:00,3.2,0.24,3.2089873792,0.0,0,0.0,3.2,0.24,3.2089873792,3.29,0.49,3.3262892237,0.0,0,0.0,3.29,0.49,3.3262892237
2020-08-28 21:00:00,3.1,-0.26,3.1108841187,0.0,0,0.0,3.1,-0.26,3.1108841187,3.27,0.72,3.3483279409,0.0,0,0.0,3.27,0.72,3.3483279409
2020-08-28 21:30:00,3.12,0.30000000000000004,3.1343898928,0.0,0,0.0,3.12,0.30000000000000004,3.1343898928,3.2,0.45,3.2314857264,0.0,0,0.0,3.2,0.45,3.2314857264
2020-08-28 22:00:00,3.07,0.41000000000000003,3.0972568508,0.0,0,0.0,3.07,0.41000000000000003,3.0972568508,3.14,0.37,3.1617242131,0.0,0,0.0,3.14,0.37,3.1617242131
2020-08-28 22:30:00,3.02,0.4,3.0463748949,0.0,0,0.0,3.02,0.4,3.0463748949,3.09,0.35000000000000003,3.1097588331,0.0,0,0.0,3.09,0.35000000000000003,3.1097588331
2020-08-28 23:00:00,3.05,0.41000000000000003,3.077433996,0.0,0,0.0,3.05,0.41000000000000003,3.077433996,3.11,0.37,3.1319323109,0.0,0,0.0,3.11,0.37,3.1319323109
2020-08-28 23:30:00,2.98,0.39,3.0054117854,0.0,0,0.0,2.98,0.39,3.0054117854,3.04,0.35000000000000003,3.0600816983,0.0,0,0.0,3.04,0.35000000000000003,3.0600816983
2020-08-29 00:00:00,2.9699999999999998,0.34,2.9893979327,0.0,0,0.0,2.9699999999999998,0.34,2.9893979327,3.04,0.37,3.0624336728,0.0,0,0.0,3.04,0.37,3.0624336728
2020-08-29 00:30:00,2.9699999999999998,0.26,2.9813587506,0.0,0,0.0,2.9699999999999998,0.26,2.9813587506,3.04,0.44,3.0716770664,0.0,0,0.0,3.04,0.44,3.0716770664
2020-08-29 01:00:00,2.95,0.39,2.9756679922,0.0,0,0.0,2.95,0.39,2.9756679922,3.01,0.35000000000000003,3.0302805151,0.0,0,0.0,3.01,0.35000000000000003,3.0302805151
2020-08-29 01:30:00,2.9,0.03,2.9001551683,0.0,0,0.0,2.9,0.03,2.9001551683,3.01,0.51,3.0529002604,0.0,0,0.0,3.01,0.51,3.0529002604
2020-08-29 02:00:00,2.93,0.09,2.9313819267000003,0.0,0,0.0,2.93,0.09,2.9313819267000003,3.04,0.51,3.0824827656,0.0,0,0.0,3.04,0.51,3.0824827656
2020-08-29 02:30:00,2.93,0.22,2.9382477772,0.0,0,0.0,2.93,0.22,2.9382477772,3.02,0.41000000000000003,3.0477040539,0.0,0,0.0,3.02,0.41000000000000003,3.0477040539
2020-08-29 03:00:00,2.93,0.24,2.9398129192,0.0,0,0.0,2.93,0.24,2.9398129192,3.02,0.41000000000000003,3.0477040539,0.0,0,0.0,3.02,0.41000000000000003,3.0477040539
2020-08-29 03:30:00,2.95,0.4,2.9769951293,0.0,0,0.0,2.95,0.4,2.9769951293,3.02,0.36,3.0413812651,0.0,0,0.0,3.02,0.36,3.0413812651
2020-08-29 04:00:00,2.95,0.4,2.9769951293,0.0,0,0.0,2.95,0.4,2.9769951293,3.02,0.36,3.0413812651,0.0,0,0.0,3.02,0.36,3.0413812651
2020-08-29 04:30:00,2.93,0.39,2.9558416737,0.0,0,0.0,2.93,0.39,2.9558416737,2.99,0.35000000000000003,3.0104152537,0.0,0,0.0,2.99,0.35000000000000003,3.0104152537
2020-08-29 05:00:00,2.93,0.37,2.9532693748,0.0,0,0.0,2.93,0.37,2.9532693748,2.99,0.33,3.0081555811,0.0,0,0.0,2.99,0.33,3.0081555811
2020-08-29 05:30:00,2.9699999999999998,0.37,2.9929584027000002,0.0,0,0.0,2.9699999999999998,0.37,2.9929584027000002,3.03,0.33,3.0479173217,0.0,0,0.0,3.03,0.33,3.0479173217
2020-08-29 06:00:00,2.9699999999999998,0.37,2.9929584027000002,0.0,0,0.0,2.9699999999999998,0.37,2.9929584027000002,3.03,0.33,3.0479173217,0.0,0,0.0,3.03,0.33,3.0479173217
2020-08-29 06:30:00,3.02,0.4,3.0463748949,0.0,0,0.0,3.02,0.4,3.0463748949,3.09,0.36,3.1109001913,0.0,0,0.0,3.09,0.36,3.1109001913
2020-08-29 07:00:00,3.08,0.41000000000000003,3.1071691296,0.0,0,0.0,3.08,0.41000000000000003,3.1071691296,3.14,0.37,3.1617242131,0.0,0,0.0,3.14,0.37,3.1617242131
2020-08-29 07:30:00,3.14,0.32,3.1562636138,0.0,0,0.0,3.14,0.32,3.1562636138,3.22,0.44,3.249923076,0.0,0,0.0,3.22,0.44,3.249923076
2020-08-29 08:00:00,3.14,-0.22,3.1476975712,0.0,0,0.0,3.14,-0.22,3.1476975712,3.31,0.74,3.3917104828999998,0.0,0,0.0,3.31,0.74,3.3917104828999998
2020-08-29 08:30:00,3.2,0.45,3.2314857264,0.0,0,0.0,3.2,0.45,3.2314857264,3.27,0.41000000000000003,3.2956031314,0.0,0,0.0,3.27,0.41000000000000003,3.2956031314
2020-08-29 09:00:00,3.2,0.44,3.2301083573,0.0,0,0.0,3.2,0.44,3.2301083573,3.27,0.4,3.2943739921,0.0,0,0.0,3.27,0.4,3.2943739921
2020-08-29 09:30:00,3.22,-0.21,3.2268405601,0.0,0,0.0,3.22,-0.21,3.2268405601,3.39,0.76,3.4741473774,0.0,0,0.0,3.39,0.76,3.4741473774
