Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2020-08-29 10:00:00,3.22,-0.23,3.228203835,0.0,0,0.0,3.22,-0.23,3.228203835,3.39,0.76,3.4741473774,0.0,0,0.0,3.39,0.76,3.4741473774
2020-08-29 10:30:00,3.29,0.48,3.3248308228,0.0,0,0.0,3.29,0.48,3.3248308228,3.36,0.43,3.3874031351,0.0,0,0.0,3.36,0.43,3.3874031351
2020-08-29 11:00:00,3.32,0.49,3.3559648389,0.0,0,0.0,3.32,0.49,3.3559648389,3.4,0.45,3.4296501279,0.0,0,0.0,3.4,0.45,3.4296501279
2020-08-29 11:30:00,3.32,0.47000000000000003,3.3531030405,0.0,0,0.0,3.32,0.47000000000000003,3.3531030405,3.4,0.43,3.4270833080000003,0.0,0,0.0,3.4,0.43,3.4270833080000003
2020-08-29 12:00:00,3.32,0.49,3.3559648389,0.0,0,0.0,3.32,0.49,3.3559648389,3.4,0.44,3.428352374,0.0,0,0.0,3.4,0.44,3.428352374
2020-08-29 12:30:00,3.36,0.5,3.3969986753,0.0,0,0.0,3.36,0.5,3.3969986753,3.43,0.45,3.4593930103,0.0,0,0.0,3.43,0.45,3.4593930103
2020-08-29 13:00:00,3.32,0.5,3.3574395006,0.0,0,0.0,3.32,0.5,3.3574395006,3.39,0.45,3.419736832,0.0,0,0.0,3.39,0.45,3.419736832
2020-08-29 13:30:00,3.36,0.39,3.3825582035,0.0,0,0.0,3.36,0.39,3.3825582035,3.45,0.53,3.4904727474,0.0,0,0.0,3.45,0.53,3.4904727474
2020-08-29 14:00:00,3.3,0.26,3.3102265783,0.0,0,0.0,3.3,0.26,3.3102265783,3.4,0.55,3.4441980199,0.0,0,0.0,3.4,0.55,3.4441980199
2020-08-29 14:30:00,3.2800000000000002,-0.04,3.2802438933999998,0.0,0,0.0,3.2800000000000002,-0.04,3.2802438933999998,3.43,0.71,3.5027132341,0.0,0,0.0,3.43,0.71,3.5027132341
2020-08-29 15:00:00,3.32,0.5,3.3574395006,0.0,0,0.0,3.32,0.5,3.3574395006,3.39,0.46,3.421067085,0.0,0,0.0,3.39,0.46,3.421067085
2020-08-29 15:30:00,3.31,0.48,3.3446225497,0.0,0,0.0,3.31,0.48,3.3446225497,3.38,0.44,3.4085187399,0.0,0,0.0,3.38,0.44,3.4085187399
2020-08-29 16:00:00,3.27,0.47000000000000003,3.3036040925,0.0,0,0.0,3.27,0.47000000000000003,3.3036040925,3.34,0.44,3.3688573731,0.0,0,0.0,3.34,0.44,3.3688573731
2020-08-29 16:30:00,3.27,0.13,3.2725830776000002,0.0,0,0.0,3.27,0.13,3.2725830776000002,3.39,0.61,3.4444448029,0.0,0,0.0,3.39,0.61,3.4444448029
2020-08-29 17:00:00,3.29,0.26,3.3002575657,0.0,0,0.0,3.29,0.26,3.3002575657,3.39,0.56,3.4359423744,0.0,0,0.0,3.39,0.56,3.4359423744
2020-08-29 17:30:00,3.29,0.47000000000000003,3.3234018716,0.0,0,0.0,3.29,0.47000000000000003,3.3234018716,3.35,0.43,3.3774842709,0.0,0,0.0,3.35,0.43,3.3774842709
2020-08-29 18:00:00,3.21,0.08,3.21099673,0.0,0,0.0,3.21,0.08,3.21099673,3.35,0.61,3.4050844336,0.0,0,0.0,3.35,0.61,3.4050844336
2020-08-29 18:30:00,3.12,-0.23,3.1284660778,0.0,0,0.0,3.12,-0.23,3.1284660778,3.29,0.74,3.3721951307999998,0.0,0,0.0,3.29,0.74,3.3721951307999998
2020-08-29 19:00:00,3.12,-0.23,3.1284660778,0.0,0,0.0,3.12,-0.23,3.1284660778,3.29,0.75,3.374403651,0.0,0,0.0,3.29,0.75,3.374403651
2020-08-29 19:30:00,3.07,-0.26,3.0809901006000002,0.0,0,0.0,3.07,-0.26,3.0809901006000002,3.23,0.72,3.309274845,0.0,0,0.0,3.23,0.72,3.309274845
2020-08-29 20:00:00,3.07,0.28,3.0827422857,0.0,0,0.0,3.07,0.28,3.0827422857,3.15,0.44,3.1805817078,0.0,0,0.0,3.15,0.44,3.1805817078
2020-08-29 20:30:00,3.08,0.42,3.1085044636,0.0,0,0.0,3.08,0.42,3.1085044636,3.15,0.38,3.1728378465000002,0.0,0,0.0,3.15,0.38,3.1728378465000002
2020-08-29 21:00:00,3.01,0.4,3.0364617567,0.0,0,0.0,3.01,0.4,3.0364617567,3.08,0.35000000000000003,3.0998225756,0.0,0,0.0,3.08,0.35000000000000003,3.0998225756
2020-08-29 21:30:00,3.05,0.43,3.0801623334,0.0,0,0.0,3.05,0.43,3.0801623334,3.11,0.37,3.1319323109,0.0,0,0.0,3.11,0.37,3.1319323109
2020-08-29 22:00:00,2.99,0.37,3.0128060011,0.0,0,0.0,2.99,0.37,3.0128060011,3.05,0.33,3.067800515,0.0,0,0.0,3.05,0.33,3.067800515
2020-08-29 22:30:00,2.9699999999999998,0.37,2.9929584027000002,0.0,0,0.0,2.9699999999999998,0.37,2.9929584027000002,3.03,0.33,3.0479173217,0.0,0,0.0,3.03,0.33,3.0479173217
2020-08-29 23:00:00,2.9699999999999998,0.39,2.9954966199,0.0,0,0.0,2.9699999999999998,0.39,2.9954966199,3.03,0.35000000000000003,3.0501475374,0.0,0,0.0,3.03,0.35000000000000003,3.0501475374
2020-08-29 23:30:00,2.94,0.37,2.9631908477,0.0,0,0.0,2.94,0.37,2.9631908477,3.01,0.33,3.0280356669,0.0,0,0.0,3.01,0.33,3.0280356669
2020-08-30 00:00:00,2.96,0.39,2.9855820203,0.0,0,0.0,2.96,0.39,2.9855820203,3.02,0.35000000000000003,3.0402138083,0.0,0,0.0,3.02,0.35000000000000003,3.0402138083
2020-08-30 00:30:00,2.94,0.39,2.9657545414,0.0,0,0.0,2.94,0.39,2.9657545414,3.0,0.35000000000000003,3.0203476621,0.0,0,0.0,3.0,0.35000000000000003,3.0203476621
2020-08-30 01:00:00,2.91,0.36,2.9321834868,0.0,0,0.0,2.91,0.36,2.9321834868,2.9699999999999998,0.32,2.9871893144,0.0,0,0.0,2.9699999999999998,0.32,2.9871893144
2020-08-30 01:30:00,2.89,0.36,2.9123358323,0.0,0,0.0,2.89,0.36,2.9123358323,2.96,0.32,2.9772470505,0.0,0,0.0,2.96,0.32,2.9772470505
2020-08-30 02:00:00,2.89,0.05,2.8904324936,0.0,0,0.0,2.89,0.05,2.8904324936,3.0,0.5,3.0413812651,0.0,0,0.0,3.0,0.5,3.0413812651
2020-08-30 02:30:00,2.92,0.36,2.9421080877,0.0,0,0.0,2.92,0.36,2.9421080877,2.99,0.32,3.0070749908,0.0,0,0.0,2.99,0.32,3.0070749908
2020-08-30 03:00:00,2.92,0.36,2.9421080877,0.0,0,0.0,2.92,0.36,2.9421080877,2.99,0.32,3.0070749908,0.0,0,0.0,2.99,0.32,3.0070749908
2020-08-30 03:30:00,2.92,0.36,2.9421080877,0.0,0,0.0,2.92,0.36,2.9421080877,2.99,0.32,3.0070749908,0.0,0,0.0,2.99,0.32,3.0070749908
2020-08-30 04:00:00,2.89,0.36,2.9123358323,0.0,0,0.0,2.89,0.36,2.9123358323,2.95,0.32,2.9673051747,0.0,0,0.0,2.95,0.32,2.9673051747
2020-08-30 04:30:00,2.92,0.36,2.9421080877,0.0,0,0.0,2.92,0.36,2.9421080877,2.98,0.32,2.9971319624,0.0,0,0.0,2.98,0.32,2.9971319624
2020-08-30 05:00:00,2.92,0.36,2.9421080877,0.0,0,0.0,2.92,0.36,2.9421080877,2.98,0.32,2.9971319624,0.0,0,0.0,2.98,0.32,2.9971319624
2020-08-30 05:30:00,2.93,0.36,2.9520331976,0.0,0,0.0,2.93,0.36,2.9520331976,2.99,0.32,3.0070749908,0.0,0,0.0,2.99,0.32,3.0070749908
2020-08-30 06:00:00,2.93,0.36,2.9520331976,0.0,0,0.0,2.93,0.36,2.9520331976,2.99,0.32,3.0070749908,0.0,0,0.0,2.99,0.32,3.0070749908
2020-08-30 06:30:00,2.99,0.38,3.0140504309,0.0,0,0.0,2.99,0.38,3.0140504309,3.05,0.34,3.0688923083,0.0,0,0.0,3.05,0.34,3.0688923083
2020-08-30 07:00:00,3.05,0.38,3.0735809734,0.0,0,0.0,3.05,0.38,3.0735809734,3.11,0.34,3.1285300062,0.0,0,0.0,3.11,0.34,3.1285300062
2020-08-30 07:30:00,3.13,0.41000000000000003,3.1567388235,0.0,0,0.0,3.13,0.41000000000000003,3.1567388235,3.2,0.37,3.2213196054,0.0,0,0.0,3.2,0.37,3.2213196054
2020-08-30 08:00:00,3.13,0.41000000000000003,3.1567388235,0.0,0,0.0,3.13,0.41000000000000003,3.1567388235,3.2,0.37,3.2213196054,0.0,0,0.0,3.2,0.37,3.2213196054
2020-08-30 08:30:00,3.13,0.41000000000000003,3.1567388235,0.0,0,0.0,3.13,0.41000000000000003,3.1567388235,3.2,0.37,3.2213196054,0.0,0,0.0,3.2,0.37,3.2213196054
2020-08-30 09:00:00,3.16,0.41000000000000003,3.186487094,0.0,0,0.0,3.16,0.41000000000000003,3.186487094,3.22,0.37,3.2411880538,0.0,0,0.0,3.22,0.37,3.2411880538
2020-08-30 09:30:00,3.19,0.44,3.220201857,0.0,0,0.0,3.19,0.44,3.220201857,3.26,0.39,3.2832453457,0.0,0,0.0,3.26,0.39,3.2832453457
2020-08-30 10:00:00,3.19,0.44,3.220201857,0.0,0,0.0,3.19,0.44,3.220201857,3.26,0.39,3.2832453457,0.0,0,0.0,3.26,0.39,3.2832453457
2020-08-30 10:30:00,3.19,0.16,3.1940100188000002,0.0,0,0.0,3.19,0.16,3.1940100188000002,3.3,0.53,3.3422896344,0.0,0,0.0,3.3,0.53,3.3422896344
2020-08-30 11:00:00,3.19,-0.24,3.1990154735,0.0,0,0.0,3.19,-0.24,3.1990154735,3.37,0.75,3.4524484066,0.0,0,0.0,3.37,0.75,3.4524484066
2020-08-30 11:30:00,3.21,-0.06,3.2105606987,0.0,0,0.0,3.21,-0.06,3.2105606987,3.35,0.64,3.4105864598,0.0,0,0.0,3.35,0.64,3.4105864598
2020-08-30 12:00:00,3.29,0.46,3.3220024082,0.0,0,0.0,3.29,0.46,3.3220024082,3.35,0.42,3.3762257034,0.0,0,0.0,3.35,0.42,3.3762257034
2020-08-30 12:30:00,3.2800000000000002,0.46,3.3120990323,0.0,0,0.0,3.2800000000000002,0.46,3.3120990323,3.35,0.42,3.3762257034,0.0,0,0.0,3.35,0.42,3.3762257034
2020-08-30 13:00:00,3.23,0.46,3.2625909949,0.0,0,0.0,3.23,0.46,3.2625909949,3.3,0.42,3.3266199062,0.0,0,0.0,3.3,0.42,3.3266199062
2020-08-30 13:30:00,3.26,0.38,3.282072516,0.0,0,0.0,3.26,0.38,3.282072516,3.34,0.48,3.3743147452,0.0,0,0.0,3.34,0.48,3.3743147452
2020-08-30 14:00:00,3.26,0.21,3.2667568015,0.0,0,0.0,3.26,0.21,3.2667568015,3.36,0.56,3.406347017,0.0,0,0.0,3.36,0.56,3.406347017
2020-08-30 14:30:00,3.2800000000000002,0.47000000000000003,3.3135026784,0.0,0,0.0,3.2800000000000002,0.47000000000000003,3.3135026784,3.36,0.43,3.3874031351,0.0,0,0.0,3.36,0.43,3.3874031351
2020-08-30 15:00:00,3.25,0.47000000000000003,3.2838087642,0.0,0,0.0,3.25,0.47000000000000003,3.2838087642,3.32,0.43,3.3477305746,0.0,0,0.0,3.32,0.43,3.3477305746
2020-08-30 15:30:00,3.26,0.47000000000000003,3.2937061193,0.0,0,0.0,3.26,0.47000000000000003,3.2937061193,3.33,0.43,3.3576479863,0.0,0,0.0,3.33,0.43,3.3576479863
2020-08-30 16:00:00,3.26,0.47000000000000003,3.2937061193,0.0,0,0.0,3.26,0.47000000000000003,3.2937061193,3.33,0.43,3.3576479863,0.0,0,0.0,3.33,0.43,3.3576479863
2020-08-30 16:30:00,3.24,0.47000000000000003,3.273912033,0.0,0,0.0,3.24,0.47000000000000003,3.273912033,3.31,0.43,3.3378136556999998,0.0,0,0.0,3.31,0.43,3.3378136556999998
2020-08-30 17:00:00,3.25,0.47000000000000003,3.2838087642,0.0,0,0.0,3.25,0.47000000000000003,3.2838087642,3.32,0.43,3.3477305746,0.0,0,0.0,3.32,0.43,3.3477305746
2020-08-30 17:30:00,3.21,-0.07,3.2107631492,0.0,0,0.0,3.21,-0.07,3.2107631492,3.35,0.68,3.4183183,0.0,0,0.0,3.35,0.68,3.4183183
2020-08-30 18:00:00,3.15,-0.25,3.1599050619,0.0,0,0.0,3.15,-0.25,3.1599050619,3.32,0.76,3.4058772731999998,0.0,0,0.0,3.32,0.76,3.4058772731999998
2020-08-30 18:30:00,3.08,-0.26,3.0909545451,0.0,0,0.0,3.08,-0.26,3.0909545451,3.25,0.73,3.330975833,0.0,0,0.0,3.25,0.73,3.330975833
2020-08-30 19:00:00,3.09,-0.26,3.1009192186,0.0,0,0.0,3.09,-0.26,3.1009192186,3.26,0.73,3.3407334524,0.0,0,0.0,3.26,0.73,3.3407334524
2020-08-30 19:30:00,3.03,-0.26,3.0411346567,0.0,0,0.0,3.03,-0.26,3.0411346567,3.19,0.71,3.268057527,0.0,0,0.0,3.19,0.71,3.268057527
2020-08-30 20:00:00,3.01,-0.24,3.019552947,0.0,0,0.0,3.01,-0.24,3.019552947,3.18,0.73,3.2627135945,0.0,0,0.0,3.18,0.73,3.2627135945
2020-08-30 20:30:00,2.99,0.03,2.9901504979,0.0,0,0.0,2.99,0.03,2.9901504979,3.11,0.55,3.1582590141,0.0,0,0.0,3.11,0.55,3.1582590141
2020-08-30 21:00:00,3.0,0.39,3.0252437918,0.0,0,0.0,3.0,0.39,3.0252437918,3.07,0.36,3.0910354252,0.0,0,0.0,3.07,0.36,3.0910354252
2020-08-30 21:30:00,3.0,0.41000000000000003,3.0278870521,0.0,0,0.0,3.0,0.41000000000000003,3.0278870521,3.07,0.36,3.0910354252,0.0,0,0.0,3.07,0.36,3.0910354252
2020-08-30 22:00:00,2.96,0.38,2.9842922109,0.0,0,0.0,2.96,0.38,2.9842922109,3.02,0.34,3.0390788078,0.0,0,0.0,3.02,0.34,3.0390788078
2020-08-30 22:30:00,2.96,0.38,2.9842922109,0.0,0,0.0,2.96,0.38,2.9842922109,3.02,0.34,3.0390788078,0.0,0,0.0,3.02,0.34,3.0390788078
2020-08-30 23:00:00,2.94,0.38,2.9644561053,0.0,0,0.0,2.94,0.38,2.9644561053,3.0,0.34,3.0192051934,0.0,0,0.0,3.0,0.34,3.0192051934
2020-08-30 23:30:00,2.92,0.38,2.9446222169,0.0,0,0.0,2.92,0.38,2.9446222169,2.99,0.34,3.0092690142,0.0,0,0.0,2.99,0.34,3.0092690142
2020-08-31 00:00:00,2.92,0.38,2.9446222169,0.0,0,0.0,2.92,0.38,2.9446222169,2.99,0.34,3.0092690142,0.0,0,0.0,2.99,0.34,3.0092690142
2020-08-31 00:30:00,2.92,0.38,2.9446222169,0.0,0,0.0,2.92,0.38,2.9446222169,2.99,0.34,3.0092690142,0.0,0,0.0,2.99,0.34,3.0092690142
2020-08-31 01:00:00,2.9,0.38,2.9247905908,0.0,0,0.0,2.9,0.38,2.9247905908,2.96,0.34,2.9794630389,0.0,0,0.0,2.96,0.34,2.9794630389
2020-08-31 01:30:00,2.87,0.37,2.8937518898,0.0,0,0.0,2.87,0.37,2.8937518898,2.94,0.33,2.9584624385,0.0,0,0.0,2.94,0.33,2.9584624385
2020-08-31 02:00:00,2.92,0.37,2.9433484333,0.0,0,0.0,2.92,0.37,2.9433484333,2.98,0.33,2.9982161363,0.0,0,0.0,2.98,0.33,2.9982161363
2020-08-31 02:30:00,2.88,0.37,2.9036700915,0.0,0,0.0,2.88,0.37,2.9036700915,2.94,0.33,2.9584624385,0.0,0,0.0,2.94,0.33,2.9584624385
2020-08-31 03:00:00,2.86,0.35000000000000003,2.8813364954000003,0.0,0,0.0,2.86,0.35000000000000003,2.8813364954000003,2.93,0.31,2.9463536787,0.0,0,0.0,2.93,0.31,2.9463536787
2020-08-31 03:30:00,2.9,0.37,2.9235081666,0.0,0,0.0,2.9,0.37,2.9235081666,2.96,0.33,2.978338463,0.0,0,0.0,2.96,0.33,2.978338463
2020-08-31 04:00:00,2.86,0.37,2.8838342532,0.0,0,0.0,2.86,0.37,2.8838342532,2.92,0.32,2.9374819148,0.0,0,0.0,2.92,0.32,2.9374819148
2020-08-31 04:30:00,2.84,0.34,2.8602797066,0.0,0,0.0,2.84,0.34,2.8602797066,2.9,0.31,2.9165219012,0.0,0,0.0,2.9,0.31,2.9165219012
2020-08-31 05:00:00,2.89,0.36,2.9123358323,0.0,0,0.0,2.89,0.36,2.9123358323,2.95,0.32,2.9673051747,0.0,0,0.0,2.95,0.32,2.9673051747
2020-08-31 05:30:00,2.95,0.38,2.9743738837,0.0,0,0.0,2.95,0.38,2.9743738837,3.02,0.34,3.0390788078,0.0,0,0.0,3.02,0.34,3.0390788078
2020-08-31 06:00:00,3.0,0.39,3.0252437918,0.0,0,0.0,3.0,0.39,3.0252437918,3.07,0.35000000000000003,3.0898867293,0.0,0,0.0,3.07,0.35000000000000003,3.0898867293
2020-08-31 06:30:00,3.06,0.24,3.069397335,0.0,0,0.0,3.06,0.24,3.069397335,3.15,0.46,3.1834101212,0.0,0,0.0,3.15,0.46,3.1834101212
2020-08-31 07:00:00,3.08,-0.26,3.0909545451,0.0,0,0.0,3.08,-0.26,3.0909545451,3.25,0.7000000000000001,3.324530042,0.0,0,0.0,3.25,0.7000000000000001,3.324530042
2020-08-31 07:30:00,3.26,0.01,3.2600153374,0.0,0,0.0,3.26,0.01,3.2600153374,3.4,0.67,3.4653859814,0.0,0,0.0,3.4,0.67,3.4653859814
2020-08-31 08:00:00,3.33,0.17,3.3343365157,0.0,0,0.0,3.33,0.17,3.3343365157,3.45,0.62,3.5052674648,0.0,0,0.0,3.45,0.62,3.5052674648
2020-08-31 08:30:00,3.33,0.01,3.330015015,0.0,0,0.0,3.33,0.01,3.330015015,3.47,0.71,3.5418921496999998,0.0,0,0.0,3.47,0.71,3.5418921496999998
2020-08-31 09:00:00,3.38,0.51,3.4182597912,0.0,0,0.0,3.38,0.51,3.4182597912,3.45,0.46,3.4805315686,0.0,0,0.0,3.45,0.46,3.4805315686
2020-08-31 09:30:00,3.41,0.30000000000000004,3.4231710445,0.0,0,0.0,3.41,0.30000000000000004,3.4231710445,3.51,0.59,3.5592414922,0.0,0,0.0,3.51,0.59,3.5592414922
2020-08-31 10:00:00,3.43,-0.2,3.435825956,0.0,0,0.0,3.43,-0.2,3.435825956,3.61,0.84,3.7064403408,0.0,0,0.0,3.61,0.84,3.7064403408
2020-08-31 10:30:00,3.41,-0.18,3.4147474284,0.0,0,0.0,3.41,-0.18,3.4147474284,3.59,0.85,3.6892546673,0.0,0,0.0,3.59,0.85,3.6892546673
2020-08-31 11:00:00,3.45,-0.18,3.454692461,0.0,0,0.0,3.45,-0.18,3.454692461,3.62,0.85,3.7184539798,0.0,0,0.0,3.62,0.85,3.7184539798
2020-08-31 11:30:00,3.47,-0.18,3.4746654515,0.0,0,0.0,3.47,-0.18,3.4746654515,3.65,0.88,3.7545838651,0.0,0,0.0,3.65,0.88,3.7545838651
2020-08-31 12:00:00,3.47,-0.04,3.4702305399,0.0,0,0.0,3.47,-0.04,3.4702305399,3.63,0.81,3.7192741227,0.0,0,0.0,3.63,0.81,3.7192741227
2020-08-31 12:30:00,3.54,0.56,3.5840200892,0.0,0,0.0,3.54,0.56,3.5840200892,3.61,0.51,3.6458469524,0.0,0,0.0,3.61,0.51,3.6458469524
2020-08-31 13:00:00,3.51,0.56,3.5543916498,0.0,0,0.0,3.51,0.56,3.5543916498,3.58,0.51,3.6161443555,0.0,0,0.0,3.58,0.51,3.6161443555
2020-08-31 13:30:00,3.54,0.5700000000000001,3.5855961847,0.0,0,0.0,3.54,0.5700000000000001,3.5855961847,3.61,0.52,3.647259245,0.0,0,0.0,3.61,0.52,3.647259245
2020-08-31 14:00:00,3.49,0.54,3.5315294137,0.0,0,0.0,3.49,0.54,3.5315294137,3.56,0.5,3.5949408896,0.0,0,0.0,3.56,0.5,3.5949408896
2020-08-31 14:30:00,3.5300000000000002,0.5700000000000001,3.575723703,0.0,0,0.0,3.5300000000000002,0.5700000000000001,3.575723703,3.59,0.53,3.6289116826,0.0,0,0.0,3.59,0.53,3.6289116826
2020-08-31 15:00:00,3.5,0.5700000000000001,3.5461105454,0.0,0,0.0,3.5,0.5700000000000001,3.5461105454,3.5700000000000003,0.53,3.6091273183,0.0,0,0.0,3.5700000000000003,0.53,3.6091273183
2020-08-31 15:30:00,3.48,0.5700000000000001,3.5263720734,0.0,0,0.0,3.48,0.5700000000000001,3.5263720734,3.55,0.53,3.5893453442,0.0,0,0.0,3.55,0.53,3.5893453442
2020-08-31 16:00:00,3.48,0.5700000000000001,3.5263720734,0.0,0,0.0,3.48,0.5700000000000001,3.5263720734,3.55,0.53,3.5893453442,0.0,0,0.0,3.55,0.53,3.5893453442
2020-08-31 16:30:00,3.48,0.5700000000000001,3.5263720734,0.0,0,0.0,3.48,0.5700000000000001,3.5263720734,3.55,0.53,3.5893453442,0.0,0,0.0,3.55,0.53,3.5893453442
2020-08-31 17:00:00,3.48,0.5700000000000001,3.5263720734,0.0,0,0.0,3.48,0.5700000000000001,3.5263720734,3.55,0.53,3.5893453442,0.0,0,0.0,3.55,0.53,3.5893453442
2020-08-31 17:30:00,3.38,0.52,3.4197660739,0.0,0,0.0,3.38,0.52,3.4197660739,3.45,0.48,3.4832312585,0.0,0,0.0,3.45,0.48,3.4832312585
2020-08-31 18:00:00,3.37,0.54,3.4129898916,0.0,0,0.0,3.37,0.54,3.4129898916,3.43,0.49,3.4648232278,0.0,0,0.0,3.43,0.49,3.4648232278
2020-08-31 18:30:00,3.25,0.5,3.2882366095,0.0,0,0.0,3.25,0.5,3.2882366095,3.32,0.46,3.3517159784,0.0,0,0.0,3.32,0.46,3.3517159784
2020-08-31 19:00:00,3.23,0.49,3.2669557695,0.0,0,0.0,3.23,0.49,3.2669557695,3.29,0.44,3.3192920932,0.0,0,0.0,3.29,0.44,3.3192920932
2020-08-31 19:30:00,3.19,0.49,3.2274138253,0.0,0,0.0,3.19,0.49,3.2274138253,3.25,0.44,3.2796493715,0.0,0,0.0,3.25,0.44,3.2796493715
2020-08-31 20:00:00,3.14,0.45,3.1720813357,0.0,0,0.0,3.14,0.45,3.1720813357,3.21,0.41000000000000003,3.236077873,0.0,0,0.0,3.21,0.41000000000000003,3.236077873
2020-08-31 20:30:00,3.12,0.44,3.1508728949,0.0,0,0.0,3.12,0.44,3.1508728949,3.18,0.39,3.203825838,0.0,0,0.0,3.18,0.39,3.203825838
2020-08-31 21:00:00,3.06,0.42,3.0886890423,0.0,0,0.0,3.06,0.42,3.0886890423,3.12,0.39,3.1442805218,0.0,0,0.0,3.12,0.39,3.1442805218
2020-08-31 21:30:00,3.04,0.45,3.0731254449,0.0,0,0.0,3.04,0.45,3.0731254449,3.09,0.30000000000000004,3.1045289498,0.0,0,0.0,3.09,0.30000000000000004,3.1045289498
2020-08-31 22:00:00,3.04,0.52,3.0841530442,0.0,0,0.0,3.04,0.52,3.0841530442,3.07,0.16,3.0741665537,0.0,0,0.0,3.07,0.16,3.0741665537
2020-08-31 22:30:00,2.99,0.39,3.0153275112,0.0,0,0.0,2.99,0.39,3.0153275112,3.06,0.35000000000000003,3.0799512983,0.0,0,0.0,3.06,0.35000000000000003,3.0799512983
2020-08-31 23:00:00,2.98,0.39,3.0054117854,0.0,0,0.0,2.98,0.39,3.0054117854,3.05,0.35000000000000003,3.0700162866,0.0,0,0.0,3.05,0.35000000000000003,3.0700162866
2020-08-31 23:30:00,2.95,0.39,2.9756679922,0.0,0,0.0,2.95,0.39,2.9756679922,3.02,0.35000000000000003,3.0402138083,0.0,0,0.0,3.02,0.35000000000000003,3.0402138083
2020-09-01 00:00:00,2.92,0.38,2.9446222169,0.0,0,0.0,2.92,0.38,2.9446222169,2.98,0.34,2.9993332592,0.0,0,0.0,2.98,0.34,2.9993332592
2020-09-01 00:30:00,2.92,0.07,2.9208389206,0.0,0,0.0,2.92,0.07,2.9208389206,3.03,0.51,3.072621031,0.0,0,0.0,3.03,0.51,3.072621031
2020-09-01 01:00:00,2.92,-0.05,2.9204280508,0.0,0,0.0,2.92,-0.05,2.9204280508,3.05,0.58,3.1046577911,0.0,0,0.0,3.05,0.58,3.1046577911
2020-09-01 01:30:00,2.89,0.36,2.9123358323,0.0,0,0.0,2.89,0.36,2.9123358323,2.96,0.32,2.9772470505,0.0,0,0.0,2.96,0.32,2.9772470505
2020-09-01 02:00:00,2.91,0.36,2.9321834868,0.0,0,0.0,2.91,0.36,2.9321834868,2.98,0.32,2.9971319624,0.0,0,0.0,2.98,0.32,2.9971319624
2020-09-01 02:30:00,2.88,0.35000000000000003,2.9011894113,0.0,0,0.0,2.88,0.35000000000000003,2.9011894113,2.95,0.31,2.9662434155,0.0,0,0.0,2.95,0.31,2.9662434155
2020-09-01 03:00:00,2.88,0.36,2.9024127894,0.0,0,0.0,2.88,0.36,2.9024127894,2.94,0.32,2.9573636909000003,0.0,0,0.0,2.94,0.32,2.9573636909000003
2020-09-01 03:30:00,2.92,0.37,2.9433484333,0.0,0,0.0,2.92,0.37,2.9433484333,2.98,0.33,2.9982161363,0.0,0,0.0,2.98,0.33,2.9982161363
2020-09-01 04:00:00,2.89,0.36,2.9123358323,0.0,0,0.0,2.89,0.36,2.9123358323,2.96,0.32,2.9772470505,0.0,0,0.0,2.96,0.32,2.9772470505
2020-09-01 04:30:00,2.88,0.36,2.9024127894,0.0,0,0.0,2.88,0.36,2.9024127894,2.95,0.32,2.9673051747,0.0,0,0.0,2.95,0.32,2.9673051747
2020-09-01 05:00:00,2.91,0.36,2.9321834868,0.0,0,0.0,2.91,0.36,2.9321834868,2.9699999999999998,0.33,2.9882770956,0.0,0,0.0,2.9699999999999998,0.33,2.9882770956
2020-09-01 05:30:00,2.95,0.37,2.9731128468,0.0,0,0.0,2.95,0.37,2.9731128468,3.01,0.33,3.0280356669,0.0,0,0.0,3.01,0.33,3.0280356669
2020-09-01 06:00:00,3.04,0.4,3.0662028635,0.0,0,0.0,3.04,0.4,3.0662028635,3.11,0.36,3.1307666793,0.0,0,0.0,3.11,0.36,3.1307666793
2020-09-01 06:30:00,3.12,0.43,3.1494920225,0.0,0,0.0,3.12,0.43,3.1494920225,3.18,0.39,3.203825838,0.0,0,0.0,3.18,0.39,3.203825838
2020-09-01 07:00:00,3.19,0.04,3.1902507738,0.0,0,0.0,3.19,0.04,3.1902507738,3.32,0.58,3.3702818873,0.0,0,0.0,3.32,0.58,3.3702818873
2020-09-01 07:30:00,3.42,0.19,3.4252737117,0.0,0,0.0,3.42,0.19,3.4252737117,3.54,0.64,3.5973879413,0.0,0,0.0,3.54,0.64,3.5973879413
2020-09-01 08:00:00,3.54,0.29,3.5518586684,0.0,0,0.0,3.54,0.29,3.5518586684,3.65,0.61,3.7006215694,0.0,0,0.0,3.65,0.61,3.7006215694
2020-09-01 08:30:00,3.68,0.55,3.7208735533,0.0,0,0.0,3.68,0.55,3.7208735533,3.75,0.51,3.7845211058,0.0,0,0.0,3.75,0.51,3.7845211058
2020-09-01 09:00:00,3.7800000000000002,0.5700000000000001,3.8227346233,0.0,0,0.0,3.7800000000000002,0.5700000000000001,3.8227346233,3.85,0.53,3.8863093032,0.0,0,0.0,3.85,0.53,3.8863093032
2020-09-01 09:30:00,3.84,0.5700000000000001,3.8820741879,0.0,0,0.0,3.84,0.5700000000000001,3.8820741879,3.91,0.53,3.945757215,0.0,0,0.0,3.91,0.53,3.945757215
2020-09-01 10:00:00,3.9,0.5700000000000001,3.9414337493,0.0,0,0.0,3.9,0.5700000000000001,3.9414337493,3.9699999999999998,0.53,4.0052215919,0.0,0,0.0,3.9699999999999998,0.53,4.0052215919
2020-09-01 10:30:00,3.93,0.5700000000000001,3.9711207486,0.0,0,0.0,3.93,0.5700000000000001,3.9711207486,4.0,0.53,4.0349597272,0.0,0,0.0,4.0,0.53,4.0349597272
2020-09-01 11:00:00,3.99,0.5700000000000001,4.0305086528,0.0,0,0.0,3.99,0.5700000000000001,4.0305086528,4.06,0.53,4.0944474597,0.0,0,0.0,4.06,0.53,4.0944474597
2020-09-01 11:30:00,4.0,-0.13,4.0021119425,0.0,0,0.0,4.0,-0.13,4.0021119425,4.19,0.96,4.2985695295,0.0,0,0.0,4.19,0.96,4.2985695295
2020-09-01 12:00:00,4.0,-0.08,4.00079992,0.0,0,0.0,4.0,-0.08,4.00079992,4.18,0.9,4.2757923242,0.0,0,0.0,4.18,0.9,4.2757923242
2020-09-01 12:30:00,4.0,0.02,4.0000499997,0.0,0,0.0,4.0,0.02,4.0000499997,4.18,0.87,4.2695784334999995,0.0,0,0.0,4.18,0.87,4.2695784334999995
2020-09-01 13:00:00,4.01,0.62,4.0576471015,0.0,0,0.0,4.01,0.62,4.0576471015,4.09,0.58,4.1309199944,0.0,0,0.0,4.09,0.58,4.1309199944
2020-09-01 13:30:00,4.06,0.62,4.10706708,0.0,0,0.0,4.06,0.62,4.10706708,4.14,0.59,4.1818297431,0.0,0,0.0,4.14,0.59,4.1818297431
2020-09-01 14:00:00,3.2800000000000002,0.62,3.3380832824,0.0,0,0.0,3.2800000000000002,0.62,3.3380832824,3.35,0.58,3.3998382314,0.0,0,0.0,3.35,0.58,3.3998382314
2020-09-01 14:30:00,3.27,0.59,3.3228000241,0.0,0,0.0,3.27,0.59,3.3228000241,3.35,0.55,3.3948490394,0.0,0,0.0,3.35,0.55,3.3948490394
2020-09-01 15:00:00,3.6,0.59,3.6480268639,0.0,0,0.0,3.6,0.59,3.6480268639,3.67,0.55,3.7109836971,0.0,0,0.0,3.67,0.55,3.7109836971
2020-09-01 15:30:00,4.05,0.64,4.1002560896,0.0,0,0.0,4.05,0.64,4.1002560896,4.13,0.6000000000000001,4.1733559637,0.0,0,0.0,4.13,0.6000000000000001,4.1733559637
2020-09-01 16:00:00,4.05,0.64,4.1002560896,0.0,0,0.0,4.05,0.64,4.1002560896,4.13,0.6000000000000001,4.1733559637,0.0,0,0.0,4.13,0.6000000000000001,4.1733559637
2020-09-01 16:30:00,3.99,0.63,4.039430653,0.0,0,0.0,3.99,0.63,4.039430653,4.07,0.59,4.1125417931,0.0,0,0.0,4.07,0.59,4.1125417931
2020-09-01 17:00:00,3.92,0.61,3.9671778382,0.0,0,0.0,3.92,0.61,3.9671778382,3.99,0.5700000000000001,4.0305086528,0.0,0,0.0,3.99,0.5700000000000001,4.0305086528
2020-09-01 17:30:00,3.76,0.5700000000000001,3.8029593740000003,0.0,0,0.0,3.76,0.5700000000000001,3.8029593740000003,3.84,0.53,3.8764029718,0.0,0,0.0,3.84,0.53,3.8764029718
2020-09-01 18:00:00,3.68,0.5700000000000001,3.7238823827000003,0.0,0,0.0,3.68,0.5700000000000001,3.7238823827000003,3.75,0.53,3.7872681447,0.0,0,0.0,3.75,0.53,3.7872681447
2020-09-01 18:30:00,3.52,0.53,3.5596769516,0.0,0,0.0,3.52,0.53,3.5596769516,3.59,0.49,3.6232858016,0.0,0,0.0,3.59,0.49,3.6232858016
2020-09-01 19:00:00,3.47,0.53,3.5102421569,0.0,0,0.0,3.47,0.53,3.5102421569,3.54,0.49,3.5737515303,0.0,0,0.0,3.54,0.49,3.5737515303
2020-09-01 19:30:00,3.39,0.5,3.4266747730000002,0.0,0,0.0,3.39,0.5,3.4266747730000002,3.46,0.46,3.4904440978,0.0,0,0.0,3.46,0.46,3.4904440978
2020-09-01 20:00:00,3.33,0.48,3.3644167399000002,0.0,0,0.0,3.33,0.48,3.3644167399000002,3.4,0.44,3.428352374,0.0,0,0.0,3.4,0.44,3.428352374
2020-09-01 20:30:00,3.27,0.48,3.3050416034,0.0,0,0.0,3.27,0.48,3.3050416034,3.33,0.44,3.3589432862,0.0,0,0.0,3.33,0.44,3.3589432862
2020-09-01 21:00:00,3.19,0.44,3.220201857,0.0,0,0.0,3.19,0.44,3.220201857,3.26,0.41000000000000003,3.2856810557,0.0,0,0.0,3.26,0.41000000000000003,3.2856810557
2020-09-01 21:30:00,3.15,0.44,3.1805817078,0.0,0,0.0,3.15,0.44,3.1805817078,3.22,0.41000000000000003,3.2459975354,0.0,0,0.0,3.22,0.41000000000000003,3.2459975354
2020-09-01 22:00:00,3.1,0.42,3.128322234,0.0,0,0.0,3.1,0.42,3.128322234,3.16,0.37,3.181587654,0.0,0,0.0,3.16,0.37,3.181587654
2020-09-01 22:30:00,3.05,0.4,3.0761176831,0.0,0,0.0,3.05,0.4,3.0761176831,3.12,0.37,3.1418625049,0.0,0,0.0,3.12,0.37,3.1418625049
2020-09-01 23:00:00,3.05,0.4,3.0761176831,0.0,0,0.0,3.05,0.4,3.0761176831,3.12,0.37,3.1418625049,0.0,0,0.0,3.12,0.37,3.1418625049
2020-09-01 23:30:00,3.04,0.42,3.0688760157,0.0,0,0.0,3.04,0.42,3.0688760157,3.1,0.36,3.1208332221,0.0,0,0.0,3.1,0.36,3.1208332221
2020-09-02 00:00:00,2.99,0.38,3.0140504309,0.0,0,0.0,2.99,0.38,3.0140504309,3.06,0.34,3.078830947,0.0,0,0.0,3.06,0.34,3.078830947
2020-09-02 00:30:00,2.99,0.38,3.0140504309,0.0,0,0.0,2.99,0.38,3.0140504309,3.06,0.34,3.078830947,0.0,0,0.0,3.06,0.34,3.078830947
2020-09-02 01:00:00,2.9699999999999998,0.38,2.9942110814,0.0,0,0.0,2.9699999999999998,0.38,2.9942110814,3.03,0.34,3.0490162348,0.0,0,0.0,3.03,0.34,3.0490162348
2020-09-02 01:30:00,2.95,0.38,2.9743738837,0.0,0,0.0,2.95,0.38,2.9743738837,3.02,0.34,3.0390788078,0.0,0,0.0,3.02,0.34,3.0390788078
2020-09-02 02:00:00,2.9699999999999998,0.38,2.9942110814,0.0,0,0.0,2.9699999999999998,0.38,2.9942110814,3.03,0.34,3.0490162348,0.0,0,0.0,3.03,0.34,3.0490162348
2020-09-02 02:30:00,2.9699999999999998,0.38,2.9942110814,0.0,0,0.0,2.9699999999999998,0.38,2.9942110814,3.03,0.34,3.0490162348,0.0,0,0.0,3.03,0.34,3.0490162348
2020-09-02 03:00:00,2.94,0.38,2.9644561053,0.0,0,0.0,2.94,0.38,2.9644561053,3.01,0.34,3.0291417927,0.0,0,0.0,3.01,0.34,3.0291417927
2020-09-02 03:30:00,2.92,0.37,2.9433484333,0.0,0,0.0,2.92,0.37,2.9433484333,2.99,0.34,3.0092690142,0.0,0,0.0,2.99,0.34,3.0092690142
2020-09-02 04:00:00,2.92,0.37,2.9433484333,0.0,0,0.0,2.92,0.37,2.9433484333,2.99,0.34,3.0092690142,0.0,0,0.0,2.99,0.34,3.0092690142
2020-09-02 04:30:00,2.94,0.37,2.9631908477,0.0,0,0.0,2.94,0.37,2.9631908477,3.0,0.34,3.0192051934,0.0,0,0.0,3.0,0.34,3.0192051934
2020-09-02 05:00:00,2.96,0.37,2.9830353669000003,0.0,0,0.0,2.96,0.37,2.9830353669000003,3.02,0.34,3.0390788078,0.0,0,0.0,3.02,0.34,3.0390788078
2020-09-02 05:30:00,3.01,0.37,3.0326556019,0.0,0,0.0,3.01,0.37,3.0326556019,3.07,0.34,3.0887699817,0.0,0,0.0,3.07,0.34,3.0887699817
2020-09-02 06:00:00,3.06,0.4,3.0860330523,0.0,0,0.0,3.06,0.4,3.0860330523,3.12,0.36,3.1407005588,0.0,0,0.0,3.12,0.36,3.1407005588
2020-09-02 06:30:00,3.16,0.42,3.1877892026,0.0,0,0.0,3.16,0.42,3.1877892026,3.22,0.38,3.2423448305,0.0,0,0.0,3.22,0.38,3.2423448305
2020-09-02 07:00:00,3.29,-0.01,3.2900151975,0.0,0,0.0,3.29,-0.01,3.2900151975,3.42,0.62,3.4757445246,0.0,0,0.0,3.42,0.62,3.4757445246
2020-09-02 07:30:00,3.55,0.22,3.5568103689,0.0,0,0.0,3.55,0.22,3.5568103689,3.67,0.62,3.7220021494,0.0,0,0.0,3.67,0.62,3.7220021494
2020-09-02 08:00:00,3.66,0.19,3.6649283757999997,0.0,0,0.0,3.66,0.19,3.6649283757999997,3.7800000000000002,0.66,3.8371864693,0.0,0,0.0,3.7800000000000002,0.66,3.8371864693
2020-09-02 08:30:00,3.85,0.5700000000000001,3.8919660841,0.0,0,0.0,3.85,0.5700000000000001,3.8919660841,3.92,0.53,3.9556668212,0.0,0,0.0,3.92,0.53,3.9556668212
2020-09-02 09:00:00,3.88,0.5700000000000001,3.921645063,0.0,0,0.0,3.88,0.5700000000000001,3.921645063,3.96,0.53,3.9953097502,0.0,0,0.0,3.96,0.53,3.9953097502
2020-09-02 09:30:00,4.19,0.62,4.2356227405,0.0,0,0.0,4.19,0.62,4.2356227405,4.26,0.5700000000000001,4.2979646346,0.0,0,0.0,4.26,0.5700000000000001,4.2979646346
2020-09-02 10:00:00,4.24,0.63,4.2865487283,0.0,0,0.0,4.24,0.63,4.2865487283,4.32,0.59,4.3601032098,0.0,0,0.0,4.32,0.59,4.3601032098
2020-09-02 10:30:00,4.26,0.42,4.2806541556,0.0,0,0.0,4.26,0.42,4.2806541556,4.38,0.73,4.4404166471,0.0,0,0.0,4.38,0.73,4.4404166471
2020-09-02 11:00:00,4.09,-0.09,4.0909901002,0.0,0,0.0,4.09,-0.09,4.0909901002,4.29,0.98,4.4005113339,0.0,0,0.0,4.29,0.98,4.4005113339
2020-09-02 11:30:00,4.32,-0.11,4.321400236,0.0,0,0.0,4.32,-0.11,4.321400236,4.51,1.0,4.6195346086,0.0,0,0.0,4.51,1.0,4.6195346086
2020-09-02 12:00:00,4.33,0.31,4.3410828142,0.0,0,0.0,4.33,0.31,4.3410828142,4.47,0.85,4.5500989,0.0,0,0.0,4.47,0.85,4.5500989
2020-09-02 12:30:00,4.37,0.68,4.4225897391,0.0,0,0.0,4.37,0.68,4.4225897391,4.44,0.64,4.4858889866,0.0,0,0.0,4.44,0.64,4.4858889866
2020-09-02 13:00:00,4.37,0.68,4.4225897391,0.0,0,0.0,4.37,0.68,4.4225897391,4.44,0.64,4.4858889866,0.0,0,0.0,4.44,0.64,4.4858889866
2020-09-02 13:30:00,4.37,0.68,4.4225897391,0.0,0,0.0,4.37,0.68,4.4225897391,4.44,0.64,4.4858889866,0.0,0,0.0,4.44,0.64,4.4858889866
2020-09-02 14:00:00,4.37,0.68,4.4225897391,0.0,0,0.0,4.37,0.68,4.4225897391,4.44,0.64,4.4858889866,0.0,0,0.0,4.44,0.64,4.4858889866
2020-09-02 14:30:00,4.37,0.68,4.4225897391,0.0,0,0.0,4.37,0.68,4.4225897391,4.44,0.64,4.4858889866,0.0,0,0.0,4.44,0.64,4.4858889866
2020-09-02 15:00:00,4.34,0.7000000000000001,4.3960891711,0.0,0,0.0,4.34,0.7000000000000001,4.3960891711,4.42,0.65,4.4675384721,0.0,0,0.0,4.42,0.65,4.4675384721
2020-09-02 15:30:00,4.33,0.7000000000000001,4.3862170489,0.0,0,0.0,4.33,0.7000000000000001,4.3862170489,4.41,0.65,4.4576451182,0.0,0,0.0,4.41,0.65,4.4576451182
2020-09-02 16:00:00,3.05,0.67,3.1227231706,0.0,0,0.0,3.05,0.67,3.1227231706,3.12,0.63,3.1829703109,0.0,0,0.0,3.12,0.63,3.1829703109
2020-09-02 16:30:00,2.5,0.64,2.5806200805,0.0,0,0.0,2.5,0.64,2.5806200805,2.56,0.5700000000000001,2.6226894593,0.0,0,0.0,2.56,0.5700000000000001,2.6226894593
2020-09-02 17:00:00,2.37,0.6000000000000001,2.4447699278,0.0,0,0.0,2.37,0.6000000000000001,2.4447699278,2.43,0.56,2.4936920419,0.0,0,0.0,2.43,0.56,2.4936920419
2020-09-02 17:30:00,2.19,0.5700000000000001,2.2629626599,0.0,0,0.0,2.19,0.5700000000000001,2.2629626599,2.25,0.53,2.3115795465,0.0,0,0.0,2.25,0.53,2.3115795465
2020-09-02 18:00:00,2.11,0.5700000000000001,2.1856349192,0.0,0,0.0,2.11,0.5700000000000001,2.1856349192,2.16,0.53,2.2240728405,0.0,0,0.0,2.16,0.53,2.2240728405
2020-09-02 18:30:00,2.458,0.48,2.504428877,0.008,0,0.008,2.45,0.48,2.4965776575,2.518,0.44,2.5561541425,0.008,0,0.008,2.51,0.44,2.5482739256
2020-09-02 19:00:00,3.5300000000000002,0.53,3.5695657999,0.0,0,0.0,3.5300000000000002,0.53,3.5695657999,3.59,0.49,3.6232858016,0.0,0,0.0,3.59,0.49,3.6232858016
2020-09-02 19:30:00,3.44,0.51,3.477599747,0.0,0,0.0,3.44,0.51,3.477599747,3.51,0.47000000000000003,3.5413274347,0.0,0,0.0,3.51,0.47000000000000003,3.5413274347
2020-09-02 20:00:00,3.37,0.49,3.4054368295,0.0,0,0.0,3.37,0.49,3.4054368295,3.43,0.45,3.4593930103,0.0,0,0.0,3.43,0.45,3.4593930103
2020-09-02 20:30:00,3.32,0.48,3.3545193396,0.0,0,0.0,3.32,0.48,3.3545193396,3.38,0.44,3.4085187399,0.0,0,0.0,3.38,0.44,3.4085187399
2020-09-02 21:00:00,3.27,0.53,3.312672637,0.0,0,0.0,3.27,0.53,3.312672637,3.32,0.33,3.3363602923,0.0,0,0.0,3.32,0.33,3.3363602923
2020-09-02 21:30:00,3.22,0.45,3.2512920509,0.0,0,0.0,3.22,0.45,3.2512920509,3.29,0.41000000000000003,3.3154486876,0.0,0,0.0,3.29,0.41000000000000003,3.3154486876
2020-09-02 22:00:00,3.19,0.45,3.2215834616,0.0,0,0.0,3.19,0.45,3.2215834616,3.26,0.41000000000000003,3.2856810557,0.0,0,0.0,3.26,0.41000000000000003,3.2856810557
2020-09-02 22:30:00,3.12,0.45,3.1522848856,0.0,0,0.0,3.12,0.45,3.1522848856,3.18,0.41000000000000003,3.2063218803,0.0,0,0.0,3.18,0.41000000000000003,3.2063218803
2020-09-02 23:00:00,3.12,0.43,3.1494920225,0.0,0,0.0,3.12,0.43,3.1494920225,3.18,0.39,3.203825838,0.0,0,0.0,3.18,0.39,3.203825838
2020-09-02 23:30:00,3.08,0.43,3.10987138,0.0,0,0.0,3.08,0.43,3.10987138,3.15,0.39,3.1740510393,0.0,0,0.0,3.15,0.39,3.1740510393
2020-09-03 00:00:00,3.07,0.43,3.0999677418,0.0,0,0.0,3.07,0.43,3.0999677418,3.15,0.39,3.1740510393,0.0,0,0.0,3.15,0.39,3.1740510393
2020-09-03 00:30:00,3.1,0.43,3.1296804949,0.0,0,0.0,3.1,0.43,3.1296804949,3.16,0.39,3.1839755024,0.0,0,0.0,3.16,0.39,3.1839755024
2020-09-03 01:00:00,3.08,0.43,3.10987138,0.0,0,0.0,3.08,0.43,3.10987138,3.15,0.39,3.1740510393,0.0,0,0.0,3.15,0.39,3.1740510393
2020-09-03 01:30:00,3.05,0.43,3.0801623334,0.0,0,0.0,3.05,0.43,3.0801623334,3.11,0.39,3.1343579885,0.0,0,0.0,3.11,0.39,3.1343579885
2020-09-03 02:00:00,3.05,0.24,3.0594280511,0.0,0,0.0,3.05,0.24,3.0594280511,3.13,0.42,3.1580531978,0.0,0,0.0,3.13,0.42,3.1580531978
2020-09-03 02:30:00,3.05,0.03,3.0501475374,0.0,0,0.0,3.05,0.03,3.0501475374,3.17,0.59,3.2244379355,0.0,0,0.0,3.17,0.59,3.2244379355
2020-09-03 03:00:00,3.07,0.42,3.0985964565,0.0,0,0.0,3.07,0.42,3.0985964565,3.13,0.38,3.1529827148,0.0,0,0.0,3.13,0.38,3.1529827148
2020-09-03 03:30:00,3.07,0.42,3.0985964565,0.0,0,0.0,3.07,0.42,3.0985964565,3.13,0.38,3.1529827148,0.0,0,0.0,3.13,0.38,3.1529827148
2020-09-03 04:00:00,3.05,0.42,3.0787822268,0.0,0,0.0,3.05,0.42,3.0787822268,3.12,0.38,3.1430558379,0.0,0,0.0,3.12,0.38,3.1430558379
2020-09-03 04:30:00,3.05,-0.08,3.0510489999,0.0,0,0.0,3.05,-0.08,3.0510489999,3.2,0.67,3.269388322,0.0,0,0.0,3.2,0.67,3.269388322
2020-09-03 05:00:00,3.05,-0.19,3.0559123024,0.0,0,0.0,3.05,-0.19,3.0559123024,3.2,0.72,3.2800000000000002,0.0,0,0.0,3.2,0.72,3.2800000000000002
2020-09-03 05:30:00,3.09,-0.24,3.099306374,0.0,0,0.0,3.09,-0.24,3.099306374,3.26,0.74,3.3429328441,0.0,0,0.0,3.26,0.74,3.3429328441
2020-09-03 06:00:00,3.21,0.13,3.2126313203,0.0,0,0.0,3.21,0.13,3.2126313203,3.32,0.59,3.3720172004,0.0,0,0.0,3.32,0.59,3.3720172004
2020-09-03 06:30:00,3.34,0.49,3.3757517680999998,0.0,0,0.0,3.34,0.49,3.3757517680999998,3.41,0.45,3.4395639258,0.0,0,0.0,3.41,0.45,3.4395639258
2020-09-03 07:00:00,3.5,0.54,3.5414121477,0.0,0,0.0,3.5,0.54,3.5414121477,3.5700000000000003,0.5,3.6048439633,0.0,0,0.0,3.5700000000000003,0.5,3.6048439633
2020-09-03 07:30:00,3.8,0.5700000000000001,3.8425121991,0.0,0,0.0,3.8,0.5700000000000001,3.8425121991,3.88,0.6000000000000001,3.9261176753,0.0,0,0.0,3.88,0.6000000000000001,3.9261176753
2020-09-03 08:00:00,3.99,0.64,4.0410023509,0.0,0,0.0,3.99,0.64,4.0410023509,4.06,0.6000000000000001,4.1040955155,0.0,0,0.0,4.06,0.6000000000000001,4.1040955155
2020-09-03 08:30:00,4.18,0.66,4.2317844936,0.0,0,0.0,4.18,0.66,4.2317844936,4.25,0.62,4.2949854482,0.0,0,0.0,4.25,0.62,4.2949854482
2020-09-03 09:00:00,4.33,0.6900000000000001,4.3846322537,0.0,0,0.0,4.33,0.6900000000000001,4.3846322537,4.41,0.65,4.4576451182,0.0,0,0.0,4.41,0.65,4.4576451182
2020-09-03 09:30:00,4.47,0.71,4.5260357931,0.0,0,0.0,4.47,0.71,4.5260357931,4.55,0.66,4.597618949,0.0,0,0.0,4.55,0.66,4.597618949
2020-09-03 10:00:00,4.55,0.71,4.6050624317,0.0,0,0.0,4.55,0.71,4.6050624317,4.63,0.68,4.6796687917,0.0,0,0.0,4.63,0.68,4.6796687917
2020-09-03 10:30:00,4.52,0.6900000000000001,4.5723626278000005,0.0,0,0.0,4.52,0.6900000000000001,4.5723626278000005,4.59,0.65,4.6357955089,0.0,0,0.0,4.59,0.65,4.6357955089
2020-09-03 11:00:00,4.57,0.7000000000000001,4.6232996875,0.0,0,0.0,4.57,0.7000000000000001,4.6232996875,4.65,0.66,4.6966051569000005,0.0,0,0.0,4.65,0.66,4.6966051569000005
2020-09-03 11:30:00,4.63,0.7000000000000001,4.6826167898,0.0,0,0.0,4.63,0.7000000000000001,4.6826167898,4.71,0.66,4.7560172413,0.0,0,0.0,4.71,0.66,4.7560172413
2020-09-03 12:00:00,4.58,0.7000000000000001,4.6331846499000005,0.0,0,0.0,4.58,0.7000000000000001,4.6331846499000005,4.66,0.66,4.7065061351,0.0,0,0.0,4.66,0.66,4.7065061351
2020-09-03 12:30:00,4.57,0.7000000000000001,4.6232996875,0.0,0,0.0,4.57,0.7000000000000001,4.6232996875,4.65,0.66,4.6966051569000005,0.0,0,0.0,4.65,0.66,4.6966051569000005
2020-09-03 13:00:00,4.55,0.72,4.6066148092,0.0,0,0.0,4.55,0.72,4.6066148092,4.63,0.68,4.6796687917,0.0,0,0.0,4.63,0.68,4.6796687917
2020-09-03 13:30:00,4.55,0.72,4.6066148092,0.0,0,0.0,4.55,0.72,4.6066148092,4.63,0.68,4.6796687917,0.0,0,0.0,4.63,0.68,4.6796687917
2020-09-03 14:00:00,4.57,0.74,4.6295248136,0.0,0,0.0,4.57,0.74,4.6295248136,4.65,0.6900000000000001,4.7009148046,0.0,0,0.0,4.65,0.6900000000000001,4.7009148046
2020-09-03 14:30:00,4.18,0.71,4.239870281,0.0,0,0.0,4.18,0.71,4.239870281,4.26,0.67,4.3123659399,0.0,0,0.0,4.26,0.67,4.3123659399
2020-09-03 15:00:00,2.85,0.72,2.9395407805,0.0,0,0.0,2.85,0.72,2.9395407805,2.91,0.68,2.9883942176,0.0,0,0.0,2.91,0.68,2.9883942176
2020-09-03 15:30:00,2.77,0.67,2.8498771903,0.0,0,0.0,2.77,0.67,2.8498771903,2.83,0.63,2.8992757716,0.0,0,0.0,2.83,0.63,2.8992757716
2020-09-03 16:00:00,2.77,0.68,2.85224473,0.0,0,0.0,2.77,0.68,2.85224473,2.83,0.64,2.9014651471,0.0,0,0.0,2.83,0.64,2.9014651471
2020-09-03 16:30:00,2.69,0.67,2.7721832551,0.0,0,0.0,2.69,0.67,2.7721832551,2.75,0.62,2.819024654,0.0,0,0.0,2.75,0.62,2.819024654
2020-09-03 17:00:00,2.59,0.67,2.675256997,0.0,0,0.0,2.59,0.67,2.675256997,2.66,0.62,2.7313000567,0.0,0,0.0,2.66,0.62,2.7313000567
2020-09-03 17:30:00,3.76,0.6000000000000001,3.8075714045,0.0,0,0.0,3.76,0.6000000000000001,3.8075714045,3.84,0.56,3.8806185074,0.0,0,0.0,3.84,0.56,3.8806185074
2020-09-03 18:00:00,3.86,0.5700000000000001,3.9018585315000003,0.0,0,0.0,3.86,0.5700000000000001,3.9018585315000003,3.93,0.53,3.9655768811,0.0,0,0.0,3.93,0.53,3.9655768811
2020-09-03 18:30:00,3.69,0.56,3.7322513313,0.0,0,0.0,3.69,0.56,3.7322513313,3.76,0.52,3.7957871384,0.0,0,0.0,3.76,0.52,3.7957871384
2020-09-03 19:00:00,3.6,0.54,3.6402747149,0.0,0,0.0,3.6,0.54,3.6402747149,3.67,0.5,3.7039033464999997,0.0,0,0.0,3.67,0.5,3.7039033464999997
2020-09-03 19:30:00,3.5,0.52,3.5384177255,0.0,0,0.0,3.5,0.52,3.5384177255,3.5700000000000003,0.48,3.6021243732,0.0,0,0.0,3.5700000000000003,0.48,3.6021243732
2020-09-03 20:00:00,3.4,0.49,3.435127363,0.0,0,0.0,3.4,0.49,3.435127363,3.47,0.45,3.4990570158,0.0,0,0.0,3.47,0.45,3.4990570158
2020-09-03 20:30:00,3.34,0.48,3.3743147452,0.0,0,0.0,3.34,0.48,3.3743147452,3.41,0.45,3.4395639258,0.0,0,0.0,3.41,0.45,3.4395639258
2020-09-03 21:00:00,3.3,0.48,3.3347263756,0.0,0,0.0,3.3,0.48,3.3347263756,3.37,0.43,3.3973224751,0.0,0,0.0,3.37,0.43,3.3973224751
2020-09-03 21:30:00,3.25,0.45,3.2810059433,0.0,0,0.0,3.25,0.45,3.2810059433,3.31,0.41000000000000003,3.3352960888,0.0,0,0.0,3.31,0.41000000000000003,3.3352960888
2020-09-03 22:00:00,3.22,0.67,3.288966403,0.0,0,0.0,3.22,0.67,3.288966403,3.22,-0.02,3.2200621112,0.0,0,0.0,3.22,-0.02,3.2200621112
2020-09-03 22:30:00,3.14,0.43,3.1693059177,0.0,0,0.0,3.14,0.43,3.1693059177,3.2,0.39,3.2236780235999998,0.0,0,0.0,3.2,0.39,3.2236780235999998
2020-09-03 23:00:00,3.12,0.43,3.1494920225,0.0,0,0.0,3.12,0.43,3.1494920225,3.18,0.39,3.203825838,0.0,0,0.0,3.18,0.39,3.203825838
2020-09-03 23:30:00,3.1,0.43,3.1296804949,0.0,0,0.0,3.1,0.43,3.1296804949,3.16,0.39,3.1839755024,0.0,0,0.0,3.16,0.39,3.1839755024
2020-09-04 00:00:00,3.06,0.41000000000000003,3.0873451378,0.0,0,0.0,3.06,0.41000000000000003,3.0873451378,3.12,0.37,3.1418625049,0.0,0,0.0,3.12,0.37,3.1418625049
2020-09-04 00:30:00,3.06,0.41000000000000003,3.0873451378,0.0,0,0.0,3.06,0.41000000000000003,3.0873451378,3.12,0.37,3.1418625049,0.0,0,0.0,3.12,0.37,3.1418625049
2020-09-04 01:00:00,3.06,0.4,3.0860330523,0.0,0,0.0,3.06,0.4,3.0860330523,3.12,0.36,3.1407005588,0.0,0,0.0,3.12,0.36,3.1407005588
2020-09-04 01:30:00,3.04,0.4,3.0662028635,0.0,0,0.0,3.04,0.4,3.0662028635,3.1,0.36,3.1208332221,0.0,0,0.0,3.1,0.36,3.1208332221
2020-09-04 02:00:00,3.04,0.4,3.0662028635,0.0,0,0.0,3.04,0.4,3.0662028635,3.1,0.36,3.1208332221,0.0,0,0.0,3.1,0.36,3.1208332221
2020-09-04 02:30:00,3.0,-0.19,3.0060106454,0.0,0,0.0,3.0,-0.19,3.0060106454,3.16,0.6900000000000001,3.2344551319,0.0,0,0.0,3.16,0.6900000000000001,3.2344551319
2020-09-04 03:00:00,3.01,0.34,3.0291417927,0.0,0,0.0,3.01,0.34,3.0291417927,3.08,0.37,3.1021444196,0.0,0,0.0,3.08,0.37,3.1021444196
2020-09-04 03:30:00,3.0,0.03,3.0001499963,0.0,0,0.0,3.0,0.03,3.0001499963,3.12,0.56,3.169858041,0.0,0,0.0,3.12,0.56,3.169858041
2020-09-04 04:00:00,2.9699999999999998,-0.26,2.9813587506,0.0,0,0.0,2.9699999999999998,-0.26,2.9813587506,3.14,0.7000000000000001,3.2170794208,0.0,0,0.0,3.14,0.7000000000000001,3.2170794208
2020-09-04 04:30:00,2.99,-0.26,3.001283059,0.0,0,0.0,2.99,-0.26,3.001283059,3.16,0.7000000000000001,3.2366031576,0.0,0,0.0,3.16,0.7000000000000001,3.2366031576
2020-09-04 05:00:00,2.99,-0.26,3.001283059,0.0,0,0.0,2.99,-0.26,3.001283059,3.16,0.7000000000000001,3.2366031576,0.0,0,0.0,3.16,0.7000000000000001,3.2366031576
2020-09-04 05:30:00,3.08,-0.26,3.0909545451,0.0,0,0.0,3.08,-0.26,3.0909545451,3.25,0.71,3.3266499666,0.0,0,0.0,3.25,0.71,3.3266499666
2020-09-04 06:00:00,3.11,-0.06,3.1105787243,0.0,0,0.0,3.11,-0.06,3.1105787243,3.25,0.61,3.306750671,0.0,0,0.0,3.25,0.61,3.306750671
2020-09-04 06:30:00,3.27,0.45,3.3008180804,0.0,0,0.0,3.27,0.45,3.3008180804,3.33,0.41000000000000003,3.3551453024,0.0,0,0.0,3.33,0.41000000000000003,3.3551453024
2020-09-04 07:00:00,3.36,0.45,3.39,0.0,0,0.0,3.36,0.45,3.39,3.43,0.41000000000000003,3.4544174617,0.0,0,0.0,3.43,0.41000000000000003,3.4544174617
2020-09-04 07:30:00,3.65,0.37,3.6687054938,0.0,0,0.0,3.65,0.37,3.6687054938,3.74,0.6000000000000001,3.7878225935,0.0,0,0.0,3.74,0.6000000000000001,3.7878225935
2020-09-04 08:00:00,3.79,0.58,3.834123107,0.0,0,0.0,3.79,0.58,3.834123107,3.87,0.53,3.9061233979,0.0,0,0.0,3.87,0.53,3.9061233979
2020-09-04 08:30:00,3.95,0.59,3.9938202263,0.0,0,0.0,3.95,0.59,3.9938202263,4.03,0.55,4.0673578648,0.0,0,0.0,4.03,0.55,4.0673578648
2020-09-04 09:00:00,4.05,0.61,4.0956806516,0.0,0,0.0,4.05,0.61,4.0956806516,4.12,0.5700000000000001,4.1592427195,0.0,0,0.0,4.12,0.5700000000000001,4.1592427195
2020-09-04 09:30:00,4.21,0.63,4.2568767894,0.0,0,0.0,4.21,0.63,4.2568767894,4.29,0.58,4.3290299144,0.0,0,0.0,4.29,0.58,4.3290299144
2020-09-04 10:00:00,4.25,0.63,4.2964403871,0.0,0,0.0,4.25,0.63,4.2964403871,4.33,0.58,4.3686725673,0.0,0,0.0,4.33,0.58,4.3686725673
2020-09-04 10:30:00,4.3,0.64,4.3473670192,0.0,0,0.0,4.3,0.64,4.3473670192,4.37,0.6000000000000001,4.4109976196,0.0,0,0.0,4.37,0.6000000000000001,4.4109976196
2020-09-04 11:00:00,4.27,0.24,4.2767394122,0.0,0,0.0,4.27,0.24,4.2767394122,4.42,0.81,4.4936065693,0.0,0,0.0,4.42,0.81,4.4936065693
2020-09-04 11:30:00,4.38,0.5,4.4084464384,0.0,0,0.0,4.38,0.5,4.4084464384,4.49,0.74,4.5505713927,0.0,0,0.0,4.49,0.74,4.5505713927
2020-09-04 12:00:00,4.33,0.65,4.3785157302,0.0,0,0.0,4.33,0.65,4.3785157302,4.41,0.6000000000000001,4.450629169,0.0,0,0.0,4.41,0.6000000000000001,4.450629169
2020-09-04 12:30:00,4.32,0.65,4.3686267865,0.0,0,0.0,4.32,0.65,4.3686267865,4.39,0.6000000000000001,4.4308125666,0.0,0,0.0,4.39,0.6000000000000001,4.4308125666
2020-09-04 13:00:00,4.32,0.66,4.3701258563,0.0,0,0.0,4.32,0.66,4.3701258563,4.39,0.62,4.4335651568,0.0,0,0.0,4.39,0.62,4.4335651568
2020-09-04 13:30:00,4.32,0.47000000000000003,4.3454919169,0.0,0,0.0,4.32,0.47000000000000003,4.3454919169,4.42,0.74,4.4815176001,0.0,0,0.0,4.42,0.74,4.4815176001
2020-09-04 14:00:00,4.3,0.67,4.3518846492,0.0,0,0.0,4.3,0.67,4.3518846492,4.37,0.62,4.4137625672,0.0,0,0.0,4.37,0.62,4.4137625672
2020-09-04 14:30:00,4.27,0.6900000000000001,4.3253901558,0.0,0,0.0,4.27,0.6900000000000001,4.3253901558,4.35,0.64,4.3968284024,0.0,0,0.0,4.35,0.64,4.3968284024
2020-09-04 15:00:00,4.28,0.6900000000000001,4.3352623911,0.0,0,0.0,4.28,0.6900000000000001,4.3352623911,4.36,0.64,4.4067221378,0.0,0,0.0,4.36,0.64,4.4067221378
2020-09-04 15:30:00,4.25,0.67,4.3024876525,0.0,0,0.0,4.25,0.67,4.3024876525,4.33,0.62,4.3741627770000004,0.0,0,0.0,4.33,0.62,4.3741627770000004
2020-09-04 16:00:00,4.15,0.65,4.2005951959,0.0,0,0.0,4.15,0.65,4.2005951959,4.23,0.6000000000000001,4.2723412785,0.0,0,0.0,4.23,0.6000000000000001,4.2723412785
2020-09-04 16:30:00,4.04,0.64,4.0903789555,0.0,0,0.0,4.04,0.64,4.0903789555,4.11,0.59,4.1521319825,0.0,0,0.0,4.11,0.59,4.1521319825
2020-09-04 17:00:00,3.94,0.6000000000000001,3.9854234405,0.0,0,0.0,3.94,0.6000000000000001,3.9854234405,4.01,0.55,4.0475424643,0.0,0,0.0,4.01,0.55,4.0475424643
2020-09-04 17:30:00,3.76,0.54,3.7985786816,0.0,0,0.0,3.76,0.54,3.7985786816,3.83,0.5,3.8624991909,0.0,0,0.0,3.83,0.5,3.8624991909
2020-09-04 18:00:00,3.64,0.54,3.6798369529,0.0,0,0.0,3.64,0.54,3.6798369529,3.71,0.49,3.7422185933,0.0,0,0.0,3.71,0.49,3.7422185933
2020-09-04 18:30:00,3.51,0.52,3.5483094566,0.0,0,0.0,3.51,0.52,3.5483094566,3.58,0.47000000000000003,3.6107201498,0.0,0,0.0,3.58,0.47000000000000003,3.6107201498
2020-09-04 19:00:00,3.42,0.5,3.4563564631,0.0,0,0.0,3.42,0.5,3.4563564631,3.49,0.45,3.518891871,0.0,0,0.0,3.49,0.45,3.518891871
2020-09-04 19:30:00,3.34,0.48,3.3743147452,0.0,0,0.0,3.34,0.48,3.3743147452,3.41,0.44,3.4382699138,0.0,0,0.0,3.41,0.44,3.4382699138
2020-09-04 20:00:00,3.25,0.44,3.2796493715,0.0,0,0.0,3.25,0.44,3.2796493715,3.31,0.4,3.3340815827,0.0,0,0.0,3.31,0.4,3.3340815827
2020-09-04 20:30:00,3.2,0.43,3.2287613724,0.0,0,0.0,3.2,0.43,3.2287613724,3.26,0.39,3.2832453457,0.0,0,0.0,3.26,0.39,3.2832453457
2020-09-04 21:00:00,3.16,0.42,3.1877892026,0.0,0,0.0,3.16,0.42,3.1877892026,3.22,0.37,3.2411880538,0.0,0,0.0,3.22,0.37,3.2411880538
2020-09-04 21:30:00,3.08,-0.23,3.0885757235,0.0,0,0.0,3.08,-0.23,3.0885757235,3.24,0.72,3.3190360046,0.0,0,0.0,3.24,0.72,3.3190360046
2020-09-04 22:00:00,3.08,0.29,3.0936224721,0.0,0,0.0,3.08,0.29,3.0936224721,3.16,0.43,3.1891221363,0.0,0,0.0,3.16,0.43,3.1891221363
2020-09-04 22:30:00,3.05,0.4,3.0761176831,0.0,0,0.0,3.05,0.4,3.0761176831,3.11,0.36,3.1307666793,0.0,0,0.0,3.11,0.36,3.1307666793
2020-09-04 23:00:00,3.02,0.4,3.0463748949,0.0,0,0.0,3.02,0.4,3.0463748949,3.09,0.36,3.1109001913,0.0,0,0.0,3.09,0.36,3.1109001913
2020-09-04 23:30:00,2.98,0.39,3.0054117854,0.0,0,0.0,2.98,0.39,3.0054117854,3.04,0.35000000000000003,3.0600816983,0.0,0,0.0,3.04,0.35000000000000003,3.0600816983
2020-09-05 00:00:00,3.0,0.41000000000000003,3.0278870521,0.0,0,0.0,3.0,0.41000000000000003,3.0278870521,3.06,0.35000000000000003,3.0799512983,0.0,0,0.0,3.06,0.35000000000000003,3.0799512983
2020-09-05 00:30:00,2.93,0.19,2.9361539469,0.0,0,0.0,2.93,0.19,2.9361539469,3.03,0.44,3.0617805277,0.0,0,0.0,3.03,0.44,3.0617805277
2020-09-05 01:00:00,2.93,0.37,2.9532693748,0.0,0,0.0,2.93,0.37,2.9532693748,3.0,0.33,3.0180954259,0.0,0,0.0,3.0,0.33,3.0180954259
2020-09-05 01:30:00,2.93,0.37,2.9532693748,0.0,0,0.0,2.93,0.37,2.9532693748,3.0,0.33,3.0180954259,0.0,0,0.0,3.0,0.33,3.0180954259
2020-09-05 02:00:00,2.9699999999999998,0.39,2.9954966199,0.0,0,0.0,2.9699999999999998,0.39,2.9954966199,3.03,0.35000000000000003,3.0501475374,0.0,0,0.0,3.03,0.35000000000000003,3.0501475374
2020-09-05 02:30:00,2.94,0.23,2.9489828755,0.0,0,0.0,2.94,0.23,2.9489828755,3.03,0.41000000000000003,3.0576134484,0.0,0,0.0,3.03,0.41000000000000003,3.0576134484
2020-09-05 03:00:00,2.89,-0.28,2.9035323315,0.0,0,0.0,2.89,-0.28,2.9035323315,3.05,0.67,3.1227231706,0.0,0,0.0,3.05,0.67,3.1227231706
2020-09-05 03:30:00,2.9,-0.28,2.9134858846,0.0,0,0.0,2.9,-0.28,2.9134858846,3.07,0.68,3.1444077344,0.0,0,0.0,3.07,0.68,3.1444077344
2020-09-05 04:00:00,2.89,-0.11,2.8920926679,0.0,0,0.0,2.89,-0.11,2.8920926679,3.02,0.59,3.0770927838,0.0,0,0.0,3.02,0.59,3.0770927838
2020-09-05 04:30:00,2.9,0.01,2.9000172413,0.0,0,0.0,2.9,0.01,2.9000172413,3.02,0.51,3.062760193,0.0,0,0.0,3.02,0.51,3.062760193
2020-09-05 05:00:00,2.89,-0.22,2.8983616061,0.0,0,0.0,2.89,-0.22,2.8983616061,3.04,0.64,3.1066380542,0.0,0,0.0,3.04,0.64,3.1066380542
2020-09-05 05:30:00,2.96,0.37,2.9830353669000003,0.0,0,0.0,2.96,0.37,2.9830353669000003,3.02,0.33,3.0379763001,0.0,0,0.0,3.02,0.33,3.0379763001
2020-09-05 06:00:00,2.99,0.38,3.0140504309,0.0,0,0.0,2.99,0.38,3.0140504309,3.06,0.35000000000000003,3.0799512983,0.0,0,0.0,3.06,0.35000000000000003,3.0799512983
2020-09-05 06:30:00,3.04,0.4,3.0662028635,0.0,0,0.0,3.04,0.4,3.0662028635,3.1,0.36,3.1208332221,0.0,0,0.0,3.1,0.36,3.1208332221
2020-09-05 07:00:00,3.12,0.42,3.1481423094,0.0,0,0.0,3.12,0.42,3.1481423094,3.19,0.37,3.2113859936,0.0,0,0.0,3.19,0.37,3.2113859936
2020-09-05 07:30:00,3.18,0.42,3.2076159371,0.0,0,0.0,3.18,0.42,3.2076159371,3.24,0.38,3.2622078413,0.0,0,0.0,3.24,0.38,3.2622078413
2020-09-05 08:00:00,3.21,0.44,3.2400154321,0.0,0,0.0,3.21,0.44,3.2400154321,3.27,0.4,3.2943739921,0.0,0,0.0,3.27,0.4,3.2943739921
2020-09-05 08:30:00,3.21,0.44,3.2400154321,0.0,0,0.0,3.21,0.44,3.2400154321,3.27,0.4,3.2943739921,0.0,0,0.0,3.27,0.4,3.2943739921
