Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2020-09-05 09:00:00,3.17,-0.1,3.1715768949,0.0,0,0.0,3.17,-0.1,3.1715768949,3.32,0.68,3.3889231328,0.0,0,0.0,3.32,0.68,3.3889231328
2020-09-05 09:30:00,3.27,0.46,3.3021962389,0.0,0,0.0,3.27,0.46,3.3021962389,3.34,0.41000000000000003,3.3650705788,0.0,0,0.0,3.34,0.41000000000000003,3.3650705788
2020-09-05 10:00:00,3.25,0.46,3.2823924202,0.0,0,0.0,3.25,0.46,3.2823924202,3.32,0.41000000000000003,3.3452204711,0.0,0,0.0,3.32,0.41000000000000003,3.3452204711
2020-09-05 10:30:00,3.33,0.49,3.3658579887,0.0,0,0.0,3.33,0.49,3.3658579887,3.4,0.45,3.4296501279,0.0,0,0.0,3.4,0.45,3.4296501279
2020-09-05 11:00:00,3.37,0.49,3.4054368295,0.0,0,0.0,3.37,0.49,3.4054368295,3.44,0.45,3.4693082884,0.0,0,0.0,3.44,0.45,3.4693082884
2020-09-05 11:30:00,3.43,0.49,3.4648232278,0.0,0,0.0,3.43,0.49,3.4648232278,3.5,0.46,3.5300991486999997,0.0,0,0.0,3.5,0.46,3.5300991486999997
2020-09-05 12:00:00,3.45,0.53,3.4904727474,0.0,0,0.0,3.45,0.53,3.4904727474,3.52,0.48,3.5525765298,0.0,0,0.0,3.52,0.48,3.5525765298
2020-09-05 12:30:00,3.43,0.51,3.4677081769,0.0,0,0.0,3.43,0.51,3.4677081769,3.5,0.47000000000000003,3.5314161465,0.0,0,0.0,3.5,0.47000000000000003,3.5314161465
2020-09-05 13:00:00,3.43,0.53,3.4707059801,0.0,0,0.0,3.43,0.53,3.4707059801,3.5,0.48,3.5327609599,0.0,0,0.0,3.5,0.48,3.5327609599
2020-09-05 13:30:00,3.46,0.54,3.5018852066,0.0,0,0.0,3.46,0.54,3.5018852066,3.5300000000000002,0.5,3.5652349151,0.0,0,0.0,3.5300000000000002,0.5,3.5652349151
2020-09-05 14:00:00,3.42,0.53,3.4608236014,0.0,0,0.0,3.42,0.53,3.4608236014,3.49,0.49,3.5242304124,0.0,0,0.0,3.49,0.49,3.5242304124
2020-09-05 14:30:00,3.46,0.55,3.5034411655,0.0,0,0.0,3.46,0.55,3.5034411655,3.5300000000000002,0.51,3.5666510903,0.0,0,0.0,3.5300000000000002,0.51,3.5666510903
2020-09-05 15:00:00,3.43,0.53,3.4707059801,0.0,0,0.0,3.43,0.53,3.4707059801,3.5,0.49,3.5341335572,0.0,0,0.0,3.5,0.49,3.5341335572
2020-09-05 15:30:00,3.43,0.54,3.472247111,0.0,0,0.0,3.43,0.54,3.472247111,3.5,0.5,3.5355339059,0.0,0,0.0,3.5,0.5,3.5355339059
2020-09-05 16:00:00,3.36,0.11,3.361800113,0.0,0,0.0,3.36,0.11,3.361800113,3.49,0.68,3.5556293395000003,0.0,0,0.0,3.49,0.68,3.5556293395000003
2020-09-05 16:30:00,3.38,0.5,3.4167821119,0.0,0,0.0,3.38,0.5,3.4167821119,3.45,0.45,3.4792240514,0.0,0,0.0,3.45,0.45,3.4792240514
2020-09-05 17:00:00,3.38,0.5,3.4167821119,0.0,0,0.0,3.38,0.5,3.4167821119,3.45,0.45,3.4792240514,0.0,0,0.0,3.45,0.45,3.4792240514
2020-09-05 17:30:00,3.32,0.48,3.3545193396,0.0,0,0.0,3.32,0.48,3.3545193396,3.39,0.42,3.4159186173,0.0,0,0.0,3.39,0.42,3.4159186173
2020-09-05 18:00:00,3.26,-0.14,3.2630047502,0.0,0,0.0,3.26,-0.14,3.2630047502,3.42,0.75,3.5012711977,0.0,0,0.0,3.42,0.75,3.5012711977
2020-09-05 18:30:00,3.25,0.32,3.265715848,0.0,0,0.0,3.25,0.32,3.265715848,3.34,0.5,3.3772177898,0.0,0,0.0,3.34,0.5,3.3772177898
2020-09-05 19:00:00,3.25,0.47000000000000003,3.2838087642,0.0,0,0.0,3.25,0.47000000000000003,3.2838087642,3.32,0.43,3.3477305746,0.0,0,0.0,3.32,0.43,3.3477305746
2020-09-05 19:30:00,3.23,0.46,3.2625909949,0.0,0,0.0,3.23,0.46,3.2625909949,3.29,0.41000000000000003,3.3154486876,0.0,0,0.0,3.29,0.41000000000000003,3.3154486876
2020-09-05 20:00:00,3.19,0.43,3.2188507266,0.0,0,0.0,3.19,0.43,3.2188507266,3.25,0.39,3.2733163611,0.0,0,0.0,3.25,0.39,3.2733163611
2020-09-05 20:30:00,3.19,0.43,3.2188507266,0.0,0,0.0,3.19,0.43,3.2188507266,3.25,0.39,3.2733163611,0.0,0,0.0,3.25,0.39,3.2733163611
2020-09-05 21:00:00,3.14,0.43,3.1693059177,0.0,0,0.0,3.14,0.43,3.1693059177,3.2,0.37,3.2213196054,0.0,0,0.0,3.2,0.37,3.2213196054
2020-09-05 21:30:00,3.11,0.41000000000000003,3.1369093069,0.0,0,0.0,3.11,0.41000000000000003,3.1369093069,3.18,0.37,3.2014527952,0.0,0,0.0,3.18,0.37,3.2014527952
2020-09-05 22:00:00,3.09,0.41000000000000003,3.1170819688,0.0,0,0.0,3.09,0.41000000000000003,3.1170819688,3.16,0.37,3.181587654,0.0,0,0.0,3.16,0.37,3.181587654
2020-09-05 22:30:00,3.06,0.39,3.0847528264,0.0,0,0.0,3.06,0.39,3.0847528264,3.13,0.35000000000000003,3.1495078981,0.0,0,0.0,3.13,0.35000000000000003,3.1495078981
2020-09-05 23:00:00,3.03,0.39,3.0549959083,0.0,0,0.0,3.03,0.39,3.0549959083,3.09,0.34,3.1086492243,0.0,0,0.0,3.09,0.34,3.1086492243
2020-09-05 23:30:00,3.01,0.39,3.0351606218,0.0,0,0.0,3.01,0.39,3.0351606218,3.07,0.35000000000000003,3.0898867293,0.0,0,0.0,3.07,0.35000000000000003,3.0898867293
2020-09-06 00:00:00,3.0,0.39,3.0252437918,0.0,0,0.0,3.0,0.39,3.0252437918,3.06,0.35000000000000003,3.0799512983,0.0,0,0.0,3.06,0.35000000000000003,3.0799512983
2020-09-06 00:30:00,2.95,0.37,2.9731128468,0.0,0,0.0,2.95,0.37,2.9731128468,3.01,0.33,3.0280356669,0.0,0,0.0,3.01,0.33,3.0280356669
2020-09-06 01:00:00,2.95,0.38,2.9743738837,0.0,0,0.0,2.95,0.38,2.9743738837,3.01,0.34,3.0291417927,0.0,0,0.0,3.01,0.34,3.0291417927
2020-09-06 01:30:00,2.91,0.36,2.9321834868,0.0,0,0.0,2.91,0.36,2.9321834868,2.98,0.32,2.9971319624,0.0,0,0.0,2.98,0.32,2.9971319624
2020-09-06 02:00:00,2.94,0.36,2.9619588113,0.0,0,0.0,2.94,0.36,2.9619588113,3.01,0.32,3.0269621735,0.0,0,0.0,3.01,0.32,3.0269621735
2020-09-06 02:30:00,2.94,0.38,2.9644561053,0.0,0,0.0,2.94,0.38,2.9644561053,3.0,0.29,3.0139840743,0.0,0,0.0,3.0,0.29,3.0139840743
2020-09-06 03:00:00,2.9,0.34,2.9198630105000003,0.0,0,0.0,2.9,0.34,2.9198630105000003,2.96,0.30000000000000004,2.975163861,0.0,0,0.0,2.96,0.30000000000000004,2.975163861
2020-09-06 03:30:00,2.93,0.35000000000000003,2.9508303916000003,0.0,0,0.0,2.93,0.35000000000000003,2.9508303916000003,2.99,0.31,3.0060272787,0.0,0,0.0,2.99,0.31,3.0060272787
2020-09-06 04:00:00,2.91,0.34,2.9297952147,0.0,0,0.0,2.91,0.34,2.9297952147,2.98,0.31,2.9960807733,0.0,0,0.0,2.98,0.31,2.9960807733
2020-09-06 04:30:00,2.91,0.34,2.9297952147,0.0,0,0.0,2.91,0.34,2.9297952147,2.9699999999999998,0.31,2.9861346252,0.0,0,0.0,2.9699999999999998,0.31,2.9861346252
2020-09-06 05:00:00,2.92,0.36,2.9421080877,0.0,0,0.0,2.92,0.36,2.9421080877,2.99,0.31,3.0060272787,0.0,0,0.0,2.99,0.31,3.0060272787
2020-09-06 05:30:00,2.94,0.35000000000000003,2.9607600376,0.0,0,0.0,2.94,0.35000000000000003,2.9607600376,3.0,0.31,3.0159741378,0.0,0,0.0,3.0,0.31,3.0159741378
2020-09-06 06:00:00,2.99,0.35000000000000003,3.0104152537,0.0,0,0.0,2.99,0.35000000000000003,3.0104152537,3.05,0.31,3.06571362,0.0,0,0.0,3.05,0.31,3.06571362
2020-09-06 06:30:00,3.03,0.37,3.0525071662,0.0,0,0.0,3.03,0.37,3.0525071662,3.09,0.33,3.1075713990000002,0.0,0,0.0,3.09,0.33,3.1075713990000002
2020-09-06 07:00:00,3.08,0.37,3.1021444196,0.0,0,0.0,3.08,0.37,3.1021444196,3.15,0.33,3.1672385449,0.0,0,0.0,3.15,0.33,3.1672385449
2020-09-06 07:30:00,3.17,0.17,3.1745550869,0.0,0,0.0,3.17,0.17,3.1745550869,3.27,0.5,3.3080054413,0.0,0,0.0,3.27,0.5,3.3080054413
2020-09-06 08:00:00,3.19,-0.12,3.1922562554000002,0.0,0,0.0,3.19,-0.12,3.1922562554000002,3.34,0.67,3.4065378319,0.0,0,0.0,3.34,0.67,3.4065378319
2020-09-06 08:30:00,3.24,0.44,3.2697400508,0.0,0,0.0,3.24,0.44,3.2697400508,3.3,0.39,3.322965543,0.0,0,0.0,3.3,0.39,3.322965543
2020-09-06 09:00:00,3.2,-0.1,3.2015621187,0.0,0,0.0,3.2,-0.1,3.2015621187,3.35,0.6900000000000001,3.4203216223,0.0,0,0.0,3.35,0.6900000000000001,3.4203216223
2020-09-06 09:30:00,3.2,0.0,3.2,0.0,0,0.0,3.2,0.0,3.2,3.33,0.6000000000000001,3.3836223193,0.0,0,0.0,3.33,0.6000000000000001,3.3836223193
2020-09-06 10:00:00,3.31,0.76,3.3961301506,0.0,0,0.0,3.31,0.76,3.3961301506,3.3,-0.12,3.3021810974,0.0,0,0.0,3.3,-0.12,3.3021810974
2020-09-06 10:30:00,3.33,0.53,3.3719134034,0.0,0,0.0,3.33,0.53,3.3719134034,3.38,0.31,3.3941862059,0.0,0,0.0,3.38,0.31,3.3941862059
2020-09-06 11:00:00,3.34,-0.08,3.3409579465,0.0,0,0.0,3.34,-0.08,3.3409579465,3.5,0.74,3.5773733381,0.0,0,0.0,3.5,0.74,3.5773733381
2020-09-06 11:30:00,3.32,-0.22,3.3272811724,0.0,0,0.0,3.32,-0.22,3.3272811724,3.5,0.79,3.5880496095,0.0,0,0.0,3.5,0.79,3.5880496095
2020-09-06 12:00:00,3.35,-0.21,3.356575636,0.0,0,0.0,3.35,-0.21,3.356575636,3.52,0.81,3.6119939092,0.0,0,0.0,3.52,0.81,3.6119939092
2020-09-06 12:30:00,3.4,0.36,3.4190057034,0.0,0,0.0,3.4,0.36,3.4190057034,3.5,0.54,3.5414121477,0.0,0,0.0,3.5,0.54,3.5414121477
2020-09-06 13:00:00,3.4,0.52,3.4395348523,0.0,0,0.0,3.4,0.52,3.4395348523,3.48,0.48,3.5129474804000003,0.0,0,0.0,3.48,0.48,3.5129474804000003
2020-09-06 13:30:00,3.44,0.52,3.4790803383,0.0,0,0.0,3.44,0.52,3.4790803383,3.51,0.48,3.5426684858,0.0,0,0.0,3.51,0.48,3.5426684858
2020-09-06 14:00:00,3.41,0.52,3.4494202411,0.0,0,0.0,3.41,0.52,3.4494202411,3.47,0.48,3.5030415356,0.0,0,0.0,3.47,0.48,3.5030415356
2020-09-06 14:30:00,3.42,0.52,3.4593062888,0.0,0,0.0,3.42,0.52,3.4593062888,3.49,0.48,3.5228539567,0.0,0,0.0,3.49,0.48,3.5228539567
2020-09-06 15:00:00,3.42,0.54,3.4623691311,0.0,0,0.0,3.42,0.54,3.4623691311,3.49,0.5,3.5256346946,0.0,0,0.0,3.49,0.5,3.5256346946
2020-09-06 15:30:00,3.37,0.52,3.4098826959,0.0,0,0.0,3.37,0.52,3.4098826959,3.44,0.48,3.4733269354000003,0.0,0,0.0,3.44,0.48,3.4733269354000003
2020-09-06 16:00:00,3.41,0.54,3.4524918537,0.0,0,0.0,3.41,0.54,3.4524918537,3.47,0.5,3.5058379883,0.0,0,0.0,3.47,0.5,3.5058379883
2020-09-06 16:30:00,3.39,0.52,3.4296501279,0.0,0,0.0,3.39,0.52,3.4296501279,3.46,0.48,3.4931361267,0.0,0,0.0,3.46,0.48,3.4931361267
2020-09-06 17:00:00,3.39,0.52,3.4296501279,0.0,0,0.0,3.39,0.52,3.4296501279,3.46,0.48,3.4931361267,0.0,0,0.0,3.46,0.48,3.4931361267
2020-09-06 17:30:00,3.37,0.51,3.4083720454,0.0,0,0.0,3.37,0.51,3.4083720454,3.44,0.46,3.4706195412,0.0,0,0.0,3.44,0.46,3.4706195412
2020-09-06 18:00:00,3.34,0.51,3.3787127726,0.0,0,0.0,3.34,0.51,3.3787127726,3.41,0.46,3.4408865137,0.0,0,0.0,3.41,0.46,3.4408865137
2020-09-06 18:30:00,3.27,0.51,3.3095316889,0.0,0,0.0,3.27,0.51,3.3095316889,3.33,0.44,3.3589432862,0.0,0,0.0,3.33,0.44,3.3589432862
2020-09-06 19:00:00,3.27,0.49,3.3065087328000002,0.0,0,0.0,3.27,0.49,3.3065087328000002,3.33,0.44,3.3589432862,0.0,0,0.0,3.33,0.44,3.3589432862
2020-09-06 19:30:00,3.2,0.45,3.2314857264,0.0,0,0.0,3.2,0.45,3.2314857264,3.27,0.41000000000000003,3.2956031314,0.0,0,0.0,3.27,0.41000000000000003,3.2956031314
2020-09-06 20:00:00,3.22,0.47000000000000003,3.2541204649,0.0,0,0.0,3.22,0.47000000000000003,3.2541204649,3.2800000000000002,0.43,3.3080659002,0.0,0,0.0,3.2800000000000002,0.43,3.3080659002
2020-09-06 20:30:00,3.15,0.43,3.1792137393,0.0,0,0.0,3.15,0.43,3.1792137393,3.21,0.39,3.2336047996,0.0,0,0.0,3.21,0.39,3.2336047996
2020-09-06 21:00:00,3.15,0.43,3.1792137393,0.0,0,0.0,3.15,0.43,3.1792137393,3.21,0.39,3.2336047996,0.0,0,0.0,3.21,0.39,3.2336047996
2020-09-06 21:30:00,3.09,0.43,3.119775633,0.0,0,0.0,3.09,0.43,3.119775633,3.16,0.37,3.181587654,0.0,0,0.0,3.16,0.37,3.181587654
2020-09-06 22:00:00,3.06,0.41000000000000003,3.0873451378,0.0,0,0.0,3.06,0.41000000000000003,3.0873451378,3.12,0.37,3.1418625049,0.0,0,0.0,3.12,0.37,3.1418625049
2020-09-06 22:30:00,3.07,0.41000000000000003,3.0972568508,0.0,0,0.0,3.07,0.41000000000000003,3.0972568508,3.14,0.37,3.1617242131,0.0,0,0.0,3.14,0.37,3.1617242131
2020-09-06 23:00:00,3.04,0.42,3.0688760157,0.0,0,0.0,3.04,0.42,3.0688760157,3.1,0.37,3.1220025625,0.0,0,0.0,3.1,0.37,3.1220025625
2020-09-06 23:30:00,3.0,0.32,3.0170183957,0.0,0,0.0,3.0,0.32,3.0170183957,3.07,0.37,3.0922160339,0.0,0,0.0,3.07,0.37,3.0922160339
2020-09-07 00:00:00,3.01,0.41000000000000003,3.0377952531,0.0,0,0.0,3.01,0.41000000000000003,3.0377952531,3.07,0.37,3.0922160339,0.0,0,0.0,3.07,0.37,3.0922160339
2020-09-07 00:30:00,2.9699999999999998,0.39,2.9954966199,0.0,0,0.0,2.9699999999999998,0.39,2.9954966199,3.03,0.35000000000000003,3.0501475374,0.0,0,0.0,3.03,0.35000000000000003,3.0501475374
2020-09-07 01:00:00,2.94,0.37,2.9631908477,0.0,0,0.0,2.94,0.37,2.9631908477,3.0,0.33,3.0180954259,0.0,0,0.0,3.0,0.33,3.0180954259
2020-09-07 01:30:00,2.94,0.37,2.9631908477,0.0,0,0.0,2.94,0.37,2.9631908477,3.0,0.33,3.0180954259,0.0,0,0.0,3.0,0.33,3.0180954259
2020-09-07 02:00:00,2.94,0.37,2.9631908477,0.0,0,0.0,2.94,0.37,2.9631908477,3.0,0.33,3.0180954259,0.0,0,0.0,3.0,0.33,3.0180954259
2020-09-07 02:30:00,2.94,0.37,2.9631908477,0.0,0,0.0,2.94,0.37,2.9631908477,3.0,0.33,3.0180954259,0.0,0,0.0,3.0,0.33,3.0180954259
2020-09-07 03:00:00,2.93,0.37,2.9532693748,0.0,0,0.0,2.93,0.37,2.9532693748,2.99,0.33,3.0081555811,0.0,0,0.0,2.99,0.33,3.0081555811
2020-09-07 03:30:00,2.92,0.35000000000000003,2.9409012224,0.0,0,0.0,2.92,0.35000000000000003,2.9409012224,2.98,0.32,2.9971319624,0.0,0,0.0,2.98,0.32,2.9971319624
2020-09-07 04:00:00,2.92,0.36,2.9421080877,0.0,0,0.0,2.92,0.36,2.9421080877,2.99,0.32,3.0070749908,0.0,0,0.0,2.99,0.32,3.0070749908
2020-09-07 04:30:00,2.92,0.36,2.9421080877,0.0,0,0.0,2.92,0.36,2.9421080877,2.9699999999999998,0.32,2.9871893144,0.0,0,0.0,2.9699999999999998,0.32,2.9871893144
2020-09-07 05:00:00,2.93,0.29,2.9443165591,0.0,0,0.0,2.93,0.29,2.9443165591,3.01,0.37,3.0326556019,0.0,0,0.0,3.01,0.37,3.0326556019
2020-09-07 05:30:00,3.02,0.25,3.030330015,0.0,0,0.0,3.02,0.25,3.030330015,3.11,0.43,3.13958596,0.0,0,0.0,3.11,0.43,3.13958596
2020-09-07 06:00:00,3.1,0.41000000000000003,3.126995363,0.0,0,0.0,3.1,0.41000000000000003,3.126995363,3.16,0.37,3.181587654,0.0,0,0.0,3.16,0.37,3.181587654
2020-09-07 06:30:00,3.15,0.41000000000000003,3.1765704777,0.0,0,0.0,3.15,0.41000000000000003,3.1765704777,3.22,0.37,3.2411880538,0.0,0,0.0,3.22,0.37,3.2411880538
2020-09-07 07:00:00,3.31,0.11,3.3118272902,0.0,0,0.0,3.31,0.11,3.3118272902,3.42,0.58,3.4688326567,0.0,0,0.0,3.42,0.58,3.4688326567
2020-09-07 07:30:00,3.5700000000000003,0.48,3.6021243732,0.0,0,0.0,3.5700000000000003,0.48,3.6021243732,3.65,0.51,3.6854579091,0.0,0,0.0,3.65,0.51,3.6854579091
2020-09-07 08:00:00,3.74,0.55,3.780224861,0.0,0,0.0,3.74,0.55,3.780224861,3.81,0.51,3.8439823101,0.0,0,0.0,3.81,0.51,3.8439823101
2020-09-07 08:30:00,3.92,0.56,3.9597979746,0.0,0,0.0,3.92,0.56,3.9597979746,3.99,0.52,4.0237420394,0.0,0,0.0,3.99,0.52,4.0237420394
2020-09-07 09:00:00,4.07,0.5,4.1005975174,0.0,0,0.0,4.07,0.5,4.1005975174,4.16,0.58,4.2002380885,0.0,0,0.0,4.16,0.58,4.2002380885
2020-09-07 09:30:00,4.18,0.6000000000000001,4.2228426445,0.0,0,0.0,4.18,0.6000000000000001,4.2228426445,4.25,0.55,4.2854404674,0.0,0,0.0,4.25,0.55,4.2854404674
2020-09-07 10:00:00,4.27,0.64,4.3176961449,0.0,0,0.0,4.27,0.64,4.3176961449,4.35,0.6000000000000001,4.3911843505,0.0,0,0.0,4.35,0.6000000000000001,4.3911843505
2020-09-07 10:30:00,4.29,0.22,4.2956373217,0.0,0,0.0,4.29,0.22,4.2956373217,4.45,0.86,4.5323393518,0.0,0,0.0,4.45,0.86,4.5323393518
2020-09-07 11:00:00,4.37,0.5700000000000001,4.4070171318,0.0,0,0.0,4.37,0.5700000000000001,4.4070171318,4.5,0.78,4.5670997362,0.0,0,0.0,4.5,0.78,4.5670997362
2020-09-07 11:30:00,4.37,0.47000000000000003,4.3952019294,0.0,0,0.0,4.37,0.47000000000000003,4.3952019294,4.52,0.79,4.5885182794,0.0,0,0.0,4.52,0.79,4.5885182794
2020-09-07 12:00:00,4.39,0.35000000000000003,4.403930063,0.0,0,0.0,4.39,0.35000000000000003,4.403930063,4.5600000000000005,0.89,4.6460413257,0.0,0,0.0,4.5600000000000005,0.89,4.6460413257
2020-09-07 12:30:00,4.36,0.12,4.3616510635,0.0,0,0.0,4.36,0.12,4.3616510635,4.5600000000000005,1.02,4.6726865934,0.0,0,0.0,4.5600000000000005,1.02,4.6726865934
2020-09-07 13:00:00,4.4,0.61,4.4420828448,0.0,0,0.0,4.4,0.61,4.4420828448,4.51,0.73,4.5686978451,0.0,0,0.0,4.51,0.73,4.5686978451
2020-09-07 13:30:00,4.43,0.6900000000000001,4.4834138778,0.0,0,0.0,4.43,0.6900000000000001,4.4834138778,4.51,0.65,4.5565996094,0.0,0,0.0,4.51,0.65,4.5565996094
2020-09-07 14:00:00,4.41,0.6900000000000001,4.4636532123,0.0,0,0.0,4.41,0.6900000000000001,4.4636532123,4.49,0.65,4.5368050432,0.0,0,0.0,4.49,0.65,4.5368050432
2020-09-07 14:30:00,4.43,0.6900000000000001,4.4834138778,0.0,0,0.0,4.43,0.6900000000000001,4.4834138778,4.5,0.65,4.5467021015,0.0,0,0.0,4.5,0.65,4.5467021015
2020-09-07 15:00:00,4.41,0.6900000000000001,4.4636532123,0.0,0,0.0,4.41,0.6900000000000001,4.4636532123,4.48,0.65,4.5269084373,0.0,0,0.0,4.48,0.65,4.5269084373
2020-09-07 15:30:00,4.39,0.68,4.4423529801,0.0,0,0.0,4.39,0.68,4.4423529801,4.47,0.63,4.514177666,0.0,0,0.0,4.47,0.63,4.514177666
2020-09-07 16:00:00,4.33,0.66,4.3800114155,0.0,0,0.0,4.33,0.66,4.3800114155,4.4,0.63,4.4448734515,0.0,0,0.0,4.4,0.63,4.4448734515
2020-09-07 16:30:00,4.21,0.62,4.2554083235,0.0,0,0.0,4.21,0.62,4.2554083235,4.28,0.5700000000000001,4.3177887859,0.0,0,0.0,4.28,0.5700000000000001,4.3177887859
2020-09-07 17:00:00,4.12,0.61,4.1649129643,0.0,0,0.0,4.12,0.61,4.1649129643,4.19,0.5700000000000001,4.2285931467,0.0,0,0.0,4.19,0.5700000000000001,4.2285931467
2020-09-07 17:30:00,3.84,-0.08,3.8408332429,0.0,0,0.0,3.84,-0.08,3.8408332429,4.01,0.84,4.0970355136,0.0,0,0.0,4.01,0.84,4.0970355136
2020-09-07 18:00:00,3.77,0.28,3.7803835784,0.0,0,0.0,3.77,0.28,3.7803835784,3.88,0.65,3.9340691402,0.0,0,0.0,3.88,0.65,3.9340691402
2020-09-07 18:30:00,3.62,0.55,3.6615433904,0.0,0,0.0,3.62,0.55,3.6615433904,3.69,0.51,3.7250771804,0.0,0,0.0,3.69,0.51,3.7250771804
2020-09-07 19:00:00,3.56,0.53,3.59923603,0.0,0,0.0,3.56,0.53,3.59923603,3.62,0.48,3.6516845428,0.0,0,0.0,3.62,0.48,3.6516845428
2020-09-07 19:30:00,3.48,0.52,3.5186360994,0.0,0,0.0,3.48,0.52,3.5186360994,3.55,0.48,3.5823037280000003,0.0,0,0.0,3.55,0.48,3.5823037280000003
2020-09-07 20:00:00,3.39,0.49,3.4252299193,0.0,0,0.0,3.39,0.49,3.4252299193,3.46,0.45,3.4891402953,0.0,0,0.0,3.46,0.45,3.4891402953
2020-09-07 20:30:00,3.33,0.49,3.3658579887,0.0,0,0.0,3.33,0.49,3.3658579887,3.4,0.45,3.4296501279,0.0,0,0.0,3.4,0.45,3.4296501279
2020-09-07 21:00:00,3.2800000000000002,0.45,3.3107249961,0.0,0,0.0,3.2800000000000002,0.45,3.3107249961,3.34,0.41000000000000003,3.3650705788,0.0,0,0.0,3.34,0.41000000000000003,3.3650705788
2020-09-07 21:30:00,3.26,0.47000000000000003,3.2937061193,0.0,0,0.0,3.26,0.47000000000000003,3.2937061193,3.33,0.43,3.3576479863,0.0,0,0.0,3.33,0.43,3.3576479863
2020-09-07 22:00:00,3.23,0.47000000000000003,3.2640159313,0.0,0,0.0,3.23,0.47000000000000003,3.2640159313,3.3,0.43,3.327897234,0.0,0,0.0,3.3,0.43,3.327897234
2020-09-07 22:30:00,3.17,0.45,3.2017807545,0.0,0,0.0,3.17,0.45,3.2017807545,3.23,0.41000000000000003,3.2559176894,0.0,0,0.0,3.23,0.41000000000000003,3.2559176894
2020-09-07 23:00:00,3.15,0.45,3.1819805153,0.0,0,0.0,3.15,0.45,3.1819805153,3.22,0.41000000000000003,3.2459975354,0.0,0,0.0,3.22,0.41000000000000003,3.2459975354
2020-09-07 23:30:00,3.11,0.43,3.13958596,0.0,0,0.0,3.11,0.43,3.13958596,3.17,0.39,3.1939004368,0.0,0,0.0,3.17,0.39,3.1939004368
2020-09-08 00:00:00,3.1,0.43,3.1296804949,0.0,0,0.0,3.1,0.43,3.1296804949,3.16,0.39,3.1839755024,0.0,0,0.0,3.16,0.39,3.1839755024
2020-09-08 00:30:00,3.09,0.43,3.119775633,0.0,0,0.0,3.09,0.43,3.119775633,3.15,0.39,3.1740510393,0.0,0,0.0,3.15,0.39,3.1740510393
2020-09-08 01:00:00,3.1,0.43,3.1296804949,0.0,0,0.0,3.1,0.43,3.1296804949,3.15,0.39,3.1740510393,0.0,0,0.0,3.15,0.39,3.1740510393
2020-09-08 01:30:00,3.04,0.19,3.045931713,0.0,0,0.0,3.04,0.19,3.045931713,3.15,0.49,3.1878833103,0.0,0,0.0,3.15,0.49,3.1878833103
2020-09-08 02:00:00,3.06,0.41000000000000003,3.0873451378,0.0,0,0.0,3.06,0.41000000000000003,3.0873451378,3.13,0.36,3.1506348567,0.0,0,0.0,3.13,0.36,3.1506348567
2020-09-08 02:30:00,3.06,0.41000000000000003,3.0873451378,0.0,0,0.0,3.06,0.41000000000000003,3.0873451378,3.13,0.36,3.1506348567,0.0,0,0.0,3.13,0.36,3.1506348567
2020-09-08 03:00:00,3.05,0.41000000000000003,3.077433996,0.0,0,0.0,3.05,0.41000000000000003,3.077433996,3.11,0.36,3.1307666793,0.0,0,0.0,3.11,0.36,3.1307666793
2020-09-08 03:30:00,3.05,0.41000000000000003,3.077433996,0.0,0,0.0,3.05,0.41000000000000003,3.077433996,3.11,0.36,3.1307666793,0.0,0,0.0,3.11,0.36,3.1307666793
2020-09-08 04:00:00,3.05,0.41000000000000003,3.077433996,0.0,0,0.0,3.05,0.41000000000000003,3.077433996,3.11,0.36,3.1307666793,0.0,0,0.0,3.11,0.36,3.1307666793
2020-09-08 04:30:00,3.05,0.41000000000000003,3.077433996,0.0,0,0.0,3.05,0.41000000000000003,3.077433996,3.12,0.36,3.1407005588,0.0,0,0.0,3.12,0.36,3.1407005588
2020-09-08 05:00:00,3.07,0.41000000000000003,3.0972568508,0.0,0,0.0,3.07,0.41000000000000003,3.0972568508,3.13,0.36,3.1506348567,0.0,0,0.0,3.13,0.36,3.1506348567
2020-09-08 05:30:00,3.1,-0.19,3.1058171228,0.0,0,0.0,3.1,-0.19,3.1058171228,3.26,0.7000000000000001,3.3343065246,0.0,0,0.0,3.26,0.7000000000000001,3.3343065246
2020-09-08 06:00:00,3.22,0.2,3.2262052012,0.0,0,0.0,3.22,0.2,3.2262052012,3.32,0.51,3.3589432862,0.0,0,0.0,3.32,0.51,3.3589432862
2020-09-08 06:30:00,3.32,0.48,3.3545193396,0.0,0,0.0,3.32,0.48,3.3545193396,3.38,0.44,3.4085187399,0.0,0,0.0,3.38,0.44,3.4085187399
2020-09-08 07:00:00,3.48,0.49,3.5143278162,0.0,0,0.0,3.48,0.49,3.5143278162,3.54,0.44,3.5672398293,0.0,0,0.0,3.54,0.44,3.5672398293
2020-09-08 07:30:00,3.7800000000000002,0.29,3.7911080175,0.0,0,0.0,3.7800000000000002,0.29,3.7911080175,3.9,0.72,3.9659046887000002,0.0,0,0.0,3.9,0.72,3.9659046887000002
2020-09-08 08:00:00,3.63,0.59,3.6776351097,0.0,0,0.0,3.63,0.59,3.6776351097,3.7,0.55,3.7406550229,0.0,0,0.0,3.7,0.55,3.7406550229
2020-09-08 08:30:00,3.46,0.56,3.5050249642,0.0,0,0.0,3.46,0.56,3.5050249642,3.52,0.52,3.5582017930000003,0.0,0,0.0,3.52,0.52,3.5582017930000003
2020-09-08 09:00:00,4.14,0.65,4.1907159293,0.0,0,0.0,4.14,0.65,4.1907159293,4.22,0.61,4.2638597538,0.0,0,0.0,4.22,0.61,4.2638597538
2020-09-08 09:30:00,4.44,0.65,4.4873265983,0.0,0,0.0,4.44,0.65,4.4873265983,4.52,0.61,4.5609757728,0.0,0,0.0,4.52,0.61,4.5609757728
2020-09-08 10:00:00,4.53,0.67,4.5792794193,0.0,0,0.0,4.53,0.67,4.5792794193,4.61,0.63,4.6528485898,0.0,0,0.0,4.61,0.63,4.6528485898
2020-09-08 10:30:00,4.53,0.67,4.5792794193,0.0,0,0.0,4.53,0.67,4.5792794193,4.61,0.63,4.6528485898,0.0,0,0.0,4.61,0.63,4.6528485898
2020-09-08 11:00:00,4.57,0.63,4.6132201335000005,0.0,0,0.0,4.57,0.63,4.6132201335000005,4.67,0.68,4.7192478214,0.0,0,0.0,4.67,0.68,4.7192478214
2020-09-08 11:30:00,4.57,0.44,4.5911327578000005,0.0,0,0.0,4.57,0.44,4.5911327578000005,4.75,0.92,4.8382744858,0.0,0,0.0,4.75,0.92,4.8382744858
2020-09-08 12:00:00,4.55,0.5,4.5773900861,0.0,0,0.0,4.55,0.5,4.5773900861,4.71,0.86,4.7878700901,0.0,0,0.0,4.71,0.86,4.7878700901
2020-09-08 12:30:00,4.5,0.34,4.5128261655,0.0,0,0.0,4.5,0.34,4.5128261655,4.71,1.05,4.8256191313,0.0,0,0.0,4.71,1.05,4.8256191313
2020-09-08 13:00:00,4.58,0.48,4.6050841469,0.0,0,0.0,4.58,0.48,4.6050841469,4.8,1.17,4.9405364081,0.0,0,0.0,4.8,1.17,4.9405364081
2020-09-08 13:30:00,4.61,0.48,4.6349217901,0.0,0,0.0,4.61,0.48,4.6349217901,4.83,1.17,4.969688119,0.0,0,0.0,4.83,1.17,4.969688119
2020-09-08 14:00:00,4.57,0.71,4.624824321,0.0,0,0.0,4.57,0.71,4.624824321,4.65,0.68,4.6994574155,0.0,0,0.0,4.65,0.68,4.6994574155
2020-09-08 14:30:00,4.59,0.71,4.6445882487,0.0,0,0.0,4.59,0.71,4.6445882487,4.67,0.68,4.7192478214,0.0,0,0.0,4.67,0.68,4.7192478214
2020-09-08 15:00:00,4.57,0.71,4.624824321,0.0,0,0.0,4.57,0.71,4.624824321,4.65,0.68,4.6994574155,0.0,0,0.0,4.65,0.68,4.6994574155
2020-09-08 15:30:00,4.58,0.71,4.6347060317,0.0,0,0.0,4.58,0.71,4.6347060317,4.66,0.68,4.7093523971,0.0,0,0.0,4.66,0.68,4.7093523971
2020-09-08 16:00:00,4.5,0.71,4.5556668008,0.0,0,0.0,4.5,0.71,4.5556668008,4.57,0.68,4.6203138422,0.0,0,0.0,4.57,0.68,4.6203138422
2020-09-08 16:30:00,4.43,0.71,4.4865354117,0.0,0,0.0,4.43,0.71,4.4865354117,4.51,0.66,4.5580368581,0.0,0,0.0,4.51,0.66,4.5580368581
2020-09-08 17:00:00,4.27,0.47000000000000003,4.2957886354,0.0,0,0.0,4.27,0.47000000000000003,4.2957886354,4.41,0.84,4.4892872486,0.0,0,0.0,4.41,0.84,4.4892872486
2020-09-08 17:30:00,4.16,0.6900000000000001,4.2168353062,0.0,0,0.0,4.16,0.6900000000000001,4.2168353062,4.23,0.65,4.2796495184,0.0,0,0.0,4.23,0.65,4.2796495184
2020-09-08 18:00:00,3.99,0.65,4.0425981744,0.0,0,0.0,3.99,0.65,4.0425981744,4.07,0.61,4.1154586622,0.0,0,0.0,4.07,0.61,4.1154586622
2020-09-08 18:30:00,3.81,0.63,3.8617353612,0.0,0,0.0,3.81,0.63,3.8617353612,3.88,0.58,3.9231110104,0.0,0,0.0,3.88,0.58,3.9231110104
2020-09-08 19:00:00,3.7199999999999998,0.6000000000000001,3.7680764323,0.0,0,0.0,3.7199999999999998,0.6000000000000001,3.7680764323,3.79,0.55,3.8296997271,0.0,0,0.0,3.79,0.55,3.8296997271
2020-09-08 19:30:00,3.59,0.5700000000000001,3.6349690508,0.0,0,0.0,3.59,0.5700000000000001,3.6349690508,3.66,0.53,3.6981752257,0.0,0,0.0,3.66,0.53,3.6981752257
2020-09-08 20:00:00,3.5,0.55,3.5429507476,0.0,0,0.0,3.5,0.55,3.5429507476,3.5700000000000003,0.5,3.6048439633,0.0,0,0.0,3.5700000000000003,0.5,3.6048439633
2020-09-08 20:30:00,3.43,0.55,3.4738163452,0.0,0,0.0,3.43,0.55,3.4738163452,3.5,0.49,3.5341335572,0.0,0,0.0,3.5,0.49,3.5341335572
2020-09-08 21:00:00,3.38,0.51,3.4182597912,0.0,0,0.0,3.38,0.51,3.4182597912,3.44,0.47000000000000003,3.4719591011,0.0,0,0.0,3.44,0.47000000000000003,3.4719591011
2020-09-08 21:30:00,3.35,0.53,3.3916662572,0.0,0,0.0,3.35,0.53,3.3916662572,3.42,0.48,3.4535199435,0.0,0,0.0,3.42,0.48,3.4535199435
2020-09-08 22:00:00,3.2800000000000002,0.49,3.3163986491,0.0,0,0.0,3.2800000000000002,0.49,3.3163986491,3.35,0.44,3.3787719663,0.0,0,0.0,3.35,0.44,3.3787719663
2020-09-08 22:30:00,3.2,0.46,3.2328934409,0.0,0,0.0,3.2,0.46,3.2328934409,3.27,0.42,3.2968621445,0.0,0,0.0,3.27,0.42,3.2968621445
2020-09-08 23:00:00,3.19,0.47000000000000003,3.2244379355,0.0,0,0.0,3.19,0.47000000000000003,3.2244379355,3.25,0.42,3.2770260908,0.0,0,0.0,3.25,0.42,3.2770260908
2020-09-08 23:30:00,3.13,0.44,3.1607752214,0.0,0,0.0,3.13,0.44,3.1607752214,3.19,0.4,3.2149805598,0.0,0,0.0,3.19,0.4,3.2149805598
2020-09-09 00:00:00,3.15,0.47000000000000003,3.184870484,0.0,0,0.0,3.15,0.47000000000000003,3.184870484,3.21,0.42,3.2373600356,0.0,0,0.0,3.21,0.42,3.2373600356
2020-09-09 00:30:00,3.09,-0.15,3.0936386344,0.0,0,0.0,3.09,-0.15,3.0936386344,3.25,0.73,3.330975833,0.0,0,0.0,3.25,0.73,3.330975833
2020-09-09 01:00:00,3.12,0.47000000000000003,3.1552020538,0.0,0,0.0,3.12,0.47000000000000003,3.1552020538,3.18,0.34,3.1981244504,0.0,0,0.0,3.18,0.34,3.1981244504
2020-09-09 01:30:00,3.12,0.45,3.1522848856,0.0,0,0.0,3.12,0.45,3.1522848856,3.18,0.41000000000000003,3.2063218803,0.0,0,0.0,3.18,0.41000000000000003,3.2063218803
2020-09-09 02:00:00,3.14,0.45,3.1720813357,0.0,0,0.0,3.14,0.45,3.1720813357,3.2,0.41000000000000003,3.2261587066,0.0,0,0.0,3.2,0.41000000000000003,3.2261587066
2020-09-09 02:30:00,3.12,0.44,3.1508728949,0.0,0,0.0,3.12,0.44,3.1508728949,3.18,0.4,3.2050585018,0.0,0,0.0,3.18,0.4,3.2050585018
2020-09-09 03:00:00,3.13,0.46,3.1636213427,0.0,0,0.0,3.13,0.46,3.1636213427,3.19,0.4,3.2149805598,0.0,0,0.0,3.19,0.4,3.2149805598
2020-09-09 03:30:00,3.11,0.43,3.13958596,0.0,0,0.0,3.11,0.43,3.13958596,3.17,0.4,3.1951369298,0.0,0,0.0,3.17,0.4,3.1951369298
2020-09-09 04:00:00,3.09,0.41000000000000003,3.1170819688,0.0,0,0.0,3.09,0.41000000000000003,3.1170819688,3.16,0.37,3.181587654,0.0,0,0.0,3.16,0.37,3.181587654
2020-09-09 04:30:00,3.1,0.44,3.1310701046,0.0,0,0.0,3.1,0.44,3.1310701046,3.17,0.39,3.1939004368,0.0,0,0.0,3.17,0.39,3.1939004368
2020-09-09 05:00:00,3.13,0.44,3.1607752214,0.0,0,0.0,3.13,0.44,3.1607752214,3.2,0.39,3.2236780235999998,0.0,0,0.0,3.2,0.39,3.2236780235999998
2020-09-09 05:30:00,3.16,0.12,3.1622776602,0.0,0,0.0,3.16,0.12,3.1622776602,3.2800000000000002,0.58,3.3308857681,0.0,0,0.0,3.2800000000000002,0.58,3.3308857681
2020-09-09 06:00:00,3.25,0.46,3.2823924202,0.0,0,0.0,3.25,0.46,3.2823924202,3.32,0.42,3.346460817,0.0,0,0.0,3.32,0.42,3.346460817
2020-09-09 06:30:00,3.32,0.13,3.3225442059,0.0,0,0.0,3.32,0.13,3.3225442059,3.44,0.62,3.4954255821,0.0,0,0.0,3.44,0.62,3.4954255821
2020-09-09 07:00:00,3.49,0.22,3.4969272226,0.0,0,0.0,3.49,0.22,3.4969272226,3.61,0.62,3.6628540784,0.0,0,0.0,3.61,0.62,3.6628540784
2020-09-09 07:30:00,3.7800000000000002,0.5700000000000001,3.8227346233,0.0,0,0.0,3.7800000000000002,0.5700000000000001,3.8227346233,3.85,0.53,3.8863093032,0.0,0,0.0,3.85,0.53,3.8863093032
2020-09-09 08:00:00,3.96,0.62,4.0082415097,0.0,0,0.0,3.96,0.62,4.0082415097,4.03,0.5700000000000001,4.0701105636,0.0,0,0.0,4.03,0.5700000000000001,4.0701105636
2020-09-09 08:30:00,4.15,0.65,4.2005951959,0.0,0,0.0,4.15,0.65,4.2005951959,4.23,0.61,4.2737571293,0.0,0,0.0,4.23,0.61,4.2737571293
2020-09-09 09:00:00,4.29,0.68,4.343558449,0.0,0,0.0,4.29,0.68,4.343558449,4.36,0.63,4.4052809218,0.0,0,0.0,4.36,0.63,4.4052809218
2020-09-09 09:30:00,4.43,0.68,4.4818857638,0.0,0,0.0,4.43,0.68,4.4818857638,4.5,0.63,4.5438860021,0.0,0,0.0,4.5,0.63,4.5438860021
2020-09-09 10:00:00,4.48,0.68,4.5313132754000005,0.0,0,0.0,4.48,0.68,4.5313132754000005,4.5600000000000005,0.63,4.6033140236,0.0,0,0.0,4.5600000000000005,0.63,4.6033140236
2020-09-09 10:30:00,4.5,0.68,4.5510877821,0.0,0,0.0,4.5,0.68,4.5510877821,4.58,0.63,4.6231266476,0.0,0,0.0,4.58,0.63,4.6231266476
2020-09-09 11:00:00,4.52,0.51,4.5486811275,0.0,0,0.0,4.52,0.51,4.5486811275,4.69,0.92,4.7793828053,0.0,0,0.0,4.69,0.92,4.7793828053
2020-09-09 11:30:00,4.53,0.39,4.5467570861,0.0,0,0.0,4.53,0.39,4.5467570861,4.75,1.07,4.869024543,0.0,0,0.0,4.75,1.07,4.869024543
2020-09-09 12:00:00,4.5,0.36,4.5143770334,0.0,0,0.0,4.5,0.36,4.5143770334,4.72,1.05,4.8353800264,0.0,0,0.0,4.72,1.05,4.8353800264
2020-09-09 12:30:00,4.58,0.64,4.624499973,0.0,0,0.0,4.58,0.64,4.624499973,4.69,0.78,4.7544189971,0.0,0,0.0,4.69,0.78,4.7544189971
2020-09-09 13:00:00,4.58,0.73,4.6378119841,0.0,0,0.0,4.58,0.73,4.6378119841,4.66,0.6900000000000001,4.710806725,0.0,0,0.0,4.66,0.6900000000000001,4.710806725
2020-09-09 13:30:00,4.62,0.77,4.6837271483,0.0,0,0.0,4.62,0.77,4.6837271483,4.7,0.72,4.7548291242000005,0.0,0,0.0,4.7,0.72,4.7548291242000005
2020-09-09 14:00:00,4.66,0.78,4.7248280392,0.0,0,0.0,4.66,0.78,4.7248280392,4.74,0.74,4.7974159711,0.0,0,0.0,4.74,0.74,4.7974159711
2020-09-09 14:30:00,4.69,0.78,4.7544189971,0.0,0,0.0,4.69,0.78,4.7544189971,4.77,0.74,4.8270591461,0.0,0,0.0,4.77,0.74,4.8270591461
2020-09-09 15:00:00,4.34,0.71,4.3976925768,0.0,0,0.0,4.34,0.71,4.3976925768,4.41,0.67,4.4606053401,0.0,0,0.0,4.41,0.67,4.4606053401
2020-09-09 15:30:00,3.31,0.56,3.3570373844,0.0,0,0.0,3.31,0.56,3.3570373844,3.38,0.51,3.4182597912,0.0,0,0.0,3.38,0.51,3.4182597912
2020-09-09 16:00:00,3.03,0.51,3.072621031,0.0,0,0.0,3.03,0.51,3.072621031,3.09,0.47000000000000003,3.1255399534,0.0,0,0.0,3.09,0.47000000000000003,3.1255399534
2020-09-09 16:30:00,3.99,0.68,4.0475301111,0.0,0,0.0,3.99,0.68,4.0475301111,4.07,0.63,4.1184705899,0.0,0,0.0,4.07,0.63,4.1184705899
2020-09-09 17:00:00,4.36,0.72,4.4190496716,0.0,0,0.0,4.36,0.72,4.4190496716,4.44,0.67,4.4902672526,0.0,0,0.0,4.44,0.67,4.4902672526
2020-09-09 17:30:00,4.16,0.68,4.2152105523,0.0,0,0.0,4.16,0.68,4.2152105523,4.24,0.64,4.2880298506,0.0,0,0.0,4.24,0.64,4.2880298506
2020-09-09 18:00:00,4.0,0.66,4.0540843602,0.0,0,0.0,4.0,0.66,4.0540843602,4.07,0.61,4.1154586622,0.0,0,0.0,4.07,0.61,4.1154586622
2020-09-09 18:30:00,3.76,0.61,3.8091600124,0.0,0,0.0,3.76,0.61,3.8091600124,3.83,0.56,3.8707234466,0.0,0,0.0,3.83,0.56,3.8707234466
2020-09-09 19:00:00,3.64,0.56,3.6828250026,0.0,0,0.0,3.64,0.56,3.6828250026,3.71,0.51,3.7448898515,0.0,0,0.0,3.71,0.51,3.7448898515
2020-09-09 19:30:00,3.51,0.53,3.5497887261,0.0,0,0.0,3.51,0.53,3.5497887261,3.58,0.49,3.613377921,0.0,0,0.0,3.58,0.49,3.613377921
2020-09-09 20:00:00,3.43,0.51,3.4677081769,0.0,0,0.0,3.43,0.51,3.4677081769,3.5,0.47000000000000003,3.5314161465,0.0,0,0.0,3.5,0.47000000000000003,3.5314161465
2020-09-09 20:30:00,3.33,0.49,3.3658579887,0.0,0,0.0,3.33,0.49,3.3658579887,3.4,0.43,3.4270833080000003,0.0,0,0.0,3.4,0.43,3.4270833080000003
2020-09-09 21:00:00,3.31,0.47000000000000003,3.3432020579,0.0,0,0.0,3.31,0.47000000000000003,3.3432020579,3.38,0.43,3.4072422867,0.0,0,0.0,3.38,0.43,3.4072422867
2020-09-09 21:30:00,3.24,0.47000000000000003,3.273912033,0.0,0,0.0,3.24,0.47000000000000003,3.273912033,3.3,0.4,3.3241540277,0.0,0,0.0,3.3,0.4,3.3241540277
2020-09-09 22:00:00,3.18,0.42,3.2076159371,0.0,0,0.0,3.18,0.42,3.2076159371,3.25,0.38,3.2721399726,0.0,0,0.0,3.25,0.38,3.2721399726
2020-09-09 22:30:00,3.13,0.41000000000000003,3.1567388235,0.0,0,0.0,3.13,0.41000000000000003,3.1567388235,3.19,0.37,3.2113859936,0.0,0,0.0,3.19,0.37,3.2113859936
2020-09-09 23:00:00,3.11,0.42,3.1382319863,0.0,0,0.0,3.11,0.42,3.1382319863,3.18,0.37,3.2014527952,0.0,0,0.0,3.18,0.37,3.2014527952
2020-09-09 23:30:00,3.06,0.4,3.0860330523,0.0,0,0.0,3.06,0.4,3.0860330523,3.12,0.37,3.1418625049,0.0,0,0.0,3.12,0.37,3.1418625049
2020-09-10 00:00:00,3.03,-0.11,3.0319960422,0.0,0,0.0,3.03,-0.11,3.0319960422,3.17,0.63,3.2319962871,0.0,0,0.0,3.17,0.63,3.2319962871
2020-09-10 00:30:00,3.04,0.25,3.0502622838,0.0,0,0.0,3.04,0.25,3.0502622838,3.13,0.44,3.1607752214,0.0,0,0.0,3.13,0.44,3.1607752214
2020-09-10 01:00:00,3.02,0.38,3.0438133977,0.0,0,0.0,3.02,0.38,3.0438133977,3.08,0.34,3.0987094088,0.0,0,0.0,3.08,0.34,3.0987094088
2020-09-10 01:30:00,3.04,0.4,3.0662028635,0.0,0,0.0,3.04,0.4,3.0662028635,3.11,0.36,3.1307666793,0.0,0,0.0,3.11,0.36,3.1307666793
2020-09-10 02:00:00,3.03,0.38,3.0537354175,0.0,0,0.0,3.03,0.38,3.0537354175,3.1,0.34,3.1185894247,0.0,0,0.0,3.1,0.34,3.1185894247
2020-09-10 02:30:00,3.02,0.38,3.0438133977,0.0,0,0.0,3.02,0.38,3.0438133977,3.08,0.34,3.0987094088,0.0,0,0.0,3.08,0.34,3.0987094088
2020-09-10 03:00:00,3.02,0.38,3.0438133977,0.0,0,0.0,3.02,0.38,3.0438133977,3.08,0.34,3.0987094088,0.0,0,0.0,3.08,0.34,3.0987094088
2020-09-10 03:30:00,3.02,0.38,3.0438133977,0.0,0,0.0,3.02,0.38,3.0438133977,3.08,0.34,3.0987094088,0.0,0,0.0,3.08,0.34,3.0987094088
2020-09-10 04:00:00,3.01,0.38,3.03389189,0.0,0,0.0,3.01,0.38,3.03389189,3.07,0.33,3.0876852171,0.0,0,0.0,3.07,0.33,3.0876852171
2020-09-10 04:30:00,3.01,0.22,3.0180291582,0.0,0,0.0,3.01,0.22,3.0180291582,3.08,0.42,3.1085044636,0.0,0,0.0,3.08,0.42,3.1085044636
2020-09-10 05:00:00,3.01,0.30000000000000004,3.0249132219,0.0,0,0.0,3.01,0.30000000000000004,3.0249132219,3.08,0.37,3.1021444196,0.0,0,0.0,3.08,0.37,3.1021444196
2020-09-10 05:30:00,3.1,0.27,3.11173585,0.0,0,0.0,3.1,0.27,3.11173585,3.18,0.43,3.2089406352,0.0,0,0.0,3.18,0.43,3.2089406352
2020-09-10 06:00:00,3.13,0.41000000000000003,3.1567388235,0.0,0,0.0,3.13,0.41000000000000003,3.1567388235,3.2,0.36,3.22018633,0.0,0,0.0,3.2,0.36,3.22018633
2020-09-10 06:30:00,3.23,0.43,3.2584965859,0.0,0,0.0,3.23,0.43,3.2584965859,3.29,0.39,3.3130348625,0.0,0,0.0,3.29,0.39,3.3130348625
2020-09-10 07:00:00,3.37,0.26,3.3800147929,0.0,0,0.0,3.37,0.26,3.3800147929,3.46,0.47000000000000003,3.4917760524,0.0,0,0.0,3.46,0.47000000000000003,3.4917760524
2020-09-10 07:30:00,3.64,0.29,3.6515339243,0.0,0,0.0,3.64,0.29,3.6515339243,3.75,0.6000000000000001,3.7976966704,0.0,0,0.0,3.75,0.6000000000000001,3.7976966704
2020-09-10 08:00:00,3.77,0.55,3.8099081354,0.0,0,0.0,3.77,0.55,3.8099081354,3.85,0.5,3.8823317736,0.0,0,0.0,3.85,0.5,3.8823317736
2020-09-10 08:30:00,3.92,0.55,3.9583961399,0.0,0,0.0,3.92,0.55,3.9583961399,3.99,0.5,4.0212062867,0.0,0,0.0,3.99,0.5,4.0212062867
2020-09-10 09:00:00,4.11,0.8200000000000001,4.1910022668,0.0,0,0.0,4.11,0.8200000000000001,4.1910022668,4.12,0.12,4.1217472023,0.0,0,0.0,4.12,0.12,4.1217472023
2020-09-10 09:30:00,4.18,0.22,4.1857854699,0.0,0,0.0,4.18,0.22,4.1857854699,4.31,0.72,4.3697253918,0.0,0,0.0,4.31,0.72,4.3697253918
2020-09-10 10:00:00,4.23,0.51,4.2606337557,0.0,0,0.0,4.23,0.51,4.2606337557,4.31,0.5700000000000001,4.3475280333,0.0,0,0.0,4.31,0.5700000000000001,4.3475280333
2020-09-10 10:30:00,4.28,0.6000000000000001,4.3218514551,0.0,0,0.0,4.28,0.6000000000000001,4.3218514551,4.35,0.56,4.3858978556,0.0,0,0.0,4.35,0.56,4.3858978556
2020-09-10 11:00:00,4.26,0.29,4.2698594825,0.0,0,0.0,4.26,0.29,4.2698594825,4.39,0.74,4.4519321648,0.0,0,0.0,4.39,0.74,4.4519321648
2020-09-10 11:30:00,4.37,0.48,4.3962825205,0.0,0,0.0,4.37,0.48,4.3962825205,4.46,0.64,4.5056852975,0.0,0,0.0,4.46,0.64,4.5056852975
2020-09-10 12:00:00,4.38,0.43,4.4010566913,0.0,0,0.0,4.38,0.43,4.4010566913,4.49,0.6900000000000001,4.5427084432000004,0.0,0,0.0,4.49,0.6900000000000001,4.5427084432000004
2020-09-10 12:30:00,4.3,-0.09,4.3009417573,0.0,0,0.0,4.3,-0.09,4.3009417573,4.49,0.98,4.5957045162,0.0,0,0.0,4.49,0.98,4.5957045162
2020-09-10 13:00:00,4.29,0.16,4.2929826461000005,0.0,0,0.0,4.29,0.16,4.2929826461000005,4.44,0.85,4.520630487,0.0,0,0.0,4.44,0.85,4.520630487
2020-09-10 13:30:00,4.29,0.02,4.2900466198,0.0,0,0.0,4.29,0.02,4.2900466198,4.49,0.98,4.5957045162,0.0,0,0.0,4.49,0.98,4.5957045162
2020-09-10 14:00:00,4.33,0.65,4.3785157302,0.0,0,0.0,4.33,0.65,4.3785157302,4.4,0.6000000000000001,4.4407206622,0.0,0,0.0,4.4,0.6000000000000001,4.4407206622
2020-09-10 14:30:00,4.34,0.65,4.3884051773,0.0,0,0.0,4.34,0.65,4.3884051773,4.42,0.6000000000000001,4.4605380841,0.0,0,0.0,4.42,0.6000000000000001,4.4605380841
2020-09-10 15:00:00,4.33,0.64,4.3770423804,0.0,0,0.0,4.33,0.64,4.3770423804,4.41,0.59,4.4492920785,0.0,0,0.0,4.41,0.59,4.4492920785
2020-09-10 15:30:00,4.29,0.64,4.3374762247,0.0,0,0.0,4.29,0.64,4.3374762247,4.37,0.59,4.4096485121,0.0,0,0.0,4.37,0.59,4.4096485121
2020-09-10 16:00:00,4.24,0.62,4.2850904308,0.0,0,0.0,4.24,0.62,4.2850904308,4.32,0.5700000000000001,4.3574419101,0.0,0,0.0,4.32,0.5700000000000001,4.3574419101
2020-09-10 16:30:00,4.17,0.6000000000000001,4.2129443386,0.0,0,0.0,4.17,0.6000000000000001,4.2129443386,4.24,0.56,4.2768212495,0.0,0,0.0,4.24,0.56,4.2768212495
2020-09-10 17:00:00,4.08,0.58,4.1210192914,0.0,0,0.0,4.08,0.58,4.1210192914,4.15,0.54,4.1849850657,0.0,0,0.0,4.15,0.54,4.1849850657
2020-09-10 17:30:00,3.86,0.56,3.9004102348,0.0,0,0.0,3.86,0.56,3.9004102348,3.94,0.51,3.9728704988,0.0,0,0.0,3.94,0.51,3.9728704988
2020-09-10 18:00:00,3.71,0.56,3.7520261193,0.0,0,0.0,3.71,0.56,3.7520261193,3.7800000000000002,0.51,3.8142495985,0.0,0,0.0,3.7800000000000002,0.51,3.8142495985
2020-09-10 18:30:00,3.5700000000000003,0.53,3.6091273183,0.0,0,0.0,3.5700000000000003,0.53,3.6091273183,3.64,0.48,3.6715119501,0.0,0,0.0,3.64,0.48,3.6715119501
2020-09-10 19:00:00,3.49,0.51,3.5270667700000002,0.0,0,0.0,3.49,0.51,3.5270667700000002,3.56,0.46,3.5895960776,0.0,0,0.0,3.56,0.46,3.5895960776
2020-09-10 19:30:00,3.41,0.49,3.445025399,0.0,0,0.0,3.41,0.49,3.445025399,3.48,0.45,3.5089742091,0.0,0,0.0,3.48,0.45,3.5089742091
2020-09-10 20:00:00,3.35,0.46,3.3814346068,0.0,0,0.0,3.35,0.46,3.3814346068,3.42,0.42,3.4456929637,0.0,0,0.0,3.42,0.42,3.4456929637
2020-09-10 20:30:00,3.2800000000000002,0.46,3.3120990323,0.0,0,0.0,3.2800000000000002,0.46,3.3120990323,3.34,0.42,3.3663036108,0.0,0,0.0,3.34,0.42,3.3663036108
2020-09-10 21:00:00,3.23,0.45,3.2611960996000002,0.0,0,0.0,3.23,0.45,3.2611960996000002,3.29,0.4,3.3142269083,0.0,0,0.0,3.29,0.4,3.3142269083
2020-09-10 21:30:00,3.18,0.45,3.2116818024000002,0.0,0,0.0,3.18,0.45,3.2116818024000002,3.25,0.4,3.274522866,0.0,0,0.0,3.25,0.4,3.274522866
2020-09-10 22:00:00,3.15,0.44,3.1805817078,0.0,0,0.0,3.15,0.44,3.1805817078,3.21,0.4,3.2348261159,0.0,0,0.0,3.21,0.4,3.2348261159
2020-09-10 22:30:00,3.1,0.42,3.128322234,0.0,0,0.0,3.1,0.42,3.128322234,3.16,0.38,3.1827660926,0.0,0,0.0,3.16,0.38,3.1827660926
2020-09-10 23:00:00,3.1,0.46,3.1339432031,0.0,0,0.0,3.1,0.46,3.1339432031,3.16,0.33,3.177184288,0.0,0,0.0,3.16,0.33,3.177184288
2020-09-10 23:30:00,3.05,0.44,3.081574273,0.0,0,0.0,3.05,0.44,3.081574273,3.1,0.29,3.1135349684999998,0.0,0,0.0,3.1,0.29,3.1135349684999998
2020-09-11 00:00:00,3.04,0.41000000000000003,3.067523431,0.0,0,0.0,3.04,0.41000000000000003,3.067523431,3.1,0.37,3.1220025625,0.0,0,0.0,3.1,0.37,3.1220025625
2020-09-11 00:30:00,3.02,0.41000000000000003,3.0477040539,0.0,0,0.0,3.02,0.41000000000000003,3.0477040539,3.09,0.37,3.1120732639,0.0,0,0.0,3.09,0.37,3.1120732639
2020-09-11 01:00:00,3.02,0.41000000000000003,3.0477040539,0.0,0,0.0,3.02,0.41000000000000003,3.0477040539,3.09,0.35000000000000003,3.1097588331,0.0,0,0.0,3.09,0.35000000000000003,3.1097588331
2020-09-11 01:30:00,2.96,0.05,2.9604222672000002,0.0,0,0.0,2.96,0.05,2.9604222672000002,3.09,0.51,3.1318045916,0.0,0,0.0,3.09,0.51,3.1318045916
2020-09-11 02:00:00,2.96,-0.19,2.9660917046,0.0,0,0.0,2.96,-0.19,2.9660917046,3.11,0.67,3.1813519139,0.0,0,0.0,3.11,0.67,3.1813519139
2020-09-11 02:30:00,3.01,0.39,3.0351606218,0.0,0,0.0,3.01,0.39,3.0351606218,3.07,0.35000000000000003,3.0898867293,0.0,0,0.0,3.07,0.35000000000000003,3.0898867293
2020-09-11 03:00:00,3.01,0.39,3.0351606218,0.0,0,0.0,3.01,0.39,3.0351606218,3.07,0.35000000000000003,3.0898867293,0.0,0,0.0,3.07,0.35000000000000003,3.0898867293
2020-09-11 03:30:00,2.99,0.39,3.0153275112,0.0,0,0.0,2.99,0.39,3.0153275112,3.06,0.35000000000000003,3.0799512983,0.0,0,0.0,3.06,0.35000000000000003,3.0799512983
2020-09-11 04:00:00,2.99,0.39,3.0153275112,0.0,0,0.0,2.99,0.39,3.0153275112,3.06,0.35000000000000003,3.0799512983,0.0,0,0.0,3.06,0.35000000000000003,3.0799512983
2020-09-11 04:30:00,2.99,0.39,3.0153275112,0.0,0,0.0,2.99,0.39,3.0153275112,3.06,0.35000000000000003,3.0799512983,0.0,0,0.0,3.06,0.35000000000000003,3.0799512983
2020-09-11 05:00:00,2.99,0.39,3.0153275112,0.0,0,0.0,2.99,0.39,3.0153275112,3.06,0.35000000000000003,3.0799512983,0.0,0,0.0,3.06,0.35000000000000003,3.0799512983
2020-09-11 05:30:00,3.09,0.41000000000000003,3.1170819688,0.0,0,0.0,3.09,0.41000000000000003,3.1170819688,3.15,0.37,3.171655719,0.0,0,0.0,3.15,0.37,3.171655719
2020-09-11 06:00:00,3.14,0.41000000000000003,3.1666543859,0.0,0,0.0,3.14,0.41000000000000003,3.1666543859,3.2,0.37,3.2213196054,0.0,0,0.0,3.2,0.37,3.2213196054
2020-09-11 06:30:00,3.22,0.43,3.248584307,0.0,0,0.0,3.22,0.43,3.248584307,3.29,0.39,3.3130348625,0.0,0,0.0,3.29,0.39,3.3130348625
2020-09-11 07:00:00,3.32,-0.08,3.3209637156,0.0,0,0.0,3.32,-0.08,3.3209637156,3.47,0.71,3.5418921496999998,0.0,0,0.0,3.47,0.71,3.5418921496999998
2020-09-11 07:30:00,3.56,-0.17,3.5640566774,0.0,0,0.0,3.56,-0.17,3.5640566774,3.74,0.85,3.8353748187,0.0,0,0.0,3.74,0.85,3.8353748187
2020-09-11 08:00:00,3.73,0.31,3.7428598691,0.0,0,0.0,3.73,0.31,3.7428598691,3.84,0.65,3.8946245005,0.0,0,0.0,3.84,0.65,3.8946245005
2020-09-11 08:30:00,3.9,0.59,3.9443757428,0.0,0,0.0,3.9,0.59,3.9443757428,3.9699999999999998,0.54,4.0065571255,0.0,0,0.0,3.9699999999999998,0.54,4.0065571255
2020-09-11 09:00:00,4.01,0.5700000000000001,4.0503086302,0.0,0,0.0,4.01,0.5700000000000001,4.0503086302,4.08,0.53,4.1142800099,0.0,0,0.0,4.08,0.53,4.1142800099
2020-09-11 09:30:00,4.13,-0.1,4.1312104764,0.0,0,0.0,4.13,-0.1,4.1312104764,4.31,0.89,4.4009317195,0.0,0,0.0,4.31,0.89,4.4009317195
2020-09-11 10:00:00,4.16,-0.13,4.1620307543,0.0,0,0.0,4.16,-0.13,4.1620307543,4.34,0.9500000000000001,4.4427581523,0.0,0,0.0,4.34,0.9500000000000001,4.4427581523
2020-09-11 10:30:00,4.22,0.54,4.2544094772,0.0,0,0.0,4.22,0.54,4.2544094772,4.31,0.64,4.3572583123,0.0,0,0.0,4.31,0.64,4.3572583123
2020-09-11 11:00:00,4.21,0.45,4.2339815777,0.0,0,0.0,4.21,0.45,4.2339815777,4.39,0.97,4.4958870093,0.0,0,0.0,4.39,0.97,4.4958870093
2020-09-11 11:30:00,4.29,0.42,4.3105104106,0.0,0,0.0,4.29,0.42,4.3105104106,4.5,1.08,4.6277856476,0.0,0,0.0,4.5,1.08,4.6277856476
2020-09-11 12:00:00,4.31,0.42,4.3304156844,0.0,0,0.0,4.31,0.42,4.3304156844,4.53,1.08,4.6569625294,0.0,0,0.0,4.53,1.08,4.6569625294
2020-09-11 12:30:00,4.29,0.43,4.31149626,0.0,0,0.0,4.29,0.43,4.31149626,4.5,1.08,4.6277856476,0.0,0,0.0,4.5,1.08,4.6277856476
2020-09-11 13:00:00,4.25,0.43,4.2716975548,0.0,0,0.0,4.25,0.43,4.2716975548,4.46,1.08,4.5888996502,0.0,0,0.0,4.46,1.08,4.5888996502
2020-09-11 13:30:00,4.3,0.61,4.3430519223,0.0,0,0.0,4.3,0.61,4.3430519223,4.43,0.86,4.512704289,0.0,0,0.0,4.43,0.86,4.512704289
2020-09-11 14:00:00,4.29,0.74,4.353355028,0.0,0,0.0,4.29,0.74,4.353355028,4.36,0.7000000000000001,4.4158351419,0.0,0,0.0,4.36,0.7000000000000001,4.4158351419
2020-09-11 14:30:00,4.26,0.72,4.3204166466,0.0,0,0.0,4.26,0.72,4.3204166466,4.33,0.68,4.3830697006,0.0,0,0.0,4.33,0.68,4.3830697006
2020-09-11 15:00:00,4.24,0.71,4.2990347754,0.0,0,0.0,4.24,0.71,4.2990347754,4.32,0.66,4.3701258563,0.0,0,0.0,4.32,0.66,4.3701258563
2020-09-11 15:30:00,4.22,0.71,4.2793106922,0.0,0,0.0,4.22,0.71,4.2793106922,4.29,0.66,4.3404723245,0.0,0,0.0,4.29,0.66,4.3404723245
2020-09-11 16:00:00,4.13,0.64,4.1792941988,0.0,0,0.0,4.13,0.64,4.1792941988,4.22,0.65,4.2697658015,0.0,0,0.0,4.22,0.65,4.2697658015
2020-09-11 16:30:00,4.03,0.61,4.0759048075,0.0,0,0.0,4.03,0.61,4.0759048075,4.1,0.5700000000000001,4.1394323282,0.0,0,0.0,4.1,0.5700000000000001,4.1394323282
2020-09-11 17:00:00,3.91,0.59,3.9542635218,0.0,0,0.0,3.91,0.59,3.9542635218,3.99,0.55,4.0277288886000004,0.0,0,0.0,3.99,0.55,4.0277288886000004
2020-09-11 17:30:00,3.76,0.56,3.8014733985999998,0.0,0,0.0,3.76,0.56,3.8014733985999998,3.83,0.52,3.8651390661000002,0.0,0,0.0,3.83,0.52,3.8651390661000002
2020-09-11 18:00:00,3.63,0.54,3.6699455037,0.0,0,0.0,3.63,0.54,3.6699455037,3.7,0.49,3.7323049179,0.0,0,0.0,3.7,0.49,3.7323049179
2020-09-11 18:30:00,3.48,0.5,3.5157360538,0.0,0,0.0,3.48,0.5,3.5157360538,3.55,0.46,3.5796787565,0.0,0,0.0,3.55,0.46,3.5796787565
2020-09-11 19:00:00,3.42,0.5,3.4563564631,0.0,0,0.0,3.42,0.5,3.4563564631,3.49,0.46,3.5201846542,0.0,0,0.0,3.49,0.46,3.5201846542
2020-09-11 19:30:00,3.34,0.47000000000000003,3.3729067583,0.0,0,0.0,3.34,0.47000000000000003,3.3729067583,3.41,0.43,3.4370045097,0.0,0,0.0,3.41,0.43,3.4370045097
2020-09-11 20:00:00,3.2800000000000002,0.46,3.3120990323,0.0,0,0.0,3.2800000000000002,0.46,3.3120990323,3.35,0.41000000000000003,3.3749962963,0.0,0,0.0,3.35,0.41000000000000003,3.3749962963
2020-09-11 20:30:00,3.23,0.46,3.2625909949,0.0,0,0.0,3.23,0.46,3.2625909949,3.3,0.41000000000000003,3.3253721596,0.0,0,0.0,3.3,0.41000000000000003,3.3253721596
2020-09-11 21:00:00,3.17,0.43,3.1990311033,0.0,0,0.0,3.17,0.43,3.1990311033,3.23,0.39,3.2534596970000003,0.0,0,0.0,3.23,0.39,3.2534596970000003
2020-09-11 21:30:00,3.13,0.43,3.159398677,0.0,0,0.0,3.13,0.43,3.159398677,3.19,0.39,3.2137517017,0.0,0,0.0,3.19,0.39,3.2137517017
2020-09-11 22:00:00,3.1,0.43,3.1296804949,0.0,0,0.0,3.1,0.43,3.1296804949,3.17,0.39,3.1939004368,0.0,0,0.0,3.17,0.39,3.1939004368
2020-09-11 22:30:00,3.03,0.17,3.0347652298,0.0,0,0.0,3.03,0.17,3.0347652298,3.13,0.48,3.1665912272,0.0,0,0.0,3.13,0.48,3.1665912272
2020-09-11 23:00:00,2.98,-0.26,2.9913207785,0.0,0,0.0,2.98,-0.26,2.9913207785,3.14,0.6900000000000001,3.2149183504,0.0,0,0.0,3.14,0.6900000000000001,3.2149183504
2020-09-11 23:30:00,2.99,0.33,3.0081555811,0.0,0,0.0,2.99,0.33,3.0081555811,3.06,0.37,3.0822881111,0.0,0,0.0,3.06,0.37,3.0822881111
2020-09-12 00:00:00,2.99,0.39,3.0153275112,0.0,0,0.0,2.99,0.39,3.0153275112,3.06,0.35000000000000003,3.0799512983,0.0,0,0.0,3.06,0.35000000000000003,3.0799512983
2020-09-12 00:30:00,2.9699999999999998,0.39,2.9954966199,0.0,0,0.0,2.9699999999999998,0.39,2.9954966199,3.03,0.35000000000000003,3.0501475374,0.0,0,0.0,3.03,0.35000000000000003,3.0501475374
2020-09-12 01:00:00,2.9699999999999998,0.39,2.9954966199,0.0,0,0.0,2.9699999999999998,0.39,2.9954966199,3.03,0.35000000000000003,3.0501475374,0.0,0,0.0,3.03,0.35000000000000003,3.0501475374
2020-09-12 01:30:00,2.99,0.39,3.0153275112,0.0,0,0.0,2.99,0.39,3.0153275112,3.05,0.35000000000000003,3.0700162866,0.0,0,0.0,3.05,0.35000000000000003,3.0700162866
2020-09-12 02:00:00,2.96,0.38,2.9842922109,0.0,0,0.0,2.96,0.38,2.9842922109,3.02,0.34,3.0390788078,0.0,0,0.0,3.02,0.34,3.0390788078
2020-09-12 02:30:00,2.96,0.38,2.9842922109,0.0,0,0.0,2.96,0.38,2.9842922109,3.02,0.34,3.0390788078,0.0,0,0.0,3.02,0.34,3.0390788078
2020-09-12 03:00:00,2.98,0.38,3.0041304898,0.0,0,0.0,2.98,0.38,3.0041304898,3.04,0.34,3.0589540696,0.0,0,0.0,3.04,0.34,3.0589540696
2020-09-12 03:30:00,2.95,0.38,2.9743738837,0.0,0,0.0,2.95,0.38,2.9743738837,3.01,0.34,3.0291417927,0.0,0,0.0,3.01,0.34,3.0291417927
2020-09-12 04:00:00,2.95,0.38,2.9743738837,0.0,0,0.0,2.95,0.38,2.9743738837,3.01,0.34,3.0291417927,0.0,0,0.0,3.01,0.34,3.0291417927
2020-09-12 04:30:00,2.95,0.38,2.9743738837,0.0,0,0.0,2.95,0.38,2.9743738837,3.01,0.34,3.0291417927,0.0,0,0.0,3.01,0.34,3.0291417927
2020-09-12 05:00:00,2.95,0.38,2.9743738837,0.0,0,0.0,2.95,0.38,2.9743738837,3.01,0.34,3.0291417927,0.0,0,0.0,3.01,0.34,3.0291417927
2020-09-12 05:30:00,2.99,0.38,3.0140504309,0.0,0,0.0,2.99,0.38,3.0140504309,3.05,0.34,3.0688923083,0.0,0,0.0,3.05,0.34,3.0688923083
2020-09-12 06:00:00,3.0,0.38,3.0239708993,0.0,0,0.0,3.0,0.38,3.0239708993,3.07,0.34,3.0887699817,0.0,0,0.0,3.07,0.34,3.0887699817
2020-09-12 06:30:00,3.07,0.14,3.0731905245,0.0,0,0.0,3.07,0.14,3.0731905245,3.17,0.49,3.2076471128,0.0,0,0.0,3.17,0.49,3.2076471128
