Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2020-09-12 07:00:00,3.12,-0.01,3.1200160256,0.0,0,0.0,3.12,-0.01,3.1200160256,3.26,0.62,3.3184333652999998,0.0,0,0.0,3.26,0.62,3.3184333652999998
2020-09-12 07:30:00,3.25,0.47000000000000003,3.2838087642,0.0,0,0.0,3.25,0.47000000000000003,3.2838087642,3.31,0.42,3.3365401241,0.0,0,0.0,3.31,0.42,3.3365401241
2020-09-12 08:00:00,3.3,0.59,3.3523275496,0.0,0,0.0,3.3,0.59,3.3523275496,3.33,0.19,3.335416016,0.0,0,0.0,3.33,0.19,3.335416016
2020-09-12 08:30:00,3.3,0.49,3.3361804508,0.0,0,0.0,3.3,0.49,3.3361804508,3.37,0.45,3.3999117636,0.0,0,0.0,3.37,0.45,3.3999117636
2020-09-12 09:00:00,3.3,0.35000000000000003,3.3185087012,0.0,0,0.0,3.3,0.35000000000000003,3.3185087012,3.39,0.49,3.4252299193,0.0,0,0.0,3.39,0.49,3.4252299193
2020-09-12 09:30:00,3.31,-0.21,3.3166549414,0.0,0,0.0,3.31,-0.21,3.3166549414,3.48,0.8,3.570770225,0.0,0,0.0,3.48,0.8,3.570770225
2020-09-12 10:00:00,3.35,0.21,3.356575636,0.0,0,0.0,3.35,0.21,3.356575636,3.46,0.59,3.5099430195,0.0,0,0.0,3.46,0.59,3.5099430195
2020-09-12 10:30:00,3.35,0.5,3.3871079109,0.0,0,0.0,3.35,0.5,3.3871079109,3.43,0.46,3.46070802,0.0,0,0.0,3.43,0.46,3.46070802
2020-09-12 11:00:00,3.4,0.5,3.4365680555,0.0,0,0.0,3.4,0.5,3.4365680555,3.47,0.46,3.5003571246,0.0,0,0.0,3.47,0.46,3.5003571246
2020-09-12 11:30:00,3.46,0.54,3.5018852066,0.0,0,0.0,3.46,0.54,3.5018852066,3.54,0.49,3.5737515303,0.0,0,0.0,3.54,0.49,3.5737515303
2020-09-12 12:00:00,3.45,0.53,3.4904727474,0.0,0,0.0,3.45,0.53,3.4904727474,3.52,0.49,3.5539414739,0.0,0,0.0,3.52,0.49,3.5539414739
2020-09-12 12:30:00,3.48,0.54,3.5216473418,0.0,0,0.0,3.48,0.54,3.5216473418,3.55,0.49,3.5836573497,0.0,0,0.0,3.55,0.49,3.5836573497
2020-09-12 13:00:00,3.47,0.54,3.5117659375,0.0,0,0.0,3.47,0.54,3.5117659375,3.54,0.51,3.5765486156,0.0,0,0.0,3.54,0.51,3.5765486156
2020-09-12 13:30:00,3.51,0.56,3.5543916498,0.0,0,0.0,3.51,0.56,3.5543916498,3.59,0.52,3.6274646794,0.0,0,0.0,3.59,0.52,3.6274646794
2020-09-12 14:00:00,3.47,0.56,3.514896869,0.0,0,0.0,3.47,0.56,3.514896869,3.55,0.52,3.5878823838000002,0.0,0,0.0,3.55,0.52,3.5878823838000002
2020-09-12 14:30:00,3.43,0.0,3.43,0.0,0,0.0,3.43,0.0,3.43,3.58,0.79,3.6661287484000002,0.0,0,0.0,3.58,0.79,3.6661287484000002
2020-09-12 15:00:00,3.46,0.55,3.5034411655,0.0,0,0.0,3.46,0.55,3.5034411655,3.5300000000000002,0.51,3.5666510903,0.0,0,0.0,3.5300000000000002,0.51,3.5666510903
2020-09-12 15:30:00,3.45,0.54,3.4920051546,0.0,0,0.0,3.45,0.54,3.4920051546,3.52,0.51,3.5567541383,0.0,0,0.0,3.52,0.51,3.5567541383
2020-09-12 16:00:00,3.43,0.37,3.4498985492,0.0,0,0.0,3.43,0.37,3.4498985492,3.52,0.59,3.5691035289,0.0,0,0.0,3.52,0.59,3.5691035289
2020-09-12 16:30:00,3.43,0.5,3.4662515777,0.0,0,0.0,3.43,0.5,3.4662515777,3.49,0.51,3.5270667700000002,0.0,0,0.0,3.49,0.51,3.5270667700000002
2020-09-12 17:00:00,3.4,0.52,3.4395348523,0.0,0,0.0,3.4,0.52,3.4395348523,3.47,0.47000000000000003,3.5016853085,0.0,0,0.0,3.47,0.47000000000000003,3.5016853085
2020-09-12 17:30:00,3.36,0.52,3.4,0.0,0,0.0,3.36,0.52,3.4,3.43,0.47000000000000003,3.462051415,0.0,0,0.0,3.43,0.47000000000000003,3.462051415
2020-09-12 18:00:00,3.32,0.52,3.3604761567,0.0,0,0.0,3.32,0.52,3.3604761567,3.39,0.47000000000000003,3.4224260401,0.0,0,0.0,3.39,0.47000000000000003,3.4224260401
2020-09-12 18:30:00,3.26,0.45,3.2909117278,0.0,0,0.0,3.26,0.45,3.2909117278,3.33,0.47000000000000003,3.363004609,0.0,0,0.0,3.33,0.47000000000000003,3.363004609
2020-09-12 19:00:00,3.23,-0.07,3.2307584249,0.0,0,0.0,3.23,-0.07,3.2307584249,3.38,0.72,3.4558356442,0.0,0,0.0,3.38,0.72,3.4558356442
2020-09-12 19:30:00,3.19,0.46,3.2229955011,0.0,0,0.0,3.19,0.46,3.2229955011,3.26,0.42,3.2869438693,0.0,0,0.0,3.26,0.42,3.2869438693
2020-09-12 20:00:00,3.17,0.45,3.2017807545,0.0,0,0.0,3.17,0.45,3.2017807545,3.23,0.42,3.2571920422,0.0,0,0.0,3.23,0.42,3.2571920422
2020-09-12 20:30:00,3.11,0.42,3.1382319863,0.0,0,0.0,3.11,0.42,3.1382319863,3.17,0.38,3.1926947865,0.0,0,0.0,3.17,0.38,3.1926947865
2020-09-12 21:00:00,3.1,0.42,3.128322234,0.0,0,0.0,3.1,0.42,3.128322234,3.16,0.38,3.1827660926,0.0,0,0.0,3.16,0.38,3.1827660926
2020-09-12 21:30:00,3.02,0.02,3.0200662244,0.0,0,0.0,3.02,0.02,3.0200662244,3.14,0.5700000000000001,3.1913163428,0.0,0,0.0,3.14,0.5700000000000001,3.1913163428
2020-09-12 22:00:00,3.0,-0.13,3.0028153456,0.0,0,0.0,3.0,-0.13,3.0028153456,3.14,0.65,3.2065713777,0.0,0,0.0,3.14,0.65,3.2065713777
2020-09-12 22:30:00,3.02,0.41000000000000003,3.0477040539,0.0,0,0.0,3.02,0.41000000000000003,3.0477040539,3.09,0.37,3.1120732639,0.0,0,0.0,3.09,0.37,3.1120732639
2020-09-12 23:00:00,3.0,0.4,3.0265491901,0.0,0,0.0,3.0,0.4,3.0265491901,3.06,0.36,3.0811036984,0.0,0,0.0,3.06,0.36,3.0811036984
2020-09-12 23:30:00,2.94,-0.06,2.9406121812,0.0,0,0.0,2.94,-0.06,2.9406121812,3.07,0.61,3.1300159744,0.0,0,0.0,3.07,0.61,3.1300159744
2020-09-13 00:00:00,2.95,0.39,2.9756679922,0.0,0,0.0,2.95,0.39,2.9756679922,3.02,0.35000000000000003,3.0402138083,0.0,0,0.0,3.02,0.35000000000000003,3.0402138083
2020-09-13 00:30:00,2.95,0.41000000000000003,2.9783552508,0.0,0,0.0,2.95,0.41000000000000003,2.9783552508,3.02,0.37,3.0425811411,0.0,0,0.0,3.02,0.37,3.0425811411
2020-09-13 01:00:00,2.93,0.41000000000000003,2.9585469406,0.0,0,0.0,2.93,0.41000000000000003,2.9585469406,2.99,0.35000000000000003,3.0104152537,0.0,0,0.0,2.99,0.35000000000000003,3.0104152537
2020-09-13 01:30:00,2.88,0.08,2.8811108969,0.0,0,0.0,2.88,0.08,2.8811108969,2.99,0.5,3.0315177717,0.0,0,0.0,2.99,0.5,3.0315177717
2020-09-13 02:00:00,2.9,0.39,2.9261066283,0.0,0,0.0,2.9,0.39,2.9261066283,2.9699999999999998,0.35000000000000003,2.9905517886,0.0,0,0.0,2.9699999999999998,0.35000000000000003,2.9905517886
2020-09-13 02:30:00,2.9,0.39,2.9261066283,0.0,0,0.0,2.9,0.39,2.9261066283,2.9699999999999998,0.35000000000000003,2.9905517886,0.0,0,0.0,2.9699999999999998,0.35000000000000003,2.9905517886
2020-09-13 03:00:00,2.9,0.39,2.9261066283,0.0,0,0.0,2.9,0.39,2.9261066283,2.9699999999999998,0.35000000000000003,2.9905517886,0.0,0,0.0,2.9699999999999998,0.35000000000000003,2.9905517886
2020-09-13 03:30:00,2.9,0.39,2.9261066283,0.0,0,0.0,2.9,0.39,2.9261066283,2.96,0.32,2.9772470505,0.0,0,0.0,2.96,0.32,2.9772470505
2020-09-13 04:00:00,2.88,0.37,2.9036700915,0.0,0,0.0,2.88,0.37,2.9036700915,2.94,0.32,2.9573636909000003,0.0,0,0.0,2.94,0.32,2.9573636909000003
2020-09-13 04:30:00,2.87,0.37,2.8937518898,0.0,0,0.0,2.87,0.37,2.8937518898,2.93,0.32,2.9474226029,0.0,0,0.0,2.93,0.32,2.9474226029
2020-09-13 05:00:00,2.87,0.37,2.8937518898,0.0,0,0.0,2.87,0.37,2.8937518898,2.93,0.32,2.9474226029,0.0,0,0.0,2.93,0.32,2.9474226029
2020-09-13 05:30:00,2.91,0.32,2.9275416308,0.0,0,0.0,2.91,0.32,2.9275416308,2.98,0.35000000000000003,3.0004832944,0.0,0,0.0,2.98,0.35000000000000003,3.0004832944
2020-09-13 06:00:00,2.91,0.16,2.9143953061000003,0.0,0,0.0,2.91,0.16,2.9143953061000003,3.0,0.43,3.0306599941,0.0,0,0.0,3.0,0.43,3.0306599941
2020-09-13 06:30:00,3.02,0.43,3.0504589819,0.0,0,0.0,3.02,0.43,3.0504589819,3.08,0.39,3.1045933711,0.0,0,0.0,3.08,0.39,3.1045933711
2020-09-13 07:00:00,3.03,0.39,3.0549959083,0.0,0,0.0,3.03,0.39,3.0549959083,3.09,0.35000000000000003,3.1097588331,0.0,0,0.0,3.09,0.35000000000000003,3.1097588331
2020-09-13 07:30:00,3.17,0.44,3.2003906012,0.0,0,0.0,3.17,0.44,3.2003906012,3.24,0.4,3.2645979844,0.0,0,0.0,3.24,0.4,3.2645979844
2020-09-13 08:00:00,3.13,0.1,3.1315970367,0.0,0,0.0,3.13,0.1,3.1315970367,3.24,0.56,3.2880389292,0.0,0,0.0,3.24,0.56,3.2880389292
2020-09-13 08:30:00,3.18,0.45,3.2116818024000002,0.0,0,0.0,3.18,0.45,3.2116818024000002,3.24,0.41000000000000003,3.2658383304,0.0,0,0.0,3.24,0.41000000000000003,3.2658383304
2020-09-13 09:00:00,3.2,0.07,3.2007655334,0.0,0,0.0,3.2,0.07,3.2007655334,3.33,0.64,3.3909438214,0.0,0,0.0,3.33,0.64,3.3909438214
2020-09-13 09:30:00,3.25,0.47000000000000003,3.2838087642,0.0,0,0.0,3.25,0.47000000000000003,3.2838087642,3.31,0.43,3.3378136556999998,0.0,0,0.0,3.31,0.43,3.3378136556999998
2020-09-13 10:00:00,3.27,0.49,3.3065087328000002,0.0,0,0.0,3.27,0.49,3.3065087328000002,3.34,0.45,3.3701780368,0.0,0,0.0,3.34,0.45,3.3701780368
2020-09-13 10:30:00,3.31,0.49,3.3460723244,0.0,0,0.0,3.31,0.49,3.3460723244,3.38,0.45,3.4098240424,0.0,0,0.0,3.38,0.45,3.4098240424
2020-09-13 11:00:00,3.35,0.51,3.3885985304,0.0,0,0.0,3.35,0.51,3.3885985304,3.42,0.47000000000000003,3.4521442612,0.0,0,0.0,3.42,0.47000000000000003,3.4521442612
2020-09-13 11:30:00,3.37,0.26,3.3800147929,0.0,0,0.0,3.37,0.26,3.3800147929,3.48,0.6000000000000001,3.5313453527,0.0,0,0.0,3.48,0.6000000000000001,3.5313453527
2020-09-13 12:00:00,3.43,0.54,3.472247111,0.0,0,0.0,3.43,0.54,3.472247111,3.5,0.5,3.5355339059,0.0,0,0.0,3.5,0.5,3.5355339059
2020-09-13 12:30:00,3.43,0.30000000000000004,3.4430945383,0.0,0,0.0,3.43,0.30000000000000004,3.4430945383,3.55,0.61,3.602027207,0.0,0,0.0,3.55,0.61,3.602027207
2020-09-13 13:00:00,3.45,0.35000000000000003,3.4677081769,0.0,0,0.0,3.45,0.35000000000000003,3.4677081769,3.55,0.61,3.602027207,0.0,0,0.0,3.55,0.61,3.602027207
2020-09-13 13:30:00,3.51,0.44,3.5374708479,0.0,0,0.0,3.51,0.44,3.5374708479,3.6,0.59,3.6480268639,0.0,0,0.0,3.6,0.59,3.6480268639
2020-09-13 14:00:00,3.54,0.6000000000000001,3.5904874320999998,0.0,0,0.0,3.54,0.6000000000000001,3.5904874320999998,3.6,0.56,3.6432952118,0.0,0,0.0,3.6,0.56,3.6432952118
2020-09-13 14:30:00,3.5,0.58,3.5477316697,0.0,0,0.0,3.5,0.58,3.5477316697,3.5700000000000003,0.54,3.6106093669,0.0,0,0.0,3.5700000000000003,0.54,3.6106093669
2020-09-13 15:00:00,3.51,0.58,3.5575975039000003,0.0,0,0.0,3.51,0.58,3.5575975039000003,3.58,0.54,3.6204972034000003,0.0,0,0.0,3.58,0.54,3.6204972034000003
2020-09-13 15:30:00,3.54,0.58,3.5871994648000003,0.0,0,0.0,3.54,0.58,3.5871994648000003,3.62,0.54,3.6600546444,0.0,0,0.0,3.62,0.54,3.6600546444
2020-09-13 16:00:00,3.52,0.58,3.5674640853,0.0,0,0.0,3.52,0.58,3.5674640853,3.59,0.54,3.6303856544,0.0,0,0.0,3.59,0.54,3.6303856544
2020-09-13 16:30:00,3.5300000000000002,0.58,3.5773314076,0.0,0,0.0,3.5300000000000002,0.58,3.5773314076,3.61,0.54,3.6501643799,0.0,0,0.0,3.61,0.54,3.6501643799
2020-09-13 17:00:00,3.5300000000000002,0.52,3.5680947297,0.0,0,0.0,3.5300000000000002,0.52,3.5680947297,3.61,0.5700000000000001,3.6547229717,0.0,0,0.0,3.61,0.5700000000000001,3.6547229717
2020-09-13 17:30:00,3.5300000000000002,0.58,3.5773314076,0.0,0,0.0,3.5300000000000002,0.58,3.5773314076,3.61,0.53,3.6486983981,0.0,0,0.0,3.61,0.53,3.6486983981
2020-09-13 18:00:00,3.49,0.24,3.4982424158,0.0,0,0.0,3.49,0.24,3.4982424158,3.61,0.71,3.6791575122999998,0.0,0,0.0,3.61,0.71,3.6791575122999998
2020-09-13 18:30:00,3.41,0.07,3.4107183994,0.0,0,0.0,3.41,0.07,3.4107183994,3.54,0.75,3.6185770684,0.0,0,0.0,3.54,0.75,3.6185770684
2020-09-13 19:00:00,3.36,0.15,3.3633465477,0.0,0,0.0,3.36,0.15,3.3633465477,3.48,0.67,3.5439102697,0.0,0,0.0,3.48,0.67,3.5439102697
2020-09-13 19:30:00,3.26,0.01,3.2600153374,0.0,0,0.0,3.26,0.01,3.2600153374,3.4,0.72,3.4753992576,0.0,0,0.0,3.4,0.72,3.4753992576
2020-09-13 20:00:00,3.18,-0.21,3.186926419,0.0,0,0.0,3.18,-0.21,3.186926419,3.35,0.8,3.4441980199,0.0,0,0.0,3.35,0.8,3.4441980199
2020-09-13 20:30:00,3.16,0.41000000000000003,3.186487094,0.0,0,0.0,3.16,0.41000000000000003,3.186487094,3.23,0.45,3.2611960996000002,0.0,0,0.0,3.23,0.45,3.2611960996000002
2020-09-13 21:00:00,3.13,0.46,3.1636213427,0.0,0,0.0,3.13,0.46,3.1636213427,3.2,0.42,3.2274448098,0.0,0,0.0,3.2,0.42,3.2274448098
2020-09-13 21:30:00,3.11,0.46,3.1438352374,0.0,0,0.0,3.11,0.46,3.1438352374,3.18,0.42,3.2076159371,0.0,0,0.0,3.18,0.42,3.2076159371
2020-09-13 22:00:00,3.05,0.29,3.0637558649,0.0,0,0.0,3.05,0.29,3.0637558649,3.14,0.44,3.1706781609,0.0,0,0.0,3.14,0.44,3.1706781609
2020-09-13 22:30:00,3.05,0.42,3.0787822268,0.0,0,0.0,3.05,0.42,3.0787822268,3.11,0.38,3.133129426,0.0,0,0.0,3.11,0.38,3.133129426
2020-09-13 23:00:00,3.02,0.42,3.0490654306,0.0,0,0.0,3.02,0.42,3.0490654306,3.08,0.37,3.1021444196,0.0,0,0.0,3.08,0.37,3.1021444196
2020-09-13 23:30:00,3.0,0.4,3.0265491901,0.0,0,0.0,3.0,0.4,3.0265491901,3.06,0.37,3.0822881111,0.0,0,0.0,3.06,0.37,3.0822881111
2020-09-14 00:00:00,3.0,0.4,3.0265491901,0.0,0,0.0,3.0,0.4,3.0265491901,3.06,0.37,3.0822881111,0.0,0,0.0,3.06,0.37,3.0822881111
2020-09-14 00:30:00,2.96,0.4,2.9869047524,0.0,0,0.0,2.96,0.4,2.9869047524,3.03,0.37,3.0525071662,0.0,0,0.0,3.03,0.37,3.0525071662
2020-09-14 01:00:00,2.96,0.41000000000000003,2.9882603635000002,0.0,0,0.0,2.96,0.41000000000000003,2.9882603635000002,3.03,0.37,3.0525071662,0.0,0,0.0,3.03,0.37,3.0525071662
2020-09-14 01:30:00,2.96,0.41000000000000003,2.9882603635000002,0.0,0,0.0,2.96,0.41000000000000003,2.9882603635000002,3.03,0.37,3.0525071662,0.0,0,0.0,3.03,0.37,3.0525071662
2020-09-14 02:00:00,2.9,0.11,2.902085457,0.0,0,0.0,2.9,0.11,2.902085457,3.01,0.48,3.0480321521000002,0.0,0,0.0,3.01,0.48,3.0480321521000002
2020-09-14 02:30:00,2.93,0.26,2.941513216,0.0,0,0.0,2.93,0.26,2.941513216,3.01,0.41000000000000003,3.0377952531,0.0,0,0.0,3.01,0.41000000000000003,3.0377952531
2020-09-14 03:00:00,2.91,0.39,2.9360177111,0.0,0,0.0,2.91,0.39,2.9360177111,2.9699999999999998,0.29,2.9841246623,0.0,0,0.0,2.9699999999999998,0.29,2.9841246623
2020-09-14 03:30:00,2.91,0.38,2.9347061182000003,0.0,0,0.0,2.91,0.38,2.9347061182000003,2.98,0.34,2.9993332592,0.0,0,0.0,2.98,0.34,2.9993332592
2020-09-14 04:00:00,2.9,0.38,2.9247905908,0.0,0,0.0,2.9,0.38,2.9247905908,2.96,0.34,2.9794630389,0.0,0,0.0,2.96,0.34,2.9794630389
2020-09-14 04:30:00,2.9,0.38,2.9247905908,0.0,0,0.0,2.9,0.38,2.9247905908,2.95,0.32,2.9673051747,0.0,0,0.0,2.95,0.32,2.9673051747
2020-09-14 05:00:00,2.91,0.38,2.9347061182000003,0.0,0,0.0,2.91,0.38,2.9347061182000003,2.98,0.33,2.9982161363,0.0,0,0.0,2.98,0.33,2.9982161363
2020-09-14 05:30:00,3.01,0.28,3.0229952034,0.0,0,0.0,3.01,0.28,3.0229952034,3.09,0.42,3.118413058,0.0,0,0.0,3.09,0.42,3.118413058
2020-09-14 06:00:00,3.05,0.4,3.0761176831,0.0,0,0.0,3.05,0.4,3.0761176831,3.12,0.36,3.1407005588,0.0,0,0.0,3.12,0.36,3.1407005588
2020-09-14 06:30:00,3.15,0.42,3.1778766496,0.0,0,0.0,3.15,0.42,3.1778766496,3.22,0.39,3.2435320254,0.0,0,0.0,3.22,0.39,3.2435320254
2020-09-14 07:00:00,3.24,-0.05,3.2403857795,0.0,0,0.0,3.24,-0.05,3.2403857795,3.38,0.64,3.440058139,0.0,0,0.0,3.38,0.64,3.440058139
2020-09-14 07:30:00,3.54,-0.16,3.5436139745,0.0,0,0.0,3.54,-0.16,3.5436139745,3.71,0.86,3.8083723557,0.0,0,0.0,3.71,0.86,3.8083723557
2020-09-14 08:00:00,3.7199999999999998,0.58,3.7649435587,0.0,0,0.0,3.7199999999999998,0.58,3.7649435587,3.79,0.53,3.8268786236,0.0,0,0.0,3.79,0.53,3.8268786236
2020-09-14 08:30:00,3.87,0.58,3.9132211795,0.0,0,0.0,3.87,0.58,3.9132211795,3.94,0.53,3.9754873915,0.0,0,0.0,3.94,0.53,3.9754873915
2020-09-14 09:00:00,4.0,0.58,4.0418312681,0.0,0,0.0,4.0,0.58,4.0418312681,4.07,0.54,4.1056668155,0.0,0,0.0,4.07,0.54,4.1056668155
2020-09-14 09:30:00,4.24,0.63,4.2865487283,0.0,0,0.0,4.24,0.63,4.2865487283,4.31,0.58,4.3488504228,0.0,0,0.0,4.31,0.58,4.3488504228
2020-09-14 10:00:00,4.29,0.64,4.3374762247,0.0,0,0.0,4.29,0.64,4.3374762247,4.37,0.59,4.4096485121,0.0,0,0.0,4.37,0.59,4.4096485121
2020-09-14 10:30:00,4.38,0.5,4.4084464384,0.0,0,0.0,4.38,0.5,4.4084464384,4.53,0.84,4.6072225907,0.0,0,0.0,4.53,0.84,4.6072225907
2020-09-14 11:00:00,4.48,0.46,4.5035541519999995,0.0,0,0.0,4.48,0.46,4.5035541519999995,4.7,1.13,4.8339321468000005,0.0,0,0.0,4.7,1.13,4.8339321468000005
2020-09-14 11:30:00,4.61,0.63,4.6528485898,0.0,0,0.0,4.61,0.63,4.6528485898,4.78,1.05,4.8939656721,0.0,0,0.0,4.78,1.05,4.8939656721
2020-09-14 12:00:00,4.76,0.88,4.8406611119,0.0,0,0.0,4.76,0.88,4.8406611119,4.84,0.84,4.9123517789,0.0,0,0.0,4.84,0.84,4.9123517789
2020-09-14 12:30:00,4.78,0.71,4.8324424466,0.0,0,0.0,4.78,0.71,4.8324424466,4.95,1.11,5.0729281485,0.0,0,0.0,4.95,1.11,5.0729281485
2020-09-14 13:00:00,4.78,0.59,4.8162744938,0.0,0,0.0,4.78,0.59,4.8162744938,5.0,1.34,5.1764466577,0.0,0,0.0,5.0,1.34,5.1764466577
2020-09-14 13:30:00,4.82,0.61,4.8584462537,0.0,0,0.0,4.82,0.61,4.8584462537,5.05,1.35,5.2273320155,0.0,0,0.0,5.05,1.35,5.2273320155
2020-09-14 14:00:00,4.88,0.86,4.9551992896,0.0,0,0.0,4.88,0.86,4.9551992896,5.02,1.08,5.1348612445,0.0,0,0.0,5.02,1.08,5.1348612445
2020-09-14 14:30:00,4.46,0.79,4.5294260122,0.0,0,0.0,4.46,0.79,4.5294260122,4.61,1.19,4.7611133152,0.0,0,0.0,4.61,1.19,4.7611133152
2020-09-14 15:00:00,4.95,1.0,5.05,0.0,0,0.0,4.95,1.0,5.05,5.03,0.9400000000000001,5.117079245,0.0,0,0.0,5.03,0.9400000000000001,5.117079245
2020-09-14 15:30:00,4.86,0.89,4.94081977,0.0,0,0.0,4.86,0.89,4.94081977,4.94,0.85,5.0125941388,0.0,0,0.0,4.94,0.85,5.0125941388
2020-09-14 16:00:00,3.75,0.8,3.834383914,0.0,0,0.0,3.75,0.8,3.834383914,3.86,0.97,3.9800125628,0.0,0,0.0,3.86,0.97,3.9800125628
2020-09-14 16:30:00,3.8200000000000003,0.86,3.9156097865,0.0,0,0.0,3.8200000000000003,0.86,3.9156097865,3.89,0.8200000000000001,3.9754873915,0.0,0,0.0,3.89,0.8200000000000001,3.9754873915
2020-09-14 17:00:00,4.61,0.86,4.6895308934,0.0,0,0.0,4.61,0.86,4.6895308934,4.69,0.8200000000000001,4.7611448203,0.0,0,0.0,4.69,0.8200000000000001,4.7611448203
2020-09-14 17:30:00,4.41,0.78,4.478448392,0.0,0,0.0,4.41,0.78,4.478448392,4.48,0.74,4.5407047911,0.0,0,0.0,4.48,0.74,4.5407047911
2020-09-14 18:00:00,4.23,0.75,4.2959748603,0.0,0,0.0,4.23,0.75,4.2959748603,4.3,0.7000000000000001,4.3566041822,0.0,0,0.0,4.3,0.7000000000000001,4.3566041822
2020-09-14 18:30:00,4.01,0.7000000000000001,4.0706387705000004,0.0,0,0.0,4.01,0.7000000000000001,4.0706387705000004,4.08,0.65,4.1314525291,0.0,0,0.0,4.08,0.65,4.1314525291
2020-09-14 19:00:00,3.91,0.67,3.9669887824,0.0,0,0.0,3.91,0.67,3.9669887824,3.98,0.63,4.0295533251,0.0,0,0.0,3.98,0.63,4.0295533251
2020-09-14 19:30:00,3.7800000000000002,0.66,3.8371864693,0.0,0,0.0,3.7800000000000002,0.66,3.8371864693,3.85,0.61,3.898025141,0.0,0,0.0,3.85,0.61,3.898025141
2020-09-14 20:00:00,3.68,0.62,3.7318628056,0.0,0,0.0,3.68,0.62,3.7318628056,3.75,0.58,3.7945882517,0.0,0,0.0,3.75,0.58,3.7945882517
2020-09-14 20:30:00,3.58,0.6000000000000001,3.6299311288,0.0,0,0.0,3.58,0.6000000000000001,3.6299311288,3.65,0.53,3.6882787313,0.0,0,0.0,3.65,0.53,3.6882787313
2020-09-14 21:00:00,3.5300000000000002,0.58,3.5773314076,0.0,0,0.0,3.5300000000000002,0.58,3.5773314076,3.6,0.53,3.6388047488,0.0,0,0.0,3.6,0.53,3.6388047488
2020-09-14 21:30:00,3.41,0.54,3.4524918537,0.0,0,0.0,3.41,0.54,3.4524918537,3.48,0.49,3.5143278162,0.0,0,0.0,3.48,0.49,3.5143278162
2020-09-14 22:00:00,3.35,0.52,3.390117992,0.0,0,0.0,3.35,0.52,3.390117992,3.41,0.47000000000000003,3.4422376443,0.0,0,0.0,3.41,0.47000000000000003,3.4422376443
2020-09-14 22:30:00,3.29,0.5,3.3277770358,0.0,0,0.0,3.29,0.5,3.3277770358,3.36,0.46,3.3913419173,0.0,0,0.0,3.36,0.46,3.3913419173
2020-09-14 23:00:00,3.23,0.48,3.2654708696,0.0,0,0.0,3.23,0.48,3.2654708696,3.3,0.44,3.3292041091,0.0,0,0.0,3.3,0.44,3.3292041091
2020-09-14 23:30:00,3.22,0.48,3.2555798255,0.0,0,0.0,3.22,0.48,3.2555798255,3.2800000000000002,0.44,3.3093806067,0.0,0,0.0,3.2800000000000002,0.44,3.3093806067
2020-09-15 00:00:00,3.16,0.46,3.1933054974,0.0,0,0.0,3.16,0.46,3.1933054974,3.23,0.42,3.2571920422,0.0,0,0.0,3.23,0.42,3.2571920422
2020-09-15 00:30:00,3.16,0.47000000000000003,3.1947613369,0.0,0,0.0,3.16,0.47000000000000003,3.1947613369,3.23,0.43,3.2584965859,0.0,0,0.0,3.23,0.43,3.2584965859
2020-09-15 01:00:00,3.16,0.45,3.1918803236,0.0,0,0.0,3.16,0.45,3.1918803236,3.23,0.41000000000000003,3.2559176894,0.0,0,0.0,3.23,0.41000000000000003,3.2559176894
2020-09-15 01:30:00,3.12,0.44,3.1508728949,0.0,0,0.0,3.12,0.44,3.1508728949,3.19,0.4,3.2149805598,0.0,0,0.0,3.19,0.4,3.2149805598
2020-09-15 02:00:00,3.13,0.44,3.1607752214,0.0,0,0.0,3.13,0.44,3.1607752214,3.2,0.4,3.2249030993,0.0,0,0.0,3.2,0.4,3.2249030993
2020-09-15 02:30:00,3.12,0.44,3.1508728949,0.0,0,0.0,3.12,0.44,3.1508728949,3.18,0.4,3.2050585018,0.0,0,0.0,3.18,0.4,3.2050585018
2020-09-15 03:00:00,3.12,0.44,3.1508728949,0.0,0,0.0,3.12,0.44,3.1508728949,3.18,0.4,3.2050585018,0.0,0,0.0,3.18,0.4,3.2050585018
2020-09-15 03:30:00,3.12,0.44,3.1508728949,0.0,0,0.0,3.12,0.44,3.1508728949,3.18,0.4,3.2050585018,0.0,0,0.0,3.18,0.4,3.2050585018
2020-09-15 04:00:00,3.09,0.43,3.119775633,0.0,0,0.0,3.09,0.43,3.119775633,3.15,0.38,3.1728378465000002,0.0,0,0.0,3.15,0.38,3.1728378465000002
2020-09-15 04:30:00,3.11,0.44,3.1409711874,0.0,0,0.0,3.11,0.44,3.1409711874,3.18,0.4,3.2050585018,0.0,0,0.0,3.18,0.4,3.2050585018
2020-09-15 05:00:00,3.14,0.46,3.1735154009,0.0,0,0.0,3.14,0.46,3.1735154009,3.21,0.41000000000000003,3.236077873,0.0,0,0.0,3.21,0.41000000000000003,3.236077873
2020-09-15 05:30:00,3.17,0.44,3.2003906012,0.0,0,0.0,3.17,0.44,3.2003906012,3.24,0.4,3.2645979844,0.0,0,0.0,3.24,0.4,3.2645979844
2020-09-15 06:00:00,3.24,0.46,3.2724914056,0.0,0,0.0,3.24,0.46,3.2724914056,3.3,0.42,3.3266199062,0.0,0,0.0,3.3,0.42,3.3266199062
2020-09-15 06:30:00,3.31,0.46,3.3418108863000002,0.0,0,0.0,3.31,0.46,3.3418108863000002,3.37,0.42,3.3960712596000002,0.0,0,0.0,3.37,0.42,3.3960712596000002
2020-09-15 07:00:00,3.42,-0.15,3.4232878932,0.0,0,0.0,3.42,-0.15,3.4232878932,3.59,0.78,3.6737582936,0.0,0,0.0,3.59,0.78,3.6737582936
2020-09-15 07:30:00,3.74,0.49,3.7719623540000002,0.0,0,0.0,3.74,0.49,3.7719623540000002,3.83,0.59,3.8751774153,0.0,0,0.0,3.83,0.59,3.8751774153
2020-09-15 08:00:00,3.58,0.63,3.6350103164,0.0,0,0.0,3.58,0.63,3.6350103164,3.66,0.59,3.7072496544,0.0,0,0.0,3.66,0.59,3.7072496544
2020-09-15 08:30:00,3.17,0.63,3.2319962871,0.0,0,0.0,3.17,0.63,3.2319962871,3.24,0.58,3.2915042154,0.0,0,0.0,3.24,0.58,3.2915042154
2020-09-15 09:00:00,2.96,0.63,3.026301373,0.0,0,0.0,2.96,0.63,3.026301373,3.02,0.58,3.075191051,0.0,0,0.0,3.02,0.58,3.075191051
2020-09-15 09:30:00,3.43,0.5700000000000001,3.4770389702,0.0,0,0.0,3.43,0.5700000000000001,3.4770389702,3.54,0.77,3.6227751793,0.0,0,0.0,3.54,0.77,3.6227751793
2020-09-15 10:00:00,3.65,0.61,3.7006215694,0.0,0,0.0,3.65,0.61,3.7006215694,3.76,0.75,3.8340709435,0.0,0,0.0,3.76,0.75,3.8340709435
2020-09-15 10:30:00,3.74,0.47000000000000003,3.7694164005,0.0,0,0.0,3.74,0.47000000000000003,3.7694164005,3.95,1.16,4.1168070152,0.0,0,0.0,3.95,1.16,4.1168070152
2020-09-15 11:00:00,3.85,0.5,3.8823317736,0.0,0,0.0,3.85,0.5,3.8823317736,4.06,1.21,4.2364725893,0.0,0,0.0,4.06,1.21,4.2364725893
2020-09-15 11:30:00,4.14,0.79,4.2147004639,0.0,0,0.0,4.14,0.79,4.2147004639,4.25,0.9500000000000001,4.3548823175999996,0.0,0,0.0,4.25,0.9500000000000001,4.3548823175999996
2020-09-15 12:00:00,5.01,0.9400000000000001,5.0974209165,0.0,0,0.0,5.01,0.9400000000000001,5.0974209165,5.12,1.02,5.2206129908,0.0,0,0.0,5.12,1.02,5.2206129908
2020-09-15 12:30:00,4.96,0.99,5.0578355054,0.0,0,0.0,4.96,0.99,5.0578355054,5.05,0.9400000000000001,5.1367402115,0.0,0,0.0,5.05,0.9400000000000001,5.1367402115
2020-09-15 13:00:00,5.02,1.04,5.1265973121,0.0,0,0.0,5.02,1.04,5.1265973121,5.11,0.99,5.2050168107,0.0,0,0.0,5.11,0.99,5.2050168107
2020-09-15 13:30:00,4.99,0.97,5.0834043711,0.0,0,0.0,4.99,0.97,5.0834043711,5.07,0.9,5.1492620831,0.0,0,0.0,5.07,0.9,5.1492620831
2020-09-15 14:00:00,4.96,0.9,5.0409919659,0.0,0,0.0,4.96,0.9,5.0409919659,5.04,0.86,5.1128465653,0.0,0,0.0,5.04,0.86,5.1128465653
2020-09-15 14:30:00,4.92,0.93,5.0071249235,0.0,0,0.0,4.92,0.93,5.0071249235,5.0,0.89,5.0785923247,0.0,0,0.0,5.0,0.89,5.0785923247
2020-09-15 15:00:00,4.99,1.0,5.0892140847,0.0,0,0.0,4.99,1.0,5.0892140847,5.08,0.9500000000000001,5.1680654021,0.0,0,0.0,5.08,0.9500000000000001,5.1680654021
2020-09-15 15:30:00,4.75,0.91,4.8363829460000005,0.0,0,0.0,4.75,0.91,4.8363829460000005,4.83,0.87,4.9077285989,0.0,0,0.0,4.83,0.87,4.9077285989
2020-09-15 16:00:00,3.34,0.91,3.4617481133,0.0,0,0.0,3.34,0.91,3.4617481133,3.42,0.87,3.5289233486000002,0.0,0,0.0,3.42,0.87,3.5289233486000002
2020-09-15 16:30:00,3.17,0.9,3.2952845097,0.0,0,0.0,3.17,0.9,3.2952845097,3.24,0.85,3.3496417719,0.0,0,0.0,3.24,0.85,3.3496417719
2020-09-15 17:00:00,4.42,0.84,4.4991110233,0.0,0,0.0,4.42,0.84,4.4991110233,4.5,0.79,4.5688182279,0.0,0,0.0,4.5,0.79,4.5688182279
2020-09-15 17:30:00,4.38,0.78,4.4489099789,0.0,0,0.0,4.38,0.78,4.4489099789,4.46,0.73,4.519347298,0.0,0,0.0,4.46,0.73,4.519347298
2020-09-15 18:00:00,4.21,0.74,4.274540911,0.0,0,0.0,4.21,0.74,4.274540911,4.28,0.6900000000000001,4.3352623911,0.0,0,0.0,4.28,0.6900000000000001,4.3352623911
2020-09-15 18:30:00,3.95,0.67,4.0064198482,0.0,0,0.0,3.95,0.67,4.0064198482,4.03,0.63,4.0789459423,0.0,0,0.0,4.03,0.63,4.0789459423
2020-09-15 19:00:00,3.84,0.66,3.8963059427999998,0.0,0,0.0,3.84,0.66,3.8963059427999998,3.92,0.61,3.9671778382,0.0,0,0.0,3.92,0.61,3.9671778382
2020-09-15 19:30:00,3.7199999999999998,0.61,3.7696816842,0.0,0,0.0,3.7199999999999998,0.61,3.7696816842,3.79,0.56,3.8311486528,0.0,0,0.0,3.79,0.56,3.8311486528
2020-09-15 20:00:00,3.63,0.58,3.6760440694,0.0,0,0.0,3.63,0.58,3.6760440694,3.7,0.53,3.7377667129,0.0,0,0.0,3.7,0.53,3.7377667129
2020-09-15 20:30:00,3.5300000000000002,0.56,3.574143254,0.0,0,0.0,3.5300000000000002,0.56,3.574143254,3.6,0.52,3.6373616812,0.0,0,0.0,3.6,0.52,3.6373616812
2020-09-15 21:00:00,3.44,0.55,3.4836905718,0.0,0,0.0,3.44,0.55,3.4836905718,3.51,0.5,3.5454336829,0.0,0,0.0,3.51,0.5,3.5454336829
2020-09-15 21:30:00,3.4,0.53,3.4410608829,0.0,0,0.0,3.4,0.53,3.4410608829,3.47,0.48,3.5030415356,0.0,0,0.0,3.47,0.48,3.5030415356
2020-09-15 22:00:00,3.33,0.5,3.3673283178,0.0,0,0.0,3.33,0.5,3.3673283178,3.4,0.45,3.4296501279,0.0,0,0.0,3.4,0.45,3.4296501279
2020-09-15 22:30:00,3.26,0.5,3.298120677,0.0,0,0.0,3.26,0.5,3.298120677,3.33,0.45,3.3602678465,0.0,0,0.0,3.33,0.45,3.3602678465
2020-09-15 23:00:00,3.22,0.49,3.2570692348,0.0,0,0.0,3.22,0.49,3.2570692348,3.29,0.44,3.3192920932,0.0,0,0.0,3.29,0.44,3.3192920932
2020-09-15 23:30:00,3.18,0.46,3.2130981933,0.0,0,0.0,3.18,0.46,3.2130981933,3.25,0.42,3.2770260908,0.0,0,0.0,3.25,0.42,3.2770260908
2020-09-16 00:00:00,3.18,0.46,3.2130981933,0.0,0,0.0,3.18,0.46,3.2130981933,3.25,0.42,3.2770260908,0.0,0,0.0,3.25,0.42,3.2770260908
2020-09-16 00:30:00,3.18,0.48,3.216022388,0.0,0,0.0,3.18,0.48,3.216022388,3.25,0.43,3.2783227419,0.0,0,0.0,3.25,0.43,3.2783227419
2020-09-16 01:00:00,3.15,0.46,3.1834101212,0.0,0,0.0,3.15,0.46,3.1834101212,3.22,0.43,3.248584307,0.0,0,0.0,3.22,0.43,3.248584307
2020-09-16 01:30:00,3.14,0.46,3.1735154009,0.0,0,0.0,3.14,0.46,3.1735154009,3.21,0.42,3.2373600356,0.0,0,0.0,3.21,0.42,3.2373600356
2020-09-16 02:00:00,3.14,0.46,3.1735154009,0.0,0,0.0,3.14,0.46,3.1735154009,3.21,0.42,3.2373600356,0.0,0,0.0,3.21,0.42,3.2373600356
2020-09-16 02:30:00,3.12,0.46,3.1537279528,0.0,0,0.0,3.12,0.46,3.1537279528,3.19,0.42,3.2175301086,0.0,0,0.0,3.19,0.42,3.2175301086
2020-09-16 03:00:00,3.12,0.44,3.1508728949,0.0,0,0.0,3.12,0.44,3.1508728949,3.19,0.4,3.2149805598,0.0,0,0.0,3.19,0.4,3.2149805598
2020-09-16 03:30:00,3.12,0.43,3.1494920225,0.0,0,0.0,3.12,0.43,3.1494920225,3.19,0.4,3.2149805598,0.0,0,0.0,3.19,0.4,3.2149805598
2020-09-16 04:00:00,3.09,0.43,3.119775633,0.0,0,0.0,3.09,0.43,3.119775633,3.16,0.38,3.1827660926,0.0,0,0.0,3.16,0.38,3.1827660926
2020-09-16 04:30:00,3.09,0.43,3.119775633,0.0,0,0.0,3.09,0.43,3.119775633,3.16,0.38,3.1827660926,0.0,0,0.0,3.16,0.38,3.1827660926
2020-09-16 05:00:00,3.09,0.43,3.119775633,0.0,0,0.0,3.09,0.43,3.119775633,3.16,0.38,3.1827660926,0.0,0,0.0,3.16,0.38,3.1827660926
2020-09-16 05:30:00,3.16,0.43,3.1891221363,0.0,0,0.0,3.16,0.43,3.1891221363,3.23,0.4,3.2546735627,0.0,0,0.0,3.23,0.4,3.2546735627
2020-09-16 06:00:00,3.21,0.45,3.2413885913,0.0,0,0.0,3.21,0.45,3.2413885913,3.2800000000000002,0.4,3.3043002285,0.0,0,0.0,3.2800000000000002,0.4,3.3043002285
2020-09-16 06:30:00,3.27,0.13,3.2725830776000002,0.0,0,0.0,3.27,0.13,3.2725830776000002,3.39,0.61,3.4444448029,0.0,0,0.0,3.39,0.61,3.4444448029
2020-09-16 07:00:00,3.47,0.51,3.5072781469,0.0,0,0.0,3.47,0.51,3.5072781469,3.54,0.47000000000000003,3.5710642671,0.0,0,0.0,3.54,0.47000000000000003,3.5710642671
2020-09-16 07:30:00,3.81,0.5700000000000001,3.8524018482,0.0,0,0.0,3.81,0.5700000000000001,3.8524018482,3.89,0.61,3.9375373014,0.0,0,0.0,3.89,0.61,3.9375373014
2020-09-16 08:00:00,3.94,0.65,3.9932568162,0.0,0,0.0,3.94,0.65,3.9932568162,4.01,0.61,4.0561311616,0.0,0,0.0,4.01,0.61,4.0561311616
2020-09-16 08:30:00,3.63,0.65,3.6877364331,0.0,0,0.0,3.63,0.65,3.6877364331,3.7,0.61,3.7499466663,0.0,0,0.0,3.7,0.61,3.7499466663
2020-09-16 09:00:00,4.24,0.54,4.274248472,0.0,0,0.0,4.24,0.54,4.274248472,4.37,0.78,4.4390652168999996,0.0,0,0.0,4.37,0.78,4.4390652168999996
2020-09-16 09:30:00,3.58,0.37,3.5990693241000002,0.0,0,0.0,3.58,0.37,3.5990693241000002,3.75,0.96,3.8709301207999998,0.0,0,0.0,3.75,0.96,3.8709301207999998
2020-09-16 10:00:00,4.48,0.6900000000000001,4.5328247264,0.0,0,0.0,4.48,0.6900000000000001,4.5328247264,4.5600000000000005,0.64,4.604693258,0.0,0,0.0,4.5600000000000005,0.64,4.604693258
2020-09-16 10:30:00,4.55,0.72,4.6066148092,0.0,0,0.0,4.55,0.72,4.6066148092,4.63,0.67,4.6782261596,0.0,0,0.0,4.63,0.67,4.6782261596
2020-09-16 11:00:00,4.59,0.61,4.6303563578,0.0,0,0.0,4.59,0.61,4.6303563578,4.77,1.07,4.8885376136000005,0.0,0,0.0,4.77,1.07,4.8885376136000005
2020-09-16 11:30:00,4.64,0.54,4.6713167309,0.0,0,0.0,4.64,0.54,4.6713167309,4.87,1.24,5.0253855573,0.0,0,0.0,4.87,1.24,5.0253855573
2020-09-16 12:00:00,4.74,0.56,4.7729655352,0.0,0,0.0,4.74,0.56,4.7729655352,4.97,1.27,5.1296978469,0.0,0,0.0,4.97,1.27,5.1296978469
2020-09-16 12:30:00,4.86,0.6000000000000001,4.8968969767,0.0,0,0.0,4.86,0.6000000000000001,4.8968969767,5.09,1.32,5.2583742735,0.0,0,0.0,5.09,1.32,5.2583742735
2020-09-16 13:00:00,4.91,0.62,4.9489897959,0.0,0,0.0,4.91,0.62,4.9489897959,5.14,1.34,5.3117981889,0.0,0,0.0,5.14,1.34,5.3117981889
2020-09-16 13:30:00,4.92,0.62,4.9589111708,0.0,0,0.0,4.92,0.62,4.9589111708,5.15,1.35,5.3240022539,0.0,0,0.0,5.15,1.35,5.3240022539
2020-09-16 14:00:00,4.92,0.64,4.9614514005,0.0,0,0.0,4.92,0.64,4.9614514005,5.15,1.37,5.3291087435,0.0,0,0.0,5.15,1.37,5.3291087435
2020-09-16 14:30:00,4.98,0.65,5.0222405359,0.0,0,0.0,4.98,0.65,5.0222405359,5.22,1.38,5.3993332922,0.0,0,0.0,5.22,1.38,5.3993332922
2020-09-16 15:00:00,4.97,0.65,5.0123248099,0.0,0,0.0,4.97,0.65,5.0123248099,5.2,1.38,5.38,0.0,0,0.0,5.2,1.38,5.38
2020-09-16 15:30:00,4.98,0.9400000000000001,5.0679384369,0.0,0,0.0,4.98,0.9400000000000001,5.0679384369,5.09,1.0,5.1873018034,0.0,0,0.0,5.09,1.0,5.1873018034
2020-09-16 16:00:00,4.9,0.75,4.9570656643,0.0,0,0.0,4.9,0.75,4.9570656643,5.07,1.15,5.1987883204,0.0,0,0.0,5.07,1.15,5.1987883204
2020-09-16 16:30:00,4.78,0.86,4.8567478831,0.0,0,0.0,4.78,0.86,4.8567478831,4.86,0.81,4.9270376495,0.0,0,0.0,4.86,0.81,4.9270376495
2020-09-16 17:00:00,4.63,0.6900000000000001,4.6811323416,0.0,0,0.0,4.63,0.6900000000000001,4.6811323416,4.79,1.02,4.8973972679,0.0,0,0.0,4.79,1.02,4.8973972679
2020-09-16 17:30:00,4.42,0.67,4.4704921429,0.0,0,0.0,4.42,0.67,4.4704921429,4.5600000000000005,0.93,4.6538693579,0.0,0,0.0,4.5600000000000005,0.93,4.6538693579
2020-09-16 18:00:00,4.23,0.5700000000000001,4.2682314839,0.0,0,0.0,4.23,0.5700000000000001,4.2682314839,4.4,0.98,4.5078154354,0.0,0,0.0,4.4,0.98,4.5078154354
2020-09-16 18:30:00,4.01,0.6000000000000001,4.0546393181,0.0,0,0.0,4.01,0.6000000000000001,4.0546393181,4.14,0.8200000000000001,4.2204265187,0.0,0,0.0,4.14,0.8200000000000001,4.2204265187
2020-09-16 19:00:00,3.93,0.6900000000000001,3.9901127804,0.0,0,0.0,3.93,0.6900000000000001,3.9901127804,4.01,0.64,4.060751162,0.0,0,0.0,4.01,0.64,4.060751162
2020-09-16 19:30:00,3.7199999999999998,0.61,3.7696816842,0.0,0,0.0,3.7199999999999998,0.61,3.7696816842,3.79,0.5700000000000001,3.8326231226000003,0.0,0,0.0,3.79,0.5700000000000001,3.8326231226000003
2020-09-16 20:00:00,3.61,0.64,3.6662924051,0.0,0,0.0,3.61,0.64,3.6662924051,3.67,0.43,3.6951048699999998,0.0,0,0.0,3.67,0.43,3.6951048699999998
2020-09-16 20:30:00,3.48,0.55,3.5231945731,0.0,0,0.0,3.48,0.55,3.5231945731,3.55,0.49,3.5836573497,0.0,0,0.0,3.55,0.49,3.5836573497
2020-09-16 21:00:00,3.42,0.53,3.4608236014,0.0,0,0.0,3.42,0.53,3.4608236014,3.49,0.48,3.5228539567,0.0,0,0.0,3.49,0.48,3.5228539567
2020-09-16 21:30:00,3.31,0.48,3.3446225497,0.0,0,0.0,3.31,0.48,3.3446225497,3.38,0.43,3.4072422867,0.0,0,0.0,3.38,0.43,3.4072422867
2020-09-16 22:00:00,3.2800000000000002,0.48,3.3149358968,0.0,0,0.0,3.2800000000000002,0.48,3.3149358968,3.35,0.43,3.3774842709,0.0,0,0.0,3.35,0.43,3.3774842709
2020-09-16 22:30:00,3.23,0.48,3.2654708696,0.0,0,0.0,3.23,0.48,3.2654708696,3.29,0.37,3.3107400985,0.0,0,0.0,3.29,0.37,3.3107400985
2020-09-16 23:00:00,3.17,0.44,3.2003906012,0.0,0,0.0,3.17,0.44,3.2003906012,3.24,0.4,3.2645979844,0.0,0,0.0,3.24,0.4,3.2645979844
2020-09-16 23:30:00,3.12,0.44,3.1508728949,0.0,0,0.0,3.12,0.44,3.1508728949,3.19,0.4,3.2149805598,0.0,0,0.0,3.19,0.4,3.2149805598
2020-09-17 00:00:00,3.12,0.44,3.1508728949,0.0,0,0.0,3.12,0.44,3.1508728949,3.19,0.39,3.2137517017,0.0,0,0.0,3.19,0.39,3.2137517017
2020-09-17 00:30:00,3.11,0.15,3.113615262,0.0,0,0.0,3.11,0.15,3.113615262,3.22,0.5,3.2585886515,0.0,0,0.0,3.22,0.5,3.2585886515
2020-09-17 01:00:00,3.09,0.42,3.118413058,0.0,0,0.0,3.09,0.42,3.118413058,3.16,0.38,3.1827660926,0.0,0,0.0,3.16,0.38,3.1827660926
2020-09-17 01:30:00,3.09,0.42,3.118413058,0.0,0,0.0,3.09,0.42,3.118413058,3.16,0.38,3.1827660926,0.0,0,0.0,3.16,0.38,3.1827660926
2020-09-17 02:00:00,3.09,0.42,3.118413058,0.0,0,0.0,3.09,0.42,3.118413058,3.16,0.38,3.1827660926,0.0,0,0.0,3.16,0.38,3.1827660926
2020-09-17 02:30:00,3.09,0.41000000000000003,3.1170819688,0.0,0,0.0,3.09,0.41000000000000003,3.1170819688,3.15,0.37,3.171655719,0.0,0,0.0,3.15,0.37,3.171655719
2020-09-17 03:00:00,3.09,0.43,3.119775633,0.0,0,0.0,3.09,0.43,3.119775633,3.16,0.38,3.1827660926,0.0,0,0.0,3.16,0.38,3.1827660926
2020-09-17 03:30:00,3.08,0.43,3.10987138,0.0,0,0.0,3.08,0.43,3.10987138,3.15,0.38,3.1728378465000002,0.0,0,0.0,3.15,0.38,3.1728378465000002
2020-09-17 04:00:00,3.06,0.41000000000000003,3.0873451378,0.0,0,0.0,3.06,0.41000000000000003,3.0873451378,3.13,0.37,3.1517931404,0.0,0,0.0,3.13,0.37,3.1517931404
2020-09-17 04:30:00,3.07,0.41000000000000003,3.0972568508,0.0,0,0.0,3.07,0.41000000000000003,3.0972568508,3.14,0.37,3.1617242131,0.0,0,0.0,3.14,0.37,3.1617242131
2020-09-17 05:00:00,3.07,0.42,3.0985964565,0.0,0,0.0,3.07,0.42,3.0985964565,3.14,0.38,3.1629100525,0.0,0,0.0,3.14,0.38,3.1629100525
2020-09-17 05:30:00,3.13,0.41000000000000003,3.1567388235,0.0,0,0.0,3.13,0.41000000000000003,3.1567388235,3.2,0.37,3.2213196054,0.0,0,0.0,3.2,0.37,3.2213196054
2020-09-17 06:00:00,3.21,0.43,3.2386725676,0.0,0,0.0,3.21,0.43,3.2386725676,3.2800000000000002,0.39,3.3031046002,0.0,0,0.0,3.2800000000000002,0.39,3.3031046002
2020-09-17 06:30:00,3.29,0.47000000000000003,3.3234018716,0.0,0,0.0,3.29,0.47000000000000003,3.3234018716,3.36,0.43,3.3874031351,0.0,0,0.0,3.36,0.43,3.3874031351
2020-09-17 07:00:00,3.44,0.49,3.4747230105,0.0,0,0.0,3.44,0.49,3.4747230105,3.51,0.44,3.5374708479,0.0,0,0.0,3.51,0.44,3.5374708479
2020-09-17 07:30:00,3.71,0.55,3.7505466268000003,0.0,0,0.0,3.71,0.55,3.7505466268000003,3.7800000000000002,0.51,3.8142495985,0.0,0,0.0,3.7800000000000002,0.51,3.8142495985
2020-09-17 08:00:00,3.87,0.59,3.9147158262,0.0,0,0.0,3.87,0.59,3.9147158262,3.95,0.54,3.9867405233,0.0,0,0.0,3.95,0.54,3.9867405233
2020-09-17 08:30:00,3.99,0.59,4.0333856746,0.0,0,0.0,3.99,0.59,4.0333856746,4.06,0.54,4.0957538989,0.0,0,0.0,4.06,0.54,4.0957538989
2020-09-17 09:00:00,4.13,0.35000000000000003,4.1448039761,0.0,0,0.0,4.13,0.35000000000000003,4.1448039761,4.24,0.65,4.2895337742,0.0,0,0.0,4.24,0.65,4.2895337742
2020-09-17 09:30:00,4.26,0.44,4.2826627231,0.0,0,0.0,4.26,0.44,4.2826627231,4.36,0.65,4.4081855678,0.0,0,0.0,4.36,0.65,4.4081855678
2020-09-17 10:00:00,4.34,0.63,4.3854874301,0.0,0,0.0,4.34,0.63,4.3854874301,4.42,0.58,4.4578918785,0.0,0,0.0,4.42,0.58,4.4578918785
2020-09-17 10:30:00,4.34,0.64,4.3869351488,0.0,0,0.0,4.34,0.64,4.3869351488,4.42,0.59,4.4592039648,0.0,0,0.0,4.42,0.59,4.4592039648
2020-09-17 11:00:00,4.45,0.62,4.4929834186,0.0,0,0.0,4.45,0.62,4.4929834186,4.59,0.87,4.6717234507,0.0,0,0.0,4.59,0.87,4.6717234507
2020-09-17 11:30:00,4.48,0.51,4.5089355728000005,0.0,0,0.0,4.48,0.51,4.5089355728000005,4.67,1.02,4.7800941413,0.0,0,0.0,4.67,1.02,4.7800941413
2020-09-17 12:00:00,4.48,0.48,4.5056409089,0.0,0,0.0,4.48,0.48,4.5056409089,4.7,1.1,4.8270073545,0.0,0,0.0,4.7,1.1,4.8270073545
2020-09-17 12:30:00,4.5,0.52,4.529944812,0.0,0,0.0,4.5,0.52,4.529944812,4.7,1.08,4.8224889839,0.0,0,0.0,4.7,1.08,4.8224889839
2020-09-17 13:00:00,4.53,0.8,4.600097825,0.0,0,0.0,4.53,0.8,4.600097825,4.62,0.75,4.6804807445000005,0.0,0,0.0,4.62,0.75,4.6804807445000005
2020-09-17 13:30:00,4.58,0.81,4.6510751445,0.0,0,0.0,4.58,0.81,4.6510751445,4.66,0.77,4.723187483,0.0,0,0.0,4.66,0.77,4.723187483
2020-09-17 14:00:00,4.5,0.54,4.5322841923,0.0,0,0.0,4.5,0.54,4.5322841923,4.69,1.06,4.8082949161,0.0,0,0.0,4.69,1.06,4.8082949161
2020-09-17 14:30:00,4.51,0.54,4.542213117,0.0,0,0.0,4.51,0.54,4.542213117,4.72,1.12,4.8510617395,0.0,0,0.0,4.72,1.12,4.8510617395
2020-09-17 15:00:00,4.59,0.75,4.6508708862,0.0,0,0.0,4.59,0.75,4.6508708862,4.7,0.87,4.7798430937,0.0,0,0.0,4.7,0.87,4.7798430937
2020-09-17 15:30:00,4.57,0.8200000000000001,4.6429839543,0.0,0,0.0,4.57,0.8200000000000001,4.6429839543,4.65,0.77,4.7133215464,0.0,0,0.0,4.65,0.77,4.7133215464
2020-09-17 16:00:00,4.5,0.77,4.5654025014,0.0,0,0.0,4.5,0.77,4.5654025014,4.58,0.72,4.6362484834,0.0,0,0.0,4.58,0.72,4.6362484834
2020-09-17 16:30:00,4.38,0.71,4.4371725231,0.0,0,0.0,4.38,0.71,4.4371725231,4.46,0.66,4.508569618,0.0,0,0.0,4.46,0.66,4.508569618
2020-09-17 17:00:00,4.25,0.6900000000000001,4.3056474542,0.0,0,0.0,4.25,0.6900000000000001,4.3056474542,4.33,0.64,4.3770423804,0.0,0,0.0,4.33,0.64,4.3770423804
2020-09-17 17:30:00,4.06,0.64,4.1101338178,0.0,0,0.0,4.06,0.64,4.1101338178,4.14,0.59,4.1818297431,0.0,0,0.0,4.14,0.59,4.1818297431
2020-09-17 18:00:00,3.91,0.59,3.9542635218,0.0,0,0.0,3.91,0.59,3.9542635218,3.99,0.55,4.0277288886000004,0.0,0,0.0,3.99,0.55,4.0277288886000004
2020-09-17 18:30:00,3.71,0.5700000000000001,3.7535316703,0.0,0,0.0,3.71,0.5700000000000001,3.7535316703,3.7800000000000002,0.52,3.8155995597,0.0,0,0.0,3.7800000000000002,0.52,3.8155995597
2020-09-17 19:00:00,3.64,0.5700000000000001,3.6843588316,0.0,0,0.0,3.64,0.5700000000000001,3.6843588316,3.71,0.52,3.7462648064,0.0,0,0.0,3.71,0.52,3.7462648064
2020-09-17 19:30:00,3.54,0.52,3.5779882616,0.0,0,0.0,3.54,0.52,3.5779882616,3.6,0.48,3.6318590281,0.0,0,0.0,3.6,0.48,3.6318590281
2020-09-17 20:00:00,3.45,0.5,3.4860436027,0.0,0,0.0,3.45,0.5,3.4860436027,3.52,0.45,3.5486476297,0.0,0,0.0,3.52,0.45,3.5486476297
2020-09-17 20:30:00,3.36,0.48,3.3941125497,0.0,0,0.0,3.36,0.48,3.3941125497,3.42,0.4,3.4433123588,0.0,0,0.0,3.42,0.4,3.4433123588
2020-09-17 21:00:00,3.29,0.29,3.3027564246,0.0,0,0.0,3.29,0.29,3.3027564246,3.39,0.5,3.4266747730000002,0.0,0,0.0,3.39,0.5,3.4266747730000002
2020-09-17 21:30:00,3.24,0.44,3.2697400508,0.0,0,0.0,3.24,0.44,3.2697400508,3.31,0.4,3.3340815827,0.0,0,0.0,3.31,0.4,3.3340815827
2020-09-17 22:00:00,3.17,0.43,3.1990311033,0.0,0,0.0,3.17,0.43,3.1990311033,3.24,0.38,3.2622078413,0.0,0,0.0,3.24,0.38,3.2622078413
2020-09-17 22:30:00,3.17,0.44,3.2003906012,0.0,0,0.0,3.17,0.44,3.2003906012,3.24,0.4,3.2645979844,0.0,0,0.0,3.24,0.4,3.2645979844
2020-09-17 23:00:00,3.1,0.17,3.1046577911,0.0,0,0.0,3.1,0.17,3.1046577911,3.2,0.48,3.2357997466,0.0,0,0.0,3.2,0.48,3.2357997466
2020-09-17 23:30:00,3.07,0.36,3.0910354252,0.0,0,0.0,3.07,0.36,3.0910354252,3.14,0.38,3.1629100525,0.0,0,0.0,3.14,0.38,3.1629100525
2020-09-18 00:00:00,3.07,0.4,3.095948966,0.0,0,0.0,3.07,0.4,3.095948966,3.14,0.36,3.1605695689,0.0,0,0.0,3.14,0.36,3.1605695689
2020-09-18 00:30:00,3.07,0.4,3.095948966,0.0,0,0.0,3.07,0.4,3.095948966,3.14,0.36,3.1605695689,0.0,0,0.0,3.14,0.36,3.1605695689
2020-09-18 01:00:00,3.04,0.4,3.0662028635,0.0,0,0.0,3.04,0.4,3.0662028635,3.11,0.36,3.1307666793,0.0,0,0.0,3.11,0.36,3.1307666793
2020-09-18 01:30:00,3.04,0.4,3.0662028635,0.0,0,0.0,3.04,0.4,3.0662028635,3.11,0.36,3.1307666793,0.0,0,0.0,3.11,0.36,3.1307666793
2020-09-18 02:00:00,3.04,0.4,3.0662028635,0.0,0,0.0,3.04,0.4,3.0662028635,3.11,0.36,3.1307666793,0.0,0,0.0,3.11,0.36,3.1307666793
2020-09-18 02:30:00,3.03,0.39,3.0549959083,0.0,0,0.0,3.03,0.39,3.0549959083,3.11,0.36,3.1307666793,0.0,0,0.0,3.11,0.36,3.1307666793
2020-09-18 03:00:00,3.03,0.39,3.0549959083,0.0,0,0.0,3.03,0.39,3.0549959083,3.11,0.36,3.1307666793,0.0,0,0.0,3.11,0.36,3.1307666793
2020-09-18 03:30:00,3.03,0.39,3.0549959083,0.0,0,0.0,3.03,0.39,3.0549959083,3.09,0.35000000000000003,3.1097588331,0.0,0,0.0,3.09,0.35000000000000003,3.1097588331
2020-09-18 04:00:00,3.0,0.39,3.0252437918,0.0,0,0.0,3.0,0.39,3.0252437918,3.07,0.35000000000000003,3.0898867293,0.0,0,0.0,3.07,0.35000000000000003,3.0898867293
2020-09-18 04:30:00,3.03,0.39,3.0549959083,0.0,0,0.0,3.03,0.39,3.0549959083,3.09,0.35000000000000003,3.1097588331,0.0,0,0.0,3.09,0.35000000000000003,3.1097588331
2020-09-18 05:00:00,3.03,0.39,3.0549959083,0.0,0,0.0,3.03,0.39,3.0549959083,3.09,0.35000000000000003,3.1097588331,0.0,0,0.0,3.09,0.35000000000000003,3.1097588331
2020-09-18 05:30:00,3.1,0.39,3.1244359491,0.0,0,0.0,3.1,0.39,3.1244359491,3.16,0.35000000000000003,3.1793238275,0.0,0,0.0,3.16,0.35000000000000003,3.1793238275
2020-09-18 06:00:00,3.14,0.33,3.1572931445,0.0,0,0.0,3.14,0.33,3.1572931445,3.22,0.41000000000000003,3.2459975354,0.0,0,0.0,3.22,0.41000000000000003,3.2459975354
2020-09-18 06:30:00,3.18,-0.25,3.1898119067,0.0,0,0.0,3.18,-0.25,3.1898119067,3.35,0.72,3.4264996717000002,0.0,0,0.0,3.35,0.72,3.4264996717000002
2020-09-18 07:00:00,3.33,0.01,3.330015015,0.0,0,0.0,3.33,0.01,3.330015015,3.46,0.61,3.513360215,0.0,0,0.0,3.46,0.61,3.513360215
2020-09-18 07:30:00,3.61,0.11,3.6116755114,0.0,0,0.0,3.61,0.11,3.6116755114,3.74,0.6900000000000001,3.8031171426,0.0,0,0.0,3.74,0.6900000000000001,3.8031171426
2020-09-18 08:00:00,3.81,0.5700000000000001,3.8524018482,0.0,0,0.0,3.81,0.5700000000000001,3.8524018482,3.88,0.51,3.9133745029,0.0,0,0.0,3.88,0.51,3.9133745029
2020-09-18 08:30:00,3.92,0.54,3.9570190801000003,0.0,0,0.0,3.92,0.54,3.9570190801000003,3.99,0.5,4.0212062867,0.0,0,0.0,3.99,0.5,4.0212062867
2020-09-18 09:00:00,4.1,0.58,4.1408211746,0.0,0,0.0,4.1,0.58,4.1408211746,4.18,0.53,4.2134665063,0.0,0,0.0,4.18,0.53,4.2134665063
2020-09-18 09:30:00,4.22,0.58,4.2596713488,0.0,0,0.0,4.22,0.58,4.2596713488,4.3,0.53,4.3325396709,0.0,0,0.0,4.3,0.53,4.3325396709
2020-09-18 10:00:00,4.29,0.6000000000000001,4.3317548407,0.0,0,0.0,4.29,0.6000000000000001,4.3317548407,4.37,0.56,4.4057348990000005,0.0,0,0.0,4.37,0.56,4.4057348990000005
2020-09-18 10:30:00,4.34,0.64,4.3869351488,0.0,0,0.0,4.34,0.64,4.3869351488,4.41,0.59,4.4492920785,0.0,0,0.0,4.41,0.59,4.4492920785
2020-09-18 11:00:00,4.38,0.64,4.4265110414,0.0,0,0.0,4.38,0.64,4.4265110414,4.46,0.59,4.49885541,0.0,0,0.0,4.46,0.59,4.49885541
2020-09-18 11:30:00,4.41,0.66,4.4591142618,0.0,0,0.0,4.41,0.66,4.4591142618,4.49,0.59,4.528598017,0.0,0,0.0,4.49,0.59,4.528598017
2020-09-18 12:00:00,4.45,0.66,4.4986775835,0.0,0,0.0,4.45,0.66,4.4986775835,4.53,0.62,4.5722314027,0.0,0,0.0,4.53,0.62,4.5722314027
2020-09-18 12:30:00,4.51,0.75,4.5719361325,0.0,0,0.0,4.51,0.75,4.5719361325,4.59,0.7000000000000001,4.643070105,0.0,0,0.0,4.59,0.7000000000000001,4.643070105
2020-09-18 13:00:00,4.49,0.64,4.535383115,0.0,0,0.0,4.49,0.64,4.535383115,4.64,0.92,4.7303276842,0.0,0,0.0,4.64,0.92,4.7303276842
2020-09-18 13:30:00,4.55,0.8,4.6197943677,0.0,0,0.0,4.55,0.8,4.6197943677,4.64,0.76,4.7018294312,0.0,0,0.0,4.64,0.76,4.7018294312
2020-09-18 14:00:00,4.49,0.8,4.5607126636,0.0,0,0.0,4.49,0.8,4.5607126636,4.57,0.76,4.632763754,0.0,0,0.0,4.57,0.76,4.632763754
2020-09-18 14:30:00,4.47,0.8,4.5410241136,0.0,0,0.0,4.47,0.8,4.5410241136,4.55,0.76,4.6130358767,0.0,0,0.0,4.55,0.76,4.6130358767
2020-09-18 15:00:00,4.47,0.65,4.5170122869,0.0,0,0.0,4.47,0.65,4.5170122869,4.61,0.9400000000000001,4.7048591902,0.0,0,0.0,4.61,0.9400000000000001,4.7048591902
2020-09-18 15:30:00,4.45,0.8,4.5213382975,0.0,0,0.0,4.45,0.8,4.5213382975,4.53,0.75,4.5916663642,0.0,0,0.0,4.53,0.75,4.5916663642
2020-09-18 16:00:00,4.42,0.78,4.4882958904,0.0,0,0.0,4.42,0.78,4.4882958904,4.5,0.73,4.5588266034,0.0,0,0.0,4.5,0.73,4.5588266034
2020-09-18 16:30:00,4.28,0.7000000000000001,4.3368652273,0.0,0,0.0,4.28,0.7000000000000001,4.3368652273,4.36,0.65,4.4081855678,0.0,0,0.0,4.36,0.65,4.4081855678
2020-09-18 17:00:00,4.16,0.67,4.2136089045,0.0,0,0.0,4.16,0.67,4.2136089045,4.24,0.62,4.2850904308,0.0,0,0.0,4.24,0.62,4.2850904308
2020-09-18 17:30:00,3.96,0.62,4.0082415097,0.0,0,0.0,3.96,0.62,4.0082415097,4.04,0.5700000000000001,4.0800122549,0.0,0,0.0,4.04,0.5700000000000001,4.0800122549
2020-09-18 18:00:00,3.81,0.6000000000000001,3.8569547573,0.0,0,0.0,3.81,0.6000000000000001,3.8569547573,3.88,0.55,3.918788078,0.0,0,0.0,3.88,0.55,3.918788078
2020-09-18 18:30:00,3.65,0.56,3.6927090327,0.0,0,0.0,3.65,0.56,3.6927090327,3.7199999999999998,0.51,3.7547969319,0.0,0,0.0,3.7199999999999998,0.51,3.7547969319
2020-09-18 19:00:00,3.5700000000000003,0.53,3.6091273183,0.0,0,0.0,3.5700000000000003,0.53,3.6091273183,3.64,0.49,3.6728326943000003,0.0,0,0.0,3.64,0.49,3.6728326943000003
2020-09-18 19:30:00,3.46,0.49,3.4945242881,0.0,0,0.0,3.46,0.49,3.4945242881,3.52,0.45,3.5486476297,0.0,0,0.0,3.52,0.45,3.5486476297
2020-09-18 20:00:00,3.39,0.49,3.4252299193,0.0,0,0.0,3.39,0.49,3.4252299193,3.46,0.44,3.4878646763,0.0,0,0.0,3.46,0.44,3.4878646763
2020-09-18 20:30:00,3.3,0.45,3.3305404967,0.0,0,0.0,3.3,0.45,3.3305404967,3.37,0.41000000000000003,3.3948490394,0.0,0,0.0,3.37,0.41000000000000003,3.3948490394
2020-09-18 21:00:00,3.27,0.45,3.3008180804,0.0,0,0.0,3.27,0.45,3.3008180804,3.33,0.41000000000000003,3.3551453024,0.0,0,0.0,3.33,0.41000000000000003,3.3551453024
2020-09-18 21:30:00,3.21,0.45,3.2413885913,0.0,0,0.0,3.21,0.45,3.2413885913,3.2800000000000002,0.41000000000000003,3.3055256768,0.0,0,0.0,3.2800000000000002,0.41000000000000003,3.3055256768
2020-09-18 22:00:00,3.15,0.43,3.1792137393,0.0,0,0.0,3.15,0.43,3.1792137393,3.22,0.39,3.2435320254,0.0,0,0.0,3.22,0.39,3.2435320254
2020-09-18 22:30:00,3.12,0.44,3.1508728949,0.0,0,0.0,3.12,0.44,3.1508728949,3.18,0.39,3.203825838,0.0,0,0.0,3.18,0.39,3.203825838
2020-09-18 23:00:00,3.1,0.37,3.1220025625,0.0,0,0.0,3.1,0.37,3.1220025625,3.17,0.4,3.1951369298,0.0,0,0.0,3.17,0.4,3.1951369298
2020-09-18 23:30:00,3.06,0.17,3.0647185841,0.0,0,0.0,3.06,0.17,3.0647185841,3.16,0.44,3.1904858564,0.0,0,0.0,3.16,0.44,3.1904858564
2020-09-19 00:00:00,3.06,0.45,3.0929112499,0.0,0,0.0,3.06,0.45,3.0929112499,3.11,0.28,3.1225790622,0.0,0,0.0,3.11,0.28,3.1225790622
2020-09-19 00:30:00,3.04,0.41000000000000003,3.067523431,0.0,0,0.0,3.04,0.41000000000000003,3.067523431,3.1,0.36,3.1208332221,0.0,0,0.0,3.1,0.36,3.1208332221
2020-09-19 01:00:00,3.04,0.41000000000000003,3.067523431,0.0,0,0.0,3.04,0.41000000000000003,3.067523431,3.1,0.36,3.1208332221,0.0,0,0.0,3.1,0.36,3.1208332221
2020-09-19 01:30:00,3.02,0.39,3.0450779957,0.0,0,0.0,3.02,0.39,3.0450779957,3.08,0.35000000000000003,3.0998225756,0.0,0,0.0,3.08,0.35000000000000003,3.0998225756
2020-09-19 02:00:00,3.02,0.39,3.0450779957,0.0,0,0.0,3.02,0.39,3.0450779957,3.08,0.35000000000000003,3.0998225756,0.0,0,0.0,3.08,0.35000000000000003,3.0998225756
2020-09-19 02:30:00,3.02,0.39,3.0450779957,0.0,0,0.0,3.02,0.39,3.0450779957,3.08,0.35000000000000003,3.0998225756,0.0,0,0.0,3.08,0.35000000000000003,3.0998225756
2020-09-19 03:00:00,3.02,0.39,3.0450779957,0.0,0,0.0,3.02,0.39,3.0450779957,3.08,0.35000000000000003,3.0998225756,0.0,0,0.0,3.08,0.35000000000000003,3.0998225756
2020-09-19 03:30:00,3.0,0.39,3.0252437918,0.0,0,0.0,3.0,0.39,3.0252437918,3.06,0.35000000000000003,3.0799512983,0.0,0,0.0,3.06,0.35000000000000003,3.0799512983
2020-09-19 04:00:00,2.99,0.38,3.0140504309,0.0,0,0.0,2.99,0.38,3.0140504309,3.05,0.34,3.0688923083,0.0,0,0.0,3.05,0.34,3.0688923083
2020-09-19 04:30:00,2.99,0.38,3.0140504309,0.0,0,0.0,2.99,0.38,3.0140504309,3.05,0.34,3.0688923083,0.0,0,0.0,3.05,0.34,3.0688923083
2020-09-19 05:00:00,2.99,0.38,3.0140504309,0.0,0,0.0,2.99,0.38,3.0140504309,3.05,0.34,3.0688923083,0.0,0,0.0,3.05,0.34,3.0688923083
2020-09-19 05:30:00,3.03,0.38,3.0537354175,0.0,0,0.0,3.03,0.38,3.0537354175,3.1,0.34,3.1185894247,0.0,0,0.0,3.1,0.34,3.1185894247
