Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2020-09-19 06:00:00,3.04,0.38,3.0636579444,0.0,0,0.0,3.04,0.38,3.0636579444,3.11,0.34,3.1285300062,0.0,0,0.0,3.11,0.34,3.1285300062
2020-09-19 06:30:00,3.09,0.39,3.1145144084,0.0,0,0.0,3.09,0.39,3.1145144084,3.16,0.34,3.1782385058,0.0,0,0.0,3.16,0.34,3.1782385058
2020-09-19 07:00:00,3.17,0.43,3.1990311033,0.0,0,0.0,3.17,0.43,3.1990311033,3.23,0.34,3.2478454397,0.0,0,0.0,3.23,0.34,3.2478454397
2020-09-19 07:30:00,3.2800000000000002,0.44,3.3093806067,0.0,0,0.0,3.2800000000000002,0.44,3.3093806067,3.35,0.4,3.3737960816,0.0,0,0.0,3.35,0.4,3.3737960816
2020-09-19 08:00:00,3.3,0.46,3.3319063612,0.0,0,0.0,3.3,0.46,3.3319063612,3.36,0.41000000000000003,3.3849224511,0.0,0,0.0,3.36,0.41000000000000003,3.3849224511
2020-09-19 08:30:00,3.32,0.24,3.3286633954,0.0,0,0.0,3.32,0.24,3.3286633954,3.42,0.54,3.4623691311,0.0,0,0.0,3.42,0.54,3.4623691311
2020-09-19 09:00:00,3.39,0.48,3.4238136632,0.0,0,0.0,3.39,0.48,3.4238136632,3.46,0.44,3.4878646763,0.0,0,0.0,3.46,0.44,3.4878646763
2020-09-19 09:30:00,3.41,0.5,3.4464619539,0.0,0,0.0,3.41,0.5,3.4464619539,3.48,0.46,3.5102706448000003,0.0,0,0.0,3.48,0.46,3.5102706448000003
2020-09-19 10:00:00,3.4,0.5,3.4365680555,0.0,0,0.0,3.4,0.5,3.4365680555,3.47,0.46,3.5003571246,0.0,0,0.0,3.47,0.46,3.5003571246
2020-09-19 10:30:00,3.44,0.52,3.4790803383,0.0,0,0.0,3.44,0.52,3.4790803383,3.51,0.48,3.5426684858,0.0,0,0.0,3.51,0.48,3.5426684858
2020-09-19 11:00:00,3.48,0.52,3.5186360994,0.0,0,0.0,3.48,0.52,3.5186360994,3.55,0.48,3.5823037280000003,0.0,0,0.0,3.55,0.48,3.5823037280000003
2020-09-19 11:30:00,3.52,0.55,3.562709643,0.0,0,0.0,3.52,0.55,3.562709643,3.59,0.51,3.6260446771,0.0,0,0.0,3.59,0.51,3.6260446771
2020-09-19 12:00:00,3.54,0.56,3.5840200892,0.0,0,0.0,3.54,0.56,3.5840200892,3.61,0.52,3.647259245,0.0,0,0.0,3.61,0.52,3.647259245
2020-09-19 12:30:00,3.54,0.39,3.5614182568,0.0,0,0.0,3.54,0.39,3.5614182568,3.63,0.6000000000000001,3.6792526414999998,0.0,0,0.0,3.63,0.6000000000000001,3.6792526414999998
2020-09-19 13:00:00,3.54,0.38,3.5603370627,0.0,0,0.0,3.54,0.38,3.5603370627,3.65,0.62,3.7022830794,0.0,0,0.0,3.65,0.62,3.7022830794
2020-09-19 13:30:00,3.64,0.6000000000000001,3.6891191361,0.0,0,0.0,3.64,0.6000000000000001,3.6891191361,3.71,0.55,3.7505466268000003,0.0,0,0.0,3.71,0.55,3.7505466268000003
2020-09-19 14:00:00,3.67,0.6000000000000001,3.7187228991,0.0,0,0.0,3.67,0.6000000000000001,3.7187228991,3.74,0.55,3.780224861,0.0,0,0.0,3.74,0.55,3.780224861
2020-09-19 14:30:00,3.69,0.63,3.7433941818000003,0.0,0,0.0,3.69,0.63,3.7433941818000003,3.77,0.58,3.8143544670000002,0.0,0,0.0,3.77,0.58,3.8143544670000002
2020-09-19 15:00:00,3.63,0.59,3.6776351097,0.0,0,0.0,3.63,0.59,3.6776351097,3.71,0.54,3.7490932237,0.0,0,0.0,3.71,0.54,3.7490932237
2020-09-19 15:30:00,3.61,0.59,3.6578955699,0.0,0,0.0,3.61,0.59,3.6578955699,3.68,0.54,3.7194085551000002,0.0,0,0.0,3.68,0.54,3.7194085551000002
2020-09-19 16:00:00,3.65,0.59,3.6973774489,0.0,0,0.0,3.65,0.59,3.6973774489,3.7199999999999998,0.54,3.7589892258,0.0,0,0.0,3.7199999999999998,0.54,3.7589892258
2020-09-19 16:30:00,3.62,0.59,3.667764987,0.0,0,0.0,3.62,0.59,3.667764987,3.69,0.54,3.7293028839,0.0,0,0.0,3.69,0.54,3.7293028839
2020-09-19 17:00:00,3.59,0.42,3.6144847489,0.0,0,0.0,3.59,0.42,3.6144847489,3.69,0.61,3.740080213,0.0,0,0.0,3.69,0.61,3.740080213
2020-09-19 17:30:00,3.59,0.5700000000000001,3.6349690508,0.0,0,0.0,3.59,0.5700000000000001,3.6349690508,3.65,0.52,3.6868550283,0.0,0,0.0,3.65,0.52,3.6868550283
2020-09-19 18:00:00,3.54,0.58,3.5871994648000003,0.0,0,0.0,3.54,0.58,3.5871994648000003,3.61,0.52,3.647259245,0.0,0,0.0,3.61,0.52,3.647259245
2020-09-19 18:30:00,3.44,0.55,3.4836905718,0.0,0,0.0,3.44,0.55,3.4836905718,3.51,0.51,3.5468577643,0.0,0,0.0,3.51,0.51,3.5468577643
2020-09-19 19:00:00,3.42,0.54,3.4623691311,0.0,0,0.0,3.42,0.54,3.4623691311,3.49,0.49,3.5242304124,0.0,0,0.0,3.49,0.49,3.5242304124
2020-09-19 19:30:00,3.35,0.5,3.3871079109,0.0,0,0.0,3.35,0.5,3.3871079109,3.41,0.46,3.4408865137,0.0,0,0.0,3.41,0.46,3.4408865137
2020-09-19 20:00:00,3.29,0.48,3.3248308228,0.0,0,0.0,3.29,0.48,3.3248308228,3.36,0.44,3.3886870614,0.0,0,0.0,3.36,0.44,3.3886870614
2020-09-19 20:30:00,3.21,0.46,3.2427920069,0.0,0,0.0,3.21,0.46,3.2427920069,3.2800000000000002,0.41000000000000003,3.3055256768,0.0,0,0.0,3.2800000000000002,0.41000000000000003,3.3055256768
2020-09-19 21:00:00,3.2,0.46,3.2328934409,0.0,0,0.0,3.2,0.46,3.2328934409,3.2800000000000002,0.41000000000000003,3.3055256768,0.0,0,0.0,3.2800000000000002,0.41000000000000003,3.3055256768
2020-09-19 21:30:00,3.15,0.44,3.1805817078,0.0,0,0.0,3.15,0.44,3.1805817078,3.21,0.4,3.2348261159,0.0,0,0.0,3.21,0.4,3.2348261159
2020-09-19 22:00:00,3.12,0.44,3.1508728949,0.0,0,0.0,3.12,0.44,3.1508728949,3.18,0.4,3.2050585018,0.0,0,0.0,3.18,0.4,3.2050585018
2020-09-19 22:30:00,3.08,-0.03,3.0801461004,0.0,0,0.0,3.08,-0.03,3.0801461004,3.21,0.62,3.2693271479,0.0,0,0.0,3.21,0.62,3.2693271479
2020-09-19 23:00:00,3.03,-0.01,3.0300165016,0.0,0,0.0,3.03,-0.01,3.0300165016,3.16,0.58,3.2127869522,0.0,0,0.0,3.16,0.58,3.2127869522
2020-09-19 23:30:00,3.02,0.29,3.03389189,0.0,0,0.0,3.02,0.29,3.03389189,3.1,0.42,3.128322234,0.0,0,0.0,3.1,0.42,3.128322234
2020-09-20 00:00:00,2.95,-0.27,2.9623301639,0.0,0,0.0,2.95,-0.27,2.9623301639,3.11,0.67,3.1813519139,0.0,0,0.0,3.11,0.67,3.1813519139
2020-09-20 00:30:00,3.0,0.06,3.00059994,0.0,0,0.0,3.0,0.06,3.00059994,3.11,0.55,3.1582590141,0.0,0,0.0,3.11,0.55,3.1582590141
2020-09-20 01:00:00,2.99,0.39,3.0153275112,0.0,0,0.0,2.99,0.39,3.0153275112,3.05,0.35000000000000003,3.0700162866,0.0,0,0.0,3.05,0.35000000000000003,3.0700162866
2020-09-20 01:30:00,2.99,0.39,3.0153275112,0.0,0,0.0,2.99,0.39,3.0153275112,3.05,0.35000000000000003,3.0700162866,0.0,0,0.0,3.05,0.35000000000000003,3.0700162866
2020-09-20 02:00:00,2.99,0.39,3.0153275112,0.0,0,0.0,2.99,0.39,3.0153275112,3.05,0.35000000000000003,3.0700162866,0.0,0,0.0,3.05,0.35000000000000003,3.0700162866
2020-09-20 02:30:00,2.99,0.39,3.0153275112,0.0,0,0.0,2.99,0.39,3.0153275112,3.05,0.35000000000000003,3.0700162866,0.0,0,0.0,3.05,0.35000000000000003,3.0700162866
2020-09-20 03:00:00,2.99,0.39,3.0153275112,0.0,0,0.0,2.99,0.39,3.0153275112,3.05,0.35000000000000003,3.0700162866,0.0,0,0.0,3.05,0.35000000000000003,3.0700162866
2020-09-20 03:30:00,2.95,-0.18,2.9554864236,0.0,0,0.0,2.95,-0.18,2.9554864236,3.11,0.67,3.1813519139,0.0,0,0.0,3.11,0.67,3.1813519139
2020-09-20 04:00:00,2.94,-0.09,2.9413772284,0.0,0,0.0,2.94,-0.09,2.9413772284,3.07,0.58,3.1243079234,0.0,0,0.0,3.07,0.58,3.1243079234
2020-09-20 04:30:00,2.9699999999999998,0.39,2.9954966199,0.0,0,0.0,2.9699999999999998,0.39,2.9954966199,3.03,0.35000000000000003,3.0501475374,0.0,0,0.0,3.03,0.35000000000000003,3.0501475374
2020-09-20 05:00:00,2.9699999999999998,0.39,2.9954966199,0.0,0,0.0,2.9699999999999998,0.39,2.9954966199,3.03,0.35000000000000003,3.0501475374,0.0,0,0.0,3.03,0.35000000000000003,3.0501475374
2020-09-20 05:30:00,3.03,0.39,3.0549959083,0.0,0,0.0,3.03,0.39,3.0549959083,3.1,0.35000000000000003,3.119695498,0.0,0,0.0,3.1,0.35000000000000003,3.119695498
2020-09-20 06:00:00,3.03,0.39,3.0549959083,0.0,0,0.0,3.03,0.39,3.0549959083,3.1,0.35000000000000003,3.119695498,0.0,0,0.0,3.1,0.35000000000000003,3.119695498
2020-09-20 06:30:00,3.08,0.41000000000000003,3.1071691296,0.0,0,0.0,3.08,0.41000000000000003,3.1071691296,3.15,0.37,3.171655719,0.0,0,0.0,3.15,0.37,3.171655719
2020-09-20 07:00:00,3.16,0.41000000000000003,3.186487094,0.0,0,0.0,3.16,0.41000000000000003,3.186487094,3.22,0.37,3.2411880538,0.0,0,0.0,3.22,0.37,3.2411880538
2020-09-20 07:30:00,3.24,0.45,3.2711007322,0.0,0,0.0,3.24,0.45,3.2711007322,3.31,0.41000000000000003,3.3352960888,0.0,0,0.0,3.31,0.41000000000000003,3.3352960888
2020-09-20 08:00:00,3.26,0.38,3.282072516,0.0,0,0.0,3.26,0.38,3.282072516,3.34,0.48,3.3743147452,0.0,0,0.0,3.34,0.48,3.3743147452
2020-09-20 08:30:00,3.29,0.47000000000000003,3.3234018716,0.0,0,0.0,3.29,0.47000000000000003,3.3234018716,3.35,0.42,3.3762257034,0.0,0,0.0,3.35,0.42,3.3762257034
2020-09-20 09:00:00,3.31,0.43,3.3378136556999998,0.0,0,0.0,3.31,0.43,3.3378136556999998,3.38,0.46,3.4111581611,0.0,0,0.0,3.38,0.46,3.4111581611
2020-09-20 09:30:00,3.29,0.06,3.290547067,0.0,0,0.0,3.29,0.06,3.290547067,3.42,0.64,3.4793677587,0.0,0,0.0,3.42,0.64,3.4793677587
2020-09-20 10:00:00,3.34,0.49,3.3757517680999998,0.0,0,0.0,3.34,0.49,3.3757517680999998,3.4,0.45,3.4296501279,0.0,0,0.0,3.4,0.45,3.4296501279
2020-09-20 10:30:00,3.35,0.49,3.3856461717,0.0,0,0.0,3.35,0.49,3.3856461717,3.42,0.45,3.4494782214,0.0,0,0.0,3.42,0.45,3.4494782214
2020-09-20 11:00:00,3.37,0.01,3.3700148368000002,0.0,0,0.0,3.37,0.01,3.3700148368000002,3.52,0.74,3.5969431466,0.0,0,0.0,3.52,0.74,3.5969431466
2020-09-20 11:30:00,3.44,0.53,3.4805890306,0.0,0,0.0,3.44,0.53,3.4805890306,3.52,0.48,3.5525765298,0.0,0,0.0,3.52,0.48,3.5525765298
2020-09-20 12:00:00,3.46,0.03,3.4601300554,0.0,0,0.0,3.46,0.03,3.4601300554,3.6,0.76,3.6793477683,0.0,0,0.0,3.6,0.76,3.6793477683
2020-09-20 12:30:00,3.49,-0.18,3.494638751,0.0,0,0.0,3.49,-0.18,3.494638751,3.66,0.89,3.7666563422,0.0,0,0.0,3.66,0.89,3.7666563422
2020-09-20 13:00:00,3.49,0.26,3.4996714131,0.0,0,0.0,3.49,0.26,3.4996714131,3.6,0.66,3.66,0.0,0,0.0,3.6,0.66,3.66
2020-09-20 13:30:00,3.55,0.56,3.5938976057,0.0,0,0.0,3.55,0.56,3.5938976057,3.63,0.52,3.6670560399000003,0.0,0,0.0,3.63,0.52,3.6670560399000003
2020-09-20 14:00:00,3.55,0.56,3.5938976057,0.0,0,0.0,3.55,0.56,3.5938976057,3.63,0.52,3.6670560399000003,0.0,0,0.0,3.63,0.52,3.6670560399000003
2020-09-20 14:30:00,3.55,0.58,3.5970682507,0.0,0,0.0,3.55,0.58,3.5970682507,3.63,0.51,3.6656513746,0.0,0,0.0,3.63,0.51,3.6656513746
2020-09-20 15:00:00,3.55,0.55,3.5923529893,0.0,0,0.0,3.55,0.55,3.5923529893,3.63,0.51,3.6656513746,0.0,0,0.0,3.63,0.51,3.6656513746
2020-09-20 15:30:00,3.55,0.13,3.5523794842000003,0.0,0,0.0,3.55,0.13,3.5523794842000003,3.7,0.72,3.7694031358,0.0,0,0.0,3.7,0.72,3.7694031358
2020-09-20 16:00:00,3.48,-0.12,3.4820683509,0.0,0,0.0,3.48,-0.12,3.4820683509,3.65,0.8200000000000001,3.7409758085,0.0,0,0.0,3.65,0.8200000000000001,3.7409758085
2020-09-20 16:30:00,3.52,-0.19,3.5251241113000003,0.0,0,0.0,3.52,-0.19,3.5251241113000003,3.69,0.87,3.7911739607,0.0,0,0.0,3.69,0.87,3.7911739607
2020-09-20 17:00:00,3.5700000000000003,0.22,3.576772288,0.0,0,0.0,3.5700000000000003,0.22,3.576772288,3.69,0.6900000000000001,3.7539579113,0.0,0,0.0,3.69,0.6900000000000001,3.7539579113
2020-09-20 17:30:00,3.54,0.5700000000000001,3.5855961847,0.0,0,0.0,3.54,0.5700000000000001,3.5855961847,3.61,0.52,3.647259245,0.0,0,0.0,3.61,0.52,3.647259245
2020-09-20 18:00:00,3.49,0.55,3.5330723174000003,0.0,0,0.0,3.49,0.55,3.5330723174000003,3.55,0.49,3.5836573497,0.0,0,0.0,3.55,0.49,3.5836573497
2020-09-20 18:30:00,3.42,0.53,3.4608236014,0.0,0,0.0,3.42,0.53,3.4608236014,3.49,0.49,3.5242304124,0.0,0,0.0,3.49,0.49,3.5242304124
2020-09-20 19:00:00,3.41,0.53,3.4509419004,0.0,0,0.0,3.41,0.53,3.4509419004,3.48,0.48,3.5129474804000003,0.0,0,0.0,3.48,0.48,3.5129474804000003
2020-09-20 19:30:00,3.34,0.51,3.3787127726,0.0,0,0.0,3.34,0.51,3.3787127726,3.4,0.47000000000000003,3.4323315691,0.0,0,0.0,3.4,0.47000000000000003,3.4323315691
2020-09-20 20:00:00,3.29,0.5,3.3277770358,0.0,0,0.0,3.29,0.5,3.3277770358,3.35,0.45,3.3800887562,0.0,0,0.0,3.35,0.45,3.3800887562
2020-09-20 20:30:00,3.2,0.46,3.2328934409,0.0,0,0.0,3.2,0.46,3.2328934409,3.27,0.42,3.2968621445,0.0,0,0.0,3.27,0.42,3.2968621445
2020-09-20 21:00:00,3.18,0.45,3.2116818024000002,0.0,0,0.0,3.18,0.45,3.2116818024000002,3.25,0.41000000000000003,3.2757594539,0.0,0,0.0,3.25,0.41000000000000003,3.2757594539
2020-09-20 21:30:00,3.14,0.45,3.1720813357,0.0,0,0.0,3.14,0.45,3.1720813357,3.2,0.41000000000000003,3.2261587066,0.0,0,0.0,3.2,0.41000000000000003,3.2261587066
2020-09-20 22:00:00,3.1,0.42,3.128322234,0.0,0,0.0,3.1,0.42,3.128322234,3.17,0.38,3.1926947865,0.0,0,0.0,3.17,0.38,3.1926947865
2020-09-20 22:30:00,3.08,0.42,3.1085044636,0.0,0,0.0,3.08,0.42,3.1085044636,3.14,0.38,3.1629100525,0.0,0,0.0,3.14,0.38,3.1629100525
2020-09-20 23:00:00,3.05,0.42,3.0787822268,0.0,0,0.0,3.05,0.42,3.0787822268,3.11,0.38,3.133129426,0.0,0,0.0,3.11,0.38,3.133129426
2020-09-20 23:30:00,3.0,0.4,3.0265491901,0.0,0,0.0,3.0,0.4,3.0265491901,3.07,0.35000000000000003,3.0898867293,0.0,0,0.0,3.07,0.35000000000000003,3.0898867293
2020-09-21 00:00:00,3.03,0.41000000000000003,3.0576134484,0.0,0,0.0,3.03,0.41000000000000003,3.0576134484,3.09,0.37,3.1120732639,0.0,0,0.0,3.09,0.37,3.1120732639
2020-09-21 00:30:00,3.01,0.31,3.0259213473,0.0,0,0.0,3.01,0.31,3.0259213473,3.09,0.41000000000000003,3.1170819688,0.0,0,0.0,3.09,0.41000000000000003,3.1170819688
2020-09-21 01:00:00,3.0,0.4,3.0265491901,0.0,0,0.0,3.0,0.4,3.0265491901,3.06,0.36,3.0811036984,0.0,0,0.0,3.06,0.36,3.0811036984
2020-09-21 01:30:00,3.0,0.4,3.0265491901,0.0,0,0.0,3.0,0.4,3.0265491901,3.06,0.36,3.0811036984,0.0,0,0.0,3.06,0.36,3.0811036984
2020-09-21 02:00:00,2.9699999999999998,0.39,2.9954966199,0.0,0,0.0,2.9699999999999998,0.39,2.9954966199,3.04,0.35000000000000003,3.0600816983,0.0,0,0.0,3.04,0.35000000000000003,3.0600816983
2020-09-21 02:30:00,3.02,0.41000000000000003,3.0477040539,0.0,0,0.0,3.02,0.41000000000000003,3.0477040539,3.08,0.37,3.1021444196,0.0,0,0.0,3.08,0.37,3.1021444196
2020-09-21 03:00:00,3.0,0.4,3.0265491901,0.0,0,0.0,3.0,0.4,3.0265491901,3.06,0.36,3.0811036984,0.0,0,0.0,3.06,0.36,3.0811036984
2020-09-21 03:30:00,3.01,0.4,3.0364617567,0.0,0,0.0,3.01,0.4,3.0364617567,3.07,0.36,3.0910354252,0.0,0,0.0,3.07,0.36,3.0910354252
2020-09-21 04:00:00,2.9699999999999998,0.4,2.9968149759,0.0,0,0.0,2.9699999999999998,0.4,2.9968149759,3.03,0.36,3.0513111936,0.0,0,0.0,3.03,0.36,3.0513111936
2020-09-21 04:30:00,2.9699999999999998,0.4,2.9968149759,0.0,0,0.0,2.9699999999999998,0.4,2.9968149759,3.03,0.36,3.0513111936,0.0,0,0.0,3.03,0.36,3.0513111936
2020-09-21 05:00:00,2.99,0.4,3.0166372006,0.0,0,0.0,2.99,0.4,3.0166372006,3.05,0.36,3.0711724146,0.0,0,0.0,3.05,0.36,3.0711724146
2020-09-21 05:30:00,3.1,0.27,3.11173585,0.0,0,0.0,3.1,0.27,3.11173585,3.18,0.45,3.2116818024000002,0.0,0,0.0,3.18,0.45,3.2116818024000002
2020-09-21 06:00:00,3.1,0.4,3.1256999216,0.0,0,0.0,3.1,0.4,3.1256999216,3.16,0.36,3.1804402211,0.0,0,0.0,3.16,0.36,3.1804402211
2020-09-21 06:30:00,3.22,0.45,3.2512920509,0.0,0,0.0,3.22,0.45,3.2512920509,3.29,0.41000000000000003,3.3154486876,0.0,0,0.0,3.29,0.41000000000000003,3.3154486876
2020-09-21 07:00:00,3.37,0.47000000000000003,3.4026166402,0.0,0,0.0,3.37,0.47000000000000003,3.4026166402,3.44,0.43,3.4667708318,0.0,0,0.0,3.44,0.43,3.4667708318
2020-09-21 07:30:00,3.62,0.24,3.6279470779,0.0,0,0.0,3.62,0.24,3.6279470779,3.74,0.67,3.7995394458,0.0,0,0.0,3.74,0.67,3.7995394458
2020-09-21 08:00:00,3.81,0.6000000000000001,3.8569547573,0.0,0,0.0,3.81,0.6000000000000001,3.8569547573,3.88,0.55,3.918788078,0.0,0,0.0,3.88,0.55,3.918788078
2020-09-21 08:30:00,3.99,0.6000000000000001,4.0348605924,0.0,0,0.0,3.99,0.6000000000000001,4.0348605924,4.06,0.55,4.0970843291,0.0,0,0.0,4.06,0.55,4.0970843291
2020-09-21 09:00:00,4.13,0.6000000000000001,4.1733559637,0.0,0,0.0,4.13,0.6000000000000001,4.1733559637,4.21,0.55,4.2457743699,0.0,0,0.0,4.21,0.55,4.2457743699
2020-09-21 09:30:00,4.23,-0.06,4.2304255105,0.0,0,0.0,4.23,-0.06,4.2304255105,4.4,0.86,4.4832577441,0.0,0,0.0,4.4,0.86,4.4832577441
2020-09-21 10:00:00,4.29,0.27,4.2984881063,0.0,0,0.0,4.29,0.27,4.2984881063,4.41,0.73,4.4700111857,0.0,0,0.0,4.41,0.73,4.4700111857
2020-09-21 10:30:00,4.36,0.62,4.4038619415,0.0,0,0.0,4.36,0.62,4.4038619415,4.46,0.6900000000000001,4.5130588297,0.0,0,0.0,4.46,0.6900000000000001,4.5130588297
2020-09-21 11:00:00,4.38,0.59,4.4195588015,0.0,0,0.0,4.38,0.59,4.4195588015,4.52,0.8300000000000001,4.5955739576,0.0,0,0.0,4.52,0.8300000000000001,4.5955739576
2020-09-21 11:30:00,4.45,0.54,4.4826443089,0.0,0,0.0,4.45,0.54,4.4826443089,4.62,0.99,4.7248809509,0.0,0,0.0,4.62,0.99,4.7248809509
2020-09-21 12:00:00,4.52,0.59,4.5583439975,0.0,0,0.0,4.52,0.59,4.5583439975,4.66,0.85,4.7368871635000005,0.0,0,0.0,4.66,0.85,4.7368871635000005
2020-09-21 12:30:00,4.52,0.68,4.5708642509,0.0,0,0.0,4.52,0.68,4.5708642509,4.59,0.64,4.634403953,0.0,0,0.0,4.59,0.64,4.634403953
2020-09-21 13:00:00,4.48,0.53,4.5112415143,0.0,0,0.0,4.48,0.53,4.5112415143,4.61,0.8200000000000001,4.6823605158,0.0,0,0.0,4.61,0.8200000000000001,4.6823605158
2020-09-21 13:30:00,4.59,0.59,4.6277640389,0.0,0,0.0,4.59,0.59,4.6277640389,4.72,0.81,4.7889978075,0.0,0,0.0,4.72,0.81,4.7889978075
2020-09-21 14:00:00,4.7,0.76,4.7610503043,0.0,0,0.0,4.7,0.76,4.7610503043,4.79,0.72,4.8438104835,0.0,0,0.0,4.79,0.72,4.8438104835
2020-09-21 14:30:00,4.68,0.76,4.7413078365,0.0,0,0.0,4.68,0.76,4.7413078365,4.77,0.72,4.824033582,0.0,0,0.0,4.77,0.72,4.824033582
2020-09-21 15:00:00,4.73,0.79,4.7955187415000005,0.0,0,0.0,4.73,0.79,4.7955187415000005,4.8100000000000005,0.75,4.8681207873000005,0.0,0,0.0,4.8100000000000005,0.75,4.8681207873000005
2020-09-21 15:30:00,4.7,0.81,4.7692871585,0.0,0,0.0,4.7,0.81,4.7692871585,4.79,0.76,4.8499175251,0.0,0,0.0,4.79,0.76,4.8499175251
2020-09-21 16:00:00,4.66,0.81,4.7298731484,0.0,0,0.0,4.66,0.81,4.7298731484,4.74,0.76,4.8005416361,0.0,0,0.0,4.74,0.76,4.8005416361
2020-09-21 16:30:00,4.55,0.78,4.6163730352,0.0,0,0.0,4.55,0.78,4.6163730352,4.63,0.73,4.6871953234,0.0,0,0.0,4.63,0.73,4.6871953234
2020-09-21 17:00:00,4.52,0.78,4.5868071684,0.0,0,0.0,4.52,0.78,4.5868071684,4.6,0.73,4.6575637408,0.0,0,0.0,4.6,0.73,4.6575637408
2020-09-21 17:30:00,4.26,0.73,4.3220943997,0.0,0,0.0,4.26,0.73,4.3220943997,4.34,0.68,4.3929488957,0.0,0,0.0,4.34,0.68,4.3929488957
2020-09-21 18:00:00,4.05,0.67,4.1050456758,0.0,0,0.0,4.05,0.67,4.1050456758,4.12,0.62,4.1663893241,0.0,0,0.0,4.12,0.62,4.1663893241
2020-09-21 18:30:00,3.86,0.63,3.9110740213,0.0,0,0.0,3.86,0.63,3.9110740213,3.94,0.58,3.9824615503,0.0,0,0.0,3.94,0.58,3.9824615503
2020-09-21 19:00:00,3.77,0.6000000000000001,3.8174467907,0.0,0,0.0,3.77,0.6000000000000001,3.8174467907,3.84,0.56,3.8806185074,0.0,0,0.0,3.84,0.56,3.8806185074
2020-09-21 19:30:00,3.62,0.26,3.6293250061,0.0,0,0.0,3.62,0.26,3.6293250061,3.74,0.66,3.7977888304,0.0,0,0.0,3.74,0.66,3.7977888304
2020-09-21 20:00:00,3.58,0.56,3.6235341864,0.0,0,0.0,3.58,0.56,3.6235341864,3.65,0.51,3.6854579091,0.0,0,0.0,3.65,0.51,3.6854579091
2020-09-21 20:30:00,3.49,0.54,3.5315294137,0.0,0,0.0,3.49,0.54,3.5315294137,3.5700000000000003,0.5,3.6048439633,0.0,0,0.0,3.5700000000000003,0.5,3.6048439633
2020-09-21 21:00:00,3.41,0.52,3.4494202411,0.0,0,0.0,3.41,0.52,3.4494202411,3.48,0.47000000000000003,3.5115950792,0.0,0,0.0,3.48,0.47000000000000003,3.5115950792
2020-09-21 21:30:00,3.35,0.5,3.3871079109,0.0,0,0.0,3.35,0.5,3.3871079109,3.42,0.46,3.4507970094,0.0,0,0.0,3.42,0.46,3.4507970094
2020-09-21 22:00:00,3.3,0.48,3.3347263756,0.0,0,0.0,3.3,0.48,3.3347263756,3.37,0.44,3.398602654,0.0,0,0.0,3.37,0.44,3.398602654
2020-09-21 22:30:00,3.23,0.46,3.2625909949,0.0,0,0.0,3.23,0.46,3.2625909949,3.3,0.42,3.3266199062,0.0,0,0.0,3.3,0.42,3.3266199062
2020-09-21 23:00:00,3.18,0.46,3.2130981933,0.0,0,0.0,3.18,0.46,3.2130981933,3.25,0.41000000000000003,3.2757594539,0.0,0,0.0,3.25,0.41000000000000003,3.2757594539
2020-09-21 23:30:00,3.15,0.44,3.1805817078,0.0,0,0.0,3.15,0.44,3.1805817078,3.21,0.39,3.2336047996,0.0,0,0.0,3.21,0.39,3.2336047996
2020-09-22 00:00:00,3.11,0.42,3.1382319863,0.0,0,0.0,3.11,0.42,3.1382319863,3.18,0.39,3.203825838,0.0,0,0.0,3.18,0.39,3.203825838
2020-09-22 00:30:00,3.13,0.44,3.1607752214,0.0,0,0.0,3.13,0.44,3.1607752214,3.2,0.39,3.2236780235999998,0.0,0,0.0,3.2,0.39,3.2236780235999998
2020-09-22 01:00:00,3.08,0.4,3.1058654188,0.0,0,0.0,3.08,0.4,3.1058654188,3.15,0.36,3.1705046917,0.0,0,0.0,3.15,0.36,3.1705046917
2020-09-22 01:30:00,3.08,0.4,3.1058654188,0.0,0,0.0,3.08,0.4,3.1058654188,3.15,0.36,3.1705046917,0.0,0,0.0,3.15,0.36,3.1705046917
2020-09-22 02:00:00,3.08,0.4,3.1058654188,0.0,0,0.0,3.08,0.4,3.1058654188,3.15,0.36,3.1705046917,0.0,0,0.0,3.15,0.36,3.1705046917
2020-09-22 02:30:00,3.08,0.39,3.1045933711,0.0,0,0.0,3.08,0.39,3.1045933711,3.15,0.36,3.1705046917,0.0,0,0.0,3.15,0.36,3.1705046917
2020-09-22 03:00:00,3.05,0.39,3.0748333288,0.0,0,0.0,3.05,0.39,3.0748333288,3.12,0.35000000000000003,3.1395700343,0.0,0,0.0,3.12,0.35000000000000003,3.1395700343
2020-09-22 03:30:00,3.07,0.39,3.0946728422,0.0,0,0.0,3.07,0.39,3.0946728422,3.14,0.35000000000000003,3.159446154,0.0,0,0.0,3.14,0.35000000000000003,3.159446154
2020-09-22 04:00:00,3.04,0.39,3.0649143544,0.0,0,0.0,3.04,0.39,3.0649143544,3.11,0.35000000000000003,3.1296325663,0.0,0,0.0,3.11,0.35000000000000003,3.1296325663
2020-09-22 04:30:00,3.06,0.39,3.0847528264,0.0,0,0.0,3.06,0.39,3.0847528264,3.12,0.35000000000000003,3.1395700343,0.0,0,0.0,3.12,0.35000000000000003,3.1395700343
2020-09-22 05:00:00,3.07,0.39,3.0946728422,0.0,0,0.0,3.07,0.39,3.0946728422,3.14,0.35000000000000003,3.159446154,0.0,0,0.0,3.14,0.35000000000000003,3.159446154
2020-09-22 05:30:00,3.1,-0.09,3.1013061764,0.0,0,0.0,3.1,-0.09,3.1013061764,3.24,0.64,3.3026050324,0.0,0,0.0,3.24,0.64,3.3026050324
2020-09-22 06:00:00,3.15,-0.12,3.1522848856,0.0,0,0.0,3.15,-0.12,3.1522848856,3.3,0.68,3.3693322781,0.0,0,0.0,3.3,0.68,3.3693322781
2020-09-22 06:30:00,3.26,0.04,3.2602453895,0.0,0,0.0,3.26,0.04,3.2602453895,3.39,0.63,3.4480429232,0.0,0,0.0,3.39,0.63,3.4480429232
2020-09-22 07:00:00,3.45,0.48,3.4832312585,0.0,0,0.0,3.45,0.48,3.4832312585,3.52,0.44,3.5473934093,0.0,0,0.0,3.52,0.44,3.5473934093
2020-09-22 07:30:00,3.66,0.12,3.6619666847,0.0,0,0.0,3.66,0.12,3.6619666847,3.8,0.72,3.8676090806000003,0.0,0,0.0,3.8,0.72,3.8676090806000003
2020-09-22 08:00:00,3.87,0.61,3.9177799836,0.0,0,0.0,3.87,0.61,3.9177799836,3.95,0.56,3.9894987154,0.0,0,0.0,3.95,0.56,3.9894987154
2020-09-22 08:30:00,3.98,0.58,4.0220392837,0.0,0,0.0,3.98,0.58,4.0220392837,4.06,0.54,4.0957538989,0.0,0,0.0,4.06,0.54,4.0957538989
2020-09-22 09:00:00,4.17,0.61,4.2143801442,0.0,0,0.0,4.17,0.61,4.2143801442,4.25,0.56,4.2867353546,0.0,0,0.0,4.25,0.56,4.2867353546
2020-09-22 09:30:00,4.28,0.61,4.3232510915,0.0,0,0.0,4.28,0.61,4.3232510915,4.36,0.5700000000000001,4.3971013179,0.0,0,0.0,4.36,0.5700000000000001,4.3971013179
2020-09-22 10:00:00,4.38,0.64,4.4265110414,0.0,0,0.0,4.38,0.64,4.4265110414,4.46,0.6000000000000001,4.5001777743,0.0,0,0.0,4.46,0.6000000000000001,4.5001777743
2020-09-22 10:30:00,3.63,0.67,3.6913141291000002,0.0,0,0.0,3.63,0.67,3.6913141291000002,3.7,0.62,3.7515863311,0.0,0,0.0,3.7,0.62,3.7515863311
2020-09-22 11:00:00,3.37,0.62,3.4265580398,0.0,0,0.0,3.37,0.62,3.4265580398,3.44,0.5700000000000001,3.4869040709,0.0,0,0.0,3.44,0.5700000000000001,3.4869040709
2020-09-22 11:30:00,4.59,0.74,4.6492687597,0.0,0,0.0,4.59,0.74,4.6492687597,4.67,0.6900000000000001,4.7206991008,0.0,0,0.0,4.67,0.6900000000000001,4.7206991008
2020-09-22 12:00:00,4.69,0.8300000000000001,4.7628772816,0.0,0,0.0,4.69,0.8300000000000001,4.7628772816,4.77,0.79,4.8349767321,0.0,0,0.0,4.77,0.79,4.8349767321
2020-09-22 12:30:00,4.73,0.86,4.8075461516,0.0,0,0.0,4.73,0.86,4.8075461516,4.8100000000000005,0.81,4.8777248795,0.0,0,0.0,4.8100000000000005,0.81,4.8777248795
2020-09-22 13:00:00,4.7,0.86,4.7780330681,0.0,0,0.0,4.7,0.86,4.7780330681,4.78,0.81,4.8481439748,0.0,0,0.0,4.78,0.81,4.8481439748
2020-09-22 13:30:00,4.7,0.75,4.7594642556,0.0,0,0.0,4.7,0.75,4.7594642556,4.82,0.91,4.9051503545,0.0,0,0.0,4.82,0.91,4.9051503545
2020-09-22 14:00:00,4.15,0.56,4.1876126851,0.0,0,0.0,4.15,0.56,4.1876126851,4.33,1.09,4.4650867853000005,0.0,0,0.0,4.33,1.09,4.4650867853000005
2020-09-22 14:30:00,3.0,0.8,3.1048349393,0.0,0,0.0,3.0,0.8,3.1048349393,3.06,0.76,3.1529668568,0.0,0,0.0,3.06,0.76,3.1529668568
2020-09-22 15:00:00,3.89,0.72,3.9560712835,0.0,0,0.0,3.89,0.72,3.9560712835,3.9699999999999998,0.68,4.0278157853,0.0,0,0.0,3.9699999999999998,0.68,4.0278157853
2020-09-22 15:30:00,4.54,0.52,4.5696827023,0.0,0,0.0,4.54,0.52,4.5696827023,4.66,0.78,4.7248280392,0.0,0,0.0,4.66,0.78,4.7248280392
2020-09-22 16:00:00,4.46,0.25,4.4670012313,0.0,0,0.0,4.46,0.25,4.4670012313,4.66,0.98,4.7619323809,0.0,0,0.0,4.66,0.98,4.7619323809
2020-09-22 16:30:00,4.4,0.71,4.4569159741,0.0,0,0.0,4.4,0.71,4.4569159741,4.47,0.51,4.4989998889,0.0,0,0.0,4.47,0.51,4.4989998889
2020-09-22 17:00:00,4.31,0.8,4.3836172278,0.0,0,0.0,4.31,0.8,4.3836172278,4.35,0.31,4.361031988,0.0,0,0.0,4.35,0.31,4.361031988
2020-09-22 17:30:00,4.03,0.54,4.0660177078,0.0,0,0.0,4.03,0.54,4.0660177078,4.12,0.55,4.1565490494,0.0,0,0.0,4.12,0.55,4.1565490494
2020-09-22 18:00:00,3.87,0.16,3.8733060814,0.0,0,0.0,3.87,0.16,3.8733060814,4.01,0.75,4.0795342871,0.0,0,0.0,4.01,0.75,4.0795342871
2020-09-22 18:30:00,3.7199999999999998,0.35000000000000003,3.7364287763,0.0,0,0.0,3.7199999999999998,0.35000000000000003,3.7364287763,3.8200000000000003,0.61,3.8683976011,0.0,0,0.0,3.8200000000000003,0.61,3.8683976011
2020-09-22 19:00:00,3.65,0.53,3.6882787313,0.0,0,0.0,3.65,0.53,3.6882787313,3.7199999999999998,0.49,3.7521327269,0.0,0,0.0,3.7199999999999998,0.49,3.7521327269
2020-09-22 19:30:00,3.52,0.51,3.5567541383,0.0,0,0.0,3.52,0.51,3.5567541383,3.59,0.46,3.6193507705,0.0,0,0.0,3.59,0.46,3.6193507705
2020-09-22 20:00:00,3.45,0.51,3.4874919355,0.0,0,0.0,3.45,0.51,3.4874919355,3.52,0.45,3.5486476297,0.0,0,0.0,3.52,0.45,3.5486476297
2020-09-22 20:30:00,3.35,0.48,3.3842133502,0.0,0,0.0,3.35,0.48,3.3842133502,3.42,0.43,3.4469261669,0.0,0,0.0,3.42,0.43,3.4469261669
2020-09-22 21:00:00,3.31,0.48,3.3446225497,0.0,0,0.0,3.31,0.48,3.3446225497,3.38,0.43,3.4072422867,0.0,0,0.0,3.38,0.43,3.4072422867
2020-09-22 21:30:00,3.26,0.41000000000000003,3.2856810557,0.0,0,0.0,3.26,0.41000000000000003,3.2856810557,3.33,0.44,3.3589432862,0.0,0,0.0,3.33,0.44,3.3589432862
2020-09-22 22:00:00,3.21,0.37,3.2312536267,0.0,0,0.0,3.21,0.37,3.2312536267,3.29,0.44,3.3192920932,0.0,0,0.0,3.29,0.44,3.3192920932
2020-09-22 22:30:00,3.16,0.44,3.1904858564,0.0,0,0.0,3.16,0.44,3.1904858564,3.23,0.4,3.2546735627,0.0,0,0.0,3.23,0.4,3.2546735627
2020-09-22 23:00:00,3.16,0.5,3.1993124261,0.0,0,0.0,3.16,0.5,3.1993124261,3.23,0.33,3.2468138228,0.0,0,0.0,3.23,0.33,3.2468138228
2020-09-22 23:30:00,3.11,0.48,3.1468237955,0.0,0,0.0,3.11,0.48,3.1468237955,3.15,0.22,3.157673194,0.0,0,0.0,3.15,0.22,3.157673194
2020-09-23 00:00:00,3.11,0.42,3.1382319863,0.0,0,0.0,3.11,0.42,3.1382319863,3.16,0.38,3.1827660926,0.0,0,0.0,3.16,0.38,3.1827660926
2020-09-23 00:30:00,3.09,0.42,3.118413058,0.0,0,0.0,3.09,0.42,3.118413058,3.16,0.38,3.1827660926,0.0,0,0.0,3.16,0.38,3.1827660926
2020-09-23 01:00:00,3.09,0.42,3.118413058,0.0,0,0.0,3.09,0.42,3.118413058,3.16,0.38,3.1827660926,0.0,0,0.0,3.16,0.38,3.1827660926
2020-09-23 01:30:00,3.06,0.42,3.0886890423,0.0,0,0.0,3.06,0.42,3.0886890423,3.13,0.38,3.1529827148,0.0,0,0.0,3.13,0.38,3.1529827148
2020-09-23 02:00:00,3.09,0.43,3.119775633,0.0,0,0.0,3.09,0.43,3.119775633,3.16,0.38,3.1827660926,0.0,0,0.0,3.16,0.38,3.1827660926
2020-09-23 02:30:00,3.09,0.42,3.118413058,0.0,0,0.0,3.09,0.42,3.118413058,3.16,0.37,3.181587654,0.0,0,0.0,3.16,0.37,3.181587654
2020-09-23 03:00:00,3.02,-0.24,3.0295214143,0.0,0,0.0,3.02,-0.24,3.0295214143,3.19,0.71,3.268057527,0.0,0,0.0,3.19,0.71,3.268057527
2020-09-23 03:30:00,3.02,-0.24,3.0295214143,0.0,0,0.0,3.02,-0.24,3.0295214143,3.19,0.71,3.268057527,0.0,0,0.0,3.19,0.71,3.268057527
2020-09-23 04:00:00,3.0,-0.25,3.0103986447,0.0,0,0.0,3.0,-0.25,3.0103986447,3.17,0.71,3.2485381328,0.0,0,0.0,3.17,0.71,3.2485381328
2020-09-23 04:30:00,3.0,-0.25,3.0103986447,0.0,0,0.0,3.0,-0.25,3.0103986447,3.17,0.71,3.2485381328,0.0,0,0.0,3.17,0.71,3.2485381328
2020-09-23 05:00:00,3.04,-0.25,3.0502622838,0.0,0,0.0,3.04,-0.25,3.0502622838,3.21,0.71,3.2875826986,0.0,0,0.0,3.21,0.71,3.2875826986
2020-09-23 05:30:00,3.13,0.30000000000000004,3.1443441287000002,0.0,0,0.0,3.13,0.30000000000000004,3.1443441287000002,3.21,0.43,3.2386725676,0.0,0,0.0,3.21,0.43,3.2386725676
2020-09-23 06:00:00,3.23,0.44,3.259831284,0.0,0,0.0,3.23,0.44,3.259831284,3.3,0.4,3.3241540277,0.0,0,0.0,3.3,0.4,3.3241540277
2020-09-23 06:30:00,3.31,0.46,3.3418108863000002,0.0,0,0.0,3.31,0.46,3.3418108863000002,3.38,0.42,3.4059947152,0.0,0,0.0,3.38,0.42,3.4059947152
2020-09-23 07:00:00,3.47,0.48,3.5030415356,0.0,0,0.0,3.47,0.48,3.5030415356,3.54,0.44,3.5672398293,0.0,0,0.0,3.54,0.44,3.5672398293
2020-09-23 07:30:00,3.76,0.5700000000000001,3.8029593740000003,0.0,0,0.0,3.76,0.5700000000000001,3.8029593740000003,3.83,0.52,3.8651390661000002,0.0,0,0.0,3.83,0.52,3.8651390661000002
2020-09-23 08:00:00,3.91,0.61,3.9572970573,0.0,0,0.0,3.91,0.61,3.9572970573,3.98,0.56,4.0192039013,0.0,0,0.0,3.98,0.56,4.0192039013
2020-09-23 08:30:00,4.03,0.59,4.0729596119,0.0,0,0.0,4.03,0.59,4.0729596119,4.1,0.55,4.1367257584,0.0,0,0.0,4.1,0.55,4.1367257584
2020-09-23 09:00:00,2.56,0.61,2.631672472,0.0,0,0.0,2.56,0.61,2.631672472,2.63,0.56,2.6889589063,0.0,0,0.0,2.63,0.56,2.6889589063
2020-09-23 09:30:00,2.75,0.7000000000000001,2.8376927247,0.0,0,0.0,2.75,0.7000000000000001,2.8376927247,2.81,0.65,2.8841983288,0.0,0,0.0,2.81,0.65,2.8841983288
2020-09-23 10:00:00,2.8200000000000003,0.71,2.9080061898,0.0,0,0.0,2.8200000000000003,0.71,2.9080061898,2.89,0.66,2.9644055053000002,0.0,0,0.0,2.89,0.66,2.9644055053000002
2020-09-23 10:30:00,2.89,0.73,2.9807717122,0.0,0,0.0,2.89,0.73,2.9807717122,2.96,0.6900000000000001,3.0393584849,0.0,0,0.0,2.96,0.6900000000000001,3.0393584849
2020-09-23 11:00:00,3.8,0.6900000000000001,3.8621367143,0.0,0,0.0,3.8,0.6900000000000001,3.8621367143,3.87,0.64,3.9225629377,0.0,0,0.0,3.87,0.64,3.9225629377
2020-09-23 11:30:00,4.58,0.66,4.6273102338,0.0,0,0.0,4.58,0.66,4.6273102338,4.69,0.75,4.7495894559,0.0,0,0.0,4.69,0.75,4.7495894559
2020-09-23 12:00:00,4.5600000000000005,0.73,4.6180623642,0.0,0,0.0,4.5600000000000005,0.73,4.6180623642,4.64,0.6900000000000001,4.6910233425,0.0,0,0.0,4.64,0.6900000000000001,4.6910233425
2020-09-23 12:30:00,4.6,0.76,4.6623599175,0.0,0,0.0,4.6,0.76,4.6623599175,4.68,0.71,4.7335504645,0.0,0,0.0,4.68,0.71,4.7335504645
2020-09-23 13:00:00,4.6,0.76,4.6623599175,0.0,0,0.0,4.6,0.76,4.6623599175,4.68,0.71,4.7335504645,0.0,0,0.0,4.68,0.71,4.7335504645
2020-09-23 13:30:00,4.6,0.77,4.6640004288,0.0,0,0.0,4.6,0.77,4.6640004288,4.68,0.73,4.7365916016,0.0,0,0.0,4.68,0.73,4.7365916016
2020-09-23 14:00:00,4.5600000000000005,0.79,4.6279261014,0.0,0,0.0,4.5600000000000005,0.79,4.6279261014,4.64,0.75,4.7002233989,0.0,0,0.0,4.64,0.75,4.7002233989
2020-09-23 14:30:00,4.2,0.79,4.2736518342,0.0,0,0.0,4.2,0.79,4.2736518342,4.27,0.75,4.3353661898,0.0,0,0.0,4.27,0.75,4.3353661898
2020-09-23 15:00:00,3.4,0.66,3.4634664716,0.0,0,0.0,3.4,0.66,3.4634664716,3.47,0.61,3.5232087647,0.0,0,0.0,3.47,0.61,3.5232087647
2020-09-23 15:30:00,2.79,0.64,2.8624639736,0.0,0,0.0,2.79,0.64,2.8624639736,2.86,0.59,2.9202225943,0.0,0,0.0,2.86,0.59,2.9202225943
2020-09-23 16:00:00,3.68,0.39,3.7006080581000003,0.0,0,0.0,3.68,0.39,3.7006080581000003,3.79,0.6900000000000001,3.8522980155,0.0,0,0.0,3.79,0.6900000000000001,3.8522980155
2020-09-23 16:30:00,4.23,-0.14,4.2323161508,0.0,0,0.0,4.23,-0.14,4.2323161508,4.42,0.9500000000000001,4.5209401677,0.0,0,0.0,4.42,0.9500000000000001,4.5209401677
2020-09-23 17:00:00,4.08,-0.16,4.0831360497,0.0,0,0.0,4.08,-0.16,4.0831360497,4.27,0.9,4.3638171364,0.0,0,0.0,4.27,0.9,4.3638171364
2020-09-23 17:30:00,3.9,0.07,3.9006281545,0.0,0,0.0,3.9,0.07,3.9006281545,4.05,0.76,4.1206916895,0.0,0,0.0,4.05,0.76,4.1206916895
2020-09-23 18:00:00,3.71,-0.18,3.7143640102,0.0,0,0.0,3.71,-0.18,3.7143640102,3.9,0.85,3.9915535823,0.0,0,0.0,3.9,0.85,3.9915535823
2020-09-23 18:30:00,3.5700000000000003,0.43,3.5958031092000002,0.0,0,0.0,3.5700000000000003,0.43,3.5958031092000002,3.65,0.48,3.681426354,0.0,0,0.0,3.65,0.48,3.681426354
2020-09-23 19:00:00,3.54,0.47000000000000003,3.5710642671,0.0,0,0.0,3.54,0.47000000000000003,3.5710642671,3.61,0.42,3.6343500107,0.0,0,0.0,3.61,0.42,3.6343500107
2020-09-23 19:30:00,3.5,0.47000000000000003,3.5314161465,0.0,0,0.0,3.5,0.47000000000000003,3.5314161465,3.5700000000000003,0.42,3.5946209814,0.0,0,0.0,3.5700000000000003,0.42,3.5946209814
2020-09-23 20:00:00,3.36,0.45,3.39,0.0,0,0.0,3.36,0.45,3.39,3.43,0.41000000000000003,3.4544174617,0.0,0,0.0,3.43,0.41000000000000003,3.4544174617
2020-09-23 20:30:00,3.3,0.43,3.327897234,0.0,0,0.0,3.3,0.43,3.327897234,3.37,0.39,3.3924917096,0.0,0,0.0,3.37,0.39,3.3924917096
2020-09-23 21:00:00,3.23,0.41000000000000003,3.2559176894,0.0,0,0.0,3.23,0.41000000000000003,3.2559176894,3.3,0.37,3.3206776417,0.0,0,0.0,3.3,0.37,3.3206776417
2020-09-23 21:30:00,3.19,0.41000000000000003,3.2162400408,0.0,0,0.0,3.19,0.41000000000000003,3.2162400408,3.26,0.37,3.2809297463,0.0,0,0.0,3.26,0.37,3.2809297463
2020-09-23 22:00:00,3.15,0.41000000000000003,3.1765704777,0.0,0,0.0,3.15,0.41000000000000003,3.1765704777,3.21,0.36,3.2301238366,0.0,0,0.0,3.21,0.36,3.2301238366
2020-09-23 22:30:00,3.09,0.38,3.1132780152,0.0,0,0.0,3.09,0.38,3.1132780152,3.16,0.34,3.1782385058,0.0,0,0.0,3.16,0.34,3.1782385058
2020-09-23 23:00:00,3.09,0.39,3.1145144084,0.0,0,0.0,3.09,0.39,3.1145144084,3.16,0.35000000000000003,3.1793238275,0.0,0,0.0,3.16,0.35000000000000003,3.1793238275
2020-09-23 23:30:00,3.05,0.37,3.0723606559,0.0,0,0.0,3.05,0.37,3.0723606559,3.11,0.34,3.1285300062,0.0,0,0.0,3.11,0.34,3.1285300062
2020-09-24 00:00:00,3.05,0.37,3.0723606559,0.0,0,0.0,3.05,0.37,3.0723606559,3.11,0.33,3.1274590325,0.0,0,0.0,3.11,0.33,3.1274590325
2020-09-24 00:30:00,3.02,0.05,3.0204138789,0.0,0,0.0,3.02,0.05,3.0204138789,3.13,0.48,3.1665912272,0.0,0,0.0,3.13,0.48,3.1665912272
2020-09-24 01:00:00,2.9699999999999998,-0.28,2.9831694555,0.0,0,0.0,2.9699999999999998,-0.28,2.9831694555,3.13,0.66,3.1988279103,0.0,0,0.0,3.13,0.66,3.1988279103
2020-09-24 01:30:00,2.9699999999999998,-0.27,2.9822474746000003,0.0,0,0.0,2.9699999999999998,-0.27,2.9822474746000003,3.14,0.68,3.2127869522,0.0,0,0.0,3.14,0.68,3.2127869522
2020-09-24 02:00:00,2.99,-0.19,2.9960307075,0.0,0,0.0,2.99,-0.19,2.9960307075,3.14,0.62,3.200624939,0.0,0,0.0,3.14,0.62,3.200624939
2020-09-24 02:30:00,3.03,0.35000000000000003,3.0501475374,0.0,0,0.0,3.03,0.35000000000000003,3.0501475374,3.09,0.32,3.1065253902,0.0,0,0.0,3.09,0.32,3.1065253902
2020-09-24 03:00:00,3.03,0.35000000000000003,3.0501475374,0.0,0,0.0,3.03,0.35000000000000003,3.0501475374,3.09,0.32,3.1065253902,0.0,0,0.0,3.09,0.32,3.1065253902
2020-09-24 03:30:00,3.03,0.37,3.0525071662,0.0,0,0.0,3.03,0.37,3.0525071662,3.09,0.33,3.1075713990000002,0.0,0,0.0,3.09,0.33,3.1075713990000002
2020-09-24 04:00:00,3.02,0.37,3.0425811411,0.0,0,0.0,3.02,0.37,3.0425811411,3.08,0.33,3.0976281249,0.0,0,0.0,3.08,0.33,3.0976281249
2020-09-24 04:30:00,3.02,0.37,3.0425811411,0.0,0,0.0,3.02,0.37,3.0425811411,3.08,0.33,3.0976281249,0.0,0,0.0,3.08,0.33,3.0976281249
2020-09-24 05:00:00,3.04,0.37,3.0624336728,0.0,0,0.0,3.04,0.37,3.0624336728,3.1,0.33,3.1175150361,0.0,0,0.0,3.1,0.33,3.1175150361
2020-09-24 05:30:00,3.13,0.4,3.1554555931,0.0,0,0.0,3.13,0.4,3.1554555931,3.19,0.33,3.2070235422,0.0,0,0.0,3.19,0.33,3.2070235422
2020-09-24 06:00:00,3.15,0.4,3.1752952619,0.0,0,0.0,3.15,0.4,3.1752952619,3.21,0.36,3.2301238366,0.0,0,0.0,3.21,0.36,3.2301238366
2020-09-24 06:30:00,3.26,0.30000000000000004,3.2737745799,0.0,0,0.0,3.26,0.30000000000000004,3.2737745799,3.35,0.48,3.3842133502,0.0,0,0.0,3.35,0.48,3.3842133502
2020-09-24 07:00:00,3.36,-0.06,3.3605356716,0.0,0,0.0,3.36,-0.06,3.3605356716,3.51,0.66,3.5715122847,0.0,0,0.0,3.51,0.66,3.5715122847
2020-09-24 07:30:00,3.69,0.47000000000000003,3.7198118232,0.0,0,0.0,3.69,0.47000000000000003,3.7198118232,3.7800000000000002,0.54,3.8183766184,0.0,0,0.0,3.7800000000000002,0.54,3.8183766184
2020-09-24 08:00:00,3.8200000000000003,0.54,3.8579787454,0.0,0,0.0,3.8200000000000003,0.54,3.8579787454,3.89,0.5,3.9220020398,0.0,0,0.0,3.89,0.5,3.9220020398
2020-09-24 08:30:00,3.96,0.55,3.998012006,0.0,0,0.0,3.96,0.55,3.998012006,4.03,0.51,4.0621422919,0.0,0,0.0,4.03,0.51,4.0621422919
2020-09-24 09:00:00,4.15,0.8200000000000001,4.2302364,0.0,0,0.0,4.15,0.8200000000000001,4.2302364,4.15,0.05,4.1503011939,0.0,0,0.0,4.15,0.05,4.1503011939
2020-09-24 09:30:00,4.33,0.99,4.4417338957,0.0,0,0.0,4.33,0.99,4.4417338957,4.29,-0.18,4.2937745632,0.0,0,0.0,4.29,-0.18,4.2937745632
2020-09-24 10:00:00,3.29,0.5700000000000001,3.3390118299,0.0,0,0.0,3.29,0.5700000000000001,3.3390118299,3.35,0.5,3.3871079109,0.0,0,0.0,3.35,0.5,3.3871079109
2020-09-24 10:30:00,3.74,0.24,3.7476926235,0.0,0,0.0,3.74,0.24,3.7476926235,3.87,0.73,3.9382483416,0.0,0,0.0,3.87,0.73,3.9382483416
2020-09-24 11:00:00,4.39,0.45,4.4130035123,0.0,0,0.0,4.39,0.45,4.4130035123,4.58,0.9500000000000001,4.6774886424,0.0,0,0.0,4.58,0.9500000000000001,4.6774886424
2020-09-24 11:30:00,4.47,0.6900000000000001,4.5229415207,0.0,0,0.0,4.47,0.6900000000000001,4.5229415207,4.5600000000000005,0.7000000000000001,4.6134152209,0.0,0,0.0,4.5600000000000005,0.7000000000000001,4.6134152209
2020-09-24 12:00:00,4.47,0.61,4.5114299285,0.0,0,0.0,4.47,0.61,4.5114299285,4.61,0.84,4.6859043951,0.0,0,0.0,4.61,0.84,4.6859043951
2020-09-24 12:30:00,4.47,0.7000000000000001,4.5244778704,0.0,0,0.0,4.47,0.7000000000000001,4.5244778704,4.5600000000000005,0.72,4.6164921748,0.0,0,0.0,4.5600000000000005,0.72,4.6164921748
2020-09-24 13:00:00,4.44,0.73,4.4996110943,0.0,0,0.0,4.44,0.73,4.4996110943,4.51,0.68,4.5609757728,0.0,0,0.0,4.51,0.68,4.5609757728
2020-09-24 13:30:00,4.47,0.73,4.5292162677,0.0,0,0.0,4.47,0.73,4.5292162677,4.55,0.68,4.6005325779,0.0,0,0.0,4.55,0.68,4.6005325779
2020-09-24 14:00:00,4.49,0.73,4.5489559242,0.0,0,0.0,4.49,0.73,4.5489559242,4.57,0.68,4.6203138422,0.0,0,0.0,4.57,0.68,4.6203138422
2020-09-24 14:30:00,4.39,0.63,4.4349746335,0.0,0,0.0,4.39,0.63,4.4349746335,4.46,0.59,4.49885541,0.0,0,0.0,4.46,0.59,4.49885541
2020-09-24 15:00:00,4.34,0.59,4.3799200906,0.0,0,0.0,4.34,0.59,4.3799200906,4.42,0.54,4.4528642468,0.0,0,0.0,4.42,0.54,4.4528642468
2020-09-24 15:30:00,4.27,0.6000000000000001,4.3119485155,0.0,0,0.0,4.27,0.6000000000000001,4.3119485155,4.35,0.55,4.3846322537,0.0,0,0.0,4.35,0.55,4.3846322537
2020-09-24 16:00:00,4.23,0.58,4.2695784334999995,0.0,0,0.0,4.23,0.58,4.2695784334999995,4.3,0.54,4.3337743365,0.0,0,0.0,4.3,0.54,4.3337743365
2020-09-24 16:30:00,4.13,0.54,4.1651530584,0.0,0,0.0,4.13,0.54,4.1651530584,4.2,0.5,4.2296571965,0.0,0,0.0,4.2,0.5,4.2296571965
2020-09-24 17:00:00,4.05,0.56,4.0885327442,0.0,0,0.0,4.05,0.56,4.0885327442,4.12,0.51,4.1514455314,0.0,0,0.0,4.12,0.51,4.1514455314
2020-09-24 17:30:00,3.9,0.53,3.9358480662,0.0,0,0.0,3.9,0.53,3.9358480662,3.9699999999999998,0.49,4.000124998,0.0,0,0.0,3.9699999999999998,0.49,4.000124998
2020-09-24 18:00:00,3.73,0.5,3.7633628579,0.0,0,0.0,3.73,0.5,3.7633628579,3.8,0.45,3.8265519727,0.0,0,0.0,3.8,0.45,3.8265519727
2020-09-24 18:30:00,3.59,0.47000000000000003,3.6206353034000003,0.0,0,0.0,3.59,0.47000000000000003,3.6206353034000003,3.66,0.43,3.6851729946000003,0.0,0,0.0,3.66,0.43,3.6851729946000003
2020-09-24 19:00:00,3.5,0.09,3.5011569516,0.0,0,0.0,3.5,0.09,3.5011569516,3.63,0.6000000000000001,3.6792526414999998,0.0,0,0.0,3.63,0.6000000000000001,3.6792526414999998
2020-09-24 19:30:00,3.41,-0.22,3.4170894047,0.0,0,0.0,3.41,-0.22,3.4170894047,3.59,0.75,3.6675059645,0.0,0,0.0,3.59,0.75,3.6675059645
2020-09-24 20:00:00,3.32,-0.23,3.3279573315,0.0,0,0.0,3.32,-0.23,3.3279573315,3.49,0.74,3.5675902231,0.0,0,0.0,3.49,0.74,3.5675902231
2020-09-24 20:30:00,3.29,0.38,3.3118725821,0.0,0,0.0,3.29,0.38,3.3118725821,3.36,0.39,3.3825582035,0.0,0,0.0,3.36,0.39,3.3825582035
2020-09-24 21:00:00,3.24,0.41000000000000003,3.2658383304,0.0,0,0.0,3.24,0.41000000000000003,3.2658383304,3.3,0.37,3.3206776417,0.0,0,0.0,3.3,0.37,3.3206776417
2020-09-24 21:30:00,3.18,0.4,3.2050585018,0.0,0,0.0,3.18,0.4,3.2050585018,3.25,0.36,3.2698776736,0.0,0,0.0,3.25,0.36,3.2698776736
2020-09-24 22:00:00,3.15,0.4,3.1752952619,0.0,0,0.0,3.15,0.4,3.1752952619,3.21,0.36,3.2301238366,0.0,0,0.0,3.21,0.36,3.2301238366
2020-09-24 22:30:00,3.09,0.37,3.1120732639,0.0,0,0.0,3.09,0.37,3.1120732639,3.16,0.34,3.1782385058,0.0,0,0.0,3.16,0.34,3.1782385058
2020-09-24 23:00:00,3.1,0.37,3.1220025625,0.0,0,0.0,3.1,0.37,3.1220025625,3.16,0.34,3.1782385058,0.0,0,0.0,3.16,0.34,3.1782385058
2020-09-24 23:30:00,3.07,0.37,3.0922160339,0.0,0,0.0,3.07,0.37,3.0922160339,3.13,0.34,3.1484122983,0.0,0,0.0,3.13,0.34,3.1484122983
2020-09-25 00:00:00,3.04,0.37,3.0624336728,0.0,0,0.0,3.04,0.37,3.0624336728,3.1,0.34,3.1185894247,0.0,0,0.0,3.1,0.34,3.1185894247
2020-09-25 00:30:00,3.04,0.37,3.0624336728,0.0,0,0.0,3.04,0.37,3.0624336728,3.1,0.34,3.1185894247,0.0,0,0.0,3.1,0.34,3.1185894247
2020-09-25 01:00:00,3.07,0.37,3.0922160339,0.0,0,0.0,3.07,0.37,3.0922160339,3.14,0.34,3.1583540017,0.0,0,0.0,3.14,0.34,3.1583540017
2020-09-25 01:30:00,3.05,0.37,3.0723606559,0.0,0,0.0,3.05,0.37,3.0723606559,3.12,0.34,3.1384709653,0.0,0,0.0,3.12,0.34,3.1384709653
2020-09-25 02:00:00,3.05,0.37,3.0723606559,0.0,0,0.0,3.05,0.37,3.0723606559,3.12,0.34,3.1384709653,0.0,0,0.0,3.12,0.34,3.1384709653
2020-09-25 02:30:00,3.05,0.37,3.0723606559,0.0,0,0.0,3.05,0.37,3.0723606559,3.12,0.34,3.1384709653,0.0,0,0.0,3.12,0.34,3.1384709653
2020-09-25 03:00:00,3.05,0.37,3.0723606559,0.0,0,0.0,3.05,0.37,3.0723606559,3.12,0.34,3.1384709653,0.0,0,0.0,3.12,0.34,3.1384709653
2020-09-25 03:30:00,3.05,0.37,3.0723606559,0.0,0,0.0,3.05,0.37,3.0723606559,3.12,0.34,3.1384709653,0.0,0,0.0,3.12,0.34,3.1384709653
2020-09-25 04:00:00,3.05,0.37,3.0723606559,0.0,0,0.0,3.05,0.37,3.0723606559,3.12,0.34,3.1384709653,0.0,0,0.0,3.12,0.34,3.1384709653
2020-09-25 04:30:00,3.07,0.37,3.0922160339,0.0,0,0.0,3.07,0.37,3.0922160339,3.13,0.34,3.1484122983,0.0,0,0.0,3.13,0.34,3.1484122983
2020-09-25 05:00:00,3.08,0.37,3.1021444196,0.0,0,0.0,3.08,0.37,3.1021444196,3.14,0.34,3.1583540017,0.0,0,0.0,3.14,0.34,3.1583540017
2020-09-25 05:30:00,3.13,-0.1,3.1315970367,0.0,0,0.0,3.13,-0.1,3.1315970367,3.27,0.61,3.3264094757000002,0.0,0,0.0,3.27,0.61,3.3264094757000002
2020-09-25 06:00:00,3.16,-0.24,3.1691008188,0.0,0,0.0,3.16,-0.24,3.1691008188,3.33,0.7000000000000001,3.4027782766,0.0,0,0.0,3.33,0.7000000000000001,3.4027782766
2020-09-25 06:30:00,3.27,-0.06,3.2705504124,0.0,0,0.0,3.27,-0.06,3.2705504124,3.41,0.64,3.4695388743,0.0,0,0.0,3.41,0.64,3.4695388743
2020-09-25 07:00:00,3.39,0.11,3.3917841912,0.0,0,0.0,3.39,0.11,3.3917841912,3.51,0.58,3.5575975039000003,0.0,0,0.0,3.51,0.58,3.5575975039000003
2020-09-25 07:30:00,3.7,0.54,3.7391977749,0.0,0,0.0,3.7,0.54,3.7391977749,3.77,0.5,3.8030119642,0.0,0,0.0,3.77,0.5,3.8030119642
2020-09-25 08:00:00,3.8200000000000003,0.52,3.8552302136,0.0,0,0.0,3.8200000000000003,0.52,3.8552302136,3.89,0.48,3.9195025195,0.0,0,0.0,3.89,0.48,3.9195025195
2020-09-25 08:30:00,3.93,-0.03,3.9301145021,0.0,0,0.0,3.93,-0.03,3.9301145021,4.09,0.77,4.1618505499,0.0,0,0.0,4.09,0.77,4.1618505499
2020-09-25 09:00:00,4.07,0.03,4.0701105636,0.0,0,0.0,4.07,0.03,4.0701105636,4.23,0.79,4.3031383896,0.0,0,0.0,4.23,0.79,4.3031383896
2020-09-25 09:30:00,3.83,0.25,3.8381505963,0.0,0,0.0,3.83,0.25,3.8381505963,3.95,0.68,4.0081042901,0.0,0,0.0,3.95,0.68,4.0081042901
2020-09-25 10:00:00,2.6,0.5700000000000001,2.6617475463,0.0,0,0.0,2.6,0.5700000000000001,2.6617475463,2.66,0.52,2.7103505308,0.0,0,0.0,2.66,0.52,2.7103505308
2020-09-25 10:30:00,2.64,0.58,2.702961339,0.0,0,0.0,2.64,0.58,2.702961339,2.7,0.54,2.7534705373,0.0,0,0.0,2.7,0.54,2.7534705373
2020-09-25 11:00:00,2.68,0.58,2.7420430339,0.0,0,0.0,2.68,0.58,2.7420430339,2.74,0.54,2.7927047821,0.0,0,0.0,2.74,0.54,2.7927047821
2020-09-25 11:30:00,3.0,0.56,3.0518191296,0.0,0,0.0,3.0,0.56,3.0518191296,3.06,0.51,3.1022088905,0.0,0,0.0,3.06,0.51,3.1022088905
2020-09-25 12:00:00,4.41,0.62,4.4533695108,0.0,0,0.0,4.41,0.62,4.4533695108,4.49,0.58,4.5273060422,0.0,0,0.0,4.49,0.58,4.5273060422
2020-09-25 12:30:00,4.39,0.62,4.4335651568,0.0,0,0.0,4.39,0.62,4.4335651568,4.46,0.58,4.4975548913,0.0,0,0.0,4.46,0.58,4.4975548913
2020-09-25 13:00:00,4.39,0.62,4.4335651568,0.0,0,0.0,4.39,0.62,4.4335651568,4.46,0.58,4.4975548913,0.0,0,0.0,4.46,0.58,4.4975548913
2020-09-25 13:30:00,5.29,0.75,5.3429018333,0.0,0,0.0,5.29,0.75,5.3429018333,4.46,0.58,4.4975548913,0.0,0,0.0,4.46,0.58,4.4975548913
2020-09-25 14:00:00,4.5,0.8,4.5705579528,0.0,0,0.0,4.5,0.8,4.5705579528,4.39,0.19,4.3941096937,0.0,0,0.0,4.39,0.19,4.3941096937
2020-09-25 14:30:00,4.4,1.32,4.5937348639,0.0,0,0.0,4.4,1.32,4.5937348639,4.24,-0.49,4.2682197694,0.0,0,0.0,4.24,-0.49,4.2682197694
2020-09-25 15:00:00,4.41,1.3599999999999999,4.6149431199,0.0,0,0.0,4.41,1.3599999999999999,4.6149431199,4.24,-0.52,4.271767784,0.0,0,0.0,4.24,-0.52,4.271767784
2020-09-25 15:30:00,4.37,1.23,4.5398017578,0.0,0,0.0,4.37,1.23,4.5398017578,4.24,-0.30000000000000004,4.2505999577,0.0,0,0.0,4.24,-0.30000000000000004,4.2505999577
2020-09-25 16:00:00,4.21,0.6000000000000001,4.2525404172,0.0,0,0.0,4.21,0.6000000000000001,4.2525404172,4.29,0.55,4.3251127153,0.0,0,0.0,4.29,0.55,4.3251127153
2020-09-25 16:30:00,4.12,0.59,4.1620307543,0.0,0,0.0,4.12,0.59,4.1620307543,4.21,0.55,4.2457743699,0.0,0,0.0,4.21,0.55,4.2457743699
2020-09-25 17:00:00,4.05,0.59,4.0927496869,0.0,0,0.0,4.05,0.59,4.0927496869,4.13,0.54,4.1651530584,0.0,0,0.0,4.13,0.54,4.1651530584
2020-09-25 17:30:00,3.83,0.52,3.8651390661000002,0.0,0,0.0,3.83,0.52,3.8651390661000002,3.91,0.47000000000000003,3.9381467723,0.0,0,0.0,3.91,0.47000000000000003,3.9381467723
2020-09-25 18:00:00,3.68,0.48,3.7111723215,0.0,0,0.0,3.68,0.48,3.7111723215,3.76,0.44,3.7856571424,0.0,0,0.0,3.76,0.44,3.7856571424
2020-09-25 18:30:00,3.52,0.46,3.5499295768,0.0,0,0.0,3.52,0.46,3.5499295768,3.6,0.42,3.6244171945,0.0,0,0.0,3.6,0.42,3.6244171945
2020-09-25 19:00:00,3.49,0.46,3.5201846542,0.0,0,0.0,3.49,0.46,3.5201846542,3.5700000000000003,0.42,3.5946209814,0.0,0,0.0,3.5700000000000003,0.42,3.5946209814
2020-09-25 19:30:00,3.41,0.46,3.4408865137,0.0,0,0.0,3.41,0.46,3.4408865137,3.49,0.42,3.5151813608999998,0.0,0,0.0,3.49,0.42,3.5151813608999998
2020-09-25 20:00:00,3.34,0.43,3.3675658865,0.0,0,0.0,3.34,0.43,3.3675658865,3.41,0.38,3.4311076929,0.0,0,0.0,3.41,0.38,3.4311076929
2020-09-25 20:30:00,3.22,0.4,3.2447496051,0.0,0,0.0,3.22,0.4,3.2447496051,3.3,0.36,3.3195782865,0.0,0,0.0,3.3,0.36,3.3195782865
2020-09-25 21:00:00,3.2,0.4,3.2249030993,0.0,0,0.0,3.2,0.4,3.2249030993,3.27,0.36,3.2897568299,0.0,0,0.0,3.27,0.36,3.2897568299
2020-09-25 21:30:00,3.15,0.4,3.1752952619,0.0,0,0.0,3.15,0.4,3.1752952619,3.22,0.36,3.2400617278,0.0,0,0.0,3.22,0.36,3.2400617278
2020-09-25 22:00:00,3.12,0.38,3.1430558379,0.0,0,0.0,3.12,0.38,3.1430558379,3.19,0.34,3.2080679544,0.0,0,0.0,3.19,0.34,3.2080679544
2020-09-25 22:30:00,3.09,0.38,3.1132780152,0.0,0,0.0,3.09,0.38,3.1132780152,3.16,0.34,3.1782385058,0.0,0,0.0,3.16,0.34,3.1782385058
2020-09-25 23:00:00,3.06,0.38,3.0835044998,0.0,0,0.0,3.06,0.38,3.0835044998,3.13,0.34,3.1484122983,0.0,0,0.0,3.13,0.34,3.1484122983
2020-09-25 23:30:00,3.02,0.36,3.0413812651,0.0,0,0.0,3.02,0.36,3.0413812651,3.09,0.32,3.1065253902,0.0,0,0.0,3.09,0.32,3.1065253902
2020-09-26 00:00:00,3.02,0.36,3.0413812651,0.0,0,0.0,3.02,0.36,3.0413812651,3.09,0.32,3.1065253902,0.0,0,0.0,3.09,0.32,3.1065253902
2020-09-26 00:30:00,3.0,0.36,3.0215227949,0.0,0,0.0,3.0,0.36,3.0215227949,3.07,0.32,3.0866324692,0.0,0,0.0,3.07,0.32,3.0866324692
2020-09-26 01:00:00,3.0,0.36,3.0215227949,0.0,0,0.0,3.0,0.36,3.0215227949,3.07,0.32,3.0866324692,0.0,0,0.0,3.07,0.32,3.0866324692
2020-09-26 01:30:00,2.96,0.34,2.9794630389,0.0,0,0.0,2.96,0.34,2.9794630389,3.03,0.30000000000000004,3.0448152653,0.0,0,0.0,3.03,0.30000000000000004,3.0448152653
2020-09-26 02:00:00,3.0,0.34,3.0192051934,0.0,0,0.0,3.0,0.34,3.0192051934,3.07,0.30000000000000004,3.0846231536,0.0,0,0.0,3.07,0.30000000000000004,3.0846231536
2020-09-26 02:30:00,3.02,0.34,3.0390788078,0.0,0,0.0,3.02,0.34,3.0390788078,3.08,0.30000000000000004,3.0945758999,0.0,0,0.0,3.08,0.30000000000000004,3.0945758999
2020-09-26 03:00:00,2.99,0.34,3.0092690142,0.0,0,0.0,2.99,0.34,3.0092690142,3.06,0.30000000000000004,3.0746707141,0.0,0,0.0,3.06,0.30000000000000004,3.0746707141
2020-09-26 03:30:00,3.02,0.36,3.0413812651,0.0,0,0.0,3.02,0.36,3.0413812651,3.08,0.32,3.0965787573,0.0,0,0.0,3.08,0.32,3.0965787573
