Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2020-09-26 04:00:00,2.99,0.36,3.0115942622,0.0,0,0.0,2.99,0.36,3.0115942622,3.06,0.32,3.0766865294,0.0,0,0.0,3.06,0.32,3.0766865294
2020-09-26 04:30:00,2.99,0.36,3.0115942622,0.0,0,0.0,2.99,0.36,3.0115942622,3.06,0.32,3.0766865294,0.0,0,0.0,3.06,0.32,3.0766865294
2020-09-26 05:00:00,3.0,0.36,3.0215227949,0.0,0,0.0,3.0,0.36,3.0215227949,3.07,0.32,3.0866324692,0.0,0,0.0,3.07,0.32,3.0866324692
2020-09-26 05:30:00,2.9699999999999998,-0.25,2.9805033132,0.0,0,0.0,2.9699999999999998,-0.25,2.9805033132,3.13,0.63,3.1927730893,0.0,0,0.0,3.13,0.63,3.1927730893
2020-09-26 06:00:00,3.01,-0.08,3.0110629352,0.0,0,0.0,3.01,-0.08,3.0110629352,3.15,0.56,3.199390567,0.0,0,0.0,3.15,0.56,3.199390567
2020-09-26 06:30:00,3.12,0.39,3.1442805218,0.0,0,0.0,3.12,0.39,3.1442805218,3.19,0.36,3.2102492115,0.0,0,0.0,3.19,0.36,3.2102492115
2020-09-26 07:00:00,3.2,0.41000000000000003,3.2261587066,0.0,0,0.0,3.2,0.41000000000000003,3.2261587066,3.27,0.37,3.2908661474,0.0,0,0.0,3.27,0.37,3.2908661474
2020-09-26 07:30:00,3.26,0.41000000000000003,3.2856810557,0.0,0,0.0,3.26,0.41000000000000003,3.2856810557,3.33,0.37,3.3504925011,0.0,0,0.0,3.33,0.37,3.3504925011
2020-09-26 08:00:00,3.23,-0.25,3.239660476,0.0,0,0.0,3.23,-0.25,3.239660476,3.41,0.7000000000000001,3.481106146,0.0,0,0.0,3.41,0.7000000000000001,3.481106146
2020-09-26 08:30:00,3.2800000000000002,0.03,3.2801371923,0.0,0,0.0,3.2800000000000002,0.03,3.2801371923,3.41,0.5700000000000001,3.4573110939,0.0,0,0.0,3.41,0.5700000000000001,3.4573110939
2020-09-26 09:00:00,3.31,0.41000000000000003,3.3352960888,0.0,0,0.0,3.31,0.41000000000000003,3.3352960888,3.38,0.37,3.4001911711,0.0,0,0.0,3.38,0.37,3.4001911711
2020-09-26 09:30:00,3.36,0.42,3.3861482543,0.0,0,0.0,3.36,0.42,3.3861482543,3.43,0.38,3.4509853665,0.0,0,0.0,3.43,0.38,3.4509853665
2020-09-26 10:00:00,3.39,0.44,3.4184353146,0.0,0,0.0,3.39,0.44,3.4184353146,3.46,0.4,3.4830446451,0.0,0,0.0,3.46,0.4,3.4830446451
2020-09-26 10:30:00,3.43,0.45,3.4593930103,0.0,0,0.0,3.43,0.45,3.4593930103,3.5,0.4,3.5227829908,0.0,0,0.0,3.5,0.4,3.5227829908
2020-09-26 11:00:00,3.44,0.47000000000000003,3.4719591011,0.0,0,0.0,3.44,0.47000000000000003,3.4719591011,3.51,0.42,3.5350388965,0.0,0,0.0,3.51,0.42,3.5350388965
2020-09-26 11:30:00,3.47,0.47000000000000003,3.5016853085,0.0,0,0.0,3.47,0.47000000000000003,3.5016853085,3.54,0.42,3.5648281866,0.0,0,0.0,3.54,0.42,3.5648281866
2020-09-26 12:00:00,3.48,0.47000000000000003,3.5115950792,0.0,0,0.0,3.48,0.47000000000000003,3.5115950792,3.55,0.42,3.5747587331,0.0,0,0.0,3.55,0.42,3.5747587331
2020-09-26 12:30:00,3.48,0.49,3.5143278162,0.0,0,0.0,3.48,0.49,3.5143278162,3.55,0.44,3.5771636809,0.0,0,0.0,3.55,0.44,3.5771636809
2020-09-26 13:00:00,3.48,0.49,3.5143278162,0.0,0,0.0,3.48,0.49,3.5143278162,3.55,0.44,3.5771636809,0.0,0,0.0,3.55,0.44,3.5771636809
2020-09-26 13:30:00,3.51,0.5,3.5454336829,0.0,0,0.0,3.51,0.5,3.5454336829,3.58,0.46,3.6094320883,0.0,0,0.0,3.58,0.46,3.6094320883
2020-09-26 14:00:00,3.48,0.48,3.5129474804000003,0.0,0,0.0,3.48,0.48,3.5129474804000003,3.55,0.43,3.5759474269,0.0,0,0.0,3.55,0.43,3.5759474269
2020-09-26 14:30:00,3.45,0.48,3.4832312585,0.0,0,0.0,3.45,0.48,3.4832312585,3.5300000000000002,0.43,3.5560933621,0.0,0,0.0,3.5300000000000002,0.43,3.5560933621
2020-09-26 15:00:00,3.42,0.47000000000000003,3.4521442612,0.0,0,0.0,3.42,0.47000000000000003,3.4521442612,3.49,0.43,3.5163901945,0.0,0,0.0,3.49,0.43,3.5163901945
2020-09-26 15:30:00,3.45,0.48,3.4832312585,0.0,0,0.0,3.45,0.48,3.4832312585,3.52,0.44,3.5473934093,0.0,0,0.0,3.52,0.44,3.5473934093
2020-09-26 16:00:00,3.42,0.47000000000000003,3.4521442612,0.0,0,0.0,3.42,0.47000000000000003,3.4521442612,3.49,0.43,3.5163901945,0.0,0,0.0,3.49,0.43,3.5163901945
2020-09-26 16:30:00,3.41,0.46,3.4408865137,0.0,0,0.0,3.41,0.46,3.4408865137,3.48,0.42,3.5052532006,0.0,0,0.0,3.48,0.42,3.5052532006
2020-09-26 17:00:00,3.4,0.17,3.4042473471,0.0,0,0.0,3.4,0.17,3.4042473471,3.51,0.56,3.5543916498,0.0,0,0.0,3.51,0.56,3.5543916498
2020-09-26 17:30:00,3.33,0.15,3.3333766664,0.0,0,0.0,3.33,0.15,3.3333766664,3.45,0.53,3.4904727474,0.0,0,0.0,3.45,0.53,3.4904727474
2020-09-26 18:00:00,3.37,0.45,3.3999117636,0.0,0,0.0,3.37,0.45,3.3999117636,3.45,0.41000000000000003,3.4742769032,0.0,0,0.0,3.45,0.41000000000000003,3.4742769032
2020-09-26 18:30:00,3.31,0.43,3.3378136556999998,0.0,0,0.0,3.31,0.43,3.3378136556999998,3.38,0.39,3.4024256054,0.0,0,0.0,3.38,0.39,3.4024256054
2020-09-26 19:00:00,3.31,0.43,3.3378136556999998,0.0,0,0.0,3.31,0.43,3.3378136556999998,3.38,0.39,3.4024256054,0.0,0,0.0,3.38,0.39,3.4024256054
2020-09-26 19:30:00,3.25,0.41000000000000003,3.2757594539,0.0,0,0.0,3.25,0.41000000000000003,3.2757594539,3.32,0.37,3.3405538463,0.0,0,0.0,3.32,0.37,3.3405538463
2020-09-26 20:00:00,3.21,0.41000000000000003,3.236077873,0.0,0,0.0,3.21,0.41000000000000003,3.236077873,3.29,0.37,3.3107400985,0.0,0,0.0,3.29,0.37,3.3107400985
2020-09-26 20:30:00,3.15,0.39,3.1740510393,0.0,0,0.0,3.15,0.39,3.1740510393,3.22,0.35000000000000003,3.2389658843999998,0.0,0,0.0,3.22,0.35000000000000003,3.2389658843999998
2020-09-26 21:00:00,3.15,0.39,3.1740510393,0.0,0,0.0,3.15,0.39,3.1740510393,3.22,0.35000000000000003,3.2389658843999998,0.0,0,0.0,3.22,0.35000000000000003,3.2389658843999998
2020-09-26 21:30:00,3.11,0.39,3.1343579885,0.0,0,0.0,3.11,0.39,3.1343579885,3.18,0.35000000000000003,3.1992030258,0.0,0,0.0,3.18,0.35000000000000003,3.1992030258
2020-09-26 22:00:00,3.11,0.39,3.1343579885,0.0,0,0.0,3.11,0.39,3.1343579885,3.18,0.33,3.1970767898,0.0,0,0.0,3.18,0.33,3.1970767898
2020-09-26 22:30:00,3.07,0.35000000000000003,3.0898867293,0.0,0,0.0,3.07,0.35000000000000003,3.0898867293,3.14,0.32,3.1562636138,0.0,0,0.0,3.14,0.32,3.1562636138
2020-09-26 23:00:00,3.07,0.37,3.0922160339,0.0,0,0.0,3.07,0.37,3.0922160339,3.14,0.33,3.1572931445,0.0,0,0.0,3.14,0.33,3.1572931445
2020-09-26 23:30:00,3.03,0.37,3.0525071662,0.0,0,0.0,3.03,0.37,3.0525071662,3.1,0.33,3.1175150361,0.0,0,0.0,3.1,0.33,3.1175150361
2020-09-27 00:00:00,3.02,0.36,3.0413812651,0.0,0,0.0,3.02,0.36,3.0413812651,3.08,0.32,3.0965787573,0.0,0,0.0,3.08,0.32,3.0965787573
2020-09-27 00:30:00,3.0,0.36,3.0215227949,0.0,0,0.0,3.0,0.36,3.0215227949,3.07,0.32,3.0866324692,0.0,0,0.0,3.07,0.32,3.0866324692
2020-09-27 01:00:00,2.9699999999999998,-0.01,2.970016835,0.0,0,0.0,2.9699999999999998,-0.01,2.970016835,3.09,0.51,3.1318045916,0.0,0,0.0,3.09,0.51,3.1318045916
2020-09-27 01:30:00,2.96,-0.04,2.9602702579,0.0,0,0.0,2.96,-0.04,2.9602702579,3.08,0.51,3.1219385004,0.0,0,0.0,3.08,0.51,3.1219385004
2020-09-27 02:00:00,3.02,0.36,3.0413812651,0.0,0,0.0,3.02,0.36,3.0413812651,3.08,0.32,3.0965787573,0.0,0,0.0,3.08,0.32,3.0965787573
2020-09-27 02:30:00,3.02,0.35000000000000003,3.0402138083,0.0,0,0.0,3.02,0.35000000000000003,3.0402138083,3.08,0.31,3.0955613384,0.0,0,0.0,3.08,0.31,3.0955613384
2020-09-27 03:00:00,3.03,0.35000000000000003,3.0501475374,0.0,0,0.0,3.03,0.35000000000000003,3.0501475374,3.09,0.31,3.1055112301,0.0,0,0.0,3.09,0.31,3.1055112301
2020-09-27 03:30:00,3.03,0.37,3.0525071662,0.0,0,0.0,3.03,0.37,3.0525071662,3.09,0.32,3.1065253902,0.0,0,0.0,3.09,0.32,3.1065253902
2020-09-27 04:00:00,3.01,0.37,3.0326556019,0.0,0,0.0,3.01,0.37,3.0326556019,3.07,0.32,3.0866324692,0.0,0,0.0,3.07,0.32,3.0866324692
2020-09-27 04:30:00,3.03,0.37,3.0525071662,0.0,0,0.0,3.03,0.37,3.0525071662,3.09,0.32,3.1065253902,0.0,0,0.0,3.09,0.32,3.1065253902
2020-09-27 05:00:00,3.03,0.37,3.0525071662,0.0,0,0.0,3.03,0.37,3.0525071662,3.09,0.32,3.1065253902,0.0,0,0.0,3.09,0.32,3.1065253902
2020-09-27 05:30:00,3.04,0.35000000000000003,3.0600816983,0.0,0,0.0,3.04,0.35000000000000003,3.0600816983,3.11,0.32,3.1264196775,0.0,0,0.0,3.11,0.32,3.1264196775
2020-09-27 06:00:00,3.06,0.35000000000000003,3.0799512983,0.0,0,0.0,3.06,0.35000000000000003,3.0799512983,3.12,0.32,3.1363673254,0.0,0,0.0,3.12,0.32,3.1363673254
2020-09-27 06:30:00,3.09,0.35000000000000003,3.1097588331,0.0,0,0.0,3.09,0.35000000000000003,3.1097588331,3.16,0.32,3.176161205,0.0,0,0.0,3.16,0.32,3.176161205
2020-09-27 07:00:00,3.17,0.37,3.191520014,0.0,0,0.0,3.17,0.37,3.191520014,3.23,0.33,3.2468138228,0.0,0,0.0,3.23,0.33,3.2468138228
2020-09-27 07:30:00,3.24,0.39,3.2633878102000002,0.0,0,0.0,3.24,0.39,3.2633878102000002,3.3,0.35000000000000003,3.3185087012,0.0,0,0.0,3.3,0.35000000000000003,3.3185087012
2020-09-27 08:00:00,3.25,0.39,3.2733163611,0.0,0,0.0,3.25,0.39,3.2733163611,3.32,0.35000000000000003,3.3383978193,0.0,0,0.0,3.32,0.35000000000000003,3.3383978193
2020-09-27 08:30:00,3.27,0.42,3.2968621445,0.0,0,0.0,3.27,0.42,3.2968621445,3.34,0.37,3.3604315199,0.0,0,0.0,3.34,0.37,3.3604315199
2020-09-27 09:00:00,3.29,0.42,3.3167001673,0.0,0,0.0,3.29,0.42,3.3167001673,3.36,0.37,3.3803106366,0.0,0,0.0,3.36,0.37,3.3803106366
2020-09-27 09:30:00,3.31,0.42,3.3365401241,0.0,0,0.0,3.31,0.42,3.3365401241,3.38,0.37,3.4001911711,0.0,0,0.0,3.38,0.37,3.4001911711
2020-09-27 10:00:00,3.31,0.42,3.3365401241,0.0,0,0.0,3.31,0.42,3.3365401241,3.38,0.37,3.4001911711,0.0,0,0.0,3.38,0.37,3.4001911711
2020-09-27 10:30:00,3.31,0.42,3.3365401241,0.0,0,0.0,3.31,0.42,3.3365401241,3.38,0.37,3.4001911711,0.0,0,0.0,3.38,0.37,3.4001911711
2020-09-27 11:00:00,3.35,0.44,3.3787719663,0.0,0,0.0,3.35,0.44,3.3787719663,3.42,0.39,3.4421650164,0.0,0,0.0,3.42,0.39,3.4421650164
2020-09-27 11:30:00,3.36,0.44,3.3886870614,0.0,0,0.0,3.36,0.44,3.3886870614,3.43,0.39,3.4521008097,0.0,0,0.0,3.43,0.39,3.4521008097
2020-09-27 12:00:00,3.36,0.44,3.3886870614,0.0,0,0.0,3.36,0.44,3.3886870614,3.43,0.41000000000000003,3.4544174617,0.0,0,0.0,3.43,0.41000000000000003,3.4544174617
2020-09-27 12:30:00,3.36,0.47000000000000003,3.3927127789,0.0,0,0.0,3.36,0.47000000000000003,3.3927127789,3.44,0.42,3.4655446901999998,0.0,0,0.0,3.44,0.42,3.4655446901999998
2020-09-27 13:00:00,3.36,0.47000000000000003,3.3927127789,0.0,0,0.0,3.36,0.47000000000000003,3.3927127789,3.42,0.42,3.4456929637,0.0,0,0.0,3.42,0.42,3.4456929637
2020-09-27 13:30:00,3.36,0.47000000000000003,3.3927127789,0.0,0,0.0,3.36,0.47000000000000003,3.3927127789,3.42,0.41000000000000003,3.444488351,0.0,0,0.0,3.42,0.41000000000000003,3.444488351
2020-09-27 14:00:00,3.36,0.47000000000000003,3.3927127789,0.0,0,0.0,3.36,0.47000000000000003,3.3927127789,3.44,0.43,3.4667708318,0.0,0,0.0,3.44,0.43,3.4667708318
2020-09-27 14:30:00,3.36,0.47000000000000003,3.3927127789,0.0,0,0.0,3.36,0.47000000000000003,3.3927127789,3.44,0.42,3.4655446901999998,0.0,0,0.0,3.44,0.42,3.4655446901999998
2020-09-27 15:00:00,3.38,0.47000000000000003,3.4125210622,0.0,0,0.0,3.38,0.47000000000000003,3.4125210622,3.44,0.43,3.4667708318,0.0,0,0.0,3.44,0.43,3.4667708318
2020-09-27 15:30:00,3.36,0.47000000000000003,3.3927127789,0.0,0,0.0,3.36,0.47000000000000003,3.3927127789,3.44,0.42,3.4655446901999998,0.0,0,0.0,3.44,0.42,3.4655446901999998
2020-09-27 16:00:00,3.34,0.47000000000000003,3.3729067583,0.0,0,0.0,3.34,0.47000000000000003,3.3729067583,3.41,0.42,3.4357677454,0.0,0,0.0,3.41,0.42,3.4357677454
2020-09-27 16:30:00,3.34,0.47000000000000003,3.3729067583,0.0,0,0.0,3.34,0.47000000000000003,3.3729067583,3.41,0.42,3.4357677454,0.0,0,0.0,3.41,0.42,3.4357677454
2020-09-27 17:00:00,3.32,0.1,3.3215056827,0.0,0,0.0,3.32,0.1,3.3215056827,3.45,0.59,3.5000857132,0.0,0,0.0,3.45,0.59,3.5000857132
2020-09-27 17:30:00,3.27,-0.25,3.279542651,0.0,0,0.0,3.27,-0.25,3.279542651,3.45,0.75,3.5305806887999998,0.0,0,0.0,3.45,0.75,3.5305806887999998
2020-09-27 18:00:00,3.25,-0.25,3.2596012026,0.0,0,0.0,3.25,-0.25,3.2596012026,3.43,0.75,3.511039732,0.0,0,0.0,3.43,0.75,3.511039732
2020-09-27 18:30:00,3.16,-0.18,3.1651224305,0.0,0,0.0,3.16,-0.18,3.1651224305,3.32,0.66,3.384966765,0.0,0,0.0,3.32,0.66,3.384966765
2020-09-27 19:00:00,3.24,0.43,3.2684093991,0.0,0,0.0,3.24,0.43,3.2684093991,3.31,0.39,3.3328966381000003,0.0,0,0.0,3.31,0.39,3.3328966381000003
2020-09-27 19:30:00,3.17,0.4,3.1951369298,0.0,0,0.0,3.17,0.4,3.1951369298,3.24,0.36,3.2599386497,0.0,0,0.0,3.24,0.36,3.2599386497
2020-09-27 20:00:00,3.13,0.4,3.1554555931,0.0,0,0.0,3.13,0.4,3.1554555931,3.2,0.36,3.22018633,0.0,0,0.0,3.2,0.36,3.22018633
2020-09-27 20:30:00,3.11,0.39,3.1343579885,0.0,0,0.0,3.11,0.39,3.1343579885,3.18,0.35000000000000003,3.1992030258,0.0,0,0.0,3.18,0.35000000000000003,3.1992030258
2020-09-27 21:00:00,3.09,0.39,3.1145144084,0.0,0,0.0,3.09,0.39,3.1145144084,3.16,0.35000000000000003,3.1793238275,0.0,0,0.0,3.16,0.35000000000000003,3.1793238275
2020-09-27 21:30:00,3.04,0.37,3.0624336728,0.0,0,0.0,3.04,0.37,3.0624336728,3.11,0.33,3.1274590325,0.0,0,0.0,3.11,0.33,3.1274590325
2020-09-27 22:00:00,3.04,0.37,3.0624336728,0.0,0,0.0,3.04,0.37,3.0624336728,3.11,0.33,3.1274590325,0.0,0,0.0,3.11,0.33,3.1274590325
2020-09-27 22:30:00,3.02,0.37,3.0425811411,0.0,0,0.0,3.02,0.37,3.0425811411,3.08,0.31,3.0955613384,0.0,0,0.0,3.08,0.31,3.0955613384
2020-09-27 23:00:00,2.99,0.36,3.0115942622,0.0,0,0.0,2.99,0.36,3.0115942622,3.05,0.31,3.06571362,0.0,0,0.0,3.05,0.31,3.06571362
2020-09-27 23:30:00,2.99,0.36,3.0115942622,0.0,0,0.0,2.99,0.36,3.0115942622,3.04,0.31,3.0557650433,0.0,0,0.0,3.04,0.31,3.0557650433
2020-09-28 00:00:00,2.95,0.34,2.9695285821,0.0,0,0.0,2.95,0.34,2.9695285821,3.01,0.31,3.0259213473,0.0,0,0.0,3.01,0.31,3.0259213473
2020-09-28 00:30:00,2.96,0.36,2.9818115299,0.0,0,0.0,2.96,0.36,2.9818115299,3.03,0.31,3.0458168034,0.0,0,0.0,3.03,0.31,3.0458168034
2020-09-28 01:00:00,2.96,0.36,2.9818115299,0.0,0,0.0,2.96,0.36,2.9818115299,3.03,0.32,3.0468508332,0.0,0,0.0,3.03,0.32,3.0468508332
2020-09-28 01:30:00,2.94,0.36,2.9619588113,0.0,0,0.0,2.94,0.36,2.9619588113,3.0,0.32,3.0170183957,0.0,0,0.0,3.0,0.32,3.0170183957
2020-09-28 02:00:00,2.96,0.36,2.9818115299,0.0,0,0.0,2.96,0.36,2.9818115299,3.02,0.31,3.0358689036,0.0,0,0.0,3.02,0.31,3.0358689036
2020-09-28 02:30:00,2.9699999999999998,0.35000000000000003,2.9905517886,0.0,0,0.0,2.9699999999999998,0.35000000000000003,2.9905517886,3.04,0.31,3.0557650433,0.0,0,0.0,3.04,0.31,3.0557650433
2020-09-28 03:00:00,2.98,0.35000000000000003,3.0004832944,0.0,0,0.0,2.98,0.35000000000000003,3.0004832944,3.05,0.31,3.06571362,0.0,0,0.0,3.05,0.31,3.06571362
2020-09-28 03:30:00,2.91,-0.26,2.9215920318,0.0,0,0.0,2.91,-0.26,2.9215920318,3.07,0.61,3.1300159744,0.0,0,0.0,3.07,0.61,3.1300159744
2020-09-28 04:00:00,2.89,-0.30000000000000004,2.9055292117000002,0.0,0,0.0,2.89,-0.30000000000000004,2.9055292117000002,3.06,0.63,3.1241798924,0.0,0,0.0,3.06,0.63,3.1241798924
2020-09-28 04:30:00,2.93,-0.28,2.9433484333,0.0,0,0.0,2.93,-0.28,2.9433484333,3.09,0.64,3.1555823551,0.0,0,0.0,3.09,0.64,3.1555823551
2020-09-28 05:00:00,2.93,-0.30000000000000004,2.945318319,0.0,0,0.0,2.93,-0.30000000000000004,2.945318319,3.09,0.63,3.1535694062,0.0,0,0.0,3.09,0.63,3.1535694062
2020-09-28 05:30:00,3.0,-0.28,3.0130383336,0.0,0,0.0,3.0,-0.28,3.0130383336,3.17,0.65,3.2359542642,0.0,0,0.0,3.17,0.65,3.2359542642
2020-09-28 06:00:00,3.07,0.25,3.0801623334,0.0,0,0.0,3.07,0.25,3.0801623334,3.17,0.41000000000000003,3.1964042298,0.0,0,0.0,3.17,0.41000000000000003,3.1964042298
2020-09-28 06:30:00,3.18,-0.02,3.1800628925,0.0,0,0.0,3.18,-0.02,3.1800628925,3.31,0.59,3.3621719171,0.0,0,0.0,3.31,0.59,3.3621719171
2020-09-28 07:00:00,3.29,0.08,3.2909725006,0.0,0,0.0,3.29,0.08,3.2909725006,3.42,0.55,3.4639428402,0.0,0,0.0,3.42,0.55,3.4639428402
2020-09-28 07:30:00,3.65,0.44,3.6764248938,0.0,0,0.0,3.65,0.44,3.6764248938,3.73,0.46,3.758257575,0.0,0,0.0,3.73,0.46,3.758257575
2020-09-28 08:00:00,3.77,0.49,3.8017101415,0.0,0,0.0,3.77,0.49,3.8017101415,3.84,0.45,3.8662772792,0.0,0,0.0,3.84,0.45,3.8662772792
2020-09-28 08:30:00,3.98,0.52,4.0138261049,0.0,0,0.0,3.98,0.52,4.0138261049,4.06,0.48,4.0882759202,0.0,0,0.0,4.06,0.48,4.0882759202
2020-09-28 09:00:00,4.12,0.54,4.1552376587,0.0,0,0.0,4.12,0.54,4.1552376587,4.2,0.49,4.228486727,0.0,0,0.0,4.2,0.49,4.228486727
2020-09-28 09:30:00,4.24,0.53,4.2729966066,0.0,0,0.0,4.24,0.53,4.2729966066,4.32,0.48,4.3465848663,0.0,0,0.0,4.32,0.48,4.3465848663
2020-09-28 10:00:00,4.35,0.55,4.3846322537,0.0,0,0.0,4.35,0.55,4.3846322537,4.43,0.51,4.4592600283,0.0,0,0.0,4.43,0.51,4.4592600283
2020-09-28 10:30:00,4.44,0.5700000000000001,4.4764383163,0.0,0,0.0,4.44,0.5700000000000001,4.4764383163,4.52,0.52,4.549813183,0.0,0,0.0,4.52,0.52,4.549813183
2020-09-28 11:00:00,4.45,0.5700000000000001,4.4863570968,0.0,0,0.0,4.45,0.5700000000000001,4.4863570968,4.53,0.52,4.5597478,0.0,0,0.0,4.53,0.52,4.5597478
2020-09-28 11:30:00,4.49,0.5700000000000001,4.5260357931,0.0,0,0.0,4.49,0.5700000000000001,4.5260357931,4.57,0.52,4.5994891021,0.0,0,0.0,4.57,0.52,4.5994891021
2020-09-28 12:00:00,4.49,0.6000000000000001,4.5299116989,0.0,0,0.0,4.49,0.6000000000000001,4.5299116989,4.57,0.55,4.6029772974,0.0,0,0.0,4.57,0.55,4.6029772974
2020-09-28 12:30:00,4.46,0.6000000000000001,4.5001777743,0.0,0,0.0,4.46,0.6000000000000001,4.5001777743,4.54,0.55,4.5731936325,0.0,0,0.0,4.54,0.55,4.5731936325
2020-09-28 13:00:00,4.47,0.63,4.514177666,0.0,0,0.0,4.47,0.63,4.514177666,4.55,0.59,4.5880932859,0.0,0,0.0,4.55,0.59,4.5880932859
2020-09-28 13:30:00,4.53,0.64,4.5749863388000005,0.0,0,0.0,4.53,0.64,4.5749863388000005,4.61,0.6000000000000001,4.6488815859,0.0,0,0.0,4.61,0.6000000000000001,4.6488815859
2020-09-28 14:00:00,4.53,0.66,4.5778269954,0.0,0,0.0,4.53,0.66,4.5778269954,4.61,0.61,4.6501827921,0.0,0,0.0,4.61,0.61,4.6501827921
2020-09-28 14:30:00,4.55,0.66,4.597618949,0.0,0,0.0,4.55,0.66,4.597618949,4.63,0.61,4.6700107066,0.0,0,0.0,4.63,0.61,4.6700107066
2020-09-28 15:00:00,4.55,0.67,4.5990651224,0.0,0,0.0,4.55,0.67,4.5990651224,4.63,0.63,4.6726651924,0.0,0,0.0,4.63,0.63,4.6726651924
2020-09-28 15:30:00,4.57,0.6900000000000001,4.6217961876,0.0,0,0.0,4.57,0.6900000000000001,4.6217961876,4.65,0.65,4.6952103254,0.0,0,0.0,4.65,0.65,4.6952103254
2020-09-28 16:00:00,4.45,0.66,4.4986775835,0.0,0,0.0,4.45,0.66,4.4986775835,4.54,0.61,4.5807968739,0.0,0,0.0,4.54,0.61,4.5807968739
2020-09-28 16:30:00,4.35,0.64,4.3968284024,0.0,0,0.0,4.35,0.64,4.3968284024,4.43,0.6000000000000001,4.4704474049,0.0,0,0.0,4.43,0.6000000000000001,4.4704474049
2020-09-28 17:00:00,4.24,0.23,4.2462336252,0.0,0,0.0,4.24,0.23,4.2462336252,4.39,0.81,4.4641012533,0.0,0,0.0,4.39,0.81,4.4641012533
2020-09-28 17:30:00,3.99,-0.17,3.9936199118,0.0,0,0.0,3.99,-0.17,3.9936199118,4.19,0.92,4.2898135158,0.0,0,0.0,4.19,0.92,4.2898135158
2020-09-28 18:00:00,3.92,0.4,3.9403553139,0.0,0,0.0,3.92,0.4,3.9403553139,4.02,0.62,4.067529963,0.0,0,0.0,4.02,0.62,4.067529963
2020-09-28 18:30:00,3.75,0.55,3.7901187316,0.0,0,0.0,3.75,0.55,3.7901187316,3.83,0.5,3.8624991909,0.0,0,0.0,3.83,0.5,3.8624991909
2020-09-28 19:00:00,3.71,0.56,3.7520261193,0.0,0,0.0,3.71,0.56,3.7520261193,3.79,0.52,3.8255065024,0.0,0,0.0,3.79,0.52,3.8255065024
2020-09-28 19:30:00,3.54,0.5,3.575136361,0.0,0,0.0,3.54,0.5,3.575136361,3.62,0.46,3.6491094804,0.0,0,0.0,3.62,0.46,3.6491094804
2020-09-28 20:00:00,3.49,0.5,3.5256346946,0.0,0,0.0,3.49,0.5,3.5256346946,3.5700000000000003,0.46,3.5995138561,0.0,0,0.0,3.5700000000000003,0.46,3.5995138561
2020-09-28 20:30:00,3.38,0.43,3.4072422867,0.0,0,0.0,3.38,0.43,3.4072422867,3.47,0.45,3.4990570158,0.0,0,0.0,3.47,0.45,3.4990570158
2020-09-28 21:00:00,3.31,-0.21,3.3166549414,0.0,0,0.0,3.31,-0.21,3.3166549414,3.49,0.8,3.5805167225,0.0,0,0.0,3.49,0.8,3.5805167225
2020-09-28 21:30:00,3.31,0.46,3.3418108863000002,0.0,0,0.0,3.31,0.46,3.3418108863000002,3.37,0.43,3.3973224751,0.0,0,0.0,3.37,0.43,3.3973224751
2020-09-28 22:00:00,3.27,0.46,3.3021962389,0.0,0,0.0,3.27,0.46,3.3021962389,3.34,0.42,3.3663036108,0.0,0,0.0,3.34,0.42,3.3663036108
2020-09-28 22:30:00,3.2,0.43,3.2287613724,0.0,0,0.0,3.2,0.43,3.2287613724,3.27,0.39,3.29317476,0.0,0,0.0,3.27,0.39,3.29317476
2020-09-28 23:00:00,3.2,0.45,3.2314857264,0.0,0,0.0,3.2,0.45,3.2314857264,3.27,0.41000000000000003,3.2956031314,0.0,0,0.0,3.27,0.41000000000000003,3.2956031314
2020-09-28 23:30:00,3.13,0.42,3.1580531978,0.0,0,0.0,3.13,0.42,3.1580531978,3.2,0.38,3.2224835143,0.0,0,0.0,3.2,0.38,3.2224835143
2020-09-29 00:00:00,3.12,0.42,3.1481423094,0.0,0,0.0,3.12,0.42,3.1481423094,3.19,0.38,3.2125535015,0.0,0,0.0,3.19,0.38,3.2125535015
2020-09-29 00:30:00,3.12,0.42,3.1481423094,0.0,0,0.0,3.12,0.42,3.1481423094,3.19,0.38,3.2125535015,0.0,0,0.0,3.19,0.38,3.2125535015
2020-09-29 01:00:00,3.12,0.42,3.1481423094,0.0,0,0.0,3.12,0.42,3.1481423094,3.18,0.38,3.2026239242,0.0,0,0.0,3.18,0.38,3.2026239242
2020-09-29 01:30:00,3.07,0.4,3.095948966,0.0,0,0.0,3.07,0.4,3.095948966,3.14,0.36,3.1605695689,0.0,0,0.0,3.14,0.36,3.1605695689
2020-09-29 02:00:00,3.07,0.4,3.095948966,0.0,0,0.0,3.07,0.4,3.095948966,3.14,0.36,3.1605695689,0.0,0,0.0,3.14,0.36,3.1605695689
2020-09-29 02:30:00,3.06,0.39,3.0847528264,0.0,0,0.0,3.06,0.39,3.0847528264,3.13,0.35000000000000003,3.1495078981,0.0,0,0.0,3.13,0.35000000000000003,3.1495078981
2020-09-29 03:00:00,3.07,0.39,3.0946728422,0.0,0,0.0,3.07,0.39,3.0946728422,3.14,0.35000000000000003,3.159446154,0.0,0,0.0,3.14,0.35000000000000003,3.159446154
2020-09-29 03:30:00,3.06,0.39,3.0847528264,0.0,0,0.0,3.06,0.39,3.0847528264,3.13,0.35000000000000003,3.1495078981,0.0,0,0.0,3.13,0.35000000000000003,3.1495078981
2020-09-29 04:00:00,3.05,0.39,3.0748333288,0.0,0,0.0,3.05,0.39,3.0748333288,3.11,0.35000000000000003,3.1296325663,0.0,0,0.0,3.11,0.35000000000000003,3.1296325663
2020-09-29 04:30:00,3.06,0.39,3.0847528264,0.0,0,0.0,3.06,0.39,3.0847528264,3.13,0.35000000000000003,3.1495078981,0.0,0,0.0,3.13,0.35000000000000003,3.1495078981
2020-09-29 05:00:00,3.06,0.39,3.0847528264,0.0,0,0.0,3.06,0.39,3.0847528264,3.13,0.35000000000000003,3.1495078981,0.0,0,0.0,3.13,0.35000000000000003,3.1495078981
2020-09-29 05:30:00,3.13,0.41000000000000003,3.1567388235,0.0,0,0.0,3.13,0.41000000000000003,3.1567388235,3.2,0.37,3.2213196054,0.0,0,0.0,3.2,0.37,3.2213196054
2020-09-29 06:00:00,3.22,0.42,3.2472757813,0.0,0,0.0,3.22,0.42,3.2472757813,3.29,0.38,3.3118725821,0.0,0,0.0,3.29,0.38,3.3118725821
2020-09-29 06:30:00,3.32,0.43,3.3477305746,0.0,0,0.0,3.32,0.43,3.3477305746,3.39,0.39,3.4123598872,0.0,0,0.0,3.39,0.39,3.4123598872
2020-09-29 07:00:00,3.39,-0.13,3.3924917096,0.0,0,0.0,3.39,-0.13,3.3924917096,3.56,0.71,3.6301101912,0.0,0,0.0,3.56,0.71,3.6301101912
2020-09-29 07:30:00,3.75,0.53,3.7872681447,0.0,0,0.0,3.75,0.53,3.7872681447,3.83,0.49,3.8612174246,0.0,0,0.0,3.83,0.49,3.8612174246
2020-09-29 08:00:00,3.93,0.55,3.9682993839,0.0,0,0.0,3.93,0.55,3.9682993839,4.01,0.5,4.0410518433,0.0,0,0.0,4.01,0.5,4.0410518433
2020-09-29 08:30:00,4.08,0.55,4.1169041767,0.0,0,0.0,4.08,0.55,4.1169041767,4.16,0.5,4.1899403337,0.0,0,0.0,4.16,0.5,4.1899403337
2020-09-29 09:00:00,4.22,0.5700000000000001,4.2583212655,0.0,0,0.0,4.22,0.5700000000000001,4.2583212655,4.3,0.53,4.3325396709,0.0,0,0.0,4.3,0.53,4.3325396709
2020-09-29 09:30:00,4.35,0.58,4.3884963256,0.0,0,0.0,4.35,0.58,4.3884963256,4.43,0.54,4.4627906068,0.0,0,0.0,4.43,0.54,4.4627906068
2020-09-29 10:00:00,4.41,0.59,4.4492920785,0.0,0,0.0,4.41,0.59,4.4492920785,4.19,0.56,4.2272567937,0.0,0,0.0,4.19,0.56,4.2272567937
2020-09-29 10:30:00,5.57,0.74,5.6189411814,0.0,0,0.0,5.57,0.74,5.6189411814,2.84,0.14,2.8434486104000003,0.0,0,0.0,2.84,0.14,2.8434486104000003
2020-09-29 11:00:00,3.33,0.58,3.3801331335,0.0,0,0.0,3.33,0.58,3.3801331335,3.4,0.54,3.4426152849,0.0,0,0.0,3.4,0.54,3.4426152849
2020-09-29 11:30:00,2.89,0.64,2.9600168918,0.0,0,0.0,2.89,0.64,2.9600168918,2.95,0.6000000000000001,3.0103986447,0.0,0,0.0,2.95,0.6000000000000001,3.0103986447
2020-09-29 12:00:00,2.92,0.64,2.9893143026,0.0,0,0.0,2.92,0.64,2.9893143026,2.98,0.6000000000000001,3.0398026252,0.0,0,0.0,2.98,0.6000000000000001,3.0398026252
2020-09-29 12:30:00,2.92,0.66,2.9936599673,0.0,0,0.0,2.92,0.66,2.9936599673,2.98,0.62,3.0438133977,0.0,0,0.0,2.98,0.62,3.0438133977
2020-09-29 13:00:00,2.85,0.64,2.9209758643,0.0,0,0.0,2.85,0.64,2.9209758643,2.91,0.6000000000000001,2.971211874,0.0,0,0.0,2.91,0.6000000000000001,2.971211874
2020-09-29 13:30:00,2.89,0.64,2.9600168918,0.0,0,0.0,2.89,0.64,2.9600168918,2.95,0.6000000000000001,3.0103986447,0.0,0,0.0,2.95,0.6000000000000001,3.0103986447
2020-09-29 14:00:00,2.85,0.62,2.9166590476,0.0,0,0.0,2.85,0.62,2.9166590476,2.9,0.58,2.9574313179000002,0.0,0,0.0,2.9,0.58,2.9574313179000002
2020-09-29 14:30:00,2.85,0.62,2.9166590476,0.0,0,0.0,2.85,0.62,2.9166590476,2.9,0.58,2.9574313179000002,0.0,0,0.0,2.9,0.58,2.9574313179000002
2020-09-29 15:00:00,2.81,0.64,2.8819611378000003,0.0,0,0.0,2.81,0.64,2.8819611378000003,2.87,0.58,2.9280198087000002,0.0,0,0.0,2.87,0.58,2.9280198087000002
2020-09-29 15:30:00,2.81,0.64,2.8819611378000003,0.0,0,0.0,2.81,0.64,2.8819611378000003,2.87,0.6000000000000001,2.9320470665,0.0,0,0.0,2.87,0.6000000000000001,2.9320470665
2020-09-29 16:00:00,2.69,0.61,2.7582965758,0.0,0,0.0,2.69,0.61,2.7582965758,2.75,0.5700000000000001,2.8084515306,0.0,0,0.0,2.75,0.5700000000000001,2.8084515306
2020-09-29 16:30:00,2.6,0.59,2.6661020236,0.0,0,0.0,2.6,0.59,2.6661020236,2.66,0.54,2.7142586465000003,0.0,0,0.0,2.66,0.54,2.7142586465000003
2020-09-29 17:00:00,2.49,0.5700000000000001,2.5544079549000003,0.0,0,0.0,2.49,0.5700000000000001,2.5544079549000003,2.54,0.53,2.5947061491,0.0,0,0.0,2.54,0.53,2.5947061491
2020-09-29 17:30:00,2.31,0.38,2.3410467744,0.0,0,0.0,2.31,0.38,2.3410467744,2.38,0.59,2.452039967,0.0,0,0.0,2.38,0.59,2.452039967
2020-09-29 18:00:00,2.14,-0.16,2.1459729728,0.0,0,0.0,2.14,-0.16,2.1459729728,2.2800000000000002,0.89,2.4475497952,0.0,0,0.0,2.2800000000000002,0.89,2.4475497952
2020-09-29 18:30:00,1.9795,-0.17,1.9867864128,0.029500000000000002,0,0.029500000000000002,1.9500000000000002,-0.17,1.9573962297,2.1095,0.86,2.2780672181,0.029500000000000002,0,0.029500000000000002,2.08,0.86,2.2507776434
2020-09-29 19:00:00,1.9665,0.28,1.9863338717,0.036500000000000005,0,0.036500000000000005,1.9300000000000002,0.28,1.9502051174,2.0365,0.5700000000000001,2.1147652943,0.036500000000000005,0,0.036500000000000005,2.0,0.5700000000000001,2.0796393918
2020-09-29 19:30:00,1.8780000000000001,0.0,1.8780000000000001,0.078,0,0.078,1.8,0.0,1.8,1.988,0.6900000000000001,2.1043393262,0.078,0,0.078,1.9100000000000001,0.6900000000000001,2.0308126452
2020-09-29 20:00:00,1.8585,0.30000000000000004,1.8825573696000002,0.1285,0,0.1285,1.73,0.30000000000000004,1.7558188973000002,1.9185,0.5,1.9825847397,0.1285,0,0.1285,1.79,0.5,1.8585209173
2020-09-29 20:30:00,1.837,0.45,1.8913140934000001,0.167,0,0.167,1.67,0.45,1.7295664197,1.877,0.4,1.9191479880000002,0.167,0,0.167,1.71,0.4,1.7561605849
2020-09-29 21:00:00,1.8235000000000001,0.42,1.8712435037000001,0.21350000000000002,0,0.21350000000000002,1.6099999999999999,0.42,1.6638810054,1.8635000000000002,0.37,1.8998769039,0.21350000000000002,0,0.21350000000000002,1.65,0.37,1.6909760495000001
2020-09-29 21:30:00,1.7690000000000001,-0.18,1.7781341344000001,0.199,0,0.199,1.57,-0.18,1.5802847844999999,1.879,0.73,2.0158226609,0.199,0,0.199,1.6800000000000002,0.73,1.8317477992
2020-09-29 22:00:00,1.734,-0.19,1.7443783993,0.28400000000000003,0,0.28400000000000003,1.45,-0.19,1.4623952954,1.854,0.68,1.9747698599999999,0.28400000000000003,0,0.28400000000000003,1.57,0.68,1.7109354167
2020-09-29 22:30:00,1.7575,0.41000000000000003,1.8046900703,0.2775,0,0.2775,1.48,0.41000000000000003,1.5357408636,1.7974999999999999,0.36,1.8331956388,0.2775,0,0.2775,1.52,0.36,1.5620499352000001
2020-09-29 23:00:00,1.7385000000000002,0.39,1.781707678,0.3185,0,0.3185,1.42,0.39,1.4725827651,1.7785000000000002,0.35000000000000003,1.8126119965,0.3185,0,0.3185,1.46,0.35000000000000003,1.5013660446000001
2020-09-29 23:30:00,1.7149999999999999,0.37,1.754458606,0.325,0,0.325,1.3900000000000001,0.37,1.438401891,1.7650000000000001,0.33,1.7955848629000002,0.325,0,0.325,1.44,0.33,1.4773286703
2020-09-30 00:00:00,1.708,0.39,1.7519600452000001,0.318,0,0.318,1.3900000000000001,0.39,1.4436758639,1.758,0.35000000000000003,1.7925021617999999,0.318,0,0.318,1.44,0.35000000000000003,1.4819244245
2020-09-30 00:30:00,1.7075,0.36,1.745037607,0.34750000000000003,0,0.34750000000000003,1.3599999999999999,0.36,1.4068404316,1.7575,0.32,1.7863947632000001,0.34750000000000003,0,0.34750000000000003,1.4100000000000001,0.32,1.4458561478
2020-09-30 01:00:00,1.681,-0.21,1.6940664096,0.331,0,0.331,1.35,-0.21,1.3662357044,1.791,0.64,1.9019150875,0.331,0,0.331,1.46,0.64,1.5941141741
2020-09-30 01:30:00,1.6920000000000002,0.06,1.6930634956000001,0.342,0,0.342,1.35,0.06,1.3513326755000001,1.782,0.5,1.8508171168,0.342,0,0.342,1.44,0.5,1.524335921
2020-09-30 02:00:00,1.7069999999999999,0.35000000000000003,1.7425122668,0.357,0,0.357,1.35,0.35000000000000003,1.3946325681,1.7570000000000001,0.31,1.7841381673,0.357,0,0.357,1.4,0.31,1.4339107364
2020-09-30 02:30:00,1.7189999999999999,0.36,1.7562918322,0.359,0,0.359,1.3599999999999999,0.36,1.4068404316,1.759,0.32,1.787870521,0.359,0,0.359,1.4,0.32,1.4361058457
2020-09-30 03:00:00,1.7275,0.36,1.7646122095,0.3675,0,0.3675,1.3599999999999999,0.36,1.4068404316,1.7675,0.32,1.7962339074,0.3675,0,0.3675,1.4,0.32,1.4361058457
2020-09-30 03:30:00,1.726,0.33,1.7572637821,0.376,0,0.376,1.35,0.33,1.3897481786,1.776,0.35000000000000003,1.8101591090000002,0.376,0,0.376,1.4,0.35000000000000003,1.443086969
2020-09-30 04:00:00,1.6684999999999999,-0.18,1.6781812328,0.3685,0,0.3685,1.3,-0.18,1.3124023773,1.7785000000000002,0.65,1.8935580926000002,0.3685,0,0.3685,1.4100000000000001,0.65,1.5526107046000002
2020-09-30 04:30:00,1.7275,0.37,1.7666794418,0.35750000000000004,0,0.35750000000000004,1.37,0.37,1.4190842117,1.7675,0.33,1.7980423382000001,0.35750000000000004,0,0.35750000000000004,1.4100000000000001,0.33,1.4481022063
2020-09-30 05:00:00,1.7135,0.36,1.7509089782,0.3635,0,0.3635,1.35,0.36,1.3971757227000001,1.7635,0.32,1.792298036,0.3635,0,0.3635,1.4,0.32,1.4361058457
2020-09-30 05:30:00,1.7845,0.21,1.7968139164,0.3145,0,0.3145,1.47,0.21,1.4849242405,1.8545,0.47000000000000003,1.913131007,0.3145,0,0.3145,1.54,0.47000000000000003,1.6101242188
2020-09-30 06:00:00,1.7995,0.41000000000000003,1.8456164958999999,0.2995,0,0.2995,1.5,0.41000000000000003,1.5550241156,1.8395000000000001,0.37,1.8763422529,0.2995,0,0.2995,1.54,0.37,1.5838244852
2020-09-30 06:30:00,1.847,0.39,1.8877258805000001,0.23700000000000002,0,0.23700000000000002,1.6099999999999999,0.39,1.6565627063,1.897,0.42,1.9429382389,0.23700000000000002,0,0.23700000000000002,1.6600000000000001,0.42,1.7123083834
2020-09-30 07:00:00,1.8559999999999999,-0.11,1.8592568408,0.166,0,0.166,1.69,-0.11,1.6935760980999999,1.976,0.75,2.1135458358,0.166,0,0.166,1.81,0.75,1.9592345444
2020-09-30 07:30:00,2.058,0.31,2.0812169517,0.018000000000000002,0,0.018000000000000002,2.04,0.31,2.063419492,2.128,0.59,2.2082762508,0.018000000000000002,0,0.018000000000000002,2.11,0.59,2.1909358731
2020-09-30 08:00:00,2.165,0.33,2.1900057078,0.005,0,0.005,2.16,0.33,2.1850629282,2.235,0.5700000000000001,2.3065396160000002,0.005,0,0.005,2.23,0.5700000000000001,2.3016950276
2020-09-30 08:30:00,2.39,0.54,2.4502448857,0.0,0,0.0,2.39,0.54,2.4502448857,2.44,0.5,2.4907027121,0.0,0,0.0,2.44,0.5,2.4907027121
2020-09-30 09:00:00,2.55,-0.04,2.5503137062,0.0,0,0.0,2.55,-0.04,2.5503137062,2.69,0.87,2.8271894171,0.0,0,0.0,2.69,0.87,2.8271894171
2020-09-30 09:30:00,2.68,-0.13,2.6831511325,0.0,0,0.0,2.68,-0.13,2.6831511325,2.83,0.9400000000000001,2.9820295102000003,0.0,0,0.0,2.83,0.9400000000000001,2.9820295102000003
2020-09-30 10:00:00,2.8,-0.05,2.800446393,0.0,0,0.0,2.8,-0.05,2.800446393,2.95,0.96,3.10227336,0.0,0,0.0,2.95,0.96,3.10227336
2020-09-30 10:30:00,2.76,-0.05,2.7604528614,0.0,0,0.0,2.76,-0.05,2.7604528614,2.91,0.96,3.0642617382,0.0,0,0.0,2.91,0.96,3.0642617382
2020-09-30 11:00:00,2.84,0.61,2.904771936,0.0,0,0.0,2.84,0.61,2.904771936,2.91,0.6000000000000001,2.971211874,0.0,0,0.0,2.91,0.6000000000000001,2.971211874
2020-09-30 11:30:00,2.92,0.65,2.9914712100000003,0.0,0,0.0,2.92,0.65,2.9914712100000003,2.9699999999999998,0.6000000000000001,3.03,0.0,0,0.0,2.9699999999999998,0.6000000000000001,3.03
2020-09-30 12:00:00,2.94,0.65,3.0109965128,0.0,0,0.0,2.94,0.65,3.0109965128,3.0,0.6000000000000001,3.0594117082,0.0,0,0.0,3.0,0.6000000000000001,3.0594117082
2020-09-30 12:30:00,3.0,0.65,3.0696090956,0.0,0,0.0,3.0,0.65,3.0696090956,3.06,0.6000000000000001,3.1182687504,0.0,0,0.0,3.06,0.6000000000000001,3.1182687504
2020-09-30 13:00:00,2.94,0.65,3.0109965128,0.0,0,0.0,2.94,0.65,3.0109965128,3.0,0.6000000000000001,3.0594117082,0.0,0,0.0,3.0,0.6000000000000001,3.0594117082
2020-09-30 13:30:00,2.98,0.66,3.0522123124,0.0,0,0.0,2.98,0.66,3.0522123124,3.04,0.62,3.1025795718999998,0.0,0,0.0,3.04,0.62,3.1025795718999998
2020-09-30 14:00:00,3.02,0.68,3.0956097945,0.0,0,0.0,3.02,0.68,3.0956097945,3.08,0.64,3.1457908386,0.0,0,0.0,3.08,0.64,3.1457908386
2020-09-30 14:30:00,2.9699999999999998,0.66,3.0424496709,0.0,0,0.0,2.9699999999999998,0.66,3.0424496709,3.03,0.62,3.0927819192,0.0,0,0.0,3.03,0.62,3.0927819192
2020-09-30 15:00:00,2.99,0.67,3.064147516,0.0,0,0.0,2.99,0.67,3.064147516,3.04,0.63,3.1045933711,0.0,0,0.0,3.04,0.63,3.1045933711
2020-09-30 15:30:00,2.93,0.66,3.0034147233,0.0,0,0.0,2.93,0.66,3.0034147233,2.98,0.61,3.0417922349,0.0,0,0.0,2.98,0.61,3.0417922349
2020-09-30 16:00:00,2.89,0.66,2.9644055053000002,0.0,0,0.0,2.89,0.66,2.9644055053000002,2.95,0.61,3.0124076749,0.0,0,0.0,2.95,0.61,3.0124076749
2020-09-30 16:30:00,2.79,0.63,2.8602447448,0.0,0,0.0,2.79,0.63,2.8602447448,2.84,0.59,2.9006378609,0.0,0,0.0,2.84,0.59,2.9006378609
2020-09-30 17:00:00,2.64,0.37,2.6658019431,0.0,0,0.0,2.64,0.37,2.6658019431,2.74,0.78,2.8488594209,0.0,0,0.0,2.74,0.78,2.8488594209
2020-09-30 17:30:00,2.43,-0.15,2.4346252278,0.0,0,0.0,2.43,-0.15,2.4346252278,2.5700000000000003,0.93,2.7330934854,0.0,0,0.0,2.5700000000000003,0.93,2.7330934854
2020-09-30 18:00:00,2.2805,-0.15,2.2854278046,0.0005,0,0.0005,2.2800000000000002,-0.15,2.2849288829,2.4205,0.91,2.5859080127,0.0005,0,0.0005,2.42,0.91,2.5854400012000003
2020-09-30 18:30:00,2.137,-0.15,2.142257921,0.017,0,0.017,2.12,-0.15,2.1252999788,2.267,0.9,2.4391164384,0.017,0,0.017,2.25,0.9,2.4233241632
2020-09-30 19:00:00,2.059,0.16,2.0652072535,0.039,0,0.039,2.02,0.16,2.0263267259,2.149,0.66,2.2480660577,0.039,0,0.039,2.11,0.66,2.2108143296
2020-09-30 19:30:00,1.9755,0.47000000000000003,2.0306403547,0.0555,0,0.0555,1.92,0.47000000000000003,1.9766891511,2.0155,0.44,2.0629687952,0.0555,0,0.0555,1.96,0.44,2.0087807247
2020-09-30 20:00:00,1.9415,0.46,1.9952499217000002,0.1115,0,0.1115,1.83,0.46,1.8869287215,1.9815,0.42,2.0255227103,0.1115,0,0.1115,1.87,0.42,1.9165855055
2020-09-30 20:30:00,1.879,0.44,1.9298292671000001,0.169,0,0.169,1.71,0.44,1.7657009939,1.929,0.4,1.9700357865,0.169,0,0.169,1.76,0.4,1.8048822676
2020-09-30 21:00:00,1.8555000000000001,0.44,1.9069557546,0.1955,0,0.1955,1.6600000000000001,0.44,1.7173234989,1.8955000000000002,0.4,1.9372455317,0.1955,0,0.1955,1.7000000000000002,0.4,1.7464249197
2020-09-30 21:30:00,1.8210000000000002,0.41000000000000003,1.8665853851,0.221,0,0.221,1.6,0.41000000000000003,1.651696098,1.861,0.37,1.8974248338000002,0.221,0,0.221,1.6400000000000001,0.37,1.6812197953
2020-09-30 22:00:00,2.469,0.39,2.4996121699,0.139,0,0.139,2.33,0.39,2.3624140196,2.519,0.35000000000000003,2.5431989698,0.139,0,0.139,2.38,0.35000000000000003,2.4055976387999998
2020-09-30 22:30:00,3.15,0.27,3.1615502526,0.0,0,0.0,3.15,0.27,3.1615502526,3.23,0.44,3.259831284,0.0,0,0.0,3.23,0.44,3.259831284
2020-09-30 23:00:00,3.13,0.36,3.1506348567,0.0,0,0.0,3.13,0.36,3.1506348567,3.19,0.38,3.2125535015,0.0,0,0.0,3.19,0.38,3.2125535015
2020-09-30 23:30:00,3.08,0.38,3.1033530254,0.0,0,0.0,3.08,0.38,3.1033530254,3.14,0.34,3.1583540017,0.0,0,0.0,3.14,0.34,3.1583540017
2020-10-01 00:00:00,3.08,0.38,3.1033530254,0.0,0,0.0,3.08,0.38,3.1033530254,3.14,0.34,3.1583540017,0.0,0,0.0,3.14,0.34,3.1583540017
2020-10-01 00:30:00,3.03,-0.24,3.0394900888,0.0,0,0.0,3.03,-0.24,3.0394900888,3.19,0.68,3.2616713507,0.0,0,0.0,3.19,0.68,3.2616713507
2020-10-01 01:00:00,3.03,-0.26,3.0411346567,0.0,0,0.0,3.03,-0.26,3.0411346567,3.19,0.6900000000000001,3.2637708253,0.0,0,0.0,3.19,0.6900000000000001,3.2637708253
2020-10-01 01:30:00,3.03,-0.26,3.0411346567,0.0,0,0.0,3.03,-0.26,3.0411346567,3.19,0.6900000000000001,3.2637708253,0.0,0,0.0,3.19,0.6900000000000001,3.2637708253
2020-10-01 02:00:00,3.04,-0.26,3.051098163,0.0,0,0.0,3.04,-0.26,3.051098163,3.2,0.68,3.2714522769,0.0,0,0.0,3.2,0.68,3.2714522769
2020-10-01 02:30:00,2.0765,-0.27,2.0939800023,0.2265,0,0.2265,1.85,-0.27,1.8695988875,2.2065,0.68,2.3089049894,0.2265,0,0.2265,1.98,0.68,2.0935137926
2020-10-01 03:00:00,1.7345000000000002,-0.27,1.7553889169999999,0.35450000000000004,0,0.35450000000000004,1.38,-0.27,1.4061649974,1.8545,0.68,1.9752392893000001,0.35450000000000004,0,0.35450000000000004,1.5,0.68,1.6469365501
2020-10-01 03:30:00,1.724,-0.27,1.7450146131,0.364,0,0.364,1.3599999999999999,-0.27,1.3865424624,1.854,0.66,1.9679725608,0.364,0,0.364,1.49,0.66,1.6296318603
2020-10-01 04:00:00,1.734,-0.27,1.7548948686,0.374,0,0.374,1.3599999999999999,-0.27,1.3865424624,1.8639999999999999,0.66,1.9773962678,0.374,0,0.374,1.49,0.66,1.6296318603
2020-10-01 04:30:00,1.7445,-0.26,1.7637687631999999,0.3645,0,0.3645,1.38,-0.26,1.4042791745,1.8645,0.68,1.984631011,0.3645,0,0.3645,1.5,0.68,1.6469365501
2020-10-01 05:00:00,1.7465000000000002,-0.26,1.7657469383,0.3665,0,0.3665,1.38,-0.26,1.4042791745,1.8665,0.66,1.979753078,0.3665,0,0.3665,1.5,0.66,1.638780034
2020-10-01 05:30:00,1.8014999999999999,-0.11,1.8048551881,0.3315,0,0.3315,1.47,-0.11,1.4741099009,1.9015,0.6000000000000001,1.9939163097,0.3315,0,0.3315,1.57,0.6000000000000001,1.6807438828999999
2020-10-01 06:00:00,1.849,0.35000000000000003,1.8818344773,0.309,0,0.309,1.54,0.35000000000000003,1.5792719842,1.899,0.36,1.9328220301,0.309,0,0.309,1.5899999999999999,0.36,1.6302453802999999
2020-10-01 06:30:00,1.8785,0.26,1.8964077225,0.2285,0,0.2285,1.65,0.26,1.6703592428,1.9485000000000001,0.47000000000000003,2.0043832593,0.2285,0,0.2285,1.72,0.47000000000000003,1.783059169
2020-10-01 07:00:00,1.948,0.32,1.9741084063,0.148,0,0.148,1.8,0.32,1.8282231811,2.008,0.47000000000000003,2.0622715631,0.148,0,0.148,1.8599999999999999,0.47000000000000003,1.9184629264000002
2020-10-01 07:30:00,2.1215,0.17,2.1283003195,0.021500000000000002,0,0.021500000000000002,2.1,0.17,2.106869716,2.2115,0.66,2.3078848,0.021500000000000002,0,0.021500000000000002,2.19,0.66,2.2872909741
2020-10-01 08:00:00,2.2505,-0.16,2.256180456,0.0005,0,0.0005,2.25,-0.16,2.2556817151,2.3905,0.88,2.5473300238,0.0005,0,0.0005,2.39,0.88,2.5468608128
2020-10-01 08:30:00,2.39,-0.04,2.3903347046,0.0,0,0.0,2.39,-0.04,2.3903347046,2.51,0.8,2.6344069541,0.0,0,0.0,2.51,0.8,2.6344069541
2020-10-01 09:00:00,2.51,0.25,2.5224194734000003,0.0,0,0.0,2.51,0.25,2.5224194734000003,2.6,0.67,2.6849394779,0.0,0,0.0,2.6,0.67,2.6849394779
2020-10-01 09:30:00,2.64,-0.14,2.6437095151000003,0.0,0,0.0,2.64,-0.14,2.6437095151000003,2.79,0.93,2.940918224,0.0,0,0.0,2.79,0.93,2.940918224
2020-10-01 10:00:00,2.74,-0.14,2.743574311,0.0,0,0.0,2.74,-0.14,2.743574311,2.89,0.9400000000000001,3.0390294503,0.0,0,0.0,2.89,0.9400000000000001,3.0390294503
2020-10-01 10:30:00,2.77,-0.14,2.7735356497,0.0,0,0.0,2.77,-0.14,2.7735356497,2.92,0.9500000000000001,3.0706513967,0.0,0,0.0,2.92,0.9500000000000001,3.0706513967
2020-10-01 11:00:00,2.81,-0.12,2.8125611104,0.0,0,0.0,2.81,-0.12,2.8125611104,2.96,0.9500000000000001,3.1087135603,0.0,0,0.0,2.96,0.9500000000000001,3.1087135603
2020-10-01 11:30:00,2.84,-0.05,2.8404401067,0.0,0,0.0,2.84,-0.05,2.8404401067,3.0,0.9500000000000001,3.1468237955,0.0,0,0.0,3.0,0.9500000000000001,3.1468237955
2020-10-01 12:00:00,2.84,0.02,2.8400704217,0.0,0,0.0,2.84,0.02,2.8400704217,3.0,0.97,3.1529192822,0.0,0,0.0,3.0,0.97,3.1529192822
2020-10-01 12:30:00,2.8,-0.11,2.8021598812,0.0,0,0.0,2.8,-0.11,2.8021598812,2.96,0.9400000000000001,3.10567223,0.0,0,0.0,2.96,0.9400000000000001,3.10567223
2020-10-01 13:00:00,2.7800000000000002,-0.13,2.7830379085,0.0,0,0.0,2.7800000000000002,-0.13,2.7830379085,2.93,0.9400000000000001,3.0770927838,0.0,0,0.0,2.93,0.9400000000000001,3.0770927838
2020-10-01 13:30:00,2.83,0.51,2.8755868965999998,0.0,0,0.0,2.83,0.51,2.8755868965999998,2.9,0.62,2.9655353648,0.0,0,0.0,2.9,0.62,2.9655353648
2020-10-01 14:00:00,2.83,0.61,2.8949956822000003,0.0,0,0.0,2.83,0.61,2.8949956822000003,2.89,0.5700000000000001,2.9456747954,0.0,0,0.0,2.89,0.5700000000000001,2.9456747954
2020-10-01 14:30:00,2.87,0.64,2.9404931559,0.0,0,0.0,2.87,0.64,2.9404931559,2.93,0.6000000000000001,2.9908025679,0.0,0,0.0,2.93,0.6000000000000001,2.9908025679
2020-10-01 15:00:00,2.68,0.66,2.7600724628,0.0,0,0.0,2.68,0.66,2.7600724628,2.73,0.62,2.7995178156,0.0,0,0.0,2.73,0.62,2.7995178156
2020-10-01 15:30:00,2.74,0.59,2.8028021693,0.0,0,0.0,2.74,0.59,2.8028021693,2.8,0.55,2.8535066147,0.0,0,0.0,2.8,0.55,2.8535066147
2020-10-01 16:00:00,2.77,0.59,2.8321370023,0.0,0,0.0,2.77,0.59,2.8321370023,2.83,0.55,2.8829498782,0.0,0,0.0,2.83,0.55,2.8829498782
2020-10-01 16:30:00,2.64,0.5700000000000001,2.7008332048,0.0,0,0.0,2.64,0.5700000000000001,2.7008332048,2.69,0.53,2.7417147919,0.0,0,0.0,2.69,0.53,2.7417147919
2020-10-01 17:00:00,2.54,0.07,2.5409643839,0.0,0,0.0,2.54,0.07,2.5409643839,2.66,0.8,2.7776968877,0.0,0,0.0,2.66,0.8,2.7776968877
2020-10-01 17:30:00,2.352,-0.15,2.3567783095,0.002,0,0.002,2.35,-0.15,2.3547823679,2.492,0.89,2.646160237,0.002,0,0.002,2.49,0.89,2.6442768387999998
2020-10-01 18:00:00,2.202,-0.15,2.2071030787,0.012,0,0.012,2.19,-0.15,2.1951309756,2.342,0.88,2.501872099,0.012,0,0.012,2.33,0.88,2.4906424874
2020-10-01 18:30:00,1.9264999999999999,-0.14,1.9315802468,0.0565,0,0.0565,1.87,-0.14,1.8752333187999999,2.0565,0.89,2.2408240114,0.0565,0,0.0565,2.0,0.89,2.1890865675
2020-10-01 19:00:00,1.904,-0.14,1.9091401206,0.064,0,0.064,1.8399999999999999,-0.14,1.8453184007,2.024,0.88,2.2070287719,0.064,0,0.064,1.96,0.88,2.1484878403
2020-10-01 19:30:00,1.962,-0.05,1.9626370016,0.112,0,0.112,1.85,-0.05,1.8506755523,2.072,0.6900000000000001,2.1838690437,0.112,0,0.112,1.96,0.6900000000000001,2.0779076014
2020-10-01 20:00:00,1.9665,0.43,2.0129635491,0.1565,0,0.1565,1.81,0.43,1.860376306,2.0065,0.39,2.0440504519,0.1565,0,0.1565,1.85,0.39,1.89066126
2020-10-01 20:30:00,1.9105,0.41000000000000003,1.9539985287000001,0.1905,0,0.1905,1.72,0.41000000000000003,1.7681911661,1.9605000000000001,0.37,1.9951090822,0.1905,0,0.1905,1.77,0.37,1.808258831
2020-10-01 21:00:00,1.887,0.4,1.9289294959,0.217,0,0.217,1.67,0.4,1.7172361514999999,1.927,0.36,1.9603390013,0.217,0,0.217,1.71,0.36,1.7474839055
2020-10-01 21:30:00,1.8735,0.4,1.9157249933,0.2335,0,0.2335,1.6400000000000001,0.4,1.6880758277,1.9135,0.36,1.9470701708,0.2335,0,0.2335,1.6800000000000002,0.36,1.7181385276
2020-10-01 22:00:00,1.855,0.4,1.8976366881,0.265,0,0.265,1.5899999999999999,0.4,1.6395426191,1.895,0.35000000000000003,1.9270508556000001,0.265,0,0.265,1.63,0.35000000000000003,1.6671532623
2020-10-01 22:30:00,1.8375,0.37,1.8743815647000002,0.3075,0,0.3075,1.53,0.37,1.5741029191,1.8775,0.34,1.9080372769,0.3075,0,0.3075,1.57,0.34,1.6063934761
2020-10-01 23:00:00,1.669,0.28,1.6923241414999999,0.329,0,0.329,1.34,0.28,1.3689411967,1.729,0.42,1.7792810345999999,0.329,0,0.329,1.4,0.42,1.4616429112
2020-10-01 23:30:00,1.718,0.28,1.740667688,0.338,0,0.338,1.38,0.28,1.4081193131,1.768,0.39,1.8105037973,0.338,0,0.338,1.43,0.39,1.4822280526
2020-10-02 00:00:00,1.7775,0.35000000000000003,1.8116308261,0.35750000000000004,0,0.35750000000000004,1.42,0.35000000000000003,1.4624978632,1.8175,0.31,1.8437478814000001,0.35750000000000004,0,0.35750000000000004,1.46,0.31,1.4925481567
2020-10-02 00:30:00,1.779,0.36,1.8150595032,0.339,0,0.339,1.44,0.36,1.4843180252,1.8290000000000002,0.32,1.8567824321000002,0.339,0,0.339,1.49,0.32,1.5239750654000002
2020-10-02 01:00:00,1.7890000000000001,0.36,1.8248619126,0.34900000000000003,0,0.34900000000000003,1.44,0.36,1.4843180252,1.839,0.32,1.8666336009000002,0.34900000000000003,0,0.34900000000000003,1.49,0.32,1.5239750654000002
2020-10-02 01:30:00,1.7890000000000001,0.36,1.8248619126,0.359,0,0.359,1.43,0.36,1.4746185948,1.8290000000000002,0.32,1.8567824321000002,0.359,0,0.359,1.47,0.32,1.5044268011000002
2020-10-02 02:00:00,1.7970000000000002,0.36,1.8327053773,0.367,0,0.367,1.43,0.36,1.4746185948,1.837,0.32,1.8646632404,0.367,0,0.367,1.47,0.32,1.5044268011000002
2020-10-02 02:30:00,1.8155000000000001,0.36,1.8508485216000001,0.3655,0,0.3655,1.45,0.36,1.4940214189,1.8655,0.32,1.8927467475,0.3655,0,0.3655,1.5,0.32,1.5337535656
2020-10-02 03:00:00,1.81,0.36,1.8454538737,0.37,0,0.37,1.44,0.36,1.4843180252,1.8599999999999999,0.32,1.8873261508999999,0.37,0,0.37,1.49,0.32,1.5239750654000002
2020-10-02 03:30:00,1.8145,0.34,1.8460796976,0.3745,0,0.3745,1.44,0.34,1.4795945391,1.8645,0.30000000000000004,1.8884809372,0.3745,0,0.3745,1.49,0.30000000000000004,1.5199013126
2020-10-02 04:00:00,1.8054999999999999,0.36,1.8410405346,0.3655,0,0.3655,1.44,0.36,1.4843180252,1.8555000000000001,0.32,1.8828914600000002,0.3655,0,0.3655,1.49,0.32,1.5239750654000002
2020-10-02 04:30:00,1.822,0.36,1.8572248114,0.382,0,0.382,1.44,0.36,1.4843180252,1.8719999999999999,0.32,1.8991534956,0.382,0,0.382,1.49,0.32,1.5239750654000002
2020-10-02 05:00:00,1.8225,0.36,1.8577153307,0.3725,0,0.3725,1.45,0.36,1.4940214189,1.8725,0.32,1.8996463487000002,0.3725,0,0.3725,1.5,0.32,1.5337535656
2020-10-02 05:30:00,1.839,0.02,1.8391087515,0.339,0,0.339,1.5,0.02,1.5001333274,1.919,0.53,1.9908442933,0.339,0,0.339,1.58,0.53,1.6665233272000002
2020-10-02 06:00:00,1.8615,-0.26,1.8795696981,0.3215,0,0.3215,1.54,-0.26,1.5617938404,1.9915,0.71,2.1142781865,0.3215,0,0.3215,1.67,0.71,1.8146625031
2020-10-02 06:30:00,1.917,-0.22,1.9295825974,0.247,0,0.247,1.67,-0.22,1.6844286865,2.047,0.77,2.1870320071,0.247,0,0.247,1.8,0.77,1.9577793543
2020-10-02 07:00:00,1.9485000000000001,-0.22,1.9608804783,0.1585,0,0.1585,1.79,-0.22,1.8034688797,2.0785,0.77,2.21654286,0.1585,0,0.1585,1.92,0.77,2.0686469008
2020-10-02 07:30:00,2.1385,-0.17,2.1452464311,0.0285,0,0.0285,2.11,-0.17,2.1168372635,2.2685,0.86,2.4260445688,0.0285,0,0.0285,2.24,0.86,2.3994165958
2020-10-02 08:00:00,2.303,0.23,2.3144565237,0.003,0,0.003,2.3,0.23,2.3114713929,2.393,0.66,2.4823474777,0.003,0,0.003,2.39,0.66,2.4794555854
2020-10-02 08:30:00,2.47,0.41000000000000003,2.5037971164,0.0,0,0.0,2.47,0.41000000000000003,2.5037971164,2.54,0.59,2.6076234391,0.0,0,0.0,2.54,0.59,2.6076234391
2020-10-02 09:00:00,2.63,0.5700000000000001,2.6910592710000003,0.0,0,0.0,2.63,0.5700000000000001,2.6910592710000003,2.68,0.53,2.7319040979,0.0,0,0.0,2.68,0.53,2.7319040979
2020-10-02 09:30:00,2.71,0.64,2.7845466417,0.0,0,0.0,2.71,0.64,2.7845466417,2.76,0.6000000000000001,2.824464551,0.0,0,0.0,2.76,0.6000000000000001,2.824464551
2020-10-02 10:00:00,2.81,0.61,2.8754477912,0.0,0,0.0,2.81,0.61,2.8754477912,2.86,0.56,2.9143095237,0.0,0,0.0,2.86,0.56,2.9143095237
2020-10-02 10:30:00,2.87,0.61,2.9341097457,0.0,0,0.0,2.87,0.61,2.9341097457,2.92,0.56,2.9732137495,0.0,0,0.0,2.92,0.56,2.9732137495
2020-10-02 11:00:00,2.91,0.56,2.9633933252,0.0,0,0.0,2.91,0.56,2.9633933252,2.99,0.64,3.0577279146,0.0,0,0.0,2.99,0.64,3.0577279146
2020-10-02 11:30:00,2.9699999999999998,0.6000000000000001,3.03,0.0,0,0.0,2.9699999999999998,0.6000000000000001,3.03,3.02,0.56,3.0714817271,0.0,0,0.0,3.02,0.56,3.0714817271
2020-10-02 12:00:00,3.01,0.62,3.0731905245,0.0,0,0.0,3.01,0.62,3.0731905245,3.07,0.58,3.1243079234,0.0,0,0.0,3.07,0.58,3.1243079234
2020-10-02 12:30:00,2.9699999999999998,0.62,3.034023731,0.0,0,0.0,2.9699999999999998,0.62,3.034023731,3.02,0.58,3.075191051,0.0,0,0.0,3.02,0.58,3.075191051
2020-10-02 13:00:00,2.94,0.62,3.0046630427,0.0,0,0.0,2.94,0.62,3.0046630427,2.99,0.58,3.0457347225,0.0,0,0.0,2.99,0.58,3.0457347225
2020-10-02 13:30:00,2.94,0.64,3.0088536023,0.0,0,0.0,2.94,0.64,3.0088536023,2.99,0.6000000000000001,3.049606532,0.0,0,0.0,2.99,0.6000000000000001,3.049606532
2020-10-02 14:00:00,2.94,0.64,3.0088536023,0.0,0,0.0,2.94,0.64,3.0088536023,2.99,0.6000000000000001,3.049606532,0.0,0,0.0,2.99,0.6000000000000001,3.049606532
2020-10-02 14:30:00,2.91,0.63,2.9774149862,0.0,0,0.0,2.91,0.63,2.9774149862,2.96,0.59,3.0182279569,0.0,0,0.0,2.96,0.59,3.0182279569
