Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2020-10-02 15:00:00,2.91,0.64,2.9795469454,0.0,0,0.0,2.91,0.64,2.9795469454,2.96,0.6000000000000001,3.020198669,0.0,0,0.0,2.96,0.6000000000000001,3.020198669
2020-10-02 15:30:00,2.83,0.62,2.8971192589,0.0,0,0.0,2.83,0.62,2.8971192589,2.88,0.58,2.9378223226999998,0.0,0,0.0,2.88,0.58,2.9378223226999998
2020-10-02 16:00:00,2.79,0.62,2.8580587818,0.0,0,0.0,2.79,0.62,2.8580587818,2.84,0.58,2.8986203615,0.0,0,0.0,2.84,0.58,2.8986203615
2020-10-02 16:30:00,2.71,0.33,2.730018315,0.0,0,0.0,2.71,0.33,2.730018315,2.8,0.71,2.8886155854,0.0,0,0.0,2.8,0.71,2.8886155854
2020-10-02 17:00:00,2.5700000000000003,-0.1,2.5719447895,0.0,0,0.0,2.5700000000000003,-0.1,2.5719447895,2.71,0.93,2.8651352499,0.0,0,0.0,2.71,0.93,2.8651352499
2020-10-02 17:30:00,2.3805,0.5700000000000001,2.4477908918,0.0005,0,0.0005,2.38,0.5700000000000001,2.4473046398,2.4305,0.53,2.4876153742,0.0005,0,0.0005,2.43,0.53,2.4871268564
2020-10-02 18:00:00,2.2275,0.53,2.289684749,0.0175,0,0.0175,2.21,0.53,2.2726636355,2.2675,0.49,2.3198397035,0.0175,0,0.0175,2.25,0.49,2.3027375013
2020-10-02 18:30:00,2.0915,0.51,2.1527824437,0.061500000000000006,0,0.061500000000000006,2.03,0.51,2.0930838493,2.1315,0.47000000000000003,2.1827029688,0.061500000000000006,0,0.061500000000000006,2.07,0.47000000000000003,2.1226869765
2020-10-02 19:00:00,2.0505,0.5,2.1105805481,0.09050000000000001,0,0.09050000000000001,1.96,0.5,2.0227703775,2.0905,0.46,2.1405116795,0.09050000000000001,0,0.09050000000000001,2.0,0.46,2.052218312
2020-10-02 19:30:00,1.9515,0.29,1.9729298644000002,0.12150000000000001,0,0.12150000000000001,1.83,0.29,1.8528356646000002,2.0115,0.51,2.0751463201,0.12150000000000001,0,0.12150000000000001,1.8900000000000001,0.51,1.9576005721
2020-10-02 20:00:00,1.892,0.02,1.8921057053,0.17200000000000001,0,0.17200000000000001,1.72,0.02,1.7201162751,1.992,0.63,2.0892496261,0.17200000000000001,0,0.17200000000000001,1.82,0.63,1.9259543089000002
2020-10-02 20:30:00,1.8815,0.41000000000000003,1.9256537202000001,0.2015,0,0.2015,1.6800000000000002,0.41000000000000003,1.7293062193000002,1.9215,0.37,1.9567989805,0.2015,0,0.2015,1.72,0.37,1.7593464696
2020-10-02 21:00:00,1.8679999999999999,0.42,1.9146341687000001,0.228,0,0.228,1.6400000000000001,0.42,1.6929264603,1.908,0.37,1.9435441852,0.228,0,0.228,1.6800000000000002,0.37,1.720261608
2020-10-02 21:30:00,1.8225,0.39,1.8637613178999999,0.2525,0,0.2525,1.57,0.39,1.6177144371,1.8625,0.35000000000000003,1.895100591,0.2525,0,0.2525,1.6099999999999999,0.35000000000000003,1.6476043214
2020-10-02 22:00:00,1.838,0.4,1.8810220626,0.268,0,0.268,1.57,0.4,1.6201543136,1.8780000000000001,0.36,1.9121935049,0.268,0,0.268,1.6099999999999999,0.36,1.6497575579000001
2020-10-02 22:30:00,1.8105,0.39,1.852028685,0.3105,0,0.3105,1.5,0.39,1.5498709624,1.8505,0.34,1.8814755512999999,0.3105,0,0.3105,1.54,0.34,1.5770859203
2020-10-02 23:00:00,1.795,0.17,1.8030321683000001,0.315,0,0.315,1.48,0.17,1.4897315194,1.865,0.45,1.9185215662,0.315,0,0.315,1.55,0.45,1.6140012392
2020-10-02 23:30:00,1.741,-0.27,1.7618118515,0.331,0,0.331,1.4100000000000001,-0.27,1.4356183337,1.871,0.68,1.9907388076,0.331,0,0.331,1.54,0.68,1.6834488409000001
2020-10-03 00:00:00,1.7635,0.19,1.7737057958,0.3335,0,0.3335,1.43,0.19,1.4425671561,1.8335,0.43,1.883247793,0.3335,0,0.3335,1.5,0.43,1.560416611
2020-10-03 00:30:00,1.595,0.22,1.6101009285,0.335,0,0.335,1.26,0.22,1.2790621564,1.665,0.46,1.7273751764,0.335,0,0.335,1.33,0.46,1.407302384
2020-10-03 01:00:00,1.6179999999999999,0.42,1.6716231633,0.338,0,0.338,1.28,0.42,1.3471451295,1.6680000000000001,0.38,1.7107378524999999,0.338,0,0.338,1.33,0.38,1.383220879
2020-10-03 01:30:00,1.603,0.4,1.6521528380000001,0.343,0,0.343,1.26,0.4,1.3219682296,1.643,0.36,1.681977705,0.343,0,0.343,1.3,0.36,1.3489254983
2020-10-03 02:00:00,1.63,0.42,1.6832409216,0.34,0,0.34,1.29,0.42,1.3566502866,1.67,0.38,1.7126879459,0.34,0,0.34,1.33,0.38,1.383220879
2020-10-03 02:30:00,1.639,0.42,1.6919577418,0.34900000000000003,0,0.34900000000000003,1.29,0.42,1.3566502866,1.679,0.36,1.717160738,0.34900000000000003,0,0.34900000000000003,1.33,0.36,1.3778606606000001
2020-10-03 03:00:00,1.65,0.41000000000000003,1.7001764614,0.36,0,0.36,1.29,0.41000000000000003,1.353587825,1.69,0.36,1.7279178221,0.36,0,0.36,1.33,0.36,1.3778606606000001
2020-10-03 03:30:00,1.6695,0.42,1.7215197501000001,0.34950000000000003,0,0.34950000000000003,1.32,0.42,1.3852075657,1.7095,0.38,1.7512253567,0.34950000000000003,0,0.34950000000000003,1.3599999999999999,0.38,1.4120906486
2020-10-03 04:00:00,1.6605,0.42,1.7127931136,0.36050000000000004,0,0.36050000000000004,1.3,0.42,1.3661625086,1.7005,0.37,1.7402874044,0.36050000000000004,0,0.36050000000000004,1.34,0.37,1.3901438774
2020-10-03 04:30:00,1.6605,0.42,1.7127931136,0.36050000000000004,0,0.36050000000000004,1.3,0.42,1.3661625086,1.7005,0.37,1.7402874044,0.36050000000000004,0,0.36050000000000004,1.34,0.37,1.3901438774
2020-10-03 05:00:00,1.65,0.41000000000000003,1.7001764614,0.37,0,0.37,1.28,0.41000000000000003,1.3440610105,1.69,0.37,1.7300289014999999,0.37,0,0.37,1.32,0.37,1.3708756326
2020-10-03 05:30:00,1.6865,0.41000000000000003,1.7356215745,0.35650000000000004,0,0.35650000000000004,1.33,0.41000000000000003,1.3917614738,1.7265000000000001,0.37,1.7657016311,0.35650000000000004,0,0.35650000000000004,1.37,0.37,1.4190842117
2020-10-03 06:00:00,1.6625,0.39,1.7076317665,0.3725,0,0.3725,1.29,0.39,1.3476646467,1.7125,0.35000000000000003,1.7479005263,0.3725,0,0.3725,1.34,0.35000000000000003,1.3849548729
2020-10-03 06:30:00,1.6555,-0.03,1.6557717989,0.3055,0,0.3055,1.35,-0.03,1.3503332922,1.7555,0.7000000000000001,1.8899154082,0.3055,0,0.3055,1.45,0.7000000000000001,1.6101242188
2020-10-03 07:00:00,1.671,0.04,1.6714786867,0.271,0,0.271,1.4,0.04,1.400571312,1.7610000000000001,0.65,1.8771310556,0.271,0,0.271,1.49,0.65,1.6256075787
2020-10-03 07:30:00,1.7455,0.05,1.7462159803000001,0.1955,0,0.1955,1.55,0.05,1.5508062419000002,1.8355000000000001,0.71,1.9680346161000002,0.1955,0,0.1955,1.6400000000000001,0.71,1.7870926109
2020-10-03 08:00:00,1.767,0.11,1.7704205714999999,0.167,0,0.167,1.6,0.11,1.6037767924000002,1.857,0.71,1.9881018585999999,0.167,0,0.167,1.69,0.71,1.8330848316
2020-10-03 08:30:00,1.7555,-0.04,1.7559556514999999,0.1355,0,0.1355,1.62,-0.04,1.6204937519,1.8655,0.8,2.0298005444,0.1355,0,0.1355,1.73,0.8,1.9060167890000002
2020-10-03 09:00:00,1.76,-0.12,1.7640861657,0.1,0,0.1,1.6600000000000001,-0.12,1.6643316977,1.88,0.86,2.0673654733,0.1,0,0.1,1.78,0.86,1.9768662069
2020-10-03 09:30:00,1.7835,0.51,1.8549857816,0.0835,0,0.0835,1.7000000000000002,0.51,1.7748521065,1.8235000000000001,0.47000000000000003,1.8830964527,0.0835,0,0.0835,1.74,0.47000000000000003,1.8023595646000001
2020-10-03 10:00:00,1.78,-0.02,1.780112356,0.06,0,0.06,1.72,-0.02,1.7201162751,1.8900000000000001,0.81,2.0562587386,0.06,0,0.06,1.83,0.81,2.0012496096
2020-10-03 10:30:00,1.772,-0.17,1.7801359499,0.082,0,0.082,1.69,-0.17,1.6985287751,1.892,0.87,2.0824418359,0.082,0,0.082,1.81,0.87,2.0082330542
2020-10-03 11:00:00,1.7845,-0.17,1.7925792172000001,0.0645,0,0.0645,1.72,-0.17,1.7283807451,1.9045,0.87,2.0938052082,0.0645,0,0.0645,1.8399999999999999,0.87,2.0353132437
2020-10-03 11:30:00,1.7835,-0.15,1.7897967063,0.0635,0,0.0635,1.72,-0.15,1.7265283085,1.9035000000000002,0.9,2.1055432197,0.0635,0,0.0635,1.8399999999999999,0.9,2.0483163818
2020-10-03 12:00:00,1.8125,-0.15,1.818696305,0.07250000000000001,0,0.07250000000000001,1.74,-0.15,1.7464535493,1.9325,0.89,2.127594005,0.07250000000000001,0,0.07250000000000001,1.8599999999999999,0.89,2.0619650821
2020-10-03 12:30:00,1.8225,0.5,1.8898429168000002,0.0425,0,0.0425,1.78,0.5,1.8488915598000002,1.8725,0.58,1.9602694330000001,0.0425,0,0.0425,1.83,0.58,1.9197135203000002
2020-10-03 13:00:00,1.8210000000000002,0.58,1.9111360496,0.061,0,0.061,1.76,0.58,1.8531055016,1.861,0.54,1.9377618533,0.061,0,0.061,1.8,0.54,1.8792551716
2020-10-03 13:30:00,1.838,0.58,1.9273411737,0.048,0,0.048,1.79,0.58,1.8816216410000002,1.8780000000000001,0.54,1.9540941635,0.048,0,0.048,1.83,0.54,1.9080094339
2020-10-03 14:00:00,1.851,0.56,1.9338565097,0.07100000000000001,0,0.07100000000000001,1.78,0.56,1.8660117899,1.891,0.52,1.9611937690999999,0.07100000000000001,0,0.07100000000000001,1.82,0.52,1.8928285712
2020-10-03 14:30:00,1.832,0.56,1.9156784699,0.092,0,0.092,1.74,0.56,1.8278949642,1.8719999999999999,0.52,1.942880336,0.092,0,0.092,1.78,0.52,1.8544001726000001
2020-10-03 15:00:00,1.8145,0.56,1.8989497755,0.0745,0,0.0745,1.74,0.56,1.8278949642,1.8645,0.52,1.9356549925,0.0745,0,0.0745,1.79,0.52,1.864001073
2020-10-03 15:30:00,1.807,0.55,1.8888485911,0.08700000000000001,0,0.08700000000000001,1.72,0.55,1.8057962233,1.857,0.51,1.9257593308,0.08700000000000001,0,0.08700000000000001,1.77,0.51,1.842009772
2020-10-03 16:00:00,1.826,0.55,1.9070332981,0.106,0,0.106,1.72,0.55,1.8057962233,1.876,0.51,1.9440874466,0.106,0,0.106,1.77,0.51,1.842009772
2020-10-03 16:30:00,1.8014999999999999,0.54,1.8806919604,0.0915,0,0.0915,1.71,0.54,1.7932372961,1.8415,0.51,1.9108171681,0.0915,0,0.0915,1.75,0.51,1.8228000439
2020-10-03 17:00:00,1.774,0.54,1.8543667383,0.10400000000000001,0,0.10400000000000001,1.67,0.54,1.7551353224000001,1.814,0.49,1.8790146354,0.10400000000000001,0,0.10400000000000001,1.71,0.49,1.7788198335
2020-10-03 17:30:00,1.767,0.51,1.8391272387000002,0.137,0,0.137,1.63,0.51,1.7079227149,1.807,0.46,1.8646310627,0.137,0,0.137,1.67,0.46,1.7321951391
2020-10-03 18:00:00,1.7495,-0.06,1.750528563,0.1695,0,0.1695,1.58,-0.06,1.5811388301,1.8495,0.8,2.0151055183,0.1695,0,0.1695,1.6800000000000002,0.8,1.8607525359000001
2020-10-03 18:30:00,1.725,-0.17,1.7333565704,0.225,0,0.225,1.5,-0.17,1.5096025967,1.835,0.84,2.018124129,0.225,0,0.225,1.6099999999999999,0.84,1.815957048
2020-10-03 19:00:00,1.737,-0.18,1.7463015203999999,0.217,0,0.217,1.52,-0.18,1.5306207890999999,1.847,0.8200000000000001,2.0208436357,0.217,0,0.217,1.63,0.8200000000000001,1.8246369502
2020-10-03 19:30:00,1.7165,0.4,1.7624903546000001,0.1965,0,0.1965,1.52,0.4,1.5717506164000001,1.7565,0.5,1.8262782510000002,0.1965,0,0.1965,1.56,0.5,1.6381697104000001
2020-10-03 20:00:00,1.691,0.46,1.7524499993,0.241,0,0.241,1.45,0.46,1.5212166184,1.721,0.41000000000000003,1.7691639268000001,0.241,0,0.241,1.48,0.41000000000000003,1.5357408636
2020-10-03 20:30:00,1.6545,0.42,1.7069769331,0.2645,0,0.2645,1.3900000000000001,0.42,1.4520674915,1.6945000000000001,0.38,1.7365858027,0.2645,0,0.2645,1.43,0.38,1.4796283317
2020-10-03 21:00:00,1.646,0.44,1.7037945886,0.276,0,0.276,1.37,0.44,1.4389232084999999,1.686,0.4,1.7328000462,0.276,0,0.276,1.4100000000000001,0.4,1.4656397920000002
2020-10-03 21:30:00,1.65,0.41000000000000003,1.7001764614,0.31,0,0.31,1.34,0.41000000000000003,1.4013208055,1.6800000000000002,0.37,1.720261608,0.31,0,0.31,1.37,0.37,1.4190842117
2020-10-03 22:00:00,1.6695,0.41000000000000003,1.7191073991999999,0.3195,0,0.3195,1.35,0.41000000000000003,1.4108862463,1.7095,0.37,1.7490826882000001,0.3195,0,0.3195,1.3900000000000001,0.37,1.438401891
2020-10-03 22:30:00,1.6585,0.41000000000000003,1.7084268348,0.3085,0,0.3085,1.35,0.41000000000000003,1.4108862463,1.6985000000000001,0.37,1.7383331815,0.3085,0,0.3085,1.3900000000000001,0.37,1.438401891
2020-10-03 23:00:00,1.649,0.41000000000000003,1.699205991,0.339,0,0.339,1.31,0.41000000000000003,1.372661648,1.689,0.37,1.7290520524000002,0.339,0,0.339,1.35,0.37,1.3997856979
2020-10-03 23:30:00,1.6265,0.39,1.6726034348,0.35650000000000004,0,0.35650000000000004,1.27,0.39,1.3285330256,1.6665,0.35000000000000003,1.7028570844000002,0.35650000000000004,0,0.35650000000000004,1.31,0.35000000000000003,1.3559498516000001
2020-10-04 00:00:00,1.619,0.41000000000000003,1.6701080803,0.339,0,0.339,1.28,0.41000000000000003,1.3440610105,1.659,0.37,1.6997591006000001,0.339,0,0.339,1.32,0.37,1.3708756326
2020-10-04 00:30:00,1.621,0.41000000000000003,1.6720469491,0.35100000000000003,0,0.35100000000000003,1.27,0.41000000000000003,1.3345411195999999,1.661,0.37,1.7017111976,0.35100000000000003,0,0.35100000000000003,1.31,0.37,1.3612494261
2020-10-04 01:00:00,1.6219999999999999,0.39,1.6682278022,0.362,0,0.362,1.26,0.39,1.3189768762,1.662,0.37,1.7026872878,0.362,0,0.362,1.3,0.37,1.3516286472
2020-10-04 01:30:00,1.616,0.33,1.6493501751,0.366,0,0.366,1.25,0.33,1.2928263611,1.666,0.41000000000000003,1.7157086,0.366,0,0.366,1.3,0.41000000000000003,1.3631214179
2020-10-04 02:00:00,1.63,0.4,1.678362297,0.38,0,0.38,1.25,0.4,1.3124404748,1.67,0.36,1.7083617884,0.38,0,0.38,1.29,0.36,1.3392908571
2020-10-04 02:30:00,1.6375000000000002,0.41000000000000003,1.6880480591,0.3875,0,0.3875,1.25,0.41000000000000003,1.3155227098,1.6775,0.37,1.717820203,0.3875,0,0.3875,1.29,0.37,1.3420134127
2020-10-04 03:00:00,1.641,0.44,1.6989646847,0.371,0,0.371,1.27,0.44,1.3440610105,1.681,0.39,1.7256479942,0.371,0,0.371,1.31,0.39,1.3668211295
2020-10-04 03:30:00,1.6600000000000001,0.42,1.7123083834,0.39,0,0.39,1.27,0.42,1.3376471882,1.7000000000000002,0.38,1.741952927,0.39,0,0.39,1.31,0.38,1.3640014663
2020-10-04 04:00:00,1.6320000000000001,0.42,1.6851777354,0.382,0,0.382,1.25,0.42,1.3186735760000001,1.6920000000000002,0.38,1.7341464759,0.382,0,0.382,1.31,0.38,1.3640014663
2020-10-04 04:30:00,1.6335000000000002,0.42,1.6866304426,0.3835,0,0.3835,1.25,0.42,1.3186735760000001,1.6935,0.38,1.7356100512000001,0.3835,0,0.3835,1.31,0.38,1.3640014663
2020-10-04 05:00:00,1.623,0.41000000000000003,1.6739859617000001,0.393,0,0.393,1.23,0.41000000000000003,1.2965338407,1.673,0.38,1.7156133014,0.393,0,0.393,1.28,0.38,1.3352153384
2020-10-04 05:30:00,1.667,0.41000000000000003,1.716679644,0.377,0,0.377,1.29,0.41000000000000003,1.353587825,1.7069999999999999,0.36,1.7445483656,0.377,0,0.377,1.33,0.36,1.3778606606000001
2020-10-04 06:00:00,1.6565,0.4,1.7041103984000001,0.3665,0,0.3665,1.29,0.4,1.3505924625999999,1.6965,0.4,1.7430181439,0.3665,0,0.3665,1.33,0.4,1.3888484439
2020-10-04 06:30:00,1.637,-0.2,1.6491722166,0.327,0,0.327,1.31,-0.2,1.3251792332,1.7469999999999999,0.79,1.9173181791,0.327,0,0.327,1.42,0.79,1.624961538
2020-10-04 07:00:00,1.6345,-0.11,1.6381972561,0.29450000000000004,0,0.29450000000000004,1.34,-0.11,1.3445073447,1.7445,0.75,1.8988892148,0.29450000000000004,0,0.29450000000000004,1.45,0.75,1.6324827717
2020-10-04 07:30:00,1.7085,-0.13,1.7134387208000001,0.23850000000000002,0,0.23850000000000002,1.47,-0.13,1.475737104,1.8185,0.77,1.9748018255000002,0.23850000000000002,0,0.23850000000000002,1.58,0.77,1.7576404638
2020-10-04 08:00:00,1.712,-0.19,1.7225109579,0.222,0,0.222,1.49,-0.19,1.5020652449,1.832,0.8300000000000001,2.011249363,0.222,0,0.222,1.6099999999999999,0.8300000000000001,1.8113530854
2020-10-04 08:30:00,1.7165,0.02,1.7166165121999999,0.20650000000000002,0,0.20650000000000002,1.51,0.02,1.5101324445,1.8165,0.71,1.9503261907,0.20650000000000002,0,0.20650000000000002,1.6099999999999999,0.71,1.7596022277999999
2020-10-04 09:00:00,1.7025000000000001,-0.18,1.7119889748000001,0.1925,0,0.1925,1.51,-0.18,1.5206906326,1.8225,0.8300000000000001,2.0025998727,0.1925,0,0.1925,1.63,0.8300000000000001,1.8291528094
2020-10-04 09:30:00,1.7345000000000002,0.46,1.7944609915,0.1645,0,0.1645,1.57,0.46,1.6360012225,1.7845,0.48,1.8479286377,0.1645,0,0.1645,1.62,0.48,1.6896153408
2020-10-04 10:00:00,1.7575,0.48,1.8218688894000001,0.1875,0,0.1875,1.57,0.48,1.6417368851,1.7875,0.44,1.8408574768000001,0.1875,0,0.1875,1.6,0.44,1.659397481
2020-10-04 10:30:00,1.744,0.48,1.808849358,0.17400000000000002,0,0.17400000000000002,1.57,0.48,1.6417368851,1.794,0.44,1.8471697269,0.17400000000000002,0,0.17400000000000002,1.62,0.44,1.6786899654
2020-10-04 11:00:00,1.751,0.39,1.7939066308,0.14100000000000001,0,0.14100000000000001,1.6099999999999999,0.39,1.6565627063,1.811,0.54,1.8897939041,0.14100000000000001,0,0.14100000000000001,1.67,0.54,1.7551353224000001
2020-10-04 11:30:00,1.7850000000000001,0.51,1.8564280218,0.155,0,0.155,1.63,0.51,1.7079227149,1.8250000000000002,0.47000000000000003,1.8845490177,0.155,0,0.155,1.67,0.47000000000000003,1.7348775173000002
2020-10-04 12:00:00,1.7665000000000002,0.51,1.8386468530000002,0.1365,0,0.1365,1.63,0.51,1.7079227149,1.8065,0.47000000000000003,1.866639293,0.1365,0,0.1365,1.67,0.47000000000000003,1.7348775173000002
2020-10-04 12:30:00,1.76,0.53,1.8380696396,0.13,0,0.13,1.63,0.53,1.7140011669000002,1.8,0.48,1.8629009636,0.13,0,0.13,1.67,0.48,1.7376133057
2020-10-04 13:00:00,1.7865000000000002,0.52,1.8606402796000001,0.1565,0,0.1565,1.63,0.52,1.7109354167,1.8265,0.47000000000000003,1.8860016569,0.1565,0,0.1565,1.67,0.47000000000000003,1.7348775173000002
2020-10-04 13:30:00,1.7810000000000001,0.54,1.8610644803,0.121,0,0.121,1.6600000000000001,0.54,1.7456230979,1.8210000000000002,0.5,1.8883964097,0.121,0,0.121,1.7000000000000002,0.5,1.7720045146999999
2020-10-04 14:00:00,1.7965,0.54,1.8759030492000002,0.1365,0,0.1365,1.6600000000000001,0.54,1.7456230979,1.8365,0.49,1.9007451828000002,0.1365,0,0.1365,1.7000000000000002,0.49,1.7692088627
2020-10-04 14:30:00,1.766,0.5,1.8354171188000001,0.156,0,0.156,1.6099999999999999,0.5,1.6858528999,1.806,0.46,1.8636619865,0.156,0,0.156,1.65,0.46,1.712921481
2020-10-04 15:00:00,1.7650000000000001,0.52,1.8400067935000002,0.165,0,0.165,1.6,0.52,1.6823792676,1.8050000000000002,0.48,1.8677325826,0.165,0,0.165,1.6400000000000001,0.48,1.7088007491
2020-10-04 15:30:00,1.7515,0.52,1.8270610964,0.1515,0,0.1515,1.6,0.52,1.6823792676,1.7915,0.48,1.8546892597,0.1515,0,0.1515,1.6400000000000001,0.48,1.7088007491
2020-10-04 16:00:00,1.7715,0.54,1.8519752293,0.1715,0,0.1715,1.6,0.54,1.6886681142,1.8115,0.5,1.8792371458,0.1715,0,0.1715,1.6400000000000001,0.5,1.7145261736
2020-10-04 16:30:00,1.76,0.53,1.8380696396,0.16,0,0.16,1.6,0.53,1.6854969594,1.8,0.5,1.8681541691999999,0.16,0,0.16,1.6400000000000001,0.5,1.7145261736
2020-10-04 17:00:00,1.7415,0.52,1.8174768912,0.1615,0,0.1615,1.58,0.52,1.6633700731,1.7815,0.48,1.8450317748,0.1615,0,0.1615,1.62,0.48,1.6896153408
2020-10-04 17:30:00,1.746,0.5,1.816181709,0.186,0,0.186,1.56,0.5,1.6381697104000001,1.786,0.46,1.8442873963,0.186,0,0.186,1.6,0.46,1.6648123017
2020-10-04 18:00:00,1.751,0.49,1.818268682,0.201,0,0.201,1.55,0.49,1.6256075787,1.7810000000000001,0.44,1.8345465380000001,0.201,0,0.201,1.58,0.44,1.6401219466999999
2020-10-04 18:30:00,1.7495,0.46,1.8089638609,0.2495,0,0.2495,1.5,0.46,1.5689486926,1.7795,0.42,1.8283928052,0.2495,0,0.2495,1.53,0.42,1.5866001387000002
2020-10-04 19:00:00,1.7389999999999999,0.41000000000000003,1.7866787624,0.23900000000000002,0,0.23900000000000002,1.5,0.41000000000000003,1.5550241156,1.779,0.44,1.8326049764999999,0.23900000000000002,0,0.23900000000000002,1.54,0.44,1.6016241756
2020-10-04 19:30:00,1.6715,-0.18,1.6811639568999999,0.24150000000000002,0,0.24150000000000002,1.43,-0.18,1.4412841496,1.7815,0.78,1.9447730587,0.24150000000000002,0,0.24150000000000002,1.54,0.78,1.7262676502
2020-10-04 20:00:00,1.69,0.42,1.7414074767,0.26,0,0.26,1.43,0.42,1.4904026302,1.73,0.38,1.7712425017000002,0.26,0,0.26,1.47,0.38,1.5183214416
2020-10-04 20:30:00,1.6640000000000001,0.42,1.7161864701,0.274,0,0.274,1.3900000000000001,0.42,1.4520674915,1.694,0.38,1.7360979235,0.274,0,0.274,1.42,0.38,1.469965986
2020-10-04 21:00:00,1.6505,0.42,1.7031001879,0.2805,0,0.2805,1.37,0.42,1.4329340529,1.6905000000000001,0.38,1.7326829629,0.2805,0,0.2805,1.4100000000000001,0.38,1.4603081867
2020-10-04 21:30:00,1.6405,0.42,1.6934108332000002,0.3005,0,0.3005,1.34,0.42,1.4042791745,1.6804999999999999,0.38,1.7229278133,0.3005,0,0.3005,1.38,0.38,1.4313629868
2020-10-04 22:00:00,1.6495000000000002,0.42,1.7021310907,0.3095,0,0.3095,1.34,0.42,1.4042791745,1.6895,0.38,1.7317073223000001,0.3095,0,0.3095,1.38,0.38,1.4313629868
2020-10-04 22:30:00,1.6215000000000002,0.01,1.6215308354,0.3115,0,0.3115,1.31,0.01,1.3100381674000001,1.7115,0.61,1.8169568651999999,0.3115,0,0.3115,1.4,0.61,1.5271214752
2020-10-04 23:00:00,1.645,0.39,1.6905990063,0.335,0,0.335,1.31,0.39,1.3668211295,1.685,0.35000000000000003,1.7209662983,0.335,0,0.335,1.35,0.35000000000000003,1.3946325681
2020-10-04 23:30:00,1.5905,-0.17,1.5995593925,0.3305,0,0.3305,1.26,-0.17,1.2714165328,1.7005,0.7000000000000001,1.8389399800000001,0.3305,0,0.3305,1.37,0.7000000000000001,1.5384732692
2020-10-05 00:00:00,1.5965,-0.17,1.6055255370000001,0.34650000000000003,0,0.34650000000000003,1.25,-0.17,1.2615070353,1.7065000000000001,0.6900000000000001,1.8407178627,0.34650000000000003,0,0.34650000000000003,1.3599999999999999,0.6900000000000001,1.5250245900000001
2020-10-05 00:30:00,1.634,0.4,1.6822473063999999,0.334,0,0.334,1.3,0.4,1.3601470509,1.674,0.35000000000000003,1.7101976494,0.334,0,0.334,1.34,0.35000000000000003,1.3849548729
2020-10-05 01:00:00,1.627,0.41000000000000003,1.6778644165,0.327,0,0.327,1.3,0.41000000000000003,1.3631214179,1.677,0.37,1.7173319423,0.327,0,0.327,1.35,0.37,1.3997856979
2020-10-05 01:30:00,1.631,0.39,1.6769797255999999,0.361,0,0.361,1.27,0.39,1.3285330256,1.671,0.35000000000000003,1.7072612570999999,0.361,0,0.361,1.31,0.35000000000000003,1.3559498516000001
2020-10-05 02:00:00,1.6625,0.39,1.7076317665,0.36250000000000004,0,0.36250000000000004,1.3,0.39,1.3572398462,1.7025000000000001,0.35000000000000003,1.7381042115,0.36250000000000004,0,0.36250000000000004,1.34,0.35000000000000003,1.3849548729
2020-10-05 02:30:00,1.678,0.4,1.7250171014,0.358,0,0.358,1.32,0.4,1.379275172,1.718,0.36,1.7553130774999999,0.358,0,0.358,1.3599999999999999,0.36,1.4068404316
2020-10-05 03:00:00,1.6920000000000002,0.39,1.736365169,0.372,0,0.372,1.32,0.39,1.3764083696,1.732,0.35000000000000003,1.7670099038,0.372,0,0.372,1.3599999999999999,0.35000000000000003,1.4043147795
2020-10-05 03:30:00,1.6905000000000001,0.39,1.7349035276,0.3705,0,0.3705,1.32,0.39,1.3764083696,1.7305000000000001,0.35000000000000003,1.7655396483999999,0.3705,0,0.3705,1.3599999999999999,0.35000000000000003,1.4043147795
2020-10-05 04:00:00,1.6844999999999999,0.41000000000000003,1.7336782429,0.3645,0,0.3645,1.32,0.41000000000000003,1.3822083779,1.7245,0.37,1.7637460843000001,0.3645,0,0.3645,1.3599999999999999,0.37,1.4094325099
2020-10-05 04:30:00,1.666,0.39,1.7110394502,0.376,0,0.376,1.29,0.39,1.3476646467,1.706,0.35000000000000003,1.7415326583000001,0.376,0,0.376,1.33,0.35000000000000003,1.3752817893
2020-10-05 05:00:00,1.6844999999999999,0.39,1.7290576191,0.3645,0,0.3645,1.32,0.39,1.3764083696,1.7245,0.35000000000000003,1.7596591289,0.3645,0,0.3645,1.3599999999999999,0.35000000000000003,1.4043147795
2020-10-05 05:30:00,1.718,0.39,1.7617105324,0.34800000000000003,0,0.34800000000000003,1.37,0.39,1.4244297104,1.758,0.35000000000000003,1.7925021617999999,0.34800000000000003,0,0.34800000000000003,1.4100000000000001,0.35000000000000003,1.4527904185
2020-10-05 06:00:00,1.729,0.43,1.7816680387,0.309,0,0.309,1.42,0.43,1.4836778626,1.779,0.39,1.8212471002,0.309,0,0.309,1.47,0.39,1.5208550227000002
2020-10-05 06:30:00,1.7115,-0.06,1.7125513861,0.2515,0,0.2515,1.46,-0.06,1.4612323566,1.8115,0.73,1.9530571548000002,0.2515,0,0.2515,1.56,0.73,1.7223530416
2020-10-05 07:00:00,1.756,-0.16,1.7632742271000001,0.156,0,0.156,1.6,-0.16,1.6079800994,1.876,0.86,2.0637286643,0.156,0,0.156,1.72,0.86,1.9230184606
2020-10-05 07:30:00,1.94,0.0,1.94,0.02,0,0.02,1.92,0.0,1.92,2.06,0.89,2.2440365416,0.02,0,0.02,2.04,0.89,2.225690904
2020-10-05 08:00:00,2.1515,0.6000000000000001,2.2335962594,0.0015,0,0.0015,2.15,0.6000000000000001,2.2321514286,2.2015000000000002,0.56,2.2716078557,0.0015,0,0.0015,2.2,0.56,2.2701541798
2020-10-05 08:30:00,2.35,0.63,2.4329817098,0.0,0,0.0,2.35,0.63,2.4329817098,2.4,0.59,2.4714570601,0.0,0,0.0,2.4,0.59,2.4714570601
2020-10-05 09:00:00,2.56,0.68,2.6487733010000003,0.0,0,0.0,2.56,0.68,2.6487733010000003,2.61,0.64,2.6873220871,0.0,0,0.0,2.61,0.64,2.6873220871
2020-10-05 09:30:00,2.71,0.68,2.7940114531,0.0,0,0.0,2.71,0.68,2.7940114531,2.77,0.64,2.8429737952,0.0,0,0.0,2.77,0.64,2.8429737952
2020-10-05 10:00:00,2.74,0.6900000000000001,2.8255441954,0.0,0,0.0,2.74,0.6900000000000001,2.8255441954,2.79,0.64,2.8624639736,0.0,0,0.0,2.79,0.64,2.8624639736
2020-10-05 10:30:00,2.77,0.67,2.8498771903,0.0,0,0.0,2.77,0.67,2.8498771903,2.83,0.64,2.9014651471,0.0,0,0.0,2.83,0.64,2.9014651471
2020-10-05 11:00:00,2.83,0.68,2.9105497762,0.0,0,0.0,2.83,0.68,2.9105497762,2.88,0.64,2.9502542263000002,0.0,0,0.0,2.88,0.64,2.9502542263000002
2020-10-05 11:30:00,2.87,0.7000000000000001,2.9541326984,0.0,0,0.0,2.87,0.7000000000000001,2.9541326984,2.93,0.66,3.0034147233,0.0,0,0.0,2.93,0.66,3.0034147233
2020-10-05 12:00:00,2.9,0.7000000000000001,2.983286778,0.0,0,0.0,2.9,0.7000000000000001,2.983286778,2.95,0.66,3.0229290432,0.0,0,0.0,2.95,0.66,3.0229290432
2020-10-05 12:30:00,2.86,0.6900000000000001,2.9420571035,0.0,0,0.0,2.86,0.6900000000000001,2.9420571035,2.92,0.65,2.9914712100000003,0.0,0,0.0,2.92,0.65,2.9914712100000003
2020-10-05 13:00:00,2.86,0.72,2.9492371895,0.0,0,0.0,2.86,0.72,2.9492371895,2.92,0.68,2.9981327522,0.0,0,0.0,2.92,0.68,2.9981327522
2020-10-05 13:30:00,2.95,0.75,3.043846251,0.0,0,0.0,2.95,0.75,3.043846251,3.0,0.71,3.0828720376,0.0,0,0.0,3.0,0.71,3.0828720376
2020-10-05 14:00:00,2.93,0.75,3.0244668952,0.0,0,0.0,2.93,0.75,3.0244668952,2.98,0.71,3.0634131292,0.0,0,0.0,2.98,0.71,3.0634131292
2020-10-05 14:30:00,2.94,0.75,3.0341555662,0.0,0,0.0,2.94,0.75,3.0341555662,2.99,0.71,3.0731417149,0.0,0,0.0,2.99,0.71,3.0731417149
2020-10-05 15:00:00,2.9,0.73,2.9904681908,0.0,0,0.0,2.9,0.73,2.9904681908,2.95,0.6900000000000001,3.0296204383,0.0,0,0.0,2.95,0.6900000000000001,3.0296204383
2020-10-05 15:30:00,2.9,0.72,2.9880428377,0.0,0,0.0,2.9,0.72,2.9880428377,2.95,0.68,3.0273585846,0.0,0,0.0,2.95,0.68,3.0273585846
2020-10-05 16:00:00,2.84,0.7000000000000001,2.9249957265,0.0,0,0.0,2.84,0.7000000000000001,2.9249957265,2.9,0.66,2.9741553423,0.0,0,0.0,2.9,0.66,2.9741553423
2020-10-05 16:30:00,2.77,0.66,2.8475428004000003,0.0,0,0.0,2.77,0.66,2.8475428004000003,2.8200000000000003,0.62,2.8873517278,0.0,0,0.0,2.8200000000000003,0.62,2.8873517278
2020-10-05 17:00:00,2.73,0.6000000000000001,2.7951565251,0.0,0,0.0,2.73,0.6000000000000001,2.7951565251,2.79,0.56,2.8456457967,0.0,0,0.0,2.79,0.56,2.8456457967
2020-10-05 17:30:00,2.5300000000000002,0.36,2.5554842985,0.0,0,0.0,2.5300000000000002,0.36,2.5554842985,2.6,0.63,2.6752383071,0.0,0,0.0,2.6,0.63,2.6752383071
2020-10-05 18:00:00,2.363,0.55,2.4261634323,0.003,0,0.003,2.36,0.55,2.4232416305,2.4130000000000003,0.51,2.466306753,0.003,0,0.003,2.41,0.51,2.4633716731
2020-10-05 18:30:00,2.043,0.59,2.1264874794,0.033,0,0.033,2.01,0.59,2.0948030934,2.083,0.55,2.1543883123,0.033,0,0.033,2.05,0.55,2.1224985277
2020-10-05 19:00:00,2.012,0.5700000000000001,2.0911824406,0.052000000000000005,0,0.052000000000000005,1.96,0.5700000000000001,2.0412006271,2.052,0.53,2.1193404634,0.052000000000000005,0,0.052000000000000005,2.0,0.53,2.0690335908
2020-10-05 19:30:00,1.9325,0.55,2.0092427056,0.052500000000000005,0,0.052500000000000005,1.88,0.55,1.9588006535,1.9725000000000001,0.51,2.0373650262,0.052500000000000005,0,0.052500000000000005,1.92,0.51,1.9865799757
2020-10-05 20:00:00,1.859,0.53,1.9330755287999999,0.099,0,0.099,1.76,0.53,1.8380696396,1.899,0.49,1.961198868,0.099,0,0.099,1.8,0.49,1.8655026131999999
2020-10-05 20:30:00,1.806,0.54,1.8850029178,0.126,0,0.126,1.6800000000000002,0.54,1.7646529404,1.846,0.49,1.9099256530000002,0.126,0,0.126,1.72,0.49,1.7884350701
2020-10-05 21:00:00,1.858,0.48,1.9190007816999999,0.178,0,0.178,1.6800000000000002,0.48,1.7472263734,1.8980000000000001,0.43,1.9460996891,0.178,0,0.178,1.72,0.43,1.772935419
2020-10-05 21:30:00,1.876,0.44,1.9269084047,0.196,0,0.196,1.6800000000000002,0.44,1.7366634677000001,1.916,0.41000000000000003,1.9593764314,0.196,0,0.196,1.72,0.41000000000000003,1.7681911661
2020-10-05 22:00:00,1.8695,0.42,1.9160976619,0.2295,0,0.2295,1.6400000000000001,0.42,1.6929264603,1.9095,0.39,1.9489202780000001,0.2295,0,0.2295,1.6800000000000002,0.39,1.7246738822
2020-10-05 22:30:00,1.6705,-0.13,1.6755507304,0.24050000000000002,0,0.24050000000000002,1.43,-0.13,1.4358969322,1.7805,0.77,1.9398660392,0.24050000000000002,0,0.24050000000000002,1.54,0.77,1.7217723427
2020-10-05 23:00:00,1.6905000000000001,0.47000000000000003,1.7546196881,0.2605,0,0.2605,1.43,0.47000000000000003,1.5052574531,1.7405,0.43,1.7928302346,0.2605,0,0.2605,1.48,0.43,1.5412008305
2020-10-05 23:30:00,1.6635,0.24,1.680723728,0.2735,0,0.2735,1.3900000000000001,0.24,1.4105672618,1.7335,0.54,1.8156602793,0.2735,0,0.2735,1.46,0.54,1.5566630978
2020-10-06 00:00:00,1.6855,-0.15,1.6921614137,0.29550000000000004,0,0.29550000000000004,1.3900000000000001,-0.15,1.3980700984,1.7955,0.72,1.9344819074,0.29550000000000004,0,0.29550000000000004,1.5,0.72,1.6638509549
2020-10-06 00:30:00,1.647,0.44,1.704760687,0.277,0,0.277,1.37,0.44,1.4389232084999999,1.687,0.4,1.7337730532000002,0.277,0,0.277,1.4100000000000001,0.4,1.4656397920000002
2020-10-06 01:00:00,1.685,0.43,1.7390011501,0.28500000000000003,0,0.28500000000000003,1.4,0.43,1.4645477118,1.725,0.39,1.7685375314,0.28500000000000003,0,0.28500000000000003,1.44,0.39,1.4918780111
2020-10-06 01:30:00,1.7610000000000001,0.35000000000000003,1.7954445132,0.291,0,0.291,1.47,0.35000000000000003,1.5110923201,1.8010000000000002,0.39,1.8427427927000002,0.291,0,0.291,1.51,0.39,1.5595512175000001
2020-10-06 02:00:00,1.774,0.4,1.8185367744,0.294,0,0.294,1.48,0.4,1.5331014317,1.804,0.36,1.8395695149,0.294,0,0.294,1.51,0.36,1.5523208431
2020-10-06 02:30:00,1.713,0.42,1.7637372252999999,0.313,0,0.313,1.4,0.42,1.4616429112,1.763,0.38,1.8034880094,0.313,0,0.313,1.45,0.38,1.4989663105
2020-10-06 03:00:00,1.626,0.44,1.684480929,0.306,0,0.306,1.32,0.44,1.3914021705000001,1.6760000000000002,0.4,1.7230716758,0.306,0,0.306,1.37,0.4,1.4272000561
2020-10-06 03:30:00,1.659,0.44,1.7163568975999999,0.309,0,0.309,1.35,0.44,1.4198943623,1.709,0.4,1.7551868846,0.309,0,0.309,1.4,0.4,1.4560219779
2020-10-06 04:00:00,1.6745,0.44,1.7313434812000001,0.3245,0,0.3245,1.35,0.44,1.4198943623,1.7245,0.4,1.7702825339000001,0.3245,0,0.3245,1.4,0.4,1.4560219779
2020-10-06 04:30:00,1.6855,0.44,1.7419845723,0.3055,0,0.3055,1.38,0.44,1.4484474447,1.7255,0.4,1.7712566866000001,0.3055,0,0.3055,1.42,0.4,1.4752626885
2020-10-06 05:00:00,1.691,0.46,1.7524499993,0.311,0,0.311,1.38,0.46,1.4546477237,1.741,0.42,1.7909441644,0.311,0,0.311,1.43,0.42,1.4904026302
2020-10-06 05:30:00,1.85,0.42,1.8970766985,0.29,0,0.29,1.56,0.42,1.6155494421,1.9,0.38,1.9376274152000001,0.29,0,0.29,1.6099999999999999,0.38,1.6542369842
2020-10-06 06:00:00,1.907,0.42,1.9527029984,0.257,0,0.257,1.65,0.42,1.7026156347999999,1.947,0.38,1.9837361216,0.257,0,0.257,1.69,0.38,1.7321951391
2020-10-06 06:30:00,1.9220000000000002,0.23,1.9357127886,0.192,0,0.192,1.73,0.23,1.7452220489,2.002,0.55,2.0761753298,0.192,0,0.192,1.81,0.55,1.8917187952
2020-10-06 07:00:00,1.798,0.06,1.7990008338,0.098,0,0.098,1.7000000000000002,0.06,1.7010584940000002,1.908,0.73,2.0428812986,0.098,0,0.098,1.81,0.73,1.9516659550000002
2020-10-06 07:30:00,1.995,0.06,1.9959020517,0.005,0,0.005,1.99,0.06,1.9909043171,2.135,0.96,2.3409026037,0.005,0,0.005,2.13,0.96,2.3363432967
2020-10-06 08:00:00,2.24,0.55,2.3065341966,0.0,0,0.0,2.24,0.55,2.3065341966,2.32,0.71,2.4262110378,0.0,0,0.0,2.32,0.71,2.4262110378
2020-10-06 08:30:00,2.41,0.63,2.4909837414,0.0,0,0.0,2.41,0.63,2.4909837414,2.46,0.59,2.5297628347,0.0,0,0.0,2.46,0.59,2.5297628347
2020-10-06 09:00:00,2.5300000000000002,0.51,2.5808913189,0.0,0,0.0,2.5300000000000002,0.51,2.5808913189,2.63,0.77,2.7404014304,0.0,0,0.0,2.63,0.77,2.7404014304
2020-10-06 09:30:00,2.74,0.65,2.8160433235,0.0,0,0.0,2.74,0.65,2.8160433235,2.8,0.68,2.8813885542,0.0,0,0.0,2.8,0.68,2.8813885542
2020-10-06 10:00:00,2.8,0.68,2.8813885542,0.0,0,0.0,2.8,0.68,2.8813885542,2.86,0.64,2.9307336965,0.0,0,0.0,2.86,0.64,2.9307336965
2020-10-06 10:30:00,2.85,0.68,2.93,0.0,0,0.0,2.85,0.68,2.93,2.91,0.64,2.9795469454,0.0,0,0.0,2.91,0.64,2.9795469454
2020-10-06 11:00:00,2.87,0.68,2.9494575773,0.0,0,0.0,2.87,0.68,2.9494575773,2.93,0.64,2.9990831932,0.0,0,0.0,2.93,0.64,2.9990831932
2020-10-06 11:30:00,2.95,0.72,3.0365934861,0.0,0,0.0,2.95,0.72,3.0365934861,3.0,0.68,3.0761014288,0.0,0,0.0,3.0,0.68,3.0761014288
2020-10-06 12:00:00,2.93,0.72,3.0171675459,0.0,0,0.0,2.93,0.72,3.0171675459,2.99,0.68,3.0663496213,0.0,0,0.0,2.99,0.68,3.0663496213
2020-10-06 12:30:00,2.92,0.71,3.0050790339,0.0,0,0.0,2.92,0.71,3.0050790339,2.99,0.66,3.0619764859,0.0,0,0.0,2.99,0.66,3.0619764859
2020-10-06 13:00:00,2.94,0.71,3.0245164903,0.0,0,0.0,2.94,0.71,3.0245164903,2.99,0.64,3.0577279146,0.0,0,0.0,2.99,0.64,3.0577279146
2020-10-06 13:30:00,2.92,0.6000000000000001,2.9810065414,0.0,0,0.0,2.92,0.6000000000000001,2.9810065414,3.01,0.8,3.1144983545000002,0.0,0,0.0,3.01,0.8,3.1144983545000002
2020-10-06 14:00:00,2.98,0.71,3.0634131292,0.0,0,0.0,2.98,0.71,3.0634131292,3.03,0.67,3.1031919051,0.0,0,0.0,3.03,0.67,3.1031919051
2020-10-06 14:30:00,2.94,0.64,3.0088536023,0.0,0,0.0,2.94,0.64,3.0088536023,3.01,0.72,3.0949151846,0.0,0,0.0,3.01,0.72,3.0949151846
2020-10-06 15:00:00,2.94,0.7000000000000001,3.0221846403,0.0,0,0.0,2.94,0.7000000000000001,3.0221846403,3.0,0.66,3.0717421767,0.0,0,0.0,3.0,0.66,3.0717421767
2020-10-06 15:30:00,3.01,0.63,3.0752235691,0.0,0,0.0,3.01,0.63,3.0752235691,3.07,0.59,3.1261797773,0.0,0,0.0,3.07,0.59,3.1261797773
2020-10-06 16:00:00,2.94,0.35000000000000003,2.9607600376,0.0,0,0.0,2.94,0.35000000000000003,2.9607600376,3.07,0.8200000000000001,3.1776248992,0.0,0,0.0,3.07,0.8200000000000001,3.1776248992
2020-10-06 16:30:00,2.9,0.62,2.9655353648,0.0,0,0.0,2.9,0.62,2.9655353648,2.96,0.58,3.0162891108,0.0,0,0.0,2.96,0.58,3.0162891108
2020-10-06 17:00:00,2.62,0.51,2.6691759028,0.0,0,0.0,2.62,0.51,2.6691759028,2.73,0.8200000000000001,2.8504911857,0.0,0,0.0,2.73,0.8200000000000001,2.8504911857
2020-10-06 17:30:00,2.4,0.26,2.4140422532,0.0,0,0.0,2.4,0.26,2.4140422532,2.5,0.8,2.6248809497,0.0,0,0.0,2.5,0.8,2.6248809497
2020-10-06 18:00:00,2.2905,0.63,2.375561039,0.0005,0,0.0005,2.29,0.63,2.3750789461,2.3405,0.59,2.4137191738,0.0005,0,0.0005,2.34,0.59,2.4132343442
2020-10-06 18:30:00,2.116,0.59,2.1967148199,0.016,0,0.016,2.1,0.59,2.1813069477,2.156,0.55,2.2250474152,0.016,0,0.016,2.14,0.55,2.209547465
2020-10-06 19:00:00,2.0125,0.56,2.0889605669,0.0425,0,0.0425,1.97,0.56,2.048047851,2.0525,0.51,2.1149128233,0.0425,0,0.0425,2.01,0.51,2.0736923591
2020-10-06 19:30:00,1.9215,0.54,1.9959364344,0.051500000000000004,0,0.051500000000000004,1.87,0.54,1.9464069461,1.9615,0.5,2.0242238636,0.051500000000000004,0,0.051500000000000004,1.9100000000000001,0.5,1.974360656
2020-10-06 20:00:00,1.837,0.51,1.9064807893,0.097,0,0.097,1.74,0.51,1.8132015884000001,1.877,0.47000000000000003,1.9349493533,0.097,0,0.097,1.78,0.47000000000000003,1.8410051602
2020-10-06 20:30:00,1.7705000000000002,0.4,1.8151226543,0.1305,0,0.1305,1.6400000000000001,0.4,1.6880758277,1.8205,0.51,1.8905872765,0.1305,0,0.1305,1.69,0.51,1.7652761824
2020-10-06 21:00:00,1.7455,0.49,1.8129727659000001,0.1555,0,0.1555,1.5899999999999999,0.49,1.6637908522,1.7855,0.45,1.8413338236,0.1555,0,0.1555,1.63,0.45,1.6909760495000001
2020-10-06 21:30:00,1.72,0.49,1.7884350701,0.18,0,0.18,1.54,0.49,1.6160754932999999,1.76,0.45,1.8166177363,0.18,0,0.18,1.58,0.45,1.6428329191
2020-10-06 22:00:00,1.815,0.43,1.8652412713,0.225,0,0.225,1.5899999999999999,0.43,1.6471186964,1.855,0.39,1.8955540087,0.225,0,0.225,1.63,0.39,1.6760071599000002
2020-10-06 22:30:00,1.811,0.43,1.8613492418000002,0.241,0,0.241,1.57,0.43,1.6278206289,1.851,0.39,1.8916397649,0.241,0,0.241,1.6099999999999999,0.39,1.6565627063
2020-10-06 23:00:00,1.7970000000000002,0.42,1.8454292184,0.267,0,0.267,1.53,0.42,1.5866001387000002,1.837,0.38,1.8758915214,0.267,0,0.267,1.57,0.38,1.6153327831
2020-10-06 23:30:00,1.8195000000000001,0.42,1.8673457768000001,0.2595,0,0.2595,1.56,0.42,1.6155494421,1.8595000000000002,0.38,1.8979305176999999,0.2595,0,0.2595,1.6,0.38,1.6445060049
2020-10-07 00:00:00,1.7995,0.42,1.847863699,0.2695,0,0.2695,1.53,0.42,1.5866001387000002,1.8495,0.38,1.8881340657,0.2695,0,0.2695,1.58,0.38,1.6250538453
2020-10-07 00:30:00,1.7875,0.35000000000000003,1.8214434523,0.28750000000000003,0,0.28750000000000003,1.5,0.35000000000000003,1.5402921801,1.8375,0.4,1.8805335014,0.28750000000000003,0,0.28750000000000003,1.55,0.4,1.6007810594
2020-10-07 01:00:00,1.732,0.42,1.7821963977,0.292,0,0.292,1.44,0.42,1.5,1.782,0.38,1.8220658605,0.292,0,0.292,1.49,0.38,1.5376930773000002
2020-10-07 01:30:00,1.6275,0.45,1.6885663298,0.2975,0,0.2975,1.33,0.45,1.4040655255,1.6675,0.42,1.719580254,0.2975,0,0.2975,1.37,0.42,1.4329340529
2020-10-07 02:00:00,1.666,0.45,1.7257044938,0.296,0,0.296,1.37,0.45,1.4420124826,1.706,0.42,1.7569393843,0.296,0,0.296,1.4100000000000001,0.42,1.4712239802
2020-10-07 02:30:00,1.685,0.43,1.7390011501,0.315,0,0.315,1.37,0.43,1.4358969322,1.725,0.4,1.7707696067,0.315,0,0.315,1.4100000000000001,0.4,1.4656397920000002
2020-10-07 03:00:00,1.681,0.43,1.7351256439,0.311,0,0.311,1.37,0.43,1.4358969322,1.721,0.4,1.7668732269,0.311,0,0.311,1.4100000000000001,0.4,1.4656397920000002
2020-10-07 03:30:00,1.6615,-0.18,1.6712217836,0.3315,0,0.3315,1.33,-0.18,1.3421251805,1.7815,0.77,1.9407839267,0.3315,0,0.3315,1.45,0.77,1.6417673404
2020-10-07 04:00:00,1.6435,-0.21,1.6568621699000001,0.3135,0,0.3135,1.33,-0.21,1.3464768843,1.7635,0.77,1.9242744737000002,0.3135,0,0.3135,1.45,0.77,1.6417673404
2020-10-07 04:30:00,1.6935,0.30000000000000004,1.719866928,0.3135,0,0.3135,1.38,0.30000000000000004,1.4122322755,1.7535,0.51,1.8261605214,0.3135,0,0.3135,1.44,0.51,1.5276452468000001
2020-10-07 05:00:00,1.7035,0.44,1.7594067892,0.3235,0,0.3235,1.38,0.44,1.4484474447,1.7335,0.4,1.7790509408,0.3235,0,0.3235,1.4100000000000001,0.4,1.4656397920000002
2020-10-07 05:30:00,1.7345000000000002,0.45,1.7919236172000002,0.29450000000000004,0,0.29450000000000004,1.44,0.45,1.5086749152999999,1.7845,0.41000000000000003,1.8309943337,0.29450000000000004,0,0.29450000000000004,1.49,0.41000000000000003,1.5453802121
2020-10-07 06:00:00,1.7735,0.45,1.8297000437,0.2735,0,0.2735,1.5,0.45,1.5660459762999999,1.8235000000000001,0.41000000000000003,1.8690244113,0.2735,0,0.2735,1.55,0.41000000000000003,1.6033090781000001
2020-10-07 06:30:00,1.7925,0.42,1.8410475958,0.2025,0,0.2025,1.5899999999999999,0.42,1.6445364088,1.8425,0.48,1.9039974396,0.2025,0,0.2025,1.6400000000000001,0.48,1.7088007491
2020-10-07 07:00:00,1.8105,-0.07,1.811852712,0.1105,0,0.1105,1.7000000000000002,-0.07,1.7014405661,1.9205,0.8200000000000001,2.0882337633,0.1105,0,0.1105,1.81,0.8200000000000001,1.9870832896000001
2020-10-07 07:30:00,2.035,0.2,2.0448043916,0.005,0,0.005,2.03,0.2,2.0398284242,2.155,0.92,2.3431655938000002,0.005,0,0.005,2.15,0.92,2.3385679379
2020-10-07 08:00:00,2.21,0.37,2.2407588,0.0,0,0.0,2.21,0.37,2.2407588,2.34,0.91,2.5107170291000003,0.0,0,0.0,2.34,0.91,2.5107170291000003
2020-10-07 08:30:00,2.38,0.29,2.3976029696,0.0,0,0.0,2.38,0.29,2.3976029696,2.5300000000000002,1.01,2.724151244,0.0,0,0.0,2.5300000000000002,1.01,2.724151244
2020-10-07 09:00:00,2.5300000000000002,0.32,2.5501568579000002,0.0,0,0.0,2.5300000000000002,0.32,2.5501568579000002,2.69,1.01,2.8733604020000003,0.0,0,0.0,2.69,1.01,2.8733604020000003
2020-10-07 09:30:00,2.7800000000000002,0.09,2.781456453,0.0,0,0.0,2.7800000000000002,0.09,2.781456453,2.93,0.98,3.0895468923,0.0,0,0.0,2.93,0.98,3.0895468923
2020-10-07 10:00:00,2.94,0.33,2.9584624385,0.0,0,0.0,2.94,0.33,2.9584624385,3.05,0.81,3.1557249563,0.0,0,0.0,3.05,0.81,3.1557249563
2020-10-07 10:30:00,2.9699999999999998,0.61,3.0319960422,0.0,0,0.0,2.9699999999999998,0.61,3.0319960422,3.02,0.5700000000000001,3.0733206797,0.0,0,0.0,3.02,0.5700000000000001,3.0733206797
2020-10-07 11:00:00,2.98,0.61,3.0417922349,0.0,0,0.0,2.98,0.61,3.0417922349,3.04,0.5700000000000001,3.0929759133,0.0,0,0.0,3.04,0.5700000000000001,3.0929759133
2020-10-07 11:30:00,3.03,0.64,3.0968532416,0.0,0,0.0,3.03,0.64,3.0968532416,3.09,0.6000000000000001,3.1477134558,0.0,0,0.0,3.09,0.6000000000000001,3.1477134558
2020-10-07 12:00:00,3.07,0.64,3.1360006378,0.0,0,0.0,3.07,0.64,3.1360006378,3.13,0.6000000000000001,3.1869891748,0.0,0,0.0,3.13,0.6000000000000001,3.1869891748
2020-10-07 12:30:00,3.07,0.64,3.1360006378,0.0,0,0.0,3.07,0.64,3.1360006378,3.13,0.6000000000000001,3.1869891748,0.0,0,0.0,3.13,0.6000000000000001,3.1869891748
2020-10-07 13:00:00,2.84,0.62,2.9068883707,0.0,0,0.0,2.84,0.62,2.9068883707,2.89,0.58,2.9476261635,0.0,0,0.0,2.89,0.58,2.9476261635
2020-10-07 13:30:00,2.85,0.62,2.9166590476,0.0,0,0.0,2.85,0.62,2.9166590476,2.91,0.58,2.9672377727,0.0,0,0.0,2.91,0.58,2.9672377727
2020-10-07 14:00:00,3.04,0.66,3.1108198276,0.0,0,0.0,3.04,0.66,3.1108198276,3.09,0.61,3.1496348995,0.0,0,0.0,3.09,0.61,3.1496348995
2020-10-07 14:30:00,3.04,0.66,3.1108198276,0.0,0,0.0,3.04,0.66,3.1108198276,3.09,0.61,3.1496348995,0.0,0,0.0,3.09,0.61,3.1496348995
2020-10-07 15:00:00,3.0,0.67,3.0739063096,0.0,0,0.0,3.0,0.67,3.0739063096,3.05,0.63,3.1143859748,0.0,0,0.0,3.05,0.63,3.1143859748
2020-10-07 15:30:00,2.98,0.65,3.0500655731,0.0,0,0.0,2.98,0.65,3.0500655731,3.04,0.61,3.1005967168,0.0,0,0.0,3.04,0.61,3.1005967168
2020-10-07 16:00:00,2.91,0.55,2.9615198801,0.0,0,0.0,2.91,0.55,2.9615198801,2.9699999999999998,0.61,3.0319960422,0.0,0,0.0,2.9699999999999998,0.61,3.0319960422
2020-10-07 16:30:00,2.79,0.05,2.7904479927,0.0,0,0.0,2.79,0.05,2.7904479927,2.95,0.97,3.1053824241,0.0,0,0.0,2.95,0.97,3.1053824241
2020-10-07 17:00:00,2.7,0.35000000000000003,2.722590678,0.0,0,0.0,2.7,0.35000000000000003,2.722590678,2.8,0.76,2.9013100489,0.0,0,0.0,2.8,0.76,2.9013100489
2020-10-07 17:30:00,2.5300000000000002,0.58,2.5956309445,0.0,0,0.0,2.5300000000000002,0.58,2.5956309445,2.58,0.54,2.6359059164,0.0,0,0.0,2.58,0.54,2.6359059164
2020-10-07 18:00:00,2.4215,0.59,2.4923407171,0.0015,0,0.0015,2.42,0.59,2.4908833774,2.4715,0.55,2.5319581849,0.0015,0,0.0015,2.47,0.55,2.5304940229
2020-10-07 18:30:00,2.2215,0.53,2.2838481232,0.021500000000000002,0,0.021500000000000002,2.2,0.53,2.2629405648,2.2615,0.47000000000000003,2.3098229911,0.021500000000000002,0,0.021500000000000002,2.24,0.47000000000000003,2.288776966
2020-10-07 19:00:00,2.1925,0.51,2.2510344844,0.022500000000000003,0,0.022500000000000003,2.17,0.51,2.229125389,2.2325,0.47000000000000003,2.2814373211,0.022500000000000003,0,0.022500000000000003,2.21,0.47000000000000003,2.2594247055
2020-10-07 19:30:00,2.07,0.14,2.074728898,0.03,0,0.03,2.04,0.14,2.0447982786,2.15,0.64,2.2432342722,0.03,0,0.03,2.12,0.64,2.2144976857
2020-10-07 20:00:00,1.986,0.29,2.0070615337,0.076,0,0.076,1.9100000000000001,0.29,1.931890266,2.046,0.53,2.1135316416,0.076,0,0.076,1.97,0.53,2.040049019
2020-10-07 20:30:00,1.9245,0.45,1.9764109517000001,0.1145,0,0.1145,1.81,0.45,1.8651005335000002,1.9645000000000001,0.41000000000000003,2.0068284057,0.1145,0,0.1145,1.85,0.41000000000000003,1.8948878595
2020-10-07 21:00:00,1.9020000000000001,0.45,1.9545086339000002,0.132,0,0.132,1.77,0.45,1.8263077506,1.9420000000000002,0.41000000000000003,1.9848083031,0.132,0,0.132,1.81,0.41000000000000003,1.8558555978
2020-10-07 21:30:00,1.859,0.43,1.9080830695,0.159,0,0.159,1.7000000000000002,0.43,1.7535392780999999,1.899,0.38,1.9366468444,0.159,0,0.159,1.74,0.38,1.7810109489000001
2020-10-07 22:00:00,1.8519999999999999,0.42,1.8990271193,0.192,0,0.192,1.6600000000000001,0.42,1.7123083834,1.892,0.38,1.9297834075,0.192,0,0.192,1.7000000000000002,0.38,1.741952927
2020-10-07 22:30:00,1.8155000000000001,0.42,1.8634484833,0.2255,0,0.2255,1.5899999999999999,0.42,1.6445364088,1.8655,0.37,1.9018386498000002,0.2255,0,0.2255,1.6400000000000001,0.37,1.6812197953
2020-10-07 23:00:00,1.8065,0.4,1.8502546446,0.2565,0,0.2565,1.55,0.4,1.6007810594,1.8465,0.36,1.8812661295000002,0.2565,0,0.2565,1.5899999999999999,0.36,1.6302453802999999
2020-10-07 23:30:00,1.7985,0.4,1.8424446396,0.2685,0,0.2685,1.53,0.4,1.5814234095000002,1.8485,0.36,1.883229208,0.2685,0,0.2685,1.58,0.36,1.6204937519
2020-10-08 00:00:00,1.8014999999999999,0.4,1.8453732007,0.2715,0,0.2715,1.53,0.4,1.5814234095000002,1.8515000000000001,0.36,1.8861739713,0.2715,0,0.2715,1.58,0.36,1.6204937519
2020-10-08 00:30:00,1.798,0.41000000000000003,1.8441540066000002,0.258,0,0.258,1.54,0.41000000000000003,1.5936436239,1.8479999999999999,0.37,1.8846760995,0.258,0,0.258,1.5899999999999999,0.37,1.6324827717
2020-10-08 01:00:00,1.78,0.41000000000000003,1.8266088799,0.26,0,0.26,1.52,0.41000000000000003,1.5743252523,1.83,0.37,1.8670297266,0.26,0,0.26,1.57,0.37,1.6130096094000002
2020-10-08 01:30:00,1.8094999999999999,0.38,1.8489700511,0.2695,0,0.2695,1.54,0.38,1.5861904047,1.8595000000000002,0.41000000000000003,1.9041639241000001,0.2695,0,0.2695,1.5899999999999999,0.41000000000000003,1.6420109622
2020-10-08 02:00:00,1.8165,0.42,1.8644227659000001,0.2765,0,0.2765,1.54,0.42,1.5962455951,1.8665,0.38,1.9047892927999999,0.2765,0,0.2765,1.5899999999999999,0.38,1.6347782724000002
2020-10-08 02:30:00,1.8195000000000001,0.42,1.8673457768000001,0.2495,0,0.2495,1.57,0.42,1.625207679,1.8595000000000002,0.38,1.8979305176999999,0.2495,0,0.2495,1.6099999999999999,0.38,1.6542369842
2020-10-08 03:00:00,1.8375,0.42,1.8848889225,0.2675,0,0.2675,1.57,0.42,1.625207679,1.8775,0.38,1.9155694322999999,0.2675,0,0.2675,1.6099999999999999,0.38,1.6542369842
2020-10-08 03:30:00,1.8090000000000002,0.42,1.8571163130000001,0.249,0,0.249,1.56,0.42,1.6155494421,1.849,0.38,1.8876442991,0.249,0,0.249,1.6,0.38,1.6445060049
2020-10-08 04:00:00,1.812,0.42,1.8600387093,0.262,0,0.262,1.55,0.42,1.6058953889,1.8519999999999999,0.38,1.8905829789,0.262,0,0.262,1.5899999999999999,0.38,1.6347782724000002
2020-10-08 04:30:00,1.8025,0.42,1.8507853063000002,0.2525,0,0.2525,1.55,0.42,1.6058953889,1.8425,0.38,1.8812778237,0.2525,0,0.2525,1.5899999999999999,0.38,1.6347782724000002
2020-10-08 05:00:00,1.8225,0.42,1.8702690314,0.24250000000000002,0,0.24250000000000002,1.58,0.42,1.6348700254000001,1.8725,0.38,1.9106690581999999,0.24250000000000002,0,0.24250000000000002,1.63,0.38,1.6737084573
2020-10-08 05:30:00,1.8405,0.16,1.8474415417,0.2305,0,0.2305,1.6099999999999999,0.16,1.6179307773,1.9205,0.54,1.9949737467,0.2305,0,0.2305,1.69,0.54,1.7741758650000001
2020-10-08 06:00:00,1.8865,0.22,1.899284668,0.1865,0,0.1865,1.7000000000000002,0.22,1.714176187,1.9565000000000001,0.54,2.0296532339,0.1865,0,0.1865,1.77,0.54,1.8505404616
2020-10-08 06:30:00,1.9605000000000001,0.47000000000000003,2.0160506566,0.1405,0,0.1405,1.82,0.47000000000000003,1.879707424,2.0105,0.43,2.0559694185,0.1405,0,0.1405,1.87,0.43,1.9188017094
2020-10-08 07:00:00,2.014,0.48,2.0704096213,0.054,0,0.054,1.96,0.48,2.0179197209,2.064,0.45,2.1124857396,0.054,0,0.054,2.01,0.45,2.0597572673
2020-10-08 07:30:00,2.315,0.59,2.3890008372000002,0.005,0,0.005,2.31,0.59,2.3841560352,2.365,0.55,2.428111406,0.005,0,0.005,2.36,0.55,2.4232416305
2020-10-08 08:00:00,2.52,0.68,2.6101340962,0.0,0,0.0,2.52,0.68,2.6101340962,2.56,0.55,2.6184155514,0.0,0,0.0,2.56,0.55,2.6184155514
2020-10-08 08:30:00,2.74,0.67,2.8207268567,0.0,0,0.0,2.74,0.67,2.8207268567,2.79,0.63,2.8602447448,0.0,0,0.0,2.79,0.63,2.8602447448
2020-10-08 09:00:00,2.94,0.67,3.0153772567,0.0,0,0.0,2.94,0.67,3.0153772567,3.0,0.63,3.0654363474,0.0,0,0.0,3.0,0.63,3.0654363474
2020-10-08 09:30:00,3.1,0.67,3.1715768949,0.0,0,0.0,3.1,0.67,3.1715768949,3.15,0.63,3.2123822936,0.0,0,0.0,3.15,0.63,3.2123822936
2020-10-08 10:00:00,3.16,0.66,3.2281883464,0.0,0,0.0,3.16,0.66,3.2281883464,3.22,0.61,3.2772702055,0.0,0,0.0,3.22,0.61,3.2772702055
2020-10-08 10:30:00,3.17,0.66,3.237977764,0.0,0,0.0,3.17,0.66,3.237977764,3.23,0.62,3.288966403,0.0,0,0.0,3.23,0.62,3.288966403
2020-10-08 11:00:00,3.17,0.66,3.237977764,0.0,0,0.0,3.17,0.66,3.237977764,3.23,0.61,3.2870959828,0.0,0,0.0,3.23,0.61,3.2870959828
2020-10-08 11:30:00,3.19,0.63,3.2516149834,0.0,0,0.0,3.19,0.63,3.2516149834,3.27,0.67,3.3379334924,0.0,0,0.0,3.27,0.67,3.3379334924
2020-10-08 12:00:00,2.96,0.63,3.026301373,0.0,0,0.0,2.96,0.63,3.026301373,3.01,0.58,3.0653711031,0.0,0,0.0,3.01,0.58,3.0653711031
