Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2020-10-08 12:30:00,3.16,0.6900000000000001,3.2344551319,0.0,0,0.0,3.16,0.6900000000000001,3.2344551319,3.22,0.64,3.2829864453,0.0,0,0.0,3.22,0.64,3.2829864453
2020-10-08 13:00:00,3.13,0.64,3.1947613369,0.0,0,0.0,3.13,0.64,3.1947613369,3.19,0.6000000000000001,3.2459359205,0.0,0,0.0,3.19,0.6000000000000001,3.2459359205
2020-10-08 13:30:00,3.16,0.47000000000000003,3.1947613369,0.0,0,0.0,3.16,0.47000000000000003,3.1947613369,3.24,0.6900000000000001,3.3126575434,0.0,0,0.0,3.24,0.6900000000000001,3.3126575434
2020-10-08 14:00:00,3.09,0.52,3.1334485794,0.0,0,0.0,3.09,0.52,3.1334485794,3.19,0.73,3.2724608477,0.0,0,0.0,3.19,0.73,3.2724608477
2020-10-08 14:30:00,3.01,0.65,3.0793830551,0.0,0,0.0,3.01,0.65,3.0793830551,3.07,0.61,3.1300159744,0.0,0,0.0,3.07,0.61,3.1300159744
2020-10-08 15:00:00,3.11,0.5,3.1499365073,0.0,0,0.0,3.11,0.5,3.1499365073,3.22,0.8,3.3178908963,0.0,0,0.0,3.22,0.8,3.3178908963
2020-10-08 15:30:00,3.09,0.64,3.1555823551,0.0,0,0.0,3.09,0.64,3.1555823551,3.15,0.6000000000000001,3.206633749,0.0,0,0.0,3.15,0.6000000000000001,3.206633749
2020-10-08 16:00:00,3.04,0.62,3.1025795718999998,0.0,0,0.0,3.04,0.62,3.1025795718999998,3.11,0.67,3.1813519139,0.0,0,0.0,3.11,0.67,3.1813519139
2020-10-08 16:30:00,2.79,0.63,2.8602447448,0.0,0,0.0,2.79,0.63,2.8602447448,2.85,0.59,2.9104295216000002,0.0,0,0.0,2.85,0.59,2.9104295216000002
2020-10-08 17:00:00,2.84,0.62,2.9068883707,0.0,0,0.0,2.84,0.62,2.9068883707,2.9,0.58,2.9574313179000002,0.0,0,0.0,2.9,0.58,2.9574313179000002
2020-10-08 17:30:00,2.58,0.56,2.6400757565,0.0,0,0.0,2.58,0.56,2.6400757565,2.63,0.52,2.6809140232,0.0,0,0.0,2.63,0.52,2.6809140232
2020-10-08 18:00:00,2.442,0.34,2.4655555155,0.002,0,0.002,2.44,0.34,2.4635746386,2.5220000000000002,0.64,2.6019385081,0.002,0,0.002,2.52,0.64,2.6
2020-10-08 18:30:00,2.0745,0.34,2.102177502,0.0245,0,0.0245,2.05,0.34,2.0780038499,2.1345,0.52,2.1969274567,0.0245,0,0.0245,2.11,0.52,2.1731313812
2020-10-08 19:00:00,2.181,0.16,2.1868609924,0.031,0,0.031,2.15,0.16,2.1559452683,2.271,0.66,2.364961099,0.031,0,0.031,2.24,0.66,2.3352087701
2020-10-08 19:30:00,2.0975,0.48,2.1517216944,0.0475,0,0.0475,2.05,0.48,2.1054453211,2.1375,0.44,2.1823167162,0.0475,0,0.0475,2.09,0.44,2.1358136623
2020-10-08 20:00:00,2.0225,0.13,2.0266736911,0.0925,0,0.0925,1.9300000000000002,0.13,1.9343732835,2.1025,0.61,2.1892021949,0.0925,0,0.0925,2.01,0.61,2.1005237442
2020-10-08 20:30:00,1.9735,0.46,2.0264013053,0.1135,0,0.1135,1.8599999999999999,0.46,1.9160375779,2.0235,0.42,2.0666282322,0.1135,0,0.1135,1.9100000000000001,0.42,1.9556328899
2020-10-08 21:00:00,1.7850000000000001,0.42,1.8337461656,0.155,0,0.155,1.63,0.42,1.6832409216,1.835,0.38,1.8739330297999999,0.155,0,0.155,1.6800000000000002,0.38,1.7224401296
2020-10-08 21:30:00,1.9235000000000002,0.44,1.9731832784,0.17350000000000002,0,0.17350000000000002,1.75,0.44,1.8044666802,1.9735,0.4,2.0136291242,0.17350000000000002,0,0.17350000000000002,1.8,0.4,1.8439088915
2020-10-08 22:00:00,1.9035000000000002,0.42,1.9492850612,0.2235,0,0.2235,1.6800000000000002,0.42,1.7317043628,1.9435,0.38,1.9803010503,0.2235,0,0.2235,1.72,0.38,1.7614766533
2020-10-08 22:30:00,1.8820000000000001,0.44,1.9327503719,0.212,0,0.212,1.67,0.44,1.7269916039000002,1.9220000000000002,0.4,1.9631821108,0.212,0,0.212,1.71,0.4,1.7561605849
2020-10-08 23:00:00,1.754,0.38,1.7946910597999999,0.294,0,0.294,1.46,0.38,1.5086417733,1.794,0.34,1.8259342814,0.294,0,0.294,1.5,0.34,1.5380507144000002
2020-10-08 23:30:00,1.7515,-0.01,1.7515285467,0.29150000000000004,0,0.29150000000000004,1.46,-0.01,1.4600342462,1.8515000000000001,0.6000000000000001,1.9462919231,0.29150000000000004,0,0.29150000000000004,1.56,0.6000000000000001,1.6714065933
2020-10-09 00:00:00,1.8130000000000002,0.41000000000000003,1.8587815902,0.303,0,0.303,1.51,0.41000000000000003,1.5646724897,1.863,0.37,1.8993864799,0.303,0,0.303,1.56,0.37,1.6032778923
2020-10-09 00:30:00,1.8025,0.41000000000000003,1.8485416549,0.29250000000000004,0,0.29250000000000004,1.51,0.41000000000000003,1.5646724897,1.8525,0.37,1.8890887353,0.29250000000000004,0,0.29250000000000004,1.56,0.37,1.6032778923
2020-10-09 01:00:00,1.8210000000000002,0.41000000000000003,1.8665853851,0.311,0,0.311,1.51,0.41000000000000003,1.5646724897,1.871,0.37,1.9072338609,0.311,0,0.311,1.56,0.37,1.6032778923
2020-10-09 01:30:00,1.811,0.4,1.8546484842000002,0.301,0,0.301,1.51,0.4,1.5620819441,1.861,0.37,1.8974248338000002,0.301,0,0.301,1.56,0.37,1.6032778923
2020-10-09 02:00:00,1.849,0.4,1.8917719207,0.319,0,0.319,1.53,0.4,1.5814234095000002,1.899,0.37,1.9347095389,0.319,0,0.319,1.58,0.37,1.6227445887
2020-10-09 02:30:00,1.8439999999999999,0.4,1.8868852641,0.314,0,0.314,1.53,0.4,1.5814234095000002,1.8940000000000001,0.37,1.9298020624,0.314,0,0.314,1.58,0.37,1.6227445887
2020-10-09 03:00:00,1.8595000000000002,0.4,1.9020358172,0.3295,0,0.3295,1.53,0.4,1.5814234095000002,1.9095,0.35000000000000003,1.9413114768000002,0.3295,0,0.3295,1.58,0.35000000000000003,1.6183015788000001
2020-10-09 03:30:00,1.8445,0.4,1.8873739031,0.3145,0,0.3145,1.53,0.4,1.5814234095000002,1.8945,0.35000000000000003,1.9265591738,0.3145,0,0.3145,1.58,0.35000000000000003,1.6183015788000001
2020-10-09 04:00:00,1.8415,0.4,1.8844421588,0.3215,0,0.3215,1.52,0.4,1.5717506164000001,1.8915000000000002,0.37,1.9273485025000001,0.3215,0,0.3215,1.57,0.37,1.6130096094000002
2020-10-09 04:30:00,1.8405,0.4,1.8834649585,0.3205,0,0.3205,1.52,0.4,1.5717506164000001,1.8905,0.37,1.9263671118999999,0.3205,0,0.3205,1.57,0.37,1.6130096094000002
2020-10-09 05:00:00,1.8525,0.4,1.8951929321,0.3325,0,0.3325,1.52,0.4,1.5717506164000001,1.9025,0.37,1.9381450539,0.3325,0,0.3325,1.57,0.37,1.6130096094000002
2020-10-09 05:30:00,1.8845,-0.11,1.8877076707,0.2745,0,0.2745,1.6099999999999999,-0.11,1.6137533888000002,2.0045,0.72,2.1298873797,0.2745,0,0.2745,1.73,0.72,1.8738463117
2020-10-09 06:00:00,1.9085,-0.01,1.9085261984000002,0.2785,0,0.2785,1.63,-0.01,1.6300306746,2.0085,0.64,2.1080019568,0.2785,0,0.2785,1.73,0.64,1.8445866746
2020-10-09 06:30:00,2.015,0.30000000000000004,2.0372101021,0.20500000000000002,0,0.20500000000000002,1.81,0.30000000000000004,1.8346934349000001,2.075,0.51,2.1367557184,0.20500000000000002,0,0.20500000000000002,1.87,0.51,1.9382982227
2020-10-09 07:00:00,2.0295,0.41000000000000003,2.0705,0.11950000000000001,0,0.11950000000000001,1.9100000000000001,0.41000000000000003,1.9535096621,2.0895,0.5,2.1484902257,0.11950000000000001,0,0.11950000000000001,1.97,0.5,2.0324615618
2020-10-09 07:30:00,2.252,0.5,2.3068385292,0.012,0,0.012,2.24,0.5,2.2951252689,2.312,0.54,2.3742249262,0.012,0,0.012,2.3,0.54,2.3625410049
2020-10-09 08:00:00,2.4005,0.5700000000000001,2.4672454783,0.0005,0,0.0005,2.4,0.5700000000000001,2.4667590073,2.4605,0.53,2.5169346932,0.0005,0,0.0005,2.46,0.53,2.5164459064
2020-10-09 08:30:00,2.61,0.26,2.6229182221,0.0,0,0.0,2.61,0.26,2.6229182221,2.71,0.71,2.801463903,0.0,0,0.0,2.71,0.71,2.801463903
2020-10-09 09:00:00,2.73,0.58,2.7909317441,0.0,0,0.0,2.73,0.58,2.7909317441,2.7800000000000002,0.54,2.8319604517,0.0,0,0.0,2.7800000000000002,0.54,2.8319604517
2020-10-09 09:30:00,2.91,0.61,2.9732473829,0.0,0,0.0,2.91,0.61,2.9732473829,2.98,0.65,3.0500655731,0.0,0,0.0,2.98,0.65,3.0500655731
2020-10-09 10:00:00,2.93,0.36,2.9520331976,0.0,0,0.0,2.93,0.36,2.9520331976,3.04,0.8200000000000001,3.1486505046,0.0,0,0.0,3.04,0.8200000000000001,3.1486505046
2020-10-09 10:30:00,2.99,0.55,3.0401644692,0.0,0,0.0,2.99,0.55,3.0401644692,3.09,0.78,3.186926419,0.0,0,0.0,3.09,0.78,3.186926419
2020-10-09 11:00:00,3.02,0.67,3.0934285187,0.0,0,0.0,3.02,0.67,3.0934285187,3.08,0.62,3.1417829333,0.0,0,0.0,3.08,0.62,3.1417829333
2020-10-09 11:30:00,2.95,0.6900000000000001,3.0296204383,0.0,0,0.0,2.95,0.6900000000000001,3.0296204383,3.01,0.7000000000000001,3.0903236077,0.0,0,0.0,3.01,0.7000000000000001,3.0903236077
2020-10-09 12:00:00,2.95,0.74,3.041397705,0.0,0,0.0,2.95,0.74,3.041397705,2.99,0.7000000000000001,3.0708467888,0.0,0,0.0,2.99,0.7000000000000001,3.0708467888
2020-10-09 12:30:00,2.9,0.51,2.9445033537,0.0,0,0.0,2.9,0.51,2.9445033537,3.03,1.0,3.1907522624,0.0,0,0.0,3.03,1.0,3.1907522624
2020-10-09 13:00:00,2.91,0.76,3.0076070222,0.0,0,0.0,2.91,0.76,3.0076070222,2.96,0.71,3.043961235,0.0,0,0.0,2.96,0.71,3.043961235
2020-10-09 13:30:00,2.91,0.77,3.0101494979,0.0,0,0.0,2.91,0.77,3.0101494979,2.96,0.72,3.0463092423,0.0,0,0.0,2.96,0.72,3.0463092423
2020-10-09 14:00:00,2.88,0.73,2.9710772457,0.0,0,0.0,2.88,0.73,2.9710772457,2.95,0.78,3.0513767385,0.0,0,0.0,2.95,0.78,3.0513767385
2020-10-09 14:30:00,2.88,0.71,2.9662265591,0.0,0,0.0,2.88,0.71,2.9662265591,2.94,0.66,3.0131710871,0.0,0,0.0,2.94,0.66,3.0131710871
2020-10-09 15:00:00,2.88,0.67,2.956907168,0.0,0,0.0,2.88,0.67,2.956907168,2.94,0.63,3.0067424233,0.0,0,0.0,2.94,0.63,3.0067424233
2020-10-09 15:30:00,2.8,0.71,2.8886155854,0.0,0,0.0,2.8,0.71,2.8886155854,2.85,0.67,2.9276953393,0.0,0,0.0,2.85,0.67,2.9276953393
2020-10-09 16:00:00,2.76,0.73,2.8549080546,0.0,0,0.0,2.76,0.73,2.8549080546,2.81,0.6900000000000001,2.8934754189,0.0,0,0.0,2.81,0.6900000000000001,2.8934754189
2020-10-09 16:30:00,2.65,0.67,2.7333861784,0.0,0,0.0,2.65,0.67,2.7333861784,2.7,0.63,2.7725259241,0.0,0,0.0,2.7,0.63,2.7725259241
2020-10-09 17:00:00,2.54,0.67,2.626880279,0.0,0,0.0,2.54,0.67,2.626880279,2.59,0.63,2.6655205871,0.0,0,0.0,2.59,0.63,2.6655205871
2020-10-09 17:30:00,2.31,0.34,2.3348875776,0.0,0,0.0,2.31,0.34,2.3348875776,2.4,0.75,2.5144581921,0.0,0,0.0,2.4,0.75,2.5144581921
2020-10-09 18:00:00,2.188,0.5,2.2444028159,0.008,0,0.008,2.18,0.5,2.2366045694,2.248,0.61,2.3292925965,0.008,0,0.008,2.24,0.61,2.3215727428
2020-10-09 18:30:00,2.043,0.53,2.1106276318,0.043000000000000003,0,0.043000000000000003,2.0,0.53,2.0690335908,2.093,0.5,2.1518942818,0.043000000000000003,0,0.043000000000000003,2.05,0.5,2.1100947846
2020-10-09 19:00:00,2.016,0.53,2.0845037779,0.076,0,0.076,1.94,0.53,2.0110942295,2.066,0.48,2.1210271097,0.076,0,0.076,1.99,0.48,2.0470710784
2020-10-09 19:30:00,1.9515,0.52,2.0195920999,0.07150000000000001,0,0.07150000000000001,1.88,0.52,1.9505896543999999,1.9915,0.48,2.0485292895,0.07150000000000001,0,0.07150000000000001,1.92,0.48,1.9790907003
2020-10-09 20:00:00,1.9105,0.5,1.9748443610000002,0.1305,0,0.1305,1.78,0.5,1.8488915598000002,1.9505,0.46,2.0040085454,0.1305,0,0.1305,1.82,0.46,1.8772320048000002
2020-10-09 20:30:00,1.8130000000000002,0.30000000000000004,1.8376531229,0.163,0,0.163,1.65,0.30000000000000004,1.6770509831,1.873,0.53,1.9465428328,0.163,0,0.163,1.71,0.53,1.790251379
2020-10-09 21:00:00,1.7955,0.49,1.8611609952000001,0.1955,0,0.1955,1.6,0.49,1.6733499335,1.8355000000000001,0.45,1.8898572036,0.1955,0,0.1955,1.6400000000000001,0.45,1.7006175349000001
2020-10-09 21:30:00,1.7705000000000002,0.36,1.8067291579,0.2305,0,0.2305,1.54,0.36,1.5815182579,1.8205,0.46,1.8777167651000002,0.2305,0,0.2305,1.5899999999999999,0.46,1.6552039149
2020-10-09 22:00:00,1.77,0.42,1.8191481523,0.26,0,0.26,1.51,0.42,1.5673225577,1.82,0.43,1.8701069488000002,0.26,0,0.26,1.56,0.43,1.6181779877
2020-10-09 22:30:00,1.75,0.46,1.8094474295,0.27,0,0.27,1.48,0.46,1.5498387013000001,1.79,0.42,1.8386136081000002,0.27,0,0.27,1.52,0.42,1.5769590990000002
2020-10-09 23:00:00,1.748,0.44,1.8025271149000002,0.298,0,0.298,1.45,0.44,1.5152887514,1.788,0.4,1.832196496,0.298,0,0.298,1.49,0.4,1.5427572719
2020-10-09 23:30:00,1.717,0.43,1.7700251411,0.327,0,0.327,1.3900000000000001,0.43,1.4549914089,1.7570000000000001,0.39,1.7997635956,0.327,0,0.327,1.43,0.39,1.4822280526
2020-10-10 00:00:00,1.693,0.42,1.7443190649,0.323,0,0.323,1.37,0.42,1.4329340529,1.733,0.38,1.774172765,0.323,0,0.323,1.4100000000000001,0.38,1.4603081867
2020-10-10 00:30:00,1.6965,0.43,1.7501463510000002,0.3165,0,0.3165,1.38,0.43,1.4454411091,1.7365,0.39,1.7797562333,0.3165,0,0.3165,1.42,0.39,1.4725827651
2020-10-10 01:00:00,1.678,0.43,1.7322193856,0.328,0,0.328,1.35,0.43,1.4168274419,1.718,0.39,1.7617105324,0.328,0,0.328,1.3900000000000001,0.39,1.4436758639
2020-10-10 01:30:00,1.6715,0.41000000000000003,1.7210497523,0.35150000000000003,0,0.35150000000000003,1.32,0.41000000000000003,1.3822083779,1.7115,0.36,1.7489517575,0.35150000000000003,0,0.35150000000000003,1.3599999999999999,0.36,1.4068404316
2020-10-10 02:00:00,1.691,0.42,1.7423779728,0.331,0,0.331,1.3599999999999999,0.42,1.4233762679,1.7309999999999999,0.38,1.7722192302000002,0.331,0,0.331,1.4,0.38,1.4506550245
2020-10-10 02:30:00,1.6915,0.42,1.7428632333,0.3415,0,0.3415,1.35,0.42,1.4138246002,1.7315,0.38,1.7727076042,0.3415,0,0.3415,1.3900000000000001,0.38,1.4410065926
2020-10-10 03:00:00,1.697,0.43,1.7506310291,0.337,0,0.337,1.3599999999999999,0.43,1.4263590011,1.7469999999999999,0.38,1.7878503852,0.337,0,0.337,1.4100000000000001,0.38,1.4603081867
2020-10-10 03:30:00,1.6840000000000002,0.43,1.7380322206,0.354,0,0.354,1.33,0.43,1.3977839604,1.724,0.39,1.767562163,0.354,0,0.354,1.37,0.39,1.4244297104
2020-10-10 04:00:00,1.6844999999999999,0.43,1.7385166810000001,0.3345,0,0.3345,1.35,0.43,1.4168274419,1.7245,0.39,1.7680498438,0.3345,0,0.3345,1.3900000000000001,0.39,1.4436758639
2020-10-10 04:30:00,1.6724999999999999,0.41000000000000003,1.7220209784,0.36250000000000004,0,0.36250000000000004,1.31,0.41000000000000003,1.372661648,1.7125,0.37,1.7520149114999999,0.36250000000000004,0,0.36250000000000004,1.35,0.37,1.3997856979
2020-10-10 05:00:00,1.669,0.41000000000000003,1.7186218316000001,0.34900000000000003,0,0.34900000000000003,1.32,0.41000000000000003,1.3822083779,1.709,0.37,1.7485940065999999,0.34900000000000003,0,0.34900000000000003,1.3599999999999999,0.37,1.4094325099
2020-10-10 05:30:00,1.713,0.03,1.7132626769,0.343,0,0.343,1.37,0.03,1.3703284278,1.803,0.62,1.9066224062,0.343,0,0.343,1.46,0.62,1.5861904047
2020-10-10 06:00:00,1.69,-0.07,1.6914490829000002,0.34,0,0.34,1.35,-0.07,1.3518135966,1.8,0.68,1.9241621553,0.34,0,0.34,1.46,0.68,1.610589954
2020-10-10 06:30:00,1.737,0.45,1.7943436126,0.277,0,0.277,1.46,0.45,1.5277761616,1.7770000000000001,0.42,1.8259597476,0.277,0,0.277,1.5,0.42,1.5576905983
2020-10-10 07:00:00,1.7355,0.47000000000000003,1.7980156423,0.24550000000000002,0,0.24550000000000002,1.49,0.47000000000000003,1.5623699946,1.7755,0.43,1.8268279202,0.24550000000000002,0,0.24550000000000002,1.53,0.43,1.589276565
2020-10-10 07:30:00,1.7815,0.49,1.8476585859,0.18150000000000002,0,0.18150000000000002,1.6,0.49,1.6733499335,1.8215,0.45,1.8762628414,0.18150000000000002,0,0.18150000000000002,1.6400000000000001,0.45,1.7006175349000001
2020-10-10 08:00:00,1.787,0.52,1.8611203615,0.147,0,0.147,1.6400000000000001,0.52,1.7204650533999999,1.827,0.48,1.8890021175,0.147,0,0.147,1.6800000000000002,0.48,1.7472263734
2020-10-10 08:30:00,1.808,0.52,1.8812931723,0.138,0,0.138,1.67,0.52,1.7490854753,1.858,0.48,1.9190007816999999,0.138,0,0.138,1.72,0.48,1.7857211428
2020-10-10 09:00:00,1.7945,0.51,1.8655643248,0.0945,0,0.0945,1.7000000000000002,0.51,1.7748521065,1.8345,0.47000000000000003,1.8937503135,0.0945,0,0.0945,1.74,0.47000000000000003,1.8023595646000001
2020-10-10 09:30:00,1.7845,0.11,1.787887091,0.044500000000000005,0,0.044500000000000005,1.74,0.11,1.7434735444,1.8745,0.74,2.015279199,0.044500000000000005,0,0.044500000000000005,1.83,0.74,1.97395542
2020-10-10 10:00:00,1.799,0.52,1.872645455,0.079,0,0.079,1.72,0.52,1.7968861956,1.849,0.48,1.9102881982,0.079,0,0.079,1.77,0.48,1.8339302059
2020-10-10 10:30:00,1.7845,0.23,1.7992610289000002,0.0645,0,0.0645,1.72,0.23,1.7353097706,1.8745,0.64,1.9807448725,0.0645,0,0.0645,1.81,0.64,1.9198176997
2020-10-10 11:00:00,1.839,0.53,1.9138497851,0.049,0,0.049,1.79,0.53,1.8668154703000002,1.889,0.5,1.9540524558,0.049,0,0.049,1.8399999999999999,0.5,1.9067249408
2020-10-10 11:30:00,1.8575,0.56,1.9400789288,0.0375,0,0.0375,1.82,0.56,1.9042058712,1.8975,0.52,1.9674618802000001,0.0375,0,0.0375,1.8599999999999999,0.52,1.9313207916000001
2020-10-10 12:00:00,1.8559999999999999,0.55,1.9357778798,0.046,0,0.046,1.81,0.55,1.8917187952,1.896,0.51,1.9633940002,0.046,0,0.046,1.85,0.51,1.9190101615000001
2020-10-10 12:30:00,1.8505,0.56,1.9333779377,0.0405,0,0.0405,1.81,0.56,1.8946503635,1.8905,0.52,1.9607116693000002,0.0405,0,0.0405,1.85,0.52,1.9216919628
2020-10-10 13:00:00,1.8565,0.58,1.944991581,0.036500000000000005,0,0.036500000000000005,1.82,0.58,1.9101832373,1.8965,0.54,1.9718803843,0.036500000000000005,0,0.036500000000000005,1.8599999999999999,0.54,1.936801487
2020-10-10 13:30:00,1.857,0.58,1.9454688381,0.047,0,0.047,1.81,0.58,1.9006577809,1.897,0.54,1.9723612752,0.047,0,0.047,1.85,0.54,1.9272000415
2020-10-10 14:00:00,1.8585,0.58,1.946900678,0.0485,0,0.0485,1.81,0.58,1.9006577809,1.8985,0.54,1.973804005,0.0485,0,0.0485,1.85,0.54,1.9272000415
2020-10-10 14:30:00,1.842,0.56,1.9252438807,0.062,0,0.062,1.78,0.56,1.8660117899,1.892,0.52,1.9621579957000002,0.062,0,0.062,1.83,0.52,1.9024457942000002
2020-10-10 15:00:00,1.8445,0.5700000000000001,1.9305647490000002,0.0645,0,0.0645,1.78,0.5700000000000001,1.8690371853,1.8945,0.53,1.9672392457,0.0645,0,0.0645,1.83,0.53,1.9052034012
2020-10-10 15:30:00,1.8479999999999999,0.5700000000000001,1.9339089948,0.088,0,0.088,1.76,0.5700000000000001,1.85,1.888,0.53,1.9609803671,0.088,0,0.088,1.8,0.53,1.8764061394
2020-10-10 16:00:00,1.8465,0.5700000000000001,1.932475679,0.08650000000000001,0,0.08650000000000001,1.76,0.5700000000000001,1.85,1.8865,0.53,1.9595362334000002,0.08650000000000001,0,0.08650000000000001,1.8,0.53,1.8764061394
2020-10-10 16:30:00,1.8255,0.56,1.9094633408,0.0755,0,0.0755,1.75,0.56,1.8374166648,1.8655,0.52,1.936618251,0.0755,0,0.0755,1.79,0.52,1.864001073
2020-10-10 17:00:00,1.8090000000000002,0.33,1.8388531752000001,0.089,0,0.089,1.72,0.33,1.7513708916000001,1.879,0.62,1.9786462544,0.089,0,0.089,1.79,0.62,1.8943336559000001
2020-10-10 17:30:00,1.808,0.30000000000000004,1.8327203824,0.088,0,0.088,1.72,0.30000000000000004,1.7459667809,1.8780000000000001,0.65,1.9873057138,0.088,0,0.088,1.79,0.65,1.9043634107
2020-10-10 18:00:00,1.7945,0.54,1.8739877935,0.1245,0,0.1245,1.67,0.54,1.7551353224000001,1.8245,0.5,1.8917717225000001,0.1245,0,0.1245,1.7000000000000002,0.5,1.7720045146999999
2020-10-10 18:30:00,1.77,0.19,1.7801685313000002,0.17,0,0.17,1.6,0.19,1.6112417572000002,1.85,0.64,1.9575750305000001,0.17,0,0.17,1.6800000000000002,0.64,1.7977764043
2020-10-10 19:00:00,1.822,0.53,1.8975204874,0.17200000000000001,0,0.17200000000000001,1.65,0.53,1.7330320251,1.8519999999999999,0.49,1.9157254501,0.17200000000000001,0,0.17200000000000001,1.6800000000000002,0.49,1.75
2020-10-10 19:30:00,1.7615,0.5,1.8310877232,0.1715,0,0.1715,1.5899999999999999,0.5,1.6667633305,1.7915,0.46,1.8496140814,0.1715,0,0.1715,1.62,0.46,1.6840427548
2020-10-10 20:00:00,1.74,0.49,1.8076780687,0.2,0,0.2,1.54,0.49,1.6160754932999999,1.78,0.45,1.8360010893,0.2,0,0.2,1.58,0.45,1.6428329191
2020-10-10 20:30:00,1.703,0.38,1.7448807982,0.213,0,0.213,1.49,0.38,1.5376930773000002,1.7429999999999999,0.47000000000000003,1.8052559375000001,0.213,0,0.213,1.53,0.47000000000000003,1.6005624012
2020-10-10 21:00:00,1.7075,0.48,1.7736843716,0.2175,0,0.2175,1.49,0.48,1.5654072952,1.7475,0.43,1.7996266974,0.2175,0,0.2175,1.53,0.43,1.589276565
2020-10-10 21:30:00,1.686,0.45,1.7450203437,0.246,0,0.246,1.44,0.45,1.5086749152999999,1.716,0.41000000000000003,1.7643004279,0.246,0,0.246,1.47,0.41000000000000003,1.5261061562
2020-10-10 22:00:00,1.677,0.44,1.7337615176,0.257,0,0.257,1.42,0.44,1.4866068747,1.717,0.4,1.7629773113,0.257,0,0.257,1.46,0.4,1.5138031576
2020-10-10 22:30:00,1.6605,0.45,1.7203953761,0.2605,0,0.2605,1.4,0.45,1.470544117,1.7005,0.41000000000000003,1.7492284728,0.2605,0,0.2605,1.44,0.41000000000000003,1.4972307771
2020-10-10 23:00:00,1.6755,0.45,1.7348775893,0.28550000000000003,0,0.28550000000000003,1.3900000000000001,0.45,1.461027036,1.7255,0.41000000000000003,1.7735417249,0.28550000000000003,0,0.28550000000000003,1.44,0.41000000000000003,1.4972307771
2020-10-10 23:30:00,1.6515,0.42,1.7040693208,0.3115,0,0.3115,1.34,0.42,1.4042791745,1.6915,0.38,1.7336586313,0.3115,0,0.3115,1.38,0.38,1.4313629868
2020-10-11 00:00:00,1.654,0.44,1.7115244667,0.304,0,0.304,1.35,0.44,1.4198943623,1.6840000000000002,0.39,1.7285705077,0.304,0,0.304,1.38,0.39,1.4340502083
2020-10-11 00:30:00,1.642,0.44,1.6999305867999999,0.312,0,0.312,1.33,0.44,1.4008925726,1.6920000000000002,0.39,1.736365169,0.312,0,0.312,1.38,0.39,1.4340502083
2020-10-11 01:00:00,1.6365,0.14,1.6424774732,0.3265,0,0.3265,1.31,0.14,1.3174596768,1.7065000000000001,0.55,1.7929423443,0.3265,0,0.3265,1.38,0.55,1.4855638660000001
2020-10-11 01:30:00,1.591,-0.22,1.606138537,0.35100000000000003,0,0.35100000000000003,1.24,-0.22,1.2593649193,1.701,0.74,1.854993531,0.35100000000000003,0,0.35100000000000003,1.35,0.74,1.53951291
2020-10-11 02:00:00,1.654,0.37,1.6948793467,0.324,0,0.324,1.33,0.37,1.3805071532,1.704,0.43,1.7574174234000002,0.324,0,0.324,1.38,0.43,1.4454411091
2020-10-11 02:30:00,1.663,0.43,1.7176929295,0.333,0,0.333,1.33,0.43,1.3977839604,1.703,0.39,1.7470858594,0.333,0,0.333,1.37,0.39,1.4244297104
2020-10-11 03:00:00,1.6525,0.11,1.6561570729000001,0.3325,0,0.3325,1.32,0.11,1.3245754037,1.7225000000000001,0.55,1.8081776047,0.3325,0,0.3325,1.3900000000000001,0.55,1.4948578528
2020-10-11 03:30:00,1.63,0.18,1.639908534,0.34,0,0.34,1.29,0.18,1.3024976008,1.7000000000000002,0.52,1.7777513887,0.34,0,0.34,1.3599999999999999,0.52,1.4560219779
2020-10-11 04:00:00,1.6495000000000002,0.43,1.704626132,0.3195,0,0.3195,1.33,0.43,1.3977839604,1.6895,0.39,1.7339291364,0.3195,0,0.3195,1.37,0.39,1.4244297104
2020-10-11 04:30:00,1.646,0.43,1.7012395481,0.336,0,0.336,1.31,0.43,1.3787675656,1.686,0.39,1.7305189973,0.336,0,0.336,1.35,0.39,1.4052046114
2020-10-11 05:00:00,1.6644999999999999,0.43,1.7191452091000001,0.3345,0,0.3345,1.33,0.43,1.3977839604,1.7045,0.39,1.7485480405,0.3345,0,0.3345,1.37,0.39,1.4244297104
2020-10-11 05:30:00,1.6875,0.44,1.7439197946,0.3075,0,0.3075,1.38,0.44,1.4484474447,1.7275,0.39,1.7709760727,0.3075,0,0.3075,1.42,0.39,1.4725827651
2020-10-11 06:00:00,1.703,0.43,1.7564478358,0.323,0,0.323,1.38,0.43,1.4454411091,1.7429999999999999,0.39,1.7860988215,0.323,0,0.323,1.42,0.39,1.4725827651
2020-10-11 06:30:00,1.6975,0.47000000000000003,1.7613648827000001,0.2575,0,0.2575,1.44,0.47000000000000003,1.5147607072,1.7375,0.42,1.7875419575,0.2575,0,0.2575,1.48,0.42,1.5384407691000002
2020-10-11 07:00:00,1.6655,0.47000000000000003,1.7305462288,0.2255,0,0.2255,1.44,0.47000000000000003,1.5147607072,1.7055,0.44,1.7613433083999999,0.2255,0,0.2255,1.48,0.44,1.5440207252
2020-10-11 07:30:00,1.741,0.49,1.8086406498,0.171,0,0.171,1.57,0.49,1.6446884203,1.7810000000000001,0.45,1.836970604,0.171,0,0.171,1.6099999999999999,0.45,1.6717057157
2020-10-11 08:00:00,1.7349999999999999,-0.01,1.7350288182,0.165,0,0.165,1.57,-0.01,1.5700318468,1.8250000000000002,0.72,1.9618932183000002,0.165,0,0.165,1.6600000000000001,0.72,1.8094197965
2020-10-11 08:30:00,1.756,0.21,1.7685123692,0.136,0,0.136,1.62,0.21,1.6335544068,1.826,0.62,1.9283868906000001,0.136,0,0.136,1.69,0.62,1.8001388835
2020-10-11 09:00:00,1.7675,0.54,1.8481494122000002,0.0775,0,0.0775,1.69,0.54,1.7741758650000001,1.8075,0.47000000000000003,1.867607092,0.0775,0,0.0775,1.73,0.47000000000000003,1.7927074496
2020-10-11 09:30:00,1.7565,0.51,1.8290413473,0.0665,0,0.0665,1.69,0.51,1.7652761824,1.7965,0.47000000000000003,1.8569631795000001,0.0665,0,0.0665,1.73,0.47000000000000003,1.7927074496
2020-10-11 10:00:00,1.7555,0.51,1.8280810294,0.10550000000000001,0,0.10550000000000001,1.65,0.51,1.7270205558,1.8054999999999999,0.47000000000000003,1.8656715279,0.10550000000000001,0,0.10550000000000001,1.7000000000000002,0.47000000000000003,1.763774362
2020-10-11 10:30:00,1.784,0.53,1.861063137,0.084,0,0.084,1.7000000000000002,0.53,1.7807021087,1.824,0.49,1.8886704318,0.084,0,0.084,1.74,0.49,1.8076780687
2020-10-11 11:00:00,1.772,0.27,1.7924519519,0.07200000000000001,0,0.07200000000000001,1.7000000000000002,0.27,1.7213076425,1.842,0.62,1.9435441852,0.07200000000000001,0,0.07200000000000001,1.77,0.62,1.8754466135
2020-10-11 11:30:00,1.774,-0.11,1.7774071002,0.074,0,0.074,1.7000000000000002,-0.11,1.7035551062,1.884,0.8200000000000001,2.0547155521,0.074,0,0.074,1.81,0.8200000000000001,1.9870832896000001
2020-10-11 12:00:00,1.7974999999999999,0.39,1.8393222257000001,0.0475,0,0.0475,1.75,0.39,1.792930562,1.8575,0.6000000000000001,1.9520005763000001,0.0475,0,0.0475,1.81,0.6000000000000001,1.9068560512000001
2020-10-11 12:30:00,1.8045,0.29,1.8276543027,0.0745,0,0.0745,1.73,0.29,1.7541379649,1.8645,0.6000000000000001,1.9586628730000002,0.0745,0,0.0745,1.79,0.6000000000000001,1.8878824116000001
2020-10-11 13:00:00,1.8005,0.33,1.8304918055,0.07050000000000001,0,0.07050000000000001,1.73,0.33,1.7611927776,1.8605,0.62,1.9610864973000002,0.07050000000000001,0,0.07050000000000001,1.79,0.62,1.8943336559000001
2020-10-11 13:30:00,1.826,0.53,1.9013616174,0.076,0,0.076,1.75,0.53,1.8284966503,1.866,0.5,1.9318271143999999,0.076,0,0.076,1.79,0.5,1.8585209173
2020-10-11 14:00:00,1.8235000000000001,0.53,1.8989608342,0.07350000000000001,0,0.07350000000000001,1.75,0.53,1.8284966503,1.8635000000000002,0.5,1.9294124106,0.07350000000000001,0,0.07350000000000001,1.79,0.5,1.8585209173
2020-10-11 14:30:00,1.826,0.53,1.9013616174,0.096,0,0.096,1.73,0.53,1.8093645293,1.866,0.5,1.9318271143999999,0.096,0,0.096,1.77,0.5,1.839266158
2020-10-11 15:00:00,1.8205,0.56,1.9046837664,0.09050000000000001,0,0.09050000000000001,1.73,0.56,1.8183783985000002,1.8605,0.52,1.9318023320000002,0.09050000000000001,0,0.09050000000000001,1.77,0.52,1.8448035126
2020-10-11 15:30:00,1.8205,0.53,1.8960802330000002,0.1105,0,0.1105,1.71,0.53,1.790251379,1.8605,0.49,1.9239439311000002,0.1105,0,0.1105,1.75,0.49,1.8173056980000002
2020-10-11 16:00:00,1.81,0.53,1.8860010604,0.12,0,0.12,1.69,0.53,1.7711578134,1.8599999999999999,0.48,1.9209372712000001,0.12,0,0.12,1.74,0.48,1.8049930748
2020-10-11 16:30:00,1.8085,0.53,1.8845615538,0.08850000000000001,0,0.08850000000000001,1.72,0.53,1.7998055451,1.8485,0.48,1.9098042439,0.08850000000000001,0,0.08850000000000001,1.76,0.48,1.8242806802
2020-10-11 17:00:00,1.7605,0.33,1.791161704,0.1105,0,0.1105,1.65,0.33,1.6826764395,1.8205,0.59,1.9137189579,0.1105,0,0.1105,1.71,0.59,1.8089223311
2020-10-11 17:30:00,1.7850000000000001,0.53,1.8620217506999999,0.105,0,0.105,1.6800000000000002,0.53,1.7616185738999999,1.815,0.49,1.8799800531000002,0.105,0,0.105,1.71,0.49,1.7788198335
2020-10-11 18:00:00,1.7730000000000001,0.35000000000000003,1.8072158145000001,0.14300000000000002,0,0.14300000000000002,1.63,0.35000000000000003,1.6671532623,1.823,0.56,1.9070734123,0.14300000000000002,0,0.14300000000000002,1.6800000000000002,0.56,1.7708754897
2020-10-11 18:30:00,1.7555,0.08,1.7573218971,0.1855,0,0.1855,1.57,0.08,1.5720368952000001,1.8355000000000001,0.66,1.9505538316000002,0.1855,0,0.1855,1.65,0.66,1.7771043864
2020-10-11 19:00:00,1.7755,0.14,1.7810110191000001,0.1855,0,0.1855,1.5899999999999999,0.14,1.5961516219,1.8555000000000001,0.63,1.9595357231000001,0.1855,0,0.1855,1.67,0.63,1.7848809484000001
2020-10-11 19:30:00,1.766,0.48,1.830069944,0.186,0,0.186,1.58,0.48,1.6513025162,1.796,0.44,1.8491122194,0.186,0,0.186,1.6099999999999999,0.44,1.6690416412
2020-10-11 20:00:00,1.7185000000000001,0.44,1.7739341166,0.20850000000000002,0,0.20850000000000002,1.51,0.44,1.5728000509,1.7585000000000002,0.4,1.8034195990000002,0.20850000000000002,0,0.20850000000000002,1.55,0.4,1.6007810594
2020-10-11 20:30:00,1.71,0.44,1.7657009939,0.23,0,0.23,1.48,0.44,1.5440207252,1.74,0.4,1.7853851125,0.23,0,0.23,1.51,0.4,1.5620819441
2020-10-11 21:00:00,1.6965,0.44,1.752630095,0.23650000000000002,0,0.23650000000000002,1.46,0.44,1.5248606493999999,1.7365,0.4,1.7819742563,0.23650000000000002,0,0.23650000000000002,1.5,0.4,1.5524174696
2020-10-11 21:30:00,1.6945000000000001,0.41000000000000003,1.7433961827000002,0.2545,0,0.2545,1.44,0.41000000000000003,1.4972307771,1.7345000000000002,0.4,1.7800253509,0.2545,0,0.2545,1.48,0.4,1.5331014317
2020-10-11 22:00:00,1.6795,0.37,1.7197733136000002,0.2595,0,0.2595,1.42,0.37,1.4674126891000001,1.7295,0.4,1.7751535849,0.2595,0,0.2595,1.47,0.4,1.523450032
2020-10-11 22:30:00,1.691,0.43,1.7448154630000001,0.281,0,0.281,1.4100000000000001,0.43,1.4741099009,1.721,0.39,1.7646362231000001,0.281,0,0.281,1.44,0.39,1.4918780111
2020-10-11 23:00:00,1.6945000000000001,0.43,1.7482077250999999,0.28450000000000003,0,0.28450000000000003,1.4100000000000001,0.43,1.4741099009,1.7245,0.39,1.7680498438,0.28450000000000003,0,0.28450000000000003,1.44,0.39,1.4918780111
2020-10-11 23:30:00,1.6555,0.42,1.7079462082,0.3155,0,0.3155,1.34,0.42,1.4042791745,1.6955,0.37,1.7354020428,0.3155,0,0.3155,1.38,0.37,1.4287407043
2020-10-12 00:00:00,1.6280000000000001,0.39,1.6740621254999999,0.338,0,0.338,1.29,0.39,1.3476646467,1.6680000000000001,0.35000000000000003,1.7043250864,0.338,0,0.338,1.33,0.35000000000000003,1.3752817893
2020-10-12 00:30:00,1.6600000000000001,0.41000000000000003,1.7098830369,0.33,0,0.33,1.33,0.41000000000000003,1.3917614738,1.7000000000000002,0.37,1.7397988389,0.33,0,0.33,1.37,0.37,1.4190842117
2020-10-12 01:00:00,1.638,0.41000000000000003,1.6885330912,0.328,0,0.328,1.31,0.41000000000000003,1.372661648,1.678,0.37,1.7183084706,0.328,0,0.328,1.35,0.37,1.3997856979
2020-10-12 01:30:00,1.6345,0.39,1.6803839591,0.35450000000000004,0,0.35450000000000004,1.28,0.39,1.3380956618,1.6745,0.35000000000000003,1.7106870696,0.35450000000000004,0,0.35450000000000004,1.32,0.35000000000000003,1.3656134153
2020-10-12 02:00:00,1.6425,0.41000000000000003,1.6928987712999999,0.3425,0,0.3425,1.3,0.41000000000000003,1.3631214179,1.6825,0.35000000000000003,1.7185186208,0.3425,0,0.3425,1.34,0.35000000000000003,1.3849548729
2020-10-12 02:30:00,1.647,0.42,1.6997085044,0.337,0,0.337,1.31,0.42,1.3756816492000001,1.687,0.38,1.7292683424000002,0.337,0,0.337,1.35,0.38,1.4024621207
2020-10-12 03:00:00,1.65,0.42,1.7026156347999999,0.34,0,0.34,1.31,0.42,1.3756816492000001,1.69,0.38,1.7321951391,0.34,0,0.34,1.35,0.38,1.4024621207
2020-10-12 03:30:00,1.651,0.41000000000000003,1.701146966,0.341,0,0.341,1.31,0.41000000000000003,1.372661648,1.691,0.37,1.731005777,0.341,0,0.341,1.35,0.37,1.3997856979
2020-10-12 04:00:00,1.6205,0.39,1.6667694052000002,0.36050000000000004,0,0.36050000000000004,1.26,0.39,1.3189768762,1.6605,0.36,1.6990762932,0.36050000000000004,0,0.36050000000000004,1.3,0.36,1.3489254983
2020-10-12 04:30:00,1.6520000000000001,0.42,1.7045539006000001,0.342,0,0.342,1.31,0.42,1.3756816492000001,1.6920000000000002,0.38,1.7341464759,0.342,0,0.342,1.35,0.38,1.4024621207
2020-10-12 05:00:00,1.6560000000000001,0.42,1.708430859,0.34600000000000003,0,0.34600000000000003,1.31,0.42,1.3756816492000001,1.6960000000000002,0.38,1.7380494815,0.34600000000000003,0,0.34600000000000003,1.35,0.38,1.4024621207
2020-10-12 05:30:00,1.716,0.43,1.769055115,0.316,0,0.316,1.4,0.43,1.4645477118,1.756,0.39,1.7987873693,0.316,0,0.316,1.44,0.39,1.4918780111
2020-10-12 06:00:00,1.7215,0.47000000000000003,1.7845061642000002,0.2715,0,0.2715,1.45,0.47000000000000003,1.5242703172,1.7715,0.43,1.8229405503,0.2715,0,0.2715,1.5,0.43,1.560416611
2020-10-12 06:30:00,1.7395,0.27,1.7603295856,0.23950000000000002,0,0.23950000000000002,1.5,0.27,1.5241062955,1.7995,0.55,1.8816748524,0.23950000000000002,0,0.23950000000000002,1.56,0.55,1.6541160782
2020-10-12 07:00:00,1.78,-0.06,1.7810109489000001,0.15,0,0.15,1.63,-0.06,1.6311039207,1.8900000000000001,0.8,2.0523401278,0.15,0,0.15,1.74,0.8,1.9150979087
2020-10-12 07:30:00,2.004,0.29,2.0248743171,0.014,0,0.014,1.99,0.29,2.0110196419,2.094,0.76,2.2276525761,0.014,0,0.014,2.08,0.76,2.2144976857
2020-10-12 08:00:00,2.191,0.6000000000000001,2.2716692101,0.001,0,0.001,2.19,0.6000000000000001,2.2707047364,2.241,0.56,2.3099093056,0.001,0,0.001,2.24,0.56,2.3089391503
2020-10-12 08:30:00,2.38,0.55,2.4427238894,0.0,0,0.0,2.38,0.55,2.4427238894,2.45,0.67,2.5399606296,0.0,0,0.0,2.45,0.67,2.5399606296
2020-10-12 09:00:00,2.6,0.66,2.6824615561,0.0,0,0.0,2.6,0.66,2.6824615561,2.65,0.62,2.7215620515000003,0.0,0,0.0,2.65,0.62,2.7215620515000003
2020-10-12 09:30:00,2.7199999999999998,0.64,2.7942798715,0.0,0,0.0,2.7199999999999998,0.64,2.7942798715,2.7800000000000002,0.6000000000000001,2.8440112517,0.0,0,0.0,2.7800000000000002,0.6000000000000001,2.8440112517
2020-10-12 10:00:00,2.79,0.65,2.8647163908,0.0,0,0.0,2.79,0.65,2.8647163908,2.84,0.61,2.904771936,0.0,0,0.0,2.84,0.61,2.904771936
2020-10-12 10:30:00,2.81,0.53,2.8595454183999998,0.0,0,0.0,2.81,0.53,2.8595454183999998,2.92,0.8,3.0276063152,0.0,0,0.0,2.92,0.8,3.0276063152
2020-10-12 11:00:00,2.9,0.47000000000000003,2.9378393421,0.0,0,0.0,2.9,0.47000000000000003,2.9378393421,3.02,0.88,3.1456001017,0.0,0,0.0,3.02,0.88,3.1456001017
2020-10-12 11:30:00,2.93,0.62,2.9948789625,0.0,0,0.0,2.93,0.62,2.9948789625,3.01,0.71,3.0926040807,0.0,0,0.0,3.01,0.71,3.0926040807
2020-10-12 12:00:00,2.89,0.6000000000000001,2.9516266702,0.0,0,0.0,2.89,0.6000000000000001,2.9516266702,2.9699999999999998,0.73,3.0583982736,0.0,0,0.0,2.9699999999999998,0.73,3.0583982736
2020-10-12 12:30:00,2.95,0.71,3.0342379603,0.0,0,0.0,2.95,0.71,3.0342379603,3.01,0.67,3.0836666487,0.0,0,0.0,3.01,0.67,3.0836666487
2020-10-12 13:00:00,2.88,0.56,2.9339393313,0.0,0,0.0,2.88,0.56,2.9339393313,2.98,0.8200000000000001,3.0907604242,0.0,0,0.0,2.98,0.8200000000000001,3.0907604242
2020-10-12 13:30:00,2.96,0.72,3.0463092423,0.0,0,0.0,2.96,0.72,3.0463092423,3.02,0.68,3.0956097945,0.0,0,0.0,3.02,0.68,3.0956097945
2020-10-12 14:00:00,2.99,0.75,3.0826287483,0.0,0,0.0,2.99,0.75,3.0826287483,3.05,0.71,3.1315491374,0.0,0,0.0,3.05,0.71,3.1315491374
2020-10-12 14:30:00,2.93,0.71,3.0147968422,0.0,0,0.0,2.93,0.71,3.0147968422,2.99,0.67,3.064147516,0.0,0,0.0,2.99,0.67,3.064147516
2020-10-12 15:00:00,2.93,0.71,3.0147968422,0.0,0,0.0,2.93,0.71,3.0147968422,2.99,0.67,3.064147516,0.0,0,0.0,2.99,0.67,3.064147516
2020-10-12 15:30:00,2.91,0.71,2.9953630832,0.0,0,0.0,2.91,0.71,2.9953630832,2.96,0.67,3.0348805578,0.0,0,0.0,2.96,0.67,3.0348805578
2020-10-12 16:00:00,2.8200000000000003,0.68,2.9008274682,0.0,0,0.0,2.8200000000000003,0.68,2.9008274682,2.88,0.64,2.9502542263000002,0.0,0,0.0,2.88,0.64,2.9502542263000002
2020-10-12 16:30:00,2.76,0.67,2.8401584463000003,0.0,0,0.0,2.76,0.67,2.8401584463000003,2.81,0.63,2.8797569342,0.0,0,0.0,2.81,0.63,2.8797569342
2020-10-12 17:00:00,2.59,0.55,2.647753765,0.0,0,0.0,2.59,0.55,2.647753765,2.69,0.8200000000000001,2.8122055401,0.0,0,0.0,2.69,0.8200000000000001,2.8122055401
2020-10-12 17:30:00,2.35,0.31,2.3703586227,0.0,0,0.0,2.35,0.31,2.3703586227,2.49,0.96,2.6686513447999998,0.0,0,0.0,2.49,0.96,2.6686513447999998
2020-10-12 18:00:00,2.2455,0.62,2.3295214637,0.0055000000000000005,0,0.0055000000000000005,2.24,0.62,2.3242202994,2.2855,0.58,2.3579461932,0.0055000000000000005,0,0.0055000000000000005,2.2800000000000002,0.58,2.3526155657
2020-10-12 18:30:00,2.1055,0.58,2.1839254223,0.025500000000000002,0,0.025500000000000002,2.08,0.58,2.1593517546,2.1555,0.54,2.2221116646,0.025500000000000002,0,0.025500000000000002,2.13,0.54,2.1973848093
2020-10-12 19:00:00,2.0475,0.58,2.1280639676,0.0375,0,0.0375,2.01,0.58,2.0920086042,2.0875,0.54,2.1562134055,0.0375,0,0.0375,2.05,0.54,2.1199292441
2020-10-12 19:30:00,1.9344999999999999,0.54,2.008454692,0.0545,0,0.0545,1.88,0.54,1.9560163598,1.9745,0.5,2.0368235687,0.0545,0,0.0545,1.92,0.5,1.9840362900000001
2020-10-12 20:00:00,1.88,0.54,1.9560163598,0.11,0,0.11,1.77,0.54,1.8505404616,1.92,0.5,1.9840362900000001,0.11,0,0.11,1.81,0.5,1.8777912557
2020-10-12 20:30:00,1.811,0.51,1.8814412029,0.151,0,0.151,1.6600000000000001,0.51,1.7365770930000002,1.851,0.47000000000000003,1.9097384638000001,0.151,0,0.151,1.7000000000000002,0.47000000000000003,1.763774362
2020-10-12 21:00:00,1.7810000000000001,0.51,1.8525822519,0.191,0,0.191,1.5899999999999999,0.51,1.6697904060000002,1.8210000000000002,0.47000000000000003,1.8806756765000001,0.191,0,0.191,1.63,0.47000000000000003,1.6964079698
2020-10-12 21:30:00,1.7655,0.51,1.8376861130000002,0.20550000000000002,0,0.20550000000000002,1.56,0.51,1.641249524,1.8155000000000001,0.47000000000000003,1.8753507005,0.20550000000000002,0,0.20550000000000002,1.6099999999999999,0.47000000000000003,1.6772000477
2020-10-12 22:00:00,1.764,0.48,1.8281400384,0.234,0,0.234,1.53,0.48,1.6035273617999999,1.804,0.44,1.8568834104,0.234,0,0.234,1.57,0.44,1.6304907237
2020-10-12 22:30:00,1.7269999999999999,0.25,1.7450011461,0.267,0,0.267,1.46,0.25,1.4812494726,1.787,0.54,1.8668071673000002,0.267,0,0.267,1.52,0.54,1.6130716041
2020-10-12 23:00:00,1.705,0.09,1.7073737142,0.305,0,0.305,1.4,0.09,1.4028898745,1.795,0.62,1.8990589775000002,0.305,0,0.305,1.49,0.62,1.6138463372
2020-10-12 23:30:00,1.713,0.44,1.7686065136,0.333,0,0.333,1.38,0.44,1.4484474447,1.7530000000000001,0.4,1.7980570069000001,0.333,0,0.333,1.42,0.4,1.4752626885
2020-10-13 00:00:00,1.705,0.42,1.7559683938,0.34500000000000003,0,0.34500000000000003,1.3599999999999999,0.42,1.4233762679,1.745,0.39,1.7880506145,0.34500000000000003,0,0.34500000000000003,1.4,0.39,1.4533065747
2020-10-13 00:30:00,1.6995,0.42,1.75062853,0.3395,0,0.3395,1.3599999999999999,0.42,1.4233762679,1.7395,0.39,1.7826834408,0.3395,0,0.3395,1.4,0.39,1.4533065747
2020-10-13 01:00:00,1.6855,0.44,1.7419845723,0.3255,0,0.3255,1.3599999999999999,0.44,1.4294054708,1.7255,0.4,1.7712566866000001,0.3255,0,0.3255,1.4,0.4,1.4560219779
2020-10-13 01:30:00,1.679,0.42,1.7307342373,0.34900000000000003,0,0.34900000000000003,1.33,0.42,1.3947401192,1.7189999999999999,0.38,1.760500213,0.34900000000000003,0,0.34900000000000003,1.37,0.38,1.4217243052000001
2020-10-13 02:00:00,1.6764999999999999,0.42,1.7283090725,0.34650000000000003,0,0.34650000000000003,1.33,0.42,1.3947401192,1.7165,0.38,1.7580592282,0.34650000000000003,0,0.34650000000000003,1.37,0.38,1.4217243052000001
2020-10-13 02:30:00,1.6960000000000002,0.45,1.7546840171,0.336,0,0.336,1.3599999999999999,0.45,1.4325152704000002,1.736,0.41000000000000003,1.7837589523,0.336,0,0.336,1.4,0.41000000000000003,1.4588008774
2020-10-13 03:00:00,1.685,0.45,1.7440541849,0.34500000000000003,0,0.34500000000000003,1.34,0.45,1.4135416513,1.725,0.41000000000000003,1.7730552727000002,0.34500000000000003,0,0.34500000000000003,1.38,0.41000000000000003,1.4396180049
2020-10-13 03:30:00,1.663,0.12,1.6673239037,0.343,0,0.343,1.32,0.12,1.3254433221,1.733,0.56,1.8212328242,0.343,0,0.343,1.3900000000000001,0.56,1.4985659812
2020-10-13 04:00:00,1.6800000000000002,0.43,1.7341568557,0.36,0,0.36,1.32,0.43,1.3882723076,1.72,0.39,1.7636609652000002,0.36,0,0.36,1.3599999999999999,0.39,1.4148144755
2020-10-13 04:30:00,1.6885,0.44,1.7448874606,0.3385,0,0.3385,1.35,0.44,1.4198943623,1.7385000000000002,0.4,1.7839232747,0.3385,0,0.3385,1.4,0.4,1.4560219779
2020-10-13 05:00:00,1.695,0.44,1.7511781748000002,0.34500000000000003,0,0.34500000000000003,1.35,0.44,1.4198943623,1.745,0.4,1.7902583612,0.34500000000000003,0,0.34500000000000003,1.4,0.4,1.4560219779
2020-10-13 05:30:00,1.7325,0.43,1.7850647747,0.3225,0,0.3225,1.4100000000000001,0.43,1.4741099009,1.7725,0.39,1.8148984130999999,0.3225,0,0.3225,1.45,0.39,1.5015325503999999
2020-10-13 06:00:00,1.7695,0.46,1.8283134988,0.2595,0,0.2595,1.51,0.46,1.5785119575,1.8094999999999999,0.42,1.8576033619,0.2595,0,0.2595,1.55,0.42,1.6058953889
2020-10-13 06:30:00,1.8045,0.49,1.8698449802,0.21450000000000002,0,0.21450000000000002,1.5899999999999999,0.49,1.6637908522,1.8545,0.45,1.9083160771,0.21450000000000002,0,0.21450000000000002,1.6400000000000001,0.45,1.7006175349000001
2020-10-13 07:00:00,1.8639999999999999,0.52,1.9351733772,0.124,0,0.124,1.74,0.52,1.8160396471,1.9140000000000001,0.48,1.9732703819,0.124,0,0.124,1.79,0.48,1.8532404053
2020-10-13 07:30:00,2.0825,0.48,2.1371023022,0.0125,0,0.0125,2.07,0.48,2.124923528,2.1625,0.75,2.2888657125,0.0125,0,0.0125,2.15,0.75,2.2770595073
2020-10-13 08:00:00,2.2105,0.55,2.2778960139,0.0005,0,0.0005,2.21,0.55,2.2774108105,2.2805,0.6900000000000001,2.3825994733,0.0005,0,0.0005,2.2800000000000002,0.6900000000000001,2.3821209037
2020-10-13 08:30:00,2.44,0.65,2.5250940577,0.0,0,0.0,2.44,0.65,2.5250940577,2.49,0.6000000000000001,2.5612692166,0.0,0,0.0,2.49,0.6000000000000001,2.5612692166
2020-10-13 09:00:00,2.63,0.66,2.7115493726,0.0,0,0.0,2.63,0.66,2.7115493726,2.68,0.62,2.7507817071,0.0,0,0.0,2.68,0.62,2.7507817071
2020-10-13 09:30:00,4.14,0.71,4.2004404531,0.0,0,0.0,4.14,0.71,4.2004404531,4.2,0.67,4.2531047483,0.0,0,0.0,4.2,0.67,4.2531047483
2020-10-13 10:00:00,4.54,0.75,4.6015323535,0.0,0,0.0,4.54,0.75,4.6015323535,4.61,0.71,4.664354189,0.0,0,0.0,4.61,0.71,4.664354189
2020-10-13 10:30:00,4.59,0.75,4.6508708862,0.0,0,0.0,4.59,0.75,4.6508708862,4.66,0.71,4.7137776783,0.0,0,0.0,4.66,0.71,4.7137776783
2020-10-13 11:00:00,4.63,0.77,4.6935913755000005,0.0,0,0.0,4.63,0.77,4.6935913755000005,4.7,0.73,4.7563536454,0.0,0,0.0,4.7,0.73,4.7563536454
2020-10-13 11:30:00,4.65,0.77,4.7133215464,0.0,0,0.0,4.65,0.77,4.7133215464,4.72,0.73,4.7761176702,0.0,0,0.0,4.72,0.73,4.7761176702
2020-10-13 12:00:00,4.66,0.76,4.7215675363,0.0,0,0.0,4.66,0.76,4.7215675363,4.73,0.72,4.7844853433,0.0,0,0.0,4.73,0.72,4.7844853433
2020-10-13 12:30:00,4.69,0.76,4.7511788011,0.0,0,0.0,4.69,0.76,4.7511788011,4.76,0.72,4.8141458225000004,0.0,0,0.0,4.76,0.72,4.8141458225000004
2020-10-13 13:00:00,4.84,0.73,4.894742077,0.0,0,0.0,4.84,0.73,4.894742077,4.91,0.6900000000000001,4.9582456575,0.0,0,0.0,4.91,0.6900000000000001,4.9582456575
2020-10-13 13:30:00,4.82,0.73,4.8749666666,0.0,0,0.0,4.82,0.73,4.8749666666,4.89,0.6900000000000001,4.9384410496,0.0,0,0.0,4.89,0.6900000000000001,4.9384410496
2020-10-13 14:00:00,4.79,0.73,4.8453070078,0.0,0,0.0,4.79,0.73,4.8453070078,4.85,0.6900000000000001,4.8988365966,0.0,0,0.0,4.85,0.6900000000000001,4.8988365966
2020-10-13 14:30:00,4.79,0.73,4.8453070078,0.0,0,0.0,4.79,0.73,4.8453070078,4.85,0.6900000000000001,4.8988365966,0.0,0,0.0,4.85,0.6900000000000001,4.8988365966
2020-10-13 15:00:00,4.8100000000000005,0.73,4.8650796499,0.0,0,0.0,4.8100000000000005,0.73,4.8650796499,4.88,0.6900000000000001,4.9285393374,0.0,0,0.0,4.88,0.6900000000000001,4.9285393374
2020-10-13 15:30:00,4.8100000000000005,0.73,4.8650796499,0.0,0,0.0,4.8100000000000005,0.73,4.8650796499,4.87,0.6900000000000001,4.9186380229,0.0,0,0.0,4.87,0.6900000000000001,4.9186380229
2020-10-13 16:00:00,4.74,0.74,4.7974159711,0.0,0,0.0,4.74,0.74,4.7974159711,4.8100000000000005,0.7000000000000001,4.8606686783,0.0,0,0.0,4.8100000000000005,0.7000000000000001,4.8606686783
2020-10-13 16:30:00,4.18,0.7000000000000001,4.2382071681,0.0,0,0.0,4.18,0.7000000000000001,4.2382071681,4.25,0.66,4.3009417573,0.0,0,0.0,4.25,0.66,4.3009417573
2020-10-13 17:00:00,2.89,0.6900000000000001,2.9712287021,0.0,0,0.0,2.89,0.6900000000000001,2.9712287021,2.95,0.64,3.018625515,0.0,0,0.0,2.95,0.64,3.018625515
2020-10-13 17:30:00,2.62,0.63,2.6946799438999998,0.0,0,0.0,2.62,0.63,2.6946799438999998,2.67,0.59,2.7344103569,0.0,0,0.0,2.67,0.59,2.7344103569
2020-10-13 18:00:00,2.418,0.59,2.4889403368,0.008,0,0.008,2.41,0.59,2.4811690793,2.458,0.55,2.5187822455,0.008,0,0.008,2.45,0.55,2.5109759059
2020-10-13 18:30:00,2.252,0.52,2.3112559356,0.042,0,0.042,2.21,0.52,2.2703523956,2.292,0.48,2.341722443,0.042,0,0.042,2.25,0.48,2.3006303484
2020-10-13 19:00:00,2.1535,-0.01,2.1535232179,0.053500000000000006,0,0.053500000000000006,2.1,-0.01,2.1000238094,2.2535,0.76,2.3782056787,0.053500000000000006,0,0.053500000000000006,2.2,0.76,2.3275738442
2020-10-13 19:30:00,2.079,0.16,2.0851477166,0.069,0,0.069,2.01,0.16,2.0163581031,2.159,0.66,2.2576272943,0.069,0,0.069,2.09,0.66,2.191734473
2020-10-13 20:00:00,2.05,0.24,2.064000969,0.1,0,0.1,1.9500000000000002,0.24,1.9647137196000002,2.12,0.6000000000000001,2.2032702966,0.1,0,0.1,2.02,0.6000000000000001,2.1072256642
2020-10-13 20:30:00,1.9729999999999999,0.48,2.0305489406,0.14300000000000002,0,0.14300000000000002,1.83,0.48,1.8919038031,2.013,0.44,2.0605263891,0.14300000000000002,0,0.14300000000000002,1.87,0.44,1.9210674116000002
2020-10-13 21:00:00,1.952,0.48,2.0101502431,0.162,0,0.162,1.79,0.48,1.8532404053,1.992,0.44,2.0400156862,0.162,0,0.162,1.83,0.44,1.8821530225
2020-10-13 21:30:00,1.9155000000000002,0.46,1.9699594539,0.1855,0,0.1855,1.73,0.46,1.7901117283999999,1.9555,0.42,2.0000950602,0.1855,0,0.1855,1.77,0.42,1.8191481523
2020-10-13 22:00:00,1.92,0.44,1.9697715604,0.23,0,0.23,1.69,0.44,1.7463390278,1.96,0.41000000000000003,2.0024235316,0.23,0,0.23,1.73,0.41000000000000003,1.7779201331999999
2020-10-13 22:30:00,1.9045,0.44,1.9546662759000002,0.24450000000000002,0,0.24450000000000002,1.6600000000000001,0.44,1.7173234989,1.9445000000000001,0.41000000000000003,1.9872544502,0.24450000000000002,0,0.24450000000000002,1.7000000000000002,0.41000000000000003,1.7487424053
2020-10-13 23:00:00,1.889,0.44,1.9395672198,0.269,0,0.269,1.62,0.44,1.6786899654,1.929,0.41000000000000003,1.9720905152000001,0.269,0,0.269,1.6600000000000001,0.41000000000000003,1.7098830369
2020-10-13 23:30:00,1.8675000000000002,0.44,1.9186339541000001,0.3075,0,0.3075,1.56,0.44,1.6208639671,1.9175,0.41000000000000003,1.9608432497,0.3075,0,0.3075,1.6099999999999999,0.41000000000000003,1.6613849644
2020-10-14 00:00:00,1.8485,0.41000000000000003,1.8934234207,0.3185,0,0.3185,1.53,0.41000000000000003,1.5839823230999999,1.8885,0.37,1.9244043884000002,0.3185,0,0.3185,1.57,0.37,1.6130096094000002
2020-10-14 00:30:00,1.6915,0.05,1.6922388277,0.1915,0,0.1915,1.5,0.05,1.500833102,1.7615,0.5700000000000001,1.8514270847,0.1915,0,0.1915,1.57,0.5700000000000001,1.6702694393000002
2020-10-14 01:00:00,1.7065000000000001,0.42,1.7574248917,0.1665,0,0.1665,1.54,0.42,1.5962455951,1.7465000000000002,0.38,1.7873618128,0.1665,0,0.1665,1.58,0.38,1.6250538453
2020-10-14 01:30:00,1.6915,0.4,1.738151964,0.1915,0,0.1915,1.5,0.4,1.5524174696,1.7315,0.36,1.7685282723,0.1915,0,0.1915,1.54,0.36,1.5815182579
2020-10-14 02:00:00,1.6955,0.4,1.7420448472999999,0.1955,0,0.1955,1.5,0.4,1.5524174696,1.7355,0.36,1.77244471,0.1955,0,0.1955,1.54,0.36,1.5815182579
2020-10-14 02:30:00,1.7205,0.42,1.7710223742000002,0.18050000000000002,0,0.18050000000000002,1.54,0.42,1.5962455951,1.7705000000000002,0.38,1.8108203252,0.18050000000000002,0,0.18050000000000002,1.5899999999999999,0.38,1.6347782724000002
2020-10-14 03:00:00,1.7155,0.42,1.7661654084,0.1855,0,0.1855,1.53,0.42,1.5866001387000002,1.7555,0.38,1.7961570783,0.1855,0,0.1855,1.57,0.38,1.6153327831
2020-10-14 03:30:00,1.7335,0.43,1.786035344,0.17350000000000002,0,0.17350000000000002,1.56,0.43,1.6181779877,1.7735,0.39,1.8158750645000001,0.17350000000000002,0,0.17350000000000002,1.6,0.39,1.6468454694
2020-10-14 04:00:00,1.7005,0.4,1.746911632,0.1905,0,0.1905,1.51,0.4,1.5620819441,1.7405,0.36,1.7773407804999999,0.1905,0,0.1905,1.55,0.36,1.5912573645
2020-10-14 04:30:00,1.6880000000000002,-0.18,1.697570028,0.178,0,0.178,1.51,-0.18,1.5206906326,1.798,0.71,1.9331073431,0.178,0,0.178,1.62,0.71,1.7687566254
2020-10-14 05:00:00,1.705,-0.24,1.7218086421,0.195,0,0.195,1.51,-0.24,1.5289538907,1.815,0.72,1.9525944279,0.195,0,0.195,1.62,0.72,1.7727944043
2020-10-14 05:30:00,1.7530000000000001,-0.11,1.7564478358,0.17300000000000001,0,0.17300000000000001,1.58,-0.11,1.5838244852,1.853,0.65,1.9636977873,0.17300000000000001,0,0.17300000000000001,1.6800000000000002,0.65,1.8013605969
2020-10-14 06:00:00,1.8125,0.42,1.8605257993,0.14250000000000002,0,0.14250000000000002,1.67,0.42,1.7220046458,1.8525,0.39,1.8931075643000002,0.14250000000000002,0,0.14250000000000002,1.71,0.39,1.7539099179000002
2020-10-14 06:30:00,1.8855,0.44,1.9361586324000002,0.10550000000000001,0,0.10550000000000001,1.78,0.44,1.8335757415,1.9255,0.41000000000000003,1.9686671252,0.10550000000000001,0,0.10550000000000001,1.82,0.41000000000000003,1.8656098199
2020-10-14 07:00:00,1.9500000000000002,0.18,1.9582900704,0.04,0,0.04,1.9100000000000001,0.18,1.9184629264000002,2.04,0.6000000000000001,2.1264054176,0.04,0,0.04,2.0,0.6000000000000001,2.0880613018
2020-10-14 07:30:00,2.2405,0.5700000000000001,2.3118694275,0.0005,0,0.0005,2.24,0.5700000000000001,2.3113848663,2.2805,0.53,2.3412774825,0.0005,0,0.0005,2.2800000000000002,0.53,2.3407904648
