Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2020-10-14 08:00:00,2.41,0.5700000000000001,2.4764894508,0.0,0,0.0,2.41,0.5700000000000001,2.4764894508,2.46,0.53,2.5164459064,0.0,0,0.0,2.46,0.53,2.5164459064
2020-10-14 08:30:00,2.58,0.09,2.5815692902,0.0,0,0.0,2.58,0.09,2.5815692902,2.69,0.81,2.8093059641,0.0,0,0.0,2.69,0.81,2.8093059641
2020-10-14 09:00:00,2.81,0.63,2.8797569342,0.0,0,0.0,2.81,0.63,2.8797569342,2.86,0.59,2.9202225943,0.0,0,0.0,2.86,0.59,2.9202225943
2020-10-14 09:30:00,3.0,0.66,3.0717421767,0.0,0,0.0,3.0,0.66,3.0717421767,3.05,0.62,3.1123785117,0.0,0,0.0,3.05,0.62,3.1123785117
2020-10-14 10:00:00,3.02,0.67,3.0934285187,0.0,0,0.0,3.02,0.67,3.0934285187,3.08,0.63,3.1437716202,0.0,0,0.0,3.08,0.63,3.1437716202
2020-10-14 10:30:00,3.08,0.6900000000000001,3.1563428204,0.0,0,0.0,3.08,0.6900000000000001,3.1563428204,3.13,0.65,3.1967796296,0.0,0,0.0,3.13,0.65,3.1967796296
2020-10-14 11:00:00,3.12,0.6900000000000001,3.1953873005,0.0,0,0.0,3.12,0.6900000000000001,3.1953873005,3.18,0.65,3.2457510687,0.0,0,0.0,3.18,0.65,3.2457510687
2020-10-14 11:30:00,3.18,0.71,3.2582971012,0.0,0,0.0,3.18,0.71,3.2582971012,3.23,0.67,3.2987573418,0.0,0,0.0,3.23,0.67,3.2987573418
2020-10-14 12:00:00,3.14,0.6900000000000001,3.2149183504,0.0,0,0.0,3.14,0.6900000000000001,3.2149183504,3.2,0.65,3.2653483735,0.0,0,0.0,3.2,0.65,3.2653483735
2020-10-14 12:30:00,3.14,0.6900000000000001,3.2149183504,0.0,0,0.0,3.14,0.6900000000000001,3.2149183504,3.2,0.65,3.2653483735,0.0,0,0.0,3.2,0.65,3.2653483735
2020-10-14 13:00:00,3.1,0.67,3.1715768949,0.0,0,0.0,3.1,0.67,3.1715768949,3.15,0.63,3.2123822936,0.0,0,0.0,3.15,0.63,3.2123822936
2020-10-14 13:30:00,3.1,0.6900000000000001,3.1758620877,0.0,0,0.0,3.1,0.6900000000000001,3.1758620877,3.15,0.65,3.2163644072,0.0,0,0.0,3.15,0.65,3.2163644072
2020-10-14 14:00:00,3.1,0.6900000000000001,3.1758620877,0.0,0,0.0,3.1,0.6900000000000001,3.1758620877,3.15,0.65,3.2163644072,0.0,0,0.0,3.15,0.65,3.2163644072
2020-10-14 14:30:00,3.14,0.71,3.2192701036,0.0,0,0.0,3.14,0.71,3.2192701036,3.19,0.66,3.2575604369,0.0,0,0.0,3.19,0.66,3.2575604369
2020-10-14 15:00:00,3.08,0.66,3.1499206339,0.0,0,0.0,3.08,0.66,3.1499206339,3.13,0.62,3.1908149429,0.0,0,0.0,3.13,0.62,3.1908149429
2020-10-14 15:30:00,3.05,0.5700000000000001,3.1028051824,0.0,0,0.0,3.05,0.5700000000000001,3.1028051824,3.13,0.7000000000000001,3.2073197533,0.0,0,0.0,3.13,0.7000000000000001,3.2073197533
2020-10-14 16:00:00,2.87,0.33,2.888909829,0.0,0,0.0,2.87,0.33,2.888909829,3.04,1.02,3.2065557846,0.0,0,0.0,3.04,1.02,3.2065557846
2020-10-14 16:30:00,2.43,0.33,2.4523050381,0.0,0,0.0,2.43,0.33,2.4523050381,2.59,1.02,2.7836127604,0.0,0,0.0,2.59,1.02,2.7836127604
2020-10-14 17:00:00,2.59,0.67,2.675256997,0.0,0,0.0,2.59,0.67,2.675256997,2.65,0.7000000000000001,2.7408940147000003,0.0,0,0.0,2.65,0.7000000000000001,2.7408940147000003
2020-10-14 17:30:00,2.33,0.62,2.4110785968,0.0,0,0.0,2.33,0.62,2.4110785968,2.38,0.58,2.4496530367,0.0,0,0.0,2.38,0.58,2.4496530367
2020-10-14 18:00:00,2.0,0.58,2.0824024587,0.0,0,0.0,2.0,0.58,2.0824024587,2.04,0.54,2.1102606474,0.0,0,0.0,2.04,0.54,2.1102606474
2020-10-14 18:30:00,1.931,0.56,2.0105623591,0.001,0,0.001,1.9300000000000002,0.56,2.0096019506,1.971,0.52,2.0384408257,0.001,0,0.001,1.97,0.52,2.0374739262
2020-10-14 19:00:00,1.966,0.55,2.0414837741,0.006,0,0.006,1.96,0.55,2.0357062656,2.006,0.51,2.0698154507,0.006,0,0.006,2.0,0.51,2.064000969
2020-10-14 19:30:00,1.904,0.48,1.9635722548,0.004,0,0.004,1.9,0.48,1.9596938536000001,1.9540000000000002,0.55,2.0299300481,0.004,0,0.004,1.9500000000000002,0.55,2.0260799589
2020-10-14 20:00:00,1.7915,-0.17,1.7995477904000001,0.0415,0,0.0415,1.75,-0.17,1.7582377541,1.9015,0.84,2.0787742181,0.0415,0,0.0415,1.8599999999999999,0.84,2.0408821622
2020-10-14 20:30:00,1.717,0.06,1.7180480203,0.077,0,0.077,1.6400000000000001,0.06,1.641097194,1.7970000000000002,0.68,1.9213560316,0.077,0,0.077,1.72,0.68,1.8495404835
2020-10-14 21:00:00,1.6875,0.48,1.7544390129,0.08750000000000001,0,0.08750000000000001,1.6,0.48,1.6704490414,1.7275,0.44,1.7826542710000002,0.08750000000000001,0,0.08750000000000001,1.6400000000000001,0.44,1.6979988221
2020-10-14 21:30:00,1.6535000000000002,0.47000000000000003,1.7190003636000002,0.1135,0,0.1135,1.54,0.47000000000000003,1.6101242188,1.6935,0.44,1.7497263357000001,0.1135,0,0.1135,1.58,0.44,1.6401219466999999
2020-10-14 22:00:00,1.6445,0.45,1.7049575508,0.1245,0,0.1245,1.52,0.45,1.5852129195,1.6745,0.41000000000000003,1.7239635292000002,0.1245,0,0.1245,1.55,0.41000000000000003,1.6033090781000001
2020-10-14 22:30:00,1.609,0.45,1.6707426492000002,0.139,0,0.139,1.47,0.45,1.537335357,1.649,0.42,1.7016465555,0.139,0,0.139,1.51,0.42,1.5673225577
2020-10-14 23:00:00,1.5819999999999999,0.45,1.6447565169,0.162,0,0.162,1.42,0.45,1.4895972610000001,1.6219999999999999,0.42,1.6754951507,0.162,0,0.162,1.46,0.42,1.5192103212
2020-10-14 23:30:00,1.5545,0.35000000000000003,1.593414651,0.1845,0,0.1845,1.37,0.35000000000000003,1.4140014144,1.5945,0.45,1.6567831029,0.1845,0,0.1845,1.4100000000000001,0.45,1.480067566
2020-10-15 00:00:00,1.5415,0.17,1.5508456564,0.1915,0,0.1915,1.35,0.17,1.3606616038000001,1.6015000000000001,0.55,1.6933110317,0.1915,0,0.1915,1.4100000000000001,0.55,1.5134728276
2020-10-16 00:30:00,1.827,0.39,1.8681619309,0.317,0,0.317,1.51,0.39,1.5595512175000001,1.867,0.34,1.897706247,0.317,0,0.317,1.55,0.34,1.5868522299999999
2020-10-16 01:00:00,1.822,0.39,1.8632723902000001,0.332,0,0.332,1.49,0.39,1.5401947929,1.862,0.34,1.8927873626,0.332,0,0.332,1.53,0.34,1.5673225577
2020-10-16 01:30:00,1.803,0.37,1.8405730086,0.343,0,0.343,1.46,0.37,1.5061540426,1.843,0.34,1.8740995171,0.343,0,0.343,1.5,0.34,1.5380507144000002
2020-10-16 02:00:00,1.8195000000000001,0.37,1.8567391443,0.3395,0,0.3395,1.48,0.37,1.5255490815,1.8595000000000002,0.34,1.89032808,0.3395,0,0.3395,1.52,0.34,1.5575621978
2020-10-16 02:30:00,1.846,0.37,1.8827150608,0.326,0,0.326,1.52,0.37,1.5643848631,1.8860000000000001,0.34,1.9164018368,0.326,0,0.326,1.56,0.34,1.5966214329000001
2020-10-16 03:00:00,1.833,0.37,1.8699703206,0.333,0,0.333,1.5,0.37,1.5449595463999999,1.873,0.34,1.9036094663,0.333,0,0.333,1.54,0.34,1.5770859203
2020-10-16 03:30:00,1.8475000000000001,0.37,1.8841858321,0.34750000000000003,0,0.34750000000000003,1.5,0.37,1.5449595463999999,1.8875000000000002,0.34,1.9178780592,0.34750000000000003,0,0.34750000000000003,1.54,0.34,1.5770859203
2020-10-16 04:00:00,1.8165,0.37,1.8537994093,0.3365,0,0.3365,1.48,0.37,1.5255490815,1.8565,0.34,1.8873770821,0.3365,0,0.3365,1.52,0.34,1.5575621978
2020-10-16 04:30:00,1.8225,0.36,1.8577153307,0.3425,0,0.3425,1.48,0.36,1.5231546212,1.8625,0.32,1.8897900016,0.3425,0,0.3425,1.52,0.32,1.5533190271000001
2020-10-16 05:00:00,1.834,0.37,1.8709505605,0.324,0,0.324,1.51,0.37,1.5546703831,1.874,0.33,1.9028336764,0.324,0,0.324,1.55,0.33,1.5847397263
2020-10-16 05:30:00,1.8715000000000002,-0.16,1.8783269817,0.3015,0,0.3015,1.57,-0.16,1.5781318069,1.9715,0.65,2.0758883038000002,0.3015,0,0.3015,1.67,0.65,1.7920379460000002
2020-10-16 06:00:00,1.889,-0.24,1.9041851276,0.289,0,0.289,1.6,-0.24,1.6178998733,2.009,0.71,2.1307700486,0.289,0,0.289,1.72,0.71,1.8607794066
2020-10-16 06:30:00,1.9929999999999999,0.44,2.0409921607,0.233,0,0.233,1.76,0.44,1.8141664753,2.033,0.31,2.0564992098,0.233,0,0.233,1.8,0.31,1.8264993841
2020-10-16 07:00:00,2.0125,0.44,2.0600379244,0.14250000000000002,0,0.14250000000000002,1.87,0.44,1.9210674116000002,2.0525,0.4,2.0911136387,0.14250000000000002,0,0.14250000000000002,1.9100000000000001,0.4,1.9514353692
2020-10-16 07:30:00,2.178,0.06,2.1788262895,0.018000000000000002,0,0.018000000000000002,2.16,0.06,2.1608331726,2.278,0.76,2.4014337384,0.018000000000000002,0,0.018000000000000002,2.26,0.76,2.3843657438
2020-10-16 08:00:00,2.3215,0.1,2.3236527817,0.0015,0,0.0015,2.32,0.1,2.3221541723,2.4314999999999998,0.73,2.5387186236,0.0015,0,0.0015,2.43,0.73,2.5372820103000002
2020-10-16 08:30:00,2.5300000000000002,0.56,2.5912352267000003,0.0,0,0.0,2.5300000000000002,0.56,2.5912352267000003,2.58,0.52,2.6318814563,0.0,0,0.0,2.58,0.52,2.6318814563
2020-10-16 09:00:00,2.73,0.61,2.7973201461,0.0,0,0.0,2.73,0.61,2.7973201461,2.7800000000000002,0.5700000000000001,2.8378336808,0.0,0,0.0,2.7800000000000002,0.5700000000000001,2.8378336808
2020-10-16 09:30:00,2.89,0.65,2.962195132,0.0,0,0.0,2.89,0.65,2.962195132,2.94,0.61,3.0026155265,0.0,0,0.0,2.94,0.61,3.0026155265
2020-10-16 10:00:00,2.98,0.65,3.0500655731,0.0,0,0.0,2.98,0.65,3.0500655731,3.04,0.61,3.1005967168,0.0,0,0.0,3.04,0.61,3.1005967168
2020-10-16 10:30:00,2.96,0.65,3.0305280068,0.0,0,0.0,2.96,0.65,3.0305280068,3.01,0.6000000000000001,3.0692181415,0.0,0,0.0,3.01,0.6000000000000001,3.0692181415
2020-10-16 11:00:00,3.01,0.65,3.0793830551,0.0,0,0.0,3.01,0.65,3.0793830551,3.07,0.6000000000000001,3.1280824797,0.0,0,0.0,3.07,0.6000000000000001,3.1280824797
2020-10-16 11:30:00,2.95,0.63,3.0165211751,0.0,0,0.0,2.95,0.63,3.0165211751,3.0,0.6000000000000001,3.0594117082,0.0,0,0.0,3.0,0.6000000000000001,3.0594117082
2020-10-16 12:00:00,2.63,0.6000000000000001,2.6975729833,0.0,0,0.0,2.63,0.6000000000000001,2.6975729833,2.68,0.56,2.7378823934,0.0,0,0.0,2.68,0.56,2.7378823934
2020-10-16 12:30:00,2.61,0.31,2.6283454872,0.0,0,0.0,2.61,0.31,2.6283454872,2.74,0.87,2.8748043412,0.0,0,0.0,2.74,0.87,2.8748043412
2020-10-16 13:00:00,2.63,0.59,2.6953663944,0.0,0,0.0,2.63,0.59,2.6953663944,2.69,0.62,2.7605253123,0.0,0,0.0,2.69,0.62,2.7605253123
2020-10-16 13:30:00,2.65,0.66,2.7309522149000003,0.0,0,0.0,2.65,0.66,2.7309522149000003,2.7,0.62,2.7702707449,0.0,0,0.0,2.7,0.62,2.7702707449
2020-10-16 14:00:00,2.65,0.68,2.7358545283,0.0,0,0.0,2.65,0.68,2.7358545283,2.7,0.64,2.7748153092,0.0,0,0.0,2.7,0.64,2.7748153092
2020-10-16 14:30:00,2.6,0.66,2.6824615561,0.0,0,0.0,2.6,0.66,2.6824615561,2.64,0.62,2.7118259531,0.0,0,0.0,2.64,0.62,2.7118259531
2020-10-16 15:00:00,2.63,0.68,2.7164867016,0.0,0,0.0,2.63,0.68,2.7164867016,2.68,0.64,2.7553584159,0.0,0,0.0,2.68,0.64,2.7553584159
2020-10-16 15:30:00,2.61,0.68,2.6971281022999998,0.0,0,0.0,2.61,0.68,2.6971281022999998,2.66,0.64,2.7359093552,0.0,0,0.0,2.66,0.64,2.7359093552
2020-10-16 16:00:00,2.55,0.63,2.6266708968,0.0,0,0.0,2.55,0.63,2.6266708968,2.6,0.59,2.6661020236,0.0,0,0.0,2.6,0.59,2.6661020236
2020-10-16 16:30:00,2.46,0.61,2.5345019235,0.0,0,0.0,2.46,0.61,2.5345019235,2.51,0.5700000000000001,2.5739075352,0.0,0,0.0,2.51,0.5700000000000001,2.5739075352
2020-10-16 17:00:00,2.3,0.43,2.3398504226,0.0,0,0.0,2.3,0.43,2.3398504226,2.37,0.67,2.4628844878000002,0.0,0,0.0,2.37,0.67,2.4628844878000002
2020-10-16 17:30:00,1.992,0.03,1.9922258908,0.002,0,0.002,1.99,0.03,1.9902261178,2.082,0.7000000000000001,2.196525438,0.002,0,0.002,2.08,0.7000000000000001,2.1946298093
2020-10-16 18:00:00,1.857,-0.21,1.8688362689,0.007,0,0.007,1.85,-0.21,1.8618807695,1.9769999999999999,0.81,2.1364992394,0.007,0,0.007,1.97,0.81,2.130023474
2020-10-16 18:30:00,1.7225000000000001,0.37,1.7617906374,0.052500000000000005,0,0.052500000000000005,1.67,0.37,1.7104970038,1.7725,0.43,1.8239123471,0.052500000000000005,0,0.052500000000000005,1.72,0.43,1.772935419
2020-10-16 19:00:00,1.706,0.45,1.7643514389,0.036000000000000004,0,0.036000000000000004,1.67,0.45,1.7295664197,1.756,0.41000000000000003,1.8032293254,0.036000000000000004,0,0.036000000000000004,1.72,0.41000000000000003,1.7681911661
2020-10-16 19:30:00,1.6225,0.41000000000000003,1.6735011951,0.0825,0,0.0825,1.54,0.41000000000000003,1.5936436239,1.6525,0.37,1.6934155574,0.0825,0,0.0825,1.57,0.37,1.6130096094000002
2020-10-16 20:00:00,1.5845,0.34,1.6205678789,0.1545,0,0.1545,1.43,0.34,1.4698639393000001,1.6245,0.4,1.6730212939,0.1545,0,0.1545,1.47,0.4,1.523450032
2020-10-16 20:30:00,1.6640000000000001,0.39,1.7090921567000001,0.184,0,0.184,1.48,0.39,1.5305227865000002,1.704,0.36,1.7416130454,0.184,0,0.184,1.52,0.36,1.5620499352000001
2020-10-16 21:00:00,1.811,0.43,1.8613492418000002,0.201,0,0.201,1.6099999999999999,0.43,1.666433317,1.851,0.39,1.8916397649,0.201,0,0.201,1.65,0.39,1.6954645381
2020-10-16 21:30:00,1.466,0.37,1.5119708992,0.23600000000000002,0,0.23600000000000002,1.23,0.37,1.2844454056,1.506,0.33,1.5417314941,0.23600000000000002,0,0.23600000000000002,1.27,0.33,1.3121737690000002
2020-10-16 22:00:00,1.7665000000000002,0.4,1.8112212040000002,0.24650000000000002,0,0.24650000000000002,1.52,0.4,1.5717506164000001,1.8065,0.35000000000000003,1.8400930004,0.24650000000000002,0,0.24650000000000002,1.56,0.35000000000000003,1.5987807855
2020-10-16 22:30:00,1.8375,0.4,1.8805335014,0.2775,0,0.2775,1.56,0.4,1.6104657710999999,1.8775,0.37,1.9136107885,0.2775,0,0.2775,1.6,0.37,1.6422241016
2020-10-16 23:00:00,1.501,0.35000000000000003,1.541266038,0.321,0,0.321,1.18,0.35000000000000003,1.2308127396,1.5310000000000001,0.32,1.5640847164,0.321,0,0.321,1.21,0.32,1.2515989773
2020-10-16 23:30:00,1.554,0.35000000000000003,1.5929268659,0.34400000000000003,0,0.34400000000000003,1.21,0.35000000000000003,1.2596031121,1.584,0.32,1.616,0.34400000000000003,0,0.34400000000000003,1.24,0.32,1.2806248475
2020-10-17 00:00:00,1.806,0.38,1.8455449060000002,0.34600000000000003,0,0.34600000000000003,1.46,0.38,1.5086417733,1.846,0.34,1.8770498129000002,0.34600000000000003,0,0.34600000000000003,1.5,0.34,1.5380507144000002
2020-10-17 00:30:00,1.78,0.37,1.8180484042,0.33,0,0.33,1.45,0.37,1.4964624954,1.82,0.33,1.8496756472,0.33,0,0.33,1.49,0.33,1.5261061562
2020-10-17 01:00:00,1.366,0.33,1.4052956984,0.34600000000000003,0,0.34600000000000003,1.02,0.33,1.0720541031,1.4060000000000001,0.29,1.4355960435,0.34600000000000003,0,0.34600000000000003,1.06,0.29,1.0989540482
2020-10-17 01:30:00,1.366,0.33,1.4052956984,0.356,0,0.356,1.01,0.33,1.0625441167,1.396,0.29,1.4258036330000001,0.356,0,0.356,1.04,0.29,1.0796758773
2020-10-17 02:00:00,1.3735,0.18,1.385244473,0.35350000000000004,0,0.35350000000000004,1.02,0.18,1.0357605901,1.4235,0.36,1.4683161274,0.35350000000000004,0,0.35350000000000004,1.07,0.36,1.1289375536
2020-10-17 02:30:00,1.7385000000000002,0.12,1.74263658,0.34850000000000003,0,0.34850000000000003,1.3900000000000001,0.12,1.3951702405,1.8085,0.46,1.8660847382,0.34850000000000003,0,0.34850000000000003,1.46,0.46,1.5307514494999999
2020-10-17 03:00:00,1.778,0.04,1.7784498868,0.34800000000000003,0,0.34800000000000003,1.43,0.04,1.4305593312,1.858,0.52,1.9293947237,0.34800000000000003,0,0.34800000000000003,1.51,0.52,1.5970284907
2020-10-17 03:30:00,1.808,0.38,1.8475020974,0.34800000000000003,0,0.34800000000000003,1.46,0.38,1.5086417733,1.858,0.34,1.8888525617,0.34800000000000003,0,0.34800000000000003,1.51,0.34,1.5478048973
2020-10-17 04:00:00,1.779,0.36,1.8150595032,0.359,0,0.359,1.42,0.36,1.4649232062,1.819,0.32,1.8469328629000001,0.359,0,0.359,1.46,0.32,1.4946571513
2020-10-17 04:30:00,1.7825000000000002,0.36,1.8184901017000001,0.36250000000000004,0,0.36250000000000004,1.42,0.36,1.4649232062,1.8225,0.32,1.8503800285,0.36250000000000004,0,0.36250000000000004,1.46,0.32,1.4946571513
2020-10-17 05:00:00,1.384,0.32,1.4205125835,0.354,0,0.354,1.03,0.32,1.07856386,1.424,0.27,1.449370898,0.354,0,0.354,1.07,0.27,1.1035397591
2020-10-17 05:30:00,1.424,0.33,1.4617373224999999,0.324,0,0.324,1.1,0.33,1.148433716,1.454,0.30000000000000004,1.4846265524,0.324,0,0.324,1.13,0.30000000000000004,1.1691449867
2020-10-17 06:00:00,1.4425,0.33,1.4797656064,0.3425,0,0.3425,1.1,0.33,1.148433716,1.4725000000000001,0.29,1.5007852111000002,0.3425,0,0.3425,1.13,0.29,1.1666190466
2020-10-17 06:30:00,1.455,0.33,1.4919534175,0.305,0,0.305,1.15,0.33,1.1964113004999999,1.495,0.30000000000000004,1.5248032660000002,0.305,0,0.305,1.19,0.30000000000000004,1.2272326593
2020-10-17 07:00:00,1.478,0.36,1.5212113594,0.23800000000000002,0,0.23800000000000002,1.24,0.36,1.2912009913,1.508,0.32,1.5415784119,0.23800000000000002,0,0.23800000000000002,1.27,0.32,1.3096946209
2020-10-17 07:30:00,1.5135,-0.08,1.5156128298,0.1935,0,0.1935,1.32,-0.08,1.3224220204,1.6035,0.6000000000000001,1.7120783421999999,0.1935,0,0.1935,1.4100000000000001,0.6000000000000001,1.5323511347
2020-10-17 08:00:00,1.5635,0.12,1.5680982909,0.1535,0,0.1535,1.4100000000000001,0.12,1.4150971698,1.6335000000000002,0.51,1.7112633491,0.1535,0,0.1535,1.48,0.51,1.5654072952
2020-10-17 08:30:00,1.5695000000000001,0.42,1.624724669,0.11950000000000001,0,0.11950000000000001,1.45,0.42,1.5096025967,1.6095000000000002,0.38,1.653750359,0.11950000000000001,0,0.11950000000000001,1.49,0.38,1.5376930773000002
2020-10-17 09:00:00,1.5835,0.44,1.6434939154000001,0.0635,0,0.0635,1.52,0.44,1.5824032356000002,1.6235,0.4,1.6720503132,0.0635,0,0.0635,1.56,0.4,1.6104657710999999
2020-10-17 09:30:00,1.589,0.42,1.6435695908999999,0.069,0,0.069,1.52,0.42,1.5769590990000002,1.629,0.39,1.6750346265,0.069,0,0.069,1.56,0.39,1.608011194
2020-10-17 10:00:00,1.583,0.42,1.6377695198,0.093,0,0.093,1.49,0.42,1.5480633062,1.623,0.39,1.6692001078,0.093,0,0.093,1.53,0.39,1.578923684
2020-10-17 10:30:00,1.5855000000000001,0.45,1.6481232509,0.0555,0,0.0555,1.53,0.45,1.5948040632,1.6255000000000002,0.41000000000000003,1.676409929,0.0555,0,0.0555,1.57,0.41000000000000003,1.62265215
2020-10-17 11:00:00,0.049,0.003,0.0490917508,0.046,0,0.046,0.003,0.003,0.0042426407000000005,0.049,0.003,0.0490917508,0.046,0,0.046,0.003,0.003,0.0042426407000000005
2020-10-17 11:30:00,1.599,0.43,1.6558082618,0.049,0,0.049,1.55,0.43,1.6085397104,1.649,0.39,1.6944913691,0.049,0,0.049,1.6,0.39,1.6468454694
2020-10-17 12:00:00,1.6360000000000001,0.45,1.6967604427,0.036000000000000004,0,0.036000000000000004,1.6,0.45,1.6620770139,1.6760000000000002,0.41000000000000003,1.7254205285,0.036000000000000004,0,0.036000000000000004,1.6400000000000001,0.41000000000000003,1.6904733065
2020-10-17 12:30:00,1.6095000000000002,0.45,1.6712241771,0.0495,0,0.0495,1.56,0.45,1.6236070953000001,1.6395,0.41000000000000003,1.6899882395999999,0.0495,0,0.0495,1.5899999999999999,0.41000000000000003,1.6420109622
2020-10-17 13:00:00,1.6139999999999999,0.45,1.6755584144,0.044,0,0.044,1.57,0.45,1.633217683,1.654,0.41000000000000003,1.7040586844,0.044,0,0.044,1.6099999999999999,0.41000000000000003,1.6613849644
2020-10-17 13:30:00,1.6099999999999999,0.45,1.6717057157,0.04,0,0.04,1.57,0.45,1.633217683,1.65,0.41000000000000003,1.7001764614,0.04,0,0.04,1.6099999999999999,0.41000000000000003,1.6613849644
2020-10-17 14:00:00,1.6235,0.44,1.6820678494,0.053500000000000006,0,0.053500000000000006,1.57,0.44,1.6304907237,1.6635,0.4,1.7109156174,0.053500000000000006,0,0.053500000000000006,1.6099999999999999,0.4,1.6589454482
2020-10-17 14:30:00,1.616,0.44,1.6748301406000001,0.08600000000000001,0,0.08600000000000001,1.53,0.44,1.5920113065,1.6560000000000001,0.4,1.7036243717000001,0.08600000000000001,0,0.08600000000000001,1.57,0.4,1.6201543136
2020-10-17 15:00:00,1.592,0.29,1.6181977629,0.082,0,0.082,1.51,0.29,1.5375955255,1.6520000000000001,0.48,1.7203209003,0.082,0,0.082,1.57,0.48,1.6417368851
2020-10-17 15:30:00,1.5895000000000001,-0.02,1.5896258208,0.0795,0,0.0795,1.51,-0.02,1.5101324445,1.6695,0.63,1.7844131388000002,0.0795,0,0.0795,1.5899999999999999,0.63,1.7102631376000001
2020-10-17 16:00:00,1.5979999999999999,0.17,1.6070171125,0.088,0,0.088,1.51,0.17,1.5195394039,1.6680000000000001,0.51,1.7442259028,0.088,0,0.088,1.58,0.51,1.6602710622
2020-10-17 16:30:00,1.6019999999999999,0.45,1.6640024038,0.092,0,0.092,1.51,0.45,1.5756268594,1.6520000000000001,0.4,1.6997364502,0.092,0,0.092,1.56,0.4,1.6104657710999999
2020-10-17 17:00:00,1.5925,0.43,1.6495321306,0.0825,0,0.0825,1.51,0.43,1.5700318468,1.6425,0.4,1.6905047323,0.0825,0,0.0825,1.56,0.4,1.6104657710999999
2020-10-17 17:30:00,1.564,0.21,1.5780354876,0.114,0,0.114,1.45,0.21,1.4651279808,1.624,0.49,1.6963124712000002,0.114,0,0.114,1.51,0.49,1.5875137795
2020-10-17 18:00:00,1.5795,0.42,1.6343868116,0.1295,0,0.1295,1.45,0.42,1.5096025967,1.6195,0.38,1.6634843702,0.1295,0,0.1295,1.49,0.38,1.5376930773000002
2020-10-17 18:30:00,1.5335,0.31,1.5645198145,0.1635,0,0.1635,1.37,0.31,1.404635184,1.5835,0.42,1.6382528041,0.1635,0,0.1635,1.42,0.42,1.4808105888
2020-10-17 19:00:00,1.5165000000000002,-0.24,1.5353736516,0.17650000000000002,0,0.17650000000000002,1.34,-0.24,1.361322886,1.6265,0.72,1.7787361384,0.17650000000000002,0,0.17650000000000002,1.45,0.72,1.6189193927
2020-10-17 19:30:00,1.4815,0.23,1.4992472278,0.21150000000000002,0,0.21150000000000002,1.27,0.23,1.2906587465000001,1.5314999999999999,0.41000000000000003,1.5854312505,0.21150000000000002,0,0.21150000000000002,1.32,0.41000000000000003,1.3822083779
2020-10-17 20:00:00,1.463,-0.16,1.4717231397,0.223,0,0.223,1.24,-0.16,1.2502799686000001,1.5430000000000001,0.62,1.6629037856000002,0.223,0,0.223,1.32,0.62,1.4583552379
2020-10-17 20:30:00,1.4655,0.37,1.5114861065,0.2255,0,0.2255,1.24,0.37,1.2940247293,1.4955,0.33,1.5314764935,0.2255,0,0.2255,1.27,0.33,1.3121737690000002
2020-10-17 21:00:00,1.78,0.41000000000000003,1.8266088799,0.25,0,0.25,1.53,0.41000000000000003,1.5839823230999999,1.82,0.37,1.8572291189,0.25,0,0.25,1.57,0.37,1.6130096094000002
2020-10-17 21:30:00,1.8275000000000001,0.28,1.8488256408,0.2775,0,0.2775,1.55,0.28,1.5750872992,1.8775,0.44,1.9283688055,0.2775,0,0.2775,1.6,0.44,1.659397481
2020-10-17 22:00:00,1.8065,0.29,1.8296289924,0.2765,0,0.2765,1.53,0.29,1.5572411501999999,1.8565,0.42,1.9034159425000001,0.2765,0,0.2765,1.58,0.42,1.6348700254000001
2020-10-17 22:30:00,1.8065,0.4,1.8502546446,0.28650000000000003,0,0.28650000000000003,1.52,0.4,1.5717506164000001,1.8465,0.36,1.8812661295000002,0.28650000000000003,0,0.28650000000000003,1.56,0.36,1.6009996877
2020-10-17 23:00:00,1.403,0.35000000000000003,1.4459975795,0.313,0,0.313,1.09,0.35000000000000003,1.1448143954,1.443,0.31,1.475923101,0.313,0,0.313,1.13,0.31,1.1717508268
2020-10-17 23:30:00,1.3805,0.33,1.4193943251,0.3305,0,0.3305,1.05,0.33,1.1006361797,1.4205,0.29,1.4498000724,0.3305,0,0.3305,1.09,0.29,1.1279184368
2020-10-18 00:00:00,1.3625,0.33,1.4018938084,0.3425,0,0.3425,1.02,0.33,1.0720541031,1.4025,0.29,1.4321683735000001,0.3425,0,0.3425,1.06,0.29,1.0989540482
2020-10-18 00:30:00,1.3875,0.33,1.4262034392,0.34750000000000003,0,0.34750000000000003,1.04,0.33,1.091100362,1.4275,0.28,1.4547014298,0.34750000000000003,0,0.34750000000000003,1.08,0.28,1.1157060545
2020-10-18 01:00:00,1.358,-0.12,1.3632916049000001,0.358,0,0.358,1.0,-0.12,1.007174265,1.438,0.53,1.5325612549,0.358,0,0.358,1.08,0.53,1.2030378215
2020-10-18 01:30:00,1.3535,-0.30000000000000004,1.3863485312,0.3435,0,0.3435,1.01,-0.30000000000000004,1.0536128321,1.4635,0.63,1.5933399669,0.3435,0,0.3435,1.12,0.63,1.2850291825
2020-10-18 02:00:00,1.3719999999999999,0.08,1.3743303824,0.362,0,0.362,1.01,0.08,1.0131633629,1.442,0.41000000000000003,1.4991544283,0.362,0,0.362,1.08,0.41000000000000003,1.1552056094
2020-10-18 02:30:00,1.4125,0.32,1.4482942553,0.36250000000000004,0,0.36250000000000004,1.05,0.32,1.0976793703,1.4425,0.28,1.4694237816,0.36250000000000004,0,0.36250000000000004,1.08,0.28,1.1157060545
2020-10-18 03:00:00,1.4020000000000001,0.32,1.4380556317,0.352,0,0.352,1.05,0.32,1.0976793703,1.452,0.28,1.4787508242,0.352,0,0.352,1.1,0.28,1.1350770899
2020-10-18 03:30:00,1.3945,0.31,1.4285413015000001,0.3645,0,0.3645,1.03,0.31,1.0756393448,1.4344999999999999,0.27,1.4596884085,0.3645,0,0.3645,1.07,0.27,1.1035397591
2020-10-18 04:00:00,1.391,0.31,1.4251249068,0.361,0,0.361,1.03,0.31,1.0756393448,1.431,0.27,1.4562489485,0.361,0,0.361,1.07,0.27,1.1035397591
2020-10-18 04:30:00,1.3855,0.31,1.4197571095,0.3755,0,0.3755,1.01,0.31,1.0565036678,1.4155,0.27,1.4410205585,0.3755,0,0.3755,1.04,0.27,1.0744766168
2020-10-18 05:00:00,1.3900000000000001,0.31,1.4241488686000001,0.37,0,0.37,1.02,0.31,1.0660675401,1.43,0.27,1.4552662987,0.37,0,0.37,1.06,0.27,1.0938464243000001
2020-10-18 05:30:00,1.421,0.31,1.4544211907,0.361,0,0.361,1.06,0.31,1.1044002898,1.451,0.27,1.4759068399,0.361,0,0.361,1.09,0.27,1.1229425631
2020-10-18 06:00:00,1.4235,0.31,1.4568638406,0.35350000000000004,0,0.35350000000000004,1.07,0.31,1.1140017953,1.4635,0.27,1.4881976515,0.35350000000000004,0,0.35350000000000004,1.11,0.27,1.1423659659
2020-10-18 06:30:00,1.4575,0.33,1.4943915986,0.2975,0,0.2975,1.16,0.33,1.2060265337,1.4975,0.29,1.5253216874,0.2975,0,0.2975,1.2,0.29,1.2345444504
2020-10-18 07:00:00,1.469,0.34,1.5078332136,0.259,0,0.259,1.21,0.34,1.2568611697,1.509,0.30000000000000004,1.5385320926000001,0.259,0,0.259,1.25,0.30000000000000004,1.2854960132
2020-10-18 07:30:00,1.5285000000000002,0.34,1.565858311,0.23850000000000002,0,0.23850000000000002,1.29,0.34,1.3340539719,1.5585,0.30000000000000004,1.587111291,0.23850000000000002,0,0.23850000000000002,1.32,0.30000000000000004,1.3536617007
2020-10-18 08:00:00,1.524,0.02,1.5241312278999999,0.20400000000000001,0,0.20400000000000001,1.32,0.02,1.3201515065,1.604,0.51,1.683126852,0.20400000000000001,0,0.20400000000000001,1.4,0.51,1.49
2020-10-18 08:30:00,1.5415,0.37,1.5852830189,0.1715,0,0.1715,1.37,0.37,1.4190842117,1.5815000000000001,0.33,1.6155625181,0.1715,0,0.1715,1.4100000000000001,0.33,1.4481022063
2020-10-18 09:00:00,1.5030000000000001,-0.24,1.5220410638000001,0.123,0,0.123,1.38,-0.24,1.4007141036,1.623,0.7000000000000001,1.7675205798,0.123,0,0.123,1.5,0.7000000000000001,1.6552945357
2020-10-18 09:30:00,1.5390000000000001,0.32,1.5719163464,0.139,0,0.139,1.4,0.32,1.4361058457,1.589,0.38,1.63380568,0.139,0,0.139,1.45,0.38,1.4989663105
2020-10-18 10:00:00,1.5375,0.39,1.5861923748,0.1375,0,0.1375,1.4,0.39,1.4533065747,1.5875,0.35000000000000003,1.6256248799000002,0.1375,0,0.1375,1.45,0.35000000000000003,1.491643389
2020-10-18 10:30:00,1.5405,0.15,1.5477855956000002,0.1505,0,0.1505,1.3900000000000001,0.15,1.3980700984,1.6005,0.47000000000000003,1.6680828067,0.1505,0,0.1505,1.45,0.47000000000000003,1.5242703172
2020-10-18 11:00:00,1.541,0.13,1.5464737308,0.121,0,0.121,1.42,0.13,1.4259382876,1.611,0.5,1.6868079322,0.121,0,0.121,1.49,0.5,1.5716551785
2020-10-18 11:30:00,1.5415,0.41000000000000003,1.5950931791,0.0915,0,0.0915,1.45,0.41000000000000003,1.5068510212000001,1.5815000000000001,0.37,1.6242051133,0.0915,0,0.0915,1.49,0.37,1.5352524222000001
2020-10-18 12:00:00,1.5295,0.1,1.5327655561,0.0795,0,0.0795,1.45,0.1,1.4534441854,1.6095000000000002,0.5700000000000001,1.7074513902000001,0.0795,0,0.0795,1.53,0.5700000000000001,1.6327277789
2020-10-18 12:30:00,1.5394999999999999,0.2,1.5524368747000001,0.1095,0,0.1095,1.43,0.2,1.4439182802000001,1.5995,0.48,1.6699701345,0.1095,0,0.1095,1.49,0.48,1.5654072952
2020-10-18 13:00:00,1.5235,-0.16,1.5318786669,0.12350000000000001,0,0.12350000000000001,1.4,-0.16,1.4091131963,1.6235,0.6900000000000001,1.764044288,0.12350000000000001,0,0.12350000000000001,1.5,0.6900000000000001,1.6510905487
2020-10-18 13:30:00,1.5510000000000002,0.42,1.6068606038,0.101,0,0.101,1.45,0.42,1.5096025967,1.591,0.38,1.6357508979,0.101,0,0.101,1.49,0.38,1.5376930773000002
2020-10-18 14:00:00,1.5775000000000001,0.42,1.6324540575,0.1075,0,0.1075,1.47,0.42,1.5288230767000002,1.6075,0.38,1.6518039381,0.1075,0,0.1075,1.5,0.38,1.5473848907
2020-10-18 14:30:00,1.569,0.42,1.6242416692,0.129,0,0.129,1.44,0.42,1.5,1.609,0.38,1.6532637418,0.129,0,0.129,1.48,0.38,1.5280052356
2020-10-18 15:00:00,1.5765,0.42,1.6314877413,0.1365,0,0.1365,1.44,0.42,1.5,1.6165,0.38,1.660563835,0.1365,0,0.1365,1.48,0.38,1.5280052356
2020-10-18 15:30:00,1.5625,0.42,1.6179636121,0.1525,0,0.1525,1.4100000000000001,0.42,1.4712239802,1.6025,0.38,1.6469384475000002,0.1525,0,0.1525,1.45,0.38,1.4989663105
2020-10-18 16:00:00,1.5615,0.41000000000000003,1.6144293884,0.1615,0,0.1615,1.4,0.41000000000000003,1.4588008774,1.6015000000000001,0.37,1.6436855691,0.1615,0,0.1615,1.44,0.37,1.4867750334
2020-10-18 16:30:00,1.5470000000000002,0.30000000000000004,1.5758201039,0.127,0,0.127,1.42,0.30000000000000004,1.4513442045,1.597,0.44,1.6565050558,0.127,0,0.127,1.47,0.44,1.5344380079
2020-10-18 17:00:00,1.556,0.44,1.617014533,0.106,0,0.106,1.45,0.44,1.5152887514,1.596,0.39,1.6429595248000002,0.106,0,0.106,1.49,0.39,1.5401947929
2020-10-18 17:30:00,1.5314999999999999,0.42,1.5880466775,0.1615,0,0.1615,1.37,0.42,1.4329340529,1.5715,0.37,1.6144696498000002,0.1615,0,0.1615,1.4100000000000001,0.37,1.4577379737
2020-10-18 18:00:00,1.536,0.42,1.5923868877,0.176,0,0.176,1.3599999999999999,0.42,1.4233762679,1.576,0.37,1.6188502093000001,0.176,0,0.176,1.4,0.37,1.4480676780000001
2020-10-18 18:30:00,1.506,0.42,1.5634692194,0.196,0,0.196,1.31,0.42,1.3756816492000001,1.546,0.37,1.5896590829,0.196,0,0.196,1.35,0.37,1.3997856979
2020-10-18 19:00:00,1.5065,0.4,1.5586988965000002,0.1965,0,0.1965,1.31,0.4,1.3697079981,1.5465,0.36,1.5878483082,0.1965,0,0.1965,1.35,0.36,1.3971757227000001
2020-10-18 19:30:00,1.473,0.4,1.5263449807,0.203,0,0.203,1.27,0.4,1.3315029102,1.5030000000000001,0.36,1.5455125363,0.203,0,0.203,1.3,0.36,1.3489254983
2020-10-18 20:00:00,1.4555,0.03,1.4558091392999999,0.23550000000000001,0,0.23550000000000001,1.22,0.03,1.2203687967,1.5255,0.52,1.6116917354,0.23550000000000001,0,0.23550000000000001,1.29,0.52,1.3908630414
2020-10-18 20:30:00,1.435,0.36,1.4794678097,0.265,0,0.265,1.17,0.36,1.2241323458,1.465,0.32,1.4995415966,0.265,0,0.265,1.2,0.32,1.2419339757
2020-10-18 21:00:00,1.456,0.36,1.4998453254,0.276,0,0.276,1.18,0.36,1.2336936411,1.496,0.32,1.5298418219,0.276,0,0.276,1.22,0.32,1.261269202
2020-10-18 21:30:00,1.4465,0.36,1.4906247851,0.28650000000000003,0,0.28650000000000003,1.16,0.36,1.2145781161,1.4865,0.32,1.520553271,0.28650000000000003,0,0.28650000000000003,1.2,0.32,1.2419339757
2020-10-18 22:00:00,1.462,0.38,1.5105773731,0.252,0,0.252,1.21,0.38,1.2682665335,1.502,0.34,1.5400012987,0.252,0,0.252,1.25,0.34,1.2954149914
2020-10-18 22:30:00,1.4355,0.35000000000000003,1.4775521141,0.28550000000000003,0,0.28550000000000003,1.15,0.35000000000000003,1.202081528,1.4755,0.31,1.5077135835000002,0.28550000000000003,0,0.28550000000000003,1.19,0.31,1.2297154142
2020-10-18 23:00:00,1.436,0.35000000000000003,1.4780378886,0.326,0,0.326,1.11,0.35000000000000003,1.1638728453,1.476,0.31,1.5082029041,0.326,0,0.326,1.15,0.31,1.191049957
2020-10-18 23:30:00,1.413,0.34,1.4533303135,0.333,0,0.333,1.08,0.34,1.1322543884,1.453,0.31,1.4857015178,0.333,0,0.333,1.12,0.31,1.1621101497
2020-10-19 00:00:00,1.409,0.34,1.4494416166000001,0.329,0,0.329,1.08,0.34,1.1322543884,1.449,0.30000000000000004,1.4797300429,0.329,0,0.329,1.12,0.30000000000000004,1.1594826433
2020-10-19 00:30:00,1.4075,0.34,1.4479835116,0.3275,0,0.3275,1.08,0.34,1.1322543884,1.4475,0.30000000000000004,1.4782612252,0.3275,0,0.3275,1.12,0.30000000000000004,1.1594826433
2020-10-19 01:00:00,1.4055,0.34,1.446039505,0.3355,0,0.3355,1.07,0.34,1.1227199116,1.4455,0.31,1.4783674273,0.3355,0,0.3355,1.11,0.31,1.1524755963
2020-10-19 01:30:00,1.3865,-0.22,1.4038455221000001,0.34650000000000003,0,0.34650000000000003,1.04,-0.22,1.0630145813,1.4865,0.6000000000000001,1.6030228476000001,0.34650000000000003,0,0.34650000000000003,1.1400000000000001,0.6000000000000001,1.2882546332
2020-10-19 02:00:00,1.3945,-0.30000000000000004,1.4264046586,0.3345,0,0.3345,1.06,-0.30000000000000004,1.1016351483,1.5045000000000002,0.66,1.6428999513,0.3345,0,0.3345,1.17,0.66,1.3433167906
2020-10-19 02:30:00,1.407,0.2,1.4211435535999999,0.34700000000000003,0,0.34700000000000003,1.06,0.2,1.0787029248,1.467,0.37,1.5129405143999999,0.34700000000000003,0,0.34700000000000003,1.12,0.37,1.1795338062
2020-10-19 03:00:00,1.42,0.34,1.4601369799000001,0.33,0,0.33,1.09,0.34,1.1417968296,1.45,0.30000000000000004,1.4807092895,0.33,0,0.33,1.12,0.30000000000000004,1.1594826433
2020-10-19 03:30:00,1.4395,0.34,1.4791079237,0.34950000000000003,0,0.34950000000000003,1.09,0.34,1.1417968296,1.4695,0.30000000000000004,1.4998100713,0.34950000000000003,0,0.34950000000000003,1.12,0.30000000000000004,1.1594826433
2020-10-19 04:00:00,1.4105,0.34,1.450899807,0.3305,0,0.3305,1.08,0.34,1.1322543884,1.4505,0.30000000000000004,1.4811989232,0.3305,0,0.3305,1.12,0.30000000000000004,1.1594826433
2020-10-19 04:30:00,1.427,0.33,1.4646600288,0.34700000000000003,0,0.34700000000000003,1.08,0.33,1.1292918135,1.467,0.29,1.495389247,0.34700000000000003,0,0.34700000000000003,1.12,0.29,1.1569356075
2020-10-19 05:00:00,1.4255,0.33,1.4631986365,0.3355,0,0.3355,1.09,0.33,1.1388590782,1.4655,0.29,1.4939177521,0.3355,0,0.3355,1.13,0.29,1.1666190466
2020-10-19 05:30:00,1.4715,0.37,1.5173042707,0.3015,0,0.3015,1.17,0.37,1.227110427,1.5115,0.33,1.5471044729,0.3015,0,0.3015,1.21,0.33,1.2541929675999999
2020-10-19 06:00:00,1.482,0.35000000000000003,1.5227685313000001,0.28200000000000003,0,0.28200000000000003,1.2,0.35000000000000003,1.25,1.522,0.31,1.553249497,0.28200000000000003,0,0.28200000000000003,1.24,0.31,1.2781627439
2020-10-19 06:30:00,1.5325,0.38,1.5789098296000001,0.21250000000000002,0,0.21250000000000002,1.32,0.38,1.3736083867,1.5725,0.35000000000000003,1.6109799037,0.21250000000000002,0,0.21250000000000002,1.3599999999999999,0.35000000000000003,1.4043147795
2020-10-19 07:00:00,1.5765,0.29,1.6029511066,0.1265,0,0.1265,1.45,0.29,1.4787156589000001,1.6265,0.42,1.6798518536,0.1265,0,0.1265,1.5,0.42,1.5576905983
2020-10-19 07:30:00,1.8075,0.45,1.8626744885000002,0.007500000000000001,0,0.007500000000000001,1.8,0.45,1.8553975315,1.8575,0.5,1.9236180104,0.007500000000000001,0,0.007500000000000001,1.85,0.5,1.9163767897000001
2020-10-19 08:00:00,1.97,0.52,2.0374739262,0.0,0,0.0,1.97,0.52,2.0374739262,2.02,0.48,2.0762466135,0.0,0,0.0,2.02,0.48,2.0762466135
2020-10-19 08:30:00,2.17,0.54,2.2361797781,0.0,0,0.0,2.17,0.54,2.2361797781,2.22,0.5,2.2756098084,0.0,0,0.0,2.22,0.5,2.2756098084
2020-10-19 09:00:00,2.36,0.56,2.4255308697,0.0,0,0.0,2.36,0.56,2.4255308697,2.41,0.52,2.4654614173000002,0.0,0,0.0,2.41,0.52,2.4654614173000002
2020-10-19 09:30:00,2.6,0.58,2.6639069053,0.0,0,0.0,2.6,0.58,2.6639069053,2.65,0.5700000000000001,2.7106087877,0.0,0,0.0,2.65,0.5700000000000001,2.7106087877
2020-10-19 10:00:00,2.5700000000000003,0.26,2.5831182706,0.0,0,0.0,2.5700000000000003,0.26,2.5831182706,2.69,0.84,2.8181021983,0.0,0,0.0,2.69,0.84,2.8181021983
2020-10-19 10:30:00,2.64,0.49,2.6850884529,0.0,0,0.0,2.64,0.49,2.6850884529,2.7,0.6000000000000001,2.7658633372,0.0,0,0.0,2.7,0.6000000000000001,2.7658633372
2020-10-19 11:00:00,2.58,0.41000000000000003,2.6123743989,0.0,0,0.0,2.58,0.41000000000000003,2.6123743989,2.65,0.6000000000000001,2.7170756338,0.0,0,0.0,2.65,0.6000000000000001,2.7170756338
2020-10-19 11:30:00,2.62,0.54,2.6750700925,0.0,0,0.0,2.62,0.54,2.6750700925,2.68,0.5700000000000001,2.7399452549000003,0.0,0,0.0,2.68,0.5700000000000001,2.7399452549000003
2020-10-19 12:00:00,2.68,0.6000000000000001,2.746343023,0.0,0,0.0,2.68,0.6000000000000001,2.746343023,2.73,0.5700000000000001,2.7888707392,0.0,0,0.0,2.73,0.5700000000000001,2.7888707392
2020-10-19 12:30:00,2.66,0.58,2.7224988522,0.0,0,0.0,2.66,0.58,2.7224988522,2.71,0.54,2.76327704,0.0,0,0.0,2.71,0.54,2.76327704
2020-10-19 13:00:00,2.68,0.59,2.7441756504,0.0,0,0.0,2.68,0.59,2.7441756504,2.73,0.55,2.7848518812,0.0,0,0.0,2.73,0.55,2.7848518812
2020-10-19 13:30:00,2.71,0.61,2.7778048888,0.0,0,0.0,2.71,0.61,2.7778048888,2.76,0.5700000000000001,2.8182441342,0.0,0,0.0,2.76,0.5700000000000001,2.8182441342
2020-10-19 14:00:00,2.74,0.61,2.8070803337,0.0,0,0.0,2.74,0.61,2.8070803337,2.79,0.5700000000000001,2.847630594,0.0,0,0.0,2.79,0.5700000000000001,2.847630594
2020-10-19 14:30:00,2.68,0.61,2.7485450697,0.0,0,0.0,2.68,0.61,2.7485450697,2.73,0.5700000000000001,2.7888707392,0.0,0,0.0,2.73,0.5700000000000001,2.7888707392
2020-10-19 15:00:00,2.64,0.61,2.7095571594,0.0,0,0.0,2.64,0.61,2.7095571594,2.69,0.5700000000000001,2.7497272592,0.0,0,0.0,2.69,0.5700000000000001,2.7497272592
2020-10-19 15:30:00,2.61,0.61,2.6803357999,0.0,0,0.0,2.61,0.61,2.6803357999,2.66,0.5700000000000001,2.720386002,0.0,0,0.0,2.66,0.5700000000000001,2.720386002
2020-10-19 16:00:00,2.52,0.58,2.5858847615,0.0,0,0.0,2.52,0.58,2.5858847615,2.5700000000000003,0.54,2.6261188092000003,0.0,0,0.0,2.5700000000000003,0.54,2.6261188092000003
2020-10-19 16:30:00,2.49,0.6000000000000001,2.5612692166,0.0,0,0.0,2.49,0.6000000000000001,2.5612692166,2.54,0.56,2.6009998078,0.0,0,0.0,2.54,0.56,2.6009998078
2020-10-19 17:00:00,2.41,0.62,2.4884734276,0.0,0,0.0,2.41,0.62,2.4884734276,2.45,0.58,2.5177172199999998,0.0,0,0.0,2.45,0.58,2.5177172199999998
2020-10-19 17:30:00,2.16,0.53,2.2240728405,0.0,0,0.0,2.16,0.53,2.2240728405,2.21,0.49,2.2636695872,0.0,0,0.0,2.21,0.49,2.2636695872
2020-10-19 18:00:00,1.986,0.51,2.050438002,0.006,0,0.006,1.98,0.51,2.0446271054,2.026,0.47000000000000003,2.0798019136,0.006,0,0.006,2.02,0.47000000000000003,2.0739575695
2020-10-19 18:30:00,1.8405,0.48,1.9020621047000001,0.030500000000000003,0,0.030500000000000003,1.81,0.48,1.8725650857,1.8805,0.44,1.9312897892,0.030500000000000003,0,0.030500000000000003,1.85,0.44,1.9016045856
2020-10-19 19:00:00,1.782,0.46,1.8404140838,0.052000000000000005,0,0.052000000000000005,1.73,0.46,1.7901117283999999,1.822,0.42,1.8697818055000002,0.052000000000000005,0,0.052000000000000005,1.77,0.42,1.8191481523
2020-10-19 19:30:00,1.6655,0.44,1.7226404877000001,0.0555,0,0.0555,1.6099999999999999,0.44,1.6690416412,1.7055,0.41000000000000003,1.7540895787,0.0555,0,0.0555,1.65,0.41000000000000003,1.7001764614
2020-10-19 20:00:00,1.6400000000000001,0.45,1.7006175349000001,0.1,0,0.1,1.54,0.45,1.6044001995000001,1.6800000000000002,0.41000000000000003,1.7293062193000002,0.1,0,0.1,1.58,0.41000000000000003,1.6323296236
2020-10-19 20:30:00,1.5785,0.44,1.6386769816,0.1285,0,0.1285,1.45,0.44,1.5152887514,1.6185,0.4,1.6671959243,0.1285,0,0.1285,1.49,0.4,1.5427572719
2020-10-19 21:00:00,1.5554999999999999,0.44,1.6165334052,0.1555,0,0.1555,1.4,0.44,1.4675149062,1.5955,0.4,1.6448769711,0.1555,0,0.1555,1.44,0.4,1.4945233354
2020-10-19 21:30:00,1.5230000000000001,0.39,1.5721415331,0.203,0,0.203,1.32,0.39,1.3764083696,1.5630000000000002,0.35000000000000003,1.6017081507,0.203,0,0.203,1.3599999999999999,0.35000000000000003,1.4043147795
2020-10-19 22:00:00,1.5285000000000002,0.39,1.5774702057,0.20850000000000002,0,0.20850000000000002,1.32,0.39,1.3764083696,1.5685,0.35000000000000003,1.6070756827000001,0.20850000000000002,0,0.20850000000000002,1.3599999999999999,0.35000000000000003,1.4043147795
2020-10-19 22:30:00,1.487,0.0,1.487,0.247,0,0.247,1.24,0.0,1.24,1.5670000000000002,0.5700000000000001,1.6674498493,0.247,0,0.247,1.32,0.5700000000000001,1.4378108360000001
2020-10-19 23:00:00,1.4875,0.11,1.4915616816,0.24750000000000003,0,0.24750000000000003,1.24,0.11,1.2448694711,1.5675,0.53,1.6546770833000002,0.24750000000000003,0,0.24750000000000003,1.32,0.53,1.4224275025
2020-10-19 23:30:00,1.4889999999999999,0.37,1.5342819167,0.309,0,0.309,1.18,0.37,1.2366486971,1.529,0.33,1.5642061885,0.309,0,0.309,1.22,0.33,1.2638433447
2020-10-20 00:00:00,1.641,0.39,1.6867071471,0.301,0,0.301,1.34,0.39,1.3956002293,1.691,0.35000000000000003,1.7268413361000001,0.301,0,0.301,1.3900000000000001,0.35000000000000003,1.4333875959
2020-10-20 00:30:00,1.833,0.42,1.8805023265,0.303,0,0.303,1.53,0.42,1.5866001387000002,1.873,0.38,1.9111590724,0.303,0,0.303,1.57,0.38,1.6153327831
2020-10-20 01:00:00,1.823,0.42,1.8707562642000002,0.293,0,0.293,1.53,0.42,1.5866001387000002,1.863,0.38,1.9013597766,0.293,0,0.293,1.57,0.38,1.6153327831
2020-10-20 01:30:00,1.4245,-0.17,1.4346080475,0.3145,0,0.3145,1.11,-0.17,1.1229425631,1.5245000000000002,0.64,1.6533905316,0.3145,0,0.3145,1.21,0.64,1.3688316186
2020-10-20 02:00:00,1.3635,-0.27,1.3899756293,0.3135,0,0.3135,1.05,-0.27,1.08415866,1.4735,0.68,1.6228377152,0.3135,0,0.3135,1.16,0.68,1.3446189051
2020-10-20 02:30:00,1.4055,0.13,1.4114992915,0.29550000000000004,0,0.29550000000000004,1.11,0.13,1.1175866857,1.4555,0.39,1.5068444678000001,0.29550000000000004,0,0.29550000000000004,1.16,0.39,1.2238055401
2020-10-20 03:00:00,1.42,0.38,1.469965986,0.31,0,0.31,1.11,0.38,1.1732433678,1.47,0.34,1.5088074760999999,0.31,0,0.31,1.16,0.34,1.2088010589
2020-10-20 03:30:00,1.423,0.38,1.4728642164,0.303,0,0.303,1.12,0.38,1.1827087554,1.463,0.34,1.5019883487999999,0.303,0,0.303,1.16,0.34,1.2088010589
2020-10-20 04:00:00,1.4344999999999999,0.38,1.4839778469,0.29450000000000004,0,0.29450000000000004,1.1400000000000001,0.38,1.2016655109,1.4745,0.34,1.5131920731,0.29450000000000004,0,0.29450000000000004,1.18,0.34,1.2280065146
2020-10-20 04:30:00,1.4325,-0.22,1.4492950873,0.29250000000000004,0,0.29250000000000004,1.1400000000000001,-0.22,1.1610340219,1.5325,0.6900000000000001,1.6806713688000001,0.29250000000000004,0,0.29250000000000004,1.24,0.6900000000000001,1.4190489773000001
2020-10-20 05:00:00,1.4255,-0.26,1.4490169944,0.28550000000000003,0,0.28550000000000003,1.1400000000000001,-0.26,1.1692732786,1.5354999999999999,0.71,1.6917033576,0.28550000000000003,0,0.28550000000000003,1.25,0.71,1.4375673897
2020-10-20 05:30:00,1.4405000000000001,-0.26,1.4637760245,0.2605,0,0.2605,1.18,-0.26,1.2083045974,1.5605,0.71,1.7144270909000001,0.2605,0,0.2605,1.3,0.71,1.4812494726
2020-10-20 06:00:00,1.4905,0.13,1.4961584976,0.24050000000000002,0,0.24050000000000002,1.25,0.13,1.2567418191,1.5605,0.49,1.6356222822,0.24050000000000002,0,0.24050000000000002,1.32,0.49,1.408012784
2020-10-20 06:30:00,1.546,0.08,1.5480684739,0.166,0,0.166,1.38,0.08,1.3823168957,1.626,0.5700000000000001,1.7230136389,0.166,0,0.166,1.46,0.5700000000000001,1.5673225577
2020-10-20 07:00:00,1.6225,0.36,1.6619585584,0.0625,0,0.0625,1.56,0.36,1.6009996877,1.6724999999999999,0.45,1.7319804416,0.0625,0,0.0625,1.6099999999999999,0.45,1.6717057157
2020-10-20 07:30:00,1.8519999999999999,-0.12,1.855883617,0.002,0,0.002,1.85,-0.12,1.8538878067,1.972,0.8300000000000001,2.1395522896,0.002,0,0.002,1.97,0.8300000000000001,2.1377090541
2020-10-20 08:00:00,2.05,-0.05,2.0506096654,0.0,0,0.0,2.05,-0.05,2.0506096654,2.16,0.8300000000000001,2.3139792566,0.0,0,0.0,2.16,0.8300000000000001,2.3139792566
2020-10-20 08:30:00,2.24,0.5,2.2951252689,0.0,0,0.0,2.24,0.5,2.2951252689,2.3,0.5700000000000001,2.3695780215,0.0,0,0.0,2.3,0.5700000000000001,2.3695780215
2020-10-20 09:00:00,2.44,0.37,2.4678938389000002,0.0,0,0.0,2.44,0.37,2.4678938389000002,2.52,0.66,2.6049952015,0.0,0,0.0,2.52,0.66,2.6049952015
2020-10-20 09:30:00,2.6,0.01,2.6000192307,0.0,0,0.0,2.6,0.01,2.6000192307,2.7199999999999998,0.8300000000000001,2.8438178563000003,0.0,0,0.0,2.7199999999999998,0.8300000000000001,2.8438178563000003
2020-10-20 10:00:00,2.67,0.58,2.7322701184,0.0,0,0.0,2.67,0.58,2.7322701184,2.7199999999999998,0.54,2.7730849248,0.0,0,0.0,2.7199999999999998,0.54,2.7730849248
2020-10-20 10:30:00,2.74,0.64,2.8137519436,0.0,0,0.0,2.74,0.64,2.8137519436,2.8,0.6000000000000001,2.8635642127,0.0,0,0.0,2.8,0.6000000000000001,2.8635642127
2020-10-20 11:00:00,2.74,0.64,2.8137519436,0.0,0,0.0,2.74,0.64,2.8137519436,2.8,0.6000000000000001,2.8635642127,0.0,0,0.0,2.8,0.6000000000000001,2.8635642127
2020-10-20 11:30:00,2.83,0.46,2.8671414336,0.0,0,0.0,2.83,0.46,2.8671414336,2.95,0.86,3.072800026,0.0,0,0.0,2.95,0.86,3.072800026
2020-10-20 12:00:00,2.86,0.53,2.908693865,0.0,0,0.0,2.86,0.53,2.908693865,2.9699999999999998,0.8200000000000001,3.0811199263,0.0,0,0.0,2.9699999999999998,0.8200000000000001,3.0811199263
2020-10-20 12:30:00,2.89,0.68,2.9689223634,0.0,0,0.0,2.89,0.68,2.9689223634,2.95,0.64,3.018625515,0.0,0,0.0,2.95,0.64,3.018625515
2020-10-20 13:00:00,2.85,0.6900000000000001,2.932336952,0.0,0,0.0,2.85,0.6900000000000001,2.932336952,2.9,0.65,2.9719522203,0.0,0,0.0,2.9,0.65,2.9719522203
2020-10-20 13:30:00,2.87,0.68,2.9494575773,0.0,0,0.0,2.87,0.68,2.9494575773,2.93,0.64,2.9990831932,0.0,0,0.0,2.93,0.64,2.9990831932
2020-10-20 14:00:00,2.76,0.53,2.8104270138,0.0,0,0.0,2.76,0.53,2.8104270138,2.86,0.79,2.9671029642,0.0,0,0.0,2.86,0.79,2.9671029642
2020-10-20 14:30:00,2.8200000000000003,0.66,2.8962044127,0.0,0,0.0,2.8200000000000003,0.66,2.8962044127,2.86,0.62,2.9264312738,0.0,0,0.0,2.86,0.62,2.9264312738
2020-10-20 15:00:00,2.79,0.66,2.8670019184,0.0,0,0.0,2.79,0.66,2.8670019184,2.84,0.62,2.9068883707,0.0,0,0.0,2.84,0.62,2.9068883707
2020-10-20 15:30:00,2.75,0.5700000000000001,2.8084515306,0.0,0,0.0,2.75,0.5700000000000001,2.8084515306,2.84,0.7000000000000001,2.9249957265,0.0,0,0.0,2.84,0.7000000000000001,2.9249957265
2020-10-20 16:00:00,2.74,0.56,2.7966408422,0.0,0,0.0,2.74,0.56,2.7966408422,2.84,0.77,2.9425329225,0.0,0,0.0,2.84,0.77,2.9425329225
2020-10-20 16:30:00,2.63,0.62,2.7020917823,0.0,0,0.0,2.63,0.62,2.7020917823,2.68,0.58,2.7420430339,0.0,0,0.0,2.68,0.58,2.7420430339
2020-10-20 17:00:00,2.55,0.62,2.6242903803,0.0,0,0.0,2.55,0.62,2.6242903803,2.6,0.58,2.6639069053,0.0,0,0.0,2.6,0.58,2.6639069053
2020-10-20 17:30:00,2.3,0.55,2.3648467181,0.0,0,0.0,2.3,0.55,2.3648467181,2.34,0.51,2.3949321493999998,0.0,0,0.0,2.34,0.51,2.3949321493999998
2020-10-20 18:00:00,2.13,0.54,2.1973848093,0.0,0,0.0,2.13,0.54,2.1973848093,2.17,0.5,2.2268587741,0.0,0,0.0,2.17,0.5,2.2268587741
2020-10-20 18:30:00,1.9175,0.22,1.9300793377,0.007500000000000001,0,0.007500000000000001,1.9100000000000001,0.22,1.9226284092,1.9975,0.61,2.0885655963,0.007500000000000001,0,0.007500000000000001,1.99,0.61,2.0813937638
2020-10-20 19:00:00,1.8425,0.4,1.8854193831,0.022500000000000003,0,0.022500000000000003,1.82,0.4,1.8634376834,1.9025,0.5,1.9671060597,0.022500000000000003,0,0.022500000000000003,1.88,0.5,1.9453534383000002
2020-10-20 19:30:00,1.7795,0.51,1.8511402567,0.0195,0,0.0195,1.76,0.51,1.8324027941,1.8195000000000001,0.47000000000000003,1.8792233103,0.0195,0,0.0195,1.8,0.47000000000000003,1.8603494295
2020-10-20 20:00:00,1.6840000000000002,0.48,1.751072814,0.054,0,0.054,1.63,0.48,1.6992056968,1.724,0.44,1.7792627687,0.054,0,0.054,1.67,0.44,1.7269916039000002
2020-10-20 20:30:00,1.5805,-0.18,1.5907168981000002,0.09050000000000001,0,0.09050000000000001,1.49,-0.18,1.500833102,1.6804999999999999,0.77,1.8485075737,0.09050000000000001,0,0.09050000000000001,1.5899999999999999,0.77,1.7666352198
2020-10-20 21:00:00,1.7570000000000001,-0.05,1.757711296,0.127,0,0.127,1.63,-0.05,1.6307666909,1.857,0.71,1.9881018585999999,0.127,0,0.127,1.73,0.71,1.8700267378
2020-10-20 21:30:00,1.752,0.48,1.8165637891,0.14200000000000002,0,0.14200000000000002,1.6099999999999999,0.48,1.6800297616000002,1.792,0.44,1.8452273573,0.14200000000000002,0,0.14200000000000002,1.65,0.44,1.7076592166
2020-10-20 22:00:00,1.5045000000000002,0.44,1.5675204145000001,0.1845,0,0.1845,1.32,0.44,1.3914021705000001,1.5445,0.39,1.5929784211,0.1845,0,0.1845,1.3599999999999999,0.39,1.4148144755
2020-10-20 22:30:00,1.526,0.42,1.5827431883,0.226,0,0.226,1.3,0.42,1.3661625086,1.566,0.38,1.611445314,0.226,0,0.226,1.34,0.38,1.3928388277
2020-10-20 23:00:00,1.5415,0.43,1.6003506647,0.24150000000000002,0,0.24150000000000002,1.3,0.43,1.3692698784,1.5815000000000001,0.39,1.6288776044,0.24150000000000002,0,0.24150000000000002,1.34,0.39,1.3956002293
2020-10-20 23:30:00,1.513,0.41000000000000003,1.5675678614000002,0.273,0,0.273,1.24,0.41000000000000003,1.3060245021,1.553,0.37,1.5964676633,0.273,0,0.273,1.28,0.37,1.3324038427
2020-10-21 00:00:00,1.522,0.4,1.5736848477,0.292,0,0.292,1.23,0.4,1.2934063553000001,1.562,0.37,1.6052239719,0.292,0,0.292,1.27,0.37,1.3228000605
2020-10-21 00:30:00,1.5285000000000002,0.4,1.5799722308000002,0.2785,0,0.2785,1.25,0.4,1.3124404748,1.5685,0.37,1.6115496424,0.2785,0,0.2785,1.29,0.37,1.3420134127
2020-10-21 01:00:00,1.4965,0.11,1.5005373203999999,0.2765,0,0.2765,1.22,0.11,1.2249489785,1.5665,0.53,1.6537297996,0.2765,0,0.2765,1.29,0.53,1.3946325681
2020-10-21 01:30:00,1.498,0.09,1.5007011695,0.28800000000000003,0,0.28800000000000003,1.21,0.09,1.2133424908000001,1.5779999999999998,0.53,1.6646272856,0.28800000000000003,0,0.28800000000000003,1.29,0.53,1.3946325681
2020-10-21 02:00:00,1.5275,0.4,1.579004829,0.2975,0,0.2975,1.23,0.4,1.2934063553000001,1.5675,0.36,1.6083085059000002,0.2975,0,0.2975,1.27,0.36,1.3200378782
2020-10-21 02:30:00,1.5434999999999999,0.4,1.594488084,0.28350000000000003,0,0.28350000000000003,1.26,0.4,1.3219682296,1.5835,0.36,1.6239064782,0.28350000000000003,0,0.28350000000000003,1.3,0.36,1.3489254983
