Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2020-10-21 03:00:00,1.5375,0.41000000000000003,1.5912279064,0.2775,0,0.2775,1.26,0.41000000000000003,1.3250283016,1.5775000000000001,0.37,1.6203105412,0.2775,0,0.2775,1.3,0.37,1.3516286472
2020-10-21 03:30:00,1.526,0.39,1.5750479358,0.296,0,0.296,1.23,0.39,1.2903487901,1.566,0.35000000000000003,1.6046357842,0.296,0,0.296,1.27,0.35000000000000003,1.3173458164
2020-10-21 04:00:00,1.529,0.39,1.5779546888,0.289,0,0.289,1.24,0.39,1.2998846103,1.569,0.35000000000000003,1.6075636846,0.289,0,0.289,1.28,0.35000000000000003,1.3269890731
2020-10-21 04:30:00,1.5314999999999999,0.41000000000000003,1.5854312505,0.2715,0,0.2715,1.26,0.41000000000000003,1.3250283016,1.5815000000000001,0.37,1.6242051133,0.2715,0,0.2715,1.31,0.37,1.3612494261
2020-10-21 05:00:00,1.5235,0.39,1.5726259091,0.28350000000000003,0,0.28350000000000003,1.24,0.39,1.2998846103,1.5635,0.35000000000000003,1.602196071,0.28350000000000003,0,0.28350000000000003,1.28,0.35000000000000003,1.3269890731
2020-10-21 05:30:00,1.541,0.06,1.5421676303,0.251,0,0.251,1.29,0.06,1.291394595,1.621,0.54,1.7085786491000001,0.251,0,0.251,1.37,0.54,1.4725827651
2020-10-21 06:00:00,1.5434999999999999,-0.25,1.5636151220999999,0.2335,0,0.2335,1.31,-0.25,1.3336416309999999,1.6635,0.73,1.8166266127,0.2335,0,0.2335,1.43,0.73,1.6055528642999999
2020-10-21 06:30:00,1.5775000000000001,-0.23,1.5941788639,0.17750000000000002,0,0.17750000000000002,1.4,-0.23,1.4187670704,1.6975,0.76,1.8598672668,0.17750000000000002,0,0.17750000000000002,1.52,0.76,1.6994116629
2020-10-21 07:00:00,1.6480000000000001,0.0,1.6480000000000001,0.058,0,0.058,1.5899999999999999,0.0,1.5899999999999999,1.748,0.66,1.8684496247,0.058,0,0.058,1.69,0.66,1.8143042744
2020-10-21 07:30:00,1.9020000000000001,0.53,1.974462965,0.002,0,0.002,1.9,0.53,1.9725364382000001,1.952,0.49,2.0125615519,0.002,0,0.002,1.9500000000000002,0.49,2.0106217944
2020-10-21 08:00:00,2.08,0.53,2.1464622056,0.0,0,0.0,2.08,0.53,2.1464622056,2.13,0.5,2.1878985351,0.0,0,0.0,2.13,0.5,2.1878985351
2020-10-21 08:30:00,2.63,0.55,2.6868941178,0.0,0,0.0,2.63,0.55,2.6868941178,2.69,0.5,2.7360738294,0.0,0,0.0,2.69,0.5,2.7360738294
2020-10-21 09:00:00,4.13,0.53,4.1638683937,0.0,0,0.0,4.13,0.53,4.1638683937,4.21,0.61,4.2539628582999995,0.0,0,0.0,4.21,0.61,4.2539628582999995
2020-10-21 09:30:00,4.28,-0.16,4.2829896101,0.0,0,0.0,4.28,-0.16,4.2829896101,4.46,0.9500000000000001,4.5600548242,0.0,0,0.0,4.46,0.9500000000000001,4.5600548242
2020-10-21 10:00:00,4.35,-0.16,4.3529415342,0.0,0,0.0,4.35,-0.16,4.3529415342,4.53,0.9500000000000001,4.628541887,0.0,0,0.0,4.53,0.9500000000000001,4.628541887
2020-10-21 10:30:00,4.38,-0.16,4.3829214002,0.0,0,0.0,4.38,-0.16,4.3829214002,4.5600000000000005,0.9500000000000001,4.6579072554,0.0,0,0.0,4.5600000000000005,0.9500000000000001,4.6579072554
2020-10-21 11:00:00,4.46,-0.03,4.4601008957,0.0,0,0.0,4.46,-0.03,4.4601008957,4.65,1.01,4.7584241089,0.0,0,0.0,4.65,1.01,4.7584241089
2020-10-21 11:30:00,2.96,0.30000000000000004,2.975163861,0.0,0,0.0,2.96,0.30000000000000004,2.975163861,3.13,1.02,3.2920054678,0.0,0,0.0,3.13,1.02,3.2920054678
2020-10-21 12:00:00,2.83,0.34,2.8503508556,0.0,0,0.0,2.83,0.34,2.8503508556,3.0,1.03,3.1718921798,0.0,0,0.0,3.0,1.03,3.1718921798
2020-10-21 12:30:00,2.83,0.33,2.8491753193,0.0,0,0.0,2.83,0.33,2.8491753193,3.0,1.03,3.1718921798,0.0,0,0.0,3.0,1.03,3.1718921798
2020-10-21 13:00:00,2.8,0.35000000000000003,2.8217902119,0.0,0,0.0,2.8,0.35000000000000003,2.8217902119,2.9699999999999998,1.03,3.1435330442,0.0,0,0.0,2.9699999999999998,1.03,3.1435330442
2020-10-21 13:30:00,2.85,0.63,2.9188011236999998,0.0,0,0.0,2.85,0.63,2.9188011236999998,2.92,0.7000000000000001,3.0027320893,0.0,0,0.0,2.92,0.7000000000000001,3.0027320893
2020-10-21 14:00:00,2.84,0.65,2.9134343995,0.0,0,0.0,2.84,0.65,2.9134343995,2.89,0.61,2.9536756762,0.0,0,0.0,2.89,0.61,2.9536756762
2020-10-21 14:30:00,2.84,0.64,2.9112196757,0.0,0,0.0,2.84,0.64,2.9112196757,2.89,0.6000000000000001,2.9516266702,0.0,0,0.0,2.89,0.6000000000000001,2.9516266702
2020-10-21 15:00:00,2.7800000000000002,0.27,2.7930807364,0.0,0,0.0,2.7800000000000002,0.27,2.7930807364,2.89,0.81,3.0013663555,0.0,0,0.0,2.89,0.81,3.0013663555
2020-10-21 15:30:00,2.71,0.06,2.7106641253,0.0,0,0.0,2.71,0.06,2.7106641253,2.87,0.98,3.0327050631,0.0,0,0.0,2.87,0.98,3.0327050631
2020-10-21 16:00:00,2.67,-0.07,2.6709174453999998,0.0,0,0.0,2.67,-0.07,2.6709174453999998,2.8200000000000003,0.97,2.9821636441,0.0,0,0.0,2.8200000000000003,0.97,2.9821636441
2020-10-21 16:30:00,2.54,-0.13,2.5433245959,0.0,0,0.0,2.54,-0.13,2.5433245959,2.69,0.97,2.8595454183999998,0.0,0,0.0,2.69,0.97,2.8595454183999998
2020-10-21 17:00:00,2.5,0.37,2.527231687,0.0,0,0.0,2.5,0.37,2.527231687,2.59,0.71,2.6855539466,0.0,0,0.0,2.59,0.71,2.6855539466
2020-10-21 17:30:00,2.3,0.59,2.3744683615,0.0,0,0.0,2.3,0.59,2.3744683615,2.35,0.54,2.411244492,0.0,0,0.0,2.35,0.54,2.411244492
2020-10-21 18:00:00,2.18,0.59,2.2584286573,0.0,0,0.0,2.18,0.59,2.2584286573,2.23,0.54,2.2944498251,0.0,0,0.0,2.23,0.54,2.2944498251
2020-10-21 18:30:00,2.009,0.54,2.0803079099,0.009000000000000001,0,0.009000000000000001,2.0,0.54,2.0716177254,2.049,0.5,2.1091232776,0.009000000000000001,0,0.009000000000000001,2.04,0.5,2.1003809178
2020-10-21 19:00:00,1.947,0.55,2.0231927738,0.017,0,0.017,1.9300000000000002,0.55,2.0068383094,1.987,0.51,2.0514065906,0.017,0,0.017,1.97,0.51,2.0349447167
2020-10-21 19:30:00,1.7865000000000002,0.5,1.8551501960999999,0.036500000000000005,0,0.036500000000000005,1.75,0.5,1.8200274723,1.8265,0.46,1.8835345099,0.036500000000000005,0,0.036500000000000005,1.79,0.46,1.8481612484
2020-10-21 20:00:00,1.74,0.48,1.8049930748,0.06,0,0.06,1.6800000000000002,0.48,1.7472263734,1.78,0.42,1.8288794383,0.06,0,0.06,1.72,0.42,1.7705366418000001
2020-10-21 20:30:00,1.6855,0.48,1.7525154065000002,0.0855,0,0.0855,1.6,0.48,1.6704490414,1.7255,0.43,1.7782717031000002,0.0855,0,0.0855,1.6400000000000001,0.43,1.6954350474000002
2020-10-21 21:00:00,1.657,0.05,1.6577542037000002,0.137,0,0.137,1.52,0.05,1.5208221461,1.7469999999999999,0.64,1.8605399754,0.137,0,0.137,1.6099999999999999,0.64,1.7325414858000001
2020-10-21 21:30:00,1.6285,0.07,1.6300037577,0.14850000000000002,0,0.14850000000000002,1.48,0.07,1.4816544806,1.7085,0.63,1.820953665,0.14850000000000002,0,0.14850000000000002,1.56,0.63,1.6824089871
2020-10-21 22:00:00,1.6125,0.42,1.666300168,0.1925,0,0.1925,1.42,0.42,1.4808105888,1.6525,0.39,1.697897597,0.1925,0,0.1925,1.46,0.39,1.5111915828
2020-10-21 22:30:00,1.604,0.44,1.6632546408,0.20400000000000001,0,0.20400000000000001,1.4,0.44,1.4675149062,1.654,0.4,1.701680346,0.20400000000000001,0,0.20400000000000001,1.45,0.4,1.5041608956
2020-10-21 23:00:00,1.5935000000000001,0.41000000000000003,1.6454003312,0.24350000000000002,0,0.24350000000000002,1.35,0.41000000000000003,1.4108862463,1.6435,0.37,1.6846341591,0.24350000000000002,0,0.24350000000000002,1.4,0.37,1.4480676780000001
2020-10-21 23:30:00,1.5939999999999999,0.41000000000000003,1.6458845646,0.274,0,0.274,1.32,0.41000000000000003,1.3822083779,1.634,0.37,1.6753674224,0.274,0,0.274,1.3599999999999999,0.37,1.4094325099
2020-10-22 00:00:00,1.585,0.41000000000000003,1.637169814,0.275,0,0.275,1.31,0.41000000000000003,1.372661648,1.625,0.37,1.6665908316,0.275,0,0.275,1.35,0.37,1.3997856979
2020-10-22 00:30:00,1.5779999999999998,0.4,1.6279078598,0.298,0,0.298,1.28,0.4,1.3410443691,1.6179999999999999,0.36,1.657565685,0.298,0,0.298,1.32,0.36,1.3682105101
2020-10-22 01:00:00,1.574,0.42,1.6290721285,0.28400000000000003,0,0.28400000000000003,1.29,0.42,1.3566502866,1.6139999999999999,0.38,1.6581302723,0.28400000000000003,0,0.28400000000000003,1.33,0.38,1.383220879
2020-10-22 01:30:00,1.5695000000000001,0.39,1.6172291891000001,0.3195,0,0.3195,1.25,0.39,1.3094273558,1.6095000000000002,0.35000000000000003,1.6471157367,0.3195,0,0.3195,1.29,0.35000000000000003,1.3366375724
2020-10-22 02:00:00,1.5915,0.39,1.6385884931999999,0.3215,0,0.3215,1.27,0.39,1.3285330256,1.6315,0.35000000000000003,1.6686198638,0.3215,0,0.3215,1.31,0.35000000000000003,1.3559498516000001
2020-10-22 02:30:00,1.6095000000000002,0.41000000000000003,1.6609004335000002,0.28950000000000004,0,0.28950000000000004,1.32,0.41000000000000003,1.3822083779,1.6495000000000002,0.37,1.6904881691,0.28950000000000004,0,0.28950000000000004,1.3599999999999999,0.37,1.4094325099
2020-10-22 03:00:00,1.6035,0.39,1.650246118,0.3235,0,0.3235,1.28,0.39,1.3380956618,1.6435,0.33,1.6763031498,0.3235,0,0.3235,1.32,0.33,1.3606248565
2020-10-22 03:30:00,1.5955,0.25,1.6149675693,0.3155,0,0.3155,1.28,0.25,1.3041855696,1.6555,0.43,1.7104327669,0.3155,0,0.3155,1.34,0.43,1.407302384
2020-10-22 04:00:00,1.587,0.39,1.6342181617,0.307,0,0.307,1.28,0.39,1.3380956618,1.627,0.35000000000000003,1.6642202378,0.307,0,0.307,1.32,0.35000000000000003,1.3656134153
2020-10-22 04:30:00,1.6139999999999999,0.41000000000000003,1.665261541,0.304,0,0.304,1.31,0.41000000000000003,1.372661648,1.654,0.37,1.6948793467,0.304,0,0.304,1.35,0.37,1.3997856979
2020-10-22 05:00:00,1.734,-0.05,1.7347207268,0.304,0,0.304,1.43,-0.05,1.4308738589,1.8439999999999999,0.65,1.9552074059,0.304,0,0.304,1.54,0.65,1.6715561612
2020-10-22 05:30:00,1.8860000000000001,0.30000000000000004,1.9097109729000001,0.276,0,0.276,1.6099999999999999,0.30000000000000004,1.6377118184000001,1.9460000000000002,0.48,2.0043243251,0.276,0,0.276,1.67,0.48,1.7376133057
2020-10-22 06:00:00,1.919,0.23,1.9327340738,0.259,0,0.259,1.6600000000000001,0.23,1.6758579892,1.9889999999999999,0.51,2.0533438582,0.259,0,0.259,1.73,0.51,1.8036074961000002
2020-10-22 06:30:00,1.9845000000000002,0.32,2.0101343861,0.1845,0,0.1845,1.8,0.32,1.8282231811,2.0445,0.51,2.107149793,0.1845,0,0.1845,1.8599999999999999,0.51,1.9286523792999999
2020-10-22 07:00:00,2.032,0.47000000000000003,2.0856471418,0.10200000000000001,0,0.10200000000000001,1.9300000000000002,0.47000000000000003,1.9864037857,2.082,0.43,2.1259407329,0.10200000000000001,0,0.10200000000000001,1.98,0.43,2.0261539922
2020-10-22 07:30:00,2.2415,0.58,2.3153233575,0.0115,0,0.0115,2.23,0.58,2.3041918323,2.2915,0.54,2.3542668179,0.0115,0,0.0115,2.2800000000000002,0.54,2.3430749028
2020-10-22 08:00:00,2.05,0.54,2.1199292441,0.0,0,0.0,2.05,0.54,2.1199292441,2.09,0.5,2.1489765006,0.0,0,0.0,2.09,0.5,2.1489765006
2020-10-22 08:30:00,2.22,0.54,2.2847319318,0.0,0,0.0,2.22,0.54,2.2847319318,2.27,0.5,2.3244139046,0.0,0,0.0,2.27,0.5,2.3244139046
2020-10-22 09:00:00,2.71,0.24,2.7206065500000003,0.0,0,0.0,2.71,0.24,2.7206065500000003,2.83,0.8300000000000001,2.9492032822,0.0,0,0.0,2.83,0.8300000000000001,2.9492032822
2020-10-22 09:30:00,2.95,0.64,3.018625515,0.0,0,0.0,2.95,0.64,3.018625515,3.0,0.6000000000000001,3.0594117082,0.0,0,0.0,3.0,0.6000000000000001,3.0594117082
2020-10-22 10:00:00,2.96,0.64,3.0283989169,0.0,0,0.0,2.96,0.64,3.0283989169,3.02,0.6000000000000001,3.07902582,0.0,0,0.0,3.02,0.6000000000000001,3.07902582
2020-10-22 10:30:00,2.73,0.6900000000000001,2.8158480073,0.0,0,0.0,2.73,0.6900000000000001,2.8158480073,2.79,0.64,2.8624639736,0.0,0,0.0,2.79,0.64,2.8624639736
2020-10-22 11:00:00,2.87,0.6900000000000001,2.9517791245,0.0,0,0.0,2.87,0.6900000000000001,2.9517791245,2.92,0.65,2.9914712100000003,0.0,0,0.0,2.92,0.65,2.9914712100000003
2020-10-22 11:30:00,3.23,0.73,3.3114649326,0.0,0,0.0,3.23,0.73,3.3114649326,3.29,0.6900000000000001,3.3615770109,0.0,0,0.0,3.29,0.6900000000000001,3.3615770109
2020-10-22 12:00:00,3.25,0.76,3.3376788342,0.0,0,0.0,3.25,0.76,3.3376788342,3.31,0.72,3.3874031351,0.0,0,0.0,3.31,0.72,3.3874031351
2020-10-22 12:30:00,3.06,0.75,3.1505713768,0.0,0,0.0,3.06,0.75,3.1505713768,3.12,0.71,3.1997656164,0.0,0,0.0,3.12,0.71,3.1997656164
2020-10-22 13:00:00,2.76,0.71,2.8498596457,0.0,0,0.0,2.76,0.71,2.8498596457,2.8200000000000003,0.67,2.8984996119,0.0,0,0.0,2.8200000000000003,0.67,2.8984996119
2020-10-22 13:30:00,2.76,0.7000000000000001,2.847384765,0.0,0,0.0,2.76,0.7000000000000001,2.847384765,2.8200000000000003,0.66,2.8962044127,0.0,0,0.0,2.8200000000000003,0.66,2.8962044127
2020-10-22 14:00:00,2.75,0.7000000000000001,2.8376927247,0.0,0,0.0,2.75,0.7000000000000001,2.8376927247,2.8,0.66,2.8767342595,0.0,0,0.0,2.8,0.66,2.8767342595
2020-10-22 14:30:00,2.77,0.7000000000000001,2.8570789279,0.0,0,0.0,2.77,0.7000000000000001,2.8570789279,2.83,0.66,2.905942188,0.0,0,0.0,2.83,0.66,2.905942188
2020-10-22 15:00:00,2.73,0.67,2.8110140519,0.0,0,0.0,2.73,0.67,2.8110140519,2.7800000000000002,0.61,2.8461377338,0.0,0,0.0,2.7800000000000002,0.61,2.8461377338
2020-10-22 15:30:00,2.66,0.56,2.7183082975,0.0,0,0.0,2.66,0.56,2.7183082975,2.71,0.52,2.7594383486,0.0,0,0.0,2.71,0.52,2.7594383486
2020-10-22 16:00:00,2.59,0.51,2.6397348352,0.0,0,0.0,2.59,0.51,2.6397348352,2.65,0.55,2.7064737205,0.0,0,0.0,2.65,0.55,2.7064737205
2020-10-22 16:30:00,2.5300000000000002,0.5700000000000001,2.5934147374,0.0,0,0.0,2.5300000000000002,0.5700000000000001,2.5934147374,2.58,0.53,2.6338754716,0.0,0,0.0,2.58,0.53,2.6338754716
2020-10-22 17:00:00,2.43,0.54,2.4892770035,0.0,0,0.0,2.43,0.54,2.4892770035,2.48,0.5,2.5299011838,0.0,0,0.0,2.48,0.5,2.5299011838
2020-10-22 17:30:00,2.1905,0.5,2.2468400588,0.0005,0,0.0005,2.19,0.5,2.2463525992,2.2405,0.46,2.2872341922,0.0005,0,0.0005,2.24,0.46,2.2867444107
2020-10-22 18:00:00,2.012,0.32,2.0372883939,0.012,0,0.012,2.0,0.32,2.0254382242,2.072,0.52,2.1362546665,0.012,0,0.012,2.06,0.52,2.1246176127
2020-10-22 18:30:00,1.874,0.34,1.9045933949,0.044,0,0.044,1.83,0.34,1.8613167382,1.9340000000000002,0.5,1.997587545,0.044,0,0.044,1.8900000000000001,0.5,1.9550191815
2020-10-22 19:00:00,1.807,0.46,1.8646310627,0.077,0,0.077,1.73,0.46,1.7901117283999999,1.847,0.42,1.8941512611,0.077,0,0.077,1.77,0.42,1.8191481523
2020-10-22 19:30:00,1.745,0.46,1.8046121467,0.075,0,0.075,1.67,0.46,1.7321951391,1.7850000000000001,0.42,1.8337461656,0.075,0,0.075,1.71,0.42,1.7608236709
2020-10-22 20:00:00,1.683,0.43,1.7370633264,0.133,0,0.133,1.55,0.43,1.6085397104,1.7229999999999999,0.39,1.7665868221,0.133,0,0.133,1.5899999999999999,0.39,1.637131638
2020-10-22 20:30:00,1.6125,0.17,1.6214364773,0.1625,0,0.1625,1.45,0.17,1.4599315052000001,1.6825,0.52,1.7610242048,0.1625,0,0.1625,1.52,0.52,1.6064868502
2020-10-22 21:00:00,1.6075,0.42,1.661462082,0.17750000000000002,0,0.17750000000000002,1.43,0.42,1.4904026302,1.6375000000000002,0.38,1.6810134592,0.17750000000000002,0,0.17750000000000002,1.46,0.38,1.5086417733
2020-10-22 21:30:00,1.5985,0.42,1.652755956,0.2185,0,0.2185,1.38,0.42,1.4424978336,1.6385,0.38,1.6819875891,0.2185,0,0.2185,1.42,0.38,1.469965986
2020-10-22 22:00:00,1.5935000000000001,0.41000000000000003,1.6454003312,0.2335,0,0.2335,1.3599999999999999,0.41000000000000003,1.4204576727,1.6335000000000002,0.38,1.6771172440000002,0.2335,0,0.2335,1.4,0.38,1.4506550245
2020-10-22 22:30:00,1.5885,0.41000000000000003,1.6405585177000002,0.2585,0,0.2585,1.33,0.41000000000000003,1.3917614738,1.6285,0.38,1.6722476641,0.2585,0,0.2585,1.37,0.38,1.4217243052000001
2020-10-22 23:00:00,1.5750000000000002,0.4,1.625,0.28500000000000003,0,0.28500000000000003,1.29,0.4,1.3505924625999999,1.615,0.36,1.6546374225,0.28500000000000003,0,0.28500000000000003,1.33,0.36,1.3778606606000001
2020-10-22 23:30:00,1.57,0.4,1.6201543136,0.30000000000000004,0,0.30000000000000004,1.27,0.4,1.3315029102,1.6099999999999999,0.36,1.6497575579000001,0.30000000000000004,0,0.30000000000000004,1.31,0.36,1.3585654198000001
2020-10-23 00:00:00,1.5835,0.4,1.6332398017,0.3135,0,0.3135,1.27,0.4,1.3315029102,1.6235,0.36,1.6629348304,0.3135,0,0.3135,1.31,0.36,1.3585654198000001
2020-10-23 00:30:00,1.5750000000000002,0.39,1.62256741,0.335,0,0.335,1.24,0.39,1.2998846103,1.615,0.34,1.6504014663,0.335,0,0.335,1.28,0.34,1.3243866505
2020-10-23 01:00:00,1.553,0.39,1.6012210965,0.313,0,0.313,1.24,0.39,1.2998846103,1.603,0.34,1.6386607336,0.313,0,0.313,1.29,0.34,1.3340539719
2020-10-23 01:30:00,1.5750000000000002,0.39,1.62256741,0.335,0,0.335,1.24,0.39,1.2998846103,1.605,0.34,1.6406172619000001,0.335,0,0.335,1.27,0.34,1.3147243057
2020-10-23 02:00:00,1.5899999999999999,0.39,1.637131638,0.34,0,0.34,1.25,0.39,1.3094273558,1.63,0.34,1.6650825805,0.34,0,0.34,1.29,0.34,1.3340539719
2020-10-23 02:30:00,1.584,0.39,1.6313049991000002,0.314,0,0.314,1.27,0.39,1.3285330256,1.624,0.34,1.6592094503,0.314,0,0.314,1.31,0.34,1.3534031181000001
2020-10-23 03:00:00,1.6,0.39,1.6468454694,0.33,0,0.33,1.27,0.39,1.3285330256,1.6400000000000001,0.34,1.6748731295,0.33,0,0.33,1.31,0.34,1.3534031181000001
2020-10-23 03:30:00,1.5899999999999999,0.39,1.637131638,0.32,0,0.32,1.27,0.39,1.3285330256,1.63,0.34,1.6650825805,0.32,0,0.32,1.31,0.34,1.3534031181000001
2020-10-23 04:00:00,1.619,0.41000000000000003,1.6701080803,0.309,0,0.309,1.31,0.41000000000000003,1.372661648,1.659,0.37,1.6997591006000001,0.309,0,0.309,1.35,0.37,1.3997856979
2020-10-23 04:30:00,1.617,0.39,1.6633667665,0.337,0,0.337,1.28,0.39,1.3380956618,1.657,0.35000000000000003,1.6935610411000002,0.337,0,0.337,1.32,0.35000000000000003,1.3656134153
2020-10-23 05:00:00,1.6205,0.4,1.6691375767,0.3205,0,0.3205,1.3,0.4,1.3601470509,1.6605,0.36,1.6990762932,0.3205,0,0.3205,1.34,0.36,1.3875157657
2020-10-23 05:30:00,1.6355,0.1,1.6385543171,0.28550000000000003,0,0.28550000000000003,1.35,0.1,1.3536986371,1.7155,0.55,1.8015105466999999,0.28550000000000003,0,0.28550000000000003,1.43,0.55,1.5321227105
2020-10-23 06:00:00,1.6920000000000002,0.4,1.7386385478,0.272,0,0.272,1.42,0.4,1.4752626885,1.732,0.36,1.7690178066,0.272,0,0.272,1.46,0.36,1.5037286989
2020-10-23 06:30:00,1.775,0.46,1.833637096,0.195,0,0.195,1.58,0.46,1.6456001945,1.815,0.42,1.8629613523000002,0.195,0,0.195,1.62,0.42,1.6735590817000001
2020-10-23 07:00:00,1.799,0.46,1.8568793714,0.11900000000000001,0,0.11900000000000001,1.6800000000000002,0.46,1.7418381096000002,1.849,0.42,1.8961015267999999,0.11900000000000001,0,0.11900000000000001,1.73,0.42,1.7802527910000001
2020-10-23 07:30:00,2.2195,0.58,2.2940314405,0.0195,0,0.0195,2.2,0.58,2.2751703233000002,2.2795,0.54,2.3425883655,0.0195,0,0.0195,2.26,0.54,2.3236178688
2020-10-23 08:00:00,2.071,0.54,2.1402432105,0.001,0,0.001,2.07,0.54,2.1392755783,2.121,0.5,2.1791376735,0.001,0,0.001,2.12,0.5,2.1781643648
2020-10-23 08:30:00,2.18,0.54,2.2458851262,0.0,0,0.0,2.18,0.54,2.2458851262,2.23,0.5,2.2853664914,0.0,0,0.0,2.23,0.5,2.2853664914
2020-10-23 09:00:00,2.38,0.58,2.4496530367,0.0,0,0.0,2.38,0.58,2.4496530367,2.43,0.54,2.4892770035,0.0,0,0.0,2.43,0.54,2.4892770035
2020-10-23 09:30:00,2.49,0.58,2.5566579748000002,0.0,0,0.0,2.49,0.58,2.5566579748000002,2.55,0.54,2.6065494432,0.0,0,0.0,2.55,0.54,2.6065494432
2020-10-23 10:00:00,2.55,0.58,2.6151290599,0.0,0,0.0,2.55,0.58,2.6151290599,2.6,0.54,2.6554848898,0.0,0,0.0,2.6,0.54,2.6554848898
2020-10-23 10:30:00,2.62,0.5700000000000001,2.6812870044,0.0,0,0.0,2.62,0.5700000000000001,2.6812870044,2.67,0.53,2.7220947816,0.0,0,0.0,2.67,0.53,2.7220947816
2020-10-23 11:00:00,2.67,0.6000000000000001,2.7365854637,0.0,0,0.0,2.67,0.6000000000000001,2.7365854637,2.7199999999999998,0.56,2.7770487932,0.0,0,0.0,2.7199999999999998,0.56,2.7770487932
2020-10-23 11:30:00,2.73,0.66,2.8086473613000003,0.0,0,0.0,2.73,0.66,2.8086473613000003,2.7800000000000002,0.62,2.8482977372000002,0.0,0,0.0,2.7800000000000002,0.62,2.8482977372000002
2020-10-23 12:00:00,2.75,0.7000000000000001,2.8376927247,0.0,0,0.0,2.75,0.7000000000000001,2.8376927247,2.8,0.66,2.8767342595,0.0,0,0.0,2.8,0.66,2.8767342595
2020-10-23 12:30:00,2.75,0.7000000000000001,2.8376927247,0.0,0,0.0,2.75,0.7000000000000001,2.8376927247,2.8,0.66,2.8767342595,0.0,0,0.0,2.8,0.66,2.8767342595
2020-10-23 13:00:00,2.7199999999999998,0.68,2.8037118254,0.0,0,0.0,2.7199999999999998,0.68,2.8037118254,2.7800000000000002,0.62,2.8482977372000002,0.0,0,0.0,2.7800000000000002,0.62,2.8482977372000002
2020-10-23 13:30:00,2.7199999999999998,0.67,2.8013032681,0.0,0,0.0,2.7199999999999998,0.67,2.8013032681,2.7800000000000002,0.62,2.8482977372000002,0.0,0,0.0,2.7800000000000002,0.62,2.8482977372000002
2020-10-23 14:00:00,2.7199999999999998,0.67,2.8013032681,0.0,0,0.0,2.7199999999999998,0.67,2.8013032681,2.7800000000000002,0.62,2.8482977372000002,0.0,0,0.0,2.7800000000000002,0.62,2.8482977372000002
2020-10-23 14:30:00,2.67,0.68,2.7552313877,0.0,0,0.0,2.67,0.68,2.7552313877,2.7199999999999998,0.62,2.7897670154,0.0,0,0.0,2.7199999999999998,0.62,2.7897670154
2020-10-23 15:00:00,2.76,0.65,2.8355070093,0.0,0,0.0,2.76,0.65,2.8355070093,2.81,0.61,2.8754477912,0.0,0,0.0,2.81,0.61,2.8754477912
2020-10-23 15:30:00,2.99,0.64,3.0577279146,0.0,0,0.0,2.99,0.64,3.0577279146,3.05,0.59,3.1065414853,0.0,0,0.0,3.05,0.59,3.1065414853
2020-10-23 16:00:00,2.91,0.64,2.9795469454,0.0,0,0.0,2.91,0.64,2.9795469454,2.96,0.59,3.0182279569,0.0,0,0.0,2.96,0.59,3.0182279569
2020-10-23 16:30:00,2.84,0.62,2.9068883707,0.0,0,0.0,2.84,0.62,2.9068883707,2.89,0.58,2.9476261635,0.0,0,0.0,2.89,0.58,2.9476261635
2020-10-23 17:00:00,2.73,0.27,2.7433191575,0.0,0,0.0,2.73,0.27,2.7433191575,2.83,0.77,2.9328825411,0.0,0,0.0,2.83,0.77,2.9328825411
2020-10-23 17:30:00,2.4915000000000003,-0.16,2.4966321816,0.0015,0,0.0015,2.49,-0.16,2.4951352669,2.6315,0.9,2.7811494476,0.0015,0,0.0015,2.63,0.9,2.7797302027
2020-10-23 18:00:00,2.3435,0.06,2.3442679561,0.0135,0,0.0135,2.33,0.06,2.3307724042,2.4535,0.76,2.5685136266,0.0135,0,0.0135,2.44,0.76,2.5556212552
2020-10-23 18:30:00,2.2225,0.52,2.2825219057,0.052500000000000005,0,0.052500000000000005,2.17,0.52,2.2314345162,2.2725,0.48,2.3226399312,0.052500000000000005,0,0.052500000000000005,2.22,0.48,2.2712991877
2020-10-23 19:00:00,2.17,0.51,2.229125389,0.06,0,0.06,2.11,0.51,2.1707602355,2.21,0.47000000000000003,2.2594247055,0.06,0,0.06,2.15,0.47000000000000003,2.2007725916
2020-10-23 19:30:00,2.082,0.48,2.13661508,0.10200000000000001,0,0.10200000000000001,1.98,0.48,2.0373512216,2.132,0.42,2.1729758397,0.10200000000000001,0,0.10200000000000001,2.03,0.42,2.0729930053
2020-10-23 20:00:00,2.0265,0.46,2.0780525138,0.1565,0,0.1565,1.87,0.46,1.9257466085,2.0765,0.42,2.1185495628,0.1565,0,0.1565,1.92,0.42,1.9654007225
2020-10-23 20:30:00,1.983,0.46,2.0356544402,0.17300000000000001,0,0.17300000000000001,1.81,0.46,1.8675384869,2.023,0.42,2.0661386691,0.17300000000000001,0,0.17300000000000001,1.85,0.42,1.8970766985
2020-10-23 21:00:00,1.9380000000000002,0.43,1.9851307262,0.20800000000000002,0,0.20800000000000002,1.73,0.43,1.7826384939,1.978,0.39,2.0160813476,0.20800000000000002,0,0.20800000000000002,1.77,0.39,1.812456896
2020-10-23 21:30:00,1.9315,0.43,1.9787855493,0.2315,0,0.2315,1.7000000000000002,0.43,1.7535392780999999,1.9715,0.39,2.0097045181,0.2315,0,0.2315,1.74,0.39,1.7831713322
2020-10-23 22:00:00,1.919,0.4,1.9602451377,0.259,0,0.259,1.6600000000000001,0.4,1.7075128111,1.959,0.39,1.9974436162,0.259,0,0.259,1.7000000000000002,0.39,1.7441616898
2020-10-23 22:30:00,1.8915000000000002,0.43,1.9397608744000001,0.29150000000000004,0,0.29150000000000004,1.6,0.43,1.6567739737,1.9315,0.39,1.9704802080000001,0.29150000000000004,0,0.29150000000000004,1.6400000000000001,0.39,1.6857342614
2020-10-23 23:00:00,1.889,0.41000000000000003,1.9329824107,0.309,0,0.309,1.58,0.41000000000000003,1.6323296236,1.929,0.37,1.9641641988,0.309,0,0.309,1.62,0.37,1.6617159805
2020-10-23 23:30:00,1.8665,0.41000000000000003,1.9110003271,0.3265,0,0.3265,1.54,0.41000000000000003,1.5936436239,1.9065,0.37,1.9420716386999999,0.3265,0,0.3265,1.58,0.37,1.6227445887
2020-10-24 00:00:00,1.838,0.39,1.8789209669,0.34800000000000003,0,0.34800000000000003,1.49,0.39,1.5401947929,1.888,0.35000000000000003,1.920167701,0.34800000000000003,0,0.34800000000000003,1.54,0.35000000000000003,1.5792719842
2020-10-24 00:30:00,1.824,0.26,1.8424375159,0.334,0,0.334,1.49,0.26,1.5125144627,1.884,0.43,1.9324481882,0.334,0,0.334,1.55,0.43,1.6085397104
2020-10-24 01:00:00,1.835,0.38,1.8739330297999999,0.355,0,0.355,1.48,0.38,1.5280052356,1.875,0.34,1.9055773403,0.355,0,0.355,1.52,0.34,1.5575621978
2020-10-24 01:30:00,1.7945,-0.19,1.8045304791,0.35450000000000004,0,0.35450000000000004,1.44,-0.19,1.4524806367,1.9045,0.6900000000000001,2.0256407011,0.35450000000000004,0,0.35450000000000004,1.55,0.6900000000000001,1.6966437457999999
2020-10-24 02:00:00,1.8065,-0.23,1.8210827137,0.34650000000000003,0,0.34650000000000003,1.46,-0.23,1.4780054127,1.9264999999999999,0.73,2.060170442,0.34650000000000003,0,0.34650000000000003,1.58,0.73,1.7404884372
2020-10-24 02:30:00,1.8170000000000002,-0.24,1.8327817655,0.357,0,0.357,1.46,-0.24,1.4795945391,1.937,0.71,2.0630242364,0.357,0,0.357,1.58,0.71,1.7321951391
2020-10-24 03:00:00,1.8385,0.11,1.8417877864,0.34850000000000003,0,0.34850000000000003,1.49,0.11,1.4940548852,1.9185,0.51,1.9851302854,0.34850000000000003,0,0.34850000000000003,1.57,0.51,1.6507574019
2020-10-24 03:30:00,1.8439999999999999,0.41000000000000003,1.8890304391,0.334,0,0.334,1.51,0.41000000000000003,1.5646724897,1.884,0.37,1.9199885416,0.334,0,0.334,1.55,0.37,1.5935494972000002
2020-10-24 04:00:00,1.8515000000000001,0.41000000000000003,1.8963523539,0.3415,0,0.3415,1.51,0.41000000000000003,1.5646724897,1.8915000000000002,0.37,1.9273485025000001,0.3415,0,0.3415,1.55,0.37,1.5935494972000002
2020-10-24 04:30:00,1.839,0.41000000000000003,1.884149941,0.34900000000000003,0,0.34900000000000003,1.49,0.41000000000000003,1.5453802121,1.879,0.37,1.9150825048,0.34900000000000003,0,0.34900000000000003,1.53,0.37,1.5741029191
2020-10-24 05:00:00,1.8485,0.43,1.8978546441000002,0.3385,0,0.3385,1.51,0.43,1.5700318468,1.8885,0.39,1.9283496182,0.3385,0,0.3385,1.55,0.39,1.5983116092
2020-10-24 05:30:00,1.875,0.43,1.9236748686,0.325,0,0.325,1.55,0.43,1.6085397104,1.915,0.39,1.9543093409,0.325,0,0.325,1.5899999999999999,0.39,1.637131638
2020-10-24 06:00:00,1.863,0.43,1.9119803869,0.313,0,0.313,1.55,0.43,1.6085397104,1.903,0.39,1.9425521872,0.313,0,0.313,1.5899999999999999,0.39,1.637131638
2020-10-24 06:30:00,1.9105,0.45,1.9627812537,0.2705,0,0.2705,1.6400000000000001,0.45,1.7006175349000001,1.9505,0.41000000000000003,1.9931257487,0.2705,0,0.2705,1.6800000000000002,0.41000000000000003,1.7293062193000002
2020-10-24 07:00:00,1.916,0.46,1.9704456349,0.226,0,0.226,1.69,0.46,1.7514850842,1.966,0.42,2.0103621564,0.226,0,0.226,1.74,0.42,1.7899720667999999
2020-10-24 07:30:00,1.9855,0.48,2.0426968081,0.1855,0,0.1855,1.8,0.48,1.8629009636,2.0255,0.44,2.0727397931000002,0.1855,0,0.1855,1.8399999999999999,0.44,1.8918773745
2020-10-24 08:00:00,1.9985,0.51,2.0625475146,0.1285,0,0.1285,1.87,0.51,1.9382982227,2.0485,0.47000000000000003,2.1017260169,0.1285,0,0.1285,1.92,0.47000000000000003,1.9766891511
2020-10-24 08:30:00,1.9929999999999999,0.53,2.0622679263,0.093,0,0.093,1.9,0.53,1.9725364382000001,2.043,0.49,2.1009400277,0.093,0,0.093,1.9500000000000002,0.49,2.0106217944
2020-10-24 09:00:00,1.9895,0.1,1.9920116089,0.059500000000000004,0,0.059500000000000004,1.9300000000000002,0.1,1.9325889372,2.0895,0.7000000000000001,2.203635689,0.059500000000000004,0,0.059500000000000004,2.03,0.7000000000000001,2.1473006310000002
2020-10-24 09:30:00,2.034,0.55,2.1070491214000002,0.034,0,0.034,2.0,0.55,2.0742468513,2.084,0.51,2.1454966791,0.034,0,0.034,2.05,0.51,2.1124866863
2020-10-24 10:00:00,2.0295,0.53,2.0975629311,0.059500000000000004,0,0.059500000000000004,1.97,0.53,2.040049019,2.0695,0.5,2.1290444453,0.059500000000000004,0,0.059500000000000004,2.01,0.5,2.0712556578
2020-10-24 10:30:00,2.043,0.53,2.1106276318,0.053,0,0.053,1.99,0.53,2.0593688353,2.093,0.5,2.1518942818,0.053,0,0.053,2.04,0.5,2.1003809178
2020-10-24 11:00:00,2.067,0.49,2.1242855269,0.037,0,0.037,2.03,0.49,2.0883007446,2.117,0.56,2.1898148324,0.037,0,0.037,2.08,0.56,2.1540659229
2020-10-24 11:30:00,2.07,0.55,2.1418216546,0.04,0,0.04,2.03,0.55,2.1031880563,2.11,0.51,2.1707602355,0.04,0,0.04,2.07,0.51,2.1319005605
2020-10-24 12:00:00,2.081,0.41000000000000003,2.1210047148,0.031,0,0.031,2.05,0.41000000000000003,2.0905980006,2.141,0.6000000000000001,2.2234839779,0.031,0,0.031,2.11,0.6000000000000001,2.1936499265
2020-10-24 12:30:00,2.0965,0.58,2.1752499282,0.026500000000000003,0,0.026500000000000003,2.07,0.58,2.1497209121,2.1365,0.54,2.2036860598,0.026500000000000003,0,0.026500000000000003,2.11,0.54,2.1780036731
2020-10-24 13:00:00,2.0635,0.2,2.0731696144,0.0335,0,0.0335,2.03,0.2,2.0398284242,2.1435,0.72,2.261192661,0.0335,0,0.0335,2.11,0.72,2.2294618185
2020-10-24 13:30:00,2.0885,0.55,2.1597065194,0.0385,0,0.0385,2.05,0.55,2.1224985277,2.1385,0.51,2.1984727085,0.0385,0,0.0385,2.1,0.51,2.1610414156
2020-10-24 14:00:00,2.091,0.5700000000000001,2.1672980875,0.031,0,0.031,2.06,0.5700000000000001,2.1374049686,2.141,0.53,2.2056248548,0.031,0,0.031,2.11,0.53,2.1755459085
2020-10-24 14:30:00,2.097,0.55,2.1679273512,0.047,0,0.047,2.05,0.55,2.1224985277,2.137,0.51,2.1970136549,0.047,0,0.047,2.09,0.51,2.151325173
2020-10-24 15:00:00,2.0965,0.55,2.1674437132,0.0465,0,0.0465,2.05,0.55,2.1224985277,2.1365,0.51,2.196527316,0.0465,0,0.0465,2.09,0.51,2.151325173
2020-10-24 15:30:00,2.0795,0.55,2.1510044747,0.0495,0,0.0495,2.03,0.55,2.1031880563,2.1295,0.51,2.1897192172,0.0495,0,0.0495,2.08,0.51,2.1416115427
2020-10-24 16:00:00,2.057,0.54,2.1266990854,0.067,0,0.067,1.99,0.54,2.0619650821,2.097,0.5,2.1557850078,0.067,0,0.067,2.03,0.5,2.0906697491
2020-10-24 16:30:00,2.067,0.54,2.1363728607,0.077,0,0.077,1.99,0.54,2.0619650821,2.107,0.5,2.165513565,0.077,0,0.077,2.03,0.5,2.0906697491
2020-10-24 17:00:00,2.0595,0.54,2.1291172467,0.0795,0,0.0795,1.98,0.54,2.0523157652,2.1095,0.5,2.1679460902,0.0795,0,0.0795,2.03,0.5,2.0906697491
2020-10-24 17:30:00,2.0525,0.53,2.11982458,0.10250000000000001,0,0.10250000000000001,1.9500000000000002,0.53,2.0207424378,2.0925,0.48,2.1468479802,0.10250000000000001,0,0.10250000000000001,1.99,0.48,2.0470710784
2020-10-24 18:00:00,2.0385,0.54,2.1088106245000002,0.11850000000000001,0,0.11850000000000001,1.92,0.54,1.9944924166,2.0785,0.48,2.1332046901,0.11850000000000001,0,0.11850000000000001,1.96,0.48,2.0179197209
2020-10-24 18:30:00,2.004,0.49,2.0630356274,0.184,0,0.184,1.82,0.49,1.8848076825,2.044,0.45,2.0929491155,0.184,0,0.184,1.8599999999999999,0.45,1.9136614121000002
2020-10-24 19:00:00,1.9785,0.49,2.0382743314,0.17850000000000002,0,0.17850000000000002,1.8,0.49,1.8655026131999999,2.0285,0.45,2.0778142963,0.17850000000000002,0,0.17850000000000002,1.85,0.45,1.9039432765000002
2020-10-24 19:30:00,1.9275,0.49,1.9888077459,0.1675,0,0.1675,1.76,0.49,1.8269373279,1.9675,0.45,2.0183052916,0.1675,0,0.1675,1.8,0.45,1.8553975315
2020-10-24 20:00:00,1.9175,0.48,1.976665437,0.2175,0,0.2175,1.7000000000000002,0.48,1.7664653973000002,1.9575,0.42,2.0020505114,0.2175,0,0.2175,1.74,0.42,1.7899720667999999
2020-10-24 20:30:00,1.869,0.43,1.9178271559,0.249,0,0.249,1.62,0.43,1.6760966559,1.909,0.39,1.9484303939,0.249,0,0.249,1.6600000000000001,0.39,1.7051979357
2020-10-24 21:00:00,1.866,0.46,1.9218626382,0.246,0,0.246,1.62,0.46,1.6840427548,1.9060000000000001,0.42,1.9517264153,0.246,0,0.246,1.6600000000000001,0.42,1.7123083834
2020-10-24 21:30:00,1.8235000000000001,0.28,1.844871879,0.2635,0,0.2635,1.56,0.28,1.5849290205000002,1.8735,0.49,1.9365180738,0.2635,0,0.2635,1.6099999999999999,0.49,1.6829141392
2020-10-24 22:00:00,1.8175,0.15,1.8236793167,0.2775,0,0.2775,1.54,0.15,1.5472879499,1.8875000000000002,0.56,1.9688210305,0.2775,0,0.2775,1.6099999999999999,0.56,1.7046113927
2020-10-24 22:30:00,1.8359999999999999,0.43,1.8856818395000001,0.296,0,0.296,1.54,0.43,1.5989058758999999,1.866,0.39,1.9063200151,0.296,0,0.296,1.57,0.39,1.6177144371
2020-10-24 23:00:00,1.8210000000000002,0.41000000000000003,1.8665853851,0.321,0,0.321,1.5,0.41000000000000003,1.5550241156,1.861,0.37,1.8974248338000002,0.321,0,0.321,1.54,0.37,1.5838244852
2020-10-24 23:30:00,1.811,0.42,1.8590645497,0.331,0,0.331,1.48,0.42,1.5384407691000002,1.851,0.38,1.8896033975000002,0.331,0,0.331,1.52,0.38,1.5667801377
2020-10-25 00:00:00,1.7934999999999999,0.22,1.806942791,0.3435,0,0.3435,1.45,0.22,1.4665946952,1.8635000000000002,0.46,1.9194353988000001,0.3435,0,0.3435,1.52,0.46,1.5880806025
2020-10-25 00:30:00,1.802,0.24,1.8179119891000002,0.352,0,0.352,1.45,0.24,1.469727866,1.8519999999999999,0.36,1.8866647821,0.352,0,0.352,1.5,0.36,1.5425952159
2020-10-25 01:00:00,1.7945,0.26,1.8132375051,0.3645,0,0.3645,1.43,0.26,1.4534441854,1.8445,0.44,1.8962542682999999,0.3645,0,0.3645,1.48,0.44,1.5440207252
2020-10-25 01:30:00,1.818,0.4,1.8614843538999999,0.368,0,0.368,1.45,0.4,1.5041608956,1.8679999999999999,0.36,1.9023732546,0.368,0,0.368,1.5,0.36,1.5425952159
2020-10-25 02:00:00,1.8245,0.4,1.8678330359,0.3745,0,0.3745,1.45,0.4,1.5041608956,1.8745,0.36,1.908756205,0.3745,0,0.3745,1.5,0.36,1.5425952159
2020-10-25 02:30:00,1.83,0.39,1.8710959355,0.38,0,0.38,1.45,0.39,1.5015325503999999,1.88,0.35000000000000003,1.9123022774,0.38,0,0.38,1.5,0.35000000000000003,1.5402921801
2020-10-25 03:00:00,1.832,0.39,1.8730520548,0.382,0,0.382,1.45,0.39,1.5015325503999999,1.892,0.38,1.9297834075,0.382,0,0.382,1.51,0.38,1.5570806016
2020-10-25 03:30:00,1.795,0.14,1.8004513323,0.375,0,0.375,1.42,0.14,1.4268847185,1.865,0.49,1.9282958798,0.375,0,0.375,1.49,0.49,1.5685024705
2020-10-25 04:00:00,1.8010000000000002,0.39,1.8427427927000002,0.361,0,0.361,1.44,0.39,1.4918780111,1.841,0.35000000000000003,1.873974653,0.361,0,0.361,1.48,0.35000000000000003,1.5208221461
2020-10-25 04:30:00,1.873,0.41000000000000003,1.9173494726,0.383,0,0.383,1.49,0.41000000000000003,1.5453802121,1.923,0.37,1.9582719423000001,0.383,0,0.383,1.54,0.37,1.5838244852
2020-10-25 05:00:00,1.862,0.39,1.9024047939000002,0.392,0,0.392,1.47,0.39,1.5208550227000002,1.9020000000000001,0.37,1.9376542519000002,0.392,0,0.392,1.51,0.37,1.5546703831
2020-10-25 05:30:00,1.865,0.37,1.9013482059000002,0.365,0,0.365,1.5,0.37,1.5449595463999999,1.905,0.41000000000000003,1.9486213075,0.365,0,0.365,1.54,0.41000000000000003,1.5936436239
2020-10-25 06:00:00,1.8915000000000002,0.41000000000000003,1.9354255992,0.3815,0,0.3815,1.51,0.41000000000000003,1.5646724897,1.9215,0.37,1.9567989805,0.3815,0,0.3815,1.54,0.37,1.5838244852
2020-10-25 06:30:00,1.9885000000000002,0.43,2.0344611695,0.3785,0,0.3785,1.6099999999999999,0.43,1.666433317,2.0385,0.39,2.0754715729,0.3785,0,0.3785,1.6600000000000001,0.39,1.7051979357
2020-10-25 07:00:00,2.012,0.43,2.0574362688,0.362,0,0.362,1.65,0.43,1.7051099671,2.062,0.39,2.0985575999,0.362,0,0.362,1.7000000000000002,0.39,1.7441616898
2020-10-25 07:30:00,2.0605,0.44,2.1069552084,0.3205,0,0.3205,1.74,0.44,1.7947701803,2.1005,0.4,2.138247004,0.3205,0,0.3205,1.78,0.4,1.8243903091
2020-10-25 08:00:00,2.0595,0.44,2.1059772672,0.28950000000000004,0,0.28950000000000004,1.77,0.44,1.8238695129,2.1095,0.4,2.1470887848,0.28950000000000004,0,0.28950000000000004,1.82,0.4,1.8634376834
2020-10-25 08:30:00,2.037,0.47000000000000003,2.0905188351,0.227,0,0.227,1.81,0.47000000000000003,1.8700267378,2.077,0.43,2.1210443183,0.227,0,0.227,1.85,0.43,1.8993156662000001
2020-10-25 09:00:00,1.9775,0.46,2.0302970842,0.1875,0,0.1875,1.79,0.46,1.8481612484,2.0175,0.42,2.0607538063,0.1875,0,0.1875,1.83,0.42,1.8775782274
2020-10-25 09:30:00,1.9785,0.46,2.0312710922,0.1685,0,0.1685,1.81,0.46,1.8675384869,2.0285,0.42,2.071524137,0.1685,0,0.1685,1.8599999999999999,0.42,1.9068298298
2020-10-25 10:00:00,2.024,0.51,2.0872651964,0.17400000000000002,0,0.17400000000000002,1.85,0.51,1.9190101615000001,2.064,0.46,2.1146385034,0.17400000000000002,0,0.17400000000000002,1.8900000000000001,0.46,1.9451735141
2020-10-25 10:30:00,2.012,0.48,2.0684641645,0.182,0,0.182,1.83,0.48,1.8919038031,2.062,0.44,2.1084221589,0.182,0,0.182,1.88,0.44,1.9308029418000001
2020-10-25 11:00:00,2.0175,0.5,2.0785346401,0.14750000000000002,0,0.14750000000000002,1.87,0.5,1.9356910911,2.0575,0.46,2.1082946307,0.14750000000000002,0,0.14750000000000002,1.9100000000000001,0.46,1.964611921
2020-10-25 11:30:00,2.033,0.5,2.0935828142,0.163,0,0.163,1.87,0.5,1.9356910911,2.073,0.46,2.1234238861,0.163,0,0.163,1.9100000000000001,0.46,1.964611921
2020-10-25 12:00:00,2.0385,0.52,2.1037780895,0.11850000000000001,0,0.11850000000000001,1.92,0.52,1.9891706815,2.0785,0.48,2.1332046901,0.11850000000000001,0,0.11850000000000001,1.96,0.48,2.0179197209
2020-10-25 12:30:00,2.0355,0.52,2.1008713073,0.1155,0,0.1155,1.92,0.52,1.9891706815,2.0755,0.48,2.1302817302,0.1155,0,0.1155,1.96,0.48,2.0179197209
2020-10-25 13:00:00,1.9955,0.52,2.0621397261,0.0955,0,0.0955,1.9,0.52,1.9698730924,2.0455,0.48,2.1010640757,0.0955,0,0.0955,1.9500000000000002,0.48,2.0082081565
2020-10-25 13:30:00,1.998,0.52,2.0645590328,0.098,0,0.098,1.9,0.52,1.9698730924,2.048,0.48,2.103498039,0.098,0,0.098,1.9500000000000002,0.48,2.0082081565
2020-10-25 14:00:00,2.0485,0.55,2.121049799,0.11850000000000001,0,0.11850000000000001,1.9300000000000002,0.55,2.0068383094,2.0885,0.51,2.1498679611,0.11850000000000001,0,0.11850000000000001,1.97,0.51,2.0349447167
2020-10-25 14:30:00,1.9849999999999999,0.51,2.0494694435,0.105,0,0.105,1.88,0.51,1.9479476379,2.025,0.47000000000000003,2.0788277947,0.105,0,0.105,1.92,0.47000000000000003,1.9766891511
2020-10-25 15:00:00,1.9609999999999999,0.49,2.0212919136,0.101,0,0.101,1.8599999999999999,0.49,1.9234604232999999,2.001,0.45,2.0509756215,0.101,0,0.101,1.9,0.45,1.952562419
2020-10-25 15:30:00,1.9929999999999999,0.49,2.0523520653,0.133,0,0.133,1.8599999999999999,0.49,1.9234604232999999,2.033,0.45,2.0822077226,0.133,0,0.133,1.9,0.45,1.952562419
2020-10-25 16:00:00,2.011,0.51,2.0746616592000002,0.151,0,0.151,1.8599999999999999,0.51,1.9286523792999999,2.051,0.48,2.1064189992,0.151,0,0.151,1.9,0.48,1.9596938536000001
2020-10-25 16:30:00,2.007,0.08,2.0085937867,0.147,0,0.147,1.8599999999999999,0.08,1.8617196352,2.097,0.68,2.2044974484,0.147,0,0.147,1.9500000000000002,0.68,2.0651634318
2020-10-25 17:00:00,1.995,0.37,2.0290206997,0.135,0,0.135,1.8599999999999999,0.37,1.8964440408,2.055,0.51,2.117339132,0.135,0,0.135,1.92,0.51,1.9865799757
2020-10-25 17:30:00,1.9575,0.17,1.9648679981,0.1375,0,0.1375,1.82,0.17,1.8279223178000001,2.0375,0.59,2.1212039624,0.1375,0,0.1375,1.9,0.59,1.989497424
2020-10-25 18:00:00,1.9460000000000002,0.48,2.0043243251,0.126,0,0.126,1.82,0.48,1.8822327167,1.976,0.44,2.0243952183,0.126,0,0.126,1.85,0.44,1.9016045856
2020-10-25 18:30:00,1.871,0.45,1.924354697,0.14100000000000001,0,0.14100000000000001,1.73,0.45,1.7875681805,1.911,0.41000000000000003,1.9544874008000002,0.14100000000000001,0,0.14100000000000001,1.77,0.41000000000000003,1.8168654326
2020-10-25 19:00:00,1.8425,0.45,1.8966565978,0.14250000000000002,0,0.14250000000000002,1.7000000000000002,0.45,1.7585505395,1.8825,0.41000000000000003,1.9266308027,0.14250000000000002,0,0.14250000000000002,1.74,0.41000000000000003,1.7876520914
2020-10-25 19:30:00,1.8795000000000002,0.43,1.9280612672,0.1995,0,0.1995,1.6800000000000002,0.43,1.7341568557,1.9295,0.41000000000000003,1.9725795928,0.1995,0,0.1995,1.73,0.41000000000000003,1.7779201331999999
2020-10-25 20:00:00,1.816,0.42,1.8639356212,0.216,0,0.216,1.6,0.42,1.6542067585,1.8559999999999999,0.38,1.8945015176000002,0.216,0,0.216,1.6400000000000001,0.38,1.6834488409000001
2020-10-25 20:30:00,1.7895,0.1,1.7922918987,0.2295,0,0.2295,1.56,0.1,1.5632018424,1.8695,0.56,1.951571226,0.2295,0,0.2295,1.6400000000000001,0.56,1.7329743218
2020-10-25 21:00:00,1.799,0.39,1.8407881464,0.269,0,0.269,1.53,0.39,1.578923684,1.839,0.35000000000000003,1.8720098825,0.269,0,0.269,1.57,0.35000000000000003,1.6085397104
2020-10-25 21:30:00,1.8045,0.39,1.8461636574,0.2745,0,0.2745,1.53,0.39,1.578923684,1.8445,0.35000000000000003,1.8774131804,0.2745,0,0.2745,1.57,0.35000000000000003,1.6085397104
2020-10-25 22:00:00,1.8479999999999999,0.4,1.890794542,0.318,0,0.318,1.53,0.4,1.5814234095000002,1.888,0.35000000000000003,1.920167701,0.318,0,0.318,1.57,0.35000000000000003,1.6085397104
2020-10-25 22:30:00,1.8145,0.39,1.8559391827,0.3245,0,0.3245,1.49,0.39,1.5401947929,1.8545,0.35000000000000003,1.8872387899,0.3245,0,0.3245,1.53,0.35000000000000003,1.5695222203
2020-10-25 23:00:00,1.7895,0.37,1.8273506095,0.3195,0,0.3195,1.47,0.37,1.5158495967999999,1.8295,0.34,1.860825153,0.3195,0,0.3195,1.51,0.34,1.5478048973
2020-10-25 23:30:00,1.8045,0.39,1.8461636574,0.3345,0,0.3345,1.47,0.39,1.5208550227000002,1.8445,0.34,1.8755746453,0.3345,0,0.3345,1.51,0.34,1.5478048973
2020-10-26 00:00:00,1.8175,0.4,1.8609960371,0.34750000000000003,0,0.34750000000000003,1.47,0.4,1.523450032,1.8575,0.36,1.8920640185000002,0.34750000000000003,0,0.34750000000000003,1.51,0.36,1.5523208431
2020-10-26 00:30:00,1.818,0.39,1.8593611806,0.368,0,0.368,1.45,0.39,1.5015325503999999,1.858,0.35000000000000003,1.8906781852,0.368,0,0.368,1.49,0.35000000000000003,1.5305554547
2020-10-26 01:00:00,1.8515000000000001,0.39,1.8921290257,0.3815,0,0.3815,1.47,0.39,1.5208550227000002,1.8915000000000002,0.35000000000000003,1.9236091729,0.3815,0,0.3815,1.51,0.35000000000000003,1.5500322576999999
2020-10-26 01:30:00,1.8559999999999999,0.39,1.8965326256,0.396,0,0.396,1.46,0.39,1.5111915828,1.896,0.35000000000000003,1.9280342321,0.396,0,0.396,1.5,0.35000000000000003,1.5402921801
2020-10-26 02:00:00,1.8625,0.39,1.9028941772999999,0.3925,0,0.3925,1.47,0.39,1.5208550227000002,1.8925,0.35000000000000003,1.9245924893000002,0.3925,0,0.3925,1.5,0.35000000000000003,1.5402921801
2020-10-26 02:30:00,1.8479999999999999,0.37,1.8846760995,0.378,0,0.378,1.47,0.37,1.5158495967999999,1.8780000000000001,0.33,1.9067731905,0.378,0,0.378,1.5,0.33,1.5358710883
2020-10-26 03:00:00,1.839,0.37,1.8758520731,0.399,0,0.399,1.44,0.37,1.4867750334,1.879,0.33,1.9077581084,0.399,0,0.399,1.48,0.33,1.5163442881
2020-10-26 03:30:00,1.8415,0.37,1.878303024,0.4015,0,0.4015,1.44,0.37,1.4867750334,1.8815,0.33,1.9102204716000002,0.4015,0,0.4015,1.48,0.33,1.5163442881
2020-10-26 04:00:00,1.8475000000000001,0.39,1.8882150963000002,0.3875,0,0.3875,1.46,0.39,1.5111915828,1.8875000000000002,0.35000000000000003,1.9196760794,0.3875,0,0.3875,1.5,0.35000000000000003,1.5402921801
2020-10-26 04:30:00,1.8745,0.07,1.8758065599,0.3945,0,0.3945,1.48,0.07,1.4816544806,1.9545,0.53,2.0250852451,0.3945,0,0.3945,1.56,0.53,1.6475739741000002
2020-10-26 05:00:00,1.8855,0.38,1.9234110975,0.3855,0,0.3855,1.5,0.38,1.5473848907,1.9255,0.34,1.9552877665000001,0.3855,0,0.3855,1.54,0.34,1.5770859203
2020-10-26 05:30:00,1.947,0.4,1.9876642071,0.337,0,0.337,1.6099999999999999,0.4,1.6589454482,1.987,0.36,2.0193486574,0.337,0,0.337,1.65,0.36,1.6888161534
2020-10-26 06:00:00,1.9415,0.39,1.9802833762,0.3315,0,0.3315,1.6099999999999999,0.39,1.6565627063,1.9815,0.35000000000000003,2.0121735139,0.3315,0,0.3315,1.65,0.35000000000000003,1.6867127793
2020-10-26 06:30:00,2.0395,0.38,2.0745988166,0.2695,0,0.2695,1.77,0.38,1.8103314614000001,2.0895,0.43,2.133286256,0.2695,0,0.2695,1.82,0.43,1.8701069488000002
2020-10-26 07:00:00,2.0805,0.48,2.1351534488,0.1705,0,0.1705,1.9100000000000001,0.48,1.9693907687,2.1305,0.44,2.1754609282,0.1705,0,0.1705,1.96,0.44,2.0087807247
2020-10-26 07:30:00,2.2125,0.53,2.2750947782,0.0325,0,0.0325,2.18,0.53,2.2435017272,2.2625,0.49,2.3149527533,0.0325,0,0.0325,2.23,0.49,2.2831995095
2020-10-26 08:00:00,2.431,0.59,2.5015717059,0.001,0,0.001,2.43,0.59,2.500599928,2.481,0.54,2.5390866468,0.001,0,0.001,2.48,0.54,2.5381095327
2020-10-26 08:30:00,2.5700000000000003,0.59,2.6368541863,0.0,0,0.0,2.5700000000000003,0.59,2.6368541863,2.62,0.54,2.6750700925,0.0,0,0.0,2.62,0.54,2.6750700925
2020-10-26 09:00:00,2.7199999999999998,0.6000000000000001,2.7853904574,0.0,0,0.0,2.7199999999999998,0.6000000000000001,2.7853904574,2.77,0.56,2.8260396317,0.0,0,0.0,2.77,0.56,2.8260396317
2020-10-26 09:30:00,2.84,0.53,2.8890309794,0.0,0,0.0,2.84,0.53,2.8890309794,2.93,0.74,3.0220026473,0.0,0,0.0,2.93,0.74,3.0220026473
2020-10-26 10:00:00,2.88,0.43,2.9119237627,0.0,0,0.0,2.88,0.43,2.9119237627,3.03,1.01,3.1939004368,0.0,0,0.0,3.03,1.01,3.1939004368
2020-10-26 10:30:00,2.98,0.5700000000000001,3.034023731,0.0,0,0.0,2.98,0.5700000000000001,3.034023731,3.09,0.87,3.2101401839,0.0,0,0.0,3.09,0.87,3.2101401839
2020-10-26 11:00:00,2.74,0.61,2.8070803337,0.0,0,0.0,2.74,0.61,2.8070803337,2.83,0.77,2.9328825411,0.0,0,0.0,2.83,0.77,2.9328825411
2020-10-26 11:30:00,2.66,0.52,2.7103505308,0.0,0,0.0,2.66,0.52,2.7103505308,2.77,0.87,2.9034117862,0.0,0,0.0,2.77,0.87,2.9034117862
2020-10-26 12:00:00,2.71,0.49,2.7539426283,0.0,0,0.0,2.71,0.49,2.7539426283,2.84,0.9400000000000001,2.9915213521,0.0,0,0.0,2.84,0.9400000000000001,2.9915213521
2020-10-26 12:30:00,2.71,0.68,2.7940114531,0.0,0,0.0,2.71,0.68,2.7940114531,2.76,0.64,2.8332313707,0.0,0,0.0,2.76,0.64,2.8332313707
2020-10-26 13:00:00,2.68,0.61,2.7485450697,0.0,0,0.0,2.68,0.61,2.7485450697,2.73,0.5700000000000001,2.7888707392,0.0,0,0.0,2.73,0.5700000000000001,2.7888707392
2020-10-26 13:30:00,2.71,0.5,2.7557394652,0.0,0,0.0,2.71,0.5,2.7557394652,2.79,0.6900000000000001,2.8740563669,0.0,0,0.0,2.79,0.6900000000000001,2.8740563669
2020-10-26 14:00:00,2.68,0.61,2.7485450697,0.0,0,0.0,2.68,0.61,2.7485450697,2.74,0.59,2.8028021693,0.0,0,0.0,2.74,0.59,2.8028021693
2020-10-26 14:30:00,2.68,0.35000000000000003,2.7027578508,0.0,0,0.0,2.68,0.35000000000000003,2.7027578508,2.8,0.85,2.9261749777,0.0,0,0.0,2.8,0.85,2.9261749777
2020-10-26 15:00:00,2.66,0.56,2.7183082975,0.0,0,0.0,2.66,0.56,2.7183082975,2.7199999999999998,0.58,2.7811508409,0.0,0,0.0,2.7199999999999998,0.58,2.7811508409
2020-10-26 15:30:00,2.59,0.24,2.6010959229,0.0,0,0.0,2.59,0.24,2.6010959229,2.69,0.75,2.7925973573,0.0,0,0.0,2.69,0.75,2.7925973573
2020-10-26 16:00:00,2.59,0.21,2.5984995671,0.0,0,0.0,2.59,0.21,2.5984995671,2.69,0.77,2.7980350248,0.0,0,0.0,2.69,0.77,2.7980350248
2020-10-26 16:30:00,2.5,0.56,2.5619523805,0.0,0,0.0,2.5,0.56,2.5619523805,2.55,0.51,2.6004999519,0.0,0,0.0,2.55,0.51,2.6004999519
2020-10-26 17:00:00,2.34,0.51,2.3949321493999998,0.0,0,0.0,2.34,0.51,2.3949321493999998,2.39,0.47000000000000003,2.4357750307,0.0,0,0.0,2.39,0.47000000000000003,2.4357750307
2020-10-26 17:30:00,2.13,0.43,2.1729703173,0.0,0,0.0,2.13,0.43,2.1729703173,2.18,0.53,2.2435017272,0.0,0,0.0,2.18,0.53,2.2435017272
2020-10-26 18:00:00,2.018,0.22,2.0299566498,0.008,0,0.008,2.01,0.22,2.0220039565,2.098,0.64,2.1934456911,0.008,0,0.008,2.09,0.64,2.1857950499
2020-10-26 18:30:00,1.8685,0.48,1.9291687977,0.0585,0,0.0585,1.81,0.48,1.8725650857,1.9085,0.44,1.9585638233,0.0585,0,0.0585,1.85,0.44,1.9016045856
2020-10-26 19:00:00,1.7925,0.48,1.8556552077,0.07250000000000001,0,0.07250000000000001,1.72,0.48,1.7857211428,1.8325,0.44,1.88458384,0.07250000000000001,0,0.07250000000000001,1.76,0.44,1.8141664753
2020-10-26 19:30:00,1.749,0.47000000000000003,1.8110496956,0.079,0,0.079,1.67,0.47000000000000003,1.7348775173000002,1.779,0.43,1.830229767,0.079,0,0.079,1.7000000000000002,0.43,1.7535392780999999
2020-10-26 20:00:00,1.6840000000000002,0.44,1.7405332516,0.154,0,0.154,1.53,0.44,1.5920113065,1.724,0.4,1.7697954684,0.154,0,0.154,1.57,0.4,1.6201543136
2020-10-26 20:30:00,1.6435,0.46,1.7066611409,0.1635,0,0.1635,1.48,0.46,1.5498387013000001,1.6835,0.4,1.7303676632,0.1635,0,0.1635,1.52,0.4,1.5717506164000001
2020-10-26 21:00:00,1.607,0.07,1.6085238575,0.177,0,0.177,1.43,0.07,1.4317122616,1.697,0.6000000000000001,1.7999469437000002,0.177,0,0.177,1.52,0.6000000000000001,1.6341358573
2020-10-26 21:30:00,1.591,0.18,1.6011498993000002,0.241,0,0.241,1.35,0.18,1.3619471355,1.651,0.49,1.7221791428,0.241,0,0.241,1.4100000000000001,0.49,1.4927156461
2020-10-26 22:00:00,1.5885,0.41000000000000003,1.6405585177000002,0.23850000000000002,0,0.23850000000000002,1.35,0.41000000000000003,1.4108862463,1.6385,0.37,1.6797566044,0.23850000000000002,0,0.23850000000000002,1.4,0.37,1.4480676780000001
2020-10-26 22:30:00,1.6035,0.43,1.660154285,0.2535,0,0.2535,1.35,0.43,1.4168274419,1.6335000000000002,0.39,1.6794112808000001,0.2535,0,0.2535,1.38,0.39,1.4340502083
2020-10-26 23:00:00,1.5735000000000001,0.39,1.6211114243,0.3235,0,0.3235,1.25,0.39,1.3094273558,1.6135000000000002,0.35000000000000003,1.6510246061,0.3235,0,0.3235,1.29,0.35000000000000003,1.3366375724
2020-10-26 23:30:00,1.5585,0.39,1.6065560213999999,0.3385,0,0.3385,1.22,0.39,1.2808200498,1.5985,0.35000000000000003,1.6363686168,0.3385,0,0.3385,1.26,0.35000000000000003,1.3077079185
