Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2020-10-27 00:00:00,1.545,0.29,1.571981234,0.34500000000000003,0,0.34500000000000003,1.2,0.29,1.2345444504,1.595,0.37,1.6373530468,0.34500000000000003,0,0.34500000000000003,1.25,0.37,1.3036103712
2020-10-27 00:30:00,1.5474999999999999,0.12,1.5521456922999999,0.34750000000000003,0,0.34750000000000003,1.2,0.12,1.2059850745,1.6175000000000002,0.46,1.6816379664,0.34750000000000003,0,0.34750000000000003,1.27,0.46,1.3507405376000001
2020-10-27 01:00:00,1.5785,0.36,1.6190312690000002,0.34850000000000003,0,0.34850000000000003,1.23,0.36,1.2816005618,1.6185,0.33,1.6517997003,0.34850000000000003,0,0.34850000000000003,1.27,0.33,1.3121737690000002
2020-10-27 01:30:00,1.5590000000000002,0.07,1.5605707289000001,0.329,0,0.329,1.23,0.07,1.2319902597,1.639,0.5,1.7135696659000001,0.329,0,0.329,1.31,0.5,1.402176879
2020-10-27 02:00:00,1.549,-0.09,1.5516123872,0.34900000000000003,0,0.34900000000000003,1.2,-0.09,1.2033702672,1.639,0.5700000000000001,1.735287008,0.34900000000000003,0,0.34900000000000003,1.29,0.5700000000000001,1.4103191127999999
2020-10-27 02:30:00,1.5175,-0.06,1.5186856982,0.34750000000000003,0,0.34750000000000003,1.17,-0.06,1.1715374514,1.6075,0.5700000000000001,1.7055662549,0.34750000000000003,0,0.34750000000000003,1.26,0.5700000000000001,1.3829316686
2020-10-27 03:00:00,1.5415,0.34,1.5785506802,0.3315,0,0.3315,1.21,0.34,1.2568611697,1.5915,0.33,1.6253529617,0.3315,0,0.3315,1.26,0.33,1.3024976008
2020-10-27 03:30:00,1.5495,0.34,1.5863638454,0.35950000000000004,0,0.35950000000000004,1.19,0.34,1.2376186812,1.5895000000000001,0.31,1.6194475138,0.35950000000000004,0,0.35950000000000004,1.23,0.31,1.2684636376
2020-10-27 04:00:00,1.5470000000000002,0.34,1.5839220309000002,0.357,0,0.357,1.19,0.34,1.2376186812,1.587,0.31,1.6169938157,0.357,0,0.357,1.23,0.31,1.2684636376
2020-10-27 04:30:00,1.5715,0.36,1.6122072602,0.3315,0,0.3315,1.24,0.36,1.2912009913,1.6115,0.31,1.6410460841,0.3315,0,0.3315,1.28,0.31,1.3170041762
2020-10-27 05:00:00,1.6005,0.36,1.6404878085,0.36050000000000004,0,0.36050000000000004,1.24,0.36,1.2912009913,1.6405,0.31,1.6695329437000002,0.36050000000000004,0,0.36050000000000004,1.28,0.31,1.3170041762
2020-10-27 05:30:00,1.6139999999999999,0.36,1.6536613922,0.324,0,0.324,1.29,0.36,1.3392908571,1.654,0.31,1.6828000475,0.324,0,0.324,1.33,0.31,1.3656500284
2020-10-27 06:00:00,1.5815000000000001,-0.03,1.5817845144,0.28150000000000003,0,0.28150000000000003,1.3,-0.03,1.3003461078,1.6715,0.58,1.7692688462000001,0.28150000000000003,0,0.28150000000000003,1.3900000000000001,0.58,1.5061540426
2020-10-27 06:30:00,1.6644999999999999,0.26,1.6846840208,0.2545,0,0.2545,1.4100000000000001,0.26,1.4337712509,1.7145000000000001,0.43,1.7676001386,0.2545,0,0.2545,1.46,0.43,1.5220052562
2020-10-27 07:00:00,1.7015,0.34,1.7351375305999999,0.14150000000000001,0,0.14150000000000001,1.56,0.34,1.5966214329000001,1.7515,0.41000000000000003,1.7988474782,0.14150000000000001,0,0.14150000000000001,1.6099999999999999,0.41000000000000003,1.6613849644
2020-10-27 07:30:00,2.158,0.54,2.2245368057,0.018000000000000002,0,0.018000000000000002,2.14,0.54,2.2070795183,2.208,0.5,2.2639045916000002,0.018000000000000002,0,0.018000000000000002,2.19,0.5,2.2463525992
2020-10-27 08:00:00,2.111,0.51,2.1717322579,0.001,0,0.001,2.11,0.51,2.1707602355,2.151,0.47000000000000003,2.2017495316,0.001,0,0.001,2.15,0.47000000000000003,2.2007725916
2020-10-27 08:30:00,2.21,0.51,2.2680828909,0.0,0,0.0,2.21,0.51,2.2680828909,2.25,0.47000000000000003,2.2985647696,0.0,0,0.0,2.25,0.47000000000000003,2.2985647696
2020-10-27 09:00:00,2.81,0.61,2.8754477912,0.0,0,0.0,2.81,0.61,2.8754477912,2.86,0.5700000000000001,2.9162475889,0.0,0,0.0,2.86,0.5700000000000001,2.9162475889
2020-10-27 09:30:00,2.89,0.53,2.9381967259,0.0,0,0.0,2.89,0.53,2.9381967259,2.96,0.63,3.026301373,0.0,0,0.0,2.96,0.63,3.026301373
2020-10-27 10:00:00,3.01,0.48,3.0480321521000002,0.0,0,0.0,3.01,0.48,3.0480321521000002,3.1,0.72,3.182514729,0.0,0,0.0,3.1,0.72,3.182514729
2020-10-27 10:30:00,3.05,0.62,3.1123785117,0.0,0,0.0,3.05,0.62,3.1123785117,3.1,0.58,3.1537913691,0.0,0,0.0,3.1,0.58,3.1537913691
2020-10-27 11:00:00,3.07,0.62,3.1319802043,0.0,0,0.0,3.07,0.62,3.1319802043,3.13,0.58,3.1832844673,0.0,0,0.0,3.13,0.58,3.1832844673
2020-10-27 11:30:00,3.12,0.62,3.1810061301,0.0,0,0.0,3.12,0.62,3.1810061301,3.18,0.58,3.2324603633,0.0,0,0.0,3.18,0.58,3.2324603633
2020-10-27 12:00:00,3.24,0.74,3.3234319611,0.0,0,0.0,3.24,0.74,3.3234319611,3.29,0.7000000000000001,3.3636438575,0.0,0,0.0,3.29,0.7000000000000001,3.3636438575
2020-10-27 12:30:00,3.22,0.72,3.2995151159000002,0.0,0,0.0,3.22,0.72,3.2995151159000002,3.29,0.77,3.3789051481,0.0,0,0.0,3.29,0.77,3.3789051481
2020-10-27 13:00:00,3.2,0.78,3.2936909387,0.0,0,0.0,3.2,0.78,3.2936909387,3.26,0.74,3.3429328441,0.0,0,0.0,3.26,0.74,3.3429328441
2020-10-27 13:30:00,3.27,0.81,3.3688276893,0.0,0,0.0,3.27,0.81,3.3688276893,3.33,0.76,3.4156258577,0.0,0,0.0,3.33,0.76,3.4156258577
2020-10-27 14:00:00,3.16,0.77,3.252460607,0.0,0,0.0,3.16,0.77,3.252460607,3.22,0.73,3.3017116773,0.0,0,0.0,3.22,0.73,3.3017116773
2020-10-27 14:30:00,2.61,0.6900000000000001,2.6996666461,0.0,0,0.0,2.61,0.6900000000000001,2.6996666461,2.69,0.8,2.8064390248,0.0,0,0.0,2.69,0.8,2.8064390248
2020-10-27 15:00:00,2.58,0.75,2.6868010719,0.0,0,0.0,2.58,0.75,2.6868010719,2.63,0.71,2.724151244,0.0,0,0.0,2.63,0.71,2.724151244
2020-10-27 15:30:00,2.61,0.75,2.7156214758,0.0,0,0.0,2.61,0.75,2.7156214758,2.66,0.71,2.7531254966,0.0,0,0.0,2.66,0.71,2.7531254966
2020-10-27 16:00:00,2.65,0.7000000000000001,2.7408940147000003,0.0,0,0.0,2.65,0.7000000000000001,2.7408940147000003,2.71,0.66,2.7892113581,0.0,0,0.0,2.71,0.66,2.7892113581
2020-10-27 16:30:00,2.7199999999999998,0.45,2.7569729777000003,0.0,0,0.0,2.7199999999999998,0.45,2.7569729777000003,2.86,0.93,3.0074075214,0.0,0,0.0,2.86,0.93,3.0074075214
2020-10-27 17:00:00,2.66,0.68,2.7455418409,0.0,0,0.0,2.66,0.68,2.7455418409,2.7199999999999998,0.68,2.8037118254,0.0,0,0.0,2.7199999999999998,0.68,2.8037118254
2020-10-27 17:30:00,2.4305,0.64,2.5133504033,0.0005,0,0.0005,2.43,0.64,2.5128668886,2.4805,0.59,2.5497019924,0.0005,0,0.0005,2.48,0.59,2.5492155656
2020-10-27 18:00:00,2.1575,0.25,2.1719360603,0.007500000000000001,0,0.007500000000000001,2.15,0.25,2.1644860822,2.2475,0.76,2.3725210747,0.007500000000000001,0,0.007500000000000001,2.24,0.76,2.3654175107
2020-10-27 18:30:00,1.7429999999999999,0.53,1.8217982874,0.033,0,0.033,1.71,0.53,1.790251379,1.783,0.49,1.8491049186000001,0.033,0,0.033,1.75,0.49,1.8173056980000002
2020-10-27 19:00:00,1.687,0.37,1.7270984338000002,0.077,0,0.077,1.6099999999999999,0.37,1.6519685227,1.737,0.54,1.819002199,0.077,0,0.077,1.6600000000000001,0.54,1.7456230979
2020-10-27 19:30:00,1.6625,0.45,1.7223258257,0.0825,0,0.0825,1.58,0.45,1.6428329191,1.7025000000000001,0.49,1.7716112017,0.0825,0,0.0825,1.62,0.49,1.6924833825
2020-10-27 20:00:00,1.6415000000000002,0.51,1.7189014661000002,0.0915,0,0.0915,1.55,0.51,1.6317475295000001,1.6815,0.48,1.7486687079,0.0915,0,0.0915,1.5899999999999999,0.48,1.6608732643000002
2020-10-27 20:30:00,1.5470000000000002,0.47000000000000003,1.6168206456,0.177,0,0.177,1.37,0.47000000000000003,1.4483784036,1.577,0.42,1.6319708943,0.177,0,0.177,1.4,0.42,1.4616429112
2020-10-27 21:00:00,1.526,0.45,1.5909670015000001,0.20600000000000002,0,0.20600000000000002,1.32,0.45,1.3945967159000001,1.556,0.41000000000000003,1.6091103132,0.20600000000000002,0,0.20600000000000002,1.35,0.41000000000000003,1.4108862463
2020-10-27 21:30:00,1.5190000000000001,0.48,1.5930351534,0.189,0,0.189,1.33,0.48,1.4139660533,1.549,0.43,1.6075761257,0.189,0,0.189,1.3599999999999999,0.43,1.4263590011
2020-10-27 22:00:00,1.506,0.45,1.5717938796,0.256,0,0.256,1.25,0.45,1.3285330256,1.546,0.41000000000000003,1.5994424028,0.256,0,0.256,1.29,0.41000000000000003,1.353587825
2020-10-27 22:30:00,1.4875,0.42,1.5456572227,0.28750000000000003,0,0.28750000000000003,1.2,0.42,1.271377206,1.5275,0.42,1.5841894615,0.28750000000000003,0,0.28750000000000003,1.24,0.42,1.3091982279
2020-10-27 23:00:00,1.498,0.23,1.5155540241,0.308,0,0.308,1.19,0.23,1.2120231021,1.548,0.51,1.6298478457,0.308,0,0.308,1.24,0.51,1.3407833531
2020-10-27 23:30:00,1.6035,0.4,1.652637967,0.3235,0,0.3235,1.28,0.4,1.3410443691,1.6435,0.36,1.6824661215,0.3235,0,0.3235,1.32,0.36,1.3682105101
2020-10-28 00:00:00,1.617,0.4,1.6657397756,0.337,0,0.337,1.28,0.4,1.3410443691,1.657,0.36,1.6956559203000001,0.337,0,0.337,1.32,0.36,1.3682105101
2020-10-28 00:30:00,1.4545,0.42,1.513925444,0.3245,0,0.3245,1.13,0.42,1.2055289296,1.4945,0.38,1.5420539063,0.3245,0,0.3245,1.17,0.38,1.2301625909
2020-10-28 01:00:00,1.5745,0.12,1.5790662589000002,0.3345,0,0.3345,1.24,0.12,1.2457929202,1.6545,0.62,1.7668532056,0.3345,0,0.3345,1.32,0.62,1.4583552379
2020-10-28 01:30:00,1.3975,0.42,1.4592485224,0.3375,0,0.3375,1.06,0.42,1.1401754251,1.4375,0.38,1.4868780212,0.3375,0,0.3375,1.1,0.38,1.1637869221
2020-10-28 02:00:00,1.4465,0.42,1.5062410996,0.3365,0,0.3365,1.11,0.42,1.1868024267,1.4865,0.38,1.5343018770999999,0.3365,0,0.3365,1.15,0.38,1.2111564721
2020-10-28 02:30:00,1.4425,0.4,1.4969322797,0.35250000000000004,0,0.35250000000000004,1.09,0.4,1.1610770862,1.4725000000000001,0.36,1.5158681506,0.35250000000000004,0,0.35250000000000004,1.12,0.36,1.1764352936
2020-10-28 03:00:00,1.455,0.4,1.5089814446,0.34500000000000003,0,0.34500000000000003,1.11,0.4,1.1798728745,1.495,0.36,1.5377337221,0.34500000000000003,0,0.34500000000000003,1.15,0.36,1.2050311199000001
2020-10-28 03:30:00,1.4445000000000001,0.4,1.4988596499,0.3345,0,0.3345,1.11,0.4,1.1798728745,1.4845000000000002,0.36,1.5275274957,0.3345,0,0.3345,1.15,0.36,1.2050311199000001
2020-10-28 04:00:00,1.4695,0.4,1.5229675801,0.3395,0,0.3395,1.13,0.4,1.1987076374,1.5095,0.37,1.5541847541,0.3395,0,0.3395,1.17,0.37,1.227110427
2020-10-28 04:30:00,1.446,-0.16,1.4548250754,0.336,0,0.336,1.11,-0.16,1.1214722466,1.546,0.7000000000000001,1.6970904513,0.336,0,0.336,1.21,0.7000000000000001,1.397891269
2020-10-28 05:00:00,1.47,-0.23,1.4878844041,0.33,0,0.33,1.1400000000000001,-0.23,1.162970335,1.5899999999999999,0.75,1.7580102389,0.33,0,0.33,1.26,0.75,1.4663219292
2020-10-28 05:30:00,1.4505,-0.11,1.4546649958,0.3205,0,0.3205,1.13,-0.11,1.1353413584,1.5505,0.7000000000000001,1.7011908329,0.3205,0,0.3205,1.23,0.7000000000000001,1.4152384958
2020-10-28 06:00:00,1.4575,0.12,1.4624316223,0.2975,0,0.2975,1.16,0.12,1.166190379,1.5275,0.58,1.6339082747,0.2975,0,0.2975,1.23,0.58,1.3598897014
2020-10-28 06:30:00,1.5270000000000001,0.44,1.5891283774,0.227,0,0.227,1.3,0.44,1.3724430771,1.5670000000000002,0.4,1.6172473528,0.227,0,0.227,1.34,0.4,1.3984276885
2020-10-28 07:00:00,1.57,0.48,1.6417368851,0.13,0,0.13,1.44,0.48,1.5178932769,1.6099999999999999,0.44,1.6690416412,0.13,0,0.13,1.48,0.44,1.5440207252
2020-10-28 07:30:00,1.6235,-0.04,1.6239926878,0.0235,0,0.0235,1.6,-0.04,1.6004999219,1.7235,0.8,1.9001190094,0.0235,0,0.0235,1.7000000000000002,0.8,1.8788294228
2020-10-28 08:00:00,1.8705,0.5,1.9361741270000001,0.0005,0,0.0005,1.87,0.5,1.9356910911,1.9205,0.6000000000000001,2.0120437992,0.0005,0,0.0005,1.92,0.6000000000000001,2.0115665537
2020-10-28 08:30:00,2.03,0.6000000000000001,2.1168136432,0.0,0,0.0,2.03,0.6000000000000001,2.1168136432,2.07,0.56,2.1444113411,0.0,0,0.0,2.07,0.56,2.1444113411
2020-10-28 09:00:00,2.21,0.66,2.3064474848,0.0,0,0.0,2.21,0.66,2.3064474848,2.25,0.62,2.3338594645,0.0,0,0.0,2.25,0.62,2.3338594645
2020-10-28 09:30:00,2.62,0.61,2.6900743484,0.0,0,0.0,2.62,0.61,2.6900743484,2.7199999999999998,0.87,2.8557485884,0.0,0,0.0,2.7199999999999998,0.87,2.8557485884
2020-10-28 10:00:00,2.87,0.81,2.9821133446,0.0,0,0.0,2.87,0.81,2.9821133446,2.93,0.77,3.0294884057,0.0,0,0.0,2.93,0.77,3.0294884057
2020-10-28 10:30:00,2.89,0.81,3.0013663555,0.0,0,0.0,2.89,0.81,3.0013663555,2.95,0.77,3.0488358434,0.0,0,0.0,2.95,0.77,3.0488358434
2020-10-28 11:00:00,3.01,0.81,3.1170819688,0.0,0,0.0,3.01,0.81,3.1170819688,3.07,0.77,3.165090836,0.0,0,0.0,3.07,0.77,3.165090836
2020-10-28 11:30:00,3.01,0.8300000000000001,3.1223388669,0.0,0,0.0,3.01,0.8300000000000001,3.1223388669,3.07,0.79,3.1700157728,0.0,0,0.0,3.07,0.79,3.1700157728
2020-10-28 12:00:00,2.98,0.8300000000000001,3.0934285187,0.0,0,0.0,2.98,0.8300000000000001,3.0934285187,3.03,0.79,3.1312936624,0.0,0,0.0,3.03,0.79,3.1312936624
2020-10-28 12:30:00,2.98,0.8300000000000001,3.0934285187,0.0,0,0.0,2.98,0.8300000000000001,3.0934285187,3.03,0.79,3.1312936624,0.0,0,0.0,3.03,0.79,3.1312936624
2020-10-28 13:00:00,2.98,0.8300000000000001,3.0934285187,0.0,0,0.0,2.98,0.8300000000000001,3.0934285187,3.03,0.79,3.1312936624,0.0,0,0.0,3.03,0.79,3.1312936624
2020-10-28 13:30:00,2.95,0.76,3.0463256556,0.0,0,0.0,2.95,0.76,3.0463256556,3.0,0.72,3.0851904317,0.0,0,0.0,3.0,0.72,3.0851904317
2020-10-28 14:00:00,2.89,0.72,2.978338463,0.0,0,0.0,2.89,0.72,2.978338463,2.94,0.67,3.0153772567,0.0,0,0.0,2.94,0.67,3.0153772567
2020-10-28 14:30:00,2.86,0.7000000000000001,2.9444184485,0.0,0,0.0,2.86,0.7000000000000001,2.9444184485,2.91,0.66,2.983906835,0.0,0,0.0,2.91,0.66,2.983906835
2020-10-28 15:00:00,2.83,0.68,2.9105497762,0.0,0,0.0,2.83,0.68,2.9105497762,2.88,0.64,2.9502542263000002,0.0,0,0.0,2.88,0.64,2.9502542263000002
2020-10-28 15:30:00,2.79,0.42,2.8214358047,0.0,0,0.0,2.79,0.42,2.8214358047,2.94,1.0,3.1054146261,0.0,0,0.0,2.94,1.0,3.1054146261
2020-10-28 16:00:00,2.7199999999999998,0.36,2.7437201023,0.0,0,0.0,2.7199999999999998,0.36,2.7437201023,2.88,1.04,3.0620254734,0.0,0,0.0,2.88,1.04,3.0620254734
2020-10-28 16:30:00,2.61,0.33,2.6307793522000003,0.0,0,0.0,2.61,0.33,2.6307793522000003,2.77,1.02,2.9518299409,0.0,0,0.0,2.77,1.02,2.9518299409
2020-10-28 17:00:00,2.59,0.52,2.6416850683,0.0,0,0.0,2.59,0.52,2.6416850683,2.68,0.78,2.7912004586,0.0,0,0.0,2.68,0.78,2.7912004586
2020-10-28 17:30:00,2.342,0.61,2.4201371862,0.002,0,0.002,2.34,0.61,2.4182018113,2.392,0.5700000000000001,2.4589762097,0.002,0,0.002,2.39,0.5700000000000001,2.4570307283
2020-10-28 18:00:00,2.229,0.59,2.3057625637,0.019,0,0.019,2.21,0.59,2.2874002711,2.279,0.55,2.3444276487,0.019,0,0.019,2.26,0.55,2.3259621665
2020-10-28 18:30:00,2.1505,0.58,2.2273415207,0.0505,0,0.0505,2.1,0.58,2.1786234186,2.2005,0.54,2.265789101,0.0505,0,0.0505,2.15,0.54,2.2167769396
2020-10-28 19:00:00,2.068,0.54,2.1373404034,0.11800000000000001,0,0.11800000000000001,1.9500000000000002,0.54,2.0233882475,2.108,0.5,2.1664865566,0.11800000000000001,0,0.11800000000000001,1.99,0.5,2.0518528212
2020-10-28 19:30:00,2.0065,0.51,2.0703000386,0.14650000000000002,0,0.14650000000000002,1.8599999999999999,0.51,1.9286523792999999,2.0465,0.46,2.0975610241,0.14650000000000002,0,0.14650000000000002,1.9,0.46,1.9548913013
2020-10-28 20:00:00,1.9865,0.54,2.0585874405,0.1265,0,0.1265,1.8599999999999999,0.54,1.936801487,2.0265,0.5,2.0872714845,0.1265,0,0.1265,1.9,0.5,1.9646882704
2020-10-28 20:30:00,1.8555000000000001,0.48,1.9165803531,0.1955,0,0.1955,1.6600000000000001,0.48,1.7280046296,1.8955000000000002,0.44,1.9458983144,0.1955,0,0.1955,1.7000000000000002,0.44,1.7560182230999999
2020-10-28 21:00:00,1.8395000000000001,0.48,1.9010944874,0.2295,0,0.2295,1.6099999999999999,0.48,1.6800297616000002,1.8795000000000002,0.44,1.9303161011,0.2295,0,0.2295,1.65,0.44,1.7076592166
2020-10-28 21:30:00,1.803,0.48,1.8657998285000001,0.223,0,0.223,1.58,0.48,1.6513025162,1.843,0.44,1.8947952396,0.223,0,0.223,1.62,0.44,1.6786899654
2020-10-28 22:00:00,1.802,0.46,1.8597860092,0.262,0,0.262,1.54,0.46,1.6072336482,1.842,0.42,1.8892760518,0.262,0,0.262,1.58,0.42,1.6348700254000001
2020-10-28 22:30:00,1.7775,0.46,1.8360572567000002,0.2775,0,0.2775,1.5,0.46,1.5689486926,1.8175,0.42,1.8653970757,0.2775,0,0.2775,1.54,0.42,1.5962455951
2020-10-28 23:00:00,1.7955,0.46,1.85348867,0.29550000000000004,0,0.29550000000000004,1.5,0.46,1.5689486926,1.8355000000000001,0.42,1.8829392582,0.29550000000000004,0,0.29550000000000004,1.54,0.42,1.5962455951
2020-10-28 23:30:00,1.774,0.46,1.8326690918000001,0.314,0,0.314,1.46,0.46,1.5307514494999999,1.814,0.42,1.8619871105999999,0.314,0,0.314,1.5,0.42,1.5576905983
2020-10-29 00:00:00,1.827,0.43,1.8769200835,0.337,0,0.337,1.49,0.43,1.5508062419000002,1.867,0.39,1.9072988754,0.337,0,0.337,1.53,0.39,1.578923684
2020-10-29 00:30:00,1.883,0.41000000000000003,1.9271193528000001,0.333,0,0.333,1.55,0.41000000000000003,1.6033090781000001,1.923,0.37,1.9582719423000001,0.333,0,0.333,1.5899999999999999,0.37,1.6324827717
2020-10-29 01:00:00,1.8639999999999999,0.41000000000000003,1.9085586184,0.314,0,0.314,1.55,0.41000000000000003,1.6033090781000001,1.904,0.37,1.9396174881000001,0.314,0,0.314,1.5899999999999999,0.37,1.6324827717
2020-10-29 01:30:00,1.7275,0.46,1.7876957935000002,0.3375,0,0.3375,1.3900000000000001,0.46,1.4641379716,1.7675,0.42,1.8167157868000001,0.3375,0,0.3375,1.43,0.42,1.4904026302
2020-10-29 02:00:00,1.7185000000000001,0.46,1.7790003513000001,0.34850000000000003,0,0.34850000000000003,1.37,0.46,1.4451643505,1.7585000000000002,0.42,1.8079607988,0.34850000000000003,0,0.34850000000000003,1.4100000000000001,0.42,1.4712239802
2020-10-29 02:30:00,1.698,0.16,1.7055216211,0.318,0,0.318,1.38,0.16,1.3892443989,1.768,0.6000000000000001,1.8670361539,0.318,0,0.318,1.45,0.6000000000000001,1.5692354826
2020-10-29 03:00:00,1.726,0.44,1.7812007186,0.356,0,0.356,1.37,0.44,1.4389232084999999,1.766,0.4,1.810733553,0.356,0,0.356,1.4100000000000001,0.4,1.4656397920000002
2020-10-29 03:30:00,1.7255,0.34,1.7586785522000001,0.3255,0,0.3255,1.4,0.34,1.4406942771,1.7755,0.48,1.839239041,0.3255,0,0.3255,1.45,0.48,1.5273833834000001
2020-10-29 04:00:00,1.733,-0.01,1.7330288515,0.333,0,0.333,1.4,-0.01,1.4000357138,1.8130000000000002,0.68,1.9363287428,0.333,0,0.333,1.48,0.68,1.6287418457
2020-10-29 04:30:00,1.745,0.06,1.7460312139,0.34500000000000003,0,0.34500000000000003,1.4,0.06,1.4012851244,1.8250000000000002,0.65,1.9372983766,0.34500000000000003,0,0.34500000000000003,1.48,0.65,1.6164467204
2020-10-29 05:00:00,1.767,0.27,1.7875091608,0.337,0,0.337,1.43,0.27,1.4552662987,1.8170000000000002,0.52,1.8899441791,0.337,0,0.337,1.48,0.52,1.5686937241
2020-10-29 05:30:00,1.7715,0.47000000000000003,1.8327881083,0.3015,0,0.3015,1.47,0.47000000000000003,1.5433081351,1.8115,0.43,1.8618357205,0.3015,0,0.3015,1.51,0.43,1.5700318468
2020-10-29 06:00:00,1.7455,0.15,1.7519332893000001,0.2755,0,0.2755,1.47,0.15,1.4776332427,1.8355000000000001,0.64,1.9438776325,0.2755,0,0.2755,1.56,0.64,1.6861791127
2020-10-29 06:30:00,1.8215,0.42,1.8692945862,0.24150000000000002,0,0.24150000000000002,1.58,0.42,1.6348700254000001,1.8715000000000002,0.49,1.9345832238,0.24150000000000002,0,0.24150000000000002,1.63,0.49,1.7020575783
2020-10-29 07:00:00,1.849,0.17,1.856798589,0.149,0,0.149,1.7000000000000002,0.17,1.7084788556000001,1.929,0.66,2.0387841965,0.149,0,0.149,1.78,0.66,1.8984203960000001
2020-10-29 07:30:00,2.0315,0.6000000000000001,2.1182521687,0.0115,0,0.0115,2.02,0.6000000000000001,2.1072256642,2.0815,0.56,2.1555143818,0.0115,0,0.0115,2.07,0.56,2.1444113411
2020-10-29 08:00:00,2.22,0.63,2.3076611536,0.0,0,0.0,2.22,0.63,2.3076611536,2.27,0.59,2.3454210709,0.0,0,0.0,2.27,0.59,2.3454210709
2020-10-29 08:30:00,2.38,0.54,2.4404917537,0.0,0,0.0,2.38,0.54,2.4404917537,2.46,0.71,2.5604101234,0.0,0,0.0,2.46,0.71,2.5604101234
2020-10-29 09:00:00,2.58,0.64,2.6581948762,0.0,0,0.0,2.58,0.64,2.6581948762,2.63,0.6000000000000001,2.6975729833,0.0,0,0.0,2.63,0.6000000000000001,2.6975729833
2020-10-29 09:30:00,2.75,0.67,2.8304416616,0.0,0,0.0,2.75,0.67,2.8304416616,2.8,0.63,2.87,0.0,0,0.0,2.8,0.63,2.87
2020-10-29 10:00:00,2.79,0.7000000000000001,2.8764735354,0.0,0,0.0,2.79,0.7000000000000001,2.8764735354,2.85,0.66,2.9254230463,0.0,0,0.0,2.85,0.66,2.9254230463
2020-10-29 10:30:00,2.86,0.7000000000000001,2.9444184485,0.0,0,0.0,2.86,0.7000000000000001,2.9444184485,2.91,0.65,2.9817109182,0.0,0,0.0,2.91,0.65,2.9817109182
2020-10-29 11:00:00,2.91,0.71,2.9953630832,0.0,0,0.0,2.91,0.71,2.9953630832,2.96,0.67,3.0348805578,0.0,0,0.0,2.96,0.67,3.0348805578
2020-10-29 11:30:00,2.91,0.68,2.9883942176,0.0,0,0.0,2.91,0.68,2.9883942176,2.9699999999999998,0.64,3.0381737936,0.0,0,0.0,2.9699999999999998,0.64,3.0381737936
2020-10-29 12:00:00,2.93,0.71,3.0147968422,0.0,0,0.0,2.93,0.71,3.0147968422,2.99,0.68,3.0663496213,0.0,0,0.0,2.99,0.68,3.0663496213
2020-10-29 12:30:00,2.99,0.71,3.0731417149,0.0,0,0.0,2.99,0.71,3.0731417149,3.06,0.73,3.1458703088,0.0,0,0.0,3.06,0.73,3.1458703088
2020-10-29 13:00:00,2.9699999999999998,0.73,3.0583982736,0.0,0,0.0,2.9699999999999998,0.73,3.0583982736,3.02,0.68,3.0956097945,0.0,0,0.0,3.02,0.68,3.0956097945
2020-10-29 13:30:00,2.99,0.73,3.0778239066,0.0,0,0.0,2.99,0.73,3.0778239066,3.04,0.68,3.1151243956,0.0,0,0.0,3.04,0.68,3.1151243956
2020-10-29 14:00:00,2.99,0.74,3.0802110317,0.0,0,0.0,2.99,0.74,3.0802110317,3.04,0.7000000000000001,3.1195512498,0.0,0,0.0,3.04,0.7000000000000001,3.1195512498
2020-10-29 14:30:00,2.69,0.56,2.7476717417,0.0,0,0.0,2.69,0.56,2.7476717417,2.7800000000000002,0.81,2.8956001105,0.0,0,0.0,2.7800000000000002,0.81,2.8956001105
2020-10-29 15:00:00,2.52,0.65,2.6024795869,0.0,0,0.0,2.52,0.65,2.6024795869,2.5700000000000003,0.6000000000000001,2.6391096984,0.0,0,0.0,2.5700000000000003,0.6000000000000001,2.6391096984
2020-10-29 15:30:00,2.54,0.6000000000000001,2.6099042128,0.0,0,0.0,2.54,0.6000000000000001,2.6099042128,2.61,0.67,2.6946242781,0.0,0,0.0,2.61,0.67,2.6946242781
2020-10-29 16:00:00,2.5,0.66,2.5856527222,0.0,0,0.0,2.5,0.66,2.5856527222,2.55,0.62,2.6242903803,0.0,0,0.0,2.55,0.62,2.6242903803
2020-10-29 16:30:00,2.44,0.66,2.5276866894,0.0,0,0.0,2.44,0.66,2.5276866894,2.49,0.62,2.5660280590999998,0.0,0,0.0,2.49,0.62,2.5660280590999998
2020-10-29 17:00:00,2.32,0.63,2.4040174708,0.0,0,0.0,2.32,0.63,2.4040174708,2.37,0.59,2.4423349484,0.0,0,0.0,2.37,0.59,2.4423349484
2020-10-29 17:30:00,2.08,0.59,2.1620592036,0.0,0,0.0,2.08,0.59,2.1620592036,2.13,0.54,2.1973848093,0.0,0,0.0,2.13,0.54,2.1973848093
2020-10-29 18:00:00,1.9809999999999999,0.59,2.0669932269,0.001,0,0.001,1.98,0.59,2.0660348497,2.021,0.54,2.0918988981,0.001,0,0.001,2.02,0.54,2.0909328062
2020-10-29 18:30:00,1.822,0.56,1.90611752,0.022,0,0.022,1.8,0.56,1.8850994669,1.862,0.52,1.9332470096,0.022,0,0.022,1.8399999999999999,0.52,1.9120669444
2020-10-29 19:00:00,1.7995,0.52,1.8731257966000001,0.0495,0,0.0495,1.75,0.52,1.8256231813000001,1.8395000000000001,0.49,1.9036439399,0.0495,0,0.0495,1.79,0.49,1.8558555978
2020-10-29 19:30:00,1.7945,0.48,1.8575872118999999,0.0645,0,0.0645,1.73,0.48,1.7953551181,1.8345,0.45,1.8888859812,0.0645,0,0.0645,1.77,0.45,1.8263077506
2020-10-29 20:00:00,1.7435,0.26,1.7627796941,0.10350000000000001,0,0.10350000000000001,1.6400000000000001,0.26,1.6604818578,1.8135,0.59,1.9070611553,0.10350000000000001,0,0.10350000000000001,1.71,0.59,1.8089223311
2020-10-29 20:30:00,1.6435,0.48,1.7121601122999999,0.1335,0,0.1335,1.51,0.48,1.5844557424999999,1.6835,0.44,1.7400494964000002,0.1335,0,0.1335,1.55,0.44,1.6112417572000002
2020-10-29 21:00:00,1.615,0.47000000000000003,1.6820002973000001,0.165,0,0.165,1.45,0.47000000000000003,1.5242703172,1.655,0.42,1.7074615662000001,0.165,0,0.165,1.49,0.42,1.5480633062
2020-10-29 21:30:00,1.5670000000000002,0.43,1.6249273830000002,0.20700000000000002,0,0.20700000000000002,1.3599999999999999,0.43,1.4263590011,1.607,0.39,1.6536471812,0.20700000000000002,0,0.20700000000000002,1.4,0.39,1.4533065747
2020-10-29 22:00:00,1.5554999999999999,-0.19,1.5670610231,0.2255,0,0.2255,1.33,-0.19,1.3435028843,1.6655,0.72,1.8144669327,0.2255,0,0.2255,1.44,0.72,1.6099689438
2020-10-29 22:30:00,1.5875,-0.21,1.6013295257,0.2275,0,0.2275,1.3599999999999999,-0.21,1.3761177275,1.6975,0.78,1.8681290774,0.2275,0,0.2275,1.47,0.78,1.6641213898
2020-10-29 23:00:00,1.5510000000000002,-0.22,1.5665251355,0.271,0,0.271,1.28,-0.22,1.2987686476,1.661,0.76,1.8266146282,0.271,0,0.271,1.3900000000000001,0.76,1.5842032698000001
2020-10-29 23:30:00,1.58,0.4,1.6298466186,0.30000000000000004,0,0.30000000000000004,1.28,0.4,1.3410443691,1.63,0.4,1.678362297,0.30000000000000004,0,0.30000000000000004,1.33,0.4,1.3888484439
2020-10-30 00:00:00,1.7015,0.19,1.7120754218,0.3015,0,0.3015,1.4,0.19,1.4128340313,1.7615,0.46,1.8205719568,0.3015,0,0.3015,1.46,0.46,1.5307514494999999
2020-10-30 00:30:00,1.8175,0.42,1.8653970757,0.28750000000000003,0,0.28750000000000003,1.53,0.42,1.5866001387000002,1.8675000000000002,0.43,1.9163653749,0.28750000000000003,0,0.28750000000000003,1.58,0.43,1.6374675569
2020-10-30 01:00:00,1.814,0.42,1.8619871105999999,0.294,0,0.294,1.52,0.42,1.5769590990000002,1.854,0.39,1.8945754142000002,0.294,0,0.294,1.56,0.39,1.608011194
2020-10-30 01:30:00,1.4735,0.4,1.5268275115,0.29350000000000004,0,0.29350000000000004,1.18,0.4,1.2459534502,1.5135,0.36,1.5557256346,0.29350000000000004,0,0.29350000000000004,1.22,0.36,1.2720062893000001
2020-10-30 02:00:00,1.4969999999999999,0.38,1.5444769341,0.317,0,0.317,1.18,0.38,1.2396773774,1.537,0.34,1.5741565996,0.317,0,0.317,1.22,0.34,1.2664912159
2020-10-30 02:30:00,1.5415,0.4,1.5925521185,0.3015,0,0.3015,1.24,0.4,1.302919798,1.5715,0.34,1.6078595243,0.3015,0,0.3015,1.27,0.34,1.3147243057
2020-10-30 03:00:00,1.5375,0.2,1.5504535627,0.2775,0,0.2775,1.26,0.2,1.2757742747,1.5975000000000001,0.47000000000000003,1.665204567,0.2775,0,0.2775,1.32,0.47000000000000003,1.4011780758
2020-10-30 03:30:00,1.566,0.4,1.6162784414,0.28600000000000003,0,0.28600000000000003,1.28,0.4,1.3410443691,1.6059999999999999,0.36,1.6458541855000002,0.28600000000000003,0,0.28600000000000003,1.32,0.36,1.3682105101
2020-10-30 04:00:00,1.462,0.43,1.5239238826000001,0.312,0,0.312,1.15,0.43,1.227762192,1.502,0.39,1.5518066890000002,0.312,0,0.312,1.19,0.39,1.2522779244
2020-10-30 04:30:00,1.42,0.47000000000000003,1.495760676,0.30000000000000004,0,0.30000000000000004,1.12,0.47000000000000003,1.2146192819000001,1.46,0.43,1.5220052562,0.30000000000000004,0,0.30000000000000004,1.16,0.43,1.2371337842
2020-10-30 05:00:00,1.433,0.46,1.5050212623,0.293,0,0.293,1.1400000000000001,0.46,1.2293087489,1.473,0.41000000000000003,1.5289960758999999,0.293,0,0.293,1.18,0.41000000000000003,1.2491997438
2020-10-30 05:30:00,1.4625,0.30000000000000004,1.4929521928,0.28250000000000003,0,0.28250000000000003,1.18,0.30000000000000004,1.2175385004,1.5225,0.52,1.6088524637,0.28250000000000003,0,0.28250000000000003,1.24,0.52,1.3446189051
2020-10-30 06:00:00,1.6935,0.05,1.6942379555,0.24350000000000002,0,0.24350000000000002,1.45,0.05,1.4508618129,1.7835,0.74,1.9309252316,0.24350000000000002,0,0.24350000000000002,1.54,0.74,1.7085666507
2020-10-30 06:30:00,1.8054999999999999,0.53,1.881682824,0.2155,0,0.2155,1.5899999999999999,0.53,1.6760071599000002,1.8455,0.49,1.9094423924,0.2155,0,0.2155,1.63,0.49,1.7020575783
2020-10-30 07:00:00,1.705,0.23,1.7204432567999999,0.115,0,0.115,1.5899999999999999,0.23,1.6065490967,1.795,0.71,1.9303173314,0.115,0,0.115,1.6800000000000002,0.71,1.8238695129
2020-10-30 07:30:00,1.9445000000000001,0.71,2.0700676921,0.0045000000000000005,0,0.0045000000000000005,1.94,0.71,2.065841233,1.9645000000000001,0.54,2.0373660079,0.0045000000000000005,0,0.0045000000000000005,1.96,0.54,2.0330272994
2020-10-30 08:00:00,2.18,0.66,2.2777181564,0.0,0,0.0,2.18,0.66,2.2777181564,2.23,0.62,2.3145841959,0.0,0,0.0,2.23,0.62,2.3145841959
2020-10-30 08:30:00,2.38,0.66,2.469817807,0.0,0,0.0,2.38,0.66,2.469817807,2.44,0.68,2.5329824318,0.0,0,0.0,2.44,0.68,2.5329824318
2020-10-30 09:00:00,2.55,0.71,2.6469983,0.0,0,0.0,2.55,0.71,2.6469983,2.6,0.67,2.6849394779,0.0,0,0.0,2.6,0.67,2.6849394779
2020-10-30 09:30:00,2.7199999999999998,0.71,2.8111385594,0.0,0,0.0,2.7199999999999998,0.71,2.8111385594,2.77,0.67,2.8498771903,0.0,0,0.0,2.77,0.67,2.8498771903
2020-10-30 10:00:00,2.8200000000000003,0.71,2.9080061898,0.0,0,0.0,2.8200000000000003,0.71,2.9080061898,2.87,0.67,2.9471681323,0.0,0,0.0,2.87,0.67,2.9471681323
2020-10-30 10:30:00,2.83,0.6900000000000001,2.9129023327,0.0,0,0.0,2.83,0.6900000000000001,2.9129023327,2.89,0.7000000000000001,2.9735668817,0.0,0,0.0,2.89,0.7000000000000001,2.9735668817
2020-10-30 11:00:00,2.86,0.68,2.9397278786000003,0.0,0,0.0,2.86,0.68,2.9397278786000003,2.93,0.71,3.0147968422,0.0,0,0.0,2.93,0.71,3.0147968422
2020-10-30 11:30:00,2.95,0.75,3.043846251,0.0,0,0.0,2.95,0.75,3.043846251,3.01,0.71,3.0926040807,0.0,0,0.0,3.01,0.71,3.0926040807
2020-10-30 12:00:00,2.91,0.64,2.9795469454,0.0,0,0.0,2.91,0.64,2.9795469454,3.0,0.8,3.1048349393,0.0,0,0.0,3.0,0.8,3.1048349393
2020-10-30 12:30:00,2.9,0.61,2.9634608147,0.0,0,0.0,2.9,0.61,2.9634608147,3.0,0.8200000000000001,3.1100482311,0.0,0,0.0,3.0,0.8200000000000001,3.1100482311
2020-10-30 13:00:00,2.9,0.74,2.9929249907,0.0,0,0.0,2.9,0.74,2.9929249907,2.96,0.7000000000000001,3.0416442922,0.0,0,0.0,2.96,0.7000000000000001,3.0416442922
2020-10-30 13:30:00,2.91,0.74,3.0026155265,0.0,0,0.0,2.91,0.74,3.0026155265,2.96,0.7000000000000001,3.0416442922,0.0,0,0.0,2.96,0.7000000000000001,3.0416442922
2020-10-30 14:00:00,2.89,0.71,2.9759368273,0.0,0,0.0,2.89,0.71,2.9759368273,2.94,0.66,3.0131710871,0.0,0,0.0,2.94,0.66,3.0131710871
2020-10-30 14:30:00,2.92,0.72,3.0074573979,0.0,0,0.0,2.92,0.72,3.0074573979,2.9699999999999998,0.66,3.0424496709,0.0,0,0.0,2.9699999999999998,0.66,3.0424496709
2020-10-30 15:00:00,2.98,0.65,3.0500655731,0.0,0,0.0,2.98,0.65,3.0500655731,3.03,0.61,3.0907927786,0.0,0,0.0,3.03,0.61,3.0907927786
2020-10-30 15:30:00,2.96,0.65,3.0305280068,0.0,0,0.0,2.96,0.65,3.0305280068,3.01,0.61,3.071188695,0.0,0,0.0,3.01,0.61,3.071188695
2020-10-30 16:00:00,2.84,0.61,2.904771936,0.0,0,0.0,2.84,0.61,2.904771936,2.91,0.73,3.000166662,0.0,0,0.0,2.91,0.73,3.000166662
2020-10-30 16:30:00,2.71,0.66,2.7892113581,0.0,0,0.0,2.71,0.66,2.7892113581,2.76,0.62,2.828780656,0.0,0,0.0,2.76,0.62,2.828780656
2020-10-30 17:00:00,2.61,0.64,2.6873220871,0.0,0,0.0,2.61,0.64,2.6873220871,2.66,0.62,2.7313000567,0.0,0,0.0,2.66,0.62,2.7313000567
2020-10-30 17:30:00,2.36,0.32,2.3815961035,0.0,0,0.0,2.36,0.32,2.3815961035,2.45,0.76,2.5651705596000003,0.0,0,0.0,2.45,0.76,2.5651705596000003
2020-10-30 18:00:00,2.311,0.5700000000000001,2.3802564988,0.001,0,0.001,2.31,0.5700000000000001,2.3792856071,2.3609999999999998,0.52,2.4175857792,0.001,0,0.001,2.36,0.52,2.4166091947
2020-10-30 18:30:00,2.217,0.54,2.2818170391,0.017,0,0.017,2.2,0.54,2.2653035117,2.267,0.5,2.3214842235,0.017,0,0.017,2.25,0.5,2.3048861143
2020-10-30 19:00:00,2.1115,0.51,2.1722182786,0.0315,0,0.0315,2.08,0.51,2.1416115427,2.1615,0.47000000000000003,2.212008646,0.0315,0,0.0315,2.13,0.47000000000000003,2.1812381805
2020-10-30 19:30:00,1.8935,0.55,1.9717612051,0.053500000000000006,0,0.053500000000000006,1.8399999999999999,0.55,1.9204426573000002,1.9335,0.51,1.9996305284,0.053500000000000006,0,0.053500000000000006,1.88,0.51,1.9479476379
2020-10-30 20:00:00,1.8635000000000002,0.5700000000000001,1.9487258016000002,0.07350000000000001,0,0.07350000000000001,1.79,0.5700000000000001,1.8785632808,1.9035000000000002,0.52,1.9732491606,0.07350000000000001,0,0.07350000000000001,1.83,0.52,1.9024457942000002
2020-10-30 20:30:00,1.7915,0.51,1.8626787834,0.1315,0,0.1315,1.6600000000000001,0.51,1.7365770930000002,1.8315000000000001,0.47000000000000003,1.890844322,0.1315,0,0.1315,1.7000000000000002,0.47000000000000003,1.763774362
2020-10-30 21:00:00,1.738,0.49,1.8057530285,0.168,0,0.168,1.57,0.49,1.6446884203,1.788,0.45,1.8437581186,0.168,0,0.168,1.62,0.45,1.6813387523
2020-10-30 21:30:00,1.8195000000000001,0.47000000000000003,1.8792233103,0.1695,0,0.1695,1.65,0.47000000000000003,1.7156339936,1.8595000000000002,0.43,1.9085702109,0.1695,0,0.1695,1.69,0.43,1.7438463235000001
2020-10-30 22:00:00,1.803,0.45,1.8583081015,0.193,0,0.193,1.6099999999999999,0.45,1.6717057157,1.853,0.41000000000000003,1.8978169037,0.193,0,0.193,1.6600000000000001,0.41000000000000003,1.7098830369
2020-10-30 22:30:00,1.7615,0.45,1.8180710245,0.2215,0,0.2215,1.54,0.45,1.6044001995000001,1.8014999999999999,0.41000000000000003,1.8475665753000001,0.2215,0,0.2215,1.58,0.41000000000000003,1.6323296236
2020-10-30 23:00:00,1.6165,0.49,1.6891335797,0.24650000000000002,0,0.24650000000000002,1.37,0.49,1.4549914089,1.6565,0.45,1.7165349545000002,0.24650000000000002,0,0.24650000000000002,1.4100000000000001,0.45,1.480067566
2020-10-30 23:30:00,1.65,0.49,1.7212204972,0.28,0,0.28,1.37,0.49,1.4549914089,1.69,0.42,1.7414074767,0.28,0,0.28,1.4100000000000001,0.42,1.4712239802
2020-10-31 00:00:00,1.6985000000000001,0.46,1.7596881116,0.2685,0,0.2685,1.43,0.46,1.5021651041,1.7385000000000002,0.42,1.7885139781000001,0.2685,0,0.2685,1.47,0.42,1.5288230767000002
2020-10-31 00:30:00,1.7365,0.24,1.7530066315,0.2665,0,0.2665,1.47,0.24,1.4894629905,1.8065,0.5,1.874417843,0.2665,0,0.2665,1.54,0.5,1.6191355718
2020-10-31 01:00:00,1.7655,0.42,1.8147700268,0.2755,0,0.2755,1.49,0.42,1.5480633062,1.8155000000000001,0.38,1.8548423787,0.2755,0,0.2755,1.54,0.38,1.5861904047
2020-10-31 01:30:00,1.6560000000000001,0.45,1.7160524468,0.28600000000000003,0,0.28600000000000003,1.37,0.45,1.4420124826,1.6960000000000002,0.41000000000000003,1.7448541486,0.28600000000000003,0,0.28600000000000003,1.4100000000000001,0.41000000000000003,1.4684004903
2020-10-31 02:00:00,1.633,0.47000000000000003,1.6992907344,0.303,0,0.303,1.33,0.47000000000000003,1.4106027080999999,1.673,0.43,1.7273763342000001,0.303,0,0.303,1.37,0.43,1.4358969322
2020-10-31 02:30:00,1.6575000000000002,0.47000000000000003,1.7228482957,0.28750000000000003,0,0.28750000000000003,1.37,0.47000000000000003,1.4483784036,1.6975,0.43,1.7511157158000001,0.28750000000000003,0,0.28750000000000003,1.4100000000000001,0.43,1.4741099009
2020-10-31 03:00:00,1.6445,0.45,1.7049575508,0.28450000000000003,0,0.28450000000000003,1.3599999999999999,0.45,1.4325152704000002,1.6844999999999999,0.41000000000000003,1.7336782429,0.28450000000000003,0,0.28450000000000003,1.4,0.41000000000000003,1.4588008774
2020-10-31 03:30:00,1.6935,0.33,1.72535279,0.3035,0,0.3035,1.3900000000000001,0.33,1.4286357128,1.7535,0.47000000000000003,1.8153958935,0.3035,0,0.3035,1.45,0.47000000000000003,1.5242703172
2020-10-31 04:00:00,1.7465000000000002,0.43,1.7986556785999999,0.3065,0,0.3065,1.44,0.43,1.5028306625,1.7965,0.39,1.8383449758000001,0.3065,0,0.3065,1.49,0.39,1.5401947929
2020-10-31 04:30:00,1.7690000000000001,0.43,1.8205111919,0.309,0,0.309,1.46,0.43,1.5220052562,1.8090000000000002,0.39,1.850562347,0.309,0,0.309,1.5,0.39,1.5498709624
2020-10-31 05:00:00,1.6435,0.47000000000000003,1.7093835877,0.3135,0,0.3135,1.33,0.47000000000000003,1.4106027080999999,1.6835,0.43,1.7375477690999999,0.3135,0,0.3135,1.37,0.43,1.4358969322
2020-10-31 05:30:00,1.629,0.49,1.7010999383,0.289,0,0.289,1.34,0.49,1.4267795905,1.669,0.45,1.7286008793,0.289,0,0.289,1.38,0.45,1.4515164484
2020-10-31 06:00:00,1.627,0.23,1.6431764969,0.28700000000000003,0,0.28700000000000003,1.34,0.23,1.3595955281,1.697,0.59,1.7966382496,0.28700000000000003,0,0.28700000000000003,1.4100000000000001,0.59,1.5284632806
2020-10-31 06:30:00,1.6565,-0.18,1.6662509564999999,0.2565,0,0.2565,1.4,-0.18,1.4115239991,1.7765,0.86,1.9737153417000002,0.2565,0,0.2565,1.52,0.86,1.7464249197
2020-10-31 07:00:00,1.6835,0.24,1.7005211701,0.17350000000000002,0,0.17350000000000002,1.51,0.24,1.5289538907,1.7635,0.6900000000000001,1.8936821935,0.17350000000000002,0,0.17350000000000002,1.5899999999999999,0.6900000000000001,1.7332628191000001
2020-10-31 07:30:00,1.6985000000000001,0.41000000000000003,1.7472842498999999,0.1285,0,0.1285,1.57,0.41000000000000003,1.62265215,1.7585000000000002,0.58,1.8516809255000002,0.1285,0,0.1285,1.63,0.58,1.7301156031
2020-10-31 08:00:00,1.7269999999999999,0.53,1.8064963327,0.067,0,0.067,1.6600000000000001,0.53,1.7425555945000002,1.7770000000000001,0.58,1.8692589441,0.067,0,0.067,1.71,0.58,1.8056854654
2020-10-31 08:30:00,1.795,0.58,1.8863788061000002,0.065,0,0.065,1.73,0.58,1.8246369502,1.845,0.54,1.9224008427000001,0.065,0,0.065,1.78,0.54,1.8601075238
2020-10-31 09:00:00,1.804,0.55,1.885978791,0.054,0,0.054,1.75,0.55,1.8343936328,1.8639999999999999,0.6000000000000001,1.9581869164999999,0.054,0,0.054,1.81,0.6000000000000001,1.9068560512000001
2020-10-31 09:30:00,1.837,0.53,1.9119280844,0.037,0,0.037,1.8,0.53,1.8764061394,1.917,0.71,2.0442575669,0.037,0,0.037,1.88,0.71,2.0096019506
2020-10-31 10:00:00,1.873,0.59,1.9637283417,0.033,0,0.033,1.8399999999999999,0.59,1.9322784478,1.923,0.59,2.0114743349,0.033,0,0.033,1.8900000000000001,0.59,1.9799494943
2020-10-31 10:30:00,1.8685,0.62,1.9686777923,0.0285,0,0.0285,1.8399999999999999,0.62,1.9416487839,1.9185,0.58,2.004256034,0.0285,0,0.0285,1.8900000000000001,0.58,1.9769926656
2020-10-31 11:00:00,1.9015,0.6000000000000001,1.9939163097,0.021500000000000002,0,0.021500000000000002,1.88,0.6000000000000001,1.9734234214000002,1.9515,0.5700000000000001,2.0330401496,0.021500000000000002,0,0.021500000000000002,1.9300000000000002,0.5700000000000001,2.0124114887
2020-10-31 11:30:00,1.9025,0.51,1.9696716097,0.022500000000000003,0,0.022500000000000003,1.88,0.51,1.9479476379,1.9625,0.66,2.0705086935,0.022500000000000003,0,0.022500000000000003,1.94,0.66,2.0491949638999998
2020-10-31 12:00:00,1.88,0.6000000000000001,1.9734234214000002,0.03,0,0.03,1.85,0.6000000000000001,1.9448650339,1.92,0.56,2.0,0.03,0,0.03,1.8900000000000001,0.56,1.9712178975999999
2020-10-31 12:30:00,1.888,0.6000000000000001,1.9810461883000001,0.038,0,0.038,1.85,0.6000000000000001,1.9448650339,1.928,0.56,2.0076812496,0.038,0,0.038,1.8900000000000001,0.56,1.9712178975999999
2020-10-31 13:00:00,1.8705,0.6000000000000001,1.9643752824,0.0505,0,0.0505,1.82,0.6000000000000001,1.9163506986,1.9105,0.58,1.9965996718999999,0.0505,0,0.0505,1.8599999999999999,0.58,1.9483326205
2020-10-31 13:30:00,1.826,0.28,1.8473429568,0.056,0,0.056,1.77,0.28,1.7920100446,1.9460000000000002,0.9,2.1440419772,0.056,0,0.056,1.8900000000000001,0.9,2.0933466029
2020-10-31 14:00:00,1.8565,0.6000000000000001,1.9510490127,0.0665,0,0.0665,1.79,0.6000000000000001,1.8878824116000001,1.9065,0.56,1.9870435954,0.0665,0,0.0665,1.8399999999999999,0.56,1.9233304448
2020-10-31 14:30:00,1.8435000000000001,0.6000000000000001,1.9386831226,0.0635,0,0.0635,1.78,0.6000000000000001,1.8784035774999999,1.8835000000000002,0.56,1.9649865776,0.0635,0,0.0635,1.82,0.56,1.9042058712
2020-10-31 15:00:00,1.8585,0.6000000000000001,1.9529521884,0.0785,0,0.0785,1.78,0.6000000000000001,1.8784035774999999,1.8985,0.56,1.9793691546,0.0785,0,0.0785,1.82,0.56,1.9042058712
2020-10-31 15:30:00,1.8385,0.56,1.9218954836000002,0.0985,0,0.0985,1.74,0.56,1.8278949642,1.8785,0.52,1.9491439788,0.0985,0,0.0985,1.78,0.52,1.8544001726000001
2020-10-31 16:00:00,1.8290000000000002,0.21,1.8410162954,0.109,0,0.109,1.72,0.21,1.7327723450999999,1.919,0.76,2.0640157461,0.109,0,0.109,1.81,0.76,1.9630843079
2020-10-31 16:30:00,1.853,0.53,1.9273061511,0.083,0,0.083,1.77,0.53,1.8476471525,1.903,0.5700000000000001,1.9865319026,0.083,0,0.083,1.82,0.5700000000000001,1.9071706793
2020-10-31 17:00:00,1.827,0.13,1.8316192290000002,0.08700000000000001,0,0.08700000000000001,1.74,0.13,1.7448495636999999,1.907,0.78,2.060351669,0.08700000000000001,0,0.08700000000000001,1.82,0.78,1.9801010075
2020-10-31 17:30:00,1.8235000000000001,0.55,1.9046396641,0.1335,0,0.1335,1.69,0.55,1.7772450591000002,1.8635000000000002,0.51,1.9320280148000002,0.1335,0,0.1335,1.73,0.51,1.8036074961000002
2020-10-31 18:00:00,1.8335,0.55,1.9142158316,0.14350000000000002,0,0.14350000000000002,1.69,0.55,1.7772450591000002,1.8735,0.51,1.9416751144000002,0.14350000000000002,0,0.14350000000000002,1.73,0.51,1.8036074961000002
2020-10-31 18:30:00,1.8395000000000001,0.53,1.9143302354,0.1895,0,0.1895,1.65,0.53,1.7330320251,1.8795000000000002,0.49,1.9423234154000002,0.1895,0,0.1895,1.69,0.49,1.7596022277999999
2020-10-31 19:00:00,1.833,0.5,1.8999707892000002,0.193,0,0.193,1.6400000000000001,0.5,1.7145261736,1.873,0.46,1.9286598974,0.193,0,0.193,1.6800000000000002,0.46,1.7418381096000002
2020-10-31 19:30:00,1.7930000000000001,0.5,1.8614104867,0.203,0,0.203,1.5899999999999999,0.5,1.6667633305,1.833,0.46,1.8898383529,0.203,0,0.203,1.63,0.46,1.6936646657
2020-10-31 20:00:00,1.7735,0.48,1.8373084254,0.24350000000000002,0,0.24350000000000002,1.53,0.48,1.6035273617999999,1.8135,0.43,1.8637817066,0.24350000000000002,0,0.24350000000000002,1.57,0.43,1.6278206289
2020-10-31 20:30:00,1.7335,0.46,1.7934944243,0.24350000000000002,0,0.24350000000000002,1.49,0.46,1.5593909067,1.7735,0.43,1.8248841744000002,0.24350000000000002,0,0.24350000000000002,1.53,0.43,1.589276565
2020-10-31 21:00:00,1.713,0.46,1.7736879658,0.243,0,0.243,1.47,0.46,1.5402921801,1.7530000000000001,0.43,1.8049678667,0.243,0,0.243,1.51,0.43,1.5700318468
2020-10-31 21:30:00,1.7000000000000002,0.46,1.761135997,0.27,0,0.27,1.43,0.46,1.5021651041,1.74,0.41000000000000003,1.7876520914,0.27,0,0.27,1.47,0.41000000000000003,1.5261061562
2020-10-31 22:00:00,1.763,0.42,1.8123379928,0.293,0,0.293,1.47,0.42,1.5288230767000002,1.803,0.38,1.8426092912,0.293,0,0.293,1.51,0.38,1.5570806016
2020-10-31 22:30:00,1.8125,0.42,1.8605257993,0.2725,0,0.2725,1.54,0.42,1.5962455951,1.8525,0.38,1.8910727776,0.2725,0,0.2725,1.58,0.38,1.6250538453
2020-10-31 23:00:00,1.7885,0.41000000000000003,1.8348929805,0.2985,0,0.2985,1.49,0.41000000000000003,1.5453802121,1.8285,0.38,1.8675685396000001,0.2985,0,0.2985,1.53,0.38,1.5764834284
2020-10-31 23:30:00,1.6275,0.46,1.6912587768,0.3275,0,0.3275,1.3,0.46,1.3789851341000001,1.6675,0.41000000000000003,1.7171651784000002,0.3275,0,0.3275,1.34,0.41000000000000003,1.4013208055
2020-11-01 00:00:00,1.6275,0.44,1.6859288983,0.3275,0,0.3275,1.3,0.44,1.3724430771,1.6675,0.41000000000000003,1.7171651784000002,0.3275,0,0.3275,1.34,0.41000000000000003,1.4013208055
2020-11-01 00:30:00,1.643,0.33,1.6758129371,0.343,0,0.343,1.3,0.33,1.3412307781,1.683,0.44,1.7395657504000002,0.343,0,0.343,1.34,0.44,1.410390017
2020-11-01 01:00:00,1.658,0.38,1.700989124,0.338,0,0.338,1.32,0.38,1.3736083867,1.708,0.41000000000000003,1.756520424,0.338,0,0.338,1.37,0.41000000000000003,1.4300349646
2020-11-01 01:30:00,1.671,0.43,1.7254393643000001,0.331,0,0.331,1.34,0.43,1.407302384,1.701,0.39,1.7451363844,0.331,0,0.331,1.37,0.39,1.4244297104
2020-11-01 02:00:00,1.6715,0.42,1.7234593845,0.36150000000000004,0,0.36150000000000004,1.31,0.42,1.3756816492000001,1.7015,0.37,1.7412645548999999,0.36150000000000004,0,0.36150000000000004,1.34,0.37,1.3901438774
2020-11-01 02:30:00,1.6705,0.42,1.7224895500000001,0.35050000000000003,0,0.35050000000000003,1.32,0.42,1.3852075657,1.7105000000000001,0.38,1.7522015438,0.35050000000000003,0,0.35050000000000003,1.3599999999999999,0.38,1.4120906486
2020-11-01 03:00:00,1.6385,-0.02,1.6386220583000002,0.3285,0,0.3285,1.31,-0.02,1.3101526629,1.7285,0.65,1.8466760003,0.3285,0,0.3285,1.4,0.65,1.543534904
2020-11-01 03:30:00,1.653,0.43,1.7080131733,0.333,0,0.333,1.32,0.43,1.3882723076,1.693,0.39,1.7373396329,0.333,0,0.333,1.3599999999999999,0.39,1.4148144755
2020-11-01 04:00:00,1.6865,0.43,1.7404546102,0.3365,0,0.3365,1.35,0.43,1.4168274419,1.7265000000000001,0.39,1.7700006356,0.3365,0,0.3365,1.3900000000000001,0.39,1.4436758639
2020-11-01 04:30:00,1.776,0.39,1.8183168041000002,0.356,0,0.356,1.42,0.39,1.4725827651,1.816,0.36,1.8513389749,0.356,0,0.356,1.46,0.36,1.5037286989
2020-11-01 05:00:00,1.7655,0.19,1.7756943008000001,0.3255,0,0.3255,1.44,0.19,1.4524806367,1.8355000000000001,0.5,1.9023827822000001,0.3255,0,0.3255,1.51,0.5,1.5906288065
2020-11-01 05:30:00,1.6055000000000001,-0.21,1.6191757934000002,0.3255,0,0.3255,1.28,-0.21,1.2971121771,1.7155,0.8,1.8928656186000001,0.3255,0,0.3255,1.3900000000000001,0.8,1.6037767924000002
2020-11-01 06:00:00,1.6280000000000001,0.30000000000000004,1.6554105231,0.298,0,0.298,1.33,0.30000000000000004,1.3634148305,1.6880000000000002,0.54,1.7722708596999999,0.298,0,0.298,1.3900000000000001,0.54,1.4912075644
2020-11-01 06:30:00,1.663,0.48,1.7308867668999999,0.273,0,0.273,1.3900000000000001,0.48,1.470544117,1.703,0.44,1.7589226816,0.273,0,0.273,1.43,0.44,1.496161756
2020-11-01 07:00:00,1.6844999999999999,0.52,1.7629351236000002,0.21450000000000002,0,0.21450000000000002,1.47,0.52,1.5592626463,1.7345000000000002,0.48,1.7996917097,0.21450000000000002,0,0.21450000000000002,1.52,0.48,1.5939887075999999
2020-11-01 07:30:00,1.6905000000000001,0.53,1.7716349088,0.1405,0,0.1405,1.55,0.53,1.6381086655,1.7305000000000001,0.49,1.7985355849,0.1405,0,0.1405,1.5899999999999999,0.49,1.6637908522
2020-11-01 08:00:00,1.6920000000000002,0.53,1.7730662706,0.112,0,0.112,1.58,0.53,1.6665233272000002,1.732,0.49,1.7999788888000001,0.112,0,0.112,1.62,0.49,1.6924833825
2020-11-01 08:30:00,1.7295,0.2,1.7410256316,0.0995,0,0.0995,1.63,0.2,1.6422241016,1.8094999999999999,0.6900000000000001,1.9365924326,0.0995,0,0.0995,1.71,0.6900000000000001,1.8439631233
2020-11-01 09:00:00,1.7395,0.08,1.7413386374000002,0.11950000000000001,0,0.11950000000000001,1.62,0.08,1.6219741058000001,1.8295,0.77,1.9849358302,0.11950000000000001,0,0.11950000000000001,1.71,0.77,1.8753666307999999
2020-11-01 09:30:00,1.7665000000000002,0.59,1.8624237568000002,0.08650000000000001,0,0.08650000000000001,1.6800000000000002,0.59,1.7805897899,1.8065,0.55,1.888370263,0.08650000000000001,0,0.08650000000000001,1.72,0.55,1.8057962233
2020-11-01 10:00:00,1.775,0.5700000000000001,1.8642759989000002,0.095,0,0.095,1.6800000000000002,0.5700000000000001,1.774063133,1.815,0.53,1.8908000952,0.095,0,0.095,1.72,0.53,1.7998055451
2020-11-01 10:30:00,1.782,0.5700000000000001,1.8709420087000002,0.10200000000000001,0,0.10200000000000001,1.6800000000000002,0.5700000000000001,1.774063133,1.822,0.53,1.8975204874,0.10200000000000001,0,0.10200000000000001,1.72,0.53,1.7998055451
2020-11-01 11:00:00,1.8050000000000002,0.5700000000000001,1.8928615903,0.125,0,0.125,1.6800000000000002,0.5700000000000001,1.774063133,1.845,0.53,1.9196158470000002,0.125,0,0.125,1.72,0.53,1.7998055451
2020-11-01 11:30:00,1.8010000000000002,0.59,1.8951783557000002,0.101,0,0.101,1.7000000000000002,0.59,1.7994721448000002,1.841,0.55,1.9214007911,0.101,0,0.101,1.74,0.55,1.8248561587
2020-11-01 12:00:00,1.83,0.79,1.9932385708,0.08,0,0.08,1.75,0.79,1.9200520826,1.8399999999999999,0.23,1.8543192821,0.08,0,0.08,1.76,0.23,1.7749647884000002
2020-11-01 12:30:00,1.8255,0.72,1.9623583388,0.0755,0,0.0755,1.75,0.72,1.8923266103,1.8455,0.39,1.886258267,0.0755,0,0.0755,1.77,0.39,1.812456896
2020-11-01 13:00:00,1.8145,0.62,1.9175010430000001,0.0845,0,0.0845,1.73,0.62,1.8377431812,1.8545,0.5700000000000001,1.9401211947,0.0845,0,0.0845,1.77,0.5700000000000001,1.8595160661
2020-11-01 13:30:00,1.81,0.59,1.9037331746000001,0.08,0,0.08,1.73,0.59,1.8278402556,1.85,0.55,1.9300259066,0.08,0,0.08,1.77,0.55,1.8534832074
2020-11-01 14:00:00,1.818,0.63,1.9240644480000002,0.058,0,0.058,1.76,0.63,1.8693581786000002,1.8679999999999999,0.59,1.9589599281,0.058,0,0.058,1.81,0.59,1.9037331746000001
2020-11-01 14:30:00,1.8094999999999999,0.62,1.9127703077,0.0695,0,0.0695,1.74,0.62,1.8471599822,1.8595000000000002,0.58,1.9478552949,0.0695,0,0.0695,1.79,0.58,1.8816216410000002
2020-11-01 15:00:00,1.8375,0.61,1.9361059501,0.0775,0,0.0775,1.76,0.61,1.8627130751,1.8775,0.5700000000000001,1.9621177972,0.0775,0,0.0775,1.8,0.5700000000000001,1.8880942773
2020-11-01 15:30:00,1.808,0.6000000000000001,1.9049577423000001,0.088,0,0.088,1.72,0.6000000000000001,1.8216476059,1.858,0.55,1.9376955384999999,0.088,0,0.088,1.77,0.55,1.8534832074
2020-11-01 16:00:00,1.794,0.44,1.8471697269,0.074,0,0.074,1.72,0.44,1.7753872817,1.884,0.7000000000000001,2.0098397946,0.074,0,0.074,1.81,0.7000000000000001,1.9406442229
2020-11-01 16:30:00,1.827,0.21,1.8390293636,0.077,0,0.077,1.75,0.21,1.7625549637,1.907,0.72,2.0383937304,0.077,0,0.077,1.83,0.72,1.966545194
2020-11-01 17:00:00,1.8359999999999999,0.21,1.8479707790000002,0.056,0,0.056,1.78,0.21,1.7923448329,1.916,0.74,2.0539367079,0.056,0,0.056,1.8599999999999999,0.74,2.0017991907
2020-11-01 17:30:00,1.858,0.59,1.9494265824,0.058,0,0.058,1.8,0.59,1.894228075,1.8980000000000001,0.55,1.9760829942,0.058,0,0.058,1.8399999999999999,0.55,1.9204426573000002
