Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2020-11-01 18:00:00,1.888,0.59,1.9780404445,0.078,0,0.078,1.81,0.59,1.9037331746000001,1.9380000000000002,0.55,2.0145331965,0.078,0,0.078,1.8599999999999999,0.55,1.9396133635
2020-11-01 18:30:00,1.9205,0.56,2.0004800049,0.12050000000000001,0,0.12050000000000001,1.8,0.56,1.8850994669,1.9705,0.52,2.037957372,0.12050000000000001,0,0.12050000000000001,1.85,0.52,1.9216919628
2020-11-01 19:00:00,1.9655,0.52,2.0331232747,0.1255,0,0.1255,1.8399999999999999,0.52,1.9120669444,2.0055,0.46,2.0575787348,0.1255,0,0.1255,1.88,0.46,1.9354586020000002
2020-11-01 19:30:00,1.9609999999999999,0.49,2.0212919136,0.14100000000000001,0,0.14100000000000001,1.82,0.49,1.8848076825,2.001,0.45,2.0509756215,0.14100000000000001,0,0.14100000000000001,1.8599999999999999,0.45,1.9136614121000002
2020-11-01 20:00:00,1.9175,0.5,1.9816170795999999,0.14750000000000002,0,0.14750000000000002,1.77,0.5,1.839266158,1.9675,0.46,2.0205584005,0.14750000000000002,0,0.14750000000000002,1.82,0.46,1.8772320048000002
2020-11-01 20:30:00,1.863,0.49,1.9263615964,0.183,0,0.183,1.6800000000000002,0.49,1.75,1.903,0.45,1.9554817821000001,0.183,0,0.183,1.72,0.45,1.7778920102
2020-11-01 21:00:00,1.815,0.49,1.8799800531000002,0.195,0,0.195,1.62,0.49,1.6924833825,1.855,0.42,1.9019529437,0.195,0,0.195,1.6600000000000001,0.42,1.7123083834
2020-11-01 21:30:00,1.7775,-0.18,1.7865906778,0.20750000000000002,0,0.20750000000000002,1.57,-0.18,1.5802847844999999,1.8975,0.81,2.0631544416,0.20750000000000002,0,0.20750000000000002,1.69,0.81,1.8740864441
2020-11-01 22:00:00,1.8014999999999999,0.35000000000000003,1.8351845275,0.2015,0,0.2015,1.6,0.35000000000000003,1.6378339354,1.8615,0.5,1.9274808041,0.2015,0,0.2015,1.6600000000000001,0.5,1.7336666346
2020-11-01 22:30:00,1.7930000000000001,0.48,1.8561381953,0.203,0,0.203,1.5899999999999999,0.48,1.6608732643000002,1.833,0.43,1.8827610045,0.203,0,0.203,1.63,0.43,1.6857639218
2020-11-01 23:00:00,1.7895,0.47000000000000003,1.8501919495,0.2295,0,0.2295,1.56,0.47000000000000003,1.6292636374,1.8295,0.43,1.8793536788,0.2295,0,0.2295,1.6,0.43,1.6567739737
2020-11-01 23:30:00,1.791,0.47000000000000003,1.8516427841,0.231,0,0.231,1.56,0.47000000000000003,1.6292636374,1.831,0.42,1.8785529005,0.231,0,0.231,1.6,0.42,1.6542067585
2020-11-02 00:00:00,1.7730000000000001,0.44,1.8267810487,0.243,0,0.243,1.53,0.44,1.5920113065,1.8130000000000002,0.4,1.856601465,0.243,0,0.243,1.57,0.4,1.6201543136
2020-11-02 00:30:00,1.7525,-0.16,1.7597886947,0.29250000000000004,0,0.29250000000000004,1.46,-0.16,1.4687409574,1.8625,0.72,1.9968240408,0.29250000000000004,0,0.29250000000000004,1.57,0.72,1.727223205
2020-11-02 01:00:00,1.7570000000000001,-0.22,1.7707199101,0.257,0,0.257,1.5,-0.22,1.5160474927,1.877,0.78,2.0326162943,0.257,0,0.257,1.62,0.78,1.7979988877
2020-11-02 01:30:00,1.8035,0.32,1.8316692523,0.2535,0,0.2535,1.55,0.32,1.5826875876000002,1.8635000000000002,0.47000000000000003,1.9218564593,0.2535,0,0.2535,1.6099999999999999,0.47000000000000003,1.6772000477
2020-11-02 02:00:00,1.8075,0.43,1.8579440923,0.2575,0,0.2575,1.55,0.43,1.6085397104,1.8375,0.4,1.8805335014,0.2575,0,0.2575,1.58,0.4,1.6298466186
2020-11-02 02:30:00,1.7835,0.45,1.8393945335000002,0.2535,0,0.2535,1.53,0.45,1.5948040632,1.8335,0.41000000000000003,1.8787821188,0.2535,0,0.2535,1.58,0.41000000000000003,1.6323296236
2020-11-02 03:00:00,1.772,0.43,1.8234264449,0.272,0,0.272,1.5,0.43,1.560416611,1.812,0.39,1.8534950769,0.272,0,0.272,1.54,0.39,1.5886157496000002
2020-11-02 03:30:00,1.7885,0.42,1.8371533006,0.28850000000000003,0,0.28850000000000003,1.5,0.42,1.5576905983,1.8285,0.38,1.8675685396000001,0.28850000000000003,0,0.28850000000000003,1.54,0.38,1.5861904047
2020-11-02 04:00:00,1.77,0.24,1.7861970776,0.28,0,0.28,1.49,0.24,1.5092050888,1.82,0.49,1.8848076825,0.28,0,0.28,1.54,0.49,1.6160754932999999
2020-11-02 04:30:00,1.7730000000000001,-0.25,1.7905387457000002,0.28300000000000003,0,0.28300000000000003,1.49,-0.25,1.5108275878000001,1.893,0.75,2.0361603571,0.28300000000000003,0,0.28300000000000003,1.6099999999999999,0.75,1.7761193654
2020-11-02 05:00:00,1.7725,0.04,1.7729512825,0.28250000000000003,0,0.28250000000000003,1.49,0.04,1.490536816,1.8625,0.59,1.9537160106,0.28250000000000003,0,0.28250000000000003,1.58,0.59,1.6865645555
2020-11-02 05:30:00,1.855,0.45,1.9088019803,0.265,0,0.265,1.5899999999999999,0.45,1.6524527225,1.895,0.41000000000000003,1.9388463063999999,0.265,0,0.265,1.63,0.41000000000000003,1.6807736314000001
2020-11-02 06:00:00,1.8675000000000002,0.45,1.9209519125,0.23750000000000002,0,0.23750000000000002,1.63,0.45,1.6909760495000001,1.9075000000000002,0.41000000000000003,1.9510654141,0.23750000000000002,0,0.23750000000000002,1.67,0.41000000000000003,1.7195929750999999
2020-11-02 06:30:00,1.9285,0.49,1.9897769347,0.1685,0,0.1685,1.76,0.49,1.8269373279,1.9785,0.45,2.029029879,0.1685,0,0.1685,1.81,0.45,1.8651005335000002
2020-11-02 07:00:00,1.98,0.49,2.0397303743,0.13,0,0.13,1.85,0.49,1.9137920472,2.03,0.45,2.0792787211,0.13,0,0.13,1.9,0.45,1.952562419
2020-11-02 07:30:00,2.16,0.5700000000000001,2.2339427029,0.01,0,0.01,2.15,0.5700000000000001,2.2242751628,2.21,0.53,2.2726636355,0.01,0,0.01,2.2,0.53,2.2629405648
2020-11-02 08:00:00,2.31,0.5700000000000001,2.3792856071,0.0,0,0.0,2.31,0.5700000000000001,2.3792856071,2.36,0.53,2.4187806846,0.0,0,0.0,2.36,0.53,2.4187806846
2020-11-02 08:30:00,2.59,0.61,2.6608645212,0.0,0,0.0,2.59,0.61,2.6608645212,2.64,0.5700000000000001,2.7008332048,0.0,0,0.0,2.64,0.5700000000000001,2.7008332048
2020-11-02 09:00:00,2.69,0.24,2.7006850983,0.0,0,0.0,2.69,0.24,2.7006850983,2.79,0.76,2.8916604227000002,0.0,0,0.0,2.79,0.76,2.8916604227000002
2020-11-02 09:30:00,2.76,-0.1,2.7618110001,0.0,0,0.0,2.76,-0.1,2.7618110001,2.91,0.9500000000000001,3.0611435772,0.0,0,0.0,2.91,0.9500000000000001,3.0611435772
2020-11-02 10:00:00,2.84,-0.11,2.8421294833,0.0,0,0.0,2.84,-0.11,2.8421294833,2.99,0.9500000000000001,3.1372918258,0.0,0,0.0,2.99,0.9500000000000001,3.1372918258
2020-11-02 10:30:00,2.92,0.39,2.9459293949000003,0.0,0,0.0,2.92,0.39,2.9459293949000003,3.09,1.08,3.2733010861,0.0,0,0.0,3.09,1.08,3.2733010861
2020-11-02 11:00:00,3.0,0.39,3.0252437918,0.0,0,0.0,3.0,0.39,3.0252437918,3.17,1.08,3.3489252007,0.0,0,0.0,3.17,1.08,3.3489252007
2020-11-02 11:30:00,3.02,0.29,3.03389189,0.0,0,0.0,3.02,0.29,3.03389189,3.19,1.05,3.3583626963,0.0,0,0.0,3.19,1.05,3.3583626963
2020-11-02 12:00:00,2.9699999999999998,0.12,2.9724232538,0.0,0,0.0,2.9699999999999998,0.12,2.9724232538,3.14,0.99,3.2923699671,0.0,0,0.0,3.14,0.99,3.2923699671
2020-11-02 12:30:00,3.02,0.5700000000000001,3.0733206797,0.0,0,0.0,3.02,0.5700000000000001,3.0733206797,3.09,0.65,3.1576256903,0.0,0,0.0,3.09,0.65,3.1576256903
2020-11-02 13:00:00,3.0,0.65,3.0696090956,0.0,0,0.0,3.0,0.65,3.0696090956,3.05,0.61,3.1104019033,0.0,0,0.0,3.05,0.61,3.1104019033
2020-11-02 13:30:00,3.03,0.65,3.098935301,0.0,0,0.0,3.03,0.65,3.098935301,3.09,0.61,3.1496348995,0.0,0,0.0,3.09,0.61,3.1496348995
2020-11-02 14:00:00,3.07,0.65,3.1380567235,0.0,0,0.0,3.07,0.65,3.1380567235,3.12,0.62,3.1810061301,0.0,0,0.0,3.12,0.62,3.1810061301
2020-11-02 14:30:00,3.05,0.65,3.1184932259,0.0,0,0.0,3.05,0.65,3.1184932259,3.11,0.62,3.1711985116,0.0,0,0.0,3.11,0.62,3.1711985116
2020-11-02 15:00:00,3.0,0.65,3.0696090956,0.0,0,0.0,3.0,0.65,3.0696090956,3.06,0.6000000000000001,3.1182687504,0.0,0,0.0,3.06,0.6000000000000001,3.1182687504
2020-11-02 15:30:00,2.98,0.63,3.0458660509,0.0,0,0.0,2.98,0.63,3.0458660509,3.04,0.6000000000000001,3.0986448651,0.0,0,0.0,3.04,0.6000000000000001,3.0986448651
2020-11-02 16:00:00,2.93,0.61,2.9928247526,0.0,0,0.0,2.93,0.61,2.9928247526,2.99,0.5700000000000001,3.043846251,0.0,0,0.0,2.99,0.5700000000000001,3.043846251
2020-11-02 16:30:00,2.88,0.61,2.9438919817,0.0,0,0.0,2.88,0.61,2.9438919817,2.93,0.55,2.9811742653,0.0,0,0.0,2.93,0.55,2.9811742653
2020-11-02 17:00:00,2.8,0.59,2.8614856281,0.0,0,0.0,2.8,0.59,2.8614856281,2.86,0.55,2.9124045049,0.0,0,0.0,2.86,0.55,2.9124045049
2020-11-02 17:30:00,2.5265,0.54,2.5835638661,0.006500000000000001,0,0.006500000000000001,2.52,0.54,2.5772077914000002,2.5765000000000002,0.5,2.6245670595,0.006500000000000001,0,0.006500000000000001,2.5700000000000003,0.5,2.6181863952
2020-11-02 18:00:00,2.382,0.56,2.4469417647,0.012,0,0.012,2.37,0.56,2.4352617929,2.432,0.52,2.4869708482,0.012,0,0.012,2.42,0.52,2.4752373624
2020-11-02 18:30:00,2.2385,0.05,2.23905834,0.0585,0,0.0585,2.18,0.05,2.1805733191,2.3385,0.72,2.4468310628,0.0585,0,0.0585,2.2800000000000002,0.72,2.3909830614
2020-11-02 19:00:00,2.1875,0.49,2.2417083329,0.1075,0,0.1075,2.08,0.49,2.1369370604,2.2375,0.45,2.2823028391999998,0.1075,0,0.1075,2.13,0.45,2.1770163068
2020-11-02 19:30:00,2.148,0.49,2.2031804284,0.11800000000000001,0,0.11800000000000001,2.03,0.49,2.0883007446,2.198,0.45,2.2435917632,0.11800000000000001,0,0.11800000000000001,2.08,0.45,2.1281212371000002
2020-11-02 20:00:00,2.092,0.46,2.1419766572,0.152,0,0.152,1.94,0.46,1.9937903601,2.132,0.42,2.1729758397,0.152,0,0.152,1.98,0.42,2.0240553352
2020-11-02 20:30:00,1.9925000000000002,0.43,2.0383709795,0.2225,0,0.2225,1.77,0.43,1.8214829124,2.0325,0.39,2.0695787615,0.2225,0,0.2225,1.81,0.39,1.8515398997
2020-11-02 21:00:00,1.947,0.43,1.9939180023,0.217,0,0.217,1.73,0.43,1.7826384939,1.987,0.39,2.0249120969,0.217,0,0.217,1.77,0.39,1.812456896
2020-11-02 21:30:00,1.925,0.43,1.9724413806,0.245,0,0.245,1.6800000000000002,0.43,1.7341568557,1.9649999999999999,0.39,2.0033284803,0.245,0,0.245,1.72,0.39,1.7636609652000002
2020-11-02 22:00:00,1.907,0.42,1.9527029984,0.277,0,0.277,1.63,0.42,1.6832409216,1.947,0.35000000000000003,1.978208533,0.277,0,0.277,1.67,0.35000000000000003,1.7062825088
2020-11-02 22:30:00,1.8365,-0.07,1.8378335752,0.2765,0,0.2765,1.56,-0.07,1.5615697230999999,1.9264999999999999,0.63,2.0268947309,0.2765,0,0.2765,1.65,0.63,1.7661823235
2020-11-02 23:00:00,1.842,0.19,1.8517732043000001,0.322,0,0.322,1.52,0.19,1.5318289722,1.912,0.46,1.9665563811000002,0.322,0,0.322,1.5899999999999999,0.46,1.6552039149
2020-11-02 23:30:00,1.8205,-0.05,1.8211864951,0.3405,0,0.3405,1.48,-0.05,1.4808443537,1.9205,0.6000000000000001,2.0120437992,0.3405,0,0.3405,1.58,0.6000000000000001,1.6900887551000001
2020-11-03 00:00:00,1.8479999999999999,0.38,1.8866647821,0.34800000000000003,0,0.34800000000000003,1.5,0.38,1.5473848907,1.888,0.35000000000000003,1.920167701,0.34800000000000003,0,0.34800000000000003,1.54,0.35000000000000003,1.5792719842
2020-11-03 00:30:00,1.8495,0.4,1.8922606189,0.34950000000000003,0,0.34950000000000003,1.5,0.4,1.5524174696,1.8895,0.36,1.9234890824000002,0.34950000000000003,0,0.34950000000000003,1.54,0.36,1.5815182579
2020-11-03 01:00:00,1.8635000000000002,0.39,1.9038729606,0.3435,0,0.3435,1.52,0.39,1.5692354826,1.9035000000000002,0.35000000000000003,1.9354100987,0.3435,0,0.3435,1.56,0.35000000000000003,1.5987807855
2020-11-03 01:30:00,1.8695,0.39,1.9097461219,0.3695,0,0.3695,1.5,0.39,1.5498709624,1.9095,0.32,1.936127643,0.3695,0,0.3695,1.54,0.32,1.5728954193
2020-11-03 02:00:00,1.863,0.38,1.9013597766,0.343,0,0.343,1.52,0.38,1.5667801377,1.903,0.33,1.931400787,0.343,0,0.343,1.56,0.33,1.5945218719
2020-11-03 02:30:00,1.865,0.38,1.9033194687,0.34500000000000003,0,0.34500000000000003,1.52,0.38,1.5667801377,1.905,0.33,1.9333714077000002,0.34500000000000003,0,0.34500000000000003,1.56,0.33,1.5945218719
2020-11-03 03:00:00,1.8535,0.38,1.8920523909,0.3635,0,0.3635,1.49,0.38,1.5376930773000002,1.8935,0.33,1.9220411676,0.3635,0,0.3635,1.53,0.33,1.5651836953
2020-11-03 03:30:00,1.8625,0.38,1.9008698667,0.3725,0,0.3725,1.49,0.38,1.5376930773000002,1.9025,0.33,1.9309081413,0.3725,0,0.3725,1.53,0.33,1.5651836953
2020-11-03 04:00:00,1.861,0.39,1.9014260438,0.35100000000000003,0,0.35100000000000003,1.51,0.39,1.5595512175000001,1.901,0.35000000000000003,1.9329513703,0.35100000000000003,0,0.35100000000000003,1.55,0.35000000000000003,1.5890248582000002
2020-11-03 04:30:00,1.8860000000000001,0.38,1.9239012449000001,0.356,0,0.356,1.53,0.38,1.5764834284,1.9260000000000002,0.33,1.9540665291,0.356,0,0.356,1.57,0.33,1.6043067038
2020-11-03 05:00:00,1.9140000000000001,0.38,1.9513574762,0.364,0,0.364,1.55,0.38,1.5959009994,1.9540000000000002,0.35000000000000003,1.9850984862,0.364,0,0.364,1.5899999999999999,0.35000000000000003,1.6280663377
2020-11-03 05:30:00,1.9515,0.42,1.9961844228,0.3215,0,0.3215,1.63,0.42,1.6832409216,2.0015,0.38,2.0372536047,0.3215,0,0.3215,1.6800000000000002,0.38,1.7224401296
2020-11-03 06:00:00,1.9595,0.39,1.9979339954,0.3195,0,0.3195,1.6400000000000001,0.39,1.6857342614,2.0095,0.35000000000000003,2.0397524972,0.3195,0,0.3195,1.69,0.35000000000000003,1.7258621034
2020-11-03 06:30:00,2.0335,0.28,2.0526865932,0.2535,0,0.2535,1.78,0.28,1.8018878988,2.0935,0.45,2.1413178769,0.2535,0,0.2535,1.8399999999999999,0.45,1.894228075
2020-11-03 07:00:00,2.0425,-0.21,2.0532672135,0.14250000000000002,0,0.14250000000000002,1.9,-0.21,1.9115700353,2.1725,0.77,2.3049200095,0.14250000000000002,0,0.14250000000000002,2.03,0.77,2.1711287387000002
2020-11-03 07:30:00,2.1915,0.18,2.1988797716,0.0315,0,0.0315,2.16,0.18,2.1674870242,2.2815,0.65,2.3722862917,0.0315,0,0.0315,2.25,0.65,2.3420076857
2020-11-03 08:00:00,2.2800000000000002,0.25,2.2936651892,0.0,0,0.0,2.2800000000000002,0.25,2.2936651892,2.33,0.21,2.3394443785,0.0,0,0.0,2.33,0.21,2.3394443785
2020-11-03 08:30:00,2.39,0.27,2.4052026941999998,0.0,0,0.0,2.39,0.27,2.4052026941999998,2.44,0.23,2.4508161906,0.0,0,0.0,2.44,0.23,2.4508161906
2020-11-03 09:00:00,3.15,0.38,3.1728378465000002,0.0,0,0.0,3.15,0.38,3.1728378465000002,3.21,0.34,3.2279560096,0.0,0,0.0,3.21,0.34,3.2279560096
2020-11-03 09:30:00,4.51,0.56,4.5446341987,0.0,0,0.0,4.51,0.56,4.5446341987,4.58,0.52,4.6094251268,0.0,0,0.0,4.58,0.52,4.6094251268
2020-11-03 10:00:00,4.59,0.56,4.6240350345,0.0,0,0.0,4.59,0.56,4.6240350345,4.66,0.52,4.6889231173,0.0,0,0.0,4.66,0.52,4.6889231173
2020-11-03 10:30:00,4.64,0.59,4.6773603667,0.0,0,0.0,4.64,0.59,4.6773603667,4.71,0.55,4.7420037959,0.0,0,0.0,4.71,0.55,4.7420037959
2020-11-03 11:00:00,4.7,0.53,4.7297885788,0.0,0,0.0,4.7,0.53,4.7297885788,4.78,0.5700000000000001,4.8138653907,0.0,0,0.0,4.78,0.5700000000000001,4.8138653907
2020-11-03 11:30:00,4.27,0.42,4.2906060178,0.0,0,0.0,4.27,0.42,4.2906060178,4.35,0.58,4.3884963256,0.0,0,0.0,4.35,0.58,4.3884963256
2020-11-03 12:00:00,4.78,0.53,4.8092930873,0.0,0,0.0,4.78,0.53,4.8092930873,4.86,0.62,4.8993877168,0.0,0,0.0,4.86,0.62,4.8993877168
2020-11-03 12:30:00,4.74,0.61,4.7790898715,0.0,0,0.0,4.74,0.61,4.7790898715,4.8,0.56,4.8325562594,0.0,0,0.0,4.8,0.56,4.8325562594
2020-11-03 13:00:00,4.71,0.22,4.7151352048,0.0,0,0.0,4.71,0.22,4.7151352048,4.84,0.74,4.896243458,0.0,0,0.0,4.84,0.74,4.896243458
2020-11-03 13:30:00,4.73,0.61,4.7691718359,0.0,0,0.0,4.73,0.61,4.7691718359,4.8,0.5700000000000001,4.8337252715,0.0,0,0.0,4.8,0.5700000000000001,4.8337252715
2020-11-03 14:00:00,4.42,0.37,4.43545939,0.0,0,0.0,4.42,0.37,4.43545939,4.55,0.79,4.6180731913,0.0,0,0.0,4.55,0.79,4.6180731913
2020-11-03 14:30:00,3.01,0.63,3.0752235691,0.0,0,0.0,3.01,0.63,3.0752235691,3.06,0.59,3.1163600562,0.0,0,0.0,3.06,0.59,3.1163600562
2020-11-03 15:00:00,3.05,0.63,3.1143859748,0.0,0,0.0,3.05,0.63,3.1143859748,3.1,0.59,3.1556457342,0.0,0,0.0,3.1,0.59,3.1556457342
2020-11-03 15:30:00,2.98,0.56,3.0321609456,0.0,0,0.0,2.98,0.56,3.0321609456,3.04,0.53,3.0858548248,0.0,0,0.0,3.04,0.53,3.0858548248
2020-11-03 16:00:00,3.02,0.6000000000000001,3.07902582,0.0,0,0.0,3.02,0.6000000000000001,3.07902582,3.07,0.56,3.1206569821,0.0,0,0.0,3.07,0.56,3.1206569821
2020-11-03 16:30:00,2.94,0.59,2.9986163476,0.0,0,0.0,2.94,0.59,2.9986163476,2.99,0.55,3.0401644692,0.0,0,0.0,2.99,0.55,3.0401644692
2020-11-03 17:00:00,2.81,0.53,2.8595454183999998,0.0,0,0.0,2.81,0.53,2.8595454183999998,2.86,0.51,2.9051161767,0.0,0,0.0,2.86,0.51,2.9051161767
2020-11-03 17:30:00,2.4939999999999998,-0.18,2.5004871525,0.004,0,0.004,2.49,-0.18,2.4964975466,2.634,0.84,2.7646981752,0.004,0,0.004,2.63,0.84,2.7608875385
2020-11-03 18:00:00,2.408,0.25,2.4209427916,0.028,0,0.028,2.38,0.25,2.3930942313,2.478,0.58,2.5449722985000003,0.028,0,0.028,2.45,0.58,2.5177172199999998
2020-11-03 18:30:00,2.2720000000000002,0.46,2.3180992213,0.092,0,0.092,2.18,0.46,2.2280035907,2.312,0.42,2.3498391434,0.092,0,0.092,2.22,0.42,2.2593804460999998
2020-11-03 19:00:00,2.177,-0.06,2.177826669,0.127,0,0.127,2.05,-0.06,2.0508778608,2.277,0.71,2.3851266214,0.127,0,0.127,2.15,0.71,2.2641996378
2020-11-03 19:30:00,2.143,0.45,2.1897371988,0.123,0,0.123,2.02,0.45,2.0695168518,2.183,0.41000000000000003,2.2211683862,0.123,0,0.123,2.06,0.41000000000000003,2.1004047229
2020-11-03 20:00:00,2.095,0.2,2.104524887,0.185,0,0.185,1.9100000000000001,0.2,1.9204426573000002,2.165,0.52,2.226572478,0.185,0,0.185,1.98,0.52,2.0471443525
2020-11-03 20:30:00,2.01,0.41000000000000003,2.0513897728,0.23,0,0.23,1.78,0.41000000000000003,1.8266088799,2.05,0.38,2.0849220609,0.23,0,0.23,1.82,0.38,1.8592471595000002
2020-11-03 21:00:00,1.974,0.41000000000000003,2.0161289641,0.234,0,0.234,1.74,0.41000000000000003,1.7876520914,2.024,0.38,2.0593630083,0.234,0,0.234,1.79,0.38,1.8298907071000001
2020-11-03 21:30:00,1.9465,0.39,1.9851856965999999,0.2765,0,0.2765,1.67,0.39,1.7149344011,1.9865,0.35000000000000003,2.0170974815,0.2765,0,0.2765,1.71,0.35000000000000003,1.7454512311000001
2020-11-03 22:00:00,1.9295,0.39,1.9685198119,0.3095,0,0.3095,1.62,0.39,1.6662832892,1.9595,0.35000000000000003,1.9905125596,0.3095,0,0.3095,1.65,0.35000000000000003,1.6867127793
2020-11-03 22:30:00,1.8745,0.12,1.8783370970000002,0.3145,0,0.3145,1.56,0.12,1.5646085772,1.9545,0.52,2.0224911001,0.3145,0,0.3145,1.6400000000000001,0.52,1.7204650533999999
2020-11-03 23:00:00,1.896,0.38,1.9337052516000002,0.356,0,0.356,1.54,0.38,1.5861904047,1.936,0.34,1.9656286526,0.356,0,0.356,1.58,0.34,1.6161683081
2020-11-03 23:30:00,1.8895,0.37,1.9253857406,0.35950000000000004,0,0.35950000000000004,1.53,0.37,1.5741029191,1.9295,0.33,1.9575163473,0.35950000000000004,0,0.35950000000000004,1.57,0.33,1.6043067038
2020-11-04 00:00:00,1.9025,0.38,1.9400789288,0.36250000000000004,0,0.36250000000000004,1.54,0.38,1.5861904047,1.9325,0.34,1.9621815028,0.36250000000000004,0,0.36250000000000004,1.57,0.34,1.6063934761
2020-11-04 00:30:00,1.8825,0.38,1.9204703200000002,0.36250000000000004,0,0.36250000000000004,1.52,0.38,1.5667801377,1.9325,0.34,1.9621815028,0.36250000000000004,0,0.36250000000000004,1.57,0.34,1.6063934761
2020-11-04 01:00:00,1.892,0.38,1.9297834075,0.372,0,0.372,1.52,0.38,1.5667801377,1.9420000000000002,0.34,1.9715384855,0.372,0,0.372,1.57,0.34,1.6063934761
2020-11-04 01:30:00,1.909,0.38,1.9464534415,0.369,0,0.369,1.54,0.38,1.5861904047,1.949,0.34,1.9784339766999999,0.369,0,0.369,1.58,0.34,1.6161683081
2020-11-04 02:00:00,1.9175,0.38,1.9547905898,0.3775,0,0.3775,1.54,0.38,1.5861904047,1.9575,0.34,1.9868080557,0.3775,0,0.3775,1.58,0.34,1.6161683081
2020-11-04 02:30:00,1.9220000000000002,0.38,1.9592049408,0.382,0,0.382,1.54,0.38,1.5861904047,1.962,0.34,1.9912418236,0.382,0,0.382,1.58,0.34,1.6161683081
2020-11-04 03:00:00,1.9264999999999999,0.36,1.9598475068,0.3665,0,0.3665,1.56,0.36,1.6009996877,1.9665,0.32,1.992365993,0.3665,0,0.3665,1.6,0.32,1.6316862443
2020-11-04 03:30:00,1.9105,0.36,1.9441219741,0.36050000000000004,0,0.36050000000000004,1.55,0.36,1.5912573645,1.9505,0.32,1.9765753843,0.36050000000000004,0,0.36050000000000004,1.5899999999999999,0.32,1.6218816233000002
2020-11-04 04:00:00,1.932,0.36,1.965254182,0.382,0,0.382,1.55,0.36,1.5912573645,1.972,0.32,1.9977947843,0.382,0,0.382,1.5899999999999999,0.32,1.6218816233000002
2020-11-04 04:30:00,1.9260000000000002,0.36,1.9593560167000001,0.376,0,0.376,1.55,0.36,1.5912573645,1.966,0.32,1.9918724859,0.376,0,0.376,1.5899999999999999,0.32,1.6218816233000002
2020-11-04 05:00:00,1.9505,0.36,1.9834440375,0.3805,0,0.3805,1.57,0.36,1.6107451691999999,1.9905,0.32,2.0160580969,0.3805,0,0.3805,1.6099999999999999,0.32,1.6414932225999999
2020-11-04 05:30:00,2.011,0.17,2.0181726883,0.35100000000000003,0,0.35100000000000003,1.6600000000000001,0.17,1.6686821147000002,2.081,0.47000000000000003,2.133415337,0.35100000000000003,0,0.35100000000000003,1.73,0.47000000000000003,1.7927074496
2020-11-04 06:00:00,2.03,0.39,2.0671236054,0.33,0,0.33,1.7000000000000002,0.39,1.7441616898,2.06,0.35000000000000003,2.0895214763,0.33,0,0.33,1.73,0.35000000000000003,1.7650495743999999
2020-11-04 06:30:00,2.081,0.36,2.1119093257,0.251,0,0.251,1.83,0.36,1.8650737251,2.1310000000000002,0.41000000000000003,2.1700831781,0.251,0,0.251,1.88,0.41000000000000003,1.9241881405
2020-11-04 07:00:00,2.1325,0.24,2.1459627793,0.17250000000000001,0,0.17250000000000001,1.96,0.24,1.9746392076000001,2.2025,0.52,2.2630524187,0.17250000000000001,0,0.17250000000000001,2.03,0.52,2.0955428891
2020-11-04 07:30:00,2.3145,0.48,2.3637491935,0.0245,0,0.0245,2.29,0.48,2.3397649455,2.3745,0.54,2.4351283847,0.0245,0,0.0245,2.35,0.54,2.411244492
2020-11-04 08:00:00,2.4715,0.55,2.5319581849,0.0015,0,0.0015,2.47,0.55,2.5304940229,2.5215,0.51,2.5725594745,0.0015,0,0.0015,2.52,0.51,2.5710892633
2020-11-04 08:30:00,2.66,0.58,2.7224988522,0.0,0,0.0,2.66,0.58,2.7224988522,2.71,0.53,2.7613402543000003,0.0,0,0.0,2.71,0.53,2.7613402543000003
2020-11-04 09:00:00,2.81,0.58,2.8692333470999998,0.0,0,0.0,2.81,0.58,2.8692333470999998,2.87,0.53,2.9185270257,0.0,0,0.0,2.87,0.53,2.9185270257
2020-11-04 09:30:00,2.9699999999999998,0.64,3.0381737936,0.0,0,0.0,2.9699999999999998,0.64,3.0381737936,3.02,0.6000000000000001,3.07902582,0.0,0,0.0,3.02,0.6000000000000001,3.07902582
2020-11-04 10:00:00,3.1,0.64,3.1653751752,0.0,0,0.0,3.1,0.64,3.1653751752,3.15,0.6000000000000001,3.206633749,0.0,0,0.0,3.15,0.6000000000000001,3.206633749
2020-11-04 10:30:00,3.94,0.64,3.9916412664000003,0.0,0,0.0,3.94,0.64,3.9916412664000003,4.0,0.6000000000000001,4.0447496832,0.0,0,0.0,4.0,0.6000000000000001,4.0447496832
2020-11-04 11:00:00,4.84,0.72,4.8932606716,0.0,0,0.0,4.84,0.72,4.8932606716,4.91,0.68,4.9568639279,0.0,0,0.0,4.91,0.68,4.9568639279
2020-11-04 11:30:00,3.74,0.72,3.80867431,0.0,0,0.0,3.74,0.72,3.80867431,3.8,0.68,3.8603626773,0.0,0,0.0,3.8,0.68,3.8603626773
2020-11-04 12:00:00,3.25,0.72,3.3287985821,0.0,0,0.0,3.25,0.72,3.3287985821,3.3,0.68,3.3693322781,0.0,0,0.0,3.3,0.68,3.3693322781
2020-11-04 12:30:00,3.21,0.72,3.2897568299,0.0,0,0.0,3.21,0.72,3.2897568299,3.26,0.66,3.3261389027,0.0,0,0.0,3.26,0.66,3.3261389027
2020-11-04 13:00:00,3.13,0.7000000000000001,3.2073197533,0.0,0,0.0,3.13,0.7000000000000001,3.2073197533,3.18,0.66,3.2477684647,0.0,0,0.0,3.18,0.66,3.2477684647
2020-11-04 13:30:00,3.17,0.74,3.2552265666,0.0,0,0.0,3.17,0.74,3.2552265666,3.22,0.7000000000000001,3.2952086429,0.0,0,0.0,3.22,0.7000000000000001,3.2952086429
2020-11-04 14:00:00,3.14,0.72,3.2214903383,0.0,0,0.0,3.14,0.72,3.2214903383,3.19,0.68,3.2616713507,0.0,0,0.0,3.19,0.68,3.2616713507
2020-11-04 14:30:00,3.1,0.72,3.182514729,0.0,0,0.0,3.1,0.72,3.182514729,3.16,0.68,3.2323366161,0.0,0,0.0,3.16,0.68,3.2323366161
2020-11-04 15:00:00,3.11,0.75,3.1991561387,0.0,0,0.0,3.11,0.75,3.1991561387,3.17,0.71,3.2485381328,0.0,0,0.0,3.17,0.71,3.2485381328
2020-11-04 15:30:00,2.98,0.63,3.0458660509,0.0,0,0.0,2.98,0.63,3.0458660509,3.03,0.59,3.086907838,0.0,0,0.0,3.03,0.59,3.086907838
2020-11-04 16:00:00,2.91,0.6000000000000001,2.971211874,0.0,0,0.0,2.91,0.6000000000000001,2.971211874,2.96,0.56,3.0125072614,0.0,0,0.0,2.96,0.56,3.0125072614
2020-11-04 16:30:00,2.87,0.58,2.9280198087000002,0.0,0,0.0,2.87,0.58,2.9280198087000002,2.93,0.54,2.9793455657,0.0,0,0.0,2.93,0.54,2.9793455657
2020-11-04 17:00:00,2.7800000000000002,0.36,2.8032124429,0.0,0,0.0,2.7800000000000002,0.36,2.8032124429,2.86,0.66,2.9351660941,0.0,0,0.0,2.86,0.66,2.9351660941
2020-11-04 17:30:00,2.4255,0.25,2.4383499030999998,2.8655,0,2.8655,-0.44,0.25,0.5060632372,2.4255,-0.56,2.4893071827,2.8655,0,2.8655,-0.44,-0.56,0.7121797526
2020-11-04 18:00:00,2.3635,0.34,2.3878300295,3.0935,0,3.0935,-0.73,0.34,0.8052949770000001,2.3535,-0.7000000000000001,2.4553945202,3.0935,0,3.0935,-0.74,-0.7000000000000001,1.0186265263
2020-11-04 18:30:00,2.2975,0.5,2.3512775783,0.1575,0,0.1575,2.14,0.5,2.1976350925,2.3275,0.37,2.3567257477,0.1575,0,0.1575,2.17,0.37,2.2013177871
2020-11-04 19:00:00,2.2035,0.45,2.2489802689,0.1135,0,0.1135,2.09,0.45,2.1378961621,2.2435,0.41000000000000003,2.2806561008,0.1135,0,0.1135,2.13,0.41000000000000003,2.1691011963
2020-11-04 19:30:00,2.1515,0.45,2.1980564711,0.12150000000000001,0,0.12150000000000001,2.03,0.45,2.0792787211,2.1915,0.41000000000000003,2.229522875,0.12150000000000001,0,0.12150000000000001,2.07,0.41000000000000003,2.1102132594
2020-11-04 20:00:00,2.0945,0.43,2.1381838672,0.17450000000000002,0,0.17450000000000002,1.92,0.43,1.9675619431,2.1345,0.39,2.169836457,0.17450000000000002,0,0.17450000000000002,1.96,0.39,1.9984243794
2020-11-04 20:30:00,1.9965000000000002,-0.07,1.9977267706,0.23650000000000002,0,0.23650000000000002,1.76,-0.07,1.7613914954,2.0965,0.65,2.1949515371,0.23650000000000002,0,0.23650000000000002,1.8599999999999999,0.65,1.970304545
2020-11-04 21:00:00,1.971,-0.04,1.9714058436,0.231,0,0.231,1.74,-0.04,1.7404597094,2.061,0.64,2.1580827139,0.231,0,0.231,1.83,0.64,1.9386851214
2020-11-04 21:30:00,1.9655,0.4,2.0057891838,0.2655,0,0.2655,1.7000000000000002,0.4,1.7464249197,2.0155,0.36,2.0473984102,0.2655,0,0.2655,1.75,0.36,1.7866449004
2020-11-04 22:00:00,1.953,0.39,1.9915594392,0.293,0,0.293,1.6600000000000001,0.39,1.7051979357,1.9929999999999999,0.35000000000000003,2.0234991969,0.293,0,0.293,1.7000000000000002,0.35000000000000003,1.7356554958000001
2020-11-04 22:30:00,1.9295,0.39,1.9685198119,0.2995,0,0.2995,1.63,0.39,1.6760071599000002,1.9695,0.35000000000000003,2.0003575305,0.2995,0,0.2995,1.67,0.35000000000000003,1.7062825088
2020-11-04 23:00:00,1.9165,0.38,1.953809676,0.3365,0,0.3365,1.58,0.38,1.6250538453,1.9565000000000001,0.35000000000000003,1.9875593702,0.3365,0,0.3365,1.62,0.35000000000000003,1.6573774464
2020-11-04 23:30:00,1.9165,0.38,1.953809676,0.34650000000000003,0,0.34650000000000003,1.57,0.38,1.6153327831,1.9565000000000001,0.31,1.9809069261,0.34650000000000003,0,0.34650000000000003,1.6099999999999999,0.31,1.6395731152000002
2020-11-05 00:00:00,1.909,0.38,1.9464534415,0.359,0,0.359,1.55,0.38,1.5959009994,1.949,0.33,1.976739993,0.359,0,0.359,1.5899999999999999,0.33,1.6238842323
2020-11-05 00:30:00,1.923,0.38,1.9601859606,0.353,0,0.353,1.57,0.38,1.6153327831,1.963,0.33,1.9905449003000002,0.353,0,0.353,1.6099999999999999,0.33,1.6434719347
2020-11-05 01:00:00,1.92,0.36,1.9534584715,0.37,0,0.37,1.55,0.36,1.5912573645,1.96,0.33,1.9875864761000002,0.37,0,0.37,1.5899999999999999,0.33,1.6238842323
2020-11-05 01:30:00,1.9304999999999999,0.36,1.9637795828,0.3805,0,0.3805,1.55,0.36,1.5912573645,1.9805000000000001,0.33,2.0078048336,0.3805,0,0.3805,1.6,0.33,1.6336768346000001
2020-11-05 02:00:00,1.9515,0.36,1.9844274363,0.3715,0,0.3715,1.58,0.36,1.6204937519,1.9915,0.32,2.0170454259,0.3715,0,0.3715,1.62,0.32,1.6513025162
2020-11-05 02:30:00,1.9235000000000002,-0.01,1.9235259941,0.3835,0,0.3835,1.54,-0.01,1.5400324672,2.0035,0.54,2.0749969277,0.3835,0,0.3835,1.62,0.54,1.7076299365
2020-11-05 03:00:00,1.912,-0.15,1.9178748656,0.392,0,0.392,1.52,-0.15,1.5273833834000001,2.012,0.62,2.1053607767,0.392,0,0.392,1.62,0.62,1.7345892886
2020-11-05 03:30:00,1.9275,0.35000000000000003,1.9590192061,0.3975,0,0.3975,1.53,0.35000000000000003,1.5695222203,1.9675,0.31,1.9917721381,0.3975,0,0.3975,1.57,0.31,1.6003124695
2020-11-05 04:00:00,1.9555,0.37,1.9901960331000002,0.3755,0,0.3755,1.58,0.37,1.6227445887,1.9955,0.33,2.022602346,0.3755,0,0.3755,1.62,0.33,1.653269488
2020-11-05 04:30:00,1.9665,0.37,2.0010053098,0.3865,0,0.3865,1.58,0.37,1.6227445887,2.0065,0.32,2.0318568478,0.3865,0,0.3865,1.62,0.32,1.6513025162
2020-11-05 05:00:00,1.995,0.33,2.0221090475,0.385,0,0.385,1.6099999999999999,0.33,1.6434719347,2.035,0.35000000000000003,2.0648789311,0.385,0,0.385,1.65,0.35000000000000003,1.6867127793
2020-11-05 05:30:00,2.0195,-0.13,2.0236798783,0.34950000000000003,0,0.34950000000000003,1.67,-0.13,1.6750522380000001,2.1295,0.66,2.2294327193,0.34950000000000003,0,0.34950000000000003,1.78,0.66,1.8984203960000001
2020-11-05 06:00:00,2.048,0.39,2.0848031082,0.328,0,0.328,1.72,0.39,1.7636609652000002,2.088,0.35000000000000003,2.1171310777,0.328,0,0.328,1.76,0.35000000000000003,1.7944637082
2020-11-05 06:30:00,2.092,0.12,2.0954388562,0.272,0,0.272,1.82,0.12,1.8239517537,2.172,0.54,2.2381206402,0.272,0,0.272,1.9,0.54,1.9752468200000002
2020-11-05 07:00:00,2.17,0.25,2.1843534513,0.19,0,0.19,1.98,0.25,1.9957204213000002,2.24,0.49,2.2929675096,0.19,0,0.19,2.05,0.49,2.107747613
2020-11-05 07:30:00,2.295,0.32,2.3172019765,0.065,0,0.065,2.23,0.32,2.2528426487,2.365,0.52,2.4214923085,0.065,0,0.065,2.3,0.52,2.3580500419
2020-11-05 08:00:00,2.439,0.51,2.4917505894,0.009000000000000001,0,0.009000000000000001,2.43,0.51,2.4829418036,2.489,0.47000000000000003,2.5329865771,0.009000000000000001,0,0.009000000000000001,2.48,0.47000000000000003,2.5241434191
2020-11-05 08:30:00,2.62,0.51,2.6691759028,0.0,0,0.0,2.62,0.51,2.6691759028,2.67,0.47000000000000003,2.7110514565,0.0,0,0.0,2.67,0.47000000000000003,2.7110514565
2020-11-05 09:00:00,2.83,0.59,2.8908476266000003,0.0,0,0.0,2.83,0.59,2.8908476266000003,2.89,0.55,2.9418701535,0.0,0,0.0,2.89,0.55,2.9418701535
2020-11-05 09:30:00,2.98,0.62,3.0438133977,0.0,0,0.0,2.98,0.62,3.0438133977,3.03,0.58,3.0850121556,0.0,0,0.0,3.03,0.58,3.0850121556
2020-11-05 10:00:00,3.02,0.4,3.0463748949,0.0,0,0.0,3.02,0.4,3.0463748949,3.16,0.91,3.2884190731,0.0,0,0.0,3.16,0.91,3.2884190731
2020-11-05 10:30:00,3.14,0.37,3.1617242131,0.0,0,0.0,3.14,0.37,3.1617242131,3.31,1.06,3.4755862815,0.0,0,0.0,3.31,1.06,3.4755862815
2020-11-05 11:00:00,3.07,-0.03,3.0701465763,0.0,0,0.0,3.07,-0.03,3.0701465763,3.21,0.9,3.3337816365,0.0,0,0.0,3.21,0.9,3.3337816365
2020-11-05 11:30:00,3.13,0.5700000000000001,3.1814776441,0.0,0,0.0,3.13,0.5700000000000001,3.1814776441,3.18,0.53,3.2238641411,0.0,0,0.0,3.18,0.53,3.2238641411
2020-11-05 12:00:00,3.11,0.5700000000000001,3.1618032829000002,0.0,0,0.0,3.11,0.5700000000000001,3.1618032829000002,3.16,0.53,3.2041379496,0.0,0,0.0,3.16,0.53,3.2041379496
2020-11-05 12:30:00,3.17,0.59,3.2244379355,0.0,0,0.0,3.17,0.59,3.2244379355,3.22,0.55,3.2666343535999998,0.0,0,0.0,3.22,0.55,3.2666343535999998
2020-11-05 13:00:00,3.14,0.59,3.1949491389,0.0,0,0.0,3.14,0.59,3.1949491389,3.2,0.55,3.246921619,0.0,0,0.0,3.2,0.55,3.246921619
2020-11-05 13:30:00,3.14,0.61,3.1987028621,0.0,0,0.0,3.14,0.61,3.1987028621,3.2,0.5700000000000001,3.2503692098,0.0,0,0.0,3.2,0.5700000000000001,3.2503692098
2020-11-05 14:00:00,3.08,0.5700000000000001,3.1322994748,0.0,0,0.0,3.08,0.5700000000000001,3.1322994748,3.14,0.53,3.1844151739,0.0,0,0.0,3.14,0.53,3.1844151739
2020-11-05 14:30:00,3.13,0.59,3.1851216617,0.0,0,0.0,3.13,0.59,3.1851216617,3.18,0.55,3.2272124194,0.0,0,0.0,3.18,0.55,3.2272124194
2020-11-05 15:00:00,3.1,0.59,3.1556457342,0.0,0,0.0,3.1,0.59,3.1556457342,3.15,0.55,3.1976553911,0.0,0,0.0,3.15,0.55,3.1976553911
2020-11-05 15:30:00,3.07,0.51,3.1120732639,0.0,0,0.0,3.07,0.51,3.1120732639,3.15,0.72,3.2312381528,0.0,0,0.0,3.15,0.72,3.2312381528
2020-11-05 16:00:00,3.05,0.49,3.0891099042,0.0,0,0.0,3.05,0.49,3.0891099042,3.18,0.87,3.2968621445,0.0,0,0.0,3.18,0.87,3.2968621445
2020-11-05 16:30:00,3.0,0.68,3.0761014288,0.0,0,0.0,3.0,0.68,3.0761014288,3.05,0.64,3.116424233,0.0,0,0.0,3.05,0.64,3.116424233
2020-11-05 17:00:00,2.88,0.65,2.9524396692,0.0,0,0.0,2.88,0.65,2.9524396692,2.94,0.61,3.0026155265,0.0,0,0.0,2.94,0.61,3.0026155265
2020-11-05 17:30:00,2.5645,0.05,2.5649873781,2.8645,0,2.8645,-0.30000000000000004,0.05,0.3041381265,2.5845000000000002,-0.22,2.5938466127,2.8645,0,2.8645,-0.28,-0.22,0.3560898763
2020-11-05 18:00:00,2.4050000000000002,-0.28,2.4212445147,3.095,0,3.095,-0.6900000000000001,-0.28,0.7446475676000001,2.435,-0.32,2.4559366849,3.095,0,3.095,-0.66,-0.32,0.7334848328
2020-11-05 18:30:00,2.2875,-0.31,2.3084098964,3.1975,0,3.1975,-0.91,-0.31,0.9613532129000001,2.3075,-0.35000000000000003,2.3338929388,3.1975,0,3.1975,-0.89,-0.35000000000000003,0.9563472173
2020-11-05 19:00:00,2.2745,0.43,2.3147894613,0.24450000000000002,0,0.24450000000000002,2.03,0.43,2.0750421682,2.3145,0.4,2.3488103904,0.24450000000000002,0,0.24450000000000002,2.07,0.4,2.1082931485
2020-11-05 19:30:00,2.203,0.46,2.2505130526,0.153,0,0.153,2.05,0.46,2.1009759637,2.243,0.42,2.281983567,0.153,0,0.153,2.09,0.42,2.1317832911
2020-11-05 20:00:00,2.1765,0.46,2.2245791175,0.1965,0,0.1965,1.98,0.46,2.0327321516,2.2165,0.42,2.255941544,0.1965,0,0.1965,2.02,0.42,2.0632013959
2020-11-05 20:30:00,2.07,0.42,2.1121789697,0.26,0,0.26,1.81,0.42,1.8580904176000002,2.11,0.38,2.143944962,0.26,0,0.26,1.85,0.38,1.8886238376
2020-11-05 21:00:00,2.0315,0.4,2.0705053127,0.29150000000000004,0,0.29150000000000004,1.74,0.4,1.7853851125,2.0615,0.36,2.0926973623,0.29150000000000004,0,0.29150000000000004,1.77,0.36,1.8062391868
2020-11-05 21:30:00,2.008,0.41000000000000003,2.0494301647,0.298,0,0.298,1.71,0.41000000000000003,1.7584652399,2.038,0.37,2.0713145584,0.298,0,0.298,1.74,0.37,1.7789041571
2020-11-05 22:00:00,1.9885000000000002,0.39,2.0263840332,0.3285,0,0.3285,1.6600000000000001,0.39,1.7051979357,2.0285,0.35000000000000003,2.0584732813,0.3285,0,0.3285,1.7000000000000002,0.35000000000000003,1.7356554958000001
2020-11-05 22:30:00,1.9705,0.39,2.0087235375,0.3705,0,0.3705,1.6,0.39,1.6468454694,2.0005,0.35000000000000003,2.0308865675,0.3705,0,0.3705,1.63,0.35000000000000003,1.6671532623
2020-11-05 23:00:00,1.97,0.35000000000000003,2.0008498195,0.37,0,0.37,1.6,0.35000000000000003,1.6378339354,2.0,0.35000000000000003,2.0303940504,0.37,0,0.37,1.63,0.35000000000000003,1.6671532623
2020-11-05 23:30:00,1.948,0.35000000000000003,1.9791927647,0.388,0,0.388,1.56,0.35000000000000003,1.5987807855,1.988,0.33,2.0152032156,0.388,0,0.388,1.6,0.33,1.6336768346000001
2020-11-06 00:00:00,1.9609999999999999,0.37,1.9956004109,0.401,0,0.401,1.56,0.37,1.6032778923,2.001,0.33,2.0280288459,0.401,0,0.401,1.6,0.33,1.6336768346000001
2020-11-06 00:30:00,1.935,0.35000000000000003,1.9663989930999999,0.395,0,0.395,1.54,0.35000000000000003,1.5792719842,1.975,0.31,1.9991810823,0.395,0,0.395,1.58,0.31,1.6101242188
2020-11-06 01:00:00,1.9435,-0.02,1.9436029044,0.3935,0,0.3935,1.55,-0.02,1.5501290269,2.0335,0.54,2.1039777209,0.3935,0,0.3935,1.6400000000000001,0.54,1.7266151858
2020-11-06 01:30:00,1.9540000000000002,0.22,1.9663458495000001,0.404,0,0.404,1.55,0.22,1.5655350523,2.004,0.39,2.0415964342,0.404,0,0.404,1.6,0.39,1.6468454694
2020-11-06 02:00:00,1.9695,0.34,1.9986320947,0.41950000000000004,0,0.41950000000000004,1.55,0.34,1.5868522299999999,2.0095,0.31,2.0332708255,0.41950000000000004,0,0.41950000000000004,1.5899999999999999,0.31,1.6199382704
2020-11-06 02:30:00,1.9580000000000002,0.35000000000000003,1.9890359474000001,0.40800000000000003,0,0.40800000000000003,1.55,0.35000000000000003,1.5890248582000002,1.998,0.32,2.0234633676,0.40800000000000003,0,0.40800000000000003,1.5899999999999999,0.32,1.6218816233000002
2020-11-06 03:00:00,1.96,0.34,1.9892712233,0.43,0,0.43,1.53,0.34,1.5673225577,2.0,0.30000000000000004,2.0223748416,0.43,0,0.43,1.57,0.30000000000000004,1.5984054554
2020-11-06 03:30:00,1.972,0.35000000000000003,2.0028190133,0.422,0,0.422,1.55,0.35000000000000003,1.5890248582000002,2.012,0.32,2.0372883939,0.422,0,0.422,1.5899999999999999,0.32,1.6218816233000002
2020-11-06 04:00:00,1.9655,0.34,1.9946905148,0.41550000000000004,0,0.41550000000000004,1.55,0.34,1.5868522299999999,2.0055,0.30000000000000004,2.0278141557,0.41550000000000004,0,0.41550000000000004,1.5899999999999999,0.30000000000000004,1.6180543872
2020-11-06 04:30:00,1.975,0.02,1.9751012632,0.405,0,0.405,1.57,0.02,1.5701273834,2.055,0.5,2.1149527181,0.405,0,0.405,1.65,0.5,1.724093965
2020-11-06 05:00:00,1.9915,0.24,2.0059093324,0.4015,0,0.4015,1.5899999999999999,0.24,1.608011194,2.0515,0.37,2.0845988223,0.4015,0,0.4015,1.65,0.37,1.6909760495000001
2020-11-06 05:30:00,2.0685000000000002,0.0,2.0685000000000002,0.3885,0,0.3885,1.6800000000000002,0.0,1.6800000000000002,2.1485,0.53,2.2129058385,0.3885,0,0.3885,1.76,0.53,1.8380696396
2020-11-06 06:00:00,2.0755,0.38,2.1100000592,0.35550000000000004,0,0.35550000000000004,1.72,0.38,1.7614766533,2.1155,0.34,2.1426479529,0.35550000000000004,0,0.35550000000000004,1.76,0.34,1.7925400972
2020-11-06 06:30:00,2.1425,0.41000000000000003,2.1813771453,0.29250000000000004,0,0.29250000000000004,1.85,0.41000000000000003,1.8948878595,2.1825,0.37,2.2136409488,0.29250000000000004,0,0.29250000000000004,1.8900000000000001,0.37,1.9258764239000001
2020-11-06 07:00:00,2.2015000000000002,0.42,2.241205535,0.2215,0,0.2215,1.98,0.42,2.0240553352,2.2415,0.39,2.275175213,0.2215,0,0.2215,2.02,0.39,2.0573040611
2020-11-06 07:30:00,2.342,0.48,2.3906827477,0.082,0,0.082,2.26,0.48,2.3104112188,2.382,0.44,2.4222972567,0.082,0,0.082,2.3,0.44,2.3417087778
2020-11-06 08:00:00,2.472,0.51,2.5240610135,0.012,0,0.012,2.46,0.51,2.5123096943,2.5220000000000002,0.47000000000000003,2.5654208232,0.012,0,0.012,2.51,0.47000000000000003,2.5536248746
2020-11-06 08:30:00,2.69,0.54,2.7436654315,0.0,0,0.0,2.69,0.54,2.7436654315,2.73,0.5,2.7754098796,0.0,0,0.0,2.73,0.5,2.7754098796
2020-11-06 09:00:00,2.87,0.56,2.9241238004000003,0.0,0,0.0,2.87,0.56,2.9241238004000003,2.92,0.52,2.9659399859,0.0,0,0.0,2.92,0.52,2.9659399859
2020-11-06 09:30:00,3.0,0.56,3.0518191296,0.0,0,0.0,3.0,0.56,3.0518191296,3.05,0.52,3.0940103426,0.0,0,0.0,3.05,0.52,3.0940103426
2020-11-06 10:00:00,3.06,0.58,3.1144823005,0.0,0,0.0,3.06,0.58,3.1144823005,3.11,0.54,3.1565329081,0.0,0,0.0,3.11,0.54,3.1565329081
2020-11-06 10:30:00,2.99,0.6900000000000001,3.0685827347,0.0,0,0.0,2.99,0.6900000000000001,3.0685827347,3.05,0.64,3.116424233,0.0,0,0.0,3.05,0.64,3.116424233
2020-11-06 11:00:00,2.94,0.55,2.9910031762,0.0,0,0.0,2.94,0.55,2.9910031762,3.05,0.84,3.1635581234,0.0,0,0.0,3.05,0.84,3.1635581234
2020-11-06 11:30:00,3.17,0.63,3.2319962871,0.0,0,0.0,3.17,0.63,3.2319962871,3.23,0.66,3.2967408148,0.0,0,0.0,3.23,0.66,3.2967408148
2020-11-06 12:00:00,3.03,0.59,3.086907838,0.0,0,0.0,3.03,0.59,3.086907838,3.08,0.56,3.1304951685,0.0,0,0.0,3.08,0.56,3.1304951685
2020-11-06 12:30:00,2.96,0.61,3.0222011846,0.0,0,0.0,2.96,0.61,3.0222011846,3.01,0.5700000000000001,3.0634947364,0.0,0,0.0,3.01,0.5700000000000001,3.0634947364
2020-11-06 13:00:00,3.06,0.59,3.1163600562,0.0,0,0.0,3.06,0.59,3.1163600562,3.11,0.55,3.1582590141,0.0,0,0.0,3.11,0.55,3.1582590141
2020-11-06 13:30:00,3.14,0.5700000000000001,3.1913163428,0.0,0,0.0,3.14,0.5700000000000001,3.1913163428,3.2,0.53,3.243593686,0.0,0,0.0,3.2,0.53,3.243593686
2020-11-06 14:00:00,3.02,0.6000000000000001,3.07902582,0.0,0,0.0,3.02,0.6000000000000001,3.07902582,3.07,0.56,3.1206569821,0.0,0,0.0,3.07,0.56,3.1206569821
2020-11-06 14:30:00,2.92,0.66,2.9936599673,0.0,0,0.0,2.92,0.66,2.9936599673,2.9699999999999998,0.62,3.034023731,0.0,0,0.0,2.9699999999999998,0.62,3.034023731
2020-11-06 15:00:00,2.81,0.65,2.8841983288,0.0,0,0.0,2.81,0.65,2.8841983288,2.86,0.61,2.9243289829,0.0,0,0.0,2.86,0.61,2.9243289829
2020-11-06 15:30:00,2.79,0.58,2.8496491012,0.0,0,0.0,2.79,0.58,2.8496491012,2.86,0.7000000000000001,2.9444184485,0.0,0,0.0,2.86,0.7000000000000001,2.9444184485
2020-11-06 16:00:00,2.71,0.33,2.730018315,0.0,0,0.0,2.71,0.33,2.730018315,2.87,1.02,3.0458660509,0.0,0,0.0,2.87,1.02,3.0458660509
2020-11-06 16:30:00,2.68,0.46,2.7191910562,0.0,0,0.0,2.68,0.46,2.7191910562,2.7800000000000002,0.78,2.8873517278,0.0,0,0.0,2.7800000000000002,0.78,2.8873517278
2020-11-06 17:00:00,2.6,0.48,2.6439364591,0.0,0,0.0,2.6,0.48,2.6439364591,2.7,0.78,2.8104092229,0.0,0,0.0,2.7,0.78,2.8104092229
2020-11-06 17:30:00,2.407,0.59,2.478255233,0.007,0,0.007,2.4,0.59,2.4714570601,2.447,0.55,2.5080488432,0.007,0,0.007,2.44,0.55,2.5012197025000003
2020-11-06 18:00:00,2.2385,0.5700000000000001,2.3099312219,0.0285,0,0.0285,2.21,0.5700000000000001,2.2823233776,2.2785,0.53,2.3393294445,0.0285,0,0.0285,2.25,0.53,2.3115795465
2020-11-06 18:30:00,2.1245,0.54,2.1920538885,0.0845,0,0.0845,2.04,0.54,2.1102606474,2.1645,0.49,2.2192702066,0.0845,0,0.0845,2.08,0.49,2.1369370604
2020-11-06 19:00:00,2.097,0.53,2.1629398975,0.107,0,0.107,1.99,0.53,2.0593688353,2.137,0.49,2.1924572972,0.107,0,0.107,2.03,0.49,2.0883007446
2020-11-06 19:30:00,2.0295,0.53,2.0975629311,0.11950000000000001,0,0.11950000000000001,1.9100000000000001,0.53,1.9821705275000001,2.0695,0.49,2.1267181877,0.11950000000000001,0,0.11950000000000001,1.9500000000000002,0.49,2.0106217944
2020-11-06 20:00:00,1.9755,0.53,2.045360665,0.1655,0,0.1655,1.81,0.53,1.8860010604,2.0155,0.49,2.074208343,0.1655,0,0.1655,1.85,0.49,1.9137920472
2020-11-06 20:30:00,1.8665,0.49,1.9297466803,0.20650000000000002,0,0.20650000000000002,1.6600000000000001,0.49,1.7308090594,1.9065,0.45,1.9588880136000002,0.20650000000000002,0,0.20650000000000002,1.7000000000000002,0.45,1.7585505395
2020-11-06 21:00:00,1.818,0.46,1.8752930438000002,0.248,0,0.248,1.57,0.46,1.6360012225,1.858,0.42,1.9048789988000001,0.248,0,0.248,1.6099999999999999,0.42,1.6638810054
2020-11-06 21:30:00,1.7970000000000002,0.47000000000000003,1.8574469037,0.257,0,0.257,1.54,0.47000000000000003,1.6101242188,1.837,0.43,1.8866555064,0.257,0,0.257,1.58,0.43,1.6374675569
2020-11-06 22:00:00,1.7810000000000001,0.47000000000000003,1.841972041,0.271,0,0.271,1.51,0.47000000000000003,1.5814550262,1.8210000000000002,0.43,1.8710801692999999,0.271,0,0.271,1.55,0.43,1.6085397104
2020-11-06 22:30:00,1.7610000000000001,0.45,1.8175865867,0.311,0,0.311,1.45,0.45,1.5182226451,1.8010000000000002,0.41000000000000003,1.8470790454000001,0.311,0,0.311,1.49,0.41000000000000003,1.5453802121
2020-11-06 23:00:00,1.7415,0.43,1.793801062,0.3315,0,0.3315,1.4100000000000001,0.43,1.4741099009,1.7815,0.39,1.8236891868,0.3315,0,0.3315,1.45,0.39,1.5015325503999999
2020-11-06 23:30:00,1.717,0.43,1.7700251411,0.327,0,0.327,1.3900000000000001,0.43,1.4549914089,1.7570000000000001,0.39,1.7997635956,0.327,0,0.327,1.43,0.39,1.4822280526
2020-11-07 00:00:00,1.7185000000000001,0.45,1.776440894,0.3285,0,0.3285,1.3900000000000001,0.45,1.461027036,1.7585000000000002,0.41000000000000003,1.8056639361,0.3285,0,0.3285,1.43,0.41000000000000003,1.4876155417
2020-11-07 00:30:00,1.7175,0.43,1.7705101666,0.3375,0,0.3375,1.38,0.43,1.4454411091,1.7575,0.39,1.8002517185,0.3375,0,0.3375,1.42,0.39,1.4725827651
2020-11-07 01:00:00,1.73,0.43,1.7826384939,0.35000000000000003,0,0.35000000000000003,1.38,0.43,1.4454411091,1.77,0.39,1.812456896,0.35000000000000003,0,0.35000000000000003,1.42,0.39,1.4725827651
2020-11-07 01:30:00,1.7465000000000002,0.43,1.7986556785999999,0.3365,0,0.3365,1.4100000000000001,0.43,1.4741099009,1.7765,0.39,1.8188051710000002,0.3365,0,0.3365,1.44,0.39,1.4918780111
2020-11-07 02:00:00,1.725,0.42,1.7753943224,0.365,0,0.365,1.3599999999999999,0.42,1.4233762679,1.755,0.39,1.7978111692,0.365,0,0.365,1.3900000000000001,0.39,1.4436758639
2020-11-07 02:30:00,1.7349999999999999,0.42,1.7851120413000001,0.365,0,0.365,1.37,0.42,1.4329340529,1.775,0.39,1.8173400893,0.365,0,0.365,1.4100000000000001,0.39,1.4629422408
2020-11-07 03:00:00,1.724,0.43,1.7768162538999999,0.354,0,0.354,1.37,0.43,1.4358969322,1.764,0.39,1.8065979077,0.354,0,0.354,1.4100000000000001,0.39,1.4629422408
2020-11-07 03:30:00,1.7189999999999999,0.43,1.7719652931,0.369,0,0.369,1.35,0.43,1.4168274419,1.759,0.39,1.8017161264000001,0.369,0,0.369,1.3900000000000001,0.39,1.4436758639
2020-11-07 04:00:00,1.721,0.4,1.7668732269,0.371,0,0.371,1.35,0.4,1.408012784,1.7610000000000001,0.36,1.7974206519,0.371,0,0.371,1.3900000000000001,0.36,1.4358621104
2020-11-07 04:30:00,1.729,0.4,1.7746664475,0.369,0,0.369,1.3599999999999999,0.4,1.4176036117,1.7690000000000001,0.36,1.8052592612,0.369,0,0.369,1.4,0.36,1.44554488
2020-11-07 05:00:00,1.729,0.4,1.7746664475,0.369,0,0.369,1.3599999999999999,0.4,1.4176036117,1.7690000000000001,0.36,1.8052592612,0.369,0,0.369,1.4,0.36,1.44554488
2020-11-07 05:30:00,1.766,0.42,1.8152564557000002,0.356,0,0.356,1.4100000000000001,0.42,1.4712239802,1.806,0.38,1.8455449060000002,0.356,0,0.356,1.45,0.38,1.4989663105
2020-11-07 06:00:00,1.751,0.21,1.7635478445000001,0.35100000000000003,0,0.35100000000000003,1.4,0.21,1.4156623891,1.811,0.49,1.8761185997,0.35100000000000003,0,0.35100000000000003,1.46,0.49,1.5400324672
2020-11-07 06:30:00,1.7974999999999999,0.24,1.8134514743999999,0.3175,0,0.3175,1.48,0.24,1.4993331851,1.8675000000000002,0.52,1.9385448795,0.3175,0,0.3175,1.55,0.52,1.6349006086
2020-11-07 07:00:00,1.7845,-0.11,1.787887091,0.2745,0,0.2745,1.51,-0.11,1.514001321,1.8945,0.75,2.0375549686,0.2745,0,0.2745,1.62,0.75,1.7851890656
2020-11-07 07:30:00,1.854,0.48,1.9151281941,0.194,0,0.194,1.6600000000000001,0.48,1.7280046296,1.8940000000000001,0.44,1.9444371936,0.194,0,0.194,1.7000000000000002,0.44,1.7560182230999999
2020-11-07 08:00:00,1.8519999999999999,0.48,1.913192097,0.17200000000000001,0,0.17200000000000001,1.6800000000000002,0.48,1.7472263734,1.892,0.44,1.9424891248,0.17200000000000001,0,0.17200000000000001,1.72,0.44,1.7753872817
2020-11-07 08:30:00,1.885,0.48,1.9451542355,0.155,0,0.155,1.73,0.48,1.7953551181,1.925,0.46,1.9791980699,0.155,0,0.155,1.77,0.46,1.8287974191
2020-11-07 09:00:00,1.8725,0.23,1.8865726199,0.10250000000000001,0,0.10250000000000001,1.77,0.23,1.7848809484000001,1.9525000000000001,0.63,2.0516228333,0.10250000000000001,0,0.10250000000000001,1.85,0.63,1.9543285292
2020-11-07 09:30:00,1.8935,0.09,1.8956376895,0.0935,0,0.0935,1.8,0.09,1.8022485955,1.9835,0.72,2.1101355999,0.0935,0,0.0935,1.8900000000000001,0.72,2.0224984549
2020-11-07 10:00:00,1.8885,0.53,1.9614617636,0.08850000000000001,0,0.08850000000000001,1.8,0.53,1.8764061394,1.9385,0.5,2.0019446171,0.08850000000000001,0,0.08850000000000001,1.85,0.5,1.9163767897000001
2020-11-07 10:30:00,1.9115000000000002,0.53,1.9836159533000002,0.0815,0,0.0815,1.83,0.53,1.9052034012,1.9515,0.5,2.0145352442,0.0815,0,0.0815,1.87,0.5,1.9356910911
2020-11-07 11:00:00,1.908,0.53,1.9802434194,0.078,0,0.078,1.83,0.53,1.9052034012,1.948,0.5,2.0111449475,0.078,0,0.078,1.87,0.5,1.9356910911
2020-11-07 11:30:00,1.9135,0.53,1.9855433136,0.043500000000000004,0,0.043500000000000004,1.87,0.53,1.9436563482,1.9635,0.5,2.0261619506,0.043500000000000004,0,0.043500000000000004,1.92,0.5,1.9840362900000001
2020-11-07 12:00:00,1.941,0.55,2.0174193912,0.041,0,0.041,1.9,0.55,1.9780040445,1.9809999999999999,0.51,2.0455955123,0.041,0,0.041,1.94,0.51,2.0059162495
2020-11-07 12:30:00,1.9460000000000002,0.55,2.0222304518,0.056,0,0.056,1.8900000000000001,0.55,1.9684003658,1.986,0.51,2.050438002,0.056,0,0.056,1.9300000000000002,0.51,1.9962464778000002
2020-11-07 13:00:00,1.9615,0.56,2.0398730965,0.061500000000000006,0,0.061500000000000006,1.9,0.56,1.980807916,2.0015,0.52,2.0679463847,0.061500000000000006,0,0.061500000000000006,1.94,0.52,2.0084820139
2020-11-07 13:30:00,1.928,0.19,1.9373394127,0.058,0,0.058,1.87,0.19,1.8796276227000002,2.008,0.73,2.1365776373,0.058,0,0.058,1.9500000000000002,0.73,2.0821623376
2020-11-07 14:00:00,1.9145,0.06,1.9154399625,0.044500000000000005,0,0.044500000000000005,1.87,0.06,1.8709623192,2.0245,0.86,2.1995909279,0.044500000000000005,0,0.044500000000000005,1.98,0.86,2.1587033145
2020-11-07 14:30:00,1.911,0.54,1.9858300532,0.081,0,0.081,1.83,0.54,1.9080094339,1.951,0.51,2.0165567188,0.081,0,0.081,1.87,0.51,1.9382982227
2020-11-07 15:00:00,1.9035000000000002,0.56,1.9841653787,0.07350000000000001,0,0.07350000000000001,1.83,0.56,1.9137659209,1.9435,0.52,2.0118628805,0.07350000000000001,0,0.07350000000000001,1.87,0.52,1.940953374
2020-11-07 15:30:00,1.9045,0.56,1.9851247442000002,0.0645,0,0.0645,1.8399999999999999,0.56,1.9233304448,1.9445000000000001,0.52,2.0128289172,0.0645,0,0.0645,1.88,0.52,1.9505896543999999
2020-11-07 16:00:00,1.893,0.44,1.943463146,0.093,0,0.093,1.8,0.44,1.8529975715,1.943,0.5700000000000001,2.0248824657,0.093,0,0.093,1.85,0.5700000000000001,1.9358202396
