Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2020-11-07 16:30:00,1.888,0.33,1.9166230720000001,0.108,0,0.108,1.78,0.33,1.8103314614000001,1.9580000000000002,0.63,2.0568577977,0.108,0,0.108,1.85,0.63,1.9543285292
2020-11-07 17:00:00,1.8865,0.55,1.9650400123,0.0965,0,0.0965,1.79,0.55,1.8725917868000002,1.9264999999999999,0.51,1.9928628277,0.0965,0,0.0965,1.83,0.51,1.8997368239
2020-11-07 17:30:00,1.883,0.55,1.9616801472,0.123,0,0.123,1.76,0.55,1.8439360076,1.923,0.51,1.9894795802,0.123,0,0.123,1.8,0.51,1.8708554193
2020-11-07 18:00:00,1.8455,0.55,1.9257129199,0.1555,0,0.1555,1.69,0.55,1.7772450591000002,1.8855,0.5,1.9506691801,0.1555,0,0.1555,1.73,0.5,1.8008053754
2020-11-07 18:30:00,1.8275000000000001,0.55,1.9084696094,0.17750000000000002,0,0.17750000000000002,1.65,0.55,1.7392527131,1.8675000000000002,0.5,1.9332760408,0.17750000000000002,0,0.17750000000000002,1.69,0.5,1.7624131184
2020-11-07 19:00:00,1.8075,0.30000000000000004,1.8322271284,0.1975,0,0.1975,1.6099999999999999,0.30000000000000004,1.6377118184000001,1.8575,0.48,1.9185166796000002,0.1975,0,0.1975,1.6600000000000001,0.48,1.7280046296
2020-11-07 19:30:00,1.8725,0.93,2.0907310324,0.1825,0,0.1825,1.69,0.93,1.9289893727,1.8325,-0.21,1.8444934942,0.1825,0,0.1825,1.65,-0.21,1.6633099531000002
2020-11-07 20:00:00,1.792,0.6000000000000001,1.889778823,0.212,0,0.212,1.58,0.6000000000000001,1.6900887551000001,1.812,0.33,1.8418045499,0.212,0,0.212,1.6,0.33,1.6336768346000001
2020-11-07 20:30:00,1.7405,0.47000000000000003,1.8028422699000002,0.24050000000000002,0,0.24050000000000002,1.5,0.47000000000000003,1.5719096665999999,1.7805,0.43,1.8316878146,0.24050000000000002,0,0.24050000000000002,1.54,0.43,1.5989058758999999
2020-11-07 21:00:00,1.7295,0.35000000000000003,1.7645595058999999,0.2595,0,0.2595,1.47,0.35000000000000003,1.5110923201,1.7795,0.48,1.8431007162,0.2595,0,0.2595,1.52,0.48,1.5939887075999999
2020-11-07 21:30:00,1.7155,0.13,1.7204186263999999,0.2655,0,0.2655,1.45,0.13,1.4558159224,1.7855,0.61,1.8868254424000002,0.2655,0,0.2655,1.52,0.61,1.6378339354
2020-11-07 22:00:00,1.7275,0.46,1.7876957935000002,0.2775,0,0.2775,1.45,0.46,1.5212166184,1.7675,0.42,1.8167157868000001,0.2775,0,0.2775,1.49,0.42,1.5480633062
2020-11-07 22:30:00,1.7025000000000001,0.45,1.7609674188,0.28250000000000003,0,0.28250000000000003,1.42,0.45,1.4895972610000001,1.7425000000000002,0.41000000000000003,1.7900855426,0.28250000000000003,0,0.28250000000000003,1.46,0.41000000000000003,1.5164761785
2020-11-07 23:00:00,1.7085,0.44,1.7642483527000001,0.2985,0,0.2985,1.4100000000000001,0.44,1.4770578865,1.7485,0.4,1.7936700505,0.2985,0,0.2985,1.45,0.4,1.5041608956
2020-11-07 23:30:00,1.7085,0.44,1.7642483527000001,0.2985,0,0.2985,1.4100000000000001,0.44,1.4770578865,1.7485,0.4,1.7936700505,0.2985,0,0.2985,1.45,0.4,1.5041608956
2020-11-08 00:00:00,1.7000000000000002,0.44,1.7560182230999999,0.31,0,0.31,1.3900000000000001,0.44,1.457978052,1.73,0.4,1.7756407294,0.31,0,0.31,1.42,0.4,1.4752626885
2020-11-08 00:30:00,1.6855,0.42,1.7370406587,0.3155,0,0.3155,1.37,0.42,1.4329340529,1.7255,0.38,1.7668475458000001,0.3155,0,0.3155,1.4100000000000001,0.38,1.4603081867
2020-11-08 01:00:00,1.6955,0.42,1.7467456169000002,0.3255,0,0.3255,1.37,0.42,1.4329340529,1.7355,0.38,1.7766148288,0.3255,0,0.3255,1.4100000000000001,0.38,1.4603081867
2020-11-08 01:30:00,1.6915,0.42,1.7428632333,0.3315,0,0.3315,1.3599999999999999,0.42,1.4233762679,1.7315,0.38,1.7727076042,0.3315,0,0.3315,1.4,0.38,1.4506550245
2020-11-08 02:00:00,1.6945000000000001,0.42,1.7457749712,0.34450000000000003,0,0.34450000000000003,1.35,0.42,1.4138246002,1.7345000000000002,0.38,1.7756379839,0.34450000000000003,0,0.34450000000000003,1.3900000000000001,0.38,1.4410065926
2020-11-08 02:30:00,1.6945000000000001,0.42,1.7457749712,0.34450000000000003,0,0.34450000000000003,1.35,0.42,1.4138246002,1.7345000000000002,0.38,1.7756379839,0.34450000000000003,0,0.34450000000000003,1.3900000000000001,0.38,1.4410065926
2020-11-08 03:00:00,1.6804999999999999,0.41000000000000003,1.7297919673000002,0.35050000000000003,0,0.35050000000000003,1.33,0.41000000000000003,1.3917614738,1.7205,0.37,1.7598352905999999,0.35050000000000003,0,0.35050000000000003,1.37,0.37,1.4190842117
2020-11-08 03:30:00,1.678,0.42,1.7297641458,0.34800000000000003,0,0.34800000000000003,1.33,0.42,1.3947401192,1.718,0.37,1.7573912484,0.34800000000000003,0,0.34800000000000003,1.37,0.37,1.4190842117
2020-11-08 04:00:00,1.686,0.42,1.7375258271,0.34600000000000003,0,0.34600000000000003,1.34,0.42,1.4042791745,1.726,0.39,1.7695129273,0.34600000000000003,0,0.34600000000000003,1.38,0.39,1.4340502083
2020-11-08 04:30:00,1.6905000000000001,0.42,1.7418927206,0.35050000000000003,0,0.35050000000000003,1.34,0.42,1.4042791745,1.7305000000000001,0.39,1.7739025481000001,0.35050000000000003,0,0.35050000000000003,1.38,0.39,1.4340502083
2020-11-08 05:00:00,1.6844999999999999,0.29,1.7092806235,0.34450000000000003,0,0.34450000000000003,1.34,0.29,1.371021517,1.7245,0.46,1.7847969772,0.34450000000000003,0,0.34450000000000003,1.38,0.46,1.4546477237
2020-11-08 05:30:00,1.7105000000000001,0.19,1.721020119,0.3305,0,0.3305,1.38,0.19,1.3930183057,1.7805,0.53,1.8577083329000001,0.3305,0,0.3305,1.45,0.53,1.5438264151
2020-11-08 06:00:00,1.713,0.42,1.7637372252999999,0.323,0,0.323,1.3900000000000001,0.42,1.4520674915,1.7530000000000001,0.38,1.7937137453,0.323,0,0.323,1.43,0.38,1.4796283317
2020-11-08 06:30:00,1.74,0.41000000000000003,1.7876520914,0.29,0,0.29,1.45,0.41000000000000003,1.5068510212000001,1.79,0.44,1.8432851109000001,0.29,0,0.29,1.5,0.44,1.5632018424
2020-11-08 07:00:00,1.7455,0.46,1.8050956346,0.23550000000000001,0,0.23550000000000001,1.51,0.46,1.5785119575,1.7855,0.42,1.8342328777999999,0.23550000000000001,0,0.23550000000000001,1.55,0.42,1.6058953889
2020-11-08 07:30:00,1.7175,0.17,1.7258928849,0.1875,0,0.1875,1.53,0.17,1.5394154735,1.7974999999999999,0.61,1.8981849884000002,0.1875,0,0.1875,1.6099999999999999,0.61,1.7216852209
2020-11-08 08:00:00,1.744,0.5,1.8142590774,0.164,0,0.164,1.58,0.5,1.6572265989,1.784,0.46,1.8423506724,0.164,0,0.164,1.62,0.46,1.6840427548
2020-11-08 08:30:00,1.78,0.43,1.8312017912,0.15,0,0.15,1.63,0.43,1.6857639218,1.83,0.53,1.9052034012,0.15,0,0.15,1.6800000000000002,0.53,1.7616185738999999
2020-11-08 09:00:00,1.7785000000000002,0.23,1.7933104165,0.1285,0,0.1285,1.65,0.23,1.6659531805999999,1.8485,0.66,1.9627919528,0.1285,0,0.1285,1.72,0.66,1.8422811946
2020-11-08 09:30:00,1.794,0.54,1.8735090072,0.114,0,0.114,1.6800000000000002,0.54,1.7646529404,1.834,0.5,1.9009355591000001,0.114,0,0.114,1.72,0.5,1.7912007146
2020-11-08 10:00:00,1.8050000000000002,0.54,1.8840448508,0.135,0,0.135,1.67,0.54,1.7551353224000001,1.855,0.5,1.9212040495,0.135,0,0.135,1.72,0.5,1.7912007146
2020-11-08 10:30:00,1.812,0.54,1.8907522313,0.14200000000000002,0,0.14200000000000002,1.67,0.54,1.7551353224000001,1.8519999999999999,0.5,1.9183075874000002,0.14200000000000002,0,0.14200000000000002,1.71,0.5,1.7816004041
2020-11-08 11:00:00,1.8295,0.58,1.9192368926,0.1095,0,0.1095,1.72,0.58,1.8151583953000001,1.8795000000000002,0.54,1.9555357961,0.1095,0,0.1095,1.77,0.54,1.8505404616
2020-11-08 11:30:00,1.826,0.55,1.9070332981,0.116,0,0.116,1.71,0.55,1.7962739212,1.866,0.51,1.9344394537,0.116,0,0.116,1.75,0.51,1.8228000439
2020-11-08 12:00:00,1.8295,0.5700000000000001,1.9162385681,0.0995,0,0.0995,1.73,0.5700000000000001,1.8214829124,1.8695,0.53,1.9431753009000001,0.0995,0,0.0995,1.77,0.53,1.8476471525
2020-11-08 12:30:00,1.8365,0.51,1.9059990163,0.10650000000000001,0,0.10650000000000001,1.73,0.51,1.8036074961000002,1.8765,0.5700000000000001,1.9611609444,0.10650000000000001,0,0.10650000000000001,1.77,0.5700000000000001,1.8595160661
2020-11-08 13:00:00,1.842,0.6000000000000001,1.9372568234,0.112,0,0.112,1.73,0.6000000000000001,1.83109257,1.8820000000000001,0.54,1.957938712,0.112,0,0.112,1.77,0.54,1.8505404616
2020-11-08 13:30:00,1.8555000000000001,0.6000000000000001,1.9500974976,0.0655,0,0.0655,1.79,0.6000000000000001,1.8878824116000001,1.9055,0.56,1.9860841498,0.0655,0,0.0655,1.8399999999999999,0.56,1.9233304448
2020-11-08 14:00:00,1.8599999999999999,0.59,1.9513328778,0.09,0,0.09,1.77,0.59,1.8657438195,1.9,0.55,1.9780040445,0.09,0,0.09,1.81,0.55,1.8917187952
2020-11-08 14:30:00,1.8675000000000002,0.54,1.9440052083000001,0.1275,0,0.1275,1.74,0.54,1.8218671740999999,1.9075000000000002,0.5,1.9719422532,0.1275,0,0.1275,1.78,0.5,1.8488915598000002
2020-11-08 15:00:00,1.9060000000000001,0.56,1.9865638676000001,0.126,0,0.126,1.78,0.56,1.8660117899,1.956,0.52,2.0239407106,0.126,0,0.126,1.83,0.52,1.9024457942000002
2020-11-08 15:30:00,1.8925,0.52,1.9626401224,0.12250000000000001,0,0.12250000000000001,1.77,0.52,1.8448035126,1.9325,0.48,1.9912197895000001,0.12250000000000001,0,0.12250000000000001,1.81,0.48,1.8725650857
2020-11-08 16:00:00,1.8845,0.52,1.9549271726000002,0.1345,0,0.1345,1.75,0.52,1.8256231813000001,1.9245,0.48,1.9834566418000001,0.1345,0,0.1345,1.79,0.48,1.8532404053
2020-11-08 16:30:00,1.8935,0.54,1.9689952387,0.14350000000000002,0,0.14350000000000002,1.75,0.54,1.8314202139,1.9335,0.5,1.997103465,0.14350000000000002,0,0.14350000000000002,1.79,0.5,1.8585209173
2020-11-08 17:00:00,1.909,0.56,1.9894423842000002,0.129,0,0.129,1.78,0.56,1.8660117899,1.949,0.52,2.017176492,0.129,0,0.129,1.82,0.52,1.8928285712
2020-11-08 17:30:00,1.8825,0.55,1.9612002065,0.1625,0,0.1625,1.72,0.55,1.8057962233,1.9225,0.51,1.9889962921,0.1625,0,0.1625,1.76,0.51,1.8324027941
2020-11-08 18:00:00,1.8605,0.54,1.9372816651,0.18050000000000002,0,0.18050000000000002,1.6800000000000002,0.54,1.7646529404,1.9105,0.5,1.9748443610000002,0.18050000000000002,0,0.18050000000000002,1.73,0.5,1.8008053754
2020-11-08 18:30:00,1.8445,0.52,1.9163977275000001,0.21450000000000002,0,0.21450000000000002,1.63,0.52,1.7109354167,1.8845,0.48,1.9446697020000001,0.21450000000000002,0,0.21450000000000002,1.67,0.48,1.7376133057
2020-11-08 19:00:00,1.8405,0.52,1.912548104,0.21050000000000002,0,0.21050000000000002,1.63,0.52,1.7109354167,1.8805,0.48,1.9407937165,0.21050000000000002,0,0.21050000000000002,1.67,0.48,1.7376133057
2020-11-08 19:30:00,1.812,0.5,1.879719128,0.212,0,0.212,1.6,0.5,1.6763054614000001,1.8519999999999999,0.46,1.9082725172,0.212,0,0.212,1.6400000000000001,0.46,1.7032909323
2020-11-08 20:00:00,1.7850000000000001,0.49,1.8510334951,0.245,0,0.245,1.54,0.49,1.6160754932999999,1.8250000000000002,0.44,1.8772919325,0.245,0,0.245,1.58,0.44,1.6401219466999999
2020-11-08 20:30:00,1.7245,0.46,1.7847969772,0.2745,0,0.2745,1.45,0.46,1.5212166184,1.7645,0.42,1.813797191,0.2745,0,0.2745,1.49,0.42,1.5480633062
2020-11-08 21:00:00,1.712,0.46,1.7727222005,0.252,0,0.252,1.46,0.46,1.5307514494999999,1.752,0.42,1.8016392535999999,0.252,0,0.252,1.5,0.42,1.5576905983
2020-11-08 21:30:00,1.6775,-0.18,1.687129589,0.28750000000000003,0,0.28750000000000003,1.3900000000000001,-0.18,1.4016062214,1.7875,0.77,1.9462929507000002,0.28750000000000003,0,0.28750000000000003,1.5,0.77,1.6860901518
2020-11-08 22:00:00,1.703,-0.13,1.7079546247000001,0.293,0,0.293,1.4100000000000001,-0.13,1.4159802259,1.803,0.7000000000000001,1.9341171112,0.293,0,0.293,1.51,0.7000000000000001,1.6643617394999999
2020-11-08 22:30:00,1.7665000000000002,-0.05,1.7672074723,0.29650000000000004,0,0.29650000000000004,1.47,-0.05,1.4708500943,1.8565,0.63,1.9604826574,0.29650000000000004,0,0.29650000000000004,1.56,0.63,1.6824089871
2020-11-08 23:00:00,1.7875,0.39,1.8295508328999999,0.3175,0,0.3175,1.47,0.39,1.5208550227000002,1.8175,0.35000000000000003,1.8508933654000002,0.3175,0,0.3175,1.5,0.35000000000000003,1.5402921801
2020-11-08 23:30:00,1.62,0.44,1.6786899654,0.30000000000000004,0,0.30000000000000004,1.32,0.44,1.3914021705000001,1.6600000000000001,0.4,1.7075128111,0.30000000000000004,0,0.30000000000000004,1.3599999999999999,0.4,1.4176036117
2020-11-09 00:00:00,1.619,0.45,1.6803752557,0.299,0,0.299,1.32,0.45,1.3945967159000001,1.659,0.41000000000000003,1.7089122271,0.299,0,0.299,1.3599999999999999,0.41000000000000003,1.4204576727
2020-11-09 00:30:00,1.6345,0.43,1.6901154546,0.3345,0,0.3345,1.3,0.43,1.3692698784,1.6745,0.39,1.7193167974999999,0.3345,0,0.3345,1.34,0.39,1.3956002293
2020-11-09 01:00:00,1.6275,0.06,1.6286056152000001,0.3275,0,0.3275,1.3,0.06,1.3013838788,1.7075,0.61,1.813189524,0.3275,0,0.3275,1.38,0.61,1.5088074760999999
2020-11-09 01:30:00,1.629,-0.12,1.6334139096,0.329,0,0.329,1.3,-0.12,1.3055267136,1.7389999999999999,0.74,1.8898997328,0.329,0,0.329,1.4100000000000001,0.74,1.5923881436
2020-11-09 02:00:00,1.6665,0.42,1.718610558,0.34650000000000003,0,0.34650000000000003,1.32,0.42,1.3852075657,1.7065000000000001,0.39,1.7504977149,0.34650000000000003,0,0.34650000000000003,1.3599999999999999,0.39,1.4148144755
2020-11-09 02:30:00,1.651,0.42,1.7035847499,0.331,0,0.331,1.32,0.42,1.3852075657,1.691,0.4,1.7376653878,0.331,0,0.331,1.3599999999999999,0.4,1.4176036117
2020-11-09 03:00:00,1.677,0.42,1.7287940884,0.34700000000000003,0,0.34700000000000003,1.33,0.42,1.3947401192,1.717,0.4,1.7629773113,0.34700000000000003,0,0.34700000000000003,1.37,0.4,1.4272000561
2020-11-09 03:30:00,1.6695,0.44,1.7265081089,0.3395,0,0.3395,1.33,0.44,1.4008925726,1.7095,0.4,1.7556737311,0.3395,0,0.3395,1.37,0.4,1.4272000561
2020-11-09 04:00:00,1.698,0.44,1.7540820960999999,0.338,0,0.338,1.3599999999999999,0.44,1.4294054708,1.738,0.4,1.7834360095,0.338,0,0.338,1.4,0.4,1.4560219779
2020-11-09 04:30:00,1.7235,0.44,1.7787783027000001,0.35350000000000004,0,0.35350000000000004,1.37,0.44,1.4389232084999999,1.7635,0.4,1.808295399,0.35350000000000004,0,0.35350000000000004,1.4100000000000001,0.4,1.4656397920000002
2020-11-09 05:00:00,1.721,0.44,1.7763561017,0.35100000000000003,0,0.35100000000000003,1.37,0.44,1.4389232084999999,1.7610000000000001,0.4,1.8058574141000001,0.35100000000000003,0,0.35100000000000003,1.4100000000000001,0.4,1.4656397920000002
2020-11-09 05:30:00,1.77,0.44,1.8238695129,0.32,0,0.32,1.45,0.44,1.5152887514,1.81,0.4,1.8536720314,0.32,0,0.32,1.49,0.4,1.5427572719
2020-11-09 06:00:00,1.7605,-0.08,1.7623167281,0.3105,0,0.3105,1.45,-0.08,1.4522052197,1.8505,0.6900000000000001,1.9749557590000002,0.3105,0,0.3105,1.54,0.6900000000000001,1.6875129629
2020-11-09 06:30:00,1.8170000000000002,0.25,1.8341180442,0.247,0,0.247,1.57,0.25,1.589779859,1.877,0.5700000000000001,1.9616393654,0.247,0,0.247,1.63,0.5700000000000001,1.7267889275
2020-11-09 07:00:00,1.8755000000000002,0.51,1.9436049624,0.1555,0,0.1555,1.72,0.51,1.7940178371000002,1.9155000000000002,0.47000000000000003,1.9723184961,0.1555,0,0.1555,1.76,0.47000000000000003,1.8216750534
2020-11-09 07:30:00,2.002,0.61,2.0928698001,0.022,0,0.022,1.98,0.61,2.0718349355,2.052,0.5700000000000001,2.1296957529,0.022,0,0.022,2.03,0.5700000000000001,2.1085065805
2020-11-09 08:00:00,2.091,0.35000000000000003,2.1200898566,0.001,0,0.001,2.09,0.35000000000000003,2.1191035841,2.201,0.85,2.3594281087,0.001,0,0.001,2.2,0.85,2.358495283
2020-11-09 08:30:00,2.33,0.56,2.3963513933,0.0,0,0.0,2.33,0.56,2.3963513933,2.42,0.79,2.5456826197,0.0,0,0.0,2.42,0.79,2.5456826197
2020-11-09 09:00:00,2.47,0.41000000000000003,2.5037971164,0.0,0,0.0,2.47,0.41000000000000003,2.5037971164,2.6,0.91,2.7546506131,0.0,0,0.0,2.6,0.91,2.7546506131
2020-11-09 09:30:00,2.7,0.65,2.7771388154,0.0,0,0.0,2.7,0.65,2.7771388154,2.75,0.61,2.8168422036000003,0.0,0,0.0,2.75,0.61,2.8168422036000003
2020-11-09 10:00:00,2.81,0.67,2.8887713651,0.0,0,0.0,2.81,0.67,2.8887713651,2.86,0.63,2.9285662021,0.0,0,0.0,2.86,0.63,2.9285662021
2020-11-09 10:30:00,2.84,0.68,2.9202739598000003,0.0,0,0.0,2.84,0.68,2.9202739598000003,2.9,0.64,2.9697811367,0.0,0,0.0,2.9,0.64,2.9697811367
2020-11-09 11:00:00,2.84,0.68,2.9202739598000003,0.0,0,0.0,2.84,0.68,2.9202739598000003,2.9,0.64,2.9697811367,0.0,0,0.0,2.9,0.64,2.9697811367
2020-11-09 11:30:00,2.86,0.68,2.9397278786000003,0.0,0,0.0,2.86,0.68,2.9397278786000003,2.92,0.64,2.9893143026,0.0,0,0.0,2.92,0.64,2.9893143026
2020-11-09 12:00:00,3.01,0.71,3.0926040807,0.0,0,0.0,3.01,0.71,3.0926040807,3.07,0.67,3.1422603329,0.0,0,0.0,3.07,0.67,3.1422603329
2020-11-09 12:30:00,3.02,0.71,3.1023378282,0.0,0,0.0,3.02,0.71,3.1023378282,3.08,0.67,3.1520310912,0.0,0,0.0,3.08,0.67,3.1520310912
2020-11-09 13:00:00,3.05,0.7000000000000001,3.1292970457,0.0,0,0.0,3.05,0.7000000000000001,3.1292970457,3.12,0.72,3.2019993754,0.0,0,0.0,3.12,0.72,3.2019993754
2020-11-09 13:30:00,3.05,0.78,3.1481581917,0.0,0,0.0,3.05,0.78,3.1481581917,3.1,0.6900000000000001,3.1758620877,0.0,0,0.0,3.1,0.6900000000000001,3.1758620877
2020-11-09 14:00:00,3.03,0.74,3.1190543439,0.0,0,0.0,3.03,0.74,3.1190543439,3.09,0.7000000000000001,3.168296072,0.0,0,0.0,3.09,0.7000000000000001,3.168296072
2020-11-09 14:30:00,3.95,0.9,4.0512343798,0.0,0,0.0,3.95,0.9,4.0512343798,3.12,0.7000000000000001,3.1975615709,0.0,0,0.0,3.12,0.7000000000000001,3.1975615709
2020-11-09 15:00:00,6.04,1.28,6.1741396162,0.0,0,0.0,6.04,1.28,6.1741396162,0.0,0.0,0.0,0.0,0,0.0,0.0,0.0,0.0
2020-11-09 15:30:00,6.04,1.28,6.1741396162,0.0,0,0.0,6.04,1.28,6.1741396162,0.0,0.0,0.0,0.0,0,0.0,0.0,0.0,0.0
2020-11-09 16:00:00,5.82,1.28,5.9590938909,0.0,0,0.0,5.82,1.28,5.9590938909,0.0,0.0,0.0,0.0,0,0.0,0.0,0.0,0.0
2020-11-09 16:30:00,5.67,1.16,5.7874433043,0.0,0,0.0,5.67,1.16,5.7874433043,0.0,0.0,0.0,0.0,0,0.0,0.0,0.0,0.0
2020-11-09 17:00:00,5.67,1.11,5.7776292716,0.0,0,0.0,5.67,1.11,5.7776292716,0.0,0.0,0.0,0.0,0,0.0,0.0,0.0,0.0
2020-11-09 17:30:00,5.1445,1.07,5.2545961072,0.0145,0,0.0145,5.13,1.07,5.240400748,0.0145,0.0,0.0145,0.0145,0,0.0145,0.0,0.0,0.0
2020-11-09 18:00:00,4.566,1.17,4.7135184311,0.036000000000000004,0,0.036000000000000004,4.53,1.17,4.6786536524999995,0.036000000000000004,0.0,0.036000000000000004,0.036000000000000004,0,0.036000000000000004,0.0,0.0,0.0
2020-11-09 18:30:00,4.289,1.1400000000000001,4.4379185436,0.059000000000000004,0,0.059000000000000004,4.23,1.1400000000000001,4.38092456,0.059000000000000004,0.0,0.059000000000000004,0.059000000000000004,0,0.059000000000000004,0.0,0.0,0.0
2020-11-09 19:00:00,4.027,0.99,4.146905955,0.077,0,0.077,3.95,0.99,4.0721738666,0.077,0.0,0.077,0.077,0,0.077,0.0,0.0,0.0
2020-11-09 19:30:00,2.154,0.58,2.2307209597,0.074,0,0.074,2.08,0.58,2.1593517546,2.054,0.51,2.1163685879,0.074,0,0.074,1.98,0.51,2.0446271054
2020-11-09 20:00:00,1.9595,0.54,2.0325452639,0.11950000000000001,0,0.11950000000000001,1.8399999999999999,0.54,1.91760267,2.0195,0.5,2.0804759672,0.11950000000000001,0,0.11950000000000001,1.9,0.5,1.9646882704
2020-11-09 20:30:00,1.8475000000000001,0.52,1.9192853488,0.1575,0,0.1575,1.69,0.52,1.7681911661,1.9075000000000002,0.48,1.9669662554,0.1575,0,0.1575,1.75,0.48,1.8146349495
2020-11-09 21:00:00,1.7995,0.5,1.8676724151,0.17950000000000002,0,0.17950000000000002,1.62,0.5,1.6954055561999999,1.8495,0.46,1.9058463343,0.17950000000000002,0,0.17950000000000002,1.67,0.46,1.7321951391
2020-11-09 21:30:00,1.7795,0.49,1.8457302755,0.1995,0,0.1995,1.58,0.49,1.6542369842,1.8295,0.45,1.8840303209,0.1995,0,0.1995,1.63,0.45,1.6909760495000001
2020-11-09 22:00:00,1.7515,0.47000000000000003,1.8134641573999999,0.2215,0,0.2215,1.53,0.47000000000000003,1.6005624012,1.8014999999999999,0.43,1.8521075158,0.2215,0,0.2215,1.58,0.43,1.6374675569
2020-11-09 22:30:00,1.7255,0.47000000000000003,1.7883652451,0.23550000000000001,0,0.23550000000000001,1.49,0.47000000000000003,1.5623699946,1.7755,0.43,1.8268279202,0.23550000000000001,0,0.23550000000000001,1.54,0.43,1.5989058758999999
2020-11-09 23:00:00,1.732,0.47000000000000003,1.7946375679000002,0.272,0,0.272,1.46,0.47000000000000003,1.533786165,1.782,0.43,1.8331459298000001,0.272,0,0.272,1.51,0.43,1.5700318468
2020-11-09 23:30:00,1.744,0.47000000000000003,1.8062214704000001,0.28400000000000003,0,0.28400000000000003,1.46,0.47000000000000003,1.533786165,1.794,0.43,1.8448132697,0.28400000000000003,0,0.28400000000000003,1.51,0.43,1.5700318468
2020-11-10 00:00:00,1.7229999999999999,0.46,1.7833476946,0.28300000000000003,0,0.28300000000000003,1.44,0.46,1.5116877985000001,1.7730000000000001,0.43,1.824398257,0.28300000000000003,0,0.28300000000000003,1.49,0.43,1.5508062419000002
2020-11-10 00:30:00,1.7135,0.45,1.7716044282,0.29350000000000004,0,0.29350000000000004,1.42,0.45,1.4895972610000001,1.7635,0.41000000000000003,1.810533692,0.29350000000000004,0,0.29350000000000004,1.47,0.41000000000000003,1.5261061562
2020-11-10 01:00:00,1.716,0.45,1.7740225478,0.296,0,0.296,1.42,0.45,1.4895972610000001,1.766,0.41000000000000003,1.8129688359,0.296,0,0.296,1.47,0.41000000000000003,1.5261061562
2020-11-10 01:30:00,1.7285,0.45,1.7861165276,0.28850000000000003,0,0.28850000000000003,1.44,0.45,1.5086749152999999,1.7785000000000002,0.41000000000000003,1.8251471858000001,0.28850000000000003,0,0.28850000000000003,1.49,0.41000000000000003,1.5453802121
2020-11-10 02:00:00,1.724,0.42,1.774422723,0.304,0,0.304,1.42,0.42,1.4808105888,1.774,0.38,1.8142425417,0.304,0,0.304,1.47,0.38,1.5183214416
2020-11-10 02:30:00,1.708,0.42,1.7588814627,0.328,0,0.328,1.38,0.42,1.4424978336,1.758,0.38,1.7986005671,0.328,0,0.328,1.43,0.38,1.4796283317
2020-11-10 03:00:00,1.697,0.42,1.7482016474000002,0.307,0,0.307,1.3900000000000001,0.42,1.4520674915,1.7469999999999999,0.38,1.7878503852,0.307,0,0.307,1.44,0.38,1.4892951353
2020-11-10 03:30:00,1.7000000000000002,0.42,1.7511139312,0.32,0,0.32,1.38,0.42,1.4424978336,1.75,0.38,1.7907819521000001,0.32,0,0.32,1.43,0.38,1.4796283317
2020-11-10 04:00:00,1.7025000000000001,0.42,1.7535410603,0.3225,0,0.3225,1.38,0.42,1.4424978336,1.7525,0.38,1.7932250974000001,0.3225,0,0.3225,1.43,0.38,1.4796283317
2020-11-10 04:30:00,1.73,0.43,1.7826384939,0.32,0,0.32,1.4100000000000001,0.43,1.4741099009,1.78,0.39,1.822223916,0.32,0,0.32,1.46,0.39,1.5111915828
2020-11-10 05:00:00,1.754,0.43,1.8059390909,0.314,0,0.314,1.44,0.43,1.5028306625,1.804,0.39,1.8456749443,0.314,0,0.314,1.49,0.39,1.5401947929
2020-11-10 05:30:00,1.806,0.47000000000000003,1.8661554061999999,0.296,0,0.296,1.51,0.47000000000000003,1.5814550262,1.8559999999999999,0.43,1.9051603607,0.296,0,0.296,1.56,0.43,1.6181779877
2020-11-10 06:00:00,1.8185,0.47000000000000003,1.8782551078,0.2685,0,0.2685,1.55,0.47000000000000003,1.6196913286,1.8685,0.43,1.917339889,0.2685,0,0.2685,1.6,0.43,1.6567739737
2020-11-10 06:30:00,1.873,0.48,1.9335276052,0.223,0,0.223,1.65,0.48,1.718400419,1.923,0.43,1.9704895331,0.223,0,0.223,1.7000000000000002,0.43,1.7535392780999999
2020-11-10 07:00:00,1.8855,0.25,1.9020016430000002,0.1155,0,0.1155,1.77,0.25,1.7875681805,1.9755,0.6000000000000001,2.0646065606,0.1155,0,0.1155,1.8599999999999999,0.6000000000000001,1.954379697
2020-11-10 07:30:00,2.0315,0.59,2.1154413842,0.0115,0,0.0115,2.02,0.59,2.1044001521,2.0915,0.55,2.162607743,0.0115,0,0.0115,2.08,0.55,2.1514878573
2020-11-10 08:00:00,2.16,0.61,2.2444821229,0.0,0,0.0,2.16,0.61,2.2444821229,2.22,0.5700000000000001,2.2920078534,0.0,0,0.0,2.22,0.5700000000000001,2.2920078534
2020-11-10 08:30:00,2.36,0.62,2.4400819658,0.0,0,0.0,2.36,0.62,2.4400819658,2.43,0.58,2.4982593941,0.0,0,0.0,2.43,0.58,2.4982593941
2020-11-10 09:00:00,2.54,0.64,2.6193892418,0.0,0,0.0,2.54,0.64,2.6193892418,2.6,0.6000000000000001,2.6683328128,0.0,0,0.0,2.6,0.6000000000000001,2.6683328128
2020-11-10 09:30:00,2.66,0.64,2.7359093552,0.0,0,0.0,2.66,0.64,2.7359093552,2.7199999999999998,0.6000000000000001,2.7853904574,0.0,0,0.0,2.7199999999999998,0.6000000000000001,2.7853904574
2020-11-10 10:00:00,2.74,0.62,2.8092703679,0.0,0,0.0,2.74,0.62,2.8092703679,2.81,0.58,2.8692333470999998,0.0,0,0.0,2.81,0.58,2.8692333470999998
2020-11-10 10:30:00,2.7800000000000002,0.62,2.8482977372000002,0.0,0,0.0,2.7800000000000002,0.62,2.8482977372000002,2.85,0.58,2.9084188144,0.0,0,0.0,2.85,0.58,2.9084188144
2020-11-10 11:00:00,2.84,0.64,2.9112196757,0.0,0,0.0,2.84,0.64,2.9112196757,2.91,0.6000000000000001,2.971211874,0.0,0,0.0,2.91,0.6000000000000001,2.971211874
2020-11-10 11:30:00,2.84,0.5,2.8836782067,0.0,0,0.0,2.84,0.5,2.8836782067,2.96,0.85,3.0796266007,0.0,0,0.0,2.96,0.85,3.0796266007
2020-11-10 12:00:00,2.84,0.41000000000000003,2.8694424546,0.0,0,0.0,2.84,0.41000000000000003,2.8694424546,3.0,0.96,3.1498571396,0.0,0,0.0,3.0,0.96,3.1498571396
2020-11-10 12:30:00,2.91,0.67,2.9861346252,0.0,0,0.0,2.91,0.67,2.9861346252,2.98,0.63,3.0458660509,0.0,0,0.0,2.98,0.63,3.0458660509
2020-11-10 13:00:00,2.93,0.6900000000000001,3.0101494979,0.0,0,0.0,2.93,0.6900000000000001,3.0101494979,2.99,0.65,3.0598365969,0.0,0,0.0,2.99,0.65,3.0598365969
2020-11-10 13:30:00,2.93,0.71,3.0147968422,0.0,0,0.0,2.93,0.71,3.0147968422,2.99,0.66,3.0619764859,0.0,0,0.0,2.99,0.66,3.0619764859
2020-11-10 14:00:00,2.89,0.6900000000000001,2.9712287021,0.0,0,0.0,2.89,0.6900000000000001,2.9712287021,2.96,0.65,3.0305280068,0.0,0,0.0,2.96,0.65,3.0305280068
2020-11-10 14:30:00,2.89,0.6900000000000001,2.9712287021,0.0,0,0.0,2.89,0.6900000000000001,2.9712287021,2.96,0.65,3.0305280068,0.0,0,0.0,2.96,0.65,3.0305280068
2020-11-10 15:00:00,2.87,0.6900000000000001,2.9517791245,0.0,0,0.0,2.87,0.6900000000000001,2.9517791245,2.93,0.65,3.0012330799,0.0,0,0.0,2.93,0.65,3.0012330799
2020-11-10 15:30:00,2.85,0.66,2.9254230463,0.0,0,0.0,2.85,0.66,2.9254230463,2.92,0.62,2.9850963134,0.0,0,0.0,2.92,0.62,2.9850963134
2020-11-10 16:00:00,2.83,0.66,2.905942188,0.0,0,0.0,2.83,0.66,2.905942188,2.92,0.67,2.995880505,0.0,0,0.0,2.92,0.67,2.995880505
2020-11-10 16:30:00,2.75,0.64,2.8234907473,0.0,0,0.0,2.75,0.64,2.8234907473,2.84,0.6900000000000001,2.9226186888,0.0,0,0.0,2.84,0.6900000000000001,2.9226186888
2020-11-10 17:00:00,2.59,0.64,2.6679017973,0.0,0,0.0,2.59,0.64,2.6679017973,2.66,0.6000000000000001,2.726829661,0.0,0,0.0,2.66,0.6000000000000001,2.726829661
2020-11-10 17:30:00,2.3615,0.62,2.4415327665,0.0015,0,0.0015,2.36,0.62,2.4400819658,2.4215,0.5700000000000001,2.4876821039,0.0015,0,0.0015,2.42,0.5700000000000001,2.4862220335
2020-11-10 18:00:00,2.227,0.62,2.3116939676,0.017,0,0.017,2.21,0.62,2.2953213283,2.287,0.5700000000000001,2.3569618156,0.017,0,0.017,2.27,0.5700000000000001,2.3404700383
2020-11-10 18:30:00,2.104,0.6000000000000001,2.1878793385,0.044,0,0.044,2.06,0.6000000000000001,2.1456001491,2.164,0.55,2.2328000358,0.044,0,0.044,2.12,0.55,2.1901826408
2020-11-10 19:00:00,2.013,0.55,2.0867843684,0.073,0,0.073,1.94,0.55,2.0164572894,2.073,0.51,2.134813575,0.073,0,0.073,2.0,0.51,2.064000969
2020-11-10 19:30:00,1.933,0.39,1.9719505572,0.083,0,0.083,1.85,0.39,1.89066126,2.013,0.59,2.0976818157,0.083,0,0.083,1.9300000000000002,0.59,2.0181674856
2020-11-10 20:00:00,1.9135,0.53,1.9855433136,0.14350000000000002,0,0.14350000000000002,1.77,0.53,1.8476471525,1.9735,0.49,2.0334213164,0.14350000000000002,0,0.14350000000000002,1.83,0.49,1.8944656239
2020-11-10 20:30:00,1.822,0.51,1.8920317122,0.182,0,0.182,1.6400000000000001,0.51,1.7174690681,1.8719999999999999,0.46,1.9276887716000002,0.182,0,0.182,1.69,0.46,1.7514850842
2020-11-10 21:00:00,1.7905000000000002,0.49,1.8563378599,0.21050000000000002,0,0.21050000000000002,1.58,0.49,1.6542369842,1.8505,0.45,1.9044291139,0.21050000000000002,0,0.21050000000000002,1.6400000000000001,0.45,1.7006175349000001
2020-11-10 21:30:00,1.7655,0.49,1.8322364066999999,0.23550000000000001,0,0.23550000000000001,1.53,0.49,1.6065490967,1.8155000000000001,0.45,1.8704385181,0.23550000000000001,0,0.23550000000000001,1.58,0.45,1.6428329191
2020-11-10 22:00:00,1.756,0.36,1.7925222453,0.256,0,0.256,1.5,0.36,1.5425952159,1.826,0.5,1.8932184237,0.256,0,0.256,1.57,0.5,1.6476953602000002
2020-11-10 22:30:00,1.7195,-0.19,1.7299653898,0.28950000000000004,0,0.28950000000000004,1.43,-0.19,1.4425671561,1.8395000000000001,0.8,2.0059312675,0.28950000000000004,0,0.28950000000000004,1.55,0.8,1.7442763543000002
2020-11-10 23:00:00,1.695,-0.19,1.7056157245999999,0.305,0,0.305,1.3900000000000001,-0.19,1.4029255148,1.815,0.8,1.9834880892000002,0.305,0,0.305,1.51,0.8,1.7088300091000002
2020-11-10 23:30:00,1.725,0.33,1.7562815833,0.295,0,0.295,1.43,0.33,1.4675830471,1.795,0.49,1.8606786396000001,0.295,0,0.295,1.5,0.49,1.5780050697
2020-11-11 00:00:00,1.7425000000000002,0.46,1.8021948424,0.3125,0,0.3125,1.43,0.46,1.5021651041,1.7825000000000002,0.38,1.8225548689000002,0.3125,0,0.3125,1.47,0.38,1.5183214416
2020-11-11 00:30:00,1.7335,0.46,1.7934944243,0.3235,0,0.3235,1.4100000000000001,0.46,1.483138564,1.7835,0.41000000000000003,1.8300197403,0.3235,0,0.3235,1.46,0.41000000000000003,1.5164761785
2020-11-11 01:00:00,1.736,0.44,1.7908925149,0.326,0,0.326,1.4100000000000001,0.44,1.4770578865,1.786,0.41000000000000003,1.8324562751,0.326,0,0.326,1.46,0.41000000000000003,1.5164761785
2020-11-11 01:30:00,1.7405,0.44,1.7952549262000002,0.3305,0,0.3305,1.4100000000000001,0.44,1.4770578865,1.7905000000000002,0.4,1.8346362719,0.3305,0,0.3305,1.46,0.4,1.5138031576
2020-11-11 02:00:00,1.7545000000000002,0.44,1.8088311834000002,0.34450000000000003,0,0.34450000000000003,1.4100000000000001,0.44,1.4770578865,1.7945,0.41000000000000003,1.8407417662,0.34450000000000003,0,0.34450000000000003,1.45,0.41000000000000003,1.5068510212000001
2020-11-11 02:30:00,1.7285,0.44,1.7836233487,0.3385,0,0.3385,1.3900000000000001,0.44,1.457978052,1.7885,0.41000000000000003,1.8348929805,0.3385,0,0.3385,1.45,0.41000000000000003,1.5068510212000001
2020-11-11 03:00:00,1.728,0.43,1.7806976160999999,0.358,0,0.358,1.37,0.43,1.4358969322,1.778,0.39,1.8202703096000001,0.358,0,0.358,1.42,0.39,1.4725827651
2020-11-11 03:30:00,1.7175,0.43,1.7705101666,0.34750000000000003,0,0.34750000000000003,1.37,0.43,1.4358969322,1.7675,0.4,1.8121965263000002,0.34750000000000003,0,0.34750000000000003,1.42,0.4,1.4752626885
2020-11-11 04:00:00,1.7429999999999999,0.45,1.8001524935000002,0.343,0,0.343,1.4,0.45,1.470544117,1.7930000000000001,0.4,1.8370762096000002,0.343,0,0.343,1.45,0.4,1.5041608956
2020-11-11 04:30:00,1.741,0.45,1.7982160604000001,0.341,0,0.341,1.4,0.45,1.470544117,1.791,0.4,1.8351242465,0.341,0,0.341,1.45,0.4,1.5041608956
2020-11-11 05:00:00,1.7745000000000002,0.45,1.8306693448,0.34450000000000003,0,0.34450000000000003,1.43,0.45,1.4991330828,1.8245,0.4,1.8678330359,0.34450000000000003,0,0.34450000000000003,1.48,0.4,1.5331014317
2020-11-11 05:30:00,1.831,0.49,1.8954316131,0.311,0,0.311,1.52,0.49,1.5970284907,1.881,0.45,1.9340788505000002,0.311,0,0.311,1.57,0.45,1.633217683
2020-11-11 06:00:00,1.8325,0.47000000000000003,1.8918129532,0.28250000000000003,0,0.28250000000000003,1.55,0.47000000000000003,1.6196913286,1.8825,0.43,1.9309858234,0.28250000000000003,0,0.28250000000000003,1.6,0.43,1.6567739737
2020-11-11 06:30:00,1.893,0.49,1.955389731,0.233,0,0.233,1.6600000000000001,0.49,1.7308090594,1.943,0.45,1.9944294924000001,0.233,0,0.233,1.71,0.45,1.7682194434
2020-11-11 07:00:00,1.9135,0.27,1.9324549801000002,0.1335,0,0.1335,1.78,0.27,1.8003610749,1.9935,0.61,2.0847403316,0.1335,0,0.1335,1.8599999999999999,0.61,1.9574728606
2020-11-11 07:30:00,2.044,0.61,2.1330813393,0.014,0,0.014,2.03,0.61,2.1196697856,2.104,0.5700000000000001,2.1798431136,0.014,0,0.014,2.09,0.5700000000000001,2.1663333077
2020-11-11 08:00:00,2.162,0.6000000000000001,2.2437121027,0.002,0,0.002,2.16,0.6000000000000001,2.2417850031,2.222,0.54,2.2866753158,0.002,0,0.002,2.22,0.54,2.2847319318
2020-11-11 08:30:00,2.34,0.23,2.3512762492,0.0,0,0.0,2.34,0.23,2.3512762492,2.5,0.9500000000000001,2.6744158241,0.0,0,0.0,2.5,0.9500000000000001,2.6744158241
2020-11-11 09:00:00,2.56,0.56,2.6205342967,0.0,0,0.0,2.56,0.56,2.6205342967,2.65,0.71,2.7434649624,0.0,0,0.0,2.65,0.71,2.7434649624
2020-11-11 09:30:00,2.69,0.67,2.7721832551,0.0,0,0.0,2.69,0.67,2.7721832551,2.77,0.66,2.8475428004000003,0.0,0,0.0,2.77,0.66,2.8475428004000003
2020-11-11 10:00:00,2.8,0.67,2.8790449805,0.0,0,0.0,2.8,0.67,2.8790449805,2.86,0.63,2.9285662021,0.0,0,0.0,2.86,0.63,2.9285662021
2020-11-11 10:30:00,2.8,0.65,2.8744564704,0.0,0,0.0,2.8,0.65,2.8744564704,2.86,0.61,2.9243289829,0.0,0,0.0,2.86,0.61,2.9243289829
2020-11-11 11:00:00,2.87,0.68,2.9494575773,0.0,0,0.0,2.87,0.68,2.9494575773,2.94,0.64,3.0088536023,0.0,0,0.0,2.94,0.64,3.0088536023
2020-11-11 11:30:00,2.91,0.67,2.9861346252,0.0,0,0.0,2.91,0.67,2.9861346252,2.98,0.64,3.0479501308,0.0,0,0.0,2.98,0.64,3.0479501308
2020-11-11 12:00:00,2.93,0.67,3.0056280542,0.0,0,0.0,2.93,0.67,3.0056280542,3.0,0.64,3.0675071312,0.0,0,0.0,3.0,0.64,3.0675071312
2020-11-11 12:30:00,2.9699999999999998,0.68,3.0468508332,0.0,0,0.0,2.9699999999999998,0.68,3.0468508332,3.04,0.64,3.1066380542,0.0,0,0.0,3.04,0.64,3.1066380542
2020-11-11 13:00:00,2.99,0.75,3.0826287483,0.0,0,0.0,2.99,0.75,3.0826287483,3.06,0.71,3.1412895441,0.0,0,0.0,3.06,0.71,3.1412895441
2020-11-11 13:30:00,3.01,0.81,3.1170819688,0.0,0,0.0,3.01,0.81,3.1170819688,3.08,0.77,3.1747913317,0.0,0,0.0,3.08,0.77,3.1747913317
2020-11-11 14:00:00,3.03,0.85,3.1469667936,0.0,0,0.0,3.03,0.85,3.1469667936,3.1,0.81,3.2040755297,0.0,0,0.0,3.1,0.81,3.2040755297
2020-11-11 14:30:00,2.98,0.8300000000000001,3.0934285187,0.0,0,0.0,2.98,0.8300000000000001,3.0934285187,3.05,0.78,3.1481581917,0.0,0,0.0,3.05,0.78,3.1481581917
2020-11-11 15:00:00,2.98,0.78,3.0803895858,0.0,0,0.0,2.98,0.78,3.0803895858,3.05,0.74,3.1384868966,0.0,0,0.0,3.05,0.74,3.1384868966
2020-11-11 15:30:00,2.87,0.68,2.9494575773,0.0,0,0.0,2.87,0.68,2.9494575773,2.94,0.64,3.0088536023,0.0,0,0.0,2.94,0.64,3.0088536023
2020-11-11 16:00:00,2.79,0.45,2.8260573243,0.0,0,0.0,2.79,0.45,2.8260573243,2.94,0.89,3.071758454,0.0,0,0.0,2.94,0.89,3.071758454
2020-11-11 16:30:00,2.66,0.28,2.6746962443999998,0.0,0,0.0,2.66,0.28,2.6746962443999998,2.84,0.99,3.0076070222,0.0,0,0.0,2.84,0.99,3.0076070222
2020-11-11 17:00:00,2.5700000000000003,0.5,2.6181863952,0.0,0,0.0,2.5700000000000003,0.5,2.6181863952,2.68,0.76,2.7856776554,0.0,0,0.0,2.68,0.76,2.7856776554
2020-11-11 17:30:00,2.344,0.59,2.4171131542,0.004,0,0.004,2.34,0.59,2.4132343442,2.414,0.55,2.4758626779,0.004,0,0.004,2.41,0.55,2.4719627829
2020-11-11 18:00:00,2.232,0.62,2.3165111698,0.012,0,0.012,2.22,0.62,2.3049511925,2.292,0.58,2.364247026,0.012,0,0.012,2.2800000000000002,0.58,2.3526155657
2020-11-11 18:30:00,2.0715,0.59,2.1538830632,0.0415,0,0.0415,2.03,0.59,2.1140009461,2.1315,0.54,2.1988388413,0.0415,0,0.0415,2.09,0.54,2.1586338272
2020-11-11 19:00:00,1.9975,0.56,2.0745134972,0.0575,0,0.0575,1.94,0.56,2.0192077654,2.0475,0.52,2.1125,0.0575,0,0.0575,1.99,0.52,2.0568179307
2020-11-11 19:30:00,1.949,0.56,2.0278562572,0.089,0,0.089,1.8599999999999999,0.56,1.942472651,2.009,0.52,2.0752062548,0.089,0,0.089,1.92,0.52,1.9891706815
2020-11-11 20:00:00,1.8965,0.53,1.9691653689000002,0.14650000000000002,0,0.14650000000000002,1.75,0.53,1.8284966503,1.9565000000000001,0.49,2.0169264364,0.14650000000000002,0,0.14650000000000002,1.81,0.49,1.8751533271
2020-11-11 20:30:00,1.8135,0.51,1.8838477247,0.1835,0,0.1835,1.63,0.51,1.7079227149,1.8635000000000002,0.47000000000000003,1.9218564593,0.1835,0,0.1835,1.6800000000000002,0.47000000000000003,1.7445056606
2020-11-11 21:00:00,1.779,0.48,1.8426179745,0.219,0,0.219,1.56,0.48,1.632176461,1.839,0.44,1.8909048098999999,0.219,0,0.219,1.62,0.44,1.6786899654
2020-11-11 21:30:00,1.7545000000000002,-0.01,1.7545284979,0.24450000000000002,0,0.24450000000000002,1.51,-0.01,1.5100331122,1.8645,0.7000000000000001,1.9915723060000001,0.24450000000000002,0,0.24450000000000002,1.62,0.7000000000000001,1.7647662735
2020-11-11 22:00:00,1.772,0.46,1.8307331865,0.28200000000000003,0,0.28200000000000003,1.49,0.46,1.5593909067,1.822,0.41000000000000003,1.8675609762,0.28200000000000003,0,0.28200000000000003,1.54,0.41000000000000003,1.5936436239
2020-11-11 22:30:00,1.767,0.47000000000000003,1.8284389517,0.297,0,0.297,1.47,0.47000000000000003,1.5433081351,1.827,0.43,1.8769200835,0.297,0,0.297,1.53,0.43,1.589276565
2020-11-11 23:00:00,1.763,0.47000000000000003,1.8245736488,0.303,0,0.303,1.46,0.47000000000000003,1.533786165,1.8130000000000002,0.43,1.8632951994,0.303,0,0.303,1.51,0.43,1.5700318468
2020-11-11 23:30:00,1.7515,0.39,1.7943946751,0.3315,0,0.3315,1.42,0.39,1.4725827651,1.8115,0.43,1.8618357205,0.3315,0,0.3315,1.48,0.43,1.5412008305
2020-11-12 00:00:00,1.7395,0.43,1.7918594392,0.3195,0,0.3195,1.42,0.43,1.4836778626,1.7895,0.38,1.8294016098,0.3195,0,0.3195,1.47,0.38,1.5183214416
2020-11-12 00:30:00,1.7349999999999999,-0.02,1.7351152699,0.315,0,0.315,1.42,-0.02,1.4201408381,1.855,0.7000000000000001,1.9826812654000001,0.315,0,0.315,1.54,0.7000000000000001,1.6916264363
2020-11-12 01:00:00,1.744,0.43,1.7962282706,0.334,0,0.334,1.4100000000000001,0.43,1.4741099009,1.794,0.38,1.8338036972,0.334,0,0.334,1.46,0.38,1.5086417733
2020-11-12 01:30:00,1.7815,0.46,1.8399299579,0.3215,0,0.3215,1.46,0.46,1.5307514494999999,1.8315000000000001,0.42,1.879040247,0.3215,0,0.3215,1.51,0.42,1.5673225577
2020-11-12 02:00:00,1.7625000000000002,0.44,1.8165919327000002,0.3425,0,0.3425,1.42,0.44,1.4866068747,1.8125,0.39,1.8539838861,0.3425,0,0.3425,1.47,0.39,1.5208550227000002
2020-11-12 02:30:00,1.7655,0.46,1.8244424491000002,0.34550000000000003,0,0.34550000000000003,1.42,0.46,1.4926486526,1.8155000000000001,0.41000000000000003,1.8612200971,0.34550000000000003,0,0.34550000000000003,1.47,0.41000000000000003,1.5261061562
2020-11-12 03:00:00,1.7405,0.43,1.7928302346,0.36050000000000004,0,0.36050000000000004,1.38,0.43,1.4454411091,1.7905000000000002,0.38,1.8303798103000002,0.36050000000000004,0,0.36050000000000004,1.43,0.38,1.4796283317
2020-11-12 03:30:00,1.7305000000000001,0.43,1.7831237338,0.35050000000000003,0,0.35050000000000003,1.38,0.43,1.4454411091,1.7805,0.38,1.8205988713,0.35050000000000003,0,0.35050000000000003,1.43,0.38,1.4796283317
2020-11-12 04:00:00,1.749,0.44,1.8034968811,0.34900000000000003,0,0.34900000000000003,1.4,0.44,1.4675149062,1.799,0.39,1.8407881464,0.34900000000000003,0,0.34900000000000003,1.45,0.39,1.5015325503999999
2020-11-12 04:30:00,1.763,0.44,1.8170770484,0.363,0,0.363,1.4,0.44,1.4675149062,1.8130000000000002,0.39,1.8544727013000002,0.363,0,0.363,1.45,0.39,1.5015325503999999
2020-11-12 05:00:00,1.791,0.45,1.8466675391,0.331,0,0.331,1.46,0.45,1.5277761616,1.841,0.41000000000000003,1.8861020651,0.331,0,0.331,1.51,0.41000000000000003,1.5646724897
2020-11-12 05:30:00,1.835,0.47000000000000003,1.894234674,0.325,0,0.325,1.51,0.47000000000000003,1.5814550262,1.885,0.43,1.9334231301,0.325,0,0.325,1.56,0.43,1.6181779877
2020-11-12 06:00:00,1.854,0.46,1.9102136006000001,0.304,0,0.304,1.55,0.46,1.6168178623,1.904,0.42,1.9497733202,0.304,0,0.304,1.6,0.42,1.6542067585
2020-11-12 06:30:00,1.9065,0.49,1.9684618996,0.23650000000000002,0,0.23650000000000002,1.67,0.49,1.7404022524,1.9665,0.45,2.0173304761,0.23650000000000002,0,0.23650000000000002,1.73,0.45,1.7875681805
2020-11-12 07:00:00,1.924,0.33,1.9520952846,0.154,0,0.154,1.77,0.33,1.8004999306,2.004,0.56,2.0807729333,0.154,0,0.154,1.85,0.56,1.9328993766
2020-11-12 07:30:00,2.0475,0.30000000000000004,2.0693613145,0.0175,0,0.0175,2.03,0.30000000000000004,2.0520477577,2.1575,0.78,2.2941678775,0.0175,0,0.0175,2.14,0.78,2.2777181564
2020-11-12 08:00:00,2.9215,0.61,2.9845036857,0.0015,0,0.0015,2.92,0.61,2.9830353669000003,2.9815,0.5700000000000001,3.0354970351,0.0015,0,0.0015,2.98,0.5700000000000001,3.034023731
2020-11-12 08:30:00,3.32,0.66,3.384966765,0.0,0,0.0,3.32,0.66,3.384966765,3.4,0.61,3.4542871913,0.0,0,0.0,3.4,0.61,3.4542871913
2020-11-12 09:00:00,2.56,0.64,2.6387876004,0.0,0,0.0,2.56,0.64,2.6387876004,2.62,0.6000000000000001,2.687824399,0.0,0,0.0,2.62,0.6000000000000001,2.687824399
2020-11-12 09:30:00,2.74,0.68,2.8231188427,0.0,0,0.0,2.74,0.68,2.8231188427,2.8,0.64,2.8722116914,0.0,0,0.0,2.8,0.64,2.8722116914
2020-11-12 10:00:00,2.79,0.66,2.8670019184,0.0,0,0.0,2.79,0.66,2.8670019184,2.85,0.62,2.9166590476,0.0,0,0.0,2.85,0.62,2.9166590476
2020-11-12 10:30:00,2.83,0.65,2.903687311,0.0,0,0.0,2.83,0.65,2.903687311,2.89,0.6000000000000001,2.9516266702,0.0,0,0.0,2.89,0.6000000000000001,2.9516266702
2020-11-12 11:00:00,2.89,0.65,2.962195132,0.0,0,0.0,2.89,0.65,2.962195132,2.96,0.6000000000000001,3.020198669,0.0,0,0.0,2.96,0.6000000000000001,3.020198669
2020-11-12 11:30:00,2.95,0.66,3.0229290432,0.0,0,0.0,2.95,0.66,3.0229290432,3.02,0.62,3.082985566,0.0,0,0.0,3.02,0.62,3.082985566
2020-11-12 12:00:00,2.93,0.66,3.0034147233,0.0,0,0.0,2.93,0.66,3.0034147233,3.0,0.62,3.0633968075,0.0,0,0.0,3.0,0.62,3.0633968075
2020-11-12 12:30:00,2.93,0.7000000000000001,3.0124574686,0.0,0,0.0,2.93,0.7000000000000001,3.0124574686,3.0,0.66,3.0717421767,0.0,0,0.0,3.0,0.66,3.0717421767
2020-11-12 13:00:00,2.89,0.5,2.9329336849,0.0,0,0.0,2.89,0.5,2.9329336849,3.05,1.08,3.2355679563,0.0,0,0.0,3.05,1.08,3.2355679563
2020-11-12 13:30:00,2.96,0.52,3.005328601,0.0,0,0.0,2.96,0.52,3.005328601,3.11,1.07,3.2889207956,0.0,0,0.0,3.11,1.07,3.2889207956
2020-11-12 14:00:00,2.96,0.8,3.0662028635,0.0,0,0.0,2.96,0.8,3.0662028635,3.04,0.76,3.1335602755,0.0,0,0.0,3.04,0.76,3.1335602755
2020-11-12 14:30:00,2.86,0.7000000000000001,2.9444184485,0.0,0,0.0,2.86,0.7000000000000001,2.9444184485,2.93,0.66,3.0034147233,0.0,0,0.0,2.93,0.66,3.0034147233
2020-11-12 15:00:00,2.84,0.67,2.9179616173,0.0,0,0.0,2.84,0.67,2.9179616173,2.91,0.62,2.9753151094,0.0,0,0.0,2.91,0.62,2.9753151094
2020-11-12 15:30:00,2.8200000000000003,0.54,2.8712366674,0.0,0,0.0,2.8200000000000003,0.54,2.8712366674,2.95,0.86,3.072800026,0.0,0,0.0,2.95,0.86,3.072800026
2020-11-12 16:00:00,2.77,0.67,2.8498771903,0.0,0,0.0,2.77,0.67,2.8498771903,2.83,0.63,2.8992757716,0.0,0,0.0,2.83,0.63,2.8992757716
2020-11-12 16:30:00,2.77,0.72,2.8620447236,0.0,0,0.0,2.77,0.72,2.8620447236,2.83,0.68,2.9105497762,0.0,0,0.0,2.83,0.68,2.9105497762
2020-11-12 17:00:00,2.66,0.74,2.7610143064,0.0,0,0.0,2.66,0.74,2.7610143064,2.73,0.7000000000000001,2.8183150995,0.0,0,0.0,2.73,0.7000000000000001,2.8183150995
2020-11-12 17:30:00,2.3215,0.58,2.3928565043,0.0015,0,0.0015,2.32,0.58,2.3914012629,2.3915,0.54,2.4517080271,0.0015,0,0.0015,2.39,0.54,2.4502448857
2020-11-12 18:00:00,2.2035,0.6000000000000001,2.2837277093,0.0135,0,0.0135,2.19,0.6000000000000001,2.2707047364,2.2735,0.56,2.3414530211,0.0135,0,0.0135,2.26,0.56,2.3283470532
2020-11-12 18:30:00,2.065,0.56,2.1395852402,0.055,0,0.055,2.01,0.56,2.08655218,2.125,0.52,2.1876985624,0.055,0,0.055,2.07,0.52,2.1343148784
2020-11-12 19:00:00,1.998,0.54,2.0696869328,0.078,0,0.078,1.92,0.54,1.9944924166,2.048,0.5,2.1081517972,0.078,0,0.078,1.97,0.5,2.0324615618
2020-11-12 19:30:00,1.9565000000000001,0.54,2.0296532339,0.08650000000000001,0,0.08650000000000001,1.87,0.54,1.9464069461,2.0065,0.48,2.0631146963,0.08650000000000001,0,0.08650000000000001,1.92,0.48,1.9790907003
2020-11-12 20:00:00,1.913,0.51,1.9798153954000002,0.163,0,0.163,1.75,0.51,1.8228000439,1.9729999999999999,0.47000000000000003,2.0282083226,0.163,0,0.163,1.81,0.47000000000000003,1.8700267378
2020-11-12 20:30:00,1.8105,0.48,1.8730483843,0.21050000000000002,0,0.21050000000000002,1.6,0.48,1.6704490414,1.8705,0.44,1.9215541236,0.21050000000000002,0,0.21050000000000002,1.6600000000000001,0.44,1.7173234989
2020-11-12 21:00:00,1.7905000000000002,0.48,1.8537233478,0.2205,0,0.2205,1.57,0.48,1.6417368851,1.8505,0.44,1.9020910203999999,0.2205,0,0.2205,1.63,0.44,1.6883423823
2020-11-12 21:30:00,1.7815,0.47000000000000003,1.8424554947,0.2515,0,0.2515,1.53,0.47000000000000003,1.6005624012,1.8315000000000001,0.43,1.8813006803999999,0.2515,0,0.2515,1.58,0.43,1.6374675569
2020-11-12 22:00:00,1.7525,0.47000000000000003,1.8144300069,0.2725,0,0.2725,1.48,0.47000000000000003,1.552836115,1.8125,0.43,1.8628086992,0.2725,0,0.2725,1.54,0.43,1.5989058758999999
2020-11-12 22:30:00,1.737,0.47000000000000003,1.7994635312,0.28700000000000003,0,0.28700000000000003,1.45,0.47000000000000003,1.5242703172,1.787,0.41000000000000003,1.8334309368000001,0.28700000000000003,0,0.28700000000000003,1.5,0.41000000000000003,1.5550241156
2020-11-12 23:00:00,1.7315,0.44,1.7865307862000002,0.3115,0,0.3115,1.42,0.44,1.4866068747,1.7815,0.41000000000000003,1.8280706359,0.3115,0,0.3115,1.47,0.41000000000000003,1.5261061562
2020-11-12 23:30:00,1.7109999999999999,0.44,1.7666694654000001,0.321,0,0.321,1.3900000000000001,0.44,1.457978052,1.771,0.41000000000000003,1.8178396519,0.321,0,0.321,1.45,0.41000000000000003,1.5068510212000001
2020-11-13 00:00:00,1.7015,0.44,1.7574704123,0.3115,0,0.3115,1.3900000000000001,0.44,1.457978052,1.7615,0.41000000000000003,1.8085857044,0.3115,0,0.3115,1.45,0.41000000000000003,1.5068510212000001
2020-11-13 00:30:00,1.7095,0.43,1.7627507623,0.3295,0,0.3295,1.38,0.43,1.4454411091,1.7595,0.39,1.8022042753,0.3295,0,0.3295,1.43,0.39,1.4822280526
2020-11-13 01:00:00,1.7145000000000001,0.43,1.7676001386,0.3245,0,0.3245,1.3900000000000001,0.43,1.4549914089,1.7645,0.39,1.8070861214,0.3245,0,0.3245,1.44,0.39,1.4918780111
2020-11-13 01:30:00,1.7185000000000001,0.43,1.7714802426,0.3285,0,0.3285,1.3900000000000001,0.43,1.4549914089,1.7685,0.39,1.8109920624,0.3285,0,0.3285,1.44,0.39,1.4918780111
2020-11-13 02:00:00,1.7025000000000001,0.43,1.7559630549,0.35250000000000004,0,0.35250000000000004,1.35,0.43,1.4168274419,1.7525,0.39,1.7953707834000001,0.35250000000000004,0,0.35250000000000004,1.4,0.39,1.4533065747
2020-11-13 02:30:00,1.709,0.43,1.762265871,0.359,0,0.359,1.35,0.43,1.4168274419,1.759,0.39,1.8017161264000001,0.359,0,0.359,1.4,0.39,1.4533065747
2020-11-13 03:00:00,1.678,0.43,1.7322193856,0.34800000000000003,0,0.34800000000000003,1.33,0.43,1.3977839604,1.728,0.39,1.7714638015,0.34800000000000003,0,0.34800000000000003,1.38,0.39,1.4340502083
2020-11-13 03:30:00,1.7135,0.44,1.7690907976,0.3635,0,0.3635,1.35,0.44,1.4198943623,1.7635,0.39,1.8061097004,0.3635,0,0.3635,1.4,0.39,1.4533065747
2020-11-13 04:00:00,1.71,0.44,1.7657009939,0.36,0,0.36,1.35,0.44,1.4198943623,1.76,0.4,1.8048822676,0.36,0,0.36,1.4,0.4,1.4560219779
2020-11-13 04:30:00,1.7269999999999999,0.45,1.7846649546000002,0.34700000000000003,0,0.34700000000000003,1.38,0.45,1.4515164484,1.7770000000000001,0.4,1.8214634226,0.34700000000000003,0,0.34700000000000003,1.43,0.4,1.4848905684
2020-11-13 05:00:00,1.7325,0.45,1.7899877793,0.35250000000000004,0,0.35250000000000004,1.38,0.45,1.4515164484,1.7925,0.4,1.8365882091999999,0.35250000000000004,0,0.35250000000000004,1.44,0.4,1.4945233354
2020-11-13 05:30:00,1.802,0.45,1.8573378799,0.332,0,0.332,1.47,0.45,1.537335357,1.8519999999999999,0.42,1.8990271193,0.332,0,0.332,1.52,0.42,1.5769590990000002
2020-11-13 06:00:00,1.7970000000000002,0.37,1.8346958876000001,0.297,0,0.297,1.5,0.37,1.5449595463999999,1.857,0.47000000000000003,1.9155544889,0.297,0,0.297,1.56,0.47000000000000003,1.6292636374
2020-11-13 06:30:00,1.866,0.33,1.8949554084,0.256,0,0.256,1.6099999999999999,0.33,1.6434719347,1.936,0.5,1.9995239433,0.256,0,0.256,1.6800000000000002,0.5,1.7528262892000002
2020-11-13 07:00:00,1.889,0.5,1.9540524558,0.149,0,0.149,1.74,0.5,1.8104143172,1.939,0.46,1.9928173524,0.149,0,0.149,1.79,0.46,1.8481612484
2020-11-13 07:30:00,1.9975,0.58,2.0800015024,0.0275,0,0.0275,1.97,0.58,2.0536065836,2.0575,0.53,2.1246661502,0.0275,0,0.0275,2.03,0.53,2.0980467106
2020-11-13 08:00:00,2.0885,0.58,2.1675405994,0.0085,0,0.0085,2.08,0.58,2.1593517546,2.1485,0.53,2.2129058385,0.0085,0,0.0085,2.14,0.53,2.2046541679000002
2020-11-13 08:30:00,2.33,0.64,2.4162988226,0.0,0,0.0,2.33,0.64,2.4162988226,2.39,0.6000000000000001,2.4641631439,0.0,0,0.0,2.39,0.6000000000000001,2.4641631439
2020-11-13 09:00:00,2.41,0.62,2.4884734276,0.0,0,0.0,2.41,0.62,2.4884734276,2.48,0.58,2.5469197082,0.0,0,0.0,2.48,0.58,2.5469197082
2020-11-13 09:30:00,2.6,0.63,2.6752383071,0.0,0,0.0,2.6,0.63,2.6752383071,2.66,0.59,2.7246467661000002,0.0,0,0.0,2.66,0.59,2.7246467661000002
2020-11-13 10:00:00,2.68,0.63,2.7530528509,0.0,0,0.0,2.68,0.63,2.7530528509,2.75,0.59,2.8125788878,0.0,0,0.0,2.75,0.59,2.8125788878
2020-11-13 10:30:00,2.67,0.63,2.7433191575,0.0,0,0.0,2.67,0.63,2.7433191575,2.74,0.59,2.8028021693,0.0,0,0.0,2.74,0.59,2.8028021693
2020-11-13 11:00:00,2.73,0.64,2.8040149786,0.0,0,0.0,2.73,0.64,2.8040149786,2.8,0.6000000000000001,2.8635642127,0.0,0,0.0,2.8,0.6000000000000001,2.8635642127
2020-11-13 11:30:00,2.84,0.67,2.9179616173,0.0,0,0.0,2.84,0.67,2.9179616173,2.9,0.63,2.9676421617,0.0,0,0.0,2.9,0.63,2.9676421617
