Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2020-11-13 12:00:00,2.8200000000000003,0.65,2.8939419483,0.0,0,0.0,2.8200000000000003,0.65,2.8939419483,2.89,0.61,2.9536756762,0.0,0,0.0,2.89,0.61,2.9536756762
2020-11-13 12:30:00,2.84,0.68,2.9202739598000003,0.0,0,0.0,2.84,0.68,2.9202739598000003,2.91,0.63,2.9774149862,0.0,0,0.0,2.91,0.63,2.9774149862
2020-11-13 13:00:00,2.84,0.68,2.9202739598000003,0.0,0,0.0,2.84,0.68,2.9202739598000003,2.91,0.63,2.9774149862,0.0,0,0.0,2.91,0.63,2.9774149862
2020-11-13 13:30:00,2.84,0.68,2.9202739598000003,0.0,0,0.0,2.84,0.68,2.9202739598000003,2.91,0.63,2.9774149862,0.0,0,0.0,2.91,0.63,2.9774149862
2020-11-13 14:00:00,2.8200000000000003,0.72,2.9104638806,0.0,0,0.0,2.8200000000000003,0.72,2.9104638806,2.89,0.68,2.9689223634,0.0,0,0.0,2.89,0.68,2.9689223634
2020-11-13 14:30:00,2.85,0.79,2.9574651308,0.0,0,0.0,2.85,0.79,2.9574651308,2.92,0.74,3.0123080852,0.0,0,0.0,2.92,0.74,3.0123080852
2020-11-13 15:00:00,2.7800000000000002,0.6900000000000001,2.864349839,0.0,0,0.0,2.7800000000000002,0.6900000000000001,2.864349839,2.84,0.65,2.9134343995,0.0,0,0.0,2.84,0.65,2.9134343995
2020-11-13 15:30:00,2.74,0.64,2.8137519436,0.0,0,0.0,2.74,0.64,2.8137519436,2.81,0.59,2.8712714953000003,0.0,0,0.0,2.81,0.59,2.8712714953000003
2020-11-13 16:00:00,2.7199999999999998,0.67,2.8013032681,0.0,0,0.0,2.7199999999999998,0.67,2.8013032681,2.79,0.63,2.8602447448,0.0,0,0.0,2.79,0.63,2.8602447448
2020-11-13 16:30:00,2.63,0.63,2.704403816,0.0,0,0.0,2.63,0.63,2.704403816,2.69,0.59,2.7539426283,0.0,0,0.0,2.69,0.59,2.7539426283
2020-11-13 17:00:00,2.5300000000000002,0.65,2.6121638540000003,0.0,0,0.0,2.5300000000000002,0.65,2.6121638540000003,2.6,0.6000000000000001,2.6683328128,0.0,0,0.0,2.6,0.6000000000000001,2.6683328128
2020-11-13 17:30:00,2.312,0.6000000000000001,2.3885861927,0.012,0,0.012,2.3,0.6000000000000001,2.3769728648,2.372,0.56,2.4372082389,0.012,0,0.012,2.36,0.56,2.4255308697
2020-11-13 18:00:00,2.2015000000000002,0.6000000000000001,2.2817980301,0.0315,0,0.0315,2.17,0.6000000000000001,2.251421773,2.2515,0.53,2.3130396127,0.0315,0,0.0315,2.22,0.53,2.2823890992
2020-11-13 18:30:00,2.077,0.39,2.1132981333,0.077,0,0.077,2.0,0.39,2.0376702383,2.157,0.59,2.2362354527,0.077,0,0.077,2.08,0.59,2.1620592036
2020-11-13 19:00:00,2.013,0.14,2.0178624829,0.10300000000000001,0,0.10300000000000001,1.9100000000000001,0.14,1.9151240169000001,2.113,0.6900000000000001,2.2228065593,0.10300000000000001,0,0.10300000000000001,2.01,0.6900000000000001,2.1251352898
2020-11-13 19:30:00,1.9775,0.5,2.0397319064,0.1375,0,0.1375,1.8399999999999999,0.5,1.9067249408,2.0375,0.46,2.0887810441,0.1375,0,0.1375,1.9,0.46,1.9548913013
2020-11-13 20:00:00,1.9415,0.5,2.0048496826,0.18150000000000002,0,0.18150000000000002,1.76,0.5,1.8296447743000002,1.9915,0.46,2.0439354809,0.18150000000000002,0,0.18150000000000002,1.81,0.46,1.8675384869
2020-11-13 20:30:00,1.8285,0.48,1.8904529219000001,0.2185,0,0.2185,1.6099999999999999,0.48,1.6800297616000002,1.8785,0.41000000000000003,1.9227226139,0.2185,0,0.2185,1.6600000000000001,0.41000000000000003,1.7098830369
2020-11-13 21:00:00,1.7775,0.45,1.8335774459,0.2575,0,0.2575,1.52,0.45,1.5852129195,1.8375,0.41000000000000003,1.8826859138,0.2575,0,0.2575,1.58,0.41000000000000003,1.6323296236
2020-11-13 21:30:00,1.7715,0.6900000000000001,1.9011344639,0.2615,0,0.2615,1.51,0.6900000000000001,1.6601807131,1.7715,0.01,1.7715282244,0.2615,0,0.2615,1.51,0.01,1.5100331122
2020-11-13 22:00:00,1.7485,0.46,1.8079967506,0.2785,0,0.2785,1.47,0.46,1.5402921801,1.7885,0.42,1.8371533006,0.2785,0,0.2785,1.51,0.42,1.5673225577
2020-11-13 22:30:00,1.7145000000000001,0.43,1.7676001386,0.3345,0,0.3345,1.38,0.43,1.4454411091,1.7645,0.39,1.8070861214,0.3345,0,0.3345,1.43,0.39,1.4822280526
2020-11-13 23:00:00,1.713,0.43,1.7661452375,0.333,0,0.333,1.38,0.43,1.4454411091,1.763,0.39,1.8056214997,0.333,0,0.333,1.43,0.39,1.4822280526
2020-11-13 23:30:00,1.7000000000000002,0.43,1.7535392780999999,0.32,0,0.32,1.38,0.43,1.4454411091,1.75,0.39,1.792930562,0.32,0,0.32,1.43,0.39,1.4822280526
2020-11-14 00:00:00,1.694,0.41000000000000003,1.74291021,0.334,0,0.334,1.3599999999999999,0.41000000000000003,1.4204576727,1.744,0.37,1.7828168723000002,0.334,0,0.334,1.4100000000000001,0.37,1.4577379737
2020-11-14 00:30:00,1.6965,0.32,1.7264160130000001,0.35650000000000004,0,0.35650000000000004,1.34,0.32,1.3776792079,1.7465000000000002,0.41000000000000003,1.7939794453,0.35650000000000004,0,0.35650000000000004,1.3900000000000001,0.41000000000000003,1.4492066795
2020-11-14 01:00:00,1.6905000000000001,0.41000000000000003,1.7395086230999999,0.35050000000000003,0,0.35050000000000003,1.34,0.41000000000000003,1.4013208055,1.7305000000000001,0.37,1.7696130227,0.35050000000000003,0,0.35050000000000003,1.38,0.37,1.4287407043
2020-11-14 01:30:00,1.689,0.41000000000000003,1.7380509199,0.34900000000000003,0,0.34900000000000003,1.34,0.41000000000000003,1.4013208055,1.729,0.37,1.7681462044,0.34900000000000003,0,0.34900000000000003,1.38,0.37,1.4287407043
2020-11-14 02:00:00,1.701,0.41000000000000003,1.7497145481,0.361,0,0.361,1.34,0.41000000000000003,1.4013208055,1.741,0.37,1.7798822995,0.361,0,0.361,1.38,0.37,1.4287407043
2020-11-14 02:30:00,1.6684999999999999,0.41000000000000003,1.7181362722,0.35850000000000004,0,0.35850000000000004,1.31,0.41000000000000003,1.372661648,1.7185000000000001,0.37,1.7578800443,0.35850000000000004,0,0.35850000000000004,1.3599999999999999,0.37,1.4094325099
2020-11-14 03:00:00,1.671,0.41000000000000003,1.7205641517,0.361,0,0.361,1.31,0.41000000000000003,1.372661648,1.721,0.37,1.7603241179,0.361,0,0.361,1.3599999999999999,0.37,1.4094325099
2020-11-14 03:30:00,1.675,0.39,1.7198037679,0.365,0,0.365,1.31,0.39,1.3668211295,1.725,0.35000000000000003,1.7601491414,0.365,0,0.365,1.3599999999999999,0.35000000000000003,1.4043147795
2020-11-14 04:00:00,1.673,0.41000000000000003,1.7225066037999999,0.363,0,0.363,1.31,0.41000000000000003,1.372661648,1.7229999999999999,0.37,1.7622794898,0.363,0,0.363,1.3599999999999999,0.37,1.4094325099
2020-11-14 04:30:00,1.673,0.41000000000000003,1.7225066037999999,0.363,0,0.363,1.31,0.41000000000000003,1.372661648,1.7229999999999999,0.37,1.7622794898,0.363,0,0.363,1.3599999999999999,0.37,1.4094325099
2020-11-14 05:00:00,1.6825,0.4,1.7293947641,0.3725,0,0.3725,1.31,0.4,1.3697079981,1.7325,0.36,1.7695073467,0.3725,0,0.3725,1.3599999999999999,0.36,1.4068404316
2020-11-14 05:30:00,1.6840000000000002,0.4,1.7308541244,0.354,0,0.354,1.33,0.4,1.3888484439,1.734,0.36,1.7709760021,0.354,0,0.354,1.38,0.36,1.4261837189
2020-11-14 06:00:00,1.675,-0.19,1.6857416765000002,0.335,0,0.335,1.34,-0.19,1.3534031181000001,1.795,0.75,1.9453855659000001,0.335,0,0.335,1.46,0.75,1.6413713778
2020-11-14 06:30:00,1.718,-0.19,1.7284744719,0.28800000000000003,0,0.28800000000000003,1.43,-0.19,1.4425671561,1.8479999999999999,0.75,1.9943931408000002,0.28800000000000003,0,0.28800000000000003,1.56,0.75,1.7309246084
2020-11-14 07:00:00,1.7730000000000001,0.49,1.8394643242000002,0.223,0,0.223,1.55,0.49,1.6256075787,1.823,0.45,1.8777190951,0.223,0,0.223,1.6,0.45,1.6620770139
2020-11-14 07:30:00,1.768,0.52,1.8428846953,0.158,0,0.158,1.6099999999999999,0.52,1.6918924316,1.818,0.48,1.8802989124,0.158,0,0.158,1.6600000000000001,0.48,1.7280046296
2020-11-14 08:00:00,1.7855,0.54,1.8653713437000001,0.1255,0,0.1255,1.6600000000000001,0.54,1.7456230979,1.8455,0.5,1.9120330149,0.1255,0,0.1255,1.72,0.5,1.7912007146
2020-11-14 08:30:00,1.8205,-0.05,1.8211864951,0.1105,0,0.1105,1.71,-0.05,1.710730838,1.9405000000000001,0.8300000000000001,2.1105544888,0.1105,0,0.1105,1.83,0.8300000000000001,2.0094277792
2020-11-14 09:00:00,1.8595000000000002,0.51,1.9281701818,0.0795,0,0.0795,1.78,0.51,1.8516209115,1.9095,0.54,1.9843866181,0.0795,0,0.0795,1.83,0.54,1.9080094339
2020-11-14 09:30:00,1.897,0.6000000000000001,1.9896253416,0.067,0,0.067,1.83,0.6000000000000001,1.9258504615,1.957,0.56,2.035546364,0.067,0,0.067,1.8900000000000001,0.56,1.9712178975999999
2020-11-14 10:00:00,1.8980000000000001,0.59,1.9875874824,0.068,0,0.068,1.83,0.59,1.9227584352,1.948,0.54,2.0214608579,0.068,0,0.068,1.88,0.54,1.9560163598
2020-11-14 10:30:00,1.9180000000000001,0.54,1.9925671883,0.058,0,0.058,1.8599999999999999,0.54,1.936801487,1.978,0.6000000000000001,2.0669987905,0.058,0,0.058,1.92,0.6000000000000001,2.0115665537
2020-11-14 11:00:00,1.871,-0.1,1.8736704620000002,0.041,0,0.041,1.83,-0.1,1.8327302038000002,2.011,0.9500000000000001,2.2241000427,0.041,0,0.041,1.97,0.9500000000000001,2.1870985346
2020-11-14 11:30:00,1.9175,0.24,1.9324611898000001,0.0375,0,0.0375,1.88,0.24,1.8952572385000002,2.0275,0.79,2.1759724837,0.0375,0,0.0375,1.99,0.79,2.1410744966
2020-11-14 12:00:00,1.9140000000000001,0.62,2.011913517,0.034,0,0.034,1.88,0.62,1.9795959184,1.984,0.55,2.0588239361,0.034,0,0.034,1.9500000000000002,0.55,2.0260799589
2020-11-14 12:30:00,1.915,0.38,1.9523383416,0.035,0,0.035,1.88,0.38,1.9180198122,2.045,0.8300000000000001,2.2070172179,0.035,0,0.035,2.01,0.8300000000000001,2.1746264047
2020-11-14 13:00:00,1.9335,0.48,1.9921903147000002,0.053500000000000006,0,0.053500000000000006,1.88,0.48,1.9403092537000002,2.0035,0.62,2.0972391971,0.053500000000000006,0,0.053500000000000006,1.9500000000000002,0.62,2.0461915844
2020-11-14 13:30:00,1.9505,0.49,2.0111067227,0.030500000000000003,0,0.030500000000000003,1.92,0.49,1.9815398053000002,2.0605,0.78,2.203193194,0.030500000000000003,0,0.030500000000000003,2.03,0.78,2.174695381
2020-11-14 14:00:00,1.9609999999999999,0.61,2.0536847372,0.041,0,0.041,1.92,0.61,2.0145719148,2.011,0.5700000000000001,2.0902203233,0.041,0,0.041,1.97,0.5700000000000001,2.0508047201
2020-11-14 14:30:00,1.9540000000000002,0.61,2.0470017098,0.044,0,0.044,1.9100000000000001,0.61,2.0050436404,2.014,0.5700000000000001,2.0931067818,0.044,0,0.044,1.97,0.5700000000000001,2.0508047201
2020-11-14 15:00:00,1.9595,0.59,2.0463968945,0.0695,0,0.0695,1.8900000000000001,0.59,1.9799494943,2.0095,0.55,2.0834083253,0.0695,0,0.0695,1.94,0.55,2.0164572894
2020-11-14 15:30:00,1.9435,0.58,2.0281992629,0.07350000000000001,0,0.07350000000000001,1.87,0.58,1.9578815082,2.0035,0.54,2.0749969277,0.07350000000000001,0,0.07350000000000001,1.9300000000000002,0.54,2.0041207548
2020-11-14 16:00:00,1.9175,0.17,1.9250211038,0.08750000000000001,0,0.08750000000000001,1.83,0.17,1.8378792125999999,2.0375,0.86,2.211561948,0.08750000000000001,0,0.08750000000000001,1.9500000000000002,0.86,2.1312203077
2020-11-14 16:30:00,1.9405000000000001,0.48,1.9989848048,0.09050000000000001,0,0.09050000000000001,1.85,0.48,1.9112561314,2.0105,0.63,2.1068958802,0.09050000000000001,0,0.09050000000000001,1.92,0.63,2.0207176943
2020-11-14 17:00:00,1.9495,0.6000000000000001,2.0397426921,0.059500000000000004,0,0.059500000000000004,1.8900000000000001,0.6000000000000001,1.9829523444000001,2.0095,0.56,2.0860705285,0.059500000000000004,0,0.059500000000000004,1.9500000000000002,0.56,2.0288173895
2020-11-14 17:30:00,1.8895,0.48,1.9495153885,0.0995,0,0.0995,1.79,0.48,1.8532404053,1.9595,0.6000000000000001,2.0493023813,0.0995,0,0.0995,1.8599999999999999,0.6000000000000001,1.954379697
2020-11-14 18:00:00,1.8635000000000002,0.28,1.8844182789000001,0.1335,0,0.1335,1.73,0.28,1.7525124821,1.9535,0.6900000000000001,2.071777558,0.1335,0,0.1335,1.82,0.6900000000000001,1.9464069461
2020-11-14 18:30:00,1.8599999999999999,0.56,1.942472651,0.17,0,0.17,1.69,0.56,1.7803651311,1.9100000000000001,0.52,1.9795201439,0.17,0,0.17,1.74,0.52,1.8160396471
2020-11-14 19:00:00,1.8435000000000001,0.56,1.9266790729,0.1835,0,0.1835,1.6600000000000001,0.56,1.7519132399,1.8935,0.52,1.9636044026000001,0.1835,0,0.1835,1.71,0.52,1.7873164241000001
2020-11-14 19:30:00,1.8025,0.2,1.813561758,0.21250000000000002,0,0.21250000000000002,1.5899999999999999,0.2,1.6025292509,1.8825,0.66,1.9948449188000001,0.21250000000000002,0,0.21250000000000002,1.67,0.66,1.7956892827000002
2020-11-14 20:00:00,1.8035,0.37,1.8410628045,0.21350000000000002,0,0.21350000000000002,1.5899999999999999,0.37,1.6324827717,1.8635000000000002,0.56,1.9458243112,0.21350000000000002,0,0.21350000000000002,1.65,0.56,1.7424408168
2020-11-14 20:30:00,1.7285,0.47000000000000003,1.7912599616,0.2585,0,0.2585,1.47,0.47000000000000003,1.5433081351,1.7785000000000002,0.43,1.8297437662,0.2585,0,0.2585,1.52,0.43,1.5796518604
2020-11-14 21:00:00,1.72,0.45,1.7778920102,0.27,0,0.27,1.45,0.45,1.5182226451,1.77,0.41000000000000003,1.8168654326,0.27,0,0.27,1.5,0.41000000000000003,1.5550241156
2020-11-14 21:30:00,1.7035,0.45,1.7619342354,0.28350000000000003,0,0.28350000000000003,1.42,0.45,1.4895972610000001,1.7535,0.41000000000000003,1.8007948939,0.28350000000000003,0,0.28350000000000003,1.47,0.41000000000000003,1.5261061562
2020-11-14 22:00:00,1.712,0.44,1.7676379720000002,0.302,0,0.302,1.4100000000000001,0.44,1.4770578865,1.762,0.4,1.8068325877,0.302,0,0.302,1.46,0.4,1.5138031576
2020-11-14 22:30:00,1.687,0.44,1.7434359753000002,0.307,0,0.307,1.38,0.44,1.4484474447,1.737,0.4,1.7824615003000002,0.307,0,0.307,1.43,0.4,1.4848905684
2020-11-14 23:00:00,1.6915,0.45,1.7503348965,0.3115,0,0.3115,1.38,0.45,1.4515164484,1.7415,0.41000000000000003,1.7891121401,0.3115,0,0.3115,1.43,0.41000000000000003,1.4876155417
2020-11-14 23:30:00,1.6915,0.45,1.7503348965,0.3115,0,0.3115,1.38,0.45,1.4515164484,1.7415,0.42,1.7914302247,0.3115,0,0.3115,1.43,0.42,1.4904026302
2020-11-15 00:00:00,1.6815,0.45,1.7406729302000001,0.3215,0,0.3215,1.3599999999999999,0.45,1.4325152704000002,1.7315,0.39,1.7748780944,0.3215,0,0.3215,1.4100000000000001,0.39,1.4629422408
2020-11-15 00:30:00,1.6684999999999999,0.42,1.7205499846999999,0.3385,0,0.3385,1.33,0.42,1.3947401192,1.7185000000000001,0.38,1.7600120028,0.3385,0,0.3385,1.38,0.38,1.4313629868
2020-11-15 01:00:00,1.6705,0.42,1.7224895500000001,0.3405,0,0.3405,1.33,0.42,1.3947401192,1.7205,0.38,1.7619648833000001,0.3405,0,0.3405,1.38,0.38,1.4313629868
2020-11-15 01:30:00,1.6800000000000002,0.42,1.7317043628,0.36,0,0.36,1.32,0.42,1.3852075657,1.73,0.38,1.7712425017000002,0.36,0,0.36,1.37,0.38,1.4217243052000001
2020-11-15 02:00:00,1.6975,0.42,1.7486870074,0.35750000000000004,0,0.35750000000000004,1.34,0.42,1.4042791745,1.7375,0.38,1.7785685958,0.35750000000000004,0,0.35750000000000004,1.38,0.38,1.4313629868
2020-11-15 02:30:00,1.6615,0.4,1.7089711086000001,0.36150000000000004,0,0.36150000000000004,1.3,0.4,1.3601470509,1.7015,0.36,1.7391671139,0.36150000000000004,0,0.36150000000000004,1.34,0.36,1.3875157657
2020-11-15 03:00:00,1.6735,0.4,1.7206400699,0.3735,0,0.3735,1.3,0.4,1.3601470509,1.7135,0.36,1.7509089782,0.3735,0,0.3735,1.34,0.36,1.3875157657
2020-11-15 03:30:00,1.6375000000000002,0.41000000000000003,1.6880480591,0.3675,0,0.3675,1.27,0.41000000000000003,1.3345411195999999,1.6875,0.36,1.7254727613,0.3675,0,0.3675,1.32,0.36,1.3682105101
2020-11-15 04:00:00,1.671,0.43,1.7254393643000001,0.35100000000000003,0,0.35100000000000003,1.32,0.43,1.3882723076,1.7109999999999999,0.38,1.7526896474,0.35100000000000003,0,0.35100000000000003,1.3599999999999999,0.38,1.4120906486
2020-11-15 04:30:00,1.6745,0.41000000000000003,1.7239635292000002,0.3745,0,0.3745,1.3,0.41000000000000003,1.3631214179,1.7145000000000001,0.37,1.7539698544,0.3745,0,0.3745,1.34,0.37,1.3901438774
2020-11-15 05:00:00,1.6865,0.41000000000000003,1.7356215745,0.3765,0,0.3765,1.31,0.41000000000000003,1.372661648,1.7265000000000001,0.37,1.7657016311,0.3765,0,0.3765,1.35,0.37,1.3997856979
2020-11-15 05:30:00,1.687,0.42,1.7384961892000002,0.34700000000000003,0,0.34700000000000003,1.34,0.42,1.4042791745,1.737,0.38,1.7780801444,0.34700000000000003,0,0.34700000000000003,1.3900000000000001,0.38,1.4410065926
2020-11-15 06:00:00,1.7025000000000001,0.44,1.7584385829,0.3325,0,0.3325,1.37,0.44,1.4389232084999999,1.7525,0.39,1.7953707834000001,0.3325,0,0.3325,1.42,0.39,1.4725827651
2020-11-15 06:30:00,1.7425000000000002,0.44,1.7971939934,0.3025,0,0.3025,1.44,0.44,1.505722418,1.7925,0.39,1.8344362213,0.3025,0,0.3025,1.49,0.39,1.5401947929
2020-11-15 07:00:00,1.7685,0.47000000000000003,1.8298885894999999,0.2485,0,0.2485,1.52,0.47000000000000003,1.5910059711,1.8185,0.42,1.8663714127,0.2485,0,0.2485,1.57,0.42,1.625207679
2020-11-15 07:30:00,1.7615,0.47000000000000003,1.8231243100999999,0.21150000000000002,0,0.21150000000000002,1.55,0.47000000000000003,1.6196913286,1.8115,0.42,1.8595516261,0.21150000000000002,0,0.21150000000000002,1.6,0.42,1.6542067585
2020-11-15 08:00:00,1.758,0.22,1.7717121662,0.20800000000000002,0,0.20800000000000002,1.55,0.22,1.5655350523,1.838,0.59,1.930374057,0.20800000000000002,0,0.20800000000000002,1.63,0.59,1.7334935823
2020-11-15 08:30:00,1.819,-0.01,1.8190274874,0.189,0,0.189,1.63,-0.01,1.6300306746,1.929,0.76,2.0733164254,0.189,0,0.189,1.74,0.76,1.8987364219
2020-11-15 09:00:00,1.8315000000000001,0.5,1.8985237028,0.18150000000000002,0,0.18150000000000002,1.65,0.5,1.724093965,1.8815,0.46,1.9369156538,0.18150000000000002,0,0.18150000000000002,1.7000000000000002,0.46,1.761135997
2020-11-15 09:30:00,1.8295,0.5,1.896594382,0.1595,0,0.1595,1.67,0.5,1.7432441022,1.8895,0.46,1.9446876999,0.1595,0,0.1595,1.73,0.46,1.7901117283999999
2020-11-15 10:00:00,1.8045,0.31,1.8309342561,0.1645,0,0.1645,1.6400000000000001,0.31,1.6690416412,1.8845,0.5700000000000001,1.9688169671,0.1645,0,0.1645,1.72,0.5700000000000001,1.8119878587
2020-11-15 10:30:00,1.795,-0.18,1.8040024945000002,0.17500000000000002,0,0.17500000000000002,1.62,-0.18,1.6299693249,1.925,0.85,2.1043110512,0.17500000000000002,0,0.17500000000000002,1.75,0.85,1.9455076458
2020-11-15 11:00:00,1.808,0.13,1.8126676474,0.148,0,0.148,1.6600000000000001,0.13,1.6650825805,1.908,0.68,2.0255527641,0.148,0,0.148,1.76,0.68,1.8867962264
2020-11-15 11:30:00,1.861,0.54,1.9377618533,0.131,0,0.131,1.73,0.54,1.8123189565,1.911,0.5,1.975328074,0.131,0,0.131,1.78,0.5,1.8488915598000002
2020-11-15 12:00:00,1.8605,0.52,1.9318023320000002,0.1305,0,0.1305,1.73,0.52,1.8064606279,1.9105,0.47000000000000003,1.9674628967,0.1305,0,0.1305,1.78,0.47000000000000003,1.8410051602
2020-11-15 12:30:00,1.865,0.56,1.9472608967,0.135,0,0.135,1.73,0.56,1.8183783985000002,1.915,0.51,1.9817479658,0.135,0,0.135,1.78,0.51,1.8516209115
2020-11-15 13:00:00,1.8865,0.56,1.9678623554999999,0.1265,0,0.1265,1.76,0.56,1.8469434209000002,1.9465,0.51,2.0122033322,0.1265,0,0.1265,1.82,0.51,1.8901058171
2020-11-15 13:30:00,1.8965,0.56,1.9774509476,0.14650000000000002,0,0.14650000000000002,1.75,0.56,1.8374166648,1.9565000000000001,0.51,2.0218783964,0.14650000000000002,0,0.14650000000000002,1.81,0.51,1.8804786625
2020-11-15 14:00:00,1.8775,0.53,1.9508732019,0.1575,0,0.1575,1.72,0.53,1.7998055451,1.9375,0.49,1.9985010008000001,0.1575,0,0.1575,1.78,0.49,1.8462123388
2020-11-15 14:30:00,1.8835000000000002,0.53,1.9566482183,0.1635,0,0.1635,1.72,0.53,1.7998055451,1.9435,0.49,2.0043184004,0.1635,0,0.1635,1.78,0.49,1.8462123388
2020-11-15 15:00:00,1.8719999999999999,0.51,1.9402278217000002,0.17200000000000001,0,0.17200000000000001,1.7000000000000002,0.51,1.7748521065,1.932,0.47000000000000003,1.9883470522,0.17200000000000001,0,0.17200000000000001,1.76,0.47000000000000003,1.8216750534
2020-11-15 15:30:00,1.8780000000000001,0.51,1.9460174717,0.178,0,0.178,1.7000000000000002,0.51,1.7748521065,1.9380000000000002,0.47000000000000003,1.9941775247,0.178,0,0.178,1.76,0.47000000000000003,1.8216750534
2020-11-15 16:00:00,1.8475000000000001,0.04,1.8479329669000002,0.1875,0,0.1875,1.6600000000000001,0.04,1.6604818578,1.9575,0.74,2.0927030965,0.1875,0,0.1875,1.77,0.74,1.9184629264000002
2020-11-15 16:30:00,1.8719999999999999,0.23,1.8860763505,0.192,0,0.192,1.6800000000000002,0.23,1.6956709586,1.962,0.65,2.0668681622,0.192,0,0.192,1.77,0.65,1.8855768348000002
2020-11-15 17:00:00,1.895,0.51,1.9624283426,0.195,0,0.195,1.7000000000000002,0.51,1.7748521065,1.945,0.47000000000000003,2.0009810094,0.195,0,0.195,1.75,0.47000000000000003,1.8120154525
2020-11-15 17:30:00,1.858,0.49,1.9215264765,0.20800000000000002,0,0.20800000000000002,1.65,0.49,1.7212204972,1.908,0.45,1.9603479283,0.20800000000000002,0,0.20800000000000002,1.7000000000000002,0.45,1.7585505395
2020-11-15 18:00:00,1.8705,0.49,1.9336158486000001,0.2205,0,0.2205,1.65,0.49,1.7212204972,1.9205,0.45,1.972516223,0.2205,0,0.2205,1.7000000000000002,0.45,1.7585505395
2020-11-15 18:30:00,1.8495,0.49,1.9133087179000001,0.2495,0,0.2495,1.6,0.49,1.6733499335,1.9095,0.45,1.9618079034,0.2495,0,0.2495,1.6600000000000001,0.45,1.7199127885
2020-11-15 19:00:00,1.8250000000000002,0.47000000000000003,1.8845490177,0.255,0,0.255,1.57,0.47000000000000003,1.6388410539,1.875,0.43,1.9236748686,0.255,0,0.255,1.62,0.43,1.6760966559
2020-11-15 19:30:00,1.808,0.47000000000000003,1.8680910042,0.258,0,0.258,1.55,0.47000000000000003,1.6196913286,1.8679999999999999,0.43,1.9168526287,0.258,0,0.258,1.6099999999999999,0.43,1.666433317
2020-11-15 20:00:00,1.786,0.45,1.8418186664,0.276,0,0.276,1.51,0.45,1.5756268594,1.8359999999999999,0.41000000000000003,1.8812219433,0.276,0,0.276,1.56,0.41000000000000003,1.6129786111
2020-11-15 20:30:00,1.74,0.45,1.7972478961,0.29,0,0.29,1.45,0.45,1.5182226451,1.79,0.41000000000000003,1.8363550855000002,0.29,0,0.29,1.5,0.41000000000000003,1.5550241156
2020-11-15 21:00:00,1.7305000000000001,0.45,1.7880520826000001,0.3005,0,0.3005,1.43,0.45,1.4991330828,1.7805,0.41000000000000003,1.8270961250000002,0.3005,0,0.3005,1.48,0.41000000000000003,1.5357408636
2020-11-15 21:30:00,1.7095,0.44,1.7652167714,0.3195,0,0.3195,1.3900000000000001,0.44,1.457978052,1.7595,0.39,1.8022042753,0.3195,0,0.3195,1.44,0.39,1.4918780111
2020-11-15 22:00:00,1.6865,0.44,1.7429521651000002,0.3265,0,0.3265,1.3599999999999999,0.44,1.4294054708,1.7365,0.39,1.7797562333,0.3265,0,0.3265,1.4100000000000001,0.39,1.4629422408
2020-11-15 22:30:00,1.6840000000000002,0.39,1.7285705077,0.324,0,0.324,1.3599999999999999,0.39,1.4148144755,1.734,0.41000000000000003,1.7818125603000001,0.324,0,0.324,1.4100000000000001,0.41000000000000003,1.4684004903
2020-11-15 23:00:00,1.7065000000000001,0.43,1.7598415412000001,0.34650000000000003,0,0.34650000000000003,1.3599999999999999,0.43,1.4263590011,1.7565,0.39,1.7992754792,0.34650000000000003,0,0.34650000000000003,1.4100000000000001,0.39,1.4629422408
2020-11-15 23:30:00,1.6935,0.43,1.747238464,0.3235,0,0.3235,1.37,0.43,1.4358969322,1.7435,0.39,1.7865867597,0.3235,0,0.3235,1.42,0.39,1.4725827651
2020-11-16 00:00:00,1.6920000000000002,0.30000000000000004,1.7183899441000001,0.342,0,0.342,1.35,0.30000000000000004,1.3829316686,1.762,0.46,1.8210557378,0.342,0,0.342,1.42,0.46,1.4926486526
2020-11-16 00:30:00,1.6895,0.42,1.7409222412,0.3395,0,0.3395,1.35,0.42,1.4138246002,1.7395,0.38,1.7805224655,0.3395,0,0.3395,1.4,0.38,1.4506550245
2020-11-16 01:00:00,1.7125,0.42,1.7632516128,0.3425,0,0.3425,1.37,0.42,1.4329340529,1.7625000000000002,0.38,1.8029992374,0.3425,0,0.3425,1.42,0.38,1.469965986
2020-11-16 01:30:00,1.693,0.42,1.7443190649,0.323,0,0.323,1.37,0.42,1.4329340529,1.7429999999999999,0.39,1.7860988215,0.323,0,0.323,1.42,0.39,1.4725827651
2020-11-16 02:00:00,1.7145000000000001,0.44,1.7700593917,0.34450000000000003,0,0.34450000000000003,1.37,0.44,1.4389232084999999,1.7645,0.38,1.8049543623000002,0.34450000000000003,0,0.34450000000000003,1.42,0.38,1.469965986
2020-11-16 02:30:00,1.6804999999999999,0.41000000000000003,1.7297919673000002,0.3705,0,0.3705,1.31,0.41000000000000003,1.372661648,1.7305000000000001,0.36,1.7675492214,0.3705,0,0.3705,1.3599999999999999,0.36,1.4068404316
2020-11-16 03:00:00,1.6975,0.43,1.7511157158000001,0.34750000000000003,0,0.34750000000000003,1.35,0.43,1.4168274419,1.7475,0.39,1.7904905054,0.34750000000000003,0,0.34750000000000003,1.4,0.39,1.4533065747
2020-11-16 03:30:00,1.6880000000000002,0.43,1.7419081491,0.368,0,0.368,1.32,0.43,1.3882723076,1.738,0.39,1.7812198068,0.368,0,0.368,1.37,0.39,1.4244297104
2020-11-16 04:00:00,1.717,0.43,1.7700251411,0.367,0,0.367,1.35,0.43,1.4168274419,1.767,0.39,1.8095272863,0.367,0,0.367,1.4,0.39,1.4533065747
2020-11-16 04:30:00,1.7455,0.43,1.7976846915,0.3655,0,0.3655,1.38,0.43,1.4454411091,1.7955,0.39,1.8373677502999999,0.3655,0,0.3655,1.43,0.39,1.4822280526
2020-11-16 05:00:00,1.756,0.43,1.8078816333,0.366,0,0.366,1.3900000000000001,0.43,1.4549914089,1.806,0.39,1.8476298331,0.366,0,0.366,1.44,0.39,1.4918780111
2020-11-16 05:30:00,1.7835,0.43,1.8346041126000001,0.35350000000000004,0,0.35350000000000004,1.43,0.43,1.4932514859000001,1.8335,0.39,1.874519205,0.35350000000000004,0,0.35350000000000004,1.48,0.39,1.5305227865000002
2020-11-16 06:00:00,1.78,-0.09,1.7822738286000002,0.31,0,0.31,1.47,-0.09,1.472752525,1.8900000000000001,0.71,2.0189601284,0.31,0,0.31,1.58,0.71,1.7321951391
2020-11-16 06:30:00,1.8705,0.42,1.9170733554,0.2505,0,0.2505,1.62,0.42,1.6735590817000001,1.9205,0.45,1.972516223,0.2505,0,0.2505,1.67,0.45,1.7295664197
2020-11-16 07:00:00,1.887,0.49,1.9495817500000001,0.167,0,0.167,1.72,0.49,1.7884350701,1.947,0.45,1.9983265499,0.167,0,0.167,1.78,0.45,1.8360010893
2020-11-16 07:30:00,1.9895,0.15,1.9951466737999999,0.029500000000000002,0,0.029500000000000002,1.96,0.15,1.9657314160000001,2.1095,0.81,2.2596659598,0.029500000000000002,0,0.029500000000000002,2.08,0.81,2.2321514286
2020-11-16 08:00:00,2.1125,-0.12,2.115905539,0.0025,0,0.0025,2.11,-0.12,2.1134095675,2.2625,0.92,2.4423976437,0.0025,0,0.0025,2.26,0.92,2.4400819658
2020-11-16 08:30:00,2.36,0.61,2.4375602557000002,0.0,0,0.0,2.36,0.61,2.4375602557000002,2.42,0.5700000000000001,2.4862220335,0.0,0,0.0,2.42,0.5700000000000001,2.4862220335
2020-11-16 09:00:00,2.5,0.61,2.5733441278,0.0,0,0.0,2.5,0.61,2.5733441278,2.56,0.5700000000000001,2.6226894593,0.0,0,0.0,2.56,0.5700000000000001,2.6226894593
2020-11-16 09:30:00,2.71,0.63,2.7822652641000003,0.0,0,0.0,2.71,0.63,2.7822652641000003,2.77,0.59,2.8321370023,0.0,0,0.0,2.77,0.59,2.8321370023
2020-11-16 10:00:00,2.83,0.64,2.9014651471,0.0,0,0.0,2.83,0.64,2.9014651471,2.9,0.6000000000000001,2.961418579,0.0,0,0.0,2.9,0.6000000000000001,2.961418579
2020-11-16 10:30:00,2.88,0.64,2.9502542263000002,0.0,0,0.0,2.88,0.64,2.9502542263000002,2.94,0.6000000000000001,3.00059994,0.0,0,0.0,2.94,0.6000000000000001,3.00059994
2020-11-16 11:00:00,2.86,0.64,2.9307336965,0.0,0,0.0,2.86,0.64,2.9307336965,2.92,0.6000000000000001,2.9810065414,0.0,0,0.0,2.92,0.6000000000000001,2.9810065414
2020-11-16 11:30:00,2.96,0.67,3.0348805578,0.0,0,0.0,2.96,0.67,3.0348805578,3.03,0.62,3.0927819192,0.0,0,0.0,3.03,0.62,3.0927819192
2020-11-16 12:00:00,4.14,0.67,4.1938645662,0.0,0,0.0,4.14,0.67,4.1938645662,4.25,0.79,4.3228000185,0.0,0,0.0,4.25,0.79,4.3228000185
2020-11-16 12:30:00,4.78,0.77,4.8416216292000005,0.0,0,0.0,4.78,0.77,4.8416216292000005,4.88,0.81,4.9467666207,0.0,0,0.0,4.88,0.81,4.9467666207
2020-11-16 13:00:00,4.74,0.8200000000000001,4.8104053883,0.0,0,0.0,4.74,0.8200000000000001,4.8104053883,4.82,0.78,4.8827041688,0.0,0,0.0,4.82,0.78,4.8827041688
2020-11-16 13:30:00,4.72,0.8200000000000001,4.7906993226,0.0,0,0.0,4.72,0.8200000000000001,4.7906993226,4.8,0.78,4.8629620603,0.0,0,0.0,4.8,0.78,4.8629620603
2020-11-16 14:00:00,4.72,0.8200000000000001,4.7906993226,0.0,0,0.0,4.72,0.8200000000000001,4.7906993226,4.8,0.78,4.8629620603,0.0,0,0.0,4.8,0.78,4.8629620603
2020-11-16 14:30:00,3.8,0.81,3.8853699953,0.0,0,0.0,3.8,0.81,3.8853699953,3.88,0.77,3.9556668212,0.0,0,0.0,3.88,0.77,3.9556668212
2020-11-16 15:00:00,3.0,0.77,3.0972407075,0.0,0,0.0,3.0,0.77,3.0972407075,3.07,0.73,3.1555982,0.0,0,0.0,3.07,0.73,3.1555982
2020-11-16 15:30:00,2.94,0.73,3.0292738404,0.0,0,0.0,2.94,0.73,3.0292738404,3.01,0.68,3.0858548248,0.0,0,0.0,3.01,0.68,3.0858548248
2020-11-16 16:00:00,2.86,0.66,2.9351660941,0.0,0,0.0,2.86,0.66,2.9351660941,2.92,0.61,2.9830353669000003,0.0,0,0.0,2.92,0.61,2.9830353669000003
2020-11-16 16:30:00,2.75,0.63,2.8212408616999998,0.0,0,0.0,2.75,0.63,2.8212408616999998,2.8200000000000003,0.59,2.8810588331,0.0,0,0.0,2.8200000000000003,0.59,2.8810588331
2020-11-16 17:00:00,2.66,0.64,2.7359093552,0.0,0,0.0,2.66,0.64,2.7359093552,2.73,0.6000000000000001,2.7951565251,0.0,0,0.0,2.73,0.6000000000000001,2.7951565251
2020-11-16 17:30:00,2.3905,0.59,2.4622327774,0.0105,0,0.0105,2.38,0.59,2.452039967,2.4605,0.55,2.5212219756,0.0105,0,0.0105,2.45,0.55,2.5109759059
2020-11-16 18:00:00,2.261,0.6000000000000001,2.3392565058,0.021,0,0.021,2.24,0.6000000000000001,2.3189652865,2.321,0.56,2.3876015162,0.021,0,0.021,2.3,0.56,2.3671924299000002
2020-11-16 18:30:00,2.105,0.5700000000000001,2.1808083364,0.075,0,0.075,2.03,0.5700000000000001,2.1085065805,2.165,0.53,2.2289291151,0.075,0,0.075,2.09,0.53,2.1561539834
2020-11-16 19:00:00,2.0355,0.5700000000000001,2.1138023205,0.0855,0,0.0855,1.9500000000000002,0.5700000000000001,2.0316003544,2.0955,0.53,2.1614856581,0.0855,0,0.0855,2.01,0.53,2.0787015178
2020-11-16 19:30:00,1.979,0.55,2.0540060857,0.099,0,0.099,1.88,0.55,1.9588006535,2.039,0.51,2.1018137406,0.099,0,0.099,1.94,0.51,2.0059162495
2020-11-16 20:00:00,1.939,0.54,2.0127893581,0.149,0,0.149,1.79,0.54,1.8696791169,1.9889999999999999,0.5,2.0508829806,0.149,0,0.149,1.8399999999999999,0.5,1.9067249408
2020-11-16 20:30:00,1.786,0.5,1.8546687036,0.186,0,0.186,1.6,0.5,1.6763054614000001,1.846,0.46,1.9024499993,0.186,0,0.186,1.6600000000000001,0.46,1.7225562399999998
2020-11-16 21:00:00,1.7915,0.51,1.8626787834,0.1915,0,0.1915,1.6,0.51,1.6793153367,1.8515000000000001,0.47000000000000003,1.9102230891,0.1915,0,0.1915,1.6600000000000001,0.47000000000000003,1.7252536045
2020-11-16 21:30:00,1.76,0.48,1.8242806802,0.23,0,0.23,1.53,0.48,1.6035273617999999,1.81,0.44,1.8627130751,0.23,0,0.23,1.58,0.44,1.6401219466999999
2020-11-16 22:00:00,1.7635,0.48,1.8276575855,0.2535,0,0.2535,1.51,0.48,1.5844557424999999,1.8135,0.44,1.8661142114,0.2535,0,0.2535,1.56,0.44,1.6208639671
2020-11-16 22:30:00,1.7109999999999999,0.38,1.7526896474,0.271,0,0.271,1.44,0.38,1.4892951353,1.771,0.46,1.8297652855000002,0.271,0,0.271,1.5,0.46,1.5689486926
2020-11-16 23:00:00,1.7445,0.47000000000000003,1.8067042508000002,0.28450000000000003,0,0.28450000000000003,1.46,0.47000000000000003,1.533786165,1.7845,0.42,1.8332594606,0.28450000000000003,0,0.28450000000000003,1.5,0.42,1.5576905983
2020-11-16 23:30:00,1.732,0.47000000000000003,1.7946375679000002,0.312,0,0.312,1.42,0.47000000000000003,1.495760676,1.782,0.42,1.8308260431,0.312,0,0.312,1.47,0.42,1.5288230767000002
2020-11-17 00:00:00,1.732,0.47000000000000003,1.7946375679000002,0.312,0,0.312,1.42,0.47000000000000003,1.495760676,1.782,0.44,1.8355173658,0.312,0,0.312,1.47,0.44,1.5344380079
2020-11-17 00:30:00,1.6825,-0.14,1.6883146182000002,0.3125,0,0.3125,1.37,-0.14,1.3771347066000001,1.8025,0.74,1.948488196,0.3125,0,0.3125,1.49,0.74,1.6636405862
2020-11-17 01:00:00,1.725,0.46,1.7852800901,0.325,0,0.325,1.4,0.46,1.4736349616,1.775,0.41000000000000003,1.8217368086999999,0.325,0,0.325,1.45,0.41000000000000003,1.5068510212000001
2020-11-17 01:30:00,1.7149999999999999,0.47000000000000003,1.778236486,0.305,0,0.305,1.4100000000000001,0.47000000000000003,1.4862705003,1.7650000000000001,0.43,1.8166246173,0.305,0,0.305,1.46,0.43,1.5220052562
2020-11-17 02:00:00,1.738,0.45,1.7953116721,0.328,0,0.328,1.4100000000000001,0.45,1.480067566,1.788,0.41000000000000003,1.8344056258,0.328,0,0.328,1.46,0.41000000000000003,1.5164761785
2020-11-17 02:30:00,1.7065000000000001,0.43,1.7598415412000001,0.34650000000000003,0,0.34650000000000003,1.3599999999999999,0.43,1.4263590011,1.7565,0.39,1.7992754792,0.34650000000000003,0,0.34650000000000003,1.4100000000000001,0.39,1.4629422408
2020-11-17 03:00:00,1.709,0.45,1.7672523872,0.339,0,0.339,1.37,0.45,1.4420124826,1.749,0.41000000000000003,1.7964133710999999,0.339,0,0.339,1.4100000000000001,0.41000000000000003,1.4684004903
2020-11-17 03:30:00,1.7025000000000001,0.43,1.7559630549,0.36250000000000004,0,0.36250000000000004,1.34,0.43,1.407302384,1.7525,0.39,1.7953707834000001,0.36250000000000004,0,0.36250000000000004,1.3900000000000001,0.39,1.4436758639
2020-11-17 04:00:00,1.6935,0.08,1.6953885248,0.35350000000000004,0,0.35350000000000004,1.34,0.08,1.3423859356,1.7934999999999999,0.62,1.8976412331999999,0.35350000000000004,0,0.35350000000000004,1.44,0.62,1.5678010078
2020-11-17 04:30:00,1.7349999999999999,0.43,1.7874912587,0.335,0,0.335,1.4,0.43,1.4645477118,1.7850000000000001,0.45,1.8408489889,0.335,0,0.335,1.45,0.45,1.5182226451
2020-11-17 05:00:00,1.766,0.45,1.822431343,0.34600000000000003,0,0.34600000000000003,1.42,0.45,1.4895972610000001,1.816,0.41000000000000003,1.8617078181000002,0.34600000000000003,0,0.34600000000000003,1.47,0.41000000000000003,1.5261061562
2020-11-17 05:30:00,1.8155000000000001,0.47000000000000003,1.8753507005,0.3155,0,0.3155,1.5,0.47000000000000003,1.5719096665999999,1.8655,0.43,1.9144164254,0.3155,0,0.3155,1.55,0.43,1.6085397104
2020-11-17 06:00:00,1.8045,0.44,1.8573691744,0.28450000000000003,0,0.28450000000000003,1.52,0.44,1.5824032356000002,1.8545,0.43,1.9036990965,0.28450000000000003,0,0.28450000000000003,1.57,0.43,1.6278206289
2020-11-17 06:30:00,1.8875000000000002,0.37,1.9234230554,0.23750000000000002,0,0.23750000000000002,1.65,0.37,1.6909760495000001,1.9475,0.55,2.0236739485,0.23750000000000002,0,0.23750000000000002,1.71,0.55,1.7962739212
2020-11-17 07:00:00,1.9365,0.5,2.0000080625,0.1565,0,0.1565,1.78,0.5,1.8488915598000002,1.9965000000000002,0.46,2.048807519,0.1565,0,0.1565,1.8399999999999999,0.46,1.8966285878
2020-11-17 07:30:00,2.0405,0.59,2.1240857445,0.0205,0,0.0205,2.02,0.59,2.1044001521,2.1005,0.55,2.1713130244,0.0205,0,0.0205,2.08,0.55,2.1514878573
2020-11-17 08:00:00,2.193,0.64,2.2844800284,0.003,0,0.003,2.19,0.64,2.2816003156,2.253,0.59,2.3289716615,0.003,0,0.003,2.25,0.59,2.3260696464
2020-11-17 08:30:00,2.4,0.47000000000000003,2.4455878639,0.0,0,0.0,2.4,0.47000000000000003,2.4455878639,2.52,0.8,2.6439364591,0.0,0,0.0,2.52,0.8,2.6439364591
2020-11-17 09:00:00,2.56,0.37,2.5866000851,0.0,0,0.0,2.56,0.37,2.5866000851,2.69,0.87,2.8271894171,0.0,0,0.0,2.69,0.87,2.8271894171
2020-11-17 09:30:00,2.77,0.64,2.8429737952,0.0,0,0.0,2.77,0.64,2.8429737952,2.84,0.6000000000000001,2.902688409,0.0,0,0.0,2.84,0.6000000000000001,2.902688409
2020-11-17 10:00:00,2.86,0.65,2.9329336849,0.0,0,0.0,2.86,0.65,2.9329336849,2.92,0.61,2.9830353669000003,0.0,0,0.0,2.92,0.61,2.9830353669000003
2020-11-17 10:30:00,2.9,0.65,2.9719522203,0.0,0,0.0,2.9,0.65,2.9719522203,2.96,0.61,3.0222011846,0.0,0,0.0,2.96,0.61,3.0222011846
2020-11-17 11:00:00,2.98,0.68,3.0565994177,0.0,0,0.0,2.98,0.68,3.0565994177,3.05,0.64,3.116424233,0.0,0,0.0,3.05,0.64,3.116424233
2020-11-17 11:30:00,3.03,0.71,3.1120732639,0.0,0,0.0,3.03,0.71,3.1120732639,3.1,0.67,3.1715768949,0.0,0,0.0,3.1,0.67,3.1715768949
2020-11-17 12:00:00,3.0,0.63,3.0654363474,0.0,0,0.0,3.0,0.63,3.0654363474,3.12,0.89,3.2444568112,0.0,0,0.0,3.12,0.89,3.2444568112
2020-11-17 12:30:00,3.0,0.49,3.0397532795,0.0,0,0.0,3.0,0.49,3.0397532795,3.18,1.09,3.3616216325,0.0,0,0.0,3.18,1.09,3.3616216325
2020-11-17 13:00:00,2.98,0.65,3.0500655731,0.0,0,0.0,2.98,0.65,3.0500655731,3.1,0.92,3.2336357247,0.0,0,0.0,3.1,0.92,3.2336357247
2020-11-17 13:30:00,3.0,0.73,3.0875394734,0.0,0,0.0,3.0,0.73,3.0875394734,3.07,0.6900000000000001,3.1465854509,0.0,0,0.0,3.07,0.6900000000000001,3.1465854509
2020-11-17 14:00:00,2.98,0.7000000000000001,3.0611109095,0.0,0,0.0,2.98,0.7000000000000001,3.0611109095,3.04,0.66,3.1108198276,0.0,0,0.0,3.04,0.66,3.1108198276
2020-11-17 14:30:00,2.69,0.66,2.769783385,0.0,0,0.0,2.69,0.66,2.769783385,2.75,0.62,2.819024654,0.0,0,0.0,2.75,0.62,2.819024654
2020-11-17 15:00:00,2.65,0.74,2.7513814712,0.0,0,0.0,2.65,0.74,2.7513814712,2.71,0.7000000000000001,2.7989462303,0.0,0,0.0,2.71,0.7000000000000001,2.7989462303
2020-11-17 15:30:00,2.5700000000000003,0.66,2.6533940529,0.0,0,0.0,2.5700000000000003,0.66,2.6533940529,2.64,0.62,2.7118259531,0.0,0,0.0,2.64,0.62,2.7118259531
2020-11-17 16:00:00,2.52,0.64,2.6,0.0,0,0.0,2.52,0.64,2.6,2.58,0.6000000000000001,2.6488488066,0.0,0,0.0,2.58,0.6000000000000001,2.6488488066
2020-11-17 16:30:00,2.43,0.6000000000000001,2.502978226,0.0,0,0.0,2.43,0.6000000000000001,2.502978226,2.49,0.56,2.5521951336,0.0,0,0.0,2.49,0.56,2.5521951336
2020-11-17 17:00:00,2.3,0.56,2.3671924299000002,0.0,0,0.0,2.3,0.56,2.3671924299000002,2.36,0.52,2.4166091947,0.0,0,0.0,2.36,0.52,2.4166091947
2020-11-17 17:30:00,2.031,0.39,2.0681056549,0.001,0,0.001,2.03,0.39,2.0671236054,2.101,0.5700000000000001,2.1769476337,0.001,0,0.001,2.1,0.5700000000000001,2.1759825367
2020-11-17 18:00:00,1.8679999999999999,0.34,1.8986900748000002,0.018000000000000002,0,0.018000000000000002,1.85,0.34,1.8809837852,1.948,0.61,2.0412750917,0.018000000000000002,0,0.018000000000000002,1.9300000000000002,0.61,2.0241047404
2020-11-17 18:30:00,1.737,0.5,1.8075311892,0.057,0,0.057,1.6800000000000002,0.5,1.7528262892000002,1.7970000000000002,0.46,1.8549417781000002,0.057,0,0.057,1.74,0.46,1.7997777641
2020-11-17 19:00:00,1.6560000000000001,0.42,1.708430859,0.08600000000000001,0,0.08600000000000001,1.57,0.42,1.625207679,1.716,0.48,1.781868682,0.08600000000000001,0,0.08600000000000001,1.63,0.48,1.6992056968
2020-11-17 19:30:00,1.6085,0.49,1.6814791851000002,0.08850000000000001,0,0.08850000000000001,1.52,0.49,1.5970284907,1.6684999999999999,0.45,1.7281181239,0.08850000000000001,0,0.08850000000000001,1.58,0.45,1.6428329191
2020-11-17 20:00:00,1.589,0.49,1.6628352294000002,0.159,0,0.159,1.43,0.49,1.5116216458,1.639,0.45,1.6996531999000002,0.159,0,0.159,1.48,0.45,1.5469001261000002
2020-11-17 20:30:00,1.4865,0.47000000000000003,1.5590324724,0.1965,0,0.1965,1.29,0.47000000000000003,1.3729530218,1.5465,0.42,1.6025174726,0.1965,0,0.1965,1.35,0.42,1.4138246002
2020-11-17 21:00:00,1.4785,0.47000000000000003,1.5514065392,0.1985,0,0.1985,1.28,0.47000000000000003,1.3635615131,1.5385,0.42,1.5947984981999999,0.1985,0,0.1985,1.34,0.42,1.4042791745
2020-11-17 21:30:00,1.4965,0.45,1.562693908,0.23650000000000002,0,0.23650000000000002,1.26,0.45,1.3379461873,1.5465,0.41000000000000003,1.5999257014000001,0.23650000000000002,0,0.23650000000000002,1.31,0.41000000000000003,1.372661648
2020-11-17 22:00:00,1.5110000000000001,0.45,1.576585234,0.251,0,0.251,1.26,0.45,1.3379461873,1.561,0.39,1.6089813548,0.251,0,0.251,1.31,0.39,1.3668211295
2020-11-17 22:30:00,1.5025,0.07,1.5041297318,0.24250000000000002,0,0.24250000000000002,1.26,0.07,1.2619429464,1.5825,0.59,1.688906821,0.24250000000000002,0,0.24250000000000002,1.34,0.59,1.4641379716
2020-11-17 23:00:00,1.495,0.43,1.5556108124999999,0.28500000000000003,0,0.28500000000000003,1.21,0.43,1.2841339494000001,1.545,0.39,1.5934632094999999,0.28500000000000003,0,0.28500000000000003,1.26,0.39,1.3189768762
2020-11-17 23:30:00,1.468,0.08,1.4701782205,0.338,0,0.338,1.13,0.08,1.1328283189,1.548,0.56,1.6461786051,0.338,0,0.338,1.21,0.56,1.3333041663
2020-11-18 00:00:00,1.4385,0.1,1.4419716537,0.3285,0,0.3285,1.11,0.1,1.1144954015,1.5185,0.56,1.6184691069000001,0.3285,0,0.3285,1.19,0.56,1.315180596
2020-11-18 00:30:00,1.4825,0.41000000000000003,1.538150269,0.3425,0,0.3425,1.1400000000000001,0.41000000000000003,1.21148669,1.5325,0.37,1.5765329841,0.3425,0,0.3425,1.19,0.37,1.2461942064
2020-11-18 01:00:00,1.4845000000000002,0.42,1.5427703167,0.34450000000000003,0,0.34450000000000003,1.1400000000000001,0.42,1.2149074039,1.5245000000000002,0.37,1.5687575498,0.34450000000000003,0,0.34450000000000003,1.18,0.37,1.2366486971
2020-11-18 01:30:00,1.4885000000000002,0.42,1.5466196203,0.3385,0,0.3385,1.15,0.42,1.2242957159,1.5385,0.37,1.5823660291000001,0.3385,0,0.3385,1.2,0.37,1.2557467897999999
2020-11-18 02:00:00,1.4825,0.4,1.5355149788,0.36250000000000004,0,0.36250000000000004,1.12,0.4,1.1892854998,1.5225,0.36,1.564482742,0.36250000000000004,0,0.36250000000000004,1.16,0.36,1.2145781161
2020-11-18 02:30:00,1.4849999999999999,0.41000000000000003,1.5405599631,0.355,0,0.355,1.13,0.41000000000000003,1.202081528,1.5350000000000001,0.37,1.5789632675,0.355,0,0.355,1.18,0.37,1.2366486971
2020-11-18 03:00:00,1.469,0.41000000000000003,1.5251429441000002,0.34900000000000003,0,0.34900000000000003,1.12,0.41000000000000003,1.1926860442,1.509,0.37,1.5536991343,0.34900000000000003,0,0.34900000000000003,1.16,0.37,1.2175795662
2020-11-18 03:30:00,1.476,0.41000000000000003,1.5318864188,0.34600000000000003,0,0.34600000000000003,1.13,0.41000000000000003,1.202081528,1.506,0.37,1.5507856074,0.34600000000000003,0,0.34600000000000003,1.16,0.37,1.2175795662
2020-11-18 04:00:00,1.4865,0.41000000000000003,1.5420059176,0.35650000000000004,0,0.35650000000000004,1.13,0.41000000000000003,1.202081528,1.5365,0.36,1.5781103415,0.35650000000000004,0,0.35650000000000004,1.18,0.36,1.2336936411
2020-11-18 04:30:00,1.514,0.43,1.5738792838,0.334,0,0.334,1.18,0.43,1.2559060474,1.554,0.39,1.6021909998,0.334,0,0.334,1.22,0.39,1.2808200498
2020-11-18 05:00:00,1.5375,0.42,1.5938338213,0.34750000000000003,0,0.34750000000000003,1.19,0.42,1.2619429464,1.5875,0.37,1.6300479287,0.34750000000000003,0,0.34750000000000003,1.24,0.37,1.2940247293
2020-11-18 05:30:00,1.53,0.42,1.5866001387000002,0.32,0,0.32,1.21,0.42,1.2808200498,1.58,0.37,1.6227445887,0.32,0,0.32,1.26,0.37,1.3132021931
2020-11-18 06:00:00,1.5205000000000002,0.14,1.5269316455,0.2805,0,0.2805,1.24,0.14,1.2478781992,1.6105,0.56,1.705083649,0.2805,0,0.2805,1.33,0.56,1.443086969
2020-11-18 06:30:00,1.5635,0.46,1.6297644768000001,0.2335,0,0.2335,1.33,0.46,1.407302384,1.6135000000000002,0.42,1.6672678999000001,0.2335,0,0.2335,1.38,0.42,1.4424978336
2020-11-18 07:00:00,1.619,0.49,1.6915262339,0.139,0,0.139,1.48,0.49,1.5590060935999999,1.669,0.45,1.7286008793,0.139,0,0.139,1.53,0.45,1.5948040632
2020-11-18 07:30:00,1.7045,0.55,1.7910388744999999,0.0245,0,0.0245,1.6800000000000002,0.55,1.7677386685,1.7645,0.51,1.836725415,0.0245,0,0.0245,1.74,0.51,1.8132015884000001
2020-11-18 08:00:00,1.8225,0.55,1.903682287,0.0025,0,0.0025,1.82,0.55,1.9012890364000001,1.8725,0.51,1.9407102437,0.0025,0,0.0025,1.87,0.51,1.9382982227
2020-11-18 08:30:00,2.08,0.61,2.1676023621000002,0.0,0,0.0,2.08,0.61,2.1676023621000002,2.14,0.5700000000000001,2.2146105752,0.0,0,0.0,2.14,0.5700000000000001,2.2146105752
2020-11-18 09:00:00,2.24,0.61,2.3215727428,0.0,0,0.0,2.24,0.61,2.3215727428,2.3,0.5700000000000001,2.3695780215,0.0,0,0.0,2.3,0.5700000000000001,2.3695780215
2020-11-18 09:30:00,2.3,0.5700000000000001,2.3695780215,0.0,0,0.0,2.3,0.5700000000000001,2.3695780215,2.36,0.53,2.4187806846,0.0,0,0.0,2.36,0.53,2.4187806846
2020-11-18 10:00:00,2.96,0.6900000000000001,3.0393584849,0.0,0,0.0,2.96,0.6900000000000001,3.0393584849,2.48,0.55,2.5402558926000003,0.0,0,0.0,2.48,0.55,2.5402558926000003
2020-11-18 10:30:00,4.61,0.9500000000000001,4.7068673234,0.0,0,0.0,4.61,0.9500000000000001,4.7068673234,2.64,0.61,2.7095571594,0.0,0,0.0,2.64,0.61,2.7095571594
2020-11-18 11:00:00,2.5700000000000003,0.63,2.6460914572,0.0,0,0.0,2.5700000000000003,0.63,2.6460914572,2.63,0.58,2.6931951285,0.0,0,0.0,2.63,0.58,2.6931951285
2020-11-18 11:30:00,2.63,0.63,2.704403816,0.0,0,0.0,2.63,0.63,2.704403816,2.68,0.59,2.7441756504,0.0,0,0.0,2.68,0.59,2.7441756504
2020-11-18 12:00:00,2.71,0.74,2.8092169728,0.0,0,0.0,2.71,0.74,2.8092169728,2.76,0.7000000000000001,2.847384765,0.0,0,0.0,2.76,0.7000000000000001,2.847384765
2020-11-18 12:30:00,2.69,0.62,2.7605253123,0.0,0,0.0,2.69,0.62,2.7605253123,2.7800000000000002,0.88,2.9159561039,0.0,0,0.0,2.7800000000000002,0.88,2.9159561039
2020-11-18 13:00:00,2.66,0.44,2.6961453967,0.0,0,0.0,2.66,0.44,2.6961453967,2.81,1.11,3.0212911147,0.0,0,0.0,2.81,1.11,3.0212911147
2020-11-18 13:30:00,2.73,0.78,2.8392428568,0.0,0,0.0,2.73,0.78,2.8392428568,2.7800000000000002,0.74,2.876803782,0.0,0,0.0,2.7800000000000002,0.74,2.876803782
2020-11-18 14:00:00,2.69,0.75,2.7925973573,0.0,0,0.0,2.69,0.75,2.7925973573,2.74,0.71,2.8304946564,0.0,0,0.0,2.74,0.71,2.8304946564
2020-11-18 14:30:00,2.64,0.75,2.7444671614000002,0.0,0,0.0,2.64,0.75,2.7444671614000002,2.69,0.71,2.7821214927,0.0,0,0.0,2.69,0.71,2.7821214927
2020-11-18 15:00:00,2.58,0.72,2.6785817143,0.0,0,0.0,2.58,0.72,2.6785817143,2.63,0.68,2.7164867016,0.0,0,0.0,2.63,0.68,2.7164867016
2020-11-18 15:30:00,2.81,0.77,2.9135888523,0.0,0,0.0,2.81,0.77,2.9135888523,2.86,0.73,2.9516944286,0.0,0,0.0,2.86,0.73,2.9516944286
2020-11-18 16:00:00,2.9,0.77,3.0004832944,0.0,0,0.0,2.9,0.77,3.0004832944,2.95,0.73,3.0389800921,0.0,0,0.0,2.95,0.73,3.0389800921
2020-11-18 16:30:00,2.76,0.66,2.8378160617,0.0,0,0.0,2.76,0.66,2.8378160617,2.81,0.62,2.8775857937,0.0,0,0.0,2.81,0.62,2.8775857937
2020-11-18 17:00:00,2.59,0.37,2.6162950904,0.0,0,0.0,2.59,0.37,2.6162950904,2.67,0.71,2.7627884465,0.0,0,0.0,2.67,0.71,2.7627884465
2020-11-18 17:30:00,2.387,0.5700000000000001,2.4541126706,0.007,0,0.007,2.38,0.5700000000000001,2.4473046398,2.437,0.53,2.4939665194,0.007,0,0.007,2.43,0.53,2.4871268564
2020-11-18 18:00:00,2.2795,0.59,2.3546167947,0.029500000000000002,0,0.029500000000000002,2.25,0.59,2.3260696464,2.3195,0.53,2.3792814567000002,0.029500000000000002,0,0.029500000000000002,2.29,0.53,2.3505318547
2020-11-18 18:30:00,2.12,0.55,2.1901826408,0.08,0,0.08,2.04,0.55,2.1128416883,2.16,0.51,2.2193918086,0.08,0,0.08,2.08,0.51,2.1416115427
2020-11-18 19:00:00,2.088,0.53,2.1542154024,0.108,0,0.108,1.98,0.53,2.0497072962,2.128,0.49,2.1836858748,0.108,0,0.108,2.02,0.49,2.0785812469
2020-11-18 19:30:00,1.9845000000000002,0.51,2.0489851756,0.1345,0,0.1345,1.85,0.51,1.9190101615000001,2.0245,0.47000000000000003,2.0783407444,0.1345,0,0.1345,1.8900000000000001,0.47000000000000003,1.9475625792
2020-11-18 20:00:00,1.9035000000000002,0.51,1.9706375237,0.17350000000000002,0,0.17350000000000002,1.73,0.51,1.8036074961000002,1.9435,0.47000000000000003,1.9995230056,0.17350000000000002,0,0.17350000000000002,1.77,0.47000000000000003,1.8313383085
2020-11-18 20:30:00,1.4555,0.44,1.5205526134,0.2255,0,0.2255,1.23,0.44,1.3063307391,1.4955,0.4,1.5480698466,0.2255,0,0.2255,1.27,0.4,1.3315029102
2020-11-18 21:00:00,1.465,0.30000000000000004,1.4954012839000002,0.23500000000000001,0,0.23500000000000001,1.23,0.30000000000000004,1.2660568708,1.525,0.47000000000000003,1.5957835066000001,0.23500000000000001,0,0.23500000000000001,1.29,0.47000000000000003,1.3729530218
2020-11-18 21:30:00,1.48,0.42,1.5384407691000002,0.27,0,0.27,1.21,0.42,1.2808200498,1.52,0.39,1.5692354826,0.27,0,0.27,1.25,0.39,1.3094273558
2020-11-18 22:00:00,1.5325,0.61,1.6494411933,0.28250000000000003,0,0.28250000000000003,1.25,0.61,1.3908989899,1.5325,-0.05,1.5333154437,0.28250000000000003,0,0.28250000000000003,1.25,-0.05,1.2509996003000001
2020-11-18 22:30:00,1.5015,0.41000000000000003,1.5564710887,0.3115,0,0.3115,1.19,0.41000000000000003,1.2586500704999999,1.5415,0.37,1.5852830189,0.3115,0,0.3115,1.23,0.37,1.2844454056
2020-11-18 23:00:00,1.6755,0.41000000000000003,1.7249348538,0.34550000000000003,0,0.34550000000000003,1.33,0.41000000000000003,1.3917614738,1.7155,0.37,1.7549473639,0.34550000000000003,0,0.34550000000000003,1.37,0.37,1.4190842117
2020-11-18 23:30:00,1.7585000000000002,0.44,1.812711298,0.3385,0,0.3385,1.42,0.44,1.4866068747,1.7985,0.4,1.8424446396,0.3385,0,0.3385,1.46,0.4,1.5138031576
2020-11-19 00:00:00,1.7565,0.44,1.8107711755,0.35650000000000004,0,0.35650000000000004,1.4,0.44,1.4675149062,1.8065,0.4,1.8502546446,0.35650000000000004,0,0.35650000000000004,1.45,0.4,1.5041608956
2020-11-19 00:30:00,1.745,0.35000000000000003,1.7797541964999999,0.375,0,0.375,1.37,0.35000000000000003,1.4140014144,1.775,0.27,1.7954177787,0.375,0,0.375,1.4,0.27,1.4257980222
2020-11-19 01:00:00,1.776,0.43,1.8273138756,0.366,0,0.366,1.4100000000000001,0.43,1.4741099009,1.816,0.39,1.8574057177,0.366,0,0.366,1.45,0.39,1.5015325503999999
2020-11-19 01:30:00,1.7605,0.42,1.8099061440000002,0.3705,0,0.3705,1.3900000000000001,0.42,1.4520674915,1.8005,0.38,1.8401631042000002,0.3705,0,0.3705,1.43,0.38,1.4796283317
2020-11-19 02:00:00,1.7810000000000001,0.42,1.8298527263,0.401,0,0.401,1.38,0.42,1.4424978336,1.8210000000000002,0.38,1.8602260615000001,0.401,0,0.401,1.42,0.38,1.469965986
2020-11-19 02:30:00,1.7435,0.26,1.7627796941,0.3935,0,0.3935,1.35,0.26,1.3748090777,1.8135,0.43,1.8637817066,0.3935,0,0.3935,1.42,0.43,1.4836778626
