Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2020-11-19 03:00:00,1.7835,0.42,1.8322860721,0.3935,0,0.3935,1.3900000000000001,0.42,1.4520674915,1.8235000000000001,0.38,1.8626734147000001,0.3935,0,0.3935,1.43,0.38,1.4796283317
2020-11-19 03:30:00,1.766,0.42,1.8152564557000002,0.396,0,0.396,1.37,0.42,1.4329340529,1.816,0.38,1.8553317763,0.396,0,0.396,1.42,0.38,1.469965986
2020-11-19 04:00:00,1.7934999999999999,0.42,1.8420212404,0.4035,0,0.4035,1.3900000000000001,0.42,1.4520674915,1.8335,0.38,1.8724642186,0.4035,0,0.4035,1.43,0.38,1.4796283317
2020-11-19 04:30:00,1.774,0.42,1.8230403177,0.384,0,0.384,1.3900000000000001,0.42,1.4520674915,1.814,0.38,1.8533742202,0.384,0,0.384,1.43,0.38,1.4796283317
2020-11-19 05:00:00,1.8275000000000001,0.43,1.8774067886,0.3875,0,0.3875,1.44,0.43,1.5028306625,1.8675000000000002,0.38,1.9057692017,0.3875,0,0.3875,1.48,0.38,1.5280052356
2020-11-19 05:30:00,1.8585,0.42,1.905366697,0.3785,0,0.3785,1.48,0.42,1.5384407691000002,1.8985,0.38,1.9361565665,0.3785,0,0.3785,1.52,0.38,1.5667801377
2020-11-19 06:00:00,1.877,0.46,1.9325446955,0.317,0,0.317,1.56,0.46,1.6264070831000002,1.917,0.42,1.9624701272,0.317,0,0.317,1.6,0.42,1.6542067585
2020-11-19 06:30:00,1.9275,0.46,1.9816296955000001,0.28750000000000003,0,0.28750000000000003,1.6400000000000001,0.46,1.7032909323,1.9775,0.42,2.0216098165,0.28750000000000003,0,0.28750000000000003,1.69,0.42,1.7414074767
2020-11-19 07:00:00,1.9455,0.49,2.0062577726,0.1855,0,0.1855,1.76,0.49,1.8269373279,1.9955,0.45,2.0456099946,0.1855,0,0.1855,1.81,0.45,1.8651005335000002
2020-11-19 07:30:00,2.1165,0.59,2.1971964523,0.036500000000000005,0,0.036500000000000005,2.08,0.59,2.1620592036,2.1665,0.55,2.2352230873,0.036500000000000005,0,0.036500000000000005,2.13,0.55,2.1998636321
2020-11-19 08:00:00,2.2155,0.16,2.2212699633,0.0055000000000000005,0,0.0055000000000000005,2.21,0.16,2.2157842855,2.3055,0.73,2.418311446,0.0055000000000000005,0,0.0055000000000000005,2.3,0.73,2.4130685858
2020-11-19 08:30:00,2.44,0.09,2.4416592719,0.0,0,0.0,2.44,0.09,2.4416592719,2.5700000000000003,0.89,2.7197426349000002,0.0,0,0.0,2.5700000000000003,0.89,2.7197426349000002
2020-11-19 09:00:00,2.5300000000000002,-0.15,2.5344427395,0.0,0,0.0,2.5300000000000002,-0.15,2.5344427395,2.68,0.93,2.8367763394,0.0,0,0.0,2.68,0.93,2.8367763394
2020-11-19 09:30:00,2.73,0.6000000000000001,2.7951565251,0.0,0,0.0,2.73,0.6000000000000001,2.7951565251,2.79,0.61,2.8559061609,0.0,0,0.0,2.79,0.61,2.8559061609
2020-11-19 10:00:00,2.79,0.62,2.8580587818,0.0,0,0.0,2.79,0.62,2.8580587818,2.85,0.59,2.9104295216000002,0.0,0,0.0,2.85,0.59,2.9104295216000002
2020-11-19 10:30:00,2.96,0.65,3.0305280068,0.0,0,0.0,2.96,0.65,3.0305280068,3.02,0.61,3.0809901006000002,0.0,0,0.0,3.02,0.61,3.0809901006000002
2020-11-19 11:00:00,2.93,0.62,2.9948789625,0.0,0,0.0,2.93,0.62,2.9948789625,2.98,0.59,3.0378446307,0.0,0,0.0,2.98,0.59,3.0378446307
2020-11-19 11:30:00,3.0,0.64,3.0675071312,0.0,0,0.0,3.0,0.64,3.0675071312,3.05,0.59,3.1065414853,0.0,0,0.0,3.05,0.59,3.1065414853
2020-11-19 12:00:00,3.02,0.64,3.0870698081,0.0,0,0.0,3.02,0.64,3.0870698081,3.07,0.61,3.1300159744,0.0,0,0.0,3.07,0.61,3.1300159744
2020-11-19 12:30:00,3.02,0.67,3.0934285187,0.0,0,0.0,3.02,0.67,3.0934285187,3.07,0.63,3.1339751116,0.0,0,0.0,3.07,0.63,3.1339751116
2020-11-19 13:00:00,3.07,0.78,3.1675384765,0.0,0,0.0,3.07,0.78,3.1675384765,3.12,0.73,3.2042627857,0.0,0,0.0,3.12,0.73,3.2042627857
2020-11-19 13:30:00,3.05,0.79,3.1506507264,0.0,0,0.0,3.05,0.79,3.1506507264,3.11,0.75,3.1991561387,0.0,0,0.0,3.11,0.75,3.1991561387
2020-11-19 14:00:00,3.05,0.79,3.1506507264,0.0,0,0.0,3.05,0.79,3.1506507264,3.11,0.75,3.1991561387,0.0,0,0.0,3.11,0.75,3.1991561387
2020-11-19 14:30:00,2.98,0.71,3.0634131292,0.0,0,0.0,2.98,0.71,3.0634131292,3.03,0.65,3.098935301,0.0,0,0.0,3.03,0.65,3.098935301
2020-11-19 15:00:00,2.94,0.64,3.0088536023,0.0,0,0.0,2.94,0.64,3.0088536023,3.0,0.6000000000000001,3.0594117082,0.0,0,0.0,3.0,0.6000000000000001,3.0594117082
2020-11-19 15:30:00,2.93,0.64,2.9990831932,0.0,0,0.0,2.93,0.64,2.9990831932,2.98,0.6000000000000001,3.0398026252,0.0,0,0.0,2.98,0.6000000000000001,3.0398026252
2020-11-19 16:00:00,2.85,0.38,2.8752217306,0.0,0,0.0,2.85,0.38,2.8752217306,2.98,0.86,3.1016124839,0.0,0,0.0,2.98,0.86,3.1016124839
2020-11-19 16:30:00,2.81,0.61,2.8754477912,0.0,0,0.0,2.81,0.61,2.8754477912,2.86,0.5700000000000001,2.9162475889,0.0,0,0.0,2.86,0.5700000000000001,2.9162475889
2020-11-19 17:00:00,2.221,0.35000000000000003,2.2484085483,0.311,0,0.311,1.9100000000000001,0.35000000000000003,1.9418032856,2.261,0.31,2.2821527118000002,0.311,0,0.311,1.9500000000000002,0.31,1.9744872752
2020-11-19 17:30:00,1.8775,-0.44,1.9283688055,3.0375,0,3.0375,-1.16,-0.44,1.2406449935000001,1.8975,-0.48,1.9572701014,3.0375,0,3.0375,-1.1400000000000001,-0.48,1.2369316877
2020-11-19 18:00:00,1.7269999999999999,-0.45,1.7846649546000002,3.117,0,3.117,-1.3900000000000001,-0.45,1.461027036,1.7570000000000001,-0.48,1.8213865597,3.117,0,3.117,-1.3599999999999999,-0.48,1.4422205102
2020-11-19 18:30:00,1.678,0.21,1.6910895896,0.6880000000000001,0,0.6880000000000001,0.99,0.21,1.0120276676,1.708,0.17,1.7164393377,0.6880000000000001,0,0.6880000000000001,1.02,0.17,1.0340696302
2020-11-19 19:00:00,2.107,0.48,2.160983341,0.137,0,0.137,1.97,0.48,2.0276340893,2.147,0.44,2.1916224584,0.137,0,0.137,2.01,0.44,2.0575956843
2020-11-19 19:30:00,2.0205,0.48,2.0767330714,0.1505,0,0.1505,1.87,0.48,1.9306216615,2.0605,0.44,2.1069552084,0.1505,0,0.1505,1.9100000000000001,0.44,1.96002551
2020-11-19 20:00:00,1.939,0.23,1.9525934037,0.209,0,0.209,1.73,0.23,1.7452220489,2.009,0.5700000000000001,2.0882961955,0.209,0,0.209,1.8,0.5700000000000001,1.8880942773
2020-11-19 20:30:00,1.8815,0.33,1.9102204716000002,0.2615,0,0.2615,1.62,0.33,1.653269488,1.9315,0.47000000000000003,1.987861225,0.2615,0,0.2615,1.67,0.47000000000000003,1.7348775173000002
2020-11-19 21:00:00,1.845,0.45,1.8990853061,0.265,0,0.265,1.58,0.45,1.6428329191,1.875,0.41000000000000003,1.919303259,0.265,0,0.265,1.6099999999999999,0.41000000000000003,1.6613849644
2020-11-19 21:30:00,1.828,0.46,1.8849891246000001,0.278,0,0.278,1.55,0.46,1.6168178623,1.8679999999999999,0.42,1.9146341687000001,0.278,0,0.278,1.5899999999999999,0.42,1.6445364088
2020-11-19 22:00:00,1.7875,0.42,1.8361797978,0.3175,0,0.3175,1.47,0.42,1.5288230767000002,1.8275000000000001,0.38,1.8665894701,0.3175,0,0.3175,1.51,0.38,1.5570806016
2020-11-19 22:30:00,1.7675,0.42,1.8167157868000001,0.3375,0,0.3375,1.43,0.42,1.4904026302,1.8075,0.38,1.847012791,0.3375,0,0.3375,1.47,0.38,1.5183214416
2020-11-19 23:00:00,1.741,0.42,1.7909441644,0.361,0,0.361,1.38,0.42,1.4424978336,1.7810000000000001,0.38,1.8210878617000001,0.361,0,0.361,1.42,0.38,1.469965986
2020-11-19 23:30:00,1.766,0.43,1.8175962148,0.366,0,0.366,1.4,0.43,1.4645477118,1.796,0.39,1.83785636,0.366,0,0.366,1.43,0.39,1.4822280526
2020-11-20 00:00:00,1.7385000000000002,0.14,1.744127934,0.3885,0,0.3885,1.35,0.14,1.3572398462,1.8085,0.52,1.8817736979,0.3885,0,0.3885,1.42,0.52,1.5122169157
2020-11-20 00:30:00,1.742,0.4,1.787334328,0.372,0,0.372,1.37,0.4,1.4272000561,1.792,0.37,1.8297988961,0.372,0,0.372,1.42,0.37,1.4674126891000001
2020-11-20 01:00:00,1.752,0.11,1.7554497999,0.382,0,0.382,1.37,0.11,1.3744089639000001,1.822,0.55,1.903203615,0.382,0,0.382,1.44,0.55,1.5414603466
2020-11-20 01:30:00,1.7650000000000001,0.39,1.8075743415,0.395,0,0.395,1.37,0.39,1.4244297104,1.8050000000000002,0.35000000000000003,1.8386204067,0.395,0,0.395,1.4100000000000001,0.35000000000000003,1.4527904185
2020-11-20 02:00:00,1.7685,0.39,1.8109920624,0.3985,0,0.3985,1.37,0.39,1.4244297104,1.8085,0.35000000000000003,1.8420565274,0.3985,0,0.3985,1.4100000000000001,0.35000000000000003,1.4527904185
2020-11-20 02:30:00,1.7685,0.41000000000000003,1.8154041561,0.3985,0,0.3985,1.37,0.41000000000000003,1.4300349646,1.8085,0.37,1.8459610641,0.3985,0,0.3985,1.4100000000000001,0.37,1.4577379737
2020-11-20 03:00:00,1.7650000000000001,0.41000000000000003,1.8119947572,0.395,0,0.395,1.37,0.41000000000000003,1.4300349646,1.8050000000000002,0.37,1.842532225,0.395,0,0.395,1.4100000000000001,0.37,1.4577379737
2020-11-20 03:30:00,1.755,0.41000000000000003,1.8022555313000002,0.405,0,0.405,1.35,0.41000000000000003,1.4108862463,1.795,0.37,1.8327370242,0.405,0,0.405,1.3900000000000001,0.37,1.438401891
2020-11-20 04:00:00,1.7785000000000002,0.42,1.8274195605,0.3985,0,0.3985,1.38,0.42,1.4424978336,1.8185,0.38,1.8577788485000002,0.3985,0,0.3985,1.42,0.38,1.469965986
2020-11-20 04:30:00,1.7610000000000001,0.05,1.7617096810000001,0.381,0,0.381,1.38,0.05,1.3809055,1.841,0.58,1.930202321,0.381,0,0.381,1.46,0.58,1.5709869509
2020-11-20 05:00:00,1.7850000000000001,0.05,1.7857001428000001,0.405,0,0.405,1.38,0.05,1.3809055,1.865,0.58,1.9531064999,0.405,0,0.405,1.46,0.58,1.5709869509
2020-11-20 05:30:00,1.827,-0.08,1.8287506664,0.377,0,0.377,1.45,-0.08,1.4522052197,1.927,0.66,2.0368919952,0.377,0,0.377,1.55,0.66,1.684666139
2020-11-20 06:00:00,1.861,0.42,1.9078052836000001,0.341,0,0.341,1.52,0.42,1.5769590990000002,1.911,0.39,1.950389961,0.341,0,0.341,1.57,0.39,1.6177144371
2020-11-20 06:30:00,1.9225,0.48,1.9815161493,0.2725,0,0.2725,1.65,0.48,1.718400419,1.9625,0.44,2.0112200899,0.2725,0,0.2725,1.69,0.44,1.7463390278
2020-11-20 07:00:00,1.9315,-0.13,1.9358698949000002,0.1715,0,0.1715,1.76,-0.13,1.7647946056000001,2.0415,0.78,2.1854341102,0.1715,0,0.1715,1.87,0.78,2.0261539922
2020-11-20 07:30:00,2.099,0.38,2.1331200154,0.039,0,0.039,2.06,0.38,2.0947553556,2.169,0.6000000000000001,2.2504579533999998,0.039,0,0.039,2.13,0.6000000000000001,2.2128940327
2020-11-20 08:00:00,2.285,0.59,2.3599417366,0.005,0,0.005,2.2800000000000002,0.59,2.3551008471,2.335,0.55,2.3989007899,0.005,0,0.005,2.33,0.55,2.3940342521
2020-11-20 08:30:00,2.46,0.59,2.5297628347,0.0,0,0.0,2.46,0.59,2.5297628347,2.51,0.55,2.5695524902,0.0,0,0.0,2.51,0.55,2.5695524902
2020-11-20 09:00:00,2.63,0.61,2.6998148085,0.0,0,0.0,2.63,0.61,2.6998148085,2.68,0.5700000000000001,2.7399452549000003,0.0,0,0.0,2.68,0.5700000000000001,2.7399452549000003
2020-11-20 09:30:00,2.77,0.49,2.8130055101,0.0,0,0.0,2.77,0.49,2.8130055101,2.83,0.62,2.8971192589,0.0,0,0.0,2.83,0.62,2.8971192589
2020-11-20 10:00:00,2.81,0.61,2.8754477912,0.0,0,0.0,2.81,0.61,2.8754477912,2.86,0.58,2.9182186347,0.0,0,0.0,2.86,0.58,2.9182186347
2020-11-20 10:30:00,2.87,0.32,2.887784618,0.0,0,0.0,2.87,0.32,2.887784618,2.96,0.79,3.0636089829,0.0,0,0.0,2.96,0.79,3.0636089829
2020-11-20 11:00:00,2.9699999999999998,0.66,3.0424496709,0.0,0,0.0,2.9699999999999998,0.66,3.0424496709,3.03,0.62,3.0927819192,0.0,0,0.0,3.03,0.62,3.0927819192
2020-11-20 11:30:00,3.07,0.72,3.1532998589,0.0,0,0.0,3.07,0.72,3.1532998589,3.12,0.68,3.1932428658,0.0,0,0.0,3.12,0.68,3.1932428658
2020-11-20 12:00:00,3.07,0.74,3.1579265349,0.0,0,0.0,3.07,0.74,3.1579265349,3.12,0.7000000000000001,3.1975615709,0.0,0,0.0,3.12,0.7000000000000001,3.1975615709
2020-11-20 12:30:00,3.08,0.48,3.1171782111,0.0,0,0.0,3.08,0.48,3.1171782111,3.24,1.12,3.4281190178,0.0,0,0.0,3.24,1.12,3.4281190178
2020-11-20 13:00:00,3.04,0.61,3.1005967168,0.0,0,0.0,3.04,0.61,3.1005967168,3.14,0.89,3.2636942259,0.0,0,0.0,3.14,0.89,3.2636942259
2020-11-20 13:30:00,3.05,0.76,3.1432626362000002,0.0,0,0.0,3.05,0.76,3.1432626362000002,3.1,0.73,3.1847919869,0.0,0,0.0,3.1,0.73,3.1847919869
2020-11-20 14:00:00,3.0,0.76,3.0947697814,0.0,0,0.0,3.0,0.76,3.0947697814,3.05,0.73,3.1361441293,0.0,0,0.0,3.05,0.73,3.1361441293
2020-11-20 14:30:00,2.9699999999999998,0.76,3.0656973106,0.0,0,0.0,2.9699999999999998,0.76,3.0656973106,3.02,0.73,3.1069760218,0.0,0,0.0,3.02,0.73,3.1069760218
2020-11-20 15:00:00,2.9699999999999998,0.76,3.0656973106,0.0,0,0.0,2.9699999999999998,0.76,3.0656973106,3.02,0.73,3.1069760218,0.0,0,0.0,3.02,0.73,3.1069760218
2020-11-20 15:30:00,2.87,0.66,2.9449108645,0.0,0,0.0,2.87,0.66,2.9449108645,2.93,0.62,2.9948789625,0.0,0,0.0,2.93,0.62,2.9948789625
2020-11-20 16:00:00,2.8200000000000003,0.66,2.8962044127,0.0,0,0.0,2.8200000000000003,0.66,2.8962044127,2.87,0.62,2.9362050337000003,0.0,0,0.0,2.87,0.62,2.9362050337000003
2020-11-20 16:30:00,2.68,0.37,2.7054204849,0.0,0,0.0,2.68,0.37,2.7054204849,2.77,0.77,2.8750304346,0.0,0,0.0,2.77,0.77,2.8750304346
2020-11-20 17:00:00,2.66,0.66,2.7406568556,0.0,0,0.0,2.66,0.66,2.7406568556,2.71,0.62,2.7800179856,0.0,0,0.0,2.71,0.62,2.7800179856
2020-11-20 17:30:00,2.365,0.58,2.4350821341,0.005,0,0.005,2.36,0.58,2.4302263269,2.4050000000000002,0.54,2.4648782931,0.005,0,0.005,2.4,0.54,2.46
2020-11-20 18:00:00,2.23,0.56,2.2992390045,0.03,0,0.03,2.2,0.56,2.2701541798,2.27,0.53,2.331051265,0.03,0,0.03,2.24,0.53,2.3018470844
2020-11-20 18:30:00,2.09,0.55,2.1611570975,0.05,0,0.05,2.04,0.55,2.1128416883,2.13,0.51,2.1902054698,0.05,0,0.05,2.08,0.51,2.1416115427
2020-11-20 19:00:00,2.0235,0.55,2.0969149363,0.0935,0,0.0935,1.9300000000000002,0.55,2.0068383094,2.0635,0.5,2.123212719,0.0935,0,0.0935,1.97,0.5,2.0324615618
2020-11-20 19:30:00,1.949,0.52,2.017176492,0.099,0,0.099,1.85,0.52,1.9216919628,1.979,0.48,2.0363793851,0.099,0,0.099,1.88,0.48,1.9403092537000002
2020-11-20 20:00:00,1.8845,0.5,1.9497026055000002,0.1545,0,0.1545,1.73,0.5,1.8008053754,1.9245,0.46,1.9787117653,0.1545,0,0.1545,1.77,0.46,1.8287974191
2020-11-20 20:30:00,1.8085,0.5,1.8763454506000001,0.1985,0,0.1985,1.6099999999999999,0.5,1.6858528999,1.8485,0.46,1.9048759146,0.1985,0,0.1985,1.65,0.46,1.712921481
2020-11-20 21:00:00,1.7890000000000001,0.32,1.8173940134,0.209,0,0.209,1.58,0.32,1.6120794025,1.839,0.44,1.8909048098999999,0.209,0,0.209,1.63,0.44,1.6883423823
2020-11-20 21:30:00,1.75,0.49,1.8173056980000002,0.23,0,0.23,1.52,0.49,1.5970284907,1.79,0.44,1.8432851109000001,0.23,0,0.23,1.56,0.44,1.6208639671
2020-11-20 22:00:00,1.7595,0.49,1.8264556523,0.2595,0,0.2595,1.5,0.49,1.5780050697,1.7995,0.44,1.8525118757999999,0.2595,0,0.2595,1.54,0.44,1.6016241756
2020-11-20 22:30:00,1.7255,0.48,1.7910193327,0.28550000000000003,0,0.28550000000000003,1.44,0.48,1.5178932769,1.7655,0.44,1.8195027480000001,0.28550000000000003,0,0.28550000000000003,1.48,0.44,1.5440207252
2020-11-20 23:00:00,1.7269999999999999,0.44,1.782169745,0.327,0,0.327,1.4,0.44,1.4675149062,1.767,0.4,1.8117088618000001,0.327,0,0.327,1.44,0.4,1.4945233354
2020-11-20 23:30:00,1.7065000000000001,0.43,1.7598415412000001,0.3265,0,0.3265,1.38,0.43,1.4454411091,1.7465000000000002,0.39,1.7895145291,0.3265,0,0.3265,1.42,0.39,1.4725827651
2020-11-21 00:00:00,1.6925,0.43,1.7462692375,0.3325,0,0.3325,1.3599999999999999,0.43,1.4263590011,1.7325,0.39,1.7758536679999999,0.3325,0,0.3325,1.4,0.39,1.4533065747
2020-11-21 00:30:00,1.7125,0.43,1.7656602873,0.35250000000000004,0,0.35250000000000004,1.3599999999999999,0.43,1.4263590011,1.7525,0.39,1.7953707834000001,0.35250000000000004,0,0.35250000000000004,1.4,0.39,1.4533065747
2020-11-21 01:00:00,1.7269999999999999,0.43,1.7797272263,0.34700000000000003,0,0.34700000000000003,1.38,0.43,1.4454411091,1.7570000000000001,0.39,1.7997635956,0.34700000000000003,0,0.34700000000000003,1.4100000000000001,0.39,1.4629422408
2020-11-21 01:30:00,1.71,0.43,1.7632356621,0.36,0,0.36,1.35,0.43,1.4168274419,1.75,0.39,1.792930562,0.36,0,0.36,1.3900000000000001,0.39,1.4436758639
2020-11-21 02:00:00,1.694,0.03,1.6942656226000001,0.364,0,0.364,1.33,0.03,1.3303383028,1.784,0.62,1.8886651371,0.364,0,0.364,1.42,0.62,1.5494515159
2020-11-21 02:30:00,1.702,0.37,1.7417531398000001,0.372,0,0.372,1.33,0.37,1.3805071532,1.742,0.39,1.785122965,0.372,0,0.372,1.37,0.39,1.4244297104
2020-11-21 03:00:00,1.7005,0.43,1.7540240164,0.36050000000000004,0,0.36050000000000004,1.34,0.43,1.407302384,1.7305000000000001,0.39,1.7739025481000001,0.36050000000000004,0,0.36050000000000004,1.37,0.39,1.4244297104
2020-11-21 03:30:00,1.6935,0.43,1.747238464,0.35350000000000004,0,0.35350000000000004,1.34,0.43,1.407302384,1.7435,0.39,1.7865867597,0.35350000000000004,0,0.35350000000000004,1.3900000000000001,0.39,1.4436758639
2020-11-21 04:00:00,1.703,0.33,1.7346783564,0.363,0,0.363,1.34,0.33,1.3800362314,1.7530000000000001,0.42,1.8026117164,0.363,0,0.363,1.3900000000000001,0.42,1.4520674915
2020-11-21 04:30:00,1.69,-0.11,1.6935760980999999,0.36,0,0.36,1.33,-0.11,1.3345411195999999,1.79,0.66,1.9077997799,0.36,0,0.36,1.43,0.66,1.574960317
2020-11-21 05:00:00,1.7275,0.43,1.7802124171,0.35750000000000004,0,0.35750000000000004,1.37,0.43,1.4358969322,1.7675,0.39,1.8100155386,0.35750000000000004,0,0.35750000000000004,1.4100000000000001,0.39,1.4629422408
2020-11-21 05:30:00,1.7345000000000002,0.43,1.7870059457,0.35450000000000004,0,0.35450000000000004,1.38,0.43,1.4454411091,1.7745000000000002,0.39,1.8168517413,0.35450000000000004,0,0.35450000000000004,1.42,0.39,1.4725827651
2020-11-21 06:00:00,1.7495,0.42,1.7992082286,0.3395,0,0.3395,1.4100000000000001,0.42,1.4712239802,1.7895,0.38,1.8294016098,0.3395,0,0.3395,1.45,0.38,1.4989663105
2020-11-21 06:30:00,1.7970000000000002,0.46,1.8549417781000002,0.277,0,0.277,1.52,0.46,1.5880806025,1.837,0.42,1.8844014965,0.277,0,0.277,1.56,0.42,1.6155494421
2020-11-21 07:00:00,1.7745000000000002,-0.06,1.7755140805,0.2545,0,0.2545,1.52,-0.06,1.5211837496,1.8745,0.72,2.0080214765,0.2545,0,0.2545,1.62,0.72,1.7727944043
2020-11-21 07:30:00,1.838,0.26,1.8562984674,0.198,0,0.198,1.6400000000000001,0.26,1.6604818578,1.908,0.58,1.9942076121,0.198,0,0.198,1.71,0.58,1.8056854654
2020-11-21 08:00:00,1.858,0.52,1.9293947237,0.098,0,0.098,1.76,0.52,1.8352111595,1.8980000000000001,0.48,1.9577548365,0.098,0,0.098,1.8,0.48,1.8629009636
2020-11-21 08:30:00,1.863,0.28,1.8839238307000001,0.10300000000000001,0,0.10300000000000001,1.76,0.28,1.7821335528,1.933,0.59,2.0210366152,0.10300000000000001,0,0.10300000000000001,1.83,0.59,1.9227584352
2020-11-21 09:00:00,1.862,0.30000000000000004,1.8860127253,0.092,0,0.092,1.77,0.30000000000000004,1.795243716,1.932,0.59,2.0200801964,0.092,0,0.092,1.8399999999999999,0.59,1.9322784478
2020-11-21 09:30:00,1.889,0.53,1.9619431694,0.069,0,0.069,1.82,0.53,1.8956001688000002,1.939,0.49,1.9999552495000001,0.069,0,0.069,1.87,0.49,1.9331321734
2020-11-21 10:00:00,1.8955000000000002,0.54,1.970918631,0.0755,0,0.0755,1.82,0.54,1.8984203960000001,1.9455,0.5,2.0087235375,0.0755,0,0.0755,1.87,0.5,1.9356910911
2020-11-21 10:30:00,1.8875000000000002,0.54,1.9632259804,0.0775,0,0.0775,1.81,0.54,1.8888356202,1.9275,0.5,1.9912951188,0.0775,0,0.0775,1.85,0.5,1.9163767897000001
2020-11-21 11:00:00,1.8975,0.56,1.9784100308,0.0575,0,0.0575,1.8399999999999999,0.56,1.9233304448,1.9375,0.52,2.0060673593,0.0575,0,0.0575,1.88,0.52,1.9505896543999999
2020-11-21 11:30:00,1.912,0.55,1.9895336137,0.052000000000000005,0,0.052000000000000005,1.8599999999999999,0.55,1.9396133635,1.952,0.51,2.0175242254,0.052000000000000005,0,0.052000000000000005,1.9,0.51,1.9672569736
2020-11-21 12:00:00,1.9285,0.55,2.0053957839,0.0485,0,0.0485,1.88,0.55,1.9588006535,1.9685000000000001,0.51,2.0334926235,0.0485,0,0.0485,1.92,0.51,1.9865799757
2020-11-21 12:30:00,1.929,0.5700000000000001,2.0114524603,0.049,0,0.049,1.88,0.5700000000000001,1.9645101171000001,1.9689999999999999,0.53,2.0390833725,0.049,0,0.049,1.92,0.53,1.9918082237
2020-11-21 13:00:00,2.224,0.58,2.2983855203,0.044,0,0.044,2.18,0.58,2.2558368735,2.2640000000000002,0.54,2.3275085392,0.044,0,0.044,2.22,0.54,2.2847319318
2020-11-21 13:30:00,3.297,0.59,3.3493744192,0.007,0,0.007,3.29,0.59,3.3424841062,3.347,0.54,3.3902815517000002,0.007,0,0.007,3.34,0.54,3.3833710999999997
2020-11-21 14:00:00,1.932,0.58,2.0171821931,0.052000000000000005,0,0.052000000000000005,1.88,0.58,1.9674348782000002,1.972,0.54,2.0445987381,0.052000000000000005,0,0.052000000000000005,1.92,0.54,1.9944924166
2020-11-21 14:30:00,1.927,0.56,2.0067209572,0.077,0,0.077,1.85,0.56,1.9328993766,1.9769999999999999,0.52,2.0442428916,0.077,0,0.077,1.9,0.52,1.9698730924
2020-11-21 15:00:00,1.9175,0.5700000000000001,2.000426517,0.0675,0,0.0675,1.85,0.5700000000000001,1.9358202396,1.9675,0.53,2.0376349649,0.0675,0,0.0675,1.9,0.53,1.9725364382000001
2020-11-21 15:30:00,1.9385,0.5700000000000001,2.0205648344,0.08850000000000001,0,0.08850000000000001,1.85,0.5700000000000001,1.9358202396,1.9885000000000002,0.53,2.0579193983,0.08850000000000001,0,0.08850000000000001,1.9,0.53,1.9725364382000001
2020-11-21 16:00:00,1.9195000000000002,0.54,1.9940110958,0.0995,0,0.0995,1.82,0.54,1.8984203960000001,1.9595,0.5,2.0222858972,0.0995,0,0.0995,1.8599999999999999,0.5,1.9260321908
2020-11-21 16:30:00,1.9220000000000002,0.16,1.9286482313,0.10200000000000001,0,0.10200000000000001,1.82,0.16,1.8270194307,2.002,0.71,2.1241713679,0.10200000000000001,0,0.10200000000000001,1.9,0.71,2.0283244316
2020-11-21 17:00:00,1.8825,0.32,1.9095041896,0.0825,0,0.0825,1.8,0.32,1.8282231811,1.9525000000000001,0.62,2.0485741993,0.0825,0,0.0825,1.87,0.62,1.9701015202
2020-11-21 17:30:00,1.859,-0.19,1.8686842965000001,0.11900000000000001,0,0.11900000000000001,1.74,-0.19,1.7503428236,1.9889999999999999,0.87,2.1709493315,0.11900000000000001,0,0.11900000000000001,1.87,0.87,2.0624742423
2020-11-21 18:00:00,1.861,0.07,1.8623160312,0.14100000000000001,0,0.14100000000000001,1.72,0.07,1.7214238293,1.951,0.73,2.0830988935,0.14100000000000001,0,0.14100000000000001,1.81,0.73,1.9516659550000002
2020-11-21 18:30:00,1.857,0.52,1.9284317463,0.187,0,0.187,1.67,0.52,1.7490854753,1.897,0.48,1.956785374,0.187,0,0.187,1.71,0.48,1.7760912139
2020-11-21 19:00:00,1.8355000000000001,0.5,1.9023827822000001,0.1855,0,0.1855,1.65,0.5,1.724093965,1.8655,0.46,1.9213771754,0.1855,0,0.1855,1.6800000000000002,0.46,1.7418381096000002
2020-11-21 19:30:00,1.7655,0.49,1.8322364066999999,0.1955,0,0.1955,1.57,0.49,1.6446884203,1.8054999999999999,0.45,1.8607337934000001,0.1955,0,0.1955,1.6099999999999999,0.45,1.6717057157
2020-11-21 20:00:00,1.717,0.32,1.7465649143,0.217,0,0.217,1.5,0.32,1.5337535656,1.767,0.52,1.8419253514,0.217,0,0.217,1.55,0.52,1.6349006086
2020-11-21 20:30:00,1.69,0.05,1.6907394832,0.25,0,0.25,1.44,0.05,1.4408677941,1.77,0.64,1.8821530225,0.25,0,0.25,1.52,0.64,1.6492422502
2020-11-21 21:00:00,1.6915,0.45,1.7503348965,0.2515,0,0.2515,1.44,0.45,1.5086749152999999,1.7215,0.41000000000000003,1.7696503186,0.2515,0,0.2515,1.47,0.41000000000000003,1.5261061562
2020-11-21 21:30:00,1.6705,0.45,1.7300492045,0.2605,0,0.2605,1.4100000000000001,0.45,1.480067566,1.7005,0.41000000000000003,1.7492284728,0.2605,0,0.2605,1.44,0.41000000000000003,1.4972307771
2020-11-21 22:00:00,1.6840000000000002,0.45,1.7430880643000002,0.274,0,0.274,1.4100000000000001,0.45,1.480067566,1.714,0.41000000000000003,1.7623552423,0.274,0,0.274,1.44,0.41000000000000003,1.4972307771
2020-11-21 22:30:00,1.6515,0.45,1.7117103289000002,0.28150000000000003,0,0.28150000000000003,1.37,0.45,1.4420124826,1.6915,0.4,1.738151964,0.28150000000000003,0,0.28150000000000003,1.4100000000000001,0.4,1.4656397920000002
2020-11-21 23:00:00,1.6485,-0.03,1.6487729528,0.3285,0,0.3285,1.32,-0.03,1.3203408651,1.7385000000000002,0.62,1.845747071,0.3285,0,0.3285,1.4100000000000001,0.62,1.5402921801
2020-11-21 23:30:00,1.6099999999999999,-0.11,1.6137533888000002,0.34,0,0.34,1.27,-0.11,1.2747548784,1.71,0.66,1.8329484444,0.34,0,0.34,1.37,0.66,1.5206906326
2020-11-22 00:00:00,1.6425,0.4,1.6905047323,0.3425,0,0.3425,1.3,0.4,1.3601470509,1.6825,0.36,1.7205831134,0.3425,0,0.3425,1.34,0.36,1.3875157657
2020-11-22 00:30:00,1.5955,-0.2,1.6079863961,0.3655,0,0.3655,1.23,-0.2,1.2461540836,1.7055,0.68,1.8360637925,0.3655,0,0.3655,1.34,0.68,1.5026643005
2020-11-22 01:00:00,1.6305,0.26,1.6510997093,0.3705,0,0.3705,1.26,0.26,1.2865457629,1.6905000000000001,0.43,1.7443308889,0.3705,0,0.3705,1.32,0.43,1.3882723076
2020-11-22 01:30:00,1.6435,0.41000000000000003,1.693869018,0.35350000000000004,0,0.35350000000000004,1.29,0.41000000000000003,1.353587825,1.6735,0.37,1.7139143065,0.35350000000000004,0,0.35350000000000004,1.32,0.37,1.3708756326
2020-11-22 02:00:00,1.655,0.41000000000000003,1.7050293253,0.385,0,0.385,1.27,0.41000000000000003,1.3345411195999999,1.705,0.35000000000000003,1.740553073,0.385,0,0.385,1.32,0.35000000000000003,1.3656134153
2020-11-22 02:30:00,1.641,0.39,1.6867071471,0.371,0,0.371,1.27,0.39,1.3285330256,1.691,0.35000000000000003,1.7268413361000001,0.371,0,0.371,1.32,0.35000000000000003,1.3656134153
2020-11-22 03:00:00,1.6520000000000001,0.39,1.6974109697,0.382,0,0.382,1.27,0.39,1.3285330256,1.702,0.35000000000000003,1.7376144567,0.382,0,0.382,1.32,0.35000000000000003,1.3656134153
2020-11-22 03:30:00,1.6145,0.37,1.6563545061,0.3745,0,0.3745,1.24,0.37,1.2940247293,1.6545,0.33,1.6870892834,0.3745,0,0.3745,1.28,0.33,1.3218547575000001
2020-11-22 04:00:00,1.645,0.37,1.6860975653999999,0.385,0,0.385,1.26,0.37,1.3132021931,1.675,0.33,1.7071979967000002,0.385,0,0.385,1.29,0.33,1.3315404613
2020-11-22 04:30:00,1.6360000000000001,-0.21,1.6494229294,0.376,0,0.376,1.26,-0.21,1.2773801314,1.736,0.7000000000000001,1.8718162302999999,0.376,0,0.376,1.3599999999999999,0.7000000000000001,1.5295751044
2020-11-22 05:00:00,1.643,-0.25,1.6619112491,0.383,0,0.383,1.26,-0.25,1.2845621822,1.7429999999999999,0.73,1.8896954781000002,0.383,0,0.383,1.3599999999999999,0.73,1.543534904
2020-11-22 05:30:00,1.6745,0.28,1.6977485827,0.3645,0,0.3645,1.31,0.28,1.3395894894,1.7245,0.42,1.7749085188,0.3645,0,0.3645,1.3599999999999999,0.42,1.4233762679
2020-11-22 06:00:00,1.708,0.4,1.754213214,0.368,0,0.368,1.34,0.4,1.3984276885,1.748,0.36,1.7846859668000001,0.368,0,0.368,1.38,0.36,1.4261837189
2020-11-22 06:30:00,1.71,-0.01,1.7100292395,0.31,0,0.31,1.4,-0.01,1.4000357138,1.8,0.62,1.9037857022,0.31,0,0.31,1.49,0.62,1.6138463372
2020-11-22 07:00:00,1.7255,0.32,1.7549217219000002,0.28550000000000003,0,0.28550000000000003,1.44,0.32,1.4751271132000001,1.7755,0.45,1.8316386789,0.28550000000000003,0,0.28550000000000003,1.49,0.45,1.5564703659
2020-11-22 07:30:00,1.7690000000000001,0.23,1.7838892902999999,0.259,0,0.259,1.51,0.23,1.5274161188000002,1.8290000000000002,0.49,1.8934996699000002,0.259,0,0.259,1.57,0.49,1.6446884203
2020-11-22 08:00:00,1.7495,-0.16,1.7568011413,0.1995,0,0.1995,1.55,-0.16,1.5582361824,1.8695,0.77,2.0218630641,0.1995,0,0.1995,1.67,0.77,1.8389671014000002
2020-11-22 08:30:00,1.7875,0.46,1.8457400277,0.1975,0,0.1975,1.5899999999999999,0.46,1.6552039149,1.8275000000000001,0.42,1.8751416613,0.1975,0,0.1975,1.63,0.42,1.6832409216
2020-11-22 09:00:00,1.8,0.46,1.8578482177,0.19,0,0.19,1.6099999999999999,0.46,1.6744252745,1.8399999999999999,0.42,1.8873261508999999,0.19,0,0.19,1.65,0.42,1.7026156347999999
2020-11-22 09:30:00,1.7805,-0.03,1.7807527201000002,0.18050000000000002,0,0.18050000000000002,1.6,-0.03,1.6002812253,1.8805,0.71,2.0100697127,0.18050000000000002,0,0.18050000000000002,1.7000000000000002,0.71,1.8423083347
2020-11-22 10:00:00,1.78,0.19,1.7901117283999999,0.2,0,0.2,1.58,0.19,1.5913830463,1.85,0.59,1.9418032856,0.2,0,0.2,1.65,0.59,1.7523127575
2020-11-22 10:30:00,1.816,0.48,1.8783652467,0.196,0,0.196,1.62,0.48,1.6896153408,1.846,0.44,1.8977133609,0.196,0,0.196,1.65,0.44,1.7076592166
2020-11-22 11:00:00,1.804,0.49,1.8693624582,0.154,0,0.154,1.65,0.49,1.7212204972,1.8439999999999999,0.45,1.8981138006,0.154,0,0.154,1.69,0.45,1.7488853593
2020-11-22 11:30:00,1.7995,0.5,1.8676724151,0.11950000000000001,0,0.11950000000000001,1.6800000000000002,0.5,1.7528262892000002,1.8395000000000001,0.46,1.8961435204,0.11950000000000001,0,0.11950000000000001,1.72,0.46,1.7804493815
2020-11-22 12:00:00,1.814,0.5,1.8816471508000001,0.114,0,0.114,1.7000000000000002,0.5,1.7720045146999999,1.854,0.46,1.9102136006000001,0.114,0,0.114,1.74,0.46,1.7997777641
2020-11-22 12:30:00,1.857,0.54,1.9339206292000002,0.137,0,0.137,1.72,0.54,1.8027756377,1.897,0.5,1.9617871954,0.137,0,0.137,1.76,0.5,1.8296447743000002
2020-11-22 13:00:00,1.8585,0.51,1.9272058141000001,0.1385,0,0.1385,1.72,0.51,1.7940178371000002,1.8785,0.47000000000000003,1.9364044645,0.1385,0,0.1385,1.74,0.47000000000000003,1.8023595646000001
2020-11-22 13:30:00,1.876,0.54,1.9521721236,0.126,0,0.126,1.75,0.54,1.8314202139,1.916,0.5,1.9801656496,0.126,0,0.126,1.79,0.5,1.8585209173
2020-11-22 14:00:00,1.8765,0.51,1.9445699396,0.1565,0,0.1565,1.72,0.51,1.7940178371000002,1.9165,0.48,1.9756953839,0.1565,0,0.1565,1.76,0.48,1.8242806802
2020-11-22 14:30:00,1.8635000000000002,0.51,1.9320280148000002,0.17350000000000002,0,0.17350000000000002,1.69,0.51,1.7652761824,1.9035000000000002,0.48,1.9630874280000001,0.17350000000000002,0,0.17350000000000002,1.73,0.48,1.7953551181
2020-11-22 15:00:00,1.838,0.5,1.9047950021000002,0.198,0,0.198,1.6400000000000001,0.5,1.7145261736,1.8780000000000001,0.46,1.9335159684,0.198,0,0.198,1.6800000000000002,0.46,1.7418381096000002
2020-11-22 15:30:00,1.8465,0.5,1.9129982358,0.1965,0,0.1965,1.65,0.5,1.724093965,1.8865,0.46,1.9417729656,0.1965,0,0.1965,1.69,0.46,1.7514850842
2020-11-22 16:00:00,1.8585,0.52,1.9298762266,0.17850000000000002,0,0.17850000000000002,1.6800000000000002,0.52,1.7586358350000002,1.8985,0.48,1.9582395793,0.17850000000000002,0,0.17850000000000002,1.72,0.48,1.7857211428
2020-11-22 16:30:00,1.8705,0.5,1.9361741270000001,0.1905,0,0.1905,1.6800000000000002,0.5,1.7528262892000002,1.9105,0.46,1.9650980255000001,0.1905,0,0.1905,1.72,0.46,1.7804493815
2020-11-22 17:00:00,1.8905,0.43,1.9387857669000002,0.1705,0,0.1705,1.72,0.43,1.772935419,1.9405000000000001,0.51,2.0063998231,0.1705,0,0.1705,1.77,0.51,1.842009772
2020-11-22 17:30:00,1.866,0.21,1.8777795398000001,0.196,0,0.196,1.67,0.21,1.6831518054,1.936,0.61,2.0298265936,0.196,0,0.196,1.74,0.61,1.8438275407
2020-11-22 18:00:00,1.857,0.32,1.8843696559,0.227,0,0.227,1.63,0.32,1.661114084,1.907,0.52,1.9766256601,0.227,0,0.227,1.6800000000000002,0.52,1.7586358350000002
2020-11-22 18:30:00,1.854,0.47000000000000003,1.9126463343000002,0.254,0,0.254,1.6,0.47000000000000003,1.6676030703,1.884,0.43,1.9324481882,0.254,0,0.254,1.63,0.43,1.6857639218
2020-11-22 19:00:00,1.858,0.47000000000000003,1.9165239367,0.248,0,0.248,1.6099999999999999,0.47000000000000003,1.6772000477,1.8980000000000001,0.43,1.9460996891,0.248,0,0.248,1.65,0.43,1.7051099671
2020-11-22 19:30:00,1.8170000000000002,0.46,1.8743236113,0.257,0,0.257,1.56,0.46,1.6264070831000002,1.847,0.42,1.8941512611,0.257,0,0.257,1.5899999999999999,0.42,1.6445364088
2020-11-22 20:00:00,1.7915,0.44,1.8447417841,0.2715,0,0.2715,1.52,0.44,1.5824032356000002,1.8215,0.4,1.8649027455,0.2715,0,0.2715,1.55,0.4,1.6007810594
2020-11-22 20:30:00,1.7665000000000002,0.43,1.8180820251,0.29650000000000004,0,0.29650000000000004,1.47,0.43,1.5316004700999999,1.7965,0.39,1.8383449758000001,0.29650000000000004,0,0.29650000000000004,1.5,0.39,1.5498709624
2020-11-22 21:00:00,1.7165,0.42,1.7671367378,0.29650000000000004,0,0.29650000000000004,1.42,0.42,1.4808105888,1.7565,0.38,1.7971344552000001,0.29650000000000004,0,0.29650000000000004,1.46,0.38,1.5086417733
2020-11-22 21:30:00,1.7175,0.44,1.7729653832,0.2975,0,0.2975,1.42,0.44,1.4866068747,1.7575,0.4,1.8024445206,0.2975,0,0.2975,1.46,0.4,1.5138031576
2020-11-22 22:00:00,1.6815,0.41000000000000003,1.7307634876,0.3215,0,0.3215,1.3599999999999999,0.41000000000000003,1.4204576727,1.7215,0.37,1.7608129515000002,0.3215,0,0.3215,1.4,0.37,1.4480676780000001
2020-11-22 22:30:00,1.6825,0.26,1.7024706312,0.3225,0,0.3225,1.3599999999999999,0.26,1.3846299145,1.7325,0.47000000000000003,1.7951201213,0.3225,0,0.3225,1.4100000000000001,0.47000000000000003,1.4862705003
2020-11-22 23:00:00,1.689,0.41000000000000003,1.7380509199,0.34900000000000003,0,0.34900000000000003,1.34,0.41000000000000003,1.4013208055,1.729,0.37,1.7681462044,0.34900000000000003,0,0.34900000000000003,1.38,0.37,1.4287407043
2020-11-22 23:30:00,1.714,0.42,1.7647084745,0.34400000000000003,0,0.34400000000000003,1.37,0.42,1.4329340529,1.754,0.38,1.7946910597999999,0.34400000000000003,0,0.34400000000000003,1.4100000000000001,0.38,1.4603081867
2020-11-23 00:00:00,1.6840000000000002,0.34,1.7179802094,0.354,0,0.354,1.33,0.34,1.3727709204,1.734,0.42,1.784140129,0.354,0,0.354,1.38,0.42,1.4424978336
2020-11-23 00:30:00,1.6920000000000002,0.41000000000000003,1.7409663982999999,0.382,0,0.382,1.31,0.41000000000000003,1.372661648,1.732,0.37,1.7710798965999999,0.382,0,0.382,1.35,0.37,1.3997856979
2020-11-23 01:00:00,1.6995,0.41000000000000003,1.7482563456,0.3895,0,0.3895,1.31,0.41000000000000003,1.372661648,1.7395,0.37,1.7784150950000002,0.3895,0,0.3895,1.35,0.37,1.3997856979
2020-11-23 01:30:00,1.685,0.42,1.7365554987,0.375,0,0.375,1.31,0.42,1.3756816492000001,1.7349999999999999,0.37,1.7740138105,0.375,0,0.375,1.3599999999999999,0.37,1.4094325099
2020-11-23 02:00:00,1.701,0.42,1.7520847582,0.391,0,0.391,1.31,0.42,1.3756816492000001,1.751,0.37,1.7896650525000002,0.391,0,0.391,1.3599999999999999,0.37,1.4094325099
2020-11-23 02:30:00,1.6855,0.4,1.7323135542,0.3955,0,0.3955,1.29,0.4,1.3505924625999999,1.7255,0.35000000000000003,1.7606391595000002,0.3955,0,0.3955,1.33,0.35000000000000003,1.3752817893
2020-11-23 03:00:00,1.7115,0.4,1.7576211907000001,0.3915,0,0.3915,1.32,0.4,1.379275172,1.7515,0.37,1.7901542530999999,0.3915,0,0.3915,1.3599999999999999,0.37,1.4094325099
2020-11-23 03:30:00,1.6945000000000001,0.4,1.741071581,0.3745,0,0.3745,1.32,0.4,1.379275172,1.7345000000000002,0.37,1.7735248095,0.3745,0,0.3745,1.3599999999999999,0.37,1.4094325099
2020-11-23 04:00:00,1.72,0.41000000000000003,1.7681911661,0.39,0,0.39,1.33,0.41000000000000003,1.3917614738,1.76,0.37,1.7984715733,0.39,0,0.39,1.37,0.37,1.4190842117
2020-11-23 04:30:00,1.746,0.41000000000000003,1.7934926819,0.386,0,0.386,1.3599999999999999,0.41000000000000003,1.4204576727,1.786,0.37,1.823923244,0.386,0,0.386,1.4,0.37,1.4480676780000001
2020-11-23 05:00:00,1.7495,0.43,1.8015688302,0.3695,0,0.3695,1.38,0.43,1.4454411091,1.7895,0.39,1.831504914,0.3695,0,0.3695,1.42,0.39,1.4725827651
2020-11-23 05:30:00,1.775,0.43,1.8263419724,0.365,0,0.365,1.4100000000000001,0.43,1.4741099009,1.815,0.39,1.8564280218,0.365,0,0.365,1.45,0.39,1.5015325503999999
2020-11-23 06:00:00,1.7934999999999999,0.43,1.8443270453,0.3335,0,0.3335,1.46,0.43,1.5220052562,1.8235000000000001,0.39,1.8647391909,0.3335,0,0.3335,1.49,0.39,1.5401947929
2020-11-23 06:30:00,1.85,0.39,1.89066126,0.27,0,0.27,1.58,0.39,1.6274212731,1.9,0.46,1.9548913013,0.27,0,0.27,1.63,0.46,1.6936646657
2020-11-23 07:00:00,1.8895,0.29,1.9116250286,0.17950000000000002,0,0.17950000000000002,1.71,0.29,1.7344163283,1.9495,0.53,2.0202599461,0.17950000000000002,0,0.17950000000000002,1.77,0.53,1.8476471525
2020-11-23 07:30:00,2.0965,0.49,2.1530007548,0.036500000000000005,0,0.036500000000000005,2.06,0.49,2.1174749113,2.1465,0.58,2.2234797615,0.036500000000000005,0,0.036500000000000005,2.11,0.58,2.1882641522
2020-11-23 08:00:00,2.2565,0.56,2.3249499457000002,0.006500000000000001,0,0.006500000000000001,2.25,0.56,2.3186418438,2.3064999999999998,0.52,2.3643904606,0.006500000000000001,0,0.006500000000000001,2.3,0.52,2.3580500419
2020-11-23 08:30:00,2.47,0.6000000000000001,2.5418300494,0.0,0,0.0,2.47,0.6000000000000001,2.5418300494,2.52,0.5700000000000001,2.5836601944,0.0,0,0.0,2.52,0.5700000000000001,2.5836601944
2020-11-23 09:00:00,2.55,0.52,2.6024795869,0.0,0,0.0,2.55,0.52,2.6024795869,2.61,0.59,2.6758550035,0.0,0,0.0,2.61,0.59,2.6758550035
2020-11-23 09:30:00,2.7,0.06,2.7006665844,0.0,0,0.0,2.7,0.06,2.7006665844,2.8200000000000003,0.87,2.9511523173,0.0,0,0.0,2.8200000000000003,0.87,2.9511523173
2020-11-23 10:00:00,2.84,0.41000000000000003,2.8694424546,0.0,0,0.0,2.84,0.41000000000000003,2.8694424546,2.92,0.6900000000000001,3.0004166377,0.0,0,0.0,2.92,0.6900000000000001,3.0004166377
2020-11-23 10:30:00,2.9,0.64,2.9697811367,0.0,0,0.0,2.9,0.64,2.9697811367,2.95,0.6000000000000001,3.0103986447,0.0,0,0.0,2.95,0.6000000000000001,3.0103986447
2020-11-23 11:00:00,3.17,0.67,3.2400308641,0.0,0,0.0,3.17,0.67,3.2400308641,2.99,0.6000000000000001,3.049606532,0.0,0,0.0,2.99,0.6000000000000001,3.049606532
2020-11-23 11:30:00,5.37,1.03,5.4678880749,0.0,0,0.0,5.37,1.03,5.4678880749,3.03,0.61,3.0907927786,0.0,0,0.0,3.03,0.61,3.0907927786
2020-11-23 12:00:00,2.99,0.63,3.0556505036,0.0,0,0.0,2.99,0.63,3.0556505036,3.05,0.58,3.1046577911,0.0,0,0.0,3.05,0.58,3.1046577911
2020-11-23 12:30:00,3.02,0.68,3.0956097945,0.0,0,0.0,3.02,0.68,3.0956097945,3.09,0.63,3.1535694062,0.0,0,0.0,3.09,0.63,3.1535694062
2020-11-23 13:00:00,2.99,0.68,3.0663496213,0.0,0,0.0,2.99,0.68,3.0663496213,3.06,0.63,3.1241798924,0.0,0,0.0,3.06,0.63,3.1241798924
2020-11-23 13:30:00,2.9699999999999998,0.68,3.0468508332,0.0,0,0.0,2.9699999999999998,0.68,3.0468508332,3.03,0.63,3.0948020938,0.0,0,0.0,3.03,0.63,3.0948020938
2020-11-23 14:00:00,3.01,0.7000000000000001,3.0903236077,0.0,0,0.0,3.01,0.7000000000000001,3.0903236077,3.08,0.66,3.1499206339,0.0,0,0.0,3.08,0.66,3.1499206339
2020-11-23 14:30:00,2.9699999999999998,0.6900000000000001,3.0490982273,0.0,0,0.0,2.9699999999999998,0.6900000000000001,3.0490982273,3.04,0.65,3.1087135603,0.0,0,0.0,3.04,0.65,3.1087135603
2020-11-23 15:00:00,2.9699999999999998,0.56,3.0223335355,0.0,0,0.0,2.9699999999999998,0.56,3.0223335355,3.08,0.78,3.1772314993,0.0,0,0.0,3.08,0.78,3.1772314993
2020-11-23 15:30:00,2.93,0.65,3.0012330799,0.0,0,0.0,2.93,0.65,3.0012330799,3.0,0.61,3.0613885738,0.0,0,0.0,3.0,0.61,3.0613885738
2020-11-23 16:00:00,2.88,0.65,2.9524396692,0.0,0,0.0,2.88,0.65,2.9524396692,2.95,0.61,3.0124076749,0.0,0,0.0,2.95,0.61,3.0124076749
2020-11-23 16:30:00,2.8200000000000003,0.64,2.8917122955,0.0,0,0.0,2.8200000000000003,0.64,2.8917122955,2.88,0.6000000000000001,2.9418361613,0.0,0,0.0,2.88,0.6000000000000001,2.9418361613
2020-11-23 17:00:00,2.7199999999999998,0.64,2.7942798715,0.0,0,0.0,2.7199999999999998,0.64,2.7942798715,2.79,0.6000000000000001,2.8537869577,0.0,0,0.0,2.79,0.6000000000000001,2.8537869577
2020-11-23 17:30:00,2.4635,0.59,2.5331664474,0.0035,0,0.0035,2.46,0.59,2.5297628347,2.5235000000000003,0.55,2.5827412278,0.0035,0,0.0035,2.52,0.55,2.5793216162
2020-11-23 18:00:00,2.312,0.5700000000000001,2.3812274146,0.022,0,0.022,2.29,0.5700000000000001,2.3598728779,2.382,0.53,2.4402508068,0.022,0,0.022,2.36,0.53,2.4187806846
2020-11-23 18:30:00,2.1645,0.55,2.2332846326,0.0545,0,0.0545,2.11,0.55,2.1805045288000002,2.2245,0.51,2.2822138923,0.0545,0,0.0545,2.17,0.51,2.229125389
2020-11-23 19:00:00,2.0705,0.53,2.1372576471,0.09050000000000001,0,0.09050000000000001,1.98,0.53,2.0497072962,2.1305,0.49,2.1861221947,0.09050000000000001,0,0.09050000000000001,2.04,0.49,2.0980228788
2020-11-23 19:30:00,1.9835,0.53,2.0530884662,0.1135,0,0.1135,1.87,0.53,1.9436563482,2.0335,0.49,2.0917031936,0.1135,0,0.1135,1.92,0.49,1.9815398053000002
2020-11-23 20:00:00,1.927,0.51,1.9933461817,0.147,0,0.147,1.78,0.51,1.8516209115,1.9769999999999999,0.47000000000000003,2.0320996531,0.147,0,0.147,1.83,0.47000000000000003,1.8893914364
2020-11-23 20:30:00,1.8295,0.15,1.8356389215000002,0.1995,0,0.1995,1.63,0.15,1.63688729,1.9195000000000002,0.62,2.0171465614,0.1995,0,0.1995,1.72,0.62,1.8283325737
2020-11-23 21:00:00,1.786,-0.01,1.7860279953,0.216,0,0.216,1.57,-0.01,1.5700318468,1.896,0.71,2.0245779807,0.216,0,0.216,1.6800000000000002,0.71,1.8238695129
2020-11-23 21:30:00,1.763,0.25,1.7806372455,0.233,0,0.233,1.53,0.25,1.5502902954,1.833,0.55,1.9137369203,0.233,0,0.233,1.6,0.55,1.6918924316
2020-11-23 22:00:00,1.762,0.46,1.8210557378,0.252,0,0.252,1.51,0.46,1.5785119575,1.812,0.42,1.8600387093,0.252,0,0.252,1.56,0.42,1.6155494421
2020-11-23 22:30:00,1.7365,0.45,1.793859596,0.2765,0,0.2765,1.46,0.45,1.5277761616,1.7865000000000002,0.41000000000000003,1.8329436024999999,0.2765,0,0.2765,1.51,0.41000000000000003,1.5646724897
2020-11-23 23:00:00,1.7405,0.49,1.8081593541,0.3005,0,0.3005,1.44,0.49,1.5210851390000002,1.7805,0.35000000000000003,1.8145743991,0.3005,0,0.3005,1.48,0.35000000000000003,1.5208221461
2020-11-23 23:30:00,1.742,0.44,1.7967092141,0.332,0,0.332,1.4100000000000001,0.44,1.4770578865,1.792,0.39,1.8339476547,0.332,0,0.332,1.46,0.39,1.5111915828
2020-11-24 00:00:00,1.745,0.44,1.799618015,0.335,0,0.335,1.4100000000000001,0.44,1.4770578865,1.795,0.39,1.8368791468,0.335,0,0.335,1.46,0.39,1.5111915828
2020-11-24 00:30:00,1.733,0.44,1.7879846196,0.333,0,0.333,1.4,0.44,1.4675149062,1.783,0.39,1.825154514,0.333,0,0.333,1.45,0.39,1.5015325503999999
2020-11-24 01:00:00,1.736,0.44,1.7908925149,0.326,0,0.326,1.4100000000000001,0.44,1.4770578865,1.786,0.39,1.8280853372,0.326,0,0.326,1.46,0.39,1.5111915828
2020-11-24 01:30:00,1.7229999999999999,0.44,1.7782938452,0.343,0,0.343,1.38,0.44,1.4484474447,1.7730000000000001,0.39,1.8153867357,0.343,0,0.343,1.43,0.39,1.4822280526
2020-11-24 02:00:00,1.7115,0.44,1.7671537143,0.3315,0,0.3315,1.38,0.44,1.4484474447,1.7615,0.39,1.8041569361,0.3315,0,0.3315,1.43,0.39,1.4822280526
2020-11-24 02:30:00,1.7315,0.44,1.7865307862000002,0.3315,0,0.3315,1.4,0.44,1.4675149062,1.7815,0.39,1.8236891868,0.3315,0,0.3315,1.45,0.39,1.5015325503999999
2020-11-24 03:00:00,1.718,0.44,1.7734497456,0.338,0,0.338,1.38,0.44,1.4484474447,1.758,0.39,1.800739848,0.338,0,0.338,1.42,0.39,1.4725827651
2020-11-24 03:30:00,1.7189999999999999,0.44,1.7744184963,0.339,0,0.339,1.38,0.44,1.4484474447,1.759,0.39,1.8017161264000001,0.339,0,0.339,1.42,0.39,1.4725827651
2020-11-24 04:00:00,1.726,0.44,1.7812007186,0.336,0,0.336,1.3900000000000001,0.44,1.457978052,1.776,0.39,1.8183168041000002,0.336,0,0.336,1.44,0.39,1.4918780111
2020-11-24 04:30:00,1.742,0.42,1.7919162927,0.352,0,0.352,1.3900000000000001,0.42,1.4520674915,1.792,0.38,1.8318471552000002,0.352,0,0.352,1.44,0.38,1.4892951353
2020-11-24 05:00:00,1.754,0.44,1.8083462058,0.334,0,0.334,1.42,0.44,1.4866068747,1.804,0.4,1.8478138434,0.334,0,0.334,1.47,0.4,1.523450032
2020-11-24 05:30:00,1.76,-0.02,1.7601136327,0.32,0,0.32,1.44,-0.02,1.4401388822,1.8599999999999999,0.68,1.9804039992,0.32,0,0.32,1.54,0.68,1.6834488409000001
2020-11-24 06:00:00,1.798,0.18,1.8069875484,0.28800000000000003,0,0.28800000000000003,1.51,0.18,1.5206906326,1.8780000000000001,0.58,1.9655238487000002,0.28800000000000003,0,0.28800000000000003,1.5899999999999999,0.58,1.6924833825
2020-11-24 06:30:00,1.8495,0.18,1.8582384804,0.2295,0,0.2295,1.62,0.18,1.6299693249,1.9395,0.62,2.0361876755,0.2295,0,0.2295,1.71,0.62,1.8189282559
2020-11-24 07:00:00,1.895,0.07,1.8962924353,0.135,0,0.135,1.76,0.07,1.7613914954,1.995,0.68,2.1077060991,0.135,0,0.135,1.8599999999999999,0.68,1.9804039992
2020-11-24 07:30:00,2.1,0.6000000000000001,2.1840329668,0.01,0,0.01,2.09,0.6000000000000001,2.1744194628,2.16,0.56,2.231412109,0.01,0,0.01,2.15,0.56,2.2217335574
2020-11-24 08:00:00,2.33,0.6000000000000001,2.4060133,0.0,0,0.0,2.33,0.6000000000000001,2.4060133,2.39,0.5700000000000001,2.4570307283,0.0,0,0.0,2.39,0.5700000000000001,2.4570307283
2020-11-24 08:30:00,2.52,0.65,2.6024795869,0.0,0,0.0,2.52,0.65,2.6024795869,2.58,0.6000000000000001,2.6488488066,0.0,0,0.0,2.58,0.6000000000000001,2.6488488066
2020-11-24 09:00:00,2.64,0.61,2.7095571594,0.0,0,0.0,2.64,0.61,2.7095571594,2.71,0.62,2.7800179856,0.0,0,0.0,2.71,0.62,2.7800179856
2020-11-24 09:30:00,2.81,0.66,2.8864684305,0.0,0,0.0,2.81,0.66,2.8864684305,2.87,0.62,2.9362050337000003,0.0,0,0.0,2.87,0.62,2.9362050337000003
2020-11-24 10:00:00,2.84,0.66,2.9156817385,0.0,0,0.0,2.84,0.66,2.9156817385,2.9,0.61,2.9634608147,0.0,0,0.0,2.9,0.61,2.9634608147
2020-11-24 10:30:00,2.91,0.64,2.9795469454,0.0,0,0.0,2.91,0.64,2.9795469454,2.98,0.6000000000000001,3.0398026252,0.0,0,0.0,2.98,0.6000000000000001,3.0398026252
2020-11-24 11:00:00,2.98,0.66,3.0522123124,0.0,0,0.0,2.98,0.66,3.0522123124,3.05,0.62,3.1123785117,0.0,0,0.0,3.05,0.62,3.1123785117
2020-11-24 11:30:00,3.05,0.67,3.1227231706,0.0,0,0.0,3.05,0.67,3.1227231706,3.12,0.63,3.1829703109,0.0,0,0.0,3.12,0.63,3.1829703109
2020-11-24 12:00:00,3.12,0.6900000000000001,3.1953873005,0.0,0,0.0,3.12,0.6900000000000001,3.1953873005,3.19,0.65,3.2555491088,0.0,0,0.0,3.19,0.65,3.2555491088
2020-11-24 12:30:00,2.95,0.67,3.0251280965,0.0,0,0.0,2.95,0.67,3.0251280965,3.02,0.63,3.0850121556,0.0,0,0.0,3.02,0.63,3.0850121556
2020-11-24 13:00:00,3.05,0.68,3.1248839978,0.0,0,0.0,3.05,0.68,3.1248839978,3.12,0.64,3.184964678,0.0,0,0.0,3.12,0.64,3.184964678
2020-11-24 13:30:00,3.03,0.65,3.098935301,0.0,0,0.0,3.03,0.65,3.098935301,3.1,0.6000000000000001,3.1575306808,0.0,0,0.0,3.1,0.6000000000000001,3.1575306808
2020-11-24 14:00:00,3.03,0.67,3.1031919051,0.0,0,0.0,3.03,0.67,3.1031919051,3.1,0.63,3.1633684578,0.0,0,0.0,3.1,0.63,3.1633684578
2020-11-24 14:30:00,2.83,0.64,2.9014651471,0.0,0,0.0,2.83,0.64,2.9014651471,2.9,0.6000000000000001,2.961418579,0.0,0,0.0,2.9,0.6000000000000001,2.961418579
2020-11-24 15:00:00,2.5300000000000002,0.67,2.6172122573000003,0.0,0,0.0,2.5300000000000002,0.67,2.6172122573000003,2.5700000000000003,0.49,2.6162950904,0.0,0,0.0,2.5700000000000003,0.49,2.6162950904
2020-11-24 15:30:00,2.63,0.8,2.7489816296000003,0.0,0,0.0,2.63,0.8,2.7489816296000003,2.64,0.32,2.6593232222000003,0.0,0,0.0,2.64,0.32,2.6593232222000003
2020-11-24 16:00:00,2.55,0.59,2.6173650873,0.0,0,0.0,2.55,0.59,2.6173650873,2.61,0.55,2.6673207531000003,0.0,0,0.0,2.61,0.55,2.6673207531000003
2020-11-24 16:30:00,2.42,0.58,2.4885337048,0.0,0,0.0,2.42,0.58,2.4885337048,2.48,0.54,2.5381095327,0.0,0,0.0,2.48,0.54,2.5381095327
2020-11-24 17:00:00,2.32,0.59,2.3938462773999998,0.0,0,0.0,2.32,0.59,2.3938462773999998,2.39,0.55,2.4524681445,0.0,0,0.0,2.39,0.55,2.4524681445
2020-11-24 17:30:00,2.0715,0.55,2.1432713897,0.0015,0,0.0015,2.07,0.55,2.1418216546,2.1315,0.51,2.1916642649,0.0015,0,0.0015,2.13,0.51,2.1902054698
2020-11-24 18:00:00,1.874,0.54,1.9502502404,0.014,0,0.014,1.8599999999999999,0.54,1.936801487,1.9340000000000002,0.5,1.997587545,0.014,0,0.014,1.92,0.5,1.9840362900000001
2020-11-24 18:30:00,1.7465000000000002,0.54,1.8280761062000002,0.0465,0,0.0465,1.7000000000000002,0.54,1.7837040113,1.8065,0.49,1.8717751601,0.0465,0,0.0465,1.76,0.49,1.8269373279
2020-11-24 19:00:00,1.6575000000000002,0.48,1.7256031554,0.0975,0,0.0975,1.56,0.48,1.632176461,1.7175,0.44,1.7729653832,0.0975,0,0.0975,1.62,0.44,1.6786899654
2020-11-24 19:30:00,1.5705,0.48,1.6422150438,0.09050000000000001,0,0.09050000000000001,1.48,0.48,1.5558920271,1.6305,0.43,1.686247387,0.09050000000000001,0,0.09050000000000001,1.54,0.43,1.5989058758999999
2020-11-24 20:00:00,1.537,0.47000000000000003,1.6072551135,0.137,0,0.137,1.4,0.47000000000000003,1.476787053,1.587,0.43,1.6442229168,0.137,0,0.137,1.45,0.43,1.5124152869
2020-11-24 20:30:00,1.4605000000000001,0.45,1.5282539874,0.1905,0,0.1905,1.27,0.45,1.3473678043000001,1.5105,0.41000000000000003,1.5651550243,0.1905,0,0.1905,1.32,0.41000000000000003,1.3822083779
2020-11-24 21:00:00,1.443,0.23,1.4612149054999999,0.193,0,0.193,1.25,0.23,1.2709838709,1.513,0.53,1.6031434746,0.193,0,0.193,1.32,0.53,1.4224275025
2020-11-24 21:30:00,1.4375,0.42,1.4976001636,0.2175,0,0.2175,1.22,0.42,1.2902712893000001,1.4875,0.39,1.5377763979,0.2175,0,0.2175,1.27,0.39,1.3285330256
2020-11-24 22:00:00,1.4865,0.42,1.5446948728,0.2665,0,0.2665,1.22,0.42,1.2902712893000001,1.5365,0.39,1.5852230916,0.2665,0,0.2665,1.27,0.39,1.3285330256
2020-11-24 22:30:00,1.462,0.42,1.5211324729,0.28200000000000003,0,0.28200000000000003,1.18,0.42,1.2525174649,1.512,0.39,1.5614877521000001,0.28200000000000003,0,0.28200000000000003,1.23,0.39,1.2903487901
2020-11-24 23:00:00,1.457,0.12,1.461933309,0.307,0,0.307,1.15,0.12,1.1562439189,1.537,0.52,1.6225809687,0.307,0,0.307,1.23,0.52,1.335402561
2020-11-24 23:30:00,1.474,0.41000000000000003,1.5299594766,0.314,0,0.314,1.16,0.41000000000000003,1.2303251603,1.524,0.37,1.5682716601000002,0.314,0,0.314,1.21,0.37,1.265306287
2020-11-25 00:00:00,1.6745,-0.03,1.6747687154,0.3145,0,0.3145,1.3599999999999999,-0.03,1.3603308421,1.7745000000000002,0.64,1.8863854988000002,0.3145,0,0.3145,1.46,0.64,1.5941141741
2020-11-25 00:30:00,1.705,0.36,1.742591461,0.315,0,0.315,1.3900000000000001,0.36,1.4358621104,1.7650000000000001,0.43,1.8166246173,0.315,0,0.315,1.45,0.43,1.5124152869
2020-11-25 01:00:00,1.6105,0.42,1.6643648188,0.3205,0,0.3205,1.29,0.42,1.3566502866,1.6505,0.38,1.6936795004,0.3205,0,0.3205,1.33,0.38,1.383220879
2020-11-25 01:30:00,1.3075,0.37,1.3588437180000001,0.3175,0,0.3175,0.99,0.37,1.0568822072,1.3575,0.33,1.3970348063,0.3175,0,0.3175,1.04,0.33,1.091100362
