Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2020-11-25 02:00:00,1.384,0.37,1.432604621,0.34400000000000003,0,0.34400000000000003,1.04,0.37,1.1038568748,1.434,0.33,1.4714808867,0.34400000000000003,0,0.34400000000000003,1.09,0.33,1.1388590782
2020-11-25 02:30:00,1.4,0.37,1.4480676780000001,0.34,0,0.34,1.06,0.37,1.1227199116,1.44,0.33,1.4773286703,0.34,0,0.34,1.1,0.33,1.148433716
2020-11-25 03:00:00,1.418,0.39,1.4706542761999999,0.328,0,0.328,1.09,0.39,1.1576700739,1.468,0.35000000000000003,1.5091467788,0.328,0,0.328,1.1400000000000001,0.35000000000000003,1.1925183437
2020-11-25 03:30:00,1.44,0.39,1.4918780111,0.33,0,0.33,1.11,0.39,1.1765202931,1.49,0.35000000000000003,1.5305554547,0.33,0,0.33,1.16,0.35000000000000003,1.2116517652
2020-11-25 04:00:00,1.4495,0.4,1.5036789052000001,0.3395,0,0.3395,1.11,0.4,1.1798728745,1.4995,0.32,1.5332645727,0.3395,0,0.3395,1.16,0.32,1.2033287165
2020-11-25 04:30:00,1.4425,-0.19,1.4549591919,0.3325,0,0.3325,1.11,-0.19,1.1261438629,1.5625,0.7000000000000001,1.7121349976,0.3325,0,0.3325,1.23,0.7000000000000001,1.4152384958
2020-11-25 05:00:00,1.5145,-0.23,1.5318649581,0.3345,0,0.3345,1.18,-0.23,1.2022063051,1.6245,0.73,1.7809829448999999,0.3345,0,0.3345,1.29,0.73,1.4822280526
2020-11-25 05:30:00,1.7855,0.32,1.8139488003,0.3255,0,0.3255,1.46,0.32,1.4946571513,1.8455,0.45,1.89957107,0.3255,0,0.3255,1.52,0.45,1.5852129195
2020-11-25 06:00:00,1.8170000000000002,0.45,1.8718944949,0.277,0,0.277,1.54,0.45,1.6044001995000001,1.867,0.41000000000000003,1.9114886869,0.277,0,0.277,1.5899999999999999,0.41000000000000003,1.6420109622
2020-11-25 06:30:00,1.681,0.44,1.7376308584,0.221,0,0.221,1.46,0.44,1.5248606493999999,1.7309999999999999,0.41000000000000003,1.7788931952,0.221,0,0.221,1.51,0.41000000000000003,1.5646724897
2020-11-25 07:00:00,1.447,0.2,1.460756311,0.127,0,0.127,1.32,0.2,1.3350655415000001,1.517,0.51,1.6004340036,0.127,0,0.127,1.3900000000000001,0.51,1.4806079832
2020-11-25 07:30:00,1.6560000000000001,0.45,1.7160524468,0.016,0,0.016,1.6400000000000001,0.45,1.7006175349000001,1.716,0.51,1.7901832308,0.016,0,0.016,1.7000000000000002,0.51,1.7748521065
2020-11-25 08:00:00,1.85,0.54,1.9272000415,0.0,0,0.0,1.85,0.54,1.9272000415,1.9100000000000001,0.5,1.974360656,0.0,0,0.0,1.9100000000000001,0.5,1.974360656
2020-11-25 08:30:00,2.05,0.55,2.1224985277,0.0,0,0.0,2.05,0.55,2.1224985277,2.11,0.51,2.1707602355,0.0,0,0.0,2.11,0.51,2.1707602355
2020-11-25 09:00:00,2.19,0.55,2.2580079716,0.0,0,0.0,2.19,0.55,2.2580079716,2.25,0.51,2.3070760716,0.0,0,0.0,2.25,0.51,2.3070760716
2020-11-25 09:30:00,2.35,0.5700000000000001,2.4181397809,0.0,0,0.0,2.35,0.5700000000000001,2.4181397809,2.41,0.53,2.4675899172999998,0.0,0,0.0,2.41,0.53,2.4675899172999998
2020-11-25 10:00:00,2.48,0.59,2.5492155656,0.0,0,0.0,2.48,0.59,2.5492155656,2.54,0.54,2.596767221,0.0,0,0.0,2.54,0.54,2.596767221
2020-11-25 10:30:00,2.52,0.59,2.5881460546,0.0,0,0.0,2.52,0.59,2.5881460546,2.58,0.54,2.6359059164,0.0,0,0.0,2.58,0.54,2.6359059164
2020-11-25 11:00:00,2.5700000000000003,0.6000000000000001,2.6391096984,0.0,0,0.0,2.5700000000000003,0.6000000000000001,2.6391096984,2.63,0.55,2.6868941178,0.0,0,0.0,2.63,0.55,2.6868941178
2020-11-25 11:30:00,2.61,0.6000000000000001,2.6780776688,0.0,0,0.0,2.61,0.6000000000000001,2.6780776688,2.67,0.55,2.7260594271,0.0,0,0.0,2.67,0.55,2.7260594271
2020-11-25 12:00:00,2.61,0.6000000000000001,2.6780776688,0.0,0,0.0,2.61,0.6000000000000001,2.6780776688,2.67,0.55,2.7260594271,0.0,0,0.0,2.67,0.55,2.7260594271
2020-11-25 12:30:00,2.61,0.58,2.6736678926,0.0,0,0.0,2.61,0.58,2.6736678926,2.67,0.54,2.7240594707,0.0,0,0.0,2.67,0.54,2.7240594707
2020-11-25 13:00:00,2.61,0.6000000000000001,2.6780776688,0.0,0,0.0,2.61,0.6000000000000001,2.6780776688,2.67,0.56,2.7280945731,0.0,0,0.0,2.67,0.56,2.7280945731
2020-11-25 13:30:00,2.63,0.6000000000000001,2.6975729833,0.0,0,0.0,2.63,0.6000000000000001,2.6975729833,2.69,0.56,2.7476717417,0.0,0,0.0,2.69,0.56,2.7476717417
2020-11-25 14:00:00,2.58,0.62,2.6534505836999998,0.0,0,0.0,2.58,0.62,2.6534505836999998,2.64,0.56,2.6987404469,0.0,0,0.0,2.64,0.56,2.6987404469
2020-11-25 14:30:00,2.55,0.6000000000000001,2.6196373795,0.0,0,0.0,2.55,0.6000000000000001,2.6196373795,2.61,0.56,2.6694006818,0.0,0,0.0,2.61,0.56,2.6694006818
2020-11-25 15:00:00,2.5,0.6000000000000001,2.5709920264,0.0,0,0.0,2.5,0.6000000000000001,2.5709920264,2.56,0.55,2.6184155514,0.0,0,0.0,2.56,0.55,2.6184155514
2020-11-25 15:30:00,2.49,0.6000000000000001,2.5612692166,0.0,0,0.0,2.49,0.6000000000000001,2.5612692166,2.55,0.55,2.6086394921,0.0,0,0.0,2.55,0.55,2.6086394921
2020-11-25 16:00:00,2.45,0.5700000000000001,2.5154323684,0.0,0,0.0,2.45,0.5700000000000001,2.5154323684,2.51,0.53,2.5653459806,0.0,0,0.0,2.51,0.53,2.5653459806
2020-11-25 16:30:00,2.36,0.55,2.4232416305,0.0,0,0.0,2.36,0.55,2.4232416305,2.42,0.51,2.4731558786,0.0,0,0.0,2.42,0.51,2.4731558786
2020-11-25 17:00:00,2.21,0.04,2.2103619613,0.0,0,0.0,2.21,0.04,2.2103619613,2.33,0.74,2.4446881192,0.0,0,0.0,2.33,0.74,2.4446881192
2020-11-25 17:30:00,1.9300000000000002,0.09,1.9320973060000002,1.5899999999999999,0,1.5899999999999999,0.34,0.09,0.3517101079,1.98,0.04,1.9804039992,1.5899999999999999,0,1.5899999999999999,0.39,0.04,0.3920459157
2020-11-25 18:00:00,1.783,0.27,1.8033272027,1.5030000000000001,0,1.5030000000000001,0.28,0.27,0.3889730068,1.833,0.22,1.8461551939,1.5030000000000001,0,1.5030000000000001,0.33,0.22,0.39661064030000004
2020-11-25 18:30:00,1.7155,0.46,1.7761025449,0.10550000000000001,0,0.10550000000000001,1.6099999999999999,0.46,1.6744252745,1.7755,0.42,1.8245,0.10550000000000001,0,0.10550000000000001,1.67,0.42,1.7220046458
2020-11-25 19:00:00,1.619,0.46,1.6830808061,0.099,0,0.099,1.52,0.46,1.5880806025,1.669,0.42,1.7210348630999999,0.099,0,0.099,1.57,0.42,1.625207679
2020-11-25 19:30:00,1.562,0.45,1.625528837,0.112,0,0.112,1.45,0.45,1.5182226451,1.612,0.4,1.6608865103000001,0.112,0,0.112,1.5,0.4,1.5524174696
2020-11-25 20:00:00,1.501,0.42,1.5586535856000001,0.151,0,0.151,1.35,0.42,1.4138246002,1.5510000000000002,0.38,1.5968722554,0.151,0,0.151,1.4,0.38,1.4506550245
2020-11-25 20:30:00,1.451,0.4,1.5051249117999999,0.191,0,0.191,1.26,0.4,1.3219682296,1.501,0.37,1.5459304642,0.191,0,0.191,1.31,0.37,1.3612494261
2020-11-25 21:00:00,1.4140000000000001,0.39,1.4667978729,0.224,0,0.224,1.19,0.39,1.2522779244,1.464,0.35000000000000003,1.5052561244,0.224,0,0.224,1.24,0.35000000000000003,1.2884486796
2020-11-25 21:30:00,1.408,0.41000000000000003,1.4664801397,0.23800000000000002,0,0.23800000000000002,1.17,0.41000000000000003,1.2397580409,1.458,0.37,1.5042154101,0.23800000000000002,0,0.23800000000000002,1.22,0.37,1.2748725426
2020-11-25 22:00:00,1.3985,0.41000000000000003,1.4573613999,0.2485,0,0.2485,1.15,0.41000000000000003,1.2209013064,1.4485000000000001,0.37,1.4950091137000001,0.2485,0,0.2485,1.2,0.37,1.2557467897999999
2020-11-25 22:30:00,1.408,0.39,1.4610147159,0.298,0,0.298,1.11,0.39,1.1765202931,1.458,0.35000000000000003,1.4994212217,0.298,0,0.298,1.16,0.35000000000000003,1.2116517652
2020-11-25 23:00:00,1.3975,0.39,1.4508984286,0.3075,0,0.3075,1.09,0.39,1.1576700739,1.4375,0.35000000000000003,1.4794952687,0.3075,0,0.3075,1.13,0.35000000000000003,1.1829623832
2020-11-25 23:30:00,1.3780000000000001,0.12,1.3832150953,0.328,0,0.328,1.05,0.12,1.0568348972,1.458,0.45,1.5258650006,0.328,0,0.328,1.13,0.45,1.2163058826
2020-11-26 00:00:00,1.4005,0.39,1.4537882411,0.3105,0,0.3105,1.09,0.39,1.1576700739,1.4405000000000001,0.34,1.4800811633,0.3105,0,0.3105,1.13,0.34,1.1800423721
2020-11-26 00:30:00,1.38,0.37,1.4287407043,0.33,0,0.33,1.05,0.37,1.113283432,1.43,0.33,1.4675830471,0.33,0,0.33,1.1,0.33,1.148433716
2020-11-26 01:00:00,1.3845,0.37,1.4330876631,0.34450000000000003,0,0.34450000000000003,1.04,0.37,1.1038568748,1.4445000000000001,0.33,1.4817153067,0.34450000000000003,0,0.34450000000000003,1.1,0.33,1.148433716
2020-11-26 01:30:00,1.38,0.37,1.4287407043,0.33,0,0.33,1.05,0.37,1.113283432,1.43,0.33,1.4675830471,0.33,0,0.33,1.1,0.33,1.148433716
2020-11-26 02:00:00,1.3895,0.35000000000000003,1.4329027357,0.35950000000000004,0,0.35950000000000004,1.03,0.35000000000000003,1.0878419003,1.4295,0.31,1.4627269909,0.35950000000000004,0,0.35950000000000004,1.07,0.31,1.1140017953
2020-11-26 02:30:00,1.387,0.35000000000000003,1.4304785912,0.357,0,0.357,1.03,0.35000000000000003,1.0878419003,1.427,0.31,1.4602838765000001,0.357,0,0.357,1.07,0.31,1.1140017953
2020-11-26 03:00:00,1.3679999999999999,0.35000000000000003,1.4120637379,0.368,0,0.368,1.0,0.35000000000000003,1.059481005,1.418,0.31,1.4514902687,0.368,0,0.368,1.05,0.31,1.0948059189000001
2020-11-26 03:30:00,1.387,0.35000000000000003,1.4304785912,0.357,0,0.357,1.03,0.35000000000000003,1.0878419003,1.437,0.31,1.4700574819,0.357,0,0.357,1.08,0.31,1.1236102527
2020-11-26 04:00:00,1.3860000000000001,0.35000000000000003,1.4295090066,0.356,0,0.356,1.03,0.35000000000000003,1.0878419003,1.436,0.31,1.4690799842,0.356,0,0.356,1.08,0.31,1.1236102527
2020-11-26 04:30:00,1.4140000000000001,0.33,1.4519972452,0.34400000000000003,0,0.34400000000000003,1.07,0.33,1.1197321108,1.464,0.34,1.5029624080000001,0.34400000000000003,0,0.34400000000000003,1.12,0.34,1.1704699911
2020-11-26 05:00:00,1.441,0.37,1.4877435935,0.341,0,0.341,1.1,0.37,1.1605602096,1.4809999999999999,0.33,1.5173203353,0.341,0,0.341,1.1400000000000001,0.33,1.1868024267
2020-11-26 05:30:00,1.463,0.38,1.5115452357999999,0.313,0,0.313,1.15,0.38,1.2111564721,1.5030000000000001,0.34,1.5409766384,0.313,0,0.313,1.19,0.34,1.2376186812
2020-11-26 06:00:00,1.479,0.38,1.5270366728,0.299,0,0.299,1.18,0.38,1.2396773774,1.529,0.34,1.5663463857000002,0.299,0,0.299,1.23,0.34,1.2761269529
2020-11-26 06:30:00,1.4849999999999999,0.41000000000000003,1.5405599631,0.23500000000000001,0,0.23500000000000001,1.25,0.41000000000000003,1.3155227098,1.5350000000000001,0.37,1.5789632675,0.23500000000000001,0,0.23500000000000001,1.3,0.37,1.3516286472
2020-11-26 07:00:00,1.5625,0.43,1.6205882420000002,0.14250000000000002,0,0.14250000000000002,1.42,0.43,1.4836778626,1.6125,0.39,1.6589925407,0.14250000000000002,0,0.14250000000000002,1.47,0.39,1.5208550227000002
2020-11-26 07:30:00,1.706,0.30000000000000004,1.7321766654,0.016,0,0.016,1.69,0.30000000000000004,1.7164206944,1.776,0.55,1.8592138123000002,0.016,0,0.016,1.76,0.55,1.8439360076
2020-11-26 08:00:00,1.9300000000000002,0.51,1.9962464778000002,0.0,0,0.0,1.9300000000000002,0.51,1.9962464778000002,1.99,0.48,2.0470710784,0.0,0,0.0,1.99,0.48,2.0470710784
2020-11-26 08:30:00,2.11,0.51,2.1707602355,0.0,0,0.0,2.11,0.51,2.1707602355,2.17,0.48,2.2224535991,0.0,0,0.0,2.17,0.48,2.2224535991
2020-11-26 09:00:00,2.2800000000000002,0.55,2.3453997527,0.0,0,0.0,2.2800000000000002,0.55,2.3453997527,2.34,0.51,2.3949321493999998,0.0,0,0.0,2.34,0.51,2.3949321493999998
2020-11-26 09:30:00,2.43,0.53,2.4871268564,0.0,0,0.0,2.43,0.53,2.4871268564,2.49,0.49,2.5377549133,0.0,0,0.0,2.49,0.49,2.5377549133
2020-11-26 10:00:00,2.5700000000000003,0.56,2.6303041649,0.0,0,0.0,2.5700000000000003,0.56,2.6303041649,2.63,0.52,2.6809140232,0.0,0,0.0,2.63,0.52,2.6809140232
2020-11-26 10:30:00,2.6,0.58,2.6639069053,0.0,0,0.0,2.6,0.58,2.6639069053,2.66,0.54,2.7142586465000003,0.0,0,0.0,2.66,0.54,2.7142586465000003
2020-11-26 11:00:00,2.62,0.5700000000000001,2.6812870044,0.0,0,0.0,2.62,0.5700000000000001,2.6812870044,2.68,0.52,2.7299816849000003,0.0,0,0.0,2.68,0.52,2.7299816849000003
2020-11-26 11:30:00,2.73,0.66,2.8086473613000003,0.0,0,0.0,2.73,0.66,2.8086473613000003,2.79,0.62,2.8580587818,0.0,0,0.0,2.79,0.62,2.8580587818
2020-11-26 12:00:00,2.77,0.7000000000000001,2.8570789279,0.0,0,0.0,2.77,0.7000000000000001,2.8570789279,2.84,0.67,2.9179616173,0.0,0,0.0,2.84,0.67,2.9179616173
2020-11-26 12:30:00,2.76,0.7000000000000001,2.847384765,0.0,0,0.0,2.76,0.7000000000000001,2.847384765,2.8200000000000003,0.67,2.8984996119,0.0,0,0.0,2.8200000000000003,0.67,2.8984996119
2020-11-26 13:00:00,2.64,0.59,2.7051247661,0.0,0,0.0,2.64,0.59,2.7051247661,2.7,0.55,2.7554491467,0.0,0,0.0,2.7,0.55,2.7554491467
2020-11-26 13:30:00,2.66,0.6000000000000001,2.726829661,0.0,0,0.0,2.66,0.6000000000000001,2.726829661,2.7199999999999998,0.55,2.7750495491000002,0.0,0,0.0,2.7199999999999998,0.55,2.7750495491000002
2020-11-26 14:00:00,2.56,0.55,2.6184155514,0.0,0,0.0,2.56,0.55,2.6184155514,2.62,0.51,2.6691759028,0.0,0,0.0,2.62,0.51,2.6691759028
2020-11-26 14:30:00,2.6,0.59,2.6661020236,0.0,0,0.0,2.6,0.59,2.6661020236,2.66,0.55,2.7162658191,0.0,0,0.0,2.66,0.55,2.7162658191
2020-11-26 15:00:00,2.56,0.59,2.6271086769,0.0,0,0.0,2.56,0.59,2.6271086769,2.62,0.55,2.6771066471,0.0,0,0.0,2.62,0.55,2.6771066471
2020-11-26 15:30:00,2.5,0.53,2.5555625604000003,0.0,0,0.0,2.5,0.53,2.5555625604000003,2.56,0.5,2.6083711392,0.0,0,0.0,2.56,0.5,2.6083711392
2020-11-26 16:00:00,2.5,0.56,2.5619523805,0.0,0,0.0,2.5,0.56,2.5619523805,2.56,0.52,2.6122786988,0.0,0,0.0,2.56,0.52,2.6122786988
2020-11-26 16:30:00,2.43,0.55,2.4914654322,0.0,0,0.0,2.43,0.55,2.4914654322,2.49,0.52,2.5437177516,0.0,0,0.0,2.49,0.52,2.5437177516
2020-11-26 17:00:00,1.5710000000000002,-0.39,1.6186849601,2.681,0,2.681,-1.11,-0.39,1.1765202931,1.611,-0.43,1.6673994722,2.681,0,2.681,-1.07,-0.43,1.1531695452
2020-11-26 17:30:00,1.438,-0.5,1.522446715,2.998,0,2.998,-1.56,-0.5,1.6381697104000001,1.478,-0.54,1.5735577524000002,2.998,0,2.998,-1.52,-0.54,1.6130716041
2020-11-26 18:00:00,1.353,-0.35000000000000003,1.3975367616,2.293,0,2.293,-0.9400000000000001,-0.35000000000000003,1.0030453629,1.393,-0.4,1.4492925861,2.293,0,2.293,-0.9,-0.4,0.9848857802000001
2020-11-26 18:30:00,1.215,-0.37,1.2700885795999999,2.385,0,2.385,-1.17,-0.37,1.227110427,1.255,-0.41000000000000003,1.3202745927000001,2.385,0,2.385,-1.13,-0.41000000000000003,1.202081528
2020-11-26 19:00:00,1.6684999999999999,-0.05,1.6692490078,0.1285,0,0.1285,1.54,-0.05,1.5408114745,1.7785000000000002,0.67,1.9005163114,0.1285,0,0.1285,1.65,0.67,1.7808424972
2020-11-26 19:30:00,1.604,0.44,1.6632546408,0.134,0,0.134,1.47,0.44,1.5344380079,1.654,0.4,1.701680346,0.134,0,0.134,1.52,0.4,1.5717506164000001
2020-11-26 20:00:00,1.558,0.44,1.6189391588,0.158,0,0.158,1.4,0.44,1.4675149062,1.5979999999999999,0.38,1.6425601967999999,0.158,0,0.158,1.44,0.38,1.4892951353
2020-11-26 20:30:00,1.47,0.41000000000000003,1.5261061562,0.2,0,0.2,1.27,0.41000000000000003,1.3345411195999999,1.52,0.38,1.5667801377,0.2,0,0.2,1.32,0.38,1.3736083867
2020-11-26 21:00:00,1.4195,0.4,1.4747814245,0.2195,0,0.2195,1.2,0.4,1.2649110641,1.4695,0.36,1.5129541467,0.2195,0,0.2195,1.25,0.36,1.3008074416
2020-11-26 21:30:00,1.3905,0.01,1.3905359578,0.24050000000000002,0,0.24050000000000002,1.15,0.01,1.1500434774000001,1.4805000000000001,0.58,1.5900566814000001,0.24050000000000002,0,0.24050000000000002,1.24,0.58,1.3689411967
2020-11-26 22:00:00,1.3845,-0.26,1.4087016185,0.28450000000000003,0,0.28450000000000003,1.1,-0.26,1.1303096921,1.5045000000000002,0.7000000000000001,1.659373451,0.28450000000000003,0,0.28450000000000003,1.22,0.7000000000000001,1.4065560778
2020-11-26 22:30:00,1.3900000000000001,0.15,1.3980700984,0.30000000000000004,0,0.30000000000000004,1.09,0.15,1.1002726935,1.46,0.48,1.5368799563,0.30000000000000004,0,0.30000000000000004,1.16,0.48,1.2553883861
2020-11-26 23:00:00,1.3905,0.28,1.418411171,0.3205,0,0.3205,1.07,0.28,1.1060289327,1.4405000000000001,0.38,1.4897785909,0.3205,0,0.3205,1.12,0.38,1.1827087554
2020-11-26 23:30:00,1.3860000000000001,-0.27,1.4120538233,0.316,0,0.316,1.07,-0.27,1.1035397591,1.506,0.6900000000000001,1.6565433890999999,0.316,0,0.316,1.19,0.6900000000000001,1.3755726080000001
2020-11-27 00:00:00,1.3965,0.30000000000000004,1.4283599861,0.3265,0,0.3265,1.07,0.30000000000000004,1.1112605455,1.4365,0.34,1.4761884195000001,0.3265,0,0.3265,1.11,0.34,1.1609048195
2020-11-27 00:30:00,1.4060000000000001,0.35000000000000003,1.4489085547,0.336,0,0.336,1.07,0.35000000000000003,1.1257886125,1.446,0.31,1.4788563149,0.336,0,0.336,1.11,0.31,1.1524755963
2020-11-27 01:00:00,1.4165,0.37,1.4640260414,0.3165,0,0.3165,1.1,0.37,1.1605602096,1.4565000000000001,0.33,1.4934163016,0.3165,0,0.3165,1.1400000000000001,0.33,1.1868024267
2020-11-27 01:30:00,1.4435,0.36,1.4877137662,0.3435,0,0.3435,1.1,0.36,1.1574109037,1.4835,0.32,1.5176205883,0.3435,0,0.3435,1.1400000000000001,0.32,1.1840608092
2020-11-27 02:00:00,1.424,0.35000000000000003,1.4663819421,0.354,0,0.354,1.07,0.35000000000000003,1.1257886125,1.474,0.32,1.5083355064,0.354,0,0.354,1.12,0.32,1.1648175823
2020-11-27 02:30:00,1.427,0.35000000000000003,1.4692954094,0.337,0,0.337,1.09,0.35000000000000003,1.1448143954,1.477,0.32,1.5112673489000001,0.337,0,0.337,1.1400000000000001,0.32,1.1840608092
2020-11-27 03:00:00,1.433,0.37,1.4799962838,0.323,0,0.323,1.11,0.37,1.1700427343,1.473,0.33,1.5095128353,0.323,0,0.323,1.15,0.33,1.1964113004999999
2020-11-27 03:30:00,1.423,0.35000000000000003,1.4654108639,0.333,0,0.333,1.09,0.35000000000000003,1.1448143954,1.463,0.31,1.4954828652,0.333,0,0.333,1.13,0.31,1.1717508268
2020-11-27 04:00:00,1.429,0.35000000000000003,1.4712379141,0.339,0,0.339,1.09,0.35000000000000003,1.1448143954,1.469,0.31,1.5013530564000002,0.339,0,0.339,1.13,0.31,1.1717508268
2020-11-27 04:30:00,1.4365,0.35000000000000003,1.4785236725,0.3365,0,0.3365,1.1,0.35000000000000003,1.1543396381,1.4865,0.32,1.520553271,0.3365,0,0.3365,1.15,0.32,1.1936917525
2020-11-27 05:00:00,1.4889999999999999,0.39,1.5392274036,0.329,0,0.329,1.16,0.39,1.2238055401,1.5390000000000001,0.34,1.5761094505000002,0.329,0,0.329,1.21,0.34,1.2568611697
2020-11-27 05:30:00,1.5115,0.39,1.5610036035000001,0.3215,0,0.3215,1.19,0.39,1.2522779244,1.5514999999999999,0.33,1.5862068749,0.3215,0,0.3215,1.23,0.33,1.2734991166
2020-11-27 06:00:00,1.533,0.27,1.5565953231,0.293,0,0.293,1.24,0.27,1.2690547664,1.593,0.39,1.6400454262,0.293,0,0.293,1.3,0.39,1.3572398462
2020-11-27 06:30:00,1.5510000000000002,0.08,1.5530618146,0.241,0,0.241,1.31,0.08,1.3124404748,1.631,0.51,1.7088771167,0.241,0,0.241,1.3900000000000001,0.51,1.4806079832
2020-11-27 07:00:00,1.6059999999999999,0.42,1.6600108433,0.136,0,0.136,1.47,0.42,1.5288230767000002,1.6560000000000001,0.38,1.6990397287999999,0.136,0,0.136,1.52,0.38,1.5667801377
2020-11-27 07:30:00,1.738,0.21,1.7506410255,0.018000000000000002,0,0.018000000000000002,1.72,0.21,1.7327723450999999,1.818,0.56,1.9022944041,0.018000000000000002,0,0.018000000000000002,1.8,0.56,1.8850994669
2020-11-27 08:00:00,1.9500000000000002,0.5,2.0130822139,0.0,0,0.0,1.9500000000000002,0.5,2.0130822139,2.0,0.46,2.052218312,0.0,0,0.0,2.0,0.46,2.052218312
2020-11-27 08:30:00,2.16,0.52,2.2217110523,0.0,0,0.0,2.16,0.52,2.2217110523,2.21,0.46,2.2573657214000002,0.0,0,0.0,2.21,0.46,2.2573657214000002
2020-11-27 09:00:00,2.3,0.37,2.3295707759,0.0,0,0.0,2.3,0.37,2.3295707759,2.37,0.56,2.4352617929,0.0,0,0.0,2.37,0.56,2.4352617929
2020-11-27 09:30:00,2.44,-0.19,2.447386361,0.0,0,0.0,2.44,-0.19,2.447386361,2.58,0.86,2.7195587877,0.0,0,0.0,2.58,0.86,2.7195587877
2020-11-27 10:00:00,2.7199999999999998,0.39,2.7478173156,0.0,0,0.0,2.7199999999999998,0.39,2.7478173156,2.8,0.64,2.8722116914,0.0,0,0.0,2.8,0.64,2.8722116914
2020-11-27 10:30:00,3.05,0.61,3.1104019033,0.0,0,0.0,3.05,0.61,3.1104019033,3.11,0.5700000000000001,3.1618032829000002,0.0,0,0.0,3.11,0.5700000000000001,3.1618032829000002
2020-11-27 11:00:00,3.13,0.63,3.1927730893,0.0,0,0.0,3.13,0.63,3.1927730893,3.2,0.59,3.253936078,0.0,0,0.0,3.2,0.59,3.253936078
2020-11-27 11:30:00,3.13,0.63,3.1927730893,0.0,0,0.0,3.13,0.63,3.1927730893,3.2,0.59,3.253936078,0.0,0,0.0,3.2,0.59,3.253936078
2020-11-27 12:00:00,3.12,0.63,3.1829703109,0.0,0,0.0,3.12,0.63,3.1829703109,3.18,0.59,3.2342696239,0.0,0,0.0,3.18,0.59,3.2342696239
2020-11-27 12:30:00,3.13,0.65,3.1967796296,0.0,0,0.0,3.13,0.65,3.1967796296,3.2,0.61,3.257621832,0.0,0,0.0,3.2,0.61,3.257621832
2020-11-27 13:00:00,3.07,0.61,3.1300159744,0.0,0,0.0,3.07,0.61,3.1300159744,3.13,0.5700000000000001,3.1814776441,0.0,0,0.0,3.13,0.5700000000000001,3.1814776441
2020-11-27 13:30:00,3.08,0.63,3.1437716202,0.0,0,0.0,3.08,0.63,3.1437716202,3.15,0.59,3.2047776834,0.0,0,0.0,3.15,0.59,3.2047776834
2020-11-27 14:00:00,3.03,0.63,3.0948020938,0.0,0,0.0,3.03,0.63,3.0948020938,3.1,0.59,3.1556457342,0.0,0,0.0,3.1,0.59,3.1556457342
2020-11-27 14:30:00,3.05,0.61,3.1104019033,0.0,0,0.0,3.05,0.61,3.1104019033,3.12,0.5700000000000001,3.1716399543,0.0,0,0.0,3.12,0.5700000000000001,3.1716399543
2020-11-27 15:00:00,3.02,0.61,3.0809901006000002,0.0,0,0.0,3.02,0.61,3.0809901006000002,3.09,0.5700000000000001,3.1421330335,0.0,0,0.0,3.09,0.5700000000000001,3.1421330335
2020-11-27 15:30:00,3.01,0.6000000000000001,3.0692181415,0.0,0,0.0,3.01,0.6000000000000001,3.0692181415,3.07,0.56,3.1206569821,0.0,0,0.0,3.07,0.56,3.1206569821
2020-11-27 16:00:00,2.9699999999999998,0.49,3.0101494979,0.0,0,0.0,2.9699999999999998,0.49,3.0101494979,3.05,0.65,3.1184932259,0.0,0,0.0,3.05,0.65,3.1184932259
2020-11-27 16:30:00,2.91,0.6000000000000001,2.971211874,0.0,0,0.0,2.91,0.6000000000000001,2.971211874,2.9699999999999998,0.56,3.0223335355,0.0,0,0.0,2.9699999999999998,0.56,3.0223335355
2020-11-27 17:00:00,2.83,0.6000000000000001,2.8929051142,0.0,0,0.0,2.83,0.6000000000000001,2.8929051142,3.87,0.72,3.9364069912,0.0,0,0.0,3.87,0.72,3.9364069912
2020-11-27 17:30:00,2.186,0.0,2.186,2.186,0,2.186,0.0,0.0,0.0,2.596,-0.25,2.6080099693000003,2.186,0,2.186,0.41000000000000003,-0.25,0.4802082881
2020-11-27 18:00:00,2.459,0.0,2.459,2.459,0,2.459,0.0,0.0,0.0,1.729,-0.54,1.8113644029,2.459,0,2.459,-0.73,-0.54,0.9080198236
2020-11-27 18:30:00,0.11950000000000001,0.0,0.11950000000000001,0.11950000000000001,0,0.11950000000000001,0.0,0.0,0.0,4.4095,0.93,4.5065053256,0.11950000000000001,0,0.11950000000000001,4.29,0.93,4.3896469106
2020-11-27 19:00:00,0.09050000000000001,0.0,0.09050000000000001,0.09050000000000001,0,0.09050000000000001,0.0,0.0,0.0,4.2305,0.89,4.3231042377,0.09050000000000001,0,0.09050000000000001,4.14,0.89,4.2345838048
2020-11-27 19:30:00,0.113,0.0,0.113,0.113,0,0.113,0.0,0.0,0.0,4.023,0.84,4.109760212,0.113,0,0.113,3.91,0.84,3.9992124225000003
2020-11-27 20:00:00,0.171,0.0,0.171,0.171,0,0.171,0.0,0.0,0.0,3.831,0.78,3.9095985727,0.171,0,0.171,3.66,0.78,3.7421918711
2020-11-27 20:30:00,0.216,0.0,0.216,0.216,0,0.216,0.0,0.0,0.0,3.676,0.8,3.7620441252,0.216,0,0.216,3.46,0.8,3.5512814589
2020-11-27 21:00:00,0.249,0.0,0.249,0.249,0,0.249,0.0,0.0,0.0,3.519,0.74,3.5959645438,0.249,0,0.249,3.27,0.74,3.3526854908
2020-11-27 21:30:00,0.2795,0.0,0.2795,0.2795,0,0.2795,0.0,0.0,0.0,3.4895,0.72,3.5630057887,0.2795,0,0.2795,3.21,0.72,3.2897568299
2020-11-27 22:00:00,0.311,0.0,0.311,0.311,0,0.311,0.0,0.0,0.0,3.371,0.6900000000000001,3.4408924714,0.311,0,0.311,3.06,0.6900000000000001,3.1368296097
2020-11-27 22:30:00,0.312,0.0,0.312,0.312,0,0.312,0.0,0.0,0.0,3.342,0.74,3.4229466838000002,0.312,0,0.312,3.03,0.74,3.1190543439
2020-11-27 23:00:00,0.34600000000000003,0.0,0.34600000000000003,0.34600000000000003,0,0.34600000000000003,0.0,0.0,0.0,3.226,0.7000000000000001,3.3010719471,0.34600000000000003,0,0.34600000000000003,2.88,0.7000000000000001,2.963848849
2020-11-27 23:30:00,0.35750000000000004,0.0,0.35750000000000004,0.35750000000000004,0,0.35750000000000004,0.0,0.0,0.0,3.2375,0.7000000000000001,3.3123113154,0.35750000000000004,0,0.35750000000000004,2.88,0.7000000000000001,2.963848849
2020-11-28 00:00:00,0.358,0.0,0.358,0.358,0,0.358,0.0,0.0,0.0,3.178,0.66,3.2458102224,0.358,0,0.358,2.8200000000000003,0.66,2.8962044127
2020-11-28 00:30:00,0.34950000000000003,0.0,0.34950000000000003,0.34950000000000003,0,0.34950000000000003,0.0,0.0,0.0,3.2295,0.7000000000000001,3.3044924346,0.34950000000000003,0,0.34950000000000003,2.88,0.7000000000000001,2.963848849
2020-11-28 01:00:00,0.359,0.0,0.359,0.359,0,0.359,0.0,0.0,0.0,3.219,0.68,3.2900396654,0.359,0,0.359,2.86,0.68,2.9397278786000003
2020-11-28 01:30:00,0.3745,0.0,0.3745,0.3745,0,0.3745,0.0,0.0,0.0,3.2545,0.68,3.3247812334,0.3745,0,0.3745,2.88,0.68,2.9591890781
2020-11-28 02:00:00,0.3665,0.0,0.3665,0.3665,0,0.3665,0.0,0.0,0.0,3.2165,0.68,3.2875936869,0.3665,0,0.3665,2.85,0.68,2.93
2020-11-28 02:30:00,0.3665,0.0,0.3665,0.3665,0,0.3665,0.0,0.0,0.0,3.2065,0.64,3.2697465116,0.3665,0,0.3665,2.84,0.64,2.9112196757
2020-11-28 03:00:00,0.3795,0.0,0.3795,0.3795,0,0.3795,0.0,0.0,0.0,3.1895,0.64,3.2530770434000003,0.3795,0,0.3795,2.81,0.64,2.8819611378000003
2020-11-28 03:30:00,0.364,0.0,0.364,0.364,0,0.364,0.0,0.0,0.0,3.204,0.65,3.2692684197,0.364,0,0.364,2.84,0.65,2.9134343995
2020-11-28 04:00:00,0.369,0.0,0.369,0.369,0,0.369,0.0,0.0,0.0,3.209,0.68,3.28025624,0.369,0,0.369,2.84,0.68,2.9202739598000003
2020-11-28 04:30:00,0.362,0.0,0.362,0.362,0,0.362,0.0,0.0,0.0,3.202,0.67,3.2713459004,0.362,0,0.362,2.84,0.67,2.9179616173
2020-11-28 05:00:00,0.366,0.0,0.366,0.366,0,0.366,0.0,0.0,0.0,3.206,0.67,3.275261211,0.366,0,0.366,2.84,0.67,2.9179616173
2020-11-28 05:30:00,0.35250000000000004,0.0,0.35250000000000004,0.35250000000000004,0,0.35250000000000004,0.0,0.0,0.0,3.2425,0.67,3.3109977726,0.35250000000000004,0,0.35250000000000004,2.89,0.67,2.96664794
2020-11-28 06:00:00,0.35450000000000004,0.0,0.35450000000000004,0.35450000000000004,0,0.35450000000000004,0.0,0.0,0.0,3.2445,0.67,3.3129564214,0.35450000000000004,0,0.35450000000000004,2.89,0.67,2.96664794
2020-11-28 06:30:00,0.3095,0.0,0.3095,0.3095,0,0.3095,0.0,0.0,0.0,3.3795,0.72,3.4553466179,0.3095,0,0.3095,3.07,0.72,3.1532998589
2020-11-28 07:00:00,0.2515,0.0,0.2515,0.2515,0,0.2515,0.0,0.0,0.0,3.4815,0.78,3.5678063639,0.2515,0,0.2515,3.23,0.78,3.3228451664
2020-11-28 07:30:00,0.20700000000000002,0.0,0.20700000000000002,0.20700000000000002,0,0.20700000000000002,0.0,0.0,0.0,3.577,0.77,3.658938234,0.20700000000000002,0,0.20700000000000002,3.37,0.77,3.4568482755
2020-11-28 08:00:00,0.1255,0.0,0.1255,0.1255,0,0.1255,0.0,0.0,0.0,3.7555,0.88,3.8572244231,0.1255,0,0.1255,3.63,0.88,3.7351439062000003
2020-11-28 08:30:00,0.132,0.0,0.132,0.132,0,0.132,0.0,0.0,0.0,3.7119999999999997,0.84,3.8058565396,0.132,0,0.132,3.58,0.84,3.6772272163
2020-11-28 09:00:00,0.1135,0.0,0.1135,0.1135,0,0.1135,0.0,0.0,0.0,3.7535,0.87,3.8530069102,0.1135,0,0.1135,3.64,0.87,3.742525885
2020-11-28 09:30:00,0.114,0.0,0.114,0.114,0,0.114,0.0,0.0,0.0,3.8040000000000003,0.87,3.9022193685,0.114,0,0.114,3.69,0.87,3.7911739607
2020-11-28 10:00:00,0.095,0.0,0.095,0.095,0,0.095,0.0,0.0,0.0,3.835,0.91,3.9414876633,0.095,0,0.095,3.74,0.91,3.8491167818000003
2020-11-28 10:30:00,0.08950000000000001,0.0,0.08950000000000001,0.08950000000000001,0,0.08950000000000001,0.0,0.0,0.0,3.8295,0.89,3.9315607906,0.08950000000000001,0,0.08950000000000001,3.74,0.89,3.8444375401
2020-11-28 11:00:00,0.08600000000000001,0.0,0.08600000000000001,0.08600000000000001,0,0.08600000000000001,0.0,0.0,0.0,3.806,0.86,3.9019528444000002,0.08600000000000001,0,0.08600000000000001,3.7199999999999998,0.86,3.818114718
2020-11-28 11:30:00,0.046,0.0,0.046,0.046,0,0.046,0.0,0.0,0.0,3.876,0.89,3.9768676116,0.046,0,0.046,3.83,0.89,3.9320478125
2020-11-28 12:00:00,0.0465,0.0,0.0465,0.0465,0,0.0465,0.0,0.0,0.0,3.8565,0.89,3.9578646073,0.0465,0,0.0465,3.81,0.89,3.9125694882
2020-11-28 12:30:00,0.0405,0.0,0.0405,0.0405,0,0.0405,0.0,0.0,0.0,3.8905000000000003,0.93,4.0001112797,0.0405,0,0.0405,3.85,0.93,3.9607322555
2020-11-28 13:00:00,0.079,0.0,0.079,0.079,0,0.079,0.0,0.0,0.0,3.8890000000000002,0.89,3.9895389458,0.079,0,0.079,3.81,0.89,3.9125694882
2020-11-28 13:30:00,0.047,0.0,0.047,0.047,0,0.047,0.0,0.0,0.0,3.9370000000000003,0.92,4.0430643082,0.047,0,0.047,3.89,0.92,3.9973115966
2020-11-28 14:00:00,0.0685,0.0,0.0685,0.0685,0,0.0685,0.0,0.0,0.0,3.9285,0.92,4.0347877577,0.0685,0,0.0685,3.86,0.92,3.968122982
2020-11-28 14:30:00,0.0945,0.0,0.0945,0.0945,0,0.0945,0.0,0.0,0.0,3.8645,0.89,3.9656601279,0.0945,0,0.0945,3.77,0.89,3.8736287896
2020-11-28 15:00:00,0.07350000000000001,0.0,0.07350000000000001,0.07350000000000001,0,0.07350000000000001,0.0,0.0,0.0,3.8935,0.96,4.0101050173,0.07350000000000001,0,0.07350000000000001,3.8200000000000003,0.96,3.9387815375
2020-11-28 15:30:00,0.0925,0.0,0.0925,0.0925,0,0.0925,0.0,0.0,0.0,3.8325,0.9,3.9367570728,0.0925,0,0.0925,3.74,0.9,3.8467648745
2020-11-28 16:00:00,0.115,0.0,0.115,0.115,0,0.115,0.0,0.0,0.0,3.785,0.88,3.8859522642,0.115,0,0.115,3.67,0.88,3.7740296766
2020-11-28 16:30:00,0.094,0.0,0.094,0.094,0,0.094,0.0,0.0,0.0,3.814,0.89,3.9164647324,0.094,0,0.094,3.7199999999999998,0.89,3.8249836601
2020-11-28 17:00:00,0.113,0.0,0.113,0.113,0,0.113,0.0,0.0,0.0,3.773,0.88,3.8742649625,0.113,0,0.113,3.66,0.88,3.7643060449
2020-11-28 17:30:00,0.1165,0.0,0.1165,0.1165,0,0.1165,0.0,0.0,0.0,3.7465,0.88,3.8484623228,0.1165,0,0.1165,3.63,0.88,3.7351439062000003
2020-11-28 18:00:00,0.126,0.0,0.126,0.126,0,0.126,0.0,0.0,0.0,3.686,0.9,3.7942846492999998,0.126,0,0.126,3.56,0.9,3.6720021786
2020-11-28 18:30:00,0.17400000000000002,0.0,0.17400000000000002,0.17400000000000002,0,0.17400000000000002,0.0,0.0,0.0,3.584,0.87,3.6880829709,0.17400000000000002,0,0.17400000000000002,3.41,0.87,3.519232871
2020-11-28 19:00:00,0.159,0.0,0.159,0.159,0,0.159,0.0,0.0,0.0,3.6390000000000002,0.86,3.7392406983,0.159,0,0.159,3.48,0.86,3.5846896658
2020-11-28 19:30:00,0.1935,0.0,0.1935,0.1935,0,0.1935,0.0,0.0,0.0,3.4835000000000003,0.79,3.5719563617,0.1935,0,0.1935,3.29,0.79,3.3835188783
2020-11-28 20:00:00,0.20500000000000002,0.0,0.20500000000000002,0.20500000000000002,0,0.20500000000000002,0.0,0.0,0.0,3.445,0.81,3.5389440515,0.20500000000000002,0,0.20500000000000002,3.24,0.81,3.3397155568
2020-11-28 20:30:00,0.2285,0.0,0.2285,0.2285,0,0.2285,0.0,0.0,0.0,3.3185000000000002,0.78,3.4089356477,0.2285,0,0.2285,3.09,0.78,3.186926419
2020-11-28 21:00:00,0.2535,0.0,0.2535,0.2535,0,0.2535,0.0,0.0,0.0,3.2935,0.74,3.3756099079,0.2535,0,0.2535,3.04,0.74,3.1287697263
2020-11-28 21:30:00,0.258,0.0,0.258,0.258,0,0.258,0.0,0.0,0.0,3.228,0.75,3.3139831019,0.258,0,0.258,2.9699999999999998,0.75,3.0632335856
2020-11-28 22:00:00,0.275,0.0,0.275,0.275,0,0.275,0.0,0.0,0.0,3.205,0.74,3.2893198385,0.275,0,0.275,2.93,0.74,3.0220026473
2020-11-28 22:30:00,0.2765,0.0,0.2765,0.2765,0,0.2765,0.0,0.0,0.0,3.1665,0.7000000000000001,3.2429496219,0.2765,0,0.2765,2.89,0.7000000000000001,2.9735668817
2020-11-28 23:00:00,0.299,0.0,0.299,0.299,0,0.299,0.0,0.0,0.0,3.149,0.7000000000000001,3.2258643803,0.299,0,0.299,2.85,0.7000000000000001,2.9347061182000003
2020-11-28 23:30:00,0.3215,0.0,0.3215,0.3215,0,0.3215,0.0,0.0,0.0,3.0715,0.67,3.1437258548,0.3215,0,0.3215,2.75,0.67,2.8304416616
2020-11-29 00:00:00,0.3225,0.0,0.3225,0.3225,0,0.3225,0.0,0.0,0.0,3.1325,0.6900000000000001,3.2075935294,0.3225,0,0.3225,2.81,0.6900000000000001,2.8934754189
2020-11-29 00:30:00,0.329,0.0,0.329,0.329,0,0.329,0.0,0.0,0.0,3.079,0.66,3.1489428385,0.329,0,0.329,2.75,0.66,2.8280912291
2020-11-29 01:00:00,0.3435,0.0,0.3435,0.3435,0,0.3435,0.0,0.0,0.0,3.1135,0.66,3.182684755,0.3435,0,0.3435,2.77,0.66,2.8475428004000003
2020-11-29 01:30:00,0.352,0.0,0.352,0.352,0,0.352,0.0,0.0,0.0,3.072,0.64,3.1379585721,0.352,0,0.352,2.7199999999999998,0.64,2.7942798715
2020-11-29 02:00:00,0.34900000000000003,0.0,0.34900000000000003,0.34900000000000003,0,0.34900000000000003,0.0,0.0,0.0,3.099,0.67,3.1705994701,0.34900000000000003,0,0.34900000000000003,2.75,0.67,2.8304416616
2020-11-29 02:30:00,0.3375,0.0,0.3375,0.3375,0,0.3375,0.0,0.0,0.0,3.0875,0.67,3.1593601013,0.3375,0,0.3375,2.75,0.67,2.8304416616
2020-11-29 03:00:00,0.35350000000000004,0.0,0.35350000000000004,0.35350000000000004,0,0.35350000000000004,0.0,0.0,0.0,3.1435,0.68,3.2162077436,0.35350000000000004,0,0.35350000000000004,2.79,0.68,2.8716719868
2020-11-29 03:30:00,0.34700000000000003,0.0,0.34700000000000003,0.34700000000000003,0,0.34700000000000003,0.0,0.0,0.0,3.107,0.65,3.1742635366,0.34700000000000003,0,0.34700000000000003,2.76,0.65,2.8355070093
2020-11-29 04:00:00,0.352,0.0,0.352,0.352,0,0.352,0.0,0.0,0.0,3.112,0.64,3.1771282631,0.352,0,0.352,2.76,0.64,2.8332313707
2020-11-29 04:30:00,0.355,0.0,0.355,0.355,0,0.355,0.0,0.0,0.0,3.135,0.66,3.2037204934,0.355,0,0.355,2.7800000000000002,0.66,2.8572714257
2020-11-29 05:00:00,0.357,0.0,0.357,0.357,0,0.357,0.0,0.0,0.0,3.127,0.64,3.1918222068,0.357,0,0.357,2.77,0.64,2.8429737952
2020-11-29 05:30:00,0.336,0.0,0.336,0.336,0,0.336,0.0,0.0,0.0,3.206,0.66,3.2732302088,0.336,0,0.336,2.87,0.66,2.9449108645
2020-11-29 06:00:00,0.33,0.0,0.33,0.33,0,0.33,0.0,0.0,0.0,3.17,0.66,3.237977764,0.33,0,0.33,2.84,0.66,2.9156817385
2020-11-29 06:30:00,0.29350000000000004,0.0,0.29350000000000004,0.29350000000000004,0,0.29350000000000004,0.0,0.0,0.0,3.3535,0.71,3.4278363803,0.29350000000000004,0,0.29350000000000004,3.06,0.71,3.1412895441
2020-11-29 07:00:00,0.24450000000000002,0.0,0.24450000000000002,0.24450000000000002,0,0.24450000000000002,0.0,0.0,0.0,3.3545,0.74,3.4351521436,0.24450000000000002,0,0.24450000000000002,3.11,0.74,3.1968265514
2020-11-29 07:30:00,0.20450000000000002,0.0,0.20450000000000002,0.20450000000000002,0,0.20450000000000002,0.0,0.0,0.0,3.5345,0.77,3.6174010353,0.20450000000000002,0,0.20450000000000002,3.33,0.77,3.4178648306
2020-11-29 08:00:00,0.1625,0.0,0.1625,0.1625,0,0.1625,0.0,0.0,0.0,3.5925000000000002,0.81,3.6826832948,0.1625,0,0.1625,3.43,0.81,3.5243439106
2020-11-29 08:30:00,0.14100000000000001,0.0,0.14100000000000001,0.14100000000000001,0,0.14100000000000001,0.0,0.0,0.0,3.621,0.81,3.7104906684000003,0.14100000000000001,0,0.14100000000000001,3.48,0.81,3.5730239294
2020-11-29 09:00:00,0.133,0.0,0.133,0.133,0,0.133,0.0,0.0,0.0,3.633,0.85,3.7311109606,0.133,0,0.133,3.5,0.85,3.6017356927
2020-11-29 09:30:00,0.1535,0.0,0.1535,0.1535,0,0.1535,0.0,0.0,0.0,3.6335,0.86,3.7338883553,0.1535,0,0.1535,3.48,0.86,3.5846896658
2020-11-29 10:00:00,0.14,0.0,0.14,0.14,0,0.14,0.0,0.0,0.0,3.7,0.89,3.805535442,0.14,0,0.14,3.56,0.89,3.6695640068
2020-11-29 10:30:00,0.125,0.0,0.125,0.125,0,0.125,0.0,0.0,0.0,3.715,0.87,3.815511106,0.125,0,0.125,3.59,0.87,3.6939139135
2020-11-29 11:00:00,0.123,0.0,0.123,0.123,0,0.123,0.0,0.0,0.0,3.753,0.86,3.8502738864,0.123,0,0.123,3.63,0.86,3.7304825425
2020-11-29 11:30:00,0.116,0.0,0.116,0.116,0,0.116,0.0,0.0,0.0,3.766,0.85,3.860732573,0.116,0,0.116,3.65,0.85,3.7476659403
2020-11-29 12:00:00,0.106,0.0,0.106,0.106,0,0.106,0.0,0.0,0.0,3.826,0.92,3.9350573058,0.106,0,0.106,3.7199999999999998,0.92,3.8320751558
2020-11-29 12:30:00,0.113,0.0,0.113,0.113,0,0.113,0.0,0.0,0.0,3.823,0.89,3.9252298022,0.113,0,0.113,3.71,0.89,3.8152588379
2020-11-29 13:00:00,0.1325,0.0,0.1325,0.1325,0,0.1325,0.0,0.0,0.0,3.8725,0.91,3.9779839429,0.1325,0,0.1325,3.74,0.91,3.8491167818000003
2020-11-29 13:30:00,0.095,0.0,0.095,0.095,0,0.095,0.0,0.0,0.0,3.855,0.9500000000000001,3.9703305908,0.095,0,0.095,3.76,0.9500000000000001,3.8781567787
2020-11-29 14:00:00,0.135,0.0,0.135,0.135,0,0.135,0.0,0.0,0.0,3.805,0.87,3.9031942048,0.135,0,0.135,3.67,0.87,3.7717104873
2020-11-29 14:30:00,0.1525,0.0,0.1525,0.1525,0,0.1525,0.0,0.0,0.0,3.7625,0.84,3.8551272677,0.1525,0,0.1525,3.61,0.84,3.7064403408
2020-11-29 15:00:00,0.14400000000000002,0.0,0.14400000000000002,0.14400000000000002,0,0.14400000000000002,0.0,0.0,0.0,3.774,0.88,3.8752388313,0.14400000000000002,0,0.14400000000000002,3.63,0.88,3.7351439062000003
2020-11-29 15:30:00,0.1495,0.0,0.1495,0.1495,0,0.1495,0.0,0.0,0.0,3.7295,0.85,3.8251366315,0.1495,0,0.1495,3.58,0.85,3.6795244258
2020-11-29 16:00:00,0.14850000000000002,0.0,0.14850000000000002,0.14850000000000002,0,0.14850000000000002,0.0,0.0,0.0,3.7585,0.9,3.8647538408,0.14850000000000002,0,0.14850000000000002,3.61,0.9,3.7204972786
2020-11-29 16:30:00,0.151,0.0,0.151,0.151,0,0.151,0.0,0.0,0.0,3.761,0.9,3.8671851520000002,0.151,0,0.151,3.61,0.9,3.7204972786
2020-11-29 17:00:00,0.148,0.0,0.148,0.148,0,0.148,0.0,0.0,0.0,3.7279999999999998,0.87,3.8281697977,0.148,0,0.148,3.58,0.87,3.6841959774
2020-11-29 17:30:00,0.158,0.0,0.158,0.158,0,0.158,0.0,0.0,0.0,3.628,0.85,3.7262426115,0.158,0,0.158,3.47,0.85,3.5725900968
2020-11-29 18:00:00,0.1865,0.0,0.1865,0.1865,0,0.1865,0.0,0.0,0.0,3.6065,0.84,3.7030314946000003,0.1865,0,0.1865,3.42,0.84,3.5216473418
2020-11-29 18:30:00,0.1995,0.0,0.1995,0.1995,0,0.1995,0.0,0.0,0.0,3.5795,0.89,3.6884848176,0.1995,0,0.1995,3.38,0.89,3.4952110094
2020-11-29 19:00:00,0.2195,0.0,0.2195,0.2195,0,0.2195,0.0,0.0,0.0,3.5395,0.8,3.6287821993,0.2195,0,0.2195,3.32,0.8,3.4150256222
2020-11-29 19:30:00,0.20700000000000002,0.0,0.20700000000000002,0.20700000000000002,0,0.20700000000000002,0.0,0.0,0.0,3.497,0.8,3.587340101,0.20700000000000002,0,0.20700000000000002,3.29,0.8,3.3858676879000003
2020-11-29 20:00:00,0.231,0.0,0.231,0.231,0,0.231,0.0,0.0,0.0,3.391,0.78,3.479551839,0.231,0,0.231,3.16,0.78,3.2548425461
2020-11-29 20:30:00,0.26,0.0,0.26,0.26,0,0.26,0.0,0.0,0.0,3.34,0.75,3.4231710445,0.26,0,0.26,3.08,0.75,3.17
2020-11-29 21:00:00,0.2645,0.0,0.2645,0.2645,0,0.2645,0.0,0.0,0.0,3.2645,0.72,3.3429568124999998,0.2645,0,0.2645,3.0,0.72,3.0851904317
2020-11-29 21:30:00,0.272,0.0,0.272,0.272,0,0.272,0.0,0.0,0.0,3.252,0.75,3.3373648287,0.272,0,0.272,2.98,0.75,3.0729301977
2020-11-29 22:00:00,0.2735,0.0,0.2735,0.2735,0,0.2735,0.0,0.0,0.0,3.2535,0.75,3.338826478,0.2735,0,0.2735,2.98,0.75,3.0729301977
2020-11-29 22:30:00,0.29250000000000004,0.0,0.29250000000000004,0.29250000000000004,0,0.29250000000000004,0.0,0.0,0.0,3.1725,0.7000000000000001,3.2488084354,0.29250000000000004,0,0.29250000000000004,2.88,0.7000000000000001,2.963848849
2020-11-29 23:00:00,0.3235,0.0,0.3235,0.3235,0,0.3235,0.0,0.0,0.0,3.1435,0.73,3.2271492451,0.3235,0,0.3235,2.8200000000000003,0.73,2.9129538273
2020-11-29 23:30:00,0.318,0.0,0.318,0.318,0,0.318,0.0,0.0,0.0,3.138,0.73,3.2217920479,0.318,0,0.318,2.8200000000000003,0.73,2.9129538273
2020-11-30 00:00:00,0.3405,0.0,0.3405,0.3405,0,0.3405,0.0,0.0,0.0,3.1405,0.73,3.2242270779,0.3405,0,0.3405,2.8,0.73,2.8935963782
2020-11-30 00:30:00,0.35650000000000004,0.0,0.35650000000000004,0.35650000000000004,0,0.35650000000000004,0.0,0.0,0.0,3.0965,0.7000000000000001,3.1746357665,0.35650000000000004,0,0.35650000000000004,2.74,0.7000000000000001,2.8280028289
2020-11-30 01:00:00,0.3435,0.0,0.3435,0.3435,0,0.3435,0.0,0.0,0.0,3.1735,0.72,3.2541515407,0.3435,0,0.3435,2.83,0.72,2.9201541055
2020-11-30 01:30:00,0.338,0.0,0.338,0.338,0,0.338,0.0,0.0,0.0,3.188,0.72,3.2682937444,0.338,0,0.338,2.85,0.72,2.9395407805
2020-11-30 02:00:00,0.34850000000000003,0.0,0.34850000000000003,0.34850000000000003,0,0.34850000000000003,0.0,0.0,0.0,3.1785,0.7000000000000001,3.2546677634,0.34850000000000003,0,0.34850000000000003,2.83,0.7000000000000001,2.9152872929
2020-11-30 02:30:00,0.3655,0.0,0.3655,0.3655,0,0.3655,0.0,0.0,0.0,3.1355,0.67,3.206284493,0.3655,0,0.3655,2.77,0.67,2.8498771903
2020-11-30 03:00:00,0.336,0.0,0.336,0.336,0,0.336,0.0,0.0,0.0,3.196,0.73,3.2783099304,0.336,0,0.336,2.86,0.73,2.9516944286
2020-11-30 03:30:00,0.365,0.0,0.365,0.365,0,0.365,0.0,0.0,0.0,3.105,0.67,3.1764642293,0.365,0,0.365,2.74,0.67,2.8207268567
2020-11-30 04:00:00,0.353,0.0,0.353,0.353,0,0.353,0.0,0.0,0.0,3.153,0.71,3.2319512682,0.353,0,0.353,2.8,0.71,2.8886155854
2020-11-30 04:30:00,0.353,0.0,0.353,0.353,0,0.353,0.0,0.0,0.0,3.203,0.71,3.2807482378,0.353,0,0.353,2.85,0.71,2.9371074206000003
2020-11-30 05:00:00,0.332,0.0,0.332,0.332,0,0.332,0.0,0.0,0.0,3.252,0.77,3.3419162168,0.332,0,0.332,2.92,0.77,3.0198178753
2020-11-30 05:30:00,0.3325,0.0,0.3325,0.3325,0,0.3325,0.0,0.0,0.0,3.3425000000000002,0.74,3.4234348614,0.3325,0,0.3325,3.01,0.74,3.0996290101
2020-11-30 06:00:00,0.309,0.0,0.309,0.309,0,0.309,0.0,0.0,0.0,3.379,0.76,3.4634146445000003,0.309,0,0.309,3.07,0.76,3.1626729202
2020-11-30 06:30:00,0.24050000000000002,0.0,0.24050000000000002,0.24050000000000002,0,0.24050000000000002,0.0,0.0,0.0,3.5305,0.81,3.6222272499,0.24050000000000002,0,0.24050000000000002,3.29,0.81,3.3882443832
2020-11-30 07:00:00,0.1545,0.0,0.1545,0.1545,0,0.1545,0.0,0.0,0.0,3.7245,0.88,3.8270485037,0.1545,0,0.1545,3.5700000000000003,0.88,3.6768600735
2020-11-30 07:30:00,0.0155,0.0,0.0155,0.0155,0,0.0155,0.0,0.0,0.0,4.1755,1.03,4.3006627687,0.0155,0,0.0155,4.16,1.03,4.2856154751
2020-11-30 08:00:00,0.0,0.0,0.0,0.0,0,0.0,0.0,0.0,0.0,4.63,1.09,4.7565743976,0.0,0,0.0,4.63,1.09,4.7565743976
2020-11-30 08:30:00,0.0,0.0,0.0,0.0,0,0.0,0.0,0.0,0.0,4.07,0.8300000000000001,4.1537693725,0.0,0,0.0,4.07,0.8300000000000001,4.1537693725
2020-11-30 09:00:00,0.0,0.0,0.0,0.0,0,0.0,0.0,0.0,0.0,4.79,0.85,4.8648329879,0.0,0,0.0,4.79,0.85,4.8648329879
2020-11-30 09:30:00,0.0,0.0,0.0,0.0,0,0.0,0.0,0.0,0.0,8.1,1.0,8.1614949611,0.0,0,0.0,8.1,1.0,8.1614949611
2020-11-30 10:00:00,0.0,0.0,0.0,0.0,0,0.0,0.0,0.0,0.0,8.38,1.0,8.4394549587,0.0,0,0.0,8.38,1.0,8.4394549587
2020-11-30 10:30:00,0.0,0.0,0.0,0.0,0,0.0,0.0,0.0,0.0,8.64,1.0,8.697677851,0.0,0,0.0,8.64,1.0,8.697677851
2020-11-30 11:00:00,0.0,0.0,0.0,0.0,0,0.0,0.0,0.0,0.0,8.7,1.05,8.7631330014,0.0,0,0.0,8.7,1.05,8.7631330014
2020-11-30 11:30:00,0.0,0.0,0.0,0.0,0,0.0,0.0,0.0,0.0,5.47,1.04,5.5679888649,0.0,0,0.0,5.47,1.04,5.5679888649
2020-11-30 12:00:00,0.0,0.0,0.0,0.0,0,0.0,0.0,0.0,0.0,5.33,1.04,5.4305156293,0.0,0,0.0,5.33,1.04,5.4305156293
2020-11-30 12:30:00,0.0,0.0,0.0,0.0,0,0.0,0.0,0.0,0.0,5.46,1.1,5.5697037623,0.0,0,0.0,5.46,1.1,5.5697037623
2020-11-30 13:00:00,0.0,0.0,0.0,0.0,0,0.0,0.0,0.0,0.0,5.47,1.1,5.5795071467,0.0,0,0.0,5.47,1.1,5.5795071467
2020-11-30 13:30:00,0.0,0.0,0.0,0.0,0,0.0,0.0,0.0,0.0,5.4,1.07,5.5049886467,0.0,0,0.0,5.4,1.07,5.5049886467
2020-11-30 14:00:00,0.0,0.0,0.0,0.0,0,0.0,0.0,0.0,0.0,5.4,1.05,5.5011362463,0.0,0,0.0,5.4,1.05,5.5011362463
2020-11-30 14:30:00,0.0,0.0,0.0,0.0,0,0.0,0.0,0.0,0.0,5.34,1.0,5.4328261522,0.0,0,0.0,5.34,1.0,5.4328261522
2020-11-30 15:00:00,0.0,0.0,0.0,0.0,0,0.0,0.0,0.0,0.0,5.33,1.05,5.4324395993,0.0,0,0.0,5.33,1.05,5.4324395993
2020-11-30 15:30:00,0.0,0.0,0.0,0.0,0,0.0,0.0,0.0,0.0,5.27,1.01,5.3659109199,0.0,0,0.0,5.27,1.01,5.3659109199
2020-11-30 16:00:00,0.0,0.0,0.0,0.0,0,0.0,0.0,0.0,0.0,5.21,1.04,5.3127864629,0.0,0,0.0,5.21,1.04,5.3127864629
2020-11-30 16:30:00,0.0,0.0,0.0,0.0,0,0.0,0.0,0.0,0.0,4.97,0.98,5.0656983724,0.0,0,0.0,4.97,0.98,5.0656983724
2020-11-30 17:00:00,0.0,0.0,0.0,0.0,0,0.0,0.0,0.0,0.0,4.74,1.01,4.8464110432,0.0,0,0.0,4.74,1.01,4.8464110432
2020-11-30 17:30:00,0.0,0.0,0.0,0.0,0,0.0,0.0,0.0,0.0,4.16,0.92,4.2605164006,0.0,0,0.0,4.16,0.92,4.2605164006
2020-11-30 18:00:00,0.005,0.0,0.005,0.005,0,0.005,0.0,0.0,0.0,3.815,0.91,3.922030724,0.005,0,0.005,3.81,0.91,3.9171673439
2020-11-30 18:30:00,0.0505,0.0,0.0505,0.0505,0,0.0505,0.0,0.0,0.0,3.5005,0.87,3.6069932423,0.0505,0,0.0505,3.45,0.87,3.558005059
2020-11-30 19:00:00,0.10400000000000001,0.0,0.10400000000000001,0.10400000000000001,0,0.10400000000000001,0.0,0.0,0.0,3.294,0.8,3.3897545634,0.10400000000000001,0,0.10400000000000001,3.19,0.8,3.2887839698
2020-11-30 19:30:00,0.132,0.0,0.132,0.132,0,0.132,0.0,0.0,0.0,3.122,0.76,3.2131735091999998,0.132,0,0.132,2.99,0.76,3.0850769845
2020-11-30 20:00:00,0.18150000000000002,0.0,0.18150000000000002,0.18150000000000002,0,0.18150000000000002,0.0,0.0,0.0,2.9615,0.73,3.0501446277,0.18150000000000002,0,0.18150000000000002,2.7800000000000002,0.73,2.8742477277000003
2020-11-30 20:30:00,0.22,0.0,0.22,0.22,0,0.22,0.0,0.0,0.0,2.74,0.73,2.8355775426000003,0.22,0,0.22,2.52,0.73,2.6236043908999997
2020-11-30 21:00:00,0.2265,0.0,0.2265,0.2265,0,0.2265,0.0,0.0,0.0,2.6965,0.71,2.7884067583,0.2265,0,0.2265,2.47,0.71,2.5700194551999997
2020-11-30 21:30:00,0.2495,0.0,0.2495,0.2495,0,0.2495,0.0,0.0,0.0,2.6295,0.7000000000000001,2.7210788761,0.2495,0,0.2495,2.38,0.7000000000000001,2.4808063205
2020-11-30 22:00:00,0.275,0.0,0.275,0.275,0,0.275,0.0,0.0,0.0,2.615,0.66,2.6970029663,0.275,0,0.275,2.34,0.66,2.4312959507
2020-11-30 22:30:00,0.298,0.0,0.298,0.298,0,0.298,0.0,0.0,0.0,2.548,0.63,2.6247293194,0.298,0,0.298,2.25,0.63,2.3365358974
2020-11-30 23:00:00,0.306,0.0,0.306,0.306,0,0.306,0.0,0.0,0.0,2.5460000000000003,0.65,2.627663601,0.306,0,0.306,2.24,0.65,2.3324021952000002
2020-11-30 23:30:00,0.34900000000000003,0.0,0.34900000000000003,0.34900000000000003,0,0.34900000000000003,0.0,0.0,0.0,2.469,0.6000000000000001,2.5408583195,0.34900000000000003,0,0.34900000000000003,2.12,0.6000000000000001,2.2032702966
2020-12-01 00:00:00,0.35250000000000004,0.0,0.35250000000000004,0.35250000000000004,0,0.35250000000000004,0.0,0.0,0.0,2.4525,0.6000000000000001,2.5248279644,0.35250000000000004,0,0.35250000000000004,2.1,0.6000000000000001,2.1840329668
2020-12-01 00:30:00,0.34800000000000003,0.0,0.34800000000000003,0.34800000000000003,0,0.34800000000000003,0.0,0.0,0.0,2.438,0.6000000000000001,2.510745706,0.34800000000000003,0,0.34800000000000003,2.09,0.6000000000000001,2.1744194628
2020-12-01 01:00:00,0.3695,0.0,0.3695,0.3695,0,0.3695,0.0,0.0,0.0,2.4395,0.58,2.5075007976,0.3695,0,0.3695,2.07,0.58,2.1497209121
2020-12-01 01:30:00,0.373,0.0,0.373,0.373,0,0.373,0.0,0.0,0.0,2.443,0.58,2.5109060118,0.373,0,0.373,2.07,0.58,2.1497209121
2020-12-01 02:00:00,0.354,0.0,0.354,0.354,0,0.354,0.0,0.0,0.0,2.444,0.58,2.511878978,0.354,0,0.354,2.09,0.58,2.1689859382
2020-12-01 02:30:00,0.3735,0.0,0.3735,0.3735,0,0.3735,0.0,0.0,0.0,2.3935,0.55,2.4558791196,0.3735,0,0.3735,2.02,0.55,2.0935376758
2020-12-01 03:00:00,0.3665,0.0,0.3665,0.3665,0,0.3665,0.0,0.0,0.0,2.3865,0.56,2.4513225512,0.3665,0,0.3665,2.02,0.56,2.0961870146
2020-12-01 03:30:00,0.3715,0.0,0.3715,0.3715,0,0.3715,0.0,0.0,0.0,2.3615,0.54,2.4224537663,0.3715,0,0.3715,1.99,0.54,2.0619650821
2020-12-01 04:00:00,0.38,0.0,0.38,0.38,0,0.38,0.0,0.0,0.0,2.37,0.55,2.4329817098,0.38,0,0.38,1.99,0.55,2.0646065
2020-12-01 04:30:00,0.3655,0.0,0.3655,0.3655,0,0.3655,0.0,0.0,0.0,2.3855,0.55,2.4480829745,0.3655,0,0.3655,2.02,0.55,2.0935376758
2020-12-01 05:00:00,0.35250000000000004,0.0,0.35250000000000004,0.35250000000000004,0,0.35250000000000004,0.0,0.0,0.0,2.5324999999999998,0.55,2.5915355004,0.35250000000000004,0,0.35250000000000004,2.18,0.55,2.2483104768
2020-12-01 05:30:00,0.0,0.0,0.0,0.0,0,0.0,0.0,0.0,0.0,5.52,0.67,5.5605125663,0.0,0,0.0,5.52,0.67,5.5605125663
2020-12-01 06:00:00,0.0,0.0,0.0,0.0,0,0.0,0.0,0.0,0.0,5.57,0.66,5.6089660366,0.0,0,0.0,5.57,0.66,5.6089660366
2020-12-01 06:30:00,0.0,0.0,0.0,0.0,0,0.0,0.0,0.0,0.0,5.84,0.72,5.8842161755,0.0,0,0.0,5.84,0.72,5.8842161755
2020-12-01 07:00:00,0.0,0.0,0.0,0.0,0,0.0,0.0,0.0,0.0,6.08,0.74,6.1248673455,0.0,0,0.0,6.08,0.74,6.1248673455
2020-12-01 07:30:00,0.0,0.0,0.0,0.0,0,0.0,0.0,0.0,0.0,6.7,0.84,6.7524514067,0.0,0,0.0,6.7,0.84,6.7524514067
2020-12-01 08:00:00,0.0,0.0,0.0,0.0,0,0.0,0.0,0.0,0.0,7.18,0.88,7.2337265638,0.0,0,0.0,7.18,0.88,7.2337265638
2020-12-01 08:30:00,0.0,0.0,0.0,0.0,0,0.0,0.0,0.0,0.0,4.31,0.89,4.4009317195,0.0,0,0.0,4.31,0.89,4.4009317195
2020-12-01 09:00:00,0.0,0.0,0.0,0.0,0,0.0,0.0,0.0,0.0,4.57,0.92,4.661684245,0.0,0,0.0,4.57,0.92,4.661684245
2020-12-01 09:30:00,0.0,0.0,0.0,0.0,0,0.0,0.0,0.0,0.0,4.92,1.05,5.0307951658,0.0,0,0.0,4.92,1.05,5.0307951658
2020-12-01 10:00:00,0.0,0.0,0.0,0.0,0,0.0,0.0,0.0,0.0,5.13,1.08,5.2424517165,0.0,0,0.0,5.13,1.08,5.2424517165
2020-12-01 10:30:00,0.0,0.0,0.0,0.0,0,0.0,0.0,0.0,0.0,5.43,1.2,5.5610160942,0.0,0,0.0,5.43,1.2,5.5610160942
2020-12-01 11:00:00,0.0,0.0,0.0,0.0,0,0.0,0.0,0.0,0.0,5.31,1.0,5.4033415587,0.0,0,0.0,5.31,1.0,5.4033415587
2020-12-01 11:30:00,0.0,0.0,0.0,0.0,0,0.0,0.0,0.0,0.0,5.4,1.0,5.4918120871,0.0,0,0.0,5.4,1.0,5.4918120871
2020-12-01 12:00:00,0.0,0.0,0.0,0.0,0,0.0,0.0,0.0,0.0,5.44,1.02,5.5347990027,0.0,0,0.0,5.44,1.02,5.5347990027
2020-12-01 12:30:00,0.0,0.0,0.0,0.0,0,0.0,0.0,0.0,0.0,5.36,0.97,5.447063429,0.0,0,0.0,5.36,0.97,5.447063429
2020-12-01 13:00:00,0.0,0.0,0.0,0.0,0,0.0,0.0,0.0,0.0,5.5,1.0,5.5901699437,0.0,0,0.0,5.5,1.0,5.5901699437
2020-12-01 13:30:00,0.0,0.0,0.0,0.0,0,0.0,0.0,0.0,0.0,5.47,1.02,5.5642879149,0.0,0,0.0,5.47,1.02,5.5642879149
2020-12-01 14:00:00,0.0,0.0,0.0,0.0,0,0.0,0.0,0.0,0.0,5.38,1.01,5.473983924,0.0,0,0.0,5.38,1.01,5.473983924
2020-12-01 14:30:00,0.0,0.0,0.0,0.0,0,0.0,0.0,0.0,0.0,5.43,1.01,5.5231331688,0.0,0,0.0,5.43,1.01,5.5231331688
2020-12-01 15:00:00,0.0,0.0,0.0,0.0,0,0.0,0.0,0.0,0.0,5.32,0.97,5.4077074625,0.0,0,0.0,5.32,0.97,5.4077074625
2020-12-01 15:30:00,0.0,0.0,0.0,0.0,0,0.0,0.0,0.0,0.0,5.34,0.99,5.4309943841,0.0,0,0.0,5.34,0.99,5.4309943841
