Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2020-12-01 16:00:00,0.0,0.0,0.0,0.0,0,0.0,0.0,0.0,0.0,5.3,1.01,5.3953776513000005,0.0,0,0.0,5.3,1.01,5.3953776513000005
2020-12-01 16:30:00,0.0,0.0,0.0,0.0,0,0.0,0.0,0.0,0.0,5.18,0.96,5.2682065259,0.0,0,0.0,5.18,0.96,5.2682065259
2020-12-01 17:00:00,1.94,0.0,1.94,1.94,0,1.94,0.0,0.0,0.0,2.52,-0.33,2.541515296,1.94,0,1.94,0.58,-0.33,0.6673080248000001
2020-12-01 17:30:00,2.202,0.0,2.202,2.202,0,2.202,0.0,0.0,0.0,1.8719999999999999,-0.37,1.9082148726,2.202,0,2.202,-0.33,-0.37,0.4957822102
2020-12-01 18:00:00,2.2775,0.0,2.2775,2.2775,0,2.2775,0.0,0.0,0.0,1.4775,-0.39,1.5281054447,2.2775,0,2.2775,-0.8,-0.39,0.89
2020-12-01 18:30:00,0.12,0.0,0.12,0.12,0,0.12,0.0,0.0,0.0,3.55,0.77,3.6325473156,0.12,0,0.12,3.43,0.77,3.5153662683
2020-12-01 19:00:00,0.08600000000000001,0.0,0.08600000000000001,0.08600000000000001,0,0.08600000000000001,0.0,0.0,0.0,3.336,0.77,3.4237108523,0.08600000000000001,0,0.08600000000000001,3.25,0.77,3.3399700597
2020-12-01 19:30:00,0.10450000000000001,0.0,0.10450000000000001,0.10450000000000001,0,0.10450000000000001,0.0,0.0,0.0,3.1745,0.75,3.2618936601,0.10450000000000001,0,0.10450000000000001,3.07,0.75,3.1602847973
2020-12-01 20:00:00,0.164,0.0,0.164,0.164,0,0.164,0.0,0.0,0.0,3.024,0.71,3.1062318008,0.164,0,0.164,2.86,0.71,2.9468118365000002
2020-12-01 20:30:00,0.209,0.0,0.209,0.209,0,0.209,0.0,0.0,0.0,2.779,0.67,2.8586257188,0.209,0,0.209,2.5700000000000003,0.67,2.6558990945
2020-12-01 21:00:00,0.229,0.0,0.229,0.229,0,0.229,0.0,0.0,0.0,2.759,0.67,2.8391866793,0.229,0,0.229,2.5300000000000002,0.67,2.6172122573000003
2020-12-01 21:30:00,0.2525,0.0,0.2525,0.2525,0,0.2525,0.0,0.0,0.0,2.6825,0.67,2.7649061918999998,0.2525,0,0.2525,2.43,0.67,2.5206745129
2020-12-01 22:00:00,0.28700000000000003,0.0,0.28700000000000003,0.28700000000000003,0,0.28700000000000003,0.0,0.0,0.0,2.617,0.61,2.6871525822,0.28700000000000003,0,0.28700000000000003,2.33,0.61,2.4085265205
2020-12-01 22:30:00,0.298,0.0,0.298,0.298,0,0.298,0.0,0.0,0.0,2.568,0.62,2.6417842455000002,0.298,0,0.298,2.27,0.62,2.3531468292
2020-12-01 23:00:00,0.315,0.0,0.315,0.315,0,0.315,0.0,0.0,0.0,2.525,0.6000000000000001,2.5953082669,0.315,0,0.315,2.21,0.6000000000000001,2.29
2020-12-01 23:30:00,0.3385,0.0,0.3385,0.3385,0,0.3385,0.0,0.0,0.0,2.4685,0.58,2.5357232203,0.3385,0,0.3385,2.13,0.58,2.2075552088
2020-12-02 00:00:00,0.334,0.0,0.334,0.334,0,0.334,0.0,0.0,0.0,2.484,0.56,2.5463416896,0.334,0,0.334,2.15,0.56,2.2217335574
2020-12-02 00:30:00,0.3345,0.0,0.3345,0.3345,0,0.3345,0.0,0.0,0.0,2.4545,0.54,2.5131992062,0.3345,0,0.3345,2.12,0.54,2.1876928486000002
2020-12-02 01:00:00,0.3395,0.0,0.3395,0.3395,0,0.3395,0.0,0.0,0.0,2.4895,0.54,2.5473928339,0.3395,0,0.3395,2.15,0.54,2.2167769396
2020-12-02 01:30:00,0.34950000000000003,0.0,0.34950000000000003,0.34950000000000003,0,0.34950000000000003,0.0,0.0,0.0,2.4495,0.55,2.5104880502,0.34950000000000003,0,0.34950000000000003,2.1,0.55,2.1708293346
2020-12-02 02:00:00,0.34850000000000003,0.0,0.34850000000000003,0.34850000000000003,0,0.34850000000000003,0.0,0.0,0.0,2.4185,0.55,2.480250441,0.34850000000000003,0,0.34850000000000003,2.07,0.55,2.1418216546
2020-12-02 02:30:00,0.35450000000000004,0.0,0.35450000000000004,0.35450000000000004,0,0.35450000000000004,0.0,0.0,0.0,2.4045,0.55,2.4666009507,0.35450000000000004,0,0.35450000000000004,2.05,0.55,2.1224985277
2020-12-02 03:00:00,0.361,0.0,0.361,0.361,0,0.361,0.0,0.0,0.0,2.411,0.55,2.4729377267,0.361,0,0.361,2.05,0.55,2.1224985277
2020-12-02 03:30:00,0.35100000000000003,0.0,0.35100000000000003,0.35100000000000003,0,0.35100000000000003,0.0,0.0,0.0,2.431,0.56,2.4946665108,0.35100000000000003,0,0.35100000000000003,2.08,0.56,2.1540659229
2020-12-02 04:00:00,0.34850000000000003,0.0,0.34850000000000003,0.34850000000000003,0,0.34850000000000003,0.0,0.0,0.0,2.4185,0.56,2.4824871097,0.34850000000000003,0,0.34850000000000003,2.07,0.56,2.1444113411
2020-12-02 04:30:00,0.35150000000000003,0.0,0.35150000000000003,0.35150000000000003,0,0.35150000000000003,0.0,0.0,0.0,2.4515000000000002,0.58,2.5191768993,0.35150000000000003,0,0.35150000000000003,2.1,0.58,2.1786234186
2020-12-02 05:00:00,0.341,0.0,0.341,0.341,0,0.341,0.0,0.0,0.0,2.491,0.59,2.5599181628,0.341,0,0.341,2.15,0.59,2.2294842453
2020-12-02 05:30:00,0.316,0.0,0.316,0.316,0,0.316,0.0,0.0,0.0,2.586,0.64,2.6640187687,0.316,0,0.316,2.27,0.64,2.358495283
2020-12-02 06:00:00,0.2975,0.0,0.2975,0.2975,0,0.2975,0.0,0.0,0.0,2.6575,0.63,2.7311547466,0.2975,0,0.2975,2.36,0.63,2.4426420122
2020-12-02 06:30:00,0.24050000000000002,0.0,0.24050000000000002,0.24050000000000002,0,0.24050000000000002,0.0,0.0,0.0,2.8605,0.6900000000000001,2.9425431603,0.24050000000000002,0,0.24050000000000002,2.62,0.6900000000000001,2.7093357119
2020-12-02 07:00:00,0.1325,0.0,0.1325,0.1325,0,0.1325,0.0,0.0,0.0,3.0225,0.73,3.1094060928,0.1325,0,0.1325,2.89,0.73,2.9807717122
2020-12-02 07:30:00,0.0125,0.0,0.0125,0.0125,0,0.0125,0.0,0.0,0.0,3.5025,0.88,3.611357951,0.0125,0,0.0125,3.49,0.88,3.59923603
2020-12-02 08:00:00,0.0,0.0,0.0,0.0,0,0.0,0.0,0.0,0.0,3.89,0.86,3.9839302203,0.0,0,0.0,3.89,0.86,3.9839302203
2020-12-02 08:30:00,0.0,0.0,0.0,0.0,0,0.0,0.0,0.0,0.0,4.43,0.97,4.534953142,0.0,0,0.0,4.43,0.97,4.534953142
2020-12-02 09:00:00,0.0,0.0,0.0,0.0,0,0.0,0.0,0.0,0.0,4.67,0.9400000000000001,4.7636645558,0.0,0,0.0,4.67,0.9400000000000001,4.7636645558
2020-12-02 09:30:00,0.0,0.0,0.0,0.0,0,0.0,0.0,0.0,0.0,5.02,1.03,5.1245780314000005,0.0,0,0.0,5.02,1.03,5.1245780314000005
2020-12-02 10:00:00,0.0,0.0,0.0,0.0,0,0.0,0.0,0.0,0.0,5.29,1.22,5.4288580751,0.0,0,0.0,5.29,1.22,5.4288580751
2020-12-02 10:30:00,0.0,0.0,0.0,0.0,0,0.0,0.0,0.0,0.0,5.4,1.19,5.5295659866,0.0,0,0.0,5.4,1.19,5.5295659866
2020-12-02 11:00:00,0.0,0.0,0.0,0.0,0,0.0,0.0,0.0,0.0,5.52,1.23,5.6553779715,0.0,0,0.0,5.52,1.23,5.6553779715
2020-12-02 11:30:00,0.0,0.0,0.0,0.0,0,0.0,0.0,0.0,0.0,5.58,1.19,5.7054798221,0.0,0,0.0,5.58,1.19,5.7054798221
2020-12-02 12:00:00,0.0,0.0,0.0,0.0,0,0.0,0.0,0.0,0.0,5.49,1.08,5.5952211753,0.0,0,0.0,5.49,1.08,5.5952211753
2020-12-02 12:30:00,0.0,0.0,0.0,0.0,0,0.0,0.0,0.0,0.0,5.5600000000000005,1.12,5.6716840533,0.0,0,0.0,5.5600000000000005,1.12,5.6716840533
2020-12-02 13:00:00,0.0,0.0,0.0,0.0,0,0.0,0.0,0.0,0.0,5.5600000000000005,1.22,5.6922754677,0.0,0,0.0,5.5600000000000005,1.22,5.6922754677
2020-12-02 13:30:00,0.0,0.0,0.0,0.0,0,0.0,0.0,0.0,0.0,5.58,1.26,5.7204894895,0.0,0,0.0,5.58,1.26,5.7204894895
2020-12-02 14:00:00,0.0,0.0,0.0,0.0,0,0.0,0.0,0.0,0.0,5.32,1.06,5.424573716,0.0,0,0.0,5.32,1.06,5.424573716
2020-12-02 14:30:00,0.23600000000000002,0.0,0.23600000000000002,0.23600000000000002,0,0.23600000000000002,0.0,0.0,0.0,4.656,0.88,4.7384318081,0.23600000000000002,0,0.23600000000000002,4.42,0.88,4.5067504923
2020-12-02 15:00:00,1.5455,0.0,1.5455,1.5455,0,1.5455,0.0,0.0,0.0,3.1055,0.13,3.1082197879,1.5455,0,1.5455,1.56,0.13,1.5654072952
2020-12-02 15:30:00,0.8925000000000001,0.0,0.8925000000000001,0.8925000000000001,0,0.8925000000000001,0.0,0.0,0.0,3.4825,0.5700000000000001,3.5288392213,0.8925000000000001,0,0.8925000000000001,2.59,0.5700000000000001,2.6519803921
2020-12-02 16:00:00,1.897,0.0,1.897,1.897,0,1.897,0.0,0.0,0.0,2.417,-0.26,2.4309440553,1.897,0,1.897,0.52,-0.26,0.5813776741000001
2020-12-02 16:30:00,1.1685,0.0,1.1685,1.1685,0,1.1685,0.0,0.0,0.0,3.4485,0.36,3.4672398605,1.1685,0,1.1685,2.2800000000000002,0.36,2.3082460874
2020-12-02 17:00:00,2.1155,0.0,2.1155,2.1155,0,2.1155,0.0,0.0,0.0,2.0255,-0.39,2.0627045959,2.1155,0,2.1155,-0.09,-0.39,0.4002499219
2020-12-02 17:30:00,2.977,0.0,2.977,2.977,0,2.977,0.0,0.0,0.0,0.9570000000000001,-0.52,1.0891505865,2.977,0,2.977,-2.02,-0.52,2.085857138
2020-12-02 18:00:00,3.0675,0.0,3.0675,3.0675,0,3.0675,0.0,0.0,0.0,0.6075,-0.62,0.8680185770000001,3.0675,0,3.0675,-2.46,-0.62,2.5369272753
2020-12-02 18:30:00,0.1335,0.0,0.1335,0.1335,0,0.1335,0.0,0.0,0.0,3.5235000000000003,0.76,3.6045321819,0.1335,0,0.1335,3.39,0.76,3.4741473774
2020-12-02 19:00:00,0.07100000000000001,0.0,0.07100000000000001,0.07100000000000001,0,0.07100000000000001,0.0,0.0,0.0,3.3609999999999998,0.78,3.450321869,0.07100000000000001,0,0.07100000000000001,3.29,0.78,3.3811980125
2020-12-02 19:30:00,0.121,0.0,0.121,0.121,0,0.121,0.0,0.0,0.0,3.181,0.71,3.2592730785,0.121,0,0.121,3.06,0.71,3.1412895441
2020-12-02 20:00:00,0.1635,0.0,0.1635,0.1635,0,0.1635,0.0,0.0,0.0,3.0335,0.6900000000000001,3.1109841289,0.1635,0,0.1635,2.87,0.6900000000000001,2.9517791245
2020-12-02 20:30:00,0.199,0.0,0.199,0.199,0,0.199,0.0,0.0,0.0,2.839,0.72,2.9288770886,0.199,0,0.199,2.64,0.72,2.7364210202
2020-12-02 21:00:00,0.224,0.0,0.224,0.224,0,0.224,0.0,0.0,0.0,2.734,0.66,2.8125355109,0.224,0,0.224,2.51,0.66,2.595322716
2020-12-02 21:30:00,0.243,0.0,0.243,0.243,0,0.243,0.0,0.0,0.0,2.6630000000000003,0.66,2.7435686614,0.243,0,0.243,2.42,0.66,2.5083859351999998
2020-12-02 22:00:00,0.278,0.0,0.278,0.278,0,0.278,0.0,0.0,0.0,2.578,0.62,2.6515059872,0.278,0,0.278,2.3,0.62,2.3820999139
2020-12-02 22:30:00,0.277,0.0,0.277,0.277,0,0.277,0.0,0.0,0.0,2.537,0.63,2.6140522183,0.277,0,0.277,2.26,0.63,2.346167087
2020-12-02 23:00:00,0.308,0.0,0.308,0.308,0,0.308,0.0,0.0,0.0,2.478,0.61,2.5519764889000003,0.308,0,0.308,2.17,0.61,2.2541073621
2020-12-02 23:30:00,0.3355,0.0,0.3355,0.3355,0,0.3355,0.0,0.0,0.0,2.4255,0.59,2.4962272032,0.3355,0,0.3355,2.09,0.59,2.1716813763
2020-12-03 00:00:00,0.329,0.0,0.329,0.329,0,0.329,0.0,0.0,0.0,2.419,0.6000000000000001,2.4923003431,0.329,0,0.329,2.09,0.6000000000000001,2.1744194628
2020-12-03 00:30:00,0.3385,0.0,0.3385,0.3385,0,0.3385,0.0,0.0,0.0,2.3885,0.59,2.4602910905,0.3385,0,0.3385,2.05,0.59,2.1332135383
2020-12-03 01:00:00,0.352,0.0,0.352,0.352,0,0.352,0.0,0.0,0.0,2.402,0.5700000000000001,2.4687049236,0.352,0,0.352,2.05,0.5700000000000001,2.1277687844
2020-12-03 01:30:00,0.34450000000000003,0.0,0.34450000000000003,0.34450000000000003,0,0.34450000000000003,0.0,0.0,0.0,2.4145,0.6000000000000001,2.4879329272,0.34450000000000003,0,0.34450000000000003,2.07,0.6000000000000001,2.1552030067
2020-12-03 02:00:00,0.363,0.0,0.363,0.363,0,0.363,0.0,0.0,0.0,2.383,0.56,2.4479152355,0.363,0,0.363,2.02,0.56,2.0961870146
2020-12-03 02:30:00,0.366,0.0,0.366,0.366,0,0.366,0.0,0.0,0.0,2.356,0.55,2.4193461927,0.366,0,0.366,1.99,0.55,2.0646065
2020-12-03 03:00:00,0.35950000000000004,0.0,0.35950000000000004,0.35950000000000004,0,0.35950000000000004,0.0,0.0,0.0,2.3795,0.56,2.4445081816,0.35950000000000004,0,0.35950000000000004,2.02,0.56,2.0961870146
2020-12-03 03:30:00,0.356,0.0,0.356,0.356,0,0.356,0.0,0.0,0.0,2.416,0.56,2.4800516124,0.356,0,0.356,2.06,0.56,2.1347599397
2020-12-03 04:00:00,0.358,0.0,0.358,0.358,0,0.358,0.0,0.0,0.0,2.388,0.56,2.4527829093,0.358,0,0.358,2.03,0.56,2.1058252539
2020-12-03 04:30:00,0.34700000000000003,0.0,0.34700000000000003,0.34700000000000003,0,0.34700000000000003,0.0,0.0,0.0,2.447,0.56,2.5102607434,0.34700000000000003,0,0.34700000000000003,2.1,0.56,2.1733844575
2020-12-03 05:00:00,0.333,0.0,0.333,0.333,0,0.333,0.0,0.0,0.0,2.463,0.58,2.5303693406,0.333,0,0.333,2.13,0.58,2.2075552088
2020-12-03 05:30:00,0.3295,0.0,0.3295,0.3295,0,0.3295,0.0,0.0,0.0,2.5695,0.6000000000000001,2.6386227942,0.3295,0,0.3295,2.24,0.6000000000000001,2.3189652865
2020-12-03 06:00:00,0.293,0.0,0.293,0.293,0,0.293,0.0,0.0,0.0,2.653,0.6000000000000001,2.7200016544,0.293,0,0.293,2.36,0.6000000000000001,2.4350770008
2020-12-03 06:30:00,0.244,0.0,0.244,0.244,0,0.244,0.0,0.0,0.0,2.834,0.66,2.9098377962,0.244,0,0.244,2.59,0.66,2.6727700986
2020-12-03 07:00:00,0.151,0.0,0.151,0.151,0,0.151,0.0,0.0,0.0,3.011,0.68,3.0868302512,0.151,0,0.151,2.86,0.68,2.9397278786000003
2020-12-03 07:30:00,0.012,0.0,0.012,0.012,0,0.012,0.0,0.0,0.0,3.452,0.81,3.545758593,0.012,0,0.012,3.44,0.81,3.5340769657999997
2020-12-03 08:00:00,0.0,0.0,0.0,0.0,0,0.0,0.0,0.0,0.0,3.94,0.86,4.0327658003,0.0,0,0.0,3.94,0.86,4.0327658003
2020-12-03 08:30:00,0.0,0.0,0.0,0.0,0,0.0,0.0,0.0,0.0,4.36,0.91,4.4539533002,0.0,0,0.0,4.36,0.91,4.4539533002
2020-12-03 09:00:00,0.0,0.0,0.0,0.0,0,0.0,0.0,0.0,0.0,4.74,0.91,4.8265619234,0.0,0,0.0,4.74,0.91,4.8265619234
2020-12-03 09:30:00,0.0,0.0,0.0,0.0,0,0.0,0.0,0.0,0.0,5.07,0.9400000000000001,5.1564037856,0.0,0,0.0,5.07,0.9400000000000001,5.1564037856
2020-12-03 10:00:00,0.0,0.0,0.0,0.0,0,0.0,0.0,0.0,0.0,5.28,0.98,5.3701769058,0.0,0,0.0,5.28,0.98,5.3701769058
2020-12-03 10:30:00,0.0,0.0,0.0,0.0,0,0.0,0.0,0.0,0.0,5.47,0.98,5.5570945646,0.0,0,0.0,5.47,0.98,5.5570945646
2020-12-03 11:00:00,0.0,0.0,0.0,0.0,0,0.0,0.0,0.0,0.0,5.59,1.04,5.6859212094,0.0,0,0.0,5.59,1.04,5.6859212094
2020-12-03 11:30:00,0.0,0.0,0.0,0.0,0,0.0,0.0,0.0,0.0,5.58,1.0,5.6688976001,0.0,0,0.0,5.58,1.0,5.6688976001
2020-12-03 12:00:00,0.0,0.0,0.0,0.0,0,0.0,0.0,0.0,0.0,5.62,1.0,5.7082746956,0.0,0,0.0,5.62,1.0,5.7082746956
2020-12-03 12:30:00,0.0,0.0,0.0,0.0,0,0.0,0.0,0.0,0.0,5.69,1.02,5.7807006496,0.0,0,0.0,5.69,1.02,5.7807006496
2020-12-03 13:00:00,0.0,0.0,0.0,0.0,0,0.0,0.0,0.0,0.0,5.67,1.03,5.762794461,0.0,0,0.0,5.67,1.03,5.762794461
2020-12-03 13:30:00,0.0,0.0,0.0,0.0,0,0.0,0.0,0.0,0.0,5.6,1.0,5.6885850613,0.0,0,0.0,5.6,1.0,5.6885850613
2020-12-03 14:00:00,0.0,0.0,0.0,0.0,0,0.0,0.0,0.0,0.0,5.64,1.02,5.7314919524,0.0,0,0.0,5.64,1.02,5.7314919524
2020-12-03 14:30:00,0.0,0.0,0.0,0.0,0,0.0,0.0,0.0,0.0,5.55,0.98,5.6358584084,0.0,0,0.0,5.55,0.98,5.6358584084
2020-12-03 15:00:00,0.0,0.0,0.0,0.0,0,0.0,0.0,0.0,0.0,5.58,1.03,5.6742664724,0.0,0,0.0,5.58,1.03,5.6742664724
2020-12-03 15:30:00,0.0,0.0,0.0,0.0,0,0.0,0.0,0.0,0.0,5.38,0.99,5.4703290577,0.0,0,0.0,5.38,0.99,5.4703290577
2020-12-03 16:00:00,0.0,0.0,0.0,0.0,0,0.0,0.0,0.0,0.0,5.31,0.99,5.4014997917,0.0,0,0.0,5.31,0.99,5.4014997917
2020-12-03 16:30:00,0.0,0.0,0.0,0.0,0,0.0,0.0,0.0,0.0,5.12,0.9400000000000001,5.2055739357,0.0,0,0.0,5.12,0.9400000000000001,5.2055739357
2020-12-03 17:00:00,0.0,0.0,0.0,0.0,0,0.0,0.0,0.0,0.0,3.9699999999999998,0.66,4.024487545,0.0,0,0.0,3.9699999999999998,0.66,4.024487545
2020-12-03 17:30:00,2.797,0.0,2.797,2.797,0,2.797,0.0,0.0,0.0,0.147,-1.0,1.0107467536,2.797,0,2.797,-2.65,-1.0,2.8324018077
2020-12-03 18:00:00,3.072,0.0,3.072,3.072,0,3.072,0.0,0.0,0.0,-0.368,-1.13,1.1884123863,3.072,0,3.072,-3.44,-1.13,3.6208424434
2020-12-03 18:30:00,0.107,0.0,0.107,0.107,0,0.107,0.0,0.0,0.0,2.507,0.48,2.5525377568,0.107,0,0.107,2.4,0.48,2.4475293665
2020-12-03 19:00:00,0.092,0.0,0.092,0.092,0,0.092,0.0,0.0,0.0,3.212,0.6900000000000001,3.2852768529,0.092,0,0.092,3.12,0.6900000000000001,3.1953873005
2020-12-03 19:30:00,0.112,0.0,0.112,0.112,0,0.112,0.0,0.0,0.0,3.182,0.76,3.2715017958,0.112,0,0.112,3.07,0.76,3.1626729202
2020-12-03 20:00:00,0.138,0.0,0.138,0.138,0,0.138,0.0,0.0,0.0,3.078,0.76,3.1704390863,0.138,0,0.138,2.94,0.76,3.0366428832
2020-12-03 20:30:00,0.1955,0.0,0.1955,0.1955,0,0.1955,0.0,0.0,0.0,2.8655,0.6900000000000001,2.9474039849,0.1955,0,0.1955,2.67,0.6900000000000001,2.7577164466
2020-12-03 21:00:00,0.1995,0.0,0.1995,0.1995,0,0.1995,0.0,0.0,0.0,2.7495000000000003,0.66,2.8276050378,0.1995,0,0.1995,2.55,0.66,2.6340273347
2020-12-03 21:30:00,0.2215,0.0,0.2215,0.2215,0,0.2215,0.0,0.0,0.0,2.6915,0.65,2.7688756292,0.2215,0,0.2215,2.47,0.65,2.5540947516
2020-12-03 22:00:00,0.23650000000000002,0.0,0.23650000000000002,0.23650000000000002,0,0.23650000000000002,0.0,0.0,0.0,2.6165000000000003,0.65,2.696028978,0.23650000000000002,0,0.23650000000000002,2.38,0.65,2.4671643642
2020-12-03 22:30:00,0.2745,0.0,0.2745,0.2745,0,0.2745,0.0,0.0,0.0,2.5545,0.63,2.6310397658999998,0.2745,0,0.2745,2.2800000000000002,0.63,2.3654386485
2020-12-03 23:00:00,0.302,0.0,0.302,0.302,0,0.302,0.0,0.0,0.0,2.432,0.59,2.5025435061,0.302,0,0.302,2.13,0.59,2.2102036105
2020-12-03 23:30:00,0.303,0.0,0.303,0.303,0,0.303,0.0,0.0,0.0,2.463,0.6000000000000001,2.5350284022,0.303,0,0.303,2.16,0.6000000000000001,2.2417850031
2020-12-04 00:00:00,0.3205,0.0,0.3205,0.3205,0,0.3205,0.0,0.0,0.0,2.4105,0.58,2.4792963215,0.3205,0,0.3205,2.09,0.58,2.1689859382
2020-12-04 00:30:00,0.3295,0.0,0.3295,0.3295,0,0.3295,0.0,0.0,0.0,2.3995,0.5700000000000001,2.4662725417,0.3295,0,0.3295,2.07,0.5700000000000001,2.1470444802
2020-12-04 01:00:00,0.312,0.0,0.312,0.312,0,0.312,0.0,0.0,0.0,2.452,0.59,2.5219841394999998,0.312,0,0.312,2.14,0.59,2.2198423367
2020-12-04 01:30:00,0.316,0.0,0.316,0.316,0,0.316,0.0,0.0,0.0,2.4859999999999998,0.59,2.5550530327,0.316,0,0.316,2.17,0.59,2.2487774456
2020-12-04 02:00:00,0.3205,0.0,0.3205,0.3205,0,0.3205,0.0,0.0,0.0,2.4905,0.59,2.5594316264,0.3205,0,0.3205,2.17,0.59,2.2487774456
2020-12-04 02:30:00,0.332,0.0,0.332,0.332,0,0.332,0.0,0.0,0.0,2.462,0.59,2.531707724,0.332,0,0.332,2.13,0.59,2.2102036105
2020-12-04 03:00:00,0.327,0.0,0.327,0.327,0,0.327,0.0,0.0,0.0,2.487,0.58,2.5537362824,0.327,0,0.327,2.16,0.58,2.2365151464
2020-12-04 03:30:00,0.314,0.0,0.314,0.314,0,0.314,0.0,0.0,0.0,2.474,0.56,2.5365874714,0.314,0,0.314,2.16,0.56,2.231412109
2020-12-04 04:00:00,0.317,0.0,0.317,0.317,0,0.317,0.0,0.0,0.0,2.467,0.56,2.5297606606,0.317,0,0.317,2.15,0.56,2.2217335574
2020-12-04 04:30:00,0.306,0.0,0.306,0.306,0,0.306,0.0,0.0,0.0,2.476,0.58,2.5430249704,0.306,0,0.306,2.17,0.58,2.2461745257
2020-12-04 05:00:00,0.3075,0.0,0.3075,0.3075,0,0.3075,0.0,0.0,0.0,2.5075000000000003,0.62,2.5830130178,0.3075,0,0.3075,2.2,0.62,2.2856946428000002
2020-12-04 05:30:00,0.2785,0.0,0.2785,0.2785,0,0.2785,0.0,0.0,0.0,2.6085000000000003,0.63,2.6835,0.2785,0,0.2785,2.33,0.63,2.4136694057
2020-12-04 06:00:00,0.267,0.0,0.267,0.267,0,0.267,0.0,0.0,0.0,2.747,0.63,2.8183166962,0.267,0,0.267,2.48,0.63,2.5587692354
2020-12-04 06:30:00,0.1875,0.0,0.1875,0.1875,0,0.1875,0.0,0.0,0.0,2.9375,0.71,3.0220864068,0.1875,0,0.1875,2.75,0.71,2.8401760509000002
2020-12-04 07:00:00,0.123,0.0,0.123,0.123,0,0.123,0.0,0.0,0.0,3.133,0.71,3.21244284,0.123,0,0.123,3.01,0.71,3.0926040807
2020-12-04 07:30:00,0.007,0.0,0.007,0.007,0,0.007,0.0,0.0,0.0,3.637,0.89,3.7443115522,0.007,0,0.007,3.63,0.89,3.7375125418
2020-12-04 08:00:00,0.0,0.0,0.0,0.0,0,0.0,0.0,0.0,0.0,4.07,0.91,4.1704915777,0.0,0,0.0,4.07,0.91,4.1704915777
2020-12-04 08:30:00,0.0,0.0,0.0,0.0,0,0.0,0.0,0.0,0.0,4.41,0.93,4.506994564,0.0,0,0.0,4.41,0.93,4.506994564
2020-12-04 09:00:00,0.0,0.0,0.0,0.0,0,0.0,0.0,0.0,0.0,4.71,0.97,4.8088460154,0.0,0,0.0,4.71,0.97,4.8088460154
2020-12-04 09:30:00,0.0,0.0,0.0,0.0,0,0.0,0.0,0.0,0.0,5.07,0.97,5.1619569932000005,0.0,0,0.0,5.07,0.97,5.1619569932000005
2020-12-04 10:00:00,0.0,0.0,0.0,0.0,0,0.0,0.0,0.0,0.0,5.17,0.9500000000000001,5.2565578091,0.0,0,0.0,5.17,0.9500000000000001,5.2565578091
2020-12-04 10:30:00,0.0,0.0,0.0,0.0,0,0.0,0.0,0.0,0.0,5.26,0.97,5.3486914288000005,0.0,0,0.0,5.26,0.97,5.3486914288000005
2020-12-04 11:00:00,0.0,0.0,0.0,0.0,0,0.0,0.0,0.0,0.0,5.33,0.97,5.4175455697,0.0,0,0.0,5.33,0.97,5.4175455697
2020-12-04 11:30:00,0.0,0.0,0.0,0.0,0,0.0,0.0,0.0,0.0,5.51,1.03,5.6054437826,0.0,0,0.0,5.51,1.03,5.6054437826
2020-12-04 12:00:00,0.0,0.0,0.0,0.0,0,0.0,0.0,0.0,0.0,5.44,1.03,5.5366506121,0.0,0,0.0,5.44,1.03,5.5366506121
2020-12-04 12:30:00,0.0,0.0,0.0,0.0,0,0.0,0.0,0.0,0.0,5.5,1.03,5.5956143541,0.0,0,0.0,5.5,1.03,5.5956143541
2020-12-04 13:00:00,0.0,0.0,0.0,0.0,0,0.0,0.0,0.0,0.0,5.46,1.05,5.5600449638,0.0,0,0.0,5.46,1.05,5.5600449638
2020-12-04 13:30:00,0.0,0.0,0.0,0.0,0,0.0,0.0,0.0,0.0,5.38,1.03,5.4777093753,0.0,0,0.0,5.38,1.03,5.4777093753
2020-12-04 14:00:00,0.0,0.0,0.0,0.0,0,0.0,0.0,0.0,0.0,5.39,1.1,5.50109989,0.0,0,0.0,5.39,1.1,5.50109989
2020-12-04 14:30:00,0.0,0.0,0.0,0.0,0,0.0,0.0,0.0,0.0,5.27,1.02,5.3678021573,0.0,0,0.0,5.27,1.02,5.3678021573
2020-12-04 15:00:00,0.0,0.0,0.0,0.0,0,0.0,0.0,0.0,0.0,5.26,1.05,5.3637766546,0.0,0,0.0,5.26,1.05,5.3637766546
2020-12-04 15:30:00,0.0,0.0,0.0,0.0,0,0.0,0.0,0.0,0.0,5.25,1.02,5.3481679106,0.0,0,0.0,5.25,1.02,5.3481679106
2020-12-04 16:00:00,0.0,0.0,0.0,0.0,0,0.0,0.0,0.0,0.0,5.17,1.01,5.2677319598,0.0,0,0.0,5.17,1.01,5.2677319598
2020-12-04 16:30:00,0.0,0.0,0.0,0.0,0,0.0,0.0,0.0,0.0,4.99,0.96,5.0815056824,0.0,0,0.0,4.99,0.96,5.0815056824
2020-12-04 17:00:00,0.0,0.0,0.0,0.0,0,0.0,0.0,0.0,0.0,4.74,0.96,4.8362382075,0.0,0,0.0,4.74,0.96,4.8362382075
2020-12-04 17:30:00,0.0,0.0,0.0,0.0,0,0.0,0.0,0.0,0.0,4.25,0.91,4.3463317867,0.0,0,0.0,4.25,0.91,4.3463317867
2020-12-04 18:00:00,1.855,0.16,1.8618874832,0.005,0,0.005,1.85,0.16,1.8569060289000001,3.5949999999999998,0.85,3.6941203283,0.005,0,0.005,3.59,0.85,3.6892546673
2020-12-04 18:30:00,1.755,0.09,1.7573061771,0.075,0,0.075,1.6800000000000002,0.09,1.6824089871,1.845,0.61,1.9432254115,0.075,0,0.075,1.77,0.61,1.8721645227
2020-12-04 19:00:00,1.6975,0.02,1.6976178162000002,0.08750000000000001,0,0.08750000000000001,1.6099999999999999,0.02,1.6101242188,1.8075,0.68,1.9311800149,0.08750000000000001,0,0.08750000000000001,1.72,0.68,1.8495404835
2020-12-04 19:30:00,1.569,-0.22,1.5843487620999999,0.109,0,0.109,1.46,-0.22,1.476482306,1.699,0.77,1.8653420598000001,0.109,0,0.109,1.5899999999999999,0.77,1.7666352198
2020-12-04 20:00:00,1.5779999999999998,0.33,1.6121364706999999,0.148,0,0.148,1.43,0.33,1.4675830471,1.638,0.49,1.709720445,0.148,0,0.148,1.49,0.49,1.5685024705
2020-12-04 20:30:00,1.49,0.43,1.5508062419000002,0.2,0,0.2,1.29,0.43,1.3597793939,1.54,0.38,1.5861904047,0.2,0,0.2,1.34,0.38,1.3928388277
2020-12-04 21:00:00,1.479,0.43,1.5402405656,0.209,0,0.209,1.27,0.43,1.3408206442,1.529,0.38,1.5755129323000001,0.209,0,0.209,1.32,0.38,1.3736083867
2020-12-04 21:30:00,1.434,0.43,1.4970824961,0.234,0,0.234,1.2,0.43,1.2747156546,1.474,0.37,1.5197289232,0.234,0,0.234,1.24,0.37,1.2940247293
2020-12-04 22:00:00,1.429,0.43,1.4922938719,0.249,0,0.249,1.18,0.43,1.2559060474,1.469,0.37,1.5148798632,0.249,0,0.249,1.22,0.37,1.2748725426
2020-12-04 22:30:00,1.387,0.4,1.4435265844,0.28700000000000003,0,0.28700000000000003,1.1,0.4,1.1704699911,1.437,0.35000000000000003,1.4790094658,0.28700000000000003,0,0.28700000000000003,1.15,0.35000000000000003,1.202081528
2020-12-04 23:00:00,1.355,-0.03,1.3553320626,0.295,0,0.295,1.06,-0.03,1.0604244433,1.445,0.59,1.5608090851,0.295,0,0.295,1.15,0.59,1.2925169245
2020-12-04 23:30:00,1.3315000000000001,0.13,1.337831174,0.3015,0,0.3015,1.03,0.13,1.0381714695,1.4015,0.49,1.4846892773,0.3015,0,0.3015,1.1,0.49,1.2042009799
2020-12-05 00:00:00,1.3365,0.39,1.3922400116,0.29650000000000004,0,0.29650000000000004,1.04,0.39,1.1107204869,1.3865,0.35000000000000003,1.4299937937,0.29650000000000004,0,0.29650000000000004,1.09,0.35000000000000003,1.1448143954
2020-12-05 00:30:00,1.3205,0.37,1.3713570833,0.3205,0,0.3205,1.0,0.37,1.0662551289,1.3705,0.33,1.4096702629,0.3205,0,0.3205,1.05,0.33,1.1006361797
2020-12-05 01:00:00,1.343,0.37,1.3930358933,0.323,0,0.323,1.02,0.37,1.0850345617,1.393,0.34,1.4338929528,0.323,0,0.323,1.07,0.34,1.1227199116
2020-12-05 01:30:00,1.3405,0.37,1.3906258483,0.3205,0,0.3205,1.02,0.37,1.0850345617,1.3905,0.34,1.4314643726,0.3205,0,0.3205,1.07,0.34,1.1227199116
2020-12-05 02:00:00,1.369,0.37,1.4181188244,0.329,0,0.329,1.04,0.37,1.1038568748,1.419,0.34,1.459164487,0.329,0,0.329,1.09,0.34,1.1417968296
2020-12-05 02:30:00,1.3805,0.39,1.4345313695000002,0.3205,0,0.3205,1.06,0.39,1.1294689017,1.4304999999999999,0.34,1.4703503834,0.3205,0,0.3205,1.11,0.34,1.1609048195
2020-12-05 03:00:00,1.3505,0.39,1.4056849754,0.3305,0,0.3305,1.02,0.39,1.0920164834,1.4005,0.34,1.4411801588,0.3305,0,0.3305,1.07,0.34,1.1227199116
2020-12-05 03:30:00,1.3465,0.37,1.3964104876,0.3265,0,0.3265,1.02,0.37,1.0850345617,1.3965,0.34,1.4372933765,0.3265,0,0.3265,1.07,0.34,1.1227199116
2020-12-05 04:00:00,1.3455,0.37,1.3954462548,0.3355,0,0.3355,1.01,0.37,1.0756393448,1.3955,0.32,1.4317193335,0.3355,0,0.3355,1.06,0.32,1.1072488429
2020-12-05 04:30:00,1.341,0.35000000000000003,1.3859224365,0.341,0,0.341,1.0,0.35000000000000003,1.059481005,1.381,0.31,1.4153660304,0.341,0,0.341,1.04,0.31,1.0852188719
2020-12-05 05:00:00,1.34,0.37,1.3901438774,0.33,0,0.33,1.01,0.37,1.0756393448,1.3900000000000001,0.32,1.4263590011,0.33,0,0.33,1.06,0.32,1.1072488429
2020-12-05 05:30:00,1.3519999999999999,0.29,1.3827523278,0.332,0,0.332,1.02,0.29,1.0604244433,1.412,0.35000000000000003,1.4547315904,0.332,0,0.332,1.08,0.35000000000000003,1.1352973179
2020-12-05 06:00:00,1.3599999999999999,-0.22,1.3776792079,0.32,0,0.32,1.04,-0.22,1.0630145813,1.47,0.67,1.6154875425,0.32,0,0.32,1.15,0.67,1.3309395178
2020-12-05 06:30:00,1.3995,0.4,1.4555412224,0.2795,0,0.2795,1.12,0.4,1.1892854998,1.4495,0.36,1.4935361562,0.2795,0,0.2795,1.17,0.36,1.2241323458
2020-12-05 07:00:00,1.4235,0.43,1.4870279923,0.21350000000000002,0,0.21350000000000002,1.21,0.43,1.2841339494000001,1.4735,0.39,1.5242382524,0.21350000000000002,0,0.21350000000000002,1.26,0.39,1.3189768762
2020-12-05 07:30:00,1.4835,0.44,1.5473759239,0.1835,0,0.1835,1.3,0.44,1.3724430771,1.5335,0.39,1.5823154711,0.1835,0,0.1835,1.35,0.39,1.4052046114
2020-12-05 08:00:00,1.505,0.44,1.5680003189,0.145,0,0.145,1.3599999999999999,0.44,1.4294054708,1.5550000000000002,0.4,1.6056229321000002,0.145,0,0.145,1.4100000000000001,0.4,1.4656397920000002
2020-12-05 08:30:00,1.52,0.44,1.5824032356000002,0.12,0,0.12,1.4,0.44,1.4675149062,1.58,0.4,1.6298466186,0.12,0,0.12,1.46,0.4,1.5138031576
2020-12-05 09:00:00,1.4969999999999999,0.06,1.4982019223,0.097,0,0.097,1.4,0.06,1.4012851244,1.587,0.6000000000000001,1.69663461,0.097,0,0.097,1.49,0.6000000000000001,1.6062689688
2020-12-05 09:30:00,1.5305,0.41000000000000003,1.5844652884000001,0.07050000000000001,0,0.07050000000000001,1.46,0.41000000000000003,1.5164761785,1.5905,0.44,1.6502394523000001,0.07050000000000001,0,0.07050000000000001,1.52,0.44,1.5824032356000002
2020-12-05 10:00:00,1.5375,0.39,1.5861923748,0.0775,0,0.0775,1.46,0.39,1.5111915828,1.6075,0.47000000000000003,1.6748003612,0.0775,0,0.0775,1.53,0.47000000000000003,1.6005624012
2020-12-05 10:30:00,1.5365,0.46,1.6038803727,0.0765,0,0.0765,1.46,0.46,1.5307514494999999,1.5965,0.42,1.6508216893,0.0765,0,0.0765,1.52,0.42,1.5769590990000002
2020-12-05 11:00:00,1.5665,0.45,1.6298534443000001,0.0665,0,0.0665,1.5,0.45,1.5660459762999999,1.6265,0.42,1.6798518536,0.0665,0,0.0665,1.56,0.42,1.6155494421
2020-12-05 11:30:00,1.5875,0.46,1.6528025442,0.0475,0,0.0475,1.54,0.46,1.6072336482,1.6475,0.42,1.7001930037,0.0475,0,0.0475,1.6,0.42,1.6542067585
2020-12-05 12:00:00,1.574,0.46,1.6398402361,0.054,0,0.054,1.52,0.46,1.5880806025,1.634,0.42,1.6871146968000001,0.054,0,0.054,1.58,0.42,1.6348700254000001
2020-12-05 12:30:00,1.591,0.48,1.6618306171000001,0.051000000000000004,0,0.051000000000000004,1.54,0.48,1.6130716041,1.651,0.44,1.708625471,0.051000000000000004,0,0.051000000000000004,1.6,0.44,1.659397481
2020-12-05 13:00:00,1.5955,0.48,1.6661393249,0.0555,0,0.0555,1.54,0.48,1.6130716041,1.6555,0.44,1.712974095,0.0555,0,0.0555,1.6,0.44,1.659397481
2020-12-05 13:30:00,1.63,0.5,1.7049633427000002,0.04,0,0.04,1.5899999999999999,0.5,1.6667633305,1.69,0.46,1.7514850842,0.04,0,0.04,1.65,0.46,1.712921481
2020-12-05 14:00:00,1.6235,0.48,1.6929714262000002,0.07350000000000001,0,0.07350000000000001,1.55,0.48,1.622621336,1.6835,0.43,1.7375477690999999,0.07350000000000001,0,0.07350000000000001,1.6099999999999999,0.43,1.666433317
2020-12-05 14:30:00,1.5985,0.46,1.6633707494,0.0985,0,0.0985,1.5,0.46,1.5689486926,1.6585,0.42,1.7108542457,0.0985,0,0.0985,1.56,0.42,1.6155494421
2020-12-05 15:00:00,1.593,0.43,1.6500148484000001,0.10300000000000001,0,0.10300000000000001,1.49,0.43,1.5508062419000002,1.653,0.42,1.7055230869,0.10300000000000001,0,0.10300000000000001,1.55,0.42,1.6058953889
2020-12-05 15:30:00,1.561,-0.22,1.5764266554000002,0.101,0,0.101,1.46,-0.22,1.476482306,1.691,0.8,1.8706899797,0.101,0,0.101,1.5899999999999999,0.8,1.7799157283
2020-12-05 16:00:00,1.5675,-0.05,1.5682972454000002,0.1075,0,0.1075,1.46,-0.05,1.4608559135,1.6775,0.7000000000000001,1.817692562,0.1075,0,0.1075,1.57,0.7000000000000001,1.718982257
2020-12-05 16:30:00,1.5979999999999999,0.48,1.6685334878,0.098,0,0.098,1.5,0.48,1.5749285698,1.658,0.43,1.7128525914,0.098,0,0.098,1.56,0.43,1.6181779877
2020-12-05 17:00:00,1.5985,0.46,1.6633707494,0.0985,0,0.0985,1.5,0.46,1.5689486926,1.6585,0.41000000000000003,1.7084268348,0.0985,0,0.0985,1.56,0.41000000000000003,1.6129786111
2020-12-05 17:30:00,1.5514999999999999,0.44,1.6126847955999999,0.1315,0,0.1315,1.42,0.44,1.4866068747,1.6115,0.4,1.6604012315999999,0.1315,0,0.1315,1.48,0.4,1.5331014317
2020-12-05 18:00:00,1.5615,0.45,1.6250483839,0.14150000000000001,0,0.14150000000000001,1.42,0.45,1.4895972610000001,1.6215000000000002,0.41000000000000003,1.6725316888,0.14150000000000001,0,0.14150000000000001,1.48,0.41000000000000003,1.5357408636
2020-12-05 18:30:00,1.5394999999999999,0.45,1.6039202755000002,0.1695,0,0.1695,1.37,0.45,1.4420124826,1.5895000000000001,0.41000000000000003,1.6415268045,0.1695,0,0.1695,1.42,0.41000000000000003,1.4780054127
2020-12-05 19:00:00,1.5350000000000001,0.44,1.5968171466999999,0.185,0,0.185,1.35,0.44,1.4198943623,1.585,0.41000000000000003,1.637169814,0.185,0,0.185,1.4,0.41000000000000003,1.4588008774
2020-12-05 19:30:00,1.494,0.34,1.5321997259,0.194,0,0.194,1.3,0.34,1.3437261625999999,1.554,0.44,1.6150900904,0.194,0,0.194,1.3599999999999999,0.44,1.4294054708
2020-12-05 20:00:00,1.453,-0.19,1.4653699192,0.203,0,0.203,1.25,-0.19,1.2643575444000001,1.5630000000000002,0.75,1.733628853,0.203,0,0.203,1.3599999999999999,0.75,1.5530936868
2020-12-05 20:30:00,1.463,0.4,1.5166967396,0.243,0,0.243,1.22,0.4,1.2839003077,1.513,0.36,1.5552392098999999,0.243,0,0.243,1.27,0.36,1.3200378782
2020-12-05 21:00:00,1.422,0.4,1.4771878689,0.252,0,0.252,1.17,0.4,1.2364869591,1.482,0.36,1.5250980296,0.252,0,0.252,1.23,0.36,1.2816005618
2020-12-05 21:30:00,1.43,0.33,1.4675830471,0.26,0,0.26,1.17,0.33,1.2156479754,1.49,0.41000000000000003,1.5453802121,0.26,0,0.26,1.23,0.41000000000000003,1.2965338407
2020-12-05 22:00:00,1.4015,0.03,1.4018210478,0.2615,0,0.2615,1.1400000000000001,0.03,1.1403946685,1.4915,0.54,1.5862447005,0.2615,0,0.2615,1.23,0.54,1.3433167906
2020-12-05 22:30:00,1.3905,0.37,1.4388850719000001,0.2805,0,0.2805,1.11,0.37,1.1700427343,1.4505,0.33,1.4875652087,0.2805,0,0.2805,1.17,0.33,1.2156479754
2020-12-05 23:00:00,1.3765,0.37,1.425360393,0.29650000000000004,0,0.29650000000000004,1.08,0.37,1.1416216536000001,1.4265,0.33,1.4641728894,0.29650000000000004,0,0.29650000000000004,1.13,0.33,1.177200068
2020-12-05 23:30:00,1.3565,0.37,1.4060555643,0.29650000000000004,0,0.29650000000000004,1.06,0.37,1.1227199116,1.4165,0.33,1.4544319338,0.29650000000000004,0,0.29650000000000004,1.12,0.33,1.1676043851
2020-12-06 00:00:00,1.354,0.37,1.4036438295,0.314,0,0.314,1.04,0.37,1.1038568748,1.404,0.33,1.4422607254,0.314,0,0.314,1.09,0.33,1.1388590782
2020-12-06 00:30:00,1.3435000000000001,0.36,1.3908962039000001,0.3235,0,0.3235,1.02,0.36,1.0816653826,1.3935,0.32,1.429769999,0.3235,0,0.3235,1.07,0.32,1.1168258593
2020-12-06 01:00:00,1.351,0.36,1.3981419813,0.331,0,0.331,1.02,0.36,1.0816653826,1.401,0.32,1.4370807215,0.331,0,0.331,1.07,0.32,1.1168258593
2020-12-06 01:30:00,1.3575,0.36,1.4044238142,0.3175,0,0.3175,1.04,0.36,1.1005453194,1.4175,0.32,1.4531711014,0.3175,0,0.3175,1.1,0.32,1.1456002793
2020-12-06 02:00:00,1.3715,0.36,1.4179605954,0.3315,0,0.3315,1.04,0.36,1.1005453194,1.4315,0.32,1.4668306821,0.3315,0,0.3315,1.1,0.32,1.1456002793
2020-12-06 02:30:00,1.383,0.34,1.424180115,0.343,0,0.343,1.04,0.34,1.0941663493,1.443,0.32,1.4780558176,0.343,0,0.343,1.1,0.32,1.1456002793
2020-12-06 03:00:00,1.3685,0.37,1.4176361487,0.3285,0,0.3285,1.04,0.37,1.1038568748,1.4285,0.32,1.4639030876,0.3285,0,0.3285,1.1,0.32,1.1456002793
2020-12-06 03:30:00,1.379,0.35000000000000003,1.4227230932000001,0.339,0,0.339,1.04,0.35000000000000003,1.0973149047,1.429,0.32,1.4643909997,0.339,0,0.339,1.09,0.32,1.1360017606
2020-12-06 04:00:00,1.359,0.35000000000000003,1.4033463578,0.339,0,0.339,1.02,0.35000000000000003,1.0783784122,1.409,0.32,1.444880964,0.339,0,0.339,1.07,0.32,1.1168258593
2020-12-06 04:30:00,1.3735,0.35000000000000003,1.4173927649,0.3435,0,0.3435,1.03,0.35000000000000003,1.0878419003,1.4235,0.32,1.4590244172,0.3435,0,0.3435,1.08,0.32,1.1264102272
2020-12-06 05:00:00,1.367,0.35000000000000003,1.4110949649,0.327,0,0.327,1.04,0.35000000000000003,1.0973149047,1.417,0.32,1.4526833791,0.327,0,0.327,1.09,0.32,1.1360017606
2020-12-06 05:30:00,1.403,0.35000000000000003,1.4459975795,0.333,0,0.333,1.07,0.35000000000000003,1.1257886125,1.453,0.32,1.4878202176,0.333,0,0.333,1.12,0.32,1.1648175823
2020-12-06 06:00:00,1.4135,0.36,1.4586234091999999,0.3135,0,0.3135,1.1,0.36,1.1574109037,1.4635,0.33,1.5002440635,0.3135,0,0.3135,1.15,0.33,1.1964113004999999
2020-12-06 06:30:00,1.4445000000000001,0.36,1.4886840666,0.28450000000000003,0,0.28450000000000003,1.16,0.36,1.2145781161,1.4945,0.33,1.5305,0.28450000000000003,0,0.28450000000000003,1.21,0.33,1.2541929675999999
2020-12-06 07:00:00,1.443,0.38,1.4921960327,0.243,0,0.243,1.2,0.38,1.2587295182,1.4929999999999999,0.34,1.5312246733000001,0.243,0,0.243,1.25,0.34,1.2954149914
2020-12-06 07:30:00,1.4885000000000002,0.4,1.5413086161,0.1985,0,0.1985,1.29,0.4,1.3505924625999999,1.5385,0.36,1.580057673,0.1985,0,0.1985,1.34,0.36,1.3875157657
2020-12-06 08:00:00,1.4929999999999999,-0.01,1.4930334892000001,0.183,0,0.183,1.31,-0.01,1.3100381674000001,1.593,0.6000000000000001,1.7022482193,0.183,0,0.183,1.4100000000000001,0.6000000000000001,1.5323511347
2020-12-06 08:30:00,1.5115,0.07,1.5131200382,0.14150000000000001,0,0.14150000000000001,1.37,0.07,1.3717871555,1.6015000000000001,0.58,1.7032915927999999,0.14150000000000001,0,0.14150000000000001,1.46,0.58,1.5709869509
2020-12-06 09:00:00,1.5155,0.42,1.5726220938000002,0.14550000000000002,0,0.14550000000000002,1.37,0.42,1.4329340529,1.5655000000000001,0.38,1.6109594191,0.14550000000000002,0,0.14550000000000002,1.42,0.38,1.469965986
2020-12-06 09:30:00,1.5,-0.15,1.5074813432,0.13,0,0.13,1.37,-0.15,1.3781872151,1.6099999999999999,0.72,1.7636609652000002,0.13,0,0.13,1.48,0.72,1.6458432488999999
2020-12-06 10:00:00,1.5095,-0.23,1.5269218218,0.1395,0,0.1395,1.37,-0.23,1.3891724155,1.6195,0.76,1.7889606619,0.1395,0,0.1395,1.48,0.76,1.6637307474
2020-12-06 10:30:00,1.5365,0.32,1.5694687796,0.1165,0,0.1165,1.42,0.32,1.4556098378,1.5965,0.47000000000000003,1.6642452494,0.1165,0,0.1165,1.48,0.47000000000000003,1.552836115
2020-12-06 11:00:00,1.545,0.44,1.6064323826,0.125,0,0.125,1.42,0.44,1.4866068747,1.605,0.4,1.6540934073,0.125,0,0.125,1.48,0.4,1.5331014317
2020-12-06 11:30:00,1.5675,0.43,1.6254095638,0.1075,0,0.1075,1.46,0.43,1.5220052562,1.6275,0.39,1.6735758871000002,0.1075,0,0.1075,1.52,0.39,1.5692354826
2020-12-06 12:00:00,1.5645,0.32,1.5968908071999999,0.10450000000000001,0,0.10450000000000001,1.46,0.32,1.4946571513,1.6445,0.48,1.7131200337,0.10450000000000001,0,0.10450000000000001,1.54,0.48,1.6130716041
2020-12-06 12:30:00,1.54,-0.23,1.5570806016,0.11,0,0.11,1.43,-0.23,1.4483784036,1.67,0.79,1.8474306482,0.11,0,0.11,1.56,0.79,1.7486280336000002
2020-12-06 13:00:00,1.5785,-0.23,1.5951684080000001,0.11850000000000001,0,0.11850000000000001,1.46,-0.23,1.4780054127,1.7085,0.8,1.8865238535,0.11850000000000001,0,0.11850000000000001,1.5899999999999999,0.8,1.7799157283
2020-12-06 13:30:00,1.5755,-0.01,1.5755317356,0.1155,0,0.1155,1.46,-0.01,1.4600342462,1.6755,0.66,1.8008054448,0.1155,0,0.1155,1.56,0.66,1.6938713056
2020-12-06 14:00:00,1.6055000000000001,0.46,1.6700988743,0.1155,0,0.1155,1.49,0.46,1.5593909067,1.6655,0.42,1.7176408966999999,0.1155,0,0.1155,1.55,0.42,1.6058953889
2020-12-06 14:30:00,1.5875,0.43,1.6447055208,0.14750000000000002,0,0.14750000000000002,1.44,0.43,1.5028306625,1.6475,0.39,1.6930316742,0.14750000000000002,0,0.14750000000000002,1.5,0.39,1.5498709624
2020-12-06 15:00:00,1.603,0.44,1.6622902875,0.133,0,0.133,1.47,0.44,1.5344380079,1.663,0.4,1.7104294782,0.133,0,0.133,1.53,0.4,1.5814234095000002
2020-12-06 15:30:00,1.5735000000000001,0.44,1.6338611477,0.12350000000000001,0,0.12350000000000001,1.45,0.44,1.5152887514,1.6335000000000002,0.4,1.6817616508,0.12350000000000001,0,0.12350000000000001,1.51,0.4,1.5620819441
2020-12-06 16:00:00,1.5430000000000001,0.01,1.5430324040999999,0.14300000000000002,0,0.14300000000000002,1.4,0.01,1.4000357138,1.653,0.65,1.7762063505999999,0.14300000000000002,0,0.14300000000000002,1.51,0.65,1.6439586368999999
2020-12-06 16:30:00,1.5505,0.33,1.585228769,0.1305,0,0.1305,1.42,0.33,1.4578408692,1.6305,0.47000000000000003,1.6968884023,0.1305,0,0.1305,1.5,0.47000000000000003,1.5719096665999999
2020-12-06 17:00:00,1.553,0.45,1.6168824942,0.133,0,0.133,1.42,0.45,1.4895972610000001,1.633,0.41000000000000003,1.6836831650000001,0.133,0,0.133,1.5,0.41000000000000003,1.5550241156
2020-12-06 17:30:00,1.553,0.45,1.6168824942,0.153,0,0.153,1.4,0.45,1.470544117,1.613,0.41000000000000003,1.6642923421,0.153,0,0.153,1.46,0.41000000000000003,1.5164761785
2020-12-06 18:00:00,1.5295,0.44,1.5915307883,0.17950000000000002,0,0.17950000000000002,1.35,0.44,1.4198943623,1.5895000000000001,0.4,1.6390577324,0.17950000000000002,0,0.17950000000000002,1.4100000000000001,0.4,1.4656397920000002
2020-12-06 18:30:00,1.5545,0.66,1.6888073453999999,0.21450000000000002,0,0.21450000000000002,1.34,0.66,1.493720188,1.5645,-0.04,1.5650112619,0.21450000000000002,0,0.21450000000000002,1.35,-0.04,1.3505924625999999
2020-12-06 19:00:00,1.5425,0.8,1.7376151041,0.2025,0,0.2025,1.34,0.8,1.560640894,1.5225,-0.28,1.5480330261000002,0.2025,0,0.2025,1.32,-0.28,1.3493702235
2020-12-06 19:30:00,1.4645000000000001,0.44,1.5291697911000002,0.20450000000000002,0,0.20450000000000002,1.26,0.44,1.3346160497000001,1.5045000000000002,0.30000000000000004,1.534118721,0.20450000000000002,0,0.20450000000000002,1.3,0.30000000000000004,1.3341664064
2020-12-06 20:00:00,1.4215,-0.18,1.4328510913999999,0.24150000000000002,0,0.24150000000000002,1.18,-0.18,1.1936498649,1.5415,0.6900000000000001,1.6888819527,0.24150000000000002,0,0.24150000000000002,1.3,0.6900000000000001,1.4717676447
2020-12-06 20:30:00,1.434,0.36,1.4784978864,0.244,0,0.244,1.19,0.36,1.2432618389,1.494,0.38,1.5415693303,0.244,0,0.244,1.25,0.38,1.3064838307
2020-12-06 21:00:00,1.3985,-0.26,1.4224634442,0.2685,0,0.2685,1.13,-0.26,1.1595257651,1.5185,0.71,1.676288236,0.2685,0,0.2685,1.25,0.71,1.4375673897
2020-12-06 21:30:00,1.4115,0.12,1.4165917725,0.28150000000000003,0,0.28150000000000003,1.13,0.12,1.1363538181,1.4915,0.49,1.5699274665,0.28150000000000003,0,0.28150000000000003,1.21,0.49,1.3054501139
2020-12-06 22:00:00,1.4015,0.37,1.4495179371,0.29150000000000004,0,0.29150000000000004,1.11,0.37,1.1700427343,1.4515,0.33,1.4885403085,0.29150000000000004,0,0.29150000000000004,1.16,0.33,1.2060265337
2020-12-06 22:30:00,1.4,0.39,1.4533065747,0.28,0,0.28,1.12,0.39,1.1859595271,1.44,0.35000000000000003,1.4819244245,0.28,0,0.28,1.16,0.35000000000000003,1.2116517652
2020-12-06 23:00:00,1.388,0.38,1.4390774823,0.308,0,0.308,1.08,0.38,1.1449017425,1.438,0.34,1.4776481313,0.308,0,0.308,1.13,0.34,1.1800423721
2020-12-06 23:30:00,1.3655,0.38,1.4173885318,0.28550000000000003,0,0.28550000000000003,1.08,0.38,1.1449017425,1.4155,0.34,1.4557610553,0.28550000000000003,0,0.28550000000000003,1.13,0.34,1.1800423721
2020-12-07 00:00:00,1.348,0.38,1.4005370399000001,0.308,0,0.308,1.04,0.38,1.1072488429,1.3980000000000001,0.33,1.4364205512,0.308,0,0.308,1.09,0.33,1.1388590782
2020-12-07 00:30:00,1.3475000000000001,0.36,1.3947602841,0.3275,0,0.3275,1.02,0.36,1.0816653826,1.3975,0.33,1.4359339295,0.3275,0,0.3275,1.07,0.33,1.1197321108
2020-12-07 01:00:00,1.349,0.36,1.3962095115,0.329,0,0.329,1.02,0.36,1.0816653826,1.399,0.31,1.4329344018,0.329,0,0.329,1.07,0.31,1.1140017953
2020-12-07 01:30:00,1.4020000000000001,0.36,1.4474819515,0.322,0,0.322,1.08,0.36,1.1384199577,1.452,0.33,1.4890278708,0.322,0,0.322,1.13,0.33,1.177200068
2020-12-07 02:00:00,1.3815,0.36,1.4276351950000001,0.3215,0,0.3215,1.06,0.36,1.1194641575,1.4315,0.32,1.4668306821,0.3215,0,0.3215,1.11,0.32,1.1552056094
2020-12-07 02:30:00,1.4175,0.36,1.4625,0.3375,0,0.3375,1.08,0.36,1.1384199577,1.4675,0.32,1.5019841044,0.3375,0,0.3375,1.13,0.32,1.1744360349
2020-12-07 03:00:00,1.407,0.36,1.4523253768,0.337,0,0.337,1.07,0.36,1.1289375536,1.457,0.32,1.4917268517,0.337,0,0.337,1.12,0.32,1.1648175823
2020-12-07 03:30:00,1.411,0.38,1.4612737594,0.331,0,0.331,1.08,0.38,1.1449017425,1.461,0.34,1.5000403328,0.331,0,0.331,1.13,0.34,1.1800423721
2020-12-07 04:00:00,1.3935,0.38,1.4443829998,0.3335,0,0.3335,1.06,0.38,1.1260550608,1.4435,0.34,1.4830010958,0.3335,0,0.3335,1.11,0.34,1.1609048195
2020-12-07 04:30:00,1.4060000000000001,0.38,1.4564463602,0.336,0,0.336,1.07,0.38,1.1354734695,1.456,0.33,1.4929286654,0.336,0,0.336,1.12,0.33,1.1676043851
2020-12-07 05:00:00,1.419,0.37,1.4664450211,0.339,0,0.339,1.08,0.37,1.1416216536000001,1.479,0.33,1.5153682721,0.339,0,0.339,1.1400000000000001,0.33,1.1868024267
2020-12-07 05:30:00,1.5070000000000001,0.55,1.604228475,0.307,0,0.307,1.2,0.55,1.3200378782,1.5270000000000001,0.06,1.5281783273,0.307,0,0.307,1.22,0.06,1.2214745188
2020-12-07 06:00:00,1.5305,0.53,1.6196697966,0.29050000000000004,0,0.29050000000000004,1.24,0.53,1.3485177046999999,1.5505,0.06,1.5516604815,0.29050000000000004,0,0.29050000000000004,1.26,0.06,1.2614277624999999
2020-12-07 06:30:00,1.5455,0.39,1.5939480072999999,0.23550000000000001,0,0.23550000000000001,1.31,0.39,1.3668211295,1.5955,0.35000000000000003,1.6334381684000001,0.23550000000000001,0,0.23550000000000001,1.3599999999999999,0.35000000000000003,1.4043147795
2020-12-07 07:00:00,1.595,0.42,1.6493710923,0.135,0,0.135,1.46,0.42,1.5192103212,1.645,0.38,1.6883201711,0.135,0,0.135,1.51,0.38,1.5570806016
2020-12-07 07:30:00,1.754,0.38,1.7946910597999999,0.014,0,0.014,1.74,0.38,1.7810109489000001,1.824,0.51,1.8939577609,0.014,0,0.014,1.81,0.51,1.8804786625
2020-12-07 08:00:00,1.8705,0.05,1.8711681512,0.0005,0,0.0005,1.87,0.05,1.8706683298,1.9805000000000001,0.6900000000000001,2.0972554089,0.0005,0,0.0005,1.98,0.6900000000000001,2.0967832506
2020-12-07 08:30:00,2.13,0.51,2.1902054698,0.0,0,0.0,2.13,0.51,2.1902054698,2.2,0.47000000000000003,2.2496444163,0.0,0,0.0,2.2,0.47000000000000003,2.2496444163
2020-12-07 09:00:00,2.31,0.55,2.3745736459,0.0,0,0.0,2.31,0.55,2.3745736459,2.38,0.51,2.4340295808,0.0,0,0.0,2.38,0.51,2.4340295808
2020-12-07 09:30:00,2.45,0.55,2.5109759059,0.0,0,0.0,2.45,0.55,2.5109759059,2.52,0.51,2.5710892633,0.0,0,0.0,2.52,0.51,2.5710892633
2020-12-07 10:00:00,2.54,0.55,2.5988651368999998,0.0,0,0.0,2.54,0.55,2.5988651368999998,2.61,0.51,2.6593608255,0.0,0,0.0,2.61,0.51,2.6593608255
2020-12-07 10:30:00,2.6,0.55,2.6575364532,0.0,0,0.0,2.6,0.55,2.6575364532,2.67,0.51,2.7182715096,0.0,0,0.0,2.67,0.51,2.7182715096
2020-12-07 11:00:00,2.67,0.25,2.6816785788,0.0,0,0.0,2.67,0.25,2.6816785788,2.7800000000000002,0.72,2.8717242207,0.0,0,0.0,2.7800000000000002,0.72,2.8717242207
2020-12-07 11:30:00,2.71,0.48,2.7521809534,0.0,0,0.0,2.71,0.48,2.7521809534,2.79,0.55,2.8436947797,0.0,0,0.0,2.79,0.55,2.8436947797
2020-12-07 12:00:00,2.79,0.56,2.8456457967,0.0,0,0.0,2.79,0.56,2.8456457967,2.86,0.51,2.9051161767,0.0,0,0.0,2.86,0.51,2.9051161767
2020-12-07 12:30:00,4.16,0.58,4.2002380885,0.0,0,0.0,4.16,0.58,4.2002380885,4.24,0.54,4.274248472,0.0,0,0.0,4.24,0.54,4.274248472
2020-12-07 13:00:00,3.55,0.6000000000000001,3.6003472055,0.0,0,0.0,3.55,0.6000000000000001,3.6003472055,3.63,0.56,3.6729416004,0.0,0,0.0,3.63,0.56,3.6729416004
2020-12-07 13:30:00,2.83,0.59,2.8908476266000003,0.0,0,0.0,2.83,0.59,2.8908476266000003,2.9,0.55,2.9516944286,0.0,0,0.0,2.9,0.55,2.9516944286
2020-12-07 14:00:00,2.76,0.5700000000000001,2.8182441342,0.0,0,0.0,2.76,0.5700000000000001,2.8182441342,2.83,0.52,2.877377278,0.0,0,0.0,2.83,0.52,2.877377278
2020-12-07 14:30:00,2.76,0.58,2.8202836737,0.0,0,0.0,2.76,0.58,2.8202836737,2.85,0.68,2.93,0.0,0,0.0,2.85,0.68,2.93
2020-12-07 15:00:00,2.76,0.63,2.8309892264,0.0,0,0.0,2.76,0.63,2.8309892264,2.85,0.73,2.9420061183,0.0,0,0.0,2.85,0.73,2.9420061183
2020-12-07 15:30:00,2.76,0.72,2.8523674378,0.0,0,0.0,2.76,0.72,2.8523674378,2.8200000000000003,0.68,2.9008274682,0.0,0,0.0,2.8200000000000003,0.68,2.9008274682
2020-12-07 16:00:00,2.68,0.68,2.7649231454,0.0,0,0.0,2.68,0.68,2.7649231454,2.75,0.64,2.8234907473,0.0,0,0.0,2.75,0.64,2.8234907473
2020-12-07 16:30:00,2.59,0.5700000000000001,2.6519803921,0.0,0,0.0,2.59,0.5700000000000001,2.6519803921,2.65,0.53,2.7024803422,0.0,0,0.0,2.65,0.53,2.7024803422
2020-12-07 17:00:00,1.5995,-0.41000000000000003,1.651211752,2.6495,0,2.6495,-1.05,-0.41000000000000003,1.1272089425,1.6495000000000002,-0.4,1.6973067636999999,2.6495,0,2.6495,-1.0,-0.4,1.0770329614
2020-12-07 17:30:00,1.486,-0.46,1.5555693491,2.966,0,2.966,-1.48,-0.46,1.5498387013000001,1.536,-0.51,1.6184548186,2.966,0,2.966,-1.43,-0.51,1.5182226451
2020-12-07 18:00:00,1.4975,0.34,1.5356126628,0.0775,0,0.0775,1.42,0.34,1.4601369799000001,1.5474999999999999,0.30000000000000004,1.5763109623,0.0775,0,0.0775,1.47,0.30000000000000004,1.50029997
2020-12-07 18:30:00,1.291,0.33,1.3325092870000002,0.041,0,0.041,1.25,0.33,1.2928263611,1.351,0.28,1.3797104769000001,0.041,0,0.041,1.31,0.28,1.3395894894
2020-12-07 19:00:00,1.7355,0.44,1.7904078446,0.0655,0,0.0655,1.67,0.44,1.7269916039000002,1.8054999999999999,0.4,1.8492783052,0.0655,0,0.0655,1.74,0.4,1.7853851125
2020-12-07 19:30:00,1.6705,0.44,1.7274751084000002,0.0805,0,0.0805,1.5899999999999999,0.44,1.6497575579000001,1.7305000000000001,0.41000000000000003,1.7784066605,0.0805,0,0.0805,1.65,0.41000000000000003,1.7001764614
2020-12-07 20:00:00,1.6165,0.46,1.6806761288,0.1265,0,0.1265,1.49,0.46,1.5593909067,1.6665,0.41000000000000003,1.7161941178,0.1265,0,0.1265,1.54,0.41000000000000003,1.5936436239
2020-12-07 20:30:00,1.4865,0.43,1.5474437793,0.1665,0,0.1665,1.32,0.43,1.3882723076,1.5465,0.39,1.5949176311,0.1665,0,0.1665,1.38,0.39,1.4340502083
2020-12-07 21:00:00,1.4605000000000001,0.04,1.4610476549,0.2005,0,0.2005,1.26,0.04,1.2606347607,1.5605,0.58,1.6648003634,0.2005,0,0.2005,1.3599999999999999,0.58,1.4785127663
2020-12-07 21:30:00,1.4195,0.19,1.4321592963,0.20950000000000002,0,0.20950000000000002,1.21,0.19,1.2248265183,1.4995,0.48,1.5744523651,0.20950000000000002,0,0.20950000000000002,1.29,0.48,1.3764083696
2020-12-07 22:00:00,1.4405000000000001,0.4,1.4950051003,0.2505,0,0.2505,1.19,0.4,1.2554282138000001,1.4905,0.37,1.5357376891999999,0.2505,0,0.2505,1.24,0.37,1.2940247293
2020-12-07 22:30:00,1.3975,0.4,1.4536183302,0.24750000000000003,0,0.24750000000000003,1.15,0.4,1.2175795662,1.4475,0.37,1.4940402438,0.24750000000000003,0,0.24750000000000003,1.2,0.37,1.2557467897999999
2020-12-07 23:00:00,1.387,0.38,1.4381129997,0.277,0,0.277,1.11,0.38,1.1732433678,1.437,0.34,1.4766749812,0.277,0,0.277,1.16,0.34,1.2088010589
2020-12-07 23:30:00,1.362,0.17,1.3725683954,0.28200000000000003,0,0.28200000000000003,1.08,0.17,1.0932977636,1.442,0.44,1.5076352344,0.28200000000000003,0,0.28200000000000003,1.16,0.44,1.2406449935000001
2020-12-08 00:00:00,1.3405,-0.28,1.3694306299,0.29050000000000004,0,0.29050000000000004,1.05,-0.28,1.0866922287,1.4705,0.68,1.6201142707,0.29050000000000004,0,0.29050000000000004,1.18,0.68,1.3619104229
2020-12-08 00:30:00,1.33,-0.28,1.3591541487,0.30000000000000004,0,0.30000000000000004,1.03,-0.28,1.0673799698,1.46,0.67,1.6063934761,0.30000000000000004,0,0.30000000000000004,1.16,0.67,1.3395894894
2020-12-08 01:00:00,1.3665,0.19,1.3796456973,0.29650000000000004,0,0.29650000000000004,1.07,0.19,1.086738239,1.4365,0.41000000000000003,1.4938648701,0.29650000000000004,0,0.29650000000000004,1.1400000000000001,0.41000000000000003,1.21148669
2020-12-08 01:30:00,1.3815,0.37,1.4301895853,0.28150000000000003,0,0.28150000000000003,1.1,0.37,1.1605602096,1.4315,0.33,1.4690446726,0.28150000000000003,0,0.28150000000000003,1.15,0.33,1.1964113004999999
2020-12-08 02:00:00,1.376,0.37,1.4248775386,0.296,0,0.296,1.08,0.37,1.1416216536000001,1.436,0.33,1.4734300119000001,0.296,0,0.296,1.1400000000000001,0.33,1.1868024267
2020-12-08 02:30:00,1.384,0.37,1.432604621,0.304,0,0.304,1.08,0.37,1.1416216536000001,1.444,0.32,1.4790321159,0.304,0,0.304,1.1400000000000001,0.32,1.1840608092
