Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2020-12-08 03:00:00,1.3599999999999999,0.35000000000000003,1.4043147795,0.31,0,0.31,1.05,0.35000000000000003,1.1067971811,1.4100000000000001,0.32,1.4458561478,0.31,0,0.31,1.1,0.32,1.1456002793
2020-12-08 03:30:00,1.3595000000000002,0.35000000000000003,1.4038305631,0.3095,0,0.3095,1.05,0.35000000000000003,1.1067971811,1.4095,0.32,1.4453685516,0.3095,0,0.3095,1.1,0.32,1.1456002793
2020-12-08 04:00:00,1.3575,0.37,1.4070203446,0.3075,0,0.3075,1.05,0.37,1.113283432,1.3975,0.32,1.4336688076000002,0.3075,0,0.3075,1.09,0.32,1.1360017606
2020-12-08 04:30:00,1.35,0.37,1.3997856979,0.31,0,0.31,1.04,0.37,1.1038568748,1.4,0.32,1.4361058457,0.31,0,0.31,1.09,0.32,1.1360017606
2020-12-08 05:00:00,1.384,0.37,1.432604621,0.304,0,0.304,1.08,0.37,1.1416216536000001,1.434,0.32,1.4692705673,0.304,0,0.304,1.13,0.32,1.1744360349
2020-12-08 05:30:00,1.4065,0.2,1.4206485315,0.2765,0,0.2765,1.13,0.2,1.1475626345,1.4765000000000001,0.44,1.5406661708,0.2765,0,0.2765,1.2,0.44,1.2781236247
2020-12-08 06:00:00,1.455,0.39,1.5063615104,0.255,0,0.255,1.2,0.39,1.2617844507,1.505,0.35000000000000003,1.5451618038000001,0.255,0,0.255,1.25,0.35000000000000003,1.2980754986
2020-12-08 06:30:00,1.5110000000000001,-0.08,1.5131163207,0.211,0,0.211,1.3,-0.08,1.3024592124,1.621,0.63,1.7391207549,0.211,0,0.211,1.4100000000000001,0.63,1.5443445211
2020-12-08 07:00:00,1.5665,0.26,1.5879301779000001,0.10650000000000001,0,0.10650000000000001,1.46,0.26,1.482969993,1.6365,0.47000000000000003,1.7026544717,0.10650000000000001,0,0.10650000000000001,1.53,0.47000000000000003,1.6005624012
2020-12-08 07:30:00,1.7970000000000002,0.52,1.8707241913,0.007,0,0.007,1.79,0.52,1.864001073,1.857,0.48,1.9180325858,0.007,0,0.007,1.85,0.48,1.9112561314
2020-12-08 08:00:00,1.98,0.51,2.0446271054,0.0,0,0.0,1.98,0.51,2.0446271054,2.04,0.47000000000000003,2.0934421415,0.0,0,0.0,2.04,0.47000000000000003,2.0934421415
2020-12-08 08:30:00,2.2,0.53,2.2629405648,0.0,0,0.0,2.2,0.53,2.2629405648,2.27,0.49,2.3222833591,0.0,0,0.0,2.27,0.49,2.3222833591
2020-12-08 09:00:00,2.39,0.54,2.4502448857,0.0,0,0.0,2.39,0.54,2.4502448857,2.45,0.5,2.50049995,0.0,0,0.0,2.45,0.5,2.50049995
2020-12-08 09:30:00,2.5,0.49,2.5475674672,0.0,0,0.0,2.5,0.49,2.5475674672,2.61,0.67,2.6946242781,0.0,0,0.0,2.61,0.67,2.6946242781
2020-12-08 10:00:00,2.6,0.63,2.6752383071,0.0,0,0.0,2.6,0.63,2.6752383071,2.67,0.6000000000000001,2.7365854637,0.0,0,0.0,2.67,0.6000000000000001,2.7365854637
2020-12-08 10:30:00,2.6,0.5700000000000001,2.6617475463,0.0,0,0.0,2.6,0.5700000000000001,2.6617475463,2.67,0.53,2.7220947816,0.0,0,0.0,2.67,0.53,2.7220947816
2020-12-08 11:00:00,2.68,0.61,2.7485450697,0.0,0,0.0,2.68,0.61,2.7485450697,2.75,0.5700000000000001,2.8084515306,0.0,0,0.0,2.75,0.5700000000000001,2.8084515306
2020-12-08 11:30:00,2.73,0.65,2.8063143088,0.0,0,0.0,2.73,0.65,2.8063143088,2.79,0.61,2.8559061609,0.0,0,0.0,2.79,0.61,2.8559061609
2020-12-08 12:00:00,2.7,0.6000000000000001,2.7658633372,0.0,0,0.0,2.7,0.6000000000000001,2.7658633372,2.77,0.5700000000000001,2.8280381893,0.0,0,0.0,2.77,0.5700000000000001,2.8280381893
2020-12-08 12:30:00,2.7,0.58,2.7615937428,0.0,0,0.0,2.7,0.58,2.7615937428,2.77,0.54,2.8221445746000002,0.0,0,0.0,2.77,0.54,2.8221445746000002
2020-12-08 13:00:00,2.73,0.63,2.8017494535000003,0.0,0,0.0,2.73,0.63,2.8017494535000003,2.8,0.59,2.8614856281,0.0,0,0.0,2.8,0.59,2.8614856281
2020-12-08 13:30:00,2.7199999999999998,0.63,2.792006447,0.0,0,0.0,2.7199999999999998,0.63,2.792006447,2.7800000000000002,0.59,2.8419183662,0.0,0,0.0,2.7800000000000002,0.59,2.8419183662
2020-12-08 14:00:00,2.65,0.6000000000000001,2.7170756338,0.0,0,0.0,2.65,0.6000000000000001,2.7170756338,2.7199999999999998,0.56,2.7770487932,0.0,0,0.0,2.7199999999999998,0.56,2.7770487932
2020-12-08 14:30:00,2.66,0.59,2.7246467661000002,0.0,0,0.0,2.66,0.59,2.7246467661000002,2.73,0.55,2.7848518812,0.0,0,0.0,2.73,0.55,2.7848518812
2020-12-08 15:00:00,2.62,0.5700000000000001,2.6812870044,0.0,0,0.0,2.62,0.5700000000000001,2.6812870044,2.69,0.53,2.7417147919,0.0,0,0.0,2.69,0.53,2.7417147919
2020-12-08 15:30:00,2.62,0.59,2.6856098004,0.0,0,0.0,2.62,0.59,2.6856098004,2.69,0.55,2.7456511068,0.0,0,0.0,2.69,0.55,2.7456511068
2020-12-08 16:00:00,2.58,0.59,2.6466015945,0.0,0,0.0,2.58,0.59,2.6466015945,2.65,0.55,2.7064737205,0.0,0,0.0,2.65,0.55,2.7064737205
2020-12-08 16:30:00,2.52,0.6000000000000001,2.5904439774,0.0,0,0.0,2.52,0.6000000000000001,2.5904439774,2.59,0.56,2.6498490523,0.0,0,0.0,2.59,0.56,2.6498490523
2020-12-08 17:00:00,2.0975,-0.16,2.1035936513,2.6775,0,2.6775,-0.58,-0.16,0.6016643583,2.1475,-0.21,2.1577433235,2.6775,0,2.6775,-0.53,-0.21,0.5700877125
2020-12-08 17:30:00,1.991,-0.27,2.0092239796,2.981,0,2.981,-0.99,-0.27,1.0261578826,2.031,-0.31,2.0545220855,2.981,0,2.981,-0.9500000000000001,-0.31,0.9992997548
2020-12-08 18:00:00,1.9925000000000002,0.51,2.0567343654,0.0825,0,0.0825,1.9100000000000001,0.51,1.9769167913999999,2.0525,0.47000000000000003,2.1056249072,0.0825,0,0.0825,1.97,0.47000000000000003,2.0252901027
2020-12-08 18:30:00,1.822,0.51,1.8920317122,0.042,0,0.042,1.78,0.51,1.8516209115,1.8820000000000001,0.47000000000000003,1.9397999897,0.042,0,0.042,1.8399999999999999,0.47000000000000003,1.8990787240000002
2020-12-08 19:00:00,1.7225000000000001,0.48,1.7881292599,0.07250000000000001,0,0.07250000000000001,1.65,0.48,1.718400419,1.7825000000000002,0.44,1.8360027914,0.07250000000000001,0,0.07250000000000001,1.71,0.44,1.7657009939
2020-12-08 19:30:00,1.671,0.48,1.738574416,0.091,0,0.091,1.58,0.48,1.6513025162,1.7309999999999999,0.44,1.7860461920000001,0.091,0,0.091,1.6400000000000001,0.44,1.6979988221
2020-12-08 20:00:00,1.605,0.44,1.6642190361,0.135,0,0.135,1.47,0.44,1.5344380079,1.655,0.4,1.7026523427,0.135,0,0.135,1.52,0.4,1.5717506164000001
2020-12-08 20:30:00,1.5225,0.44,1.5848047987,0.1925,0,0.1925,1.33,0.44,1.4008925726,1.5725,0.4,1.6225770398,0.1925,0,0.1925,1.38,0.4,1.4368020045
2020-12-08 21:00:00,1.4969999999999999,0.34,1.5351250763,0.217,0,0.217,1.28,0.34,1.3243866505,1.557,0.4,1.6075599522,0.217,0,0.217,1.34,0.4,1.3984276885
2020-12-08 21:30:00,1.4585,0.11,1.4626422153,0.2285,0,0.2285,1.23,0.11,1.2349089035,1.5385,0.56,1.6372483776,0.2285,0,0.2285,1.31,0.56,1.4246754016
2020-12-08 22:00:00,1.456,0.15,1.4637062547,0.276,0,0.276,1.18,0.15,1.1894956915,1.536,0.51,1.6184548186,0.276,0,0.276,1.26,0.51,1.3593012911
2020-12-08 22:30:00,1.424,0.07,1.4257194675,0.294,0,0.294,1.13,0.07,1.1321660655999999,1.514,0.55,1.6108060094,0.294,0,0.294,1.22,0.55,1.3382451196
2020-12-08 23:00:00,1.4125,0.4,1.4680450436,0.3025,0,0.3025,1.11,0.4,1.1798728745,1.4625,0.36,1.5061561174,0.3025,0,0.3025,1.16,0.36,1.2145781161
2020-12-08 23:30:00,1.3915,0.4,1.4478509073999999,0.3115,0,0.3115,1.08,0.4,1.1516944039,1.4515,0.36,1.4954772650000001,0.3115,0,0.3115,1.1400000000000001,0.36,1.1954915307
2020-12-09 00:00:00,1.3645,0.11,1.3689266781,0.3145,0,0.3145,1.05,0.11,1.0557461816,1.4545,0.48,1.5316560482,0.3145,0,0.3145,1.1400000000000001,0.48,1.2369316877
2020-12-09 00:30:00,1.3665,0.17,1.3770338594,0.3265,0,0.3265,1.04,0.17,1.0538026381,1.4365,0.45,1.5053345974,0.3265,0,0.3265,1.11,0.45,1.1977478867
2020-12-09 01:00:00,1.362,0.38,1.414016973,0.322,0,0.322,1.04,0.38,1.1072488429,1.422,0.34,1.462082077,0.322,0,0.322,1.1,0.34,1.1513470372
2020-12-09 01:30:00,1.3945,0.38,1.4453477955,0.3345,0,0.3345,1.06,0.38,1.1260550608,1.4445000000000001,0.34,1.4839744774999999,0.3345,0,0.3345,1.11,0.34,1.1609048195
2020-12-09 02:00:00,1.3695,0.37,1.4186015121,0.3395,0,0.3395,1.03,0.37,1.0944404963,1.4195,0.33,1.457353852,0.3395,0,0.3395,1.08,0.33,1.1292918135
2020-12-09 02:30:00,1.3875,0.37,1.4359861594,0.3275,0,0.3275,1.06,0.37,1.1227199116,1.4375,0.33,1.4748919452,0.3275,0,0.3275,1.11,0.33,1.1580155439
2020-12-09 03:00:00,1.381,0.37,1.4297066133,0.331,0,0.331,1.05,0.37,1.113283432,1.431,0.33,1.4685574555,0.331,0,0.331,1.1,0.33,1.148433716
2020-12-09 03:30:00,1.391,0.37,1.4393682642,0.341,0,0.341,1.05,0.37,1.113283432,1.441,0.33,1.4783034195,0.341,0,0.341,1.1,0.33,1.148433716
2020-12-09 04:00:00,1.338,-0.08,1.3403894956,0.338,0,0.338,1.0,-0.08,1.0031948963,1.438,0.56,1.5431927941999999,0.338,0,0.338,1.1,0.56,1.2343419299
2020-12-09 04:30:00,1.3605,-0.09,1.3634735971,0.3305,0,0.3305,1.03,-0.09,1.033924562,1.4705,0.62,1.5958603479,0.3305,0,0.3305,1.1400000000000001,0.62,1.2976902558
2020-12-09 05:00:00,1.387,0.35000000000000003,1.4304785912,0.337,0,0.337,1.05,0.35000000000000003,1.1067971811,1.447,0.32,1.4819612006,0.337,0,0.337,1.11,0.32,1.1552056094
2020-12-09 05:30:00,1.433,0.02,1.4331395605,0.323,0,0.323,1.11,0.02,1.1101801656,1.5230000000000001,0.54,1.6158988211,0.323,0,0.323,1.2,0.54,1.315902732
2020-12-09 06:00:00,1.4635,-0.26,1.4864159075,0.28350000000000003,0,0.28350000000000003,1.18,-0.26,1.2083045974,1.5935000000000001,0.7000000000000001,1.7404718469,0.28350000000000003,0,0.28350000000000003,1.31,0.7000000000000001,1.4852945836
2020-12-09 06:30:00,1.5525,0.44,1.613646879,0.21250000000000002,0,0.21250000000000002,1.34,0.44,1.410390017,1.6125,0.4,1.6613717976,0.21250000000000002,0,0.21250000000000002,1.4,0.4,1.4560219779
2020-12-09 07:00:00,1.577,0.44,1.6372321155,0.137,0,0.137,1.44,0.44,1.505722418,1.637,0.39,1.682815795,0.137,0,0.137,1.5,0.39,1.5498709624
2020-12-09 07:30:00,1.7930000000000001,0.5,1.8614104867,0.013000000000000001,0,0.013000000000000001,1.78,0.5,1.8488915598000002,1.853,0.47000000000000003,1.9116770125,0.013000000000000001,0,0.013000000000000001,1.8399999999999999,0.47000000000000003,1.8990787240000002
2020-12-09 08:00:00,1.9420000000000002,0.5,2.0053338874,0.002,0,0.002,1.94,0.5,2.0033971149,2.002,0.47000000000000003,2.0564299161,0.002,0,0.002,2.0,0.47000000000000003,2.0544829033
2020-12-09 08:30:00,2.17,0.53,2.2337860238,0.0,0,0.0,2.17,0.53,2.2337860238,2.23,0.49,2.2831995095,0.0,0,0.0,2.23,0.49,2.2831995095
2020-12-09 09:00:00,2.33,0.53,2.38951878,0.0,0,0.0,2.33,0.53,2.38951878,2.39,0.49,2.4397130979,0.0,0,0.0,2.39,0.49,2.4397130979
2020-12-09 09:30:00,2.49,0.55,2.5500196078,0.0,0,0.0,2.49,0.55,2.5500196078,2.56,0.51,2.6103064954,0.0,0,0.0,2.56,0.51,2.6103064954
2020-12-09 10:00:00,2.62,0.59,2.6856098004,0.0,0,0.0,2.62,0.59,2.6856098004,2.69,0.55,2.7456511068,0.0,0,0.0,2.69,0.55,2.7456511068
2020-12-09 10:30:00,2.62,0.5700000000000001,2.6812870044,0.0,0,0.0,2.62,0.5700000000000001,2.6812870044,2.69,0.53,2.7417147919,0.0,0,0.0,2.69,0.53,2.7417147919
2020-12-09 11:00:00,2.67,0.61,2.7387953555999998,0.0,0,0.0,2.67,0.61,2.7387953555999998,2.74,0.5700000000000001,2.7986603938,0.0,0,0.0,2.74,0.5700000000000001,2.7986603938
2020-12-09 11:30:00,2.7,0.58,2.7615937428,0.0,0,0.0,2.7,0.58,2.7615937428,2.77,0.54,2.8221445746000002,0.0,0,0.0,2.77,0.54,2.8221445746000002
2020-12-09 12:00:00,2.74,0.07,2.7408940147000003,0.0,0,0.0,2.74,0.07,2.7408940147000003,2.87,0.84,2.9904013109000003,0.0,0,0.0,2.87,0.84,2.9904013109000003
2020-12-09 12:30:00,2.7,0.18,2.7059933481,0.0,0,0.0,2.7,0.18,2.7059933481,2.8200000000000003,0.75,2.9180301575,0.0,0,0.0,2.8200000000000003,0.75,2.9180301575
2020-12-09 13:00:00,2.74,0.6000000000000001,2.8049242414,0.0,0,0.0,2.74,0.6000000000000001,2.8049242414,2.8,0.56,2.8554509276,0.0,0,0.0,2.8,0.56,2.8554509276
2020-12-09 13:30:00,2.7,0.6000000000000001,2.7658633372,0.0,0,0.0,2.7,0.6000000000000001,2.7658633372,2.77,0.56,2.8260396317,0.0,0,0.0,2.77,0.56,2.8260396317
2020-12-09 14:00:00,2.66,0.6000000000000001,2.726829661,0.0,0,0.0,2.66,0.6000000000000001,2.726829661,2.73,0.56,2.7868440932,0.0,0,0.0,2.73,0.56,2.7868440932
2020-12-09 14:30:00,2.66,0.6000000000000001,2.726829661,0.0,0,0.0,2.66,0.6000000000000001,2.726829661,2.73,0.56,2.7868440932,0.0,0,0.0,2.73,0.56,2.7868440932
2020-12-09 15:00:00,2.64,0.6000000000000001,2.7073234014,0.0,0,0.0,2.64,0.6000000000000001,2.7073234014,2.7,0.55,2.7554491467,0.0,0,0.0,2.7,0.55,2.7554491467
2020-12-09 15:30:00,2.61,0.56,2.6694006818,0.0,0,0.0,2.61,0.56,2.6694006818,2.68,0.52,2.7299816849000003,0.0,0,0.0,2.68,0.52,2.7299816849000003
2020-12-09 16:00:00,2.55,0.56,2.6107661711,0.0,0,0.0,2.55,0.56,2.6107661711,2.62,0.52,2.6711046404000003,0.0,0,0.0,2.62,0.52,2.6711046404000003
2020-12-09 16:30:00,2.5300000000000002,0.55,2.5890925051,0.0,0,0.0,2.5300000000000002,0.55,2.5890925051,2.6,0.51,2.6495471311000003,0.0,0,0.0,2.6,0.51,2.6495471311000003
2020-12-09 17:00:00,1.81,0.38,1.8494593805,0.0,0,0.0,1.81,0.38,1.8494593805,1.87,0.34,1.9006577809,0.0,0,0.0,1.87,0.34,1.9006577809
2020-12-09 17:30:00,1.4225,-0.39,1.4749936441,2.8225,0,2.8225,-1.4,-0.39,1.4533065747,1.4725000000000001,-0.43,1.5340000815,2.8225,0,2.8225,-1.35,-0.43,1.4168274419
2020-12-09 18:00:00,1.3825,0.33,1.421339597,0.0825,0,0.0825,1.3,0.33,1.3412307781,1.4325,0.30000000000000004,1.4635765269,0.0825,0,0.0825,1.35,0.30000000000000004,1.3829316686
2020-12-09 18:30:00,1.2425,0.33,1.2855762327,0.052500000000000005,0,0.052500000000000005,1.19,0.33,1.2349089035,1.3025,0.30000000000000004,1.3366025026,0.052500000000000005,0,0.052500000000000005,1.25,0.30000000000000004,1.2854960132
2020-12-09 19:00:00,1.7245,0.44,1.7797472433000001,0.0845,0,0.0845,1.6400000000000001,0.44,1.6979988221,1.7845,0.41000000000000003,1.8309943337,0.0845,0,0.0845,1.7000000000000002,0.41000000000000003,1.7487424053
2020-12-09 19:30:00,1.6360000000000001,0.46,1.6994399077,0.116,0,0.116,1.52,0.46,1.5880806025,1.6960000000000002,0.42,1.7472309521,0.116,0,0.116,1.58,0.42,1.6348700254000001
2020-12-09 20:00:00,1.5845,0.45,1.6471612702,0.14450000000000002,0,0.14450000000000002,1.44,0.45,1.5086749152999999,1.6445,0.41000000000000003,1.6948392991999999,0.14450000000000002,0,0.14450000000000002,1.5,0.41000000000000003,1.5550241156
2020-12-09 20:30:00,1.5115,0.45,1.5770644407,0.18150000000000002,0,0.18150000000000002,1.33,0.45,1.4040655255,1.5715,0.41000000000000003,1.6241035219,0.18150000000000002,0,0.18150000000000002,1.3900000000000001,0.41000000000000003,1.4492066795
2020-12-09 21:00:00,1.4985,0.45,1.5646092963,0.20850000000000002,0,0.20850000000000002,1.29,0.45,1.3662357044,1.5485,0.36,1.589796292,0.20850000000000002,0,0.20850000000000002,1.34,0.36,1.3875157657
2020-12-09 21:30:00,1.4595,0.03,1.4598082922,0.2295,0,0.2295,1.23,0.03,1.2303657993,1.5495,0.59,1.65802601,0.2295,0,0.2295,1.32,0.59,1.4458561478
2020-12-09 22:00:00,1.4435,-0.11,1.447685135,0.2635,0,0.2635,1.18,-0.11,1.1851160281,1.5535,0.66,1.6878869186,0.2635,0,0.2635,1.29,0.66,1.4490341611
2020-12-09 22:30:00,1.4125,0.41000000000000003,1.4708012272,0.2725,0,0.2725,1.1400000000000001,0.41000000000000003,1.21148669,1.4625,0.37,1.5085775584999999,0.2725,0,0.2725,1.19,0.37,1.2461942064
2020-12-09 23:00:00,1.4135,0.41000000000000003,1.4717616145,0.28350000000000003,0,0.28350000000000003,1.13,0.41000000000000003,1.202081528,1.4635,0.37,1.5095470347000002,0.28350000000000003,0,0.28350000000000003,1.18,0.37,1.2366486971
2020-12-09 23:30:00,1.377,0.39,1.4311635127,0.307,0,0.307,1.07,0.39,1.1388590782,1.437,0.35000000000000003,1.4790094658,0.307,0,0.307,1.13,0.35000000000000003,1.1829623832
2020-12-10 00:00:00,1.369,0.39,1.4234679484,0.309,0,0.309,1.06,0.39,1.1294689017,1.429,0.35000000000000003,1.4712379141,0.309,0,0.309,1.12,0.35000000000000003,1.173413823
2020-12-10 00:30:00,1.3595000000000002,0.41000000000000003,1.4199789611,0.2995,0,0.2995,1.06,0.41000000000000003,1.136529806,1.4195,0.35000000000000003,1.4620123973,0.2995,0,0.2995,1.12,0.35000000000000003,1.173413823
2020-12-10 01:00:00,1.391,0.38,1.4419712202000001,0.331,0,0.331,1.06,0.38,1.1260550608,1.451,0.35000000000000003,1.4926154897,0.331,0,0.331,1.12,0.35000000000000003,1.173413823
2020-12-10 01:30:00,1.3895,0.38,1.4405242969,0.3295,0,0.3295,1.06,0.38,1.1260550608,1.4495,0.35000000000000003,1.4911573525000001,0.3295,0,0.3295,1.12,0.35000000000000003,1.173413823
2020-12-10 02:00:00,1.3825,0.4,1.4392033387,0.3225,0,0.3225,1.06,0.4,1.1329607231,1.4425,0.36,1.4867435051,0.3225,0,0.3225,1.12,0.36,1.1764352936
2020-12-10 02:30:00,1.4035,0.4,1.4593876284,0.3235,0,0.3235,1.08,0.4,1.1516944039,1.4635,0.36,1.5071271512000002,0.3235,0,0.3235,1.1400000000000001,0.36,1.1954915307
2020-12-10 03:00:00,1.4020000000000001,0.4,1.4579451293,0.342,0,0.342,1.06,0.4,1.1329607231,1.452,0.35000000000000003,1.4935876272000002,0.342,0,0.342,1.11,0.35000000000000003,1.1638728453
2020-12-10 03:30:00,1.3865,0.37,1.4350199476,0.3365,0,0.3365,1.05,0.37,1.113283432,1.4465,0.33,1.4836651408,0.3365,0,0.3365,1.11,0.33,1.1580155439
2020-12-10 04:00:00,1.381,0.37,1.4297066133,0.331,0,0.331,1.05,0.37,1.113283432,1.441,0.33,1.4783034195,0.331,0,0.331,1.11,0.33,1.1580155439
2020-12-10 04:30:00,1.388,0.37,1.4364692827,0.328,0,0.328,1.06,0.37,1.1227199116,1.438,0.33,1.4753792733,0.328,0,0.328,1.11,0.33,1.1580155439
2020-12-10 05:00:00,1.388,0.30000000000000004,1.4200507033,0.328,0,0.328,1.06,0.30000000000000004,1.1016351483,1.458,0.38,1.5067063417000002,0.328,0,0.328,1.13,0.38,1.1921828719
2020-12-10 05:30:00,1.4165,0.09,1.4193562801000001,0.29650000000000004,0,0.29650000000000004,1.12,0.09,1.1236102527,1.5065,0.55,1.603758788,0.29650000000000004,0,0.29650000000000004,1.21,0.55,1.3291350571
2020-12-10 06:00:00,1.4835,0.41000000000000003,1.5391141121,0.2635,0,0.2635,1.22,0.41000000000000003,1.2870508925,1.5335,0.37,1.5775050713,0.2635,0,0.2635,1.27,0.37,1.3228000605
2020-12-10 06:30:00,1.5230000000000001,0.4,1.5746520251,0.213,0,0.213,1.31,0.4,1.3697079981,1.583,0.39,1.6303340149,0.213,0,0.213,1.37,0.39,1.4244297104
2020-12-10 07:00:00,1.5925,0.45,1.6548583776,0.1325,0,0.1325,1.46,0.45,1.5277761616,1.6525,0.41000000000000003,1.7026027869,0.1325,0,0.1325,1.52,0.41000000000000003,1.5743252523
2020-12-10 07:30:00,1.7770000000000001,0.52,1.8515207263,0.007,0,0.007,1.77,0.52,1.8448035126,1.847,0.48,1.9083524308,0.007,0,0.007,1.8399999999999999,0.48,1.9015782918
2020-12-10 08:00:00,1.9100000000000001,0.52,1.9795201439,0.0,0,0.0,1.9100000000000001,0.52,1.9795201439,1.97,0.48,2.0276340893,0.0,0,0.0,1.97,0.48,2.0276340893
2020-12-10 08:30:00,2.17,0.53,2.2337860238,0.0,0,0.0,2.17,0.53,2.2337860238,2.23,0.5,2.2853664914,0.0,0,0.0,2.23,0.5,2.2853664914
2020-12-10 09:00:00,2.29,0.53,2.3505318547,0.0,0,0.0,2.29,0.53,2.3505318547,2.36,0.5,2.4123847123,0.0,0,0.0,2.36,0.5,2.4123847123
2020-12-10 09:30:00,2.4,0.55,2.4622144504,0.0,0,0.0,2.4,0.55,2.4622144504,2.46,0.51,2.5123096943,0.0,0,0.0,2.46,0.51,2.5123096943
2020-12-10 10:00:00,2.49,0.58,2.5566579748000002,0.0,0,0.0,2.49,0.58,2.5566579748000002,2.55,0.54,2.6065494432,0.0,0,0.0,2.55,0.54,2.6065494432
2020-12-10 10:30:00,2.6,0.6000000000000001,2.6683328128,0.0,0,0.0,2.6,0.6000000000000001,2.6683328128,2.67,0.56,2.7280945731,0.0,0,0.0,2.67,0.56,2.7280945731
2020-12-10 11:00:00,2.51,0.5700000000000001,2.5739075352,0.0,0,0.0,2.51,0.5700000000000001,2.5739075352,2.58,0.53,2.6338754716,0.0,0,0.0,2.58,0.53,2.6338754716
2020-12-10 11:30:00,2.6,0.6000000000000001,2.6683328128,0.0,0,0.0,2.6,0.6000000000000001,2.6683328128,2.67,0.55,2.7260594271,0.0,0,0.0,2.67,0.55,2.7260594271
2020-12-10 12:00:00,2.61,0.5700000000000001,2.6715164233,0.0,0,0.0,2.61,0.5700000000000001,2.6715164233,2.68,0.53,2.7319040979,0.0,0,0.0,2.68,0.53,2.7319040979
2020-12-10 12:30:00,2.67,0.58,2.7322701184,0.0,0,0.0,2.67,0.58,2.7322701184,2.74,0.54,2.7927047821,0.0,0,0.0,2.74,0.54,2.7927047821
2020-12-10 13:00:00,2.73,0.63,2.8017494535000003,0.0,0,0.0,2.73,0.63,2.8017494535000003,2.8,0.59,2.8614856281,0.0,0,0.0,2.8,0.59,2.8614856281
2020-12-10 13:30:00,2.68,0.63,2.7530528509,0.0,0,0.0,2.68,0.63,2.7530528509,2.75,0.59,2.8125788878,0.0,0,0.0,2.75,0.59,2.8125788878
2020-12-10 14:00:00,2.66,0.63,2.7335873866,0.0,0,0.0,2.66,0.63,2.7335873866,2.74,0.59,2.8028021693,0.0,0,0.0,2.74,0.59,2.8028021693
2020-12-10 14:30:00,2.63,0.63,2.704403816,0.0,0,0.0,2.63,0.63,2.704403816,2.7,0.59,2.7637112729,0.0,0,0.0,2.7,0.59,2.7637112729
2020-12-10 15:00:00,2.61,0.63,2.6849581002000003,0.0,0,0.0,2.61,0.63,2.6849581002000003,2.68,0.59,2.7441756504,0.0,0,0.0,2.68,0.59,2.7441756504
2020-12-10 15:30:00,2.6,0.63,2.6752383071,0.0,0,0.0,2.6,0.63,2.6752383071,2.67,0.59,2.7344103569,0.0,0,0.0,2.67,0.59,2.7344103569
2020-12-10 16:00:00,2.56,0.65,2.6412307737000003,0.0,0,0.0,2.56,0.65,2.6412307737000003,2.63,0.59,2.6953663944,0.0,0,0.0,2.63,0.59,2.6953663944
2020-12-10 16:30:00,2.42,0.26,2.4339268683,0.0,0,0.0,2.42,0.26,2.4339268683,2.5300000000000002,0.73,2.6332109676,0.0,0,0.0,2.5300000000000002,0.73,2.6332109676
2020-12-10 17:00:00,2.35,0.58,2.4205164738000002,0.0,0,0.0,2.35,0.58,2.4205164738000002,2.42,0.54,2.4795160818,0.0,0,0.0,2.42,0.54,2.4795160818
2020-12-10 17:30:00,2.1,0.55,2.1708293346,0.0,0,0.0,2.1,0.55,2.1708293346,2.17,0.5,2.2268587741,0.0,0,0.0,2.17,0.5,2.2268587741
2020-12-10 18:00:00,1.9165,0.53,1.988434623,0.006500000000000001,0,0.006500000000000001,1.9100000000000001,0.53,1.9821705275000001,1.9765000000000001,0.48,2.0339499133,0.006500000000000001,0,0.006500000000000001,1.97,0.48,2.0276340893
2020-12-10 18:30:00,1.7645,0.51,1.836725415,0.0345,0,0.0345,1.73,0.51,1.8036074961000002,1.8245,0.47000000000000003,1.8840648211,0.0345,0,0.0345,1.79,0.47000000000000003,1.8506755523
2020-12-10 19:00:00,1.6775,0.48,1.7448226987000002,0.0575,0,0.0575,1.62,0.48,1.6896153408,1.7375,0.44,1.7923465764,0.0575,0,0.0575,1.6800000000000002,0.44,1.7366634677000001
2020-12-10 19:30:00,1.577,0.5,1.6543666462000002,0.067,0,0.067,1.51,0.5,1.5906288065,1.637,0.46,1.7004025994,0.067,0,0.067,1.57,0.46,1.6360012225
2020-12-10 20:00:00,1.5474999999999999,0.48,1.6202333937,0.11750000000000001,0,0.11750000000000001,1.43,0.48,1.5084097587,1.5975000000000001,0.44,1.6569871001,0.11750000000000001,0,0.11750000000000001,1.48,0.44,1.5440207252
2020-12-10 20:30:00,1.4865,0.48,1.5620762625,0.17650000000000002,0,0.17650000000000002,1.31,0.48,1.3951702405,1.5465,0.42,1.6025174726,0.17650000000000002,0,0.17650000000000002,1.37,0.42,1.4329340529
2020-12-10 21:00:00,1.445,0.47000000000000003,1.5195147252,0.185,0,0.185,1.26,0.47000000000000003,1.3448048186000001,1.505,0.42,1.562506,0.185,0,0.185,1.32,0.42,1.3852075657
2020-12-10 21:30:00,1.456,0.48,1.5330805589,0.196,0,0.196,1.26,0.48,1.3483323033,1.516,0.44,1.5785613704,0.196,0,0.196,1.32,0.44,1.3914021705000001
2020-12-10 22:00:00,1.435,0.43,1.4980403866,0.255,0,0.255,1.18,0.43,1.2559060474,1.4849999999999999,0.39,1.5353582644000001,0.255,0,0.255,1.23,0.39,1.2903487901
2020-12-10 22:30:00,1.405,0.43,1.4693280777,0.265,0,0.265,1.1400000000000001,0.43,1.2184005909,1.465,0.4,1.5186260237,0.265,0,0.265,1.2,0.4,1.2649110641
2020-12-10 23:00:00,1.3725,0.43,1.4382823958,0.28250000000000003,0,0.28250000000000003,1.09,0.43,1.1717508268,1.4325,0.4,1.4872983057,0.28250000000000003,0,0.28250000000000003,1.15,0.4,1.2175795662
2020-12-10 23:30:00,1.3725,0.68,1.5317167656000001,0.28250000000000003,0,0.28250000000000003,1.09,0.68,1.2847178679,1.3825,-0.04,1.3830785408000001,0.28250000000000003,0,0.28250000000000003,1.1,-0.04,1.1007270325
2020-12-11 00:00:00,1.3305,0.5,1.4213480397,0.29050000000000004,0,0.29050000000000004,1.04,0.5,1.1539497389,1.3705,0.24,1.3913555441,0.29050000000000004,0,0.29050000000000004,1.08,0.24,1.1063453349
2020-12-11 00:30:00,1.3025,0.21,1.3193203743,0.3025,0,0.3025,1.0,0.21,1.0218121158,1.3825,0.48,1.4634569519,0.3025,0,0.3025,1.08,0.48,1.1818629362
2020-12-11 01:00:00,1.313,0.16,1.3227127428,0.313,0,0.313,1.0,0.16,1.0127191121,1.393,0.52,1.4868923969,0.313,0,0.313,1.08,0.52,1.1986659251
2020-12-11 01:30:00,1.3325,0.42,1.3971242787,0.3125,0,0.3125,1.02,0.42,1.1030865787,1.3925,0.38,1.4434182519,0.3125,0,0.3125,1.08,0.38,1.1449017425
2020-12-11 02:00:00,1.3365,0.42,1.4009397739,0.3165,0,0.3165,1.02,0.42,1.1030865787,1.3965,0.37,1.4446841350000001,0.3165,0,0.3165,1.08,0.37,1.1416216536000001
2020-12-11 02:30:00,1.3595000000000002,0.42,1.4228985382000001,0.3195,0,0.3195,1.04,0.42,1.1216059914,1.3995,0.37,1.4475842808000001,0.3195,0,0.3195,1.08,0.37,1.1416216536000001
2020-12-11 03:00:00,1.351,0.42,1.4147794881,0.311,0,0.311,1.04,0.42,1.1216059914,1.391,0.38,1.4419712202000001,0.311,0,0.311,1.08,0.38,1.1449017425
2020-12-11 03:30:00,1.3405,0.4,1.3989068053,0.3305,0,0.3305,1.01,0.4,1.0863240769,1.3905,0.36,1.4363461456,0.3305,0,0.3305,1.06,0.36,1.1194641575
2020-12-11 04:00:00,1.324,0.4,1.3831037561000001,0.334,0,0.334,0.99,0.4,1.0677546535,1.384,0.36,1.4300545444,0.334,0,0.334,1.05,0.36,1.11
2020-12-11 04:30:00,1.3595000000000002,0.4,1.417123936,0.3195,0,0.3195,1.04,0.4,1.1142710622,1.4095,0.36,1.4547474867,0.3195,0,0.3195,1.09,0.36,1.1479111464
2020-12-11 05:00:00,1.3605,0.4,1.4180833015,0.3205,0,0.3205,1.04,0.4,1.1142710622,1.4105,0.36,1.4557164044,0.3205,0,0.3205,1.09,0.36,1.1479111464
2020-12-11 05:30:00,1.407,0.4,1.4627539096,0.297,0,0.297,1.11,0.4,1.1798728745,1.457,0.36,1.5008161113,0.297,0,0.297,1.16,0.36,1.2145781161
2020-12-11 06:00:00,1.444,0.4,1.4983777895000001,0.274,0,0.274,1.17,0.4,1.2364869591,1.494,0.36,1.5367615300000002,0.274,0,0.274,1.22,0.36,1.2720062893000001
2020-12-11 06:30:00,1.5075,0.4,1.5596654289,0.20750000000000002,0,0.20750000000000002,1.3,0.4,1.3601470509,1.5675,0.44,1.6280836127,0.20750000000000002,0,0.20750000000000002,1.3599999999999999,0.44,1.4294054708
2020-12-11 07:00:00,1.5550000000000002,0.46,1.6216118524,0.135,0,0.135,1.42,0.46,1.4926486526,1.615,0.41000000000000003,1.6662307763,0.135,0,0.135,1.48,0.41000000000000003,1.5357408636
2020-12-11 07:30:00,1.705,0.36,1.742591461,0.025,0,0.025,1.6800000000000002,0.36,1.7181385276,1.7850000000000001,0.56,1.8707819221,0.025,0,0.025,1.76,0.56,1.8469434209000002
2020-12-11 08:00:00,1.8625,0.54,1.9392024777999999,0.0025,0,0.0025,1.8599999999999999,0.54,1.936801487,1.9225,0.5,1.9864557005,0.0025,0,0.0025,1.92,0.5,1.9840362900000001
2020-12-11 08:30:00,2.06,0.56,2.1347599397,0.0,0,0.0,2.06,0.56,2.1347599397,2.12,0.52,2.1828421839,0.0,0,0.0,2.12,0.52,2.1828421839
2020-12-11 09:00:00,2.2,0.56,2.2701541798,0.0,0,0.0,2.2,0.56,2.2701541798,2.26,0.52,2.3190515303,0.0,0,0.0,2.26,0.52,2.3190515303
2020-12-11 09:30:00,2.33,0.56,2.3963513933,0.0,0,0.0,2.33,0.56,2.3963513933,2.39,0.52,2.4459149617,0.0,0,0.0,2.39,0.52,2.4459149617
2020-12-11 10:00:00,2.41,0.56,2.4742069436,0.0,0,0.0,2.41,0.56,2.4742069436,2.48,0.52,2.5339297544,0.0,0,0.0,2.48,0.52,2.5339297544
2020-12-11 10:30:00,2.49,0.58,2.5566579748000002,0.0,0,0.0,2.49,0.58,2.5566579748000002,2.55,0.54,2.6065494432,0.0,0,0.0,2.55,0.54,2.6065494432
2020-12-11 11:00:00,2.5,0.41000000000000003,2.5333969290000002,0.0,0,0.0,2.5,0.41000000000000003,2.5333969290000002,2.59,0.64,2.6679017973,0.0,0,0.0,2.59,0.64,2.6679017973
2020-12-11 11:30:00,2.51,0.59,2.578410363,0.0,0,0.0,2.51,0.59,2.578410363,2.58,0.55,2.6379727065000003,0.0,0,0.0,2.58,0.55,2.6379727065000003
2020-12-11 12:00:00,2.54,0.61,2.612221277,0.0,0,0.0,2.54,0.61,2.612221277,2.61,0.5700000000000001,2.6715164233,0.0,0,0.0,2.61,0.5700000000000001,2.6715164233
2020-12-11 12:30:00,2.54,0.61,2.612221277,0.0,0,0.0,2.54,0.61,2.612221277,2.61,0.5700000000000001,2.6715164233,0.0,0,0.0,2.61,0.5700000000000001,2.6715164233
2020-12-11 13:00:00,2.51,0.61,2.5830602006,0.0,0,0.0,2.51,0.61,2.5830602006,2.5700000000000003,0.5700000000000001,2.6324513291000002,0.0,0,0.0,2.5700000000000003,0.5700000000000001,2.6324513291000002
2020-12-11 13:30:00,2.52,0.65,2.6024795869,0.0,0,0.0,2.52,0.65,2.6024795869,2.59,0.6000000000000001,2.6585898518,0.0,0,0.0,2.59,0.6000000000000001,2.6585898518
2020-12-11 14:00:00,2.51,0.12,2.5128668886,0.0,0,0.0,2.51,0.12,2.5128668886,2.65,0.86,2.786054558,0.0,0,0.0,2.65,0.86,2.786054558
2020-12-11 14:30:00,2.77,0.22,2.7787227282,0.0,0,0.0,2.77,0.22,2.7787227282,2.95,1.0,3.1148836254,0.0,0,0.0,2.95,1.0,3.1148836254
2020-12-11 15:00:00,2.76,0.28,2.7741665415,0.0,0,0.0,2.76,0.28,2.7741665415,2.95,1.01,3.1181084009,0.0,0,0.0,2.95,1.01,3.1181084009
2020-12-11 15:30:00,2.76,0.58,2.8202836737,0.0,0,0.0,2.76,0.58,2.8202836737,2.84,0.63,2.9090376416,0.0,0,0.0,2.84,0.63,2.9090376416
2020-12-11 16:00:00,2.7199999999999998,0.63,2.792006447,0.0,0,0.0,2.7199999999999998,0.63,2.792006447,2.79,0.59,2.8517012466000002,0.0,0,0.0,2.79,0.59,2.8517012466000002
2020-12-11 16:30:00,2.66,0.63,2.7335873866,0.0,0,0.0,2.66,0.63,2.7335873866,2.74,0.59,2.8028021693,0.0,0,0.0,2.74,0.59,2.8028021693
2020-12-11 17:00:00,2.55,0.61,2.6219458423,0.0,0,0.0,2.55,0.61,2.6219458423,2.62,0.5700000000000001,2.6812870044,0.0,0,0.0,2.62,0.5700000000000001,2.6812870044
2020-12-11 17:30:00,2.3735,0.55,2.436391235,0.0035,0,0.0035,2.37,0.55,2.4329817098,2.4435000000000002,0.51,2.496155494,0.0035,0,0.0035,2.44,0.51,2.4927294278
2020-12-11 18:00:00,2.2165,0.5700000000000001,2.2886179782,0.026500000000000003,0,0.026500000000000003,2.19,0.5700000000000001,2.2629626599,2.2865,0.53,2.3471221208,0.026500000000000003,0,0.026500000000000003,2.26,0.53,2.3213142829
2020-12-11 18:30:00,2.091,0.55,2.162124187,0.061,0,0.061,2.03,0.55,2.1031880563,2.151,0.51,2.2106336196,0.061,0,0.061,2.09,0.51,2.151325173
2020-12-11 19:00:00,2.036,0.51,2.0989035233,0.106,0,0.106,1.9300000000000002,0.51,1.9962464778000002,2.096,0.47000000000000003,2.1480493477,0.106,0,0.106,1.99,0.47000000000000003,2.0447493734
2020-12-11 19:30:00,1.9365,0.51,2.0025314604,0.10650000000000001,0,0.10650000000000001,1.83,0.51,1.8997368239,2.0065,0.47000000000000003,2.0608110661,0.10650000000000001,0,0.10650000000000001,1.9,0.47000000000000003,1.9572685048
2020-12-11 20:00:00,1.901,0.51,1.9682228024000001,0.151,0,0.151,1.75,0.51,1.8228000439,1.9609999999999999,0.47000000000000003,2.0165368829,0.151,0,0.151,1.81,0.47000000000000003,1.8700267378
2020-12-11 20:30:00,1.8175,0.51,1.887698665,0.17750000000000002,0,0.17750000000000002,1.6400000000000001,0.51,1.7174690681,1.8775,0.47000000000000003,1.9354343828,0.17750000000000002,0,0.17750000000000002,1.7000000000000002,0.47000000000000003,1.763774362
2020-12-11 21:00:00,1.7915,0.48,1.8546892597,0.2215,0,0.2215,1.57,0.48,1.6417368851,1.8515000000000001,0.44,1.9030639112,0.2215,0,0.2215,1.63,0.44,1.6883423823
2020-12-11 21:30:00,1.7495,0.46,1.8089638609,0.23950000000000002,0,0.23950000000000002,1.51,0.46,1.5785119575,1.8094999999999999,0.42,1.8576033619,0.23950000000000002,0,0.23950000000000002,1.57,0.42,1.625207679
2020-12-11 22:00:00,1.7570000000000001,0.48,1.8213865597,0.247,0,0.247,1.51,0.48,1.5844557424999999,1.8170000000000002,0.43,1.8671874571,0.247,0,0.247,1.57,0.43,1.6278206289
2020-12-11 22:30:00,1.722,0.46,1.7823815529,0.292,0,0.292,1.43,0.46,1.5021651041,1.782,0.42,1.8308260431,0.292,0,0.292,1.49,0.42,1.5480633062
2020-12-11 23:00:00,1.7205,0.46,1.7809324103000002,0.29050000000000004,0,0.29050000000000004,1.43,0.46,1.5021651041,1.7805,0.42,1.8293660787000001,0.29050000000000004,0,0.29050000000000004,1.49,0.42,1.5480633062
2020-12-11 23:30:00,1.6915,0.43,1.7453000458,0.3115,0,0.3115,1.38,0.43,1.4454411091,1.7515,0.39,1.7943946751,0.3115,0,0.3115,1.44,0.39,1.4918780111
2020-12-12 00:00:00,1.6920000000000002,0.45,1.7508180945,0.292,0,0.292,1.4,0.45,1.470544117,1.752,0.41000000000000003,1.7993343214,0.292,0,0.292,1.46,0.41000000000000003,1.5164761785
2020-12-12 00:30:00,1.685,0.44,1.7415007894999999,0.315,0,0.315,1.37,0.44,1.4389232084999999,1.7349999999999999,0.39,1.7782927206,0.315,0,0.315,1.42,0.39,1.4725827651
2020-12-12 01:00:00,1.7085,0.44,1.7642483527000001,0.3185,0,0.3185,1.3900000000000001,0.44,1.457978052,1.7585000000000002,0.39,1.8012279839,0.3185,0,0.3185,1.44,0.39,1.4918780111
2020-12-12 01:30:00,1.7135,0.44,1.7690907976,0.3135,0,0.3135,1.4,0.44,1.4675149062,1.7735,0.39,1.8158750645000001,0.3135,0,0.3135,1.46,0.39,1.5111915828
2020-12-12 02:00:00,1.7185000000000001,0.44,1.7739341166,0.3285,0,0.3285,1.3900000000000001,0.44,1.457978052,1.7685,0.39,1.8109920624,0.3285,0,0.3285,1.44,0.39,1.4918780111
2020-12-12 02:30:00,1.7305000000000001,0.44,1.7855616063,0.3305,0,0.3305,1.4,0.44,1.4675149062,1.7805,0.39,1.8227123333000002,0.3305,0,0.3305,1.45,0.39,1.5015325503999999
2020-12-12 03:00:00,1.704,0.4,1.7503188281000002,0.34400000000000003,0,0.34400000000000003,1.3599999999999999,0.4,1.4176036117,1.754,0.36,1.7905630398999999,0.34400000000000003,0,0.34400000000000003,1.4100000000000001,0.36,1.4552319403
2020-12-12 03:30:00,1.6985000000000001,0.42,1.7496577522,0.3285,0,0.3285,1.37,0.42,1.4329340529,1.7485,0.38,1.7893161403,0.3285,0,0.3285,1.42,0.38,1.469965986
2020-12-12 04:00:00,1.686,0.41000000000000003,1.7351357296,0.336,0,0.336,1.35,0.41000000000000003,1.4108862463,1.736,0.37,1.774991831,0.336,0,0.336,1.4,0.37,1.4480676780000001
2020-12-12 04:30:00,1.709,0.43,1.762265871,0.339,0,0.339,1.37,0.43,1.4358969322,1.7690000000000001,0.39,1.8114803339,0.339,0,0.339,1.43,0.39,1.4822280526
2020-12-12 05:00:00,1.703,0.43,1.7564478358,0.333,0,0.333,1.37,0.43,1.4358969322,1.763,0.39,1.8056214997,0.333,0,0.333,1.43,0.39,1.4822280526
2020-12-12 05:30:00,1.708,-0.14,1.7137280998,0.328,0,0.328,1.38,-0.14,1.3870832708,1.828,0.73,1.9683709,0.328,0,0.328,1.5,0.73,1.6682026256
2020-12-12 06:00:00,1.7149999999999999,0.15,1.7215472692,0.335,0,0.335,1.38,0.15,1.3881282362,1.8050000000000002,0.54,1.8840448508,0.335,0,0.335,1.47,0.54,1.5660459762999999
2020-12-12 06:30:00,1.776,0.48,1.8397217181,0.266,0,0.266,1.51,0.48,1.5844557424999999,1.8359999999999999,0.43,1.8856818395000001,0.266,0,0.266,1.57,0.43,1.6278206289
2020-12-12 07:00:00,1.7930000000000001,0.48,1.8561381953,0.233,0,0.233,1.56,0.48,1.632176461,1.843,0.43,1.8924980845000001,0.233,0,0.233,1.6099999999999999,0.43,1.666433317
2020-12-12 07:30:00,1.8425,0.49,1.9065430103,0.1825,0,0.1825,1.6600000000000001,0.49,1.7308090594,1.9025,0.45,1.9549952045999999,0.1825,0,0.1825,1.72,0.45,1.7778920102
2020-12-12 08:00:00,1.8775,0.49,1.9403881699,0.14750000000000002,0,0.14750000000000002,1.73,0.49,1.7980545042,1.9375,0.45,1.9890717056,0.14750000000000002,0,0.14750000000000002,1.79,0.45,1.8456977001000001
2020-12-12 08:30:00,1.9075000000000002,0.52,1.9771080522000002,0.1075,0,0.1075,1.8,0.52,1.8736061486,1.9675,0.48,2.0252052365,0.1075,0,0.1075,1.8599999999999999,0.48,1.9209372712000001
2020-12-12 09:00:00,1.8980000000000001,0.52,1.9679441049,0.098,0,0.098,1.8,0.52,1.8736061486,1.9580000000000002,0.48,2.0159771824,0.098,0,0.098,1.8599999999999999,0.48,1.9209372712000001
2020-12-12 09:30:00,1.892,0.52,1.9621579957000002,0.092,0,0.092,1.8,0.52,1.8736061486,1.952,0.48,2.0101502431,0.092,0,0.092,1.8599999999999999,0.48,1.9209372712000001
2020-12-12 10:00:00,1.9005,0.52,1.9703553613,0.09050000000000001,0,0.09050000000000001,1.81,0.52,1.8832153355,1.9605000000000001,0.48,2.0184053731,0.09050000000000001,0,0.09050000000000001,1.87,0.48,1.9306216615
2020-12-12 10:30:00,1.904,0.51,1.9711204935,0.094,0,0.094,1.81,0.51,1.8804786625,1.964,0.47000000000000003,2.0194543818,0.094,0,0.094,1.87,0.47000000000000003,1.9281597444
2020-12-12 11:00:00,1.9340000000000002,0.52,2.0026871947,0.074,0,0.074,1.8599999999999999,0.52,1.9313207916000001,1.994,0.48,2.0509597753,0.074,0,0.074,1.92,0.48,1.9790907003
2020-12-12 11:30:00,1.9380000000000002,0.5,2.0014604668,0.058,0,0.058,1.88,0.5,1.9453534383000002,1.998,0.46,2.0502692506,0.058,0,0.058,1.94,0.46,1.9937903601
2020-12-12 12:00:00,1.941,0.52,2.0094479341,0.061,0,0.061,1.88,0.52,1.9505896543999999,2.001,0.48,2.0577660217,0.061,0,0.061,1.94,0.48,1.9984994371
2020-12-12 12:30:00,1.945,0.52,2.013311948,0.065,0,0.065,1.88,0.52,1.9505896543999999,2.005,0.48,2.0616558879,0.065,0,0.065,1.94,0.48,1.9984994371
2020-12-12 13:00:00,1.9540000000000002,0.53,2.0246026771,0.064,0,0.064,1.8900000000000001,0.53,1.9629060090000001,2.014,0.5,2.0751375858,0.064,0,0.064,1.9500000000000002,0.5,2.0130822139
2020-12-12 13:30:00,1.9689999999999999,0.53,2.0390833725,0.049,0,0.049,1.92,0.53,1.9918082237,2.029,0.5,2.0896987821,0.049,0,0.049,1.98,0.5,2.0421557237
2020-12-12 14:00:00,1.9495,0.53,2.0202599461,0.059500000000000004,0,0.059500000000000004,1.8900000000000001,0.53,1.9629060090000001,2.0095,0.5,2.0707704484,0.059500000000000004,0,0.059500000000000004,1.9500000000000002,0.5,2.0130822139
2020-12-12 14:30:00,1.936,0.53,2.0072359104,0.076,0,0.076,1.8599999999999999,0.53,1.9340372282,2.006,0.5,2.06737418,0.076,0,0.076,1.9300000000000002,0.5,1.9937151251
2020-12-12 15:00:00,1.9500000000000002,0.53,2.0207424378,0.09,0,0.09,1.8599999999999999,0.53,1.9340372282,2.02,0.5,2.0809613163,0.09,0,0.09,1.9300000000000002,0.5,1.9937151251
2020-12-12 15:30:00,1.9425,0.51,2.0083341978,0.10250000000000001,0,0.10250000000000001,1.8399999999999999,0.51,1.9093716244,2.0025,0.48,2.0592246721,0.10250000000000001,0,0.10250000000000001,1.9,0.48,1.9596938536000001
2020-12-12 16:00:00,1.925,0.39,1.9641092128,0.105,0,0.105,1.82,0.39,1.8613167382,2.005,0.52,2.0713341111,0.105,0,0.105,1.9,0.52,1.9698730924
2020-12-12 16:30:00,1.9165,0.02,1.9166043541,0.0965,0,0.0965,1.82,0.02,1.8201098868,2.0265,0.75,2.1608336933,0.0965,0,0.0965,1.9300000000000002,0.75,2.0706037767
2020-12-12 17:00:00,1.9485000000000001,0.52,2.0166933951,0.0985,0,0.0985,1.85,0.52,1.9216919628,2.0085,0.48,2.065059866,0.0985,0,0.0985,1.9100000000000001,0.48,1.9693907687
2020-12-12 17:30:00,1.9155000000000002,0.5,1.9796818558,0.1255,0,0.1255,1.79,0.5,1.8585209173,1.9755,0.45,2.0261046987,0.1255,0,0.1255,1.85,0.45,1.9039432765000002
2020-12-12 18:00:00,1.9075000000000002,0.51,1.9745015194,0.14750000000000002,0,0.14750000000000002,1.76,0.51,1.8324027941,1.9675,0.48,2.0252052365,0.14750000000000002,0,0.14750000000000002,1.82,0.48,1.8822327167
2020-12-12 18:30:00,1.885,0.49,1.9476460151000001,0.195,0,0.195,1.69,0.49,1.7596022277999999,1.945,0.45,1.9963779702000002,0.195,0,0.195,1.75,0.45,1.8069311
2020-12-12 19:00:00,1.8835000000000002,0.49,1.9461942991,0.1935,0,0.1935,1.69,0.49,1.7596022277999999,1.9435,0.44,1.992684684,0.1935,0,0.1935,1.75,0.44,1.8044666802
2020-12-12 19:30:00,1.835,0.47000000000000003,1.894234674,0.20500000000000002,0,0.20500000000000002,1.63,0.47000000000000003,1.6964079698,1.895,0.44,1.9454112676,0.20500000000000002,0,0.20500000000000002,1.69,0.44,1.7463390278
2020-12-12 20:00:00,1.8125,0.47000000000000003,1.8724465947,0.21250000000000002,0,0.21250000000000002,1.6,0.47000000000000003,1.6676030703,1.8725,0.44,1.9235010398,0.21250000000000002,0,0.21250000000000002,1.6600000000000001,0.44,1.7173234989
2020-12-12 20:30:00,1.7775,0.46,1.8360572567000002,0.24750000000000003,0,0.24750000000000003,1.53,0.46,1.5976545308999999,1.8375,0.42,1.8848889225,0.24750000000000003,0,0.24750000000000003,1.5899999999999999,0.42,1.6445364088
2020-12-12 21:00:00,1.7595,0.44,1.8136814081,0.2595,0,0.2595,1.5,0.44,1.5632018424,1.8094999999999999,0.4,1.8531838144,0.2595,0,0.2595,1.55,0.4,1.6007810594
2020-12-12 21:30:00,1.7635,0.45,1.8200088599000002,0.2635,0,0.2635,1.5,0.45,1.5660459762999999,1.8135,0.41000000000000003,1.8592692785,0.2635,0,0.2635,1.55,0.41000000000000003,1.6033090781000001
2020-12-12 22:00:00,1.72,0.43,1.772935419,0.27,0,0.27,1.45,0.43,1.5124152869,1.78,0.39,1.822223916,0.27,0,0.27,1.51,0.39,1.5595512175000001
2020-12-12 22:30:00,1.734,0.45,1.7914396445,0.274,0,0.274,1.46,0.45,1.5277761616,1.784,0.39,1.8261314301,0.274,0,0.274,1.51,0.39,1.5595512175000001
2020-12-12 23:00:00,1.7245,0.43,1.7773013953999999,0.28450000000000003,0,0.28450000000000003,1.44,0.43,1.5028306625,1.7745000000000002,0.39,1.8168517413,0.28450000000000003,0,0.28450000000000003,1.49,0.39,1.5401947929
2020-12-12 23:30:00,1.7155,0.45,1.7735389057000002,0.2755,0,0.2755,1.44,0.45,1.5086749152999999,1.7655,0.41000000000000003,1.812481793,0.2755,0,0.2755,1.49,0.41000000000000003,1.5453802121
2020-12-13 00:00:00,1.701,0.42,1.7520847582,0.301,0,0.301,1.4,0.42,1.4616429112,1.7610000000000001,0.38,1.8015329583000002,0.301,0,0.301,1.46,0.38,1.5086417733
2020-12-13 00:30:00,1.701,0.42,1.7520847582,0.311,0,0.311,1.3900000000000001,0.42,1.4520674915,1.751,0.38,1.7917591914000002,0.311,0,0.311,1.44,0.38,1.4892951353
2020-12-13 01:00:00,1.6960000000000002,0.18,1.7055251391000001,0.326,0,0.326,1.37,0.18,1.3817742218,1.776,0.5,1.845040921,0.326,0,0.326,1.45,0.5,1.533786165
2020-12-13 01:30:00,1.695,0.01,1.6950294983,0.325,0,0.325,1.37,0.01,1.3700364959,1.795,0.61,1.8958177655,0.325,0,0.325,1.47,0.61,1.5915401346
2020-12-13 02:00:00,1.7205,0.42,1.7710223742000002,0.3305,0,0.3305,1.3900000000000001,0.42,1.4520674915,1.7805,0.38,1.8205988713,0.3305,0,0.3305,1.45,0.38,1.4989663105
2020-12-13 02:30:00,1.734,0.42,1.784140129,0.34400000000000003,0,0.34400000000000003,1.3900000000000001,0.42,1.4520674915,1.794,0.38,1.8338036972,0.34400000000000003,0,0.34400000000000003,1.45,0.38,1.4989663105
2020-12-13 03:00:00,1.746,0.44,1.8005876818000002,0.326,0,0.326,1.42,0.44,1.4866068747,1.806,0.4,1.8497664717000002,0.326,0,0.326,1.48,0.4,1.5331014317
2020-12-13 03:30:00,1.7135,0.41000000000000003,1.7618689650000001,0.3335,0,0.3335,1.38,0.41000000000000003,1.4396180049,1.7735,0.37,1.8116849202,0.3335,0,0.3335,1.44,0.37,1.4867750334
2020-12-13 04:00:00,1.7185000000000001,0.41000000000000003,1.7667320820999999,0.3385,0,0.3385,1.38,0.41000000000000003,1.4396180049,1.7785000000000002,0.37,1.8165798221,0.3385,0,0.3385,1.44,0.37,1.4867750334
2020-12-13 04:30:00,1.7195,0.41000000000000003,1.7677047972,0.3395,0,0.3395,1.38,0.41000000000000003,1.4396180049,1.7795,0.37,1.8175588711000001,0.3395,0,0.3395,1.44,0.37,1.4867750334
2020-12-13 05:00:00,1.7345000000000002,0.44,1.7894385293,0.3245,0,0.3245,1.4100000000000001,0.44,1.4770578865,1.7845,0.4,1.8287810831,0.3245,0,0.3245,1.46,0.4,1.5138031576
2020-12-13 05:30:00,1.7469999999999999,0.43,1.799141184,0.327,0,0.327,1.42,0.43,1.4836778626,1.7970000000000002,0.39,1.8388335976999999,0.327,0,0.327,1.47,0.39,1.5208550227000002
2020-12-13 06:00:00,1.7405,0.43,1.7928302346,0.3205,0,0.3205,1.42,0.43,1.4836778626,1.7905000000000002,0.39,1.8324819917,0.3205,0,0.3205,1.47,0.39,1.5208550227000002
2020-12-13 06:30:00,1.755,0.45,1.8117739925,0.255,0,0.255,1.5,0.45,1.5660459762999999,1.815,0.41000000000000003,1.8607323827000002,0.255,0,0.255,1.56,0.41000000000000003,1.6129786111
2020-12-13 07:00:00,1.7765,0.45,1.8326080459,0.23650000000000002,0,0.23650000000000002,1.54,0.45,1.6044001995000001,1.8365,0.41000000000000003,1.8817099272000002,0.23650000000000002,0,0.23650000000000002,1.6,0.41000000000000003,1.651696098
2020-12-13 07:30:00,1.845,0.5,1.9115504179,0.17500000000000002,0,0.17500000000000002,1.67,0.5,1.7432441022,1.895,0.46,1.950032051,0.17500000000000002,0,0.17500000000000002,1.72,0.46,1.7804493815
2020-12-13 08:00:00,1.8585,0.64,1.9656098926,0.1685,0,0.1685,1.69,0.64,1.8071247881999999,1.8885,0.22,1.9012712194999999,0.1685,0,0.1685,1.72,0.22,1.7340126874
2020-12-13 08:30:00,1.8395000000000001,0.33,1.8688660332,0.1495,0,0.1495,1.69,0.33,1.7219175358,1.9195000000000002,0.53,1.991326254,0.1495,0,0.1495,1.77,0.53,1.8476471525
2020-12-13 09:00:00,1.824,-0.1,1.8267391713,0.134,0,0.134,1.69,-0.1,1.6929559947000001,1.944,0.77,2.0909414148,0.134,0,0.134,1.81,0.77,1.9669773766
2020-12-13 09:30:00,2.5685000000000002,0.52,2.6206091371999998,0.0685,0,0.0685,2.5,0.52,2.5535073918,2.6385,0.48,2.6818057816,0.0685,0,0.0685,2.5700000000000003,0.48,2.6144406668
2020-12-13 10:00:00,3.42,0.52,3.4593062888,0.0,0,0.0,3.42,0.52,3.4593062888,3.5,0.49,3.5341335572,0.0,0,0.0,3.5,0.49,3.5341335572
2020-12-13 10:30:00,3.42,0.54,3.4623691311,0.0,0,0.0,3.42,0.54,3.4623691311,3.5,0.49,3.5341335572,0.0,0,0.0,3.5,0.49,3.5341335572
2020-12-13 11:00:00,3.46,0.54,3.5018852066,0.0,0,0.0,3.46,0.54,3.5018852066,3.54,0.49,3.5737515303,0.0,0,0.0,3.54,0.49,3.5737515303
2020-12-13 11:30:00,3.48,0.54,3.5216473418,0.0,0,0.0,3.48,0.54,3.5216473418,3.56,0.49,3.5935636908,0.0,0,0.0,3.56,0.49,3.5935636908
2020-12-13 12:00:00,3.51,0.56,3.5543916498,0.0,0,0.0,3.51,0.56,3.5543916498,3.59,0.52,3.6274646794,0.0,0,0.0,3.59,0.52,3.6274646794
2020-12-13 12:30:00,3.46,0.44,3.4878646763,0.0,0,0.0,3.46,0.44,3.4878646763,3.56,0.56,3.6037757977,0.0,0,0.0,3.56,0.56,3.6037757977
2020-12-13 13:00:00,3.5,0.5700000000000001,3.5461105454,0.0,0,0.0,3.5,0.5700000000000001,3.5461105454,3.58,0.53,3.6190192040999998,0.0,0,0.0,3.58,0.53,3.6190192040999998
2020-12-13 13:30:00,2.768,0.55,2.8221133925,0.018000000000000002,0,0.018000000000000002,2.75,0.55,2.8044607325,2.838,0.51,2.8834604211,0.018000000000000002,0,0.018000000000000002,2.8200000000000003,0.51,2.8657459762
2020-12-13 14:00:00,3.018,0.55,3.0677066353,0.028,0,0.028,2.99,0.55,3.0401644692,3.088,0.51,3.1298313054,0.028,0,0.028,3.06,0.51,3.1022088905
2020-12-13 14:30:00,1.8775,0.55,1.956401352,0.0975,0,0.0975,1.78,0.55,1.8630351580000002,1.9375,0.51,2.0034985026,0.0975,0,0.0975,1.8399999999999999,0.51,1.9093716244
2020-12-13 15:00:00,1.907,0.52,1.9766256601,0.127,0,0.127,1.78,0.52,1.8544001726000001,1.967,0.48,2.0247194867,0.127,0,0.127,1.8399999999999999,0.48,1.9015782918
2020-12-13 15:30:00,1.895,0.52,1.9650508899,0.115,0,0.115,1.78,0.52,1.8544001726000001,1.955,0.48,2.0130635857,0.115,0,0.115,1.8399999999999999,0.48,1.9015782918
2020-12-13 16:00:00,1.8535,0.27,1.8730622654,0.1135,0,0.1135,1.74,0.27,1.7608236709,1.9535,0.65,2.0588011682,0.1135,0,0.1135,1.8399999999999999,0.65,1.9514353692
2020-12-13 16:30:00,1.907,0.55,1.9847289487,0.107,0,0.107,1.8,0.55,1.8821530225,1.967,0.52,2.0345734197,0.107,0,0.107,1.8599999999999999,0.52,1.9313207916000001
2020-12-13 17:00:00,1.869,0.53,1.9426942631,0.099,0,0.099,1.77,0.53,1.8476471525,1.929,0.49,1.9902615406000002,0.099,0,0.099,1.83,0.49,1.8944656239
2020-12-13 17:30:00,1.875,0.56,1.9568405657999999,0.105,0,0.105,1.77,0.56,1.8564751547,1.935,0.52,2.0036529141,0.105,0,0.105,1.83,0.52,1.9024457942000002
2020-12-13 18:00:00,1.843,0.54,1.9204814501,0.14300000000000002,0,0.14300000000000002,1.7000000000000002,0.54,1.7837040113,1.903,0.5,1.9675896422,0.14300000000000002,0,0.14300000000000002,1.76,0.5,1.8296447743000002
2020-12-13 18:30:00,1.828,0.30000000000000004,1.8524535082,0.188,0,0.188,1.6400000000000001,0.30000000000000004,1.6672132437,1.908,0.62,2.0062063702,0.188,0,0.188,1.72,0.62,1.8283325737
2020-12-13 19:00:00,1.811,0.53,1.8869607839,0.171,0,0.171,1.6400000000000001,0.53,1.7235138526,1.871,0.49,1.9340995321,0.171,0,0.171,1.7000000000000002,0.49,1.7692088627
2020-12-13 19:30:00,1.7735,0.53,1.8510003377,0.1835,0,0.1835,1.5899999999999999,0.53,1.6760071599000002,1.8335,0.49,1.8978467404,0.1835,0,0.1835,1.65,0.49,1.7212204972
2020-12-13 20:00:00,1.7545000000000002,0.5,1.8243547489,0.20450000000000002,0,0.20450000000000002,1.55,0.5,1.6286497475,1.8145,0.45,1.8694679056,0.20450000000000002,0,0.20450000000000002,1.6099999999999999,0.45,1.6717057157
2020-12-13 20:30:00,1.7269999999999999,0.49,1.7951682372,0.227,0,0.227,1.5,0.49,1.5780050697,1.787,0.45,1.8427883763000001,0.227,0,0.227,1.56,0.45,1.6236070953000001
2020-12-13 21:00:00,1.7195,0.48,1.7852395498,0.2495,0,0.2495,1.47,0.48,1.5463828763,1.7795,0.43,1.8307157753,0.2495,0,0.2495,1.53,0.43,1.589276565
2020-12-13 21:30:00,1.705,0.48,1.7712777874,0.255,0,0.255,1.45,0.48,1.5273833834000001,1.7650000000000001,0.43,1.8166246173,0.255,0,0.255,1.51,0.43,1.5700318468
2020-12-13 22:00:00,1.7085,0.48,1.7746470776,0.2585,0,0.2585,1.45,0.48,1.5273833834000001,1.7685,0.43,1.8200253432,0.2585,0,0.2585,1.51,0.43,1.5700318468
2020-12-13 22:30:00,1.6995,0.48,1.7659842157,0.2695,0,0.2695,1.43,0.48,1.5084097587,1.7495,0.43,1.8015688302,0.2695,0,0.2695,1.48,0.43,1.5412008305
2020-12-13 23:00:00,1.713,0.48,1.7789797638,0.28300000000000003,0,0.28300000000000003,1.43,0.48,1.5084097587,1.763,0.43,1.8146815148000002,0.28300000000000003,0,0.28300000000000003,1.48,0.43,1.5412008305
2020-12-13 23:30:00,1.6505,0.46,1.7134031195000001,0.2705,0,0.2705,1.38,0.46,1.4546477237,1.7105000000000001,0.42,1.7613092431,0.2705,0,0.2705,1.44,0.42,1.5
2020-12-14 00:00:00,1.6865,0.46,1.7481081917,0.28650000000000003,0,0.28650000000000003,1.4,0.46,1.4736349616,1.7365,0.42,1.7865699678,0.28650000000000003,0,0.28650000000000003,1.45,0.42,1.5096025967
2020-12-14 00:30:00,1.643,0.43,1.6983371279,0.313,0,0.313,1.33,0.43,1.3977839604,1.703,0.39,1.7470858594,0.313,0,0.313,1.3900000000000001,0.39,1.4436758639
2020-12-14 01:00:00,1.6680000000000001,0.45,1.7276353782,0.298,0,0.298,1.37,0.45,1.4420124826,1.728,0.41000000000000003,1.7759740989,0.298,0,0.298,1.43,0.41000000000000003,1.4876155417
