Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2020-12-14 01:30:00,1.67,0.43,1.7244709334000001,0.31,0,0.31,1.3599999999999999,0.43,1.4263590011,1.73,0.39,1.7734147851,0.31,0,0.31,1.42,0.39,1.4725827651
2020-12-14 02:00:00,1.6764999999999999,0.43,1.7307663765,0.3165,0,0.3165,1.3599999999999999,0.43,1.4263590011,1.7365,0.39,1.7797562333,0.3165,0,0.3165,1.42,0.39,1.4725827651
2020-12-14 02:30:00,1.6715,0.45,1.7310148035,0.3115,0,0.3115,1.3599999999999999,0.45,1.4325152704000002,1.7315,0.41000000000000003,1.7793797374,0.3115,0,0.3115,1.42,0.41000000000000003,1.4780054127
2020-12-14 03:00:00,1.669,0.43,1.7235025384,0.329,0,0.329,1.34,0.43,1.407302384,1.7189999999999999,0.39,1.7626857349,0.329,0,0.329,1.3900000000000001,0.39,1.4436758639
2020-12-14 03:30:00,1.681,0.44,1.7376308584,0.331,0,0.331,1.35,0.44,1.4198943623,1.741,0.4,1.7863597062,0.331,0,0.331,1.4100000000000001,0.4,1.4656397920000002
2020-12-14 04:00:00,1.6640000000000001,0.46,1.7264113067,0.324,0,0.324,1.34,0.46,1.4167568599,1.734,0.42,1.784140129,0.324,0,0.324,1.4100000000000001,0.42,1.4712239802
2020-12-14 04:30:00,1.701,0.44,1.7569863403000001,0.341,0,0.341,1.3599999999999999,0.44,1.4294054708,1.751,0.4,1.7961071793999999,0.341,0,0.341,1.4100000000000001,0.4,1.4656397920000002
2020-12-14 05:00:00,1.698,0.43,1.7516004111,0.338,0,0.338,1.3599999999999999,0.43,1.4263590011,1.748,0.39,1.7909785034999999,0.338,0,0.338,1.4100000000000001,0.39,1.4629422408
2020-12-14 05:30:00,1.77,0.14,1.7755280905,0.33,0,0.33,1.44,0.14,1.4467895493,1.8599999999999999,0.5700000000000001,1.9453791404,0.33,0,0.33,1.53,0.5700000000000001,1.6327277789
2020-12-14 06:00:00,2.839,0.01,2.8390176118,0.049,0,0.049,2.79,0.01,2.7900179211,2.969,0.64,3.03719624,0.049,0,0.049,2.92,0.64,2.9893143026
2020-12-14 06:30:00,3.2800000000000002,0.4,3.3043002285,0.0,0,0.0,3.2800000000000002,0.4,3.3043002285,3.36,0.49,3.395541194,0.0,0,0.0,3.36,0.49,3.395541194
2020-12-14 07:00:00,3.4,0.30000000000000004,3.4132096332,0.0,0,0.0,3.4,0.30000000000000004,3.4132096332,3.51,0.59,3.5592414922,0.0,0,0.0,3.51,0.59,3.5592414922
2020-12-14 07:30:00,3.7199999999999998,0.32,3.7337380733,0.0,0,0.0,3.7199999999999998,0.32,3.7337380733,3.85,0.72,3.9167460985,0.0,0,0.0,3.85,0.72,3.9167460985
2020-12-14 08:00:00,2.48,0.46,2.5223005372,0.0,0,0.0,2.48,0.46,2.5223005372,2.5700000000000003,0.67,2.6558990945,0.0,0,0.0,2.5700000000000003,0.67,2.6558990945
2020-12-14 08:30:00,2.45,0.39,2.4808466297000002,0.0,0,0.0,2.45,0.39,2.4808466297000002,2.55,0.7000000000000001,2.6443335644,0.0,0,0.0,2.55,0.7000000000000001,2.6443335644
2020-12-14 09:00:00,3.62,0.5,3.6543672503,0.0,0,0.0,3.62,0.5,3.6543672503,3.7199999999999998,0.68,3.7816398559,0.0,0,0.0,3.7199999999999998,0.68,3.7816398559
2020-12-14 09:30:00,2.74,0.62,2.8092703679,0.0,0,0.0,2.74,0.62,2.8092703679,2.8200000000000003,0.61,2.8852209621,0.0,0,0.0,2.8200000000000003,0.61,2.8852209621
2020-12-14 10:00:00,4.26,0.84,4.3420271763,0.0,0,0.0,4.26,0.84,4.3420271763,2.84,0.62,2.9068883707,0.0,0,0.0,2.84,0.62,2.9068883707
2020-12-14 10:30:00,3.4,0.33,3.4159771662000002,0.0,0,0.0,3.4,0.33,3.4159771662000002,3.05,0.92,3.1857338244,0.0,0,0.0,3.05,0.92,3.1857338244
2020-12-14 11:00:00,2.8200000000000003,0.12,2.8225520367,0.0,0,0.0,2.8200000000000003,0.12,2.8225520367,3.04,1.13,3.2432237049,0.0,0,0.0,3.04,1.13,3.2432237049
2020-12-14 11:30:00,2.86,0.34,2.8801388855,0.0,0,0.0,2.86,0.34,2.8801388855,3.05,1.03,3.2192235089,0.0,0,0.0,3.05,1.03,3.2192235089
2020-12-14 12:00:00,2.92,0.62,2.9850963134,0.0,0,0.0,2.92,0.62,2.9850963134,3.03,0.7000000000000001,3.109807068,0.0,0,0.0,3.03,0.7000000000000001,3.109807068
2020-12-14 12:30:00,2.88,0.66,2.9546573405,0.0,0,0.0,2.88,0.66,2.9546573405,2.9699999999999998,0.62,3.034023731,0.0,0,0.0,2.9699999999999998,0.62,3.034023731
2020-12-14 13:00:00,2.91,0.65,2.9817109182,0.0,0,0.0,2.91,0.65,2.9817109182,2.99,0.61,3.0515897496,0.0,0,0.0,2.99,0.61,3.0515897496
2020-12-14 13:30:00,2.93,0.67,3.0056280542,0.0,0,0.0,2.93,0.67,3.0056280542,3.02,0.63,3.0850121556,0.0,0,0.0,3.02,0.63,3.0850121556
2020-12-14 14:00:00,2.96,0.67,3.0348805578,0.0,0,0.0,2.96,0.67,3.0348805578,3.04,0.63,3.1045933711,0.0,0,0.0,3.04,0.63,3.1045933711
2020-12-14 14:30:00,2.92,0.5700000000000001,2.9751134432,0.0,0,0.0,2.92,0.5700000000000001,2.9751134432,3.04,0.76,3.1335602755,0.0,0,0.0,3.04,0.76,3.1335602755
2020-12-14 15:00:00,2.89,0.59,2.9496101437,0.0,0,0.0,2.89,0.59,2.9496101437,3.0,0.71,3.0828720376,0.0,0,0.0,3.0,0.71,3.0828720376
2020-12-14 15:30:00,2.79,0.23,2.7994642345000003,0.0,0,0.0,2.79,0.23,2.7994642345000003,2.9699999999999998,0.99,3.1306548836,0.0,0,0.0,2.9699999999999998,0.99,3.1306548836
2020-12-14 16:00:00,2.84,0.62,2.9068883707,0.0,0,0.0,2.84,0.62,2.9068883707,2.95,0.74,3.041397705,0.0,0,0.0,2.95,0.74,3.041397705
2020-12-14 16:30:00,2.77,0.65,2.8452416418,0.0,0,0.0,2.77,0.65,2.8452416418,2.86,0.6000000000000001,2.9222593998,0.0,0,0.0,2.86,0.6000000000000001,2.9222593998
2020-12-14 17:00:00,2.69,0.63,2.7627884465,0.0,0,0.0,2.69,0.63,2.7627884465,2.7800000000000002,0.59,2.8419183662,0.0,0,0.0,2.7800000000000002,0.59,2.8419183662
2020-12-14 17:30:00,2.4605,0.59,2.530249049,0.0005,0,0.0005,2.46,0.59,2.5297628347,2.5505,0.55,2.6091282548,0.0005,0,0.0005,2.55,0.55,2.6086394921
2020-12-14 18:00:00,2.2845,0.6000000000000001,2.3619780376,0.0145,0,0.0145,2.27,0.6000000000000001,2.3479565584,2.3645,0.56,2.4299095148,0.0145,0,0.0145,2.35,0.56,2.4158021442
2020-12-14 18:30:00,2.134,0.5700000000000001,2.208813256,0.044,0,0.044,2.09,0.5700000000000001,2.1663333077,2.214,0.52,2.2742462488,0.044,0,0.044,2.17,0.52,2.2314345162
2020-12-14 19:00:00,2.0465,0.53,2.1140156693,0.0765,0,0.0765,1.97,0.53,2.040049019,2.1265,0.49,2.1822241521,0.0765,0,0.0765,2.05,0.49,2.107747613
2020-12-14 19:30:00,1.9715,0.54,2.0441164962,0.07150000000000001,0,0.07150000000000001,1.9,0.54,1.9752468200000002,2.0515,0.5,2.111552095,0.07150000000000001,0,0.07150000000000001,1.98,0.5,2.0421557237
2020-12-14 20:00:00,1.9225,0.54,1.9968991587,0.12250000000000001,0,0.12250000000000001,1.8,0.54,1.8792551716,1.9925000000000002,0.5,2.0542775494,0.12250000000000001,0,0.12250000000000001,1.87,0.5,1.9356910911
2020-12-14 20:30:00,1.8445,0.5,1.9110678298,0.1645,0,0.1645,1.6800000000000002,0.5,1.7528262892000002,1.9145,0.45,1.9666749223000002,0.1645,0,0.1645,1.75,0.45,1.8069311
2020-12-14 21:00:00,1.8105,0.51,1.8809599278,0.1905,0,0.1905,1.62,0.51,1.6983815826000002,1.8805,0.47000000000000003,1.9383447191,0.1905,0,0.1905,1.69,0.47000000000000003,1.7541379649
2020-12-14 21:30:00,1.7645,0.5,1.8339738957,0.20450000000000002,0,0.20450000000000002,1.56,0.5,1.6381697104000001,1.8345,0.46,1.8912932745000002,0.20450000000000002,0,0.20450000000000002,1.63,0.46,1.6936646657
2020-12-14 22:00:00,1.7525,0.23,1.7675282883,0.2525,0,0.2525,1.5,0.23,1.5175308893000001,1.8425,0.55,1.9228380717,0.2525,0,0.2525,1.5899999999999999,0.55,1.6824387062000001
2020-12-14 22:30:00,1.7515,0.47000000000000003,1.8134641573999999,0.2515,0,0.2515,1.5,0.47000000000000003,1.5719096665999999,1.8115,0.43,1.8618357205,0.2515,0,0.2515,1.56,0.43,1.6181779877
2020-12-14 23:00:00,1.7285,0.09,1.7308414861,0.2785,0,0.2785,1.45,0.09,1.4527904185,1.8385,0.63,1.9434459730000002,0.2785,0,0.2785,1.56,0.63,1.6824089871
2020-12-14 23:30:00,1.7105000000000001,0.43,1.7637205703,0.29050000000000004,0,0.29050000000000004,1.42,0.43,1.4836778626,1.7805,0.41000000000000003,1.8270961250000002,0.29050000000000004,0,0.29050000000000004,1.49,0.41000000000000003,1.5453802121
2020-12-15 00:00:00,1.722,0.17,1.7303710585,0.302,0,0.302,1.42,0.17,1.4301398533,1.812,0.56,1.8965610983999999,0.302,0,0.302,1.51,0.56,1.6104968178
2020-12-15 00:30:00,1.709,0.45,1.7672523872,0.309,0,0.309,1.4,0.45,1.470544117,1.7690000000000001,0.41000000000000003,1.8158912412000001,0.309,0,0.309,1.46,0.41000000000000003,1.5164761785
2020-12-15 01:00:00,1.728,0.45,1.7856326610000002,0.298,0,0.298,1.43,0.45,1.4991330828,1.788,0.41000000000000003,1.8344056258,0.298,0,0.298,1.49,0.41000000000000003,1.5453802121
2020-12-15 01:30:00,1.7375,0.45,1.7948276380000001,0.3175,0,0.3175,1.42,0.45,1.4895972610000001,1.7974999999999999,0.39,1.8393222257000001,0.3175,0,0.3175,1.48,0.39,1.5305227865000002
2020-12-15 02:00:00,1.744,0.44,1.7986483814,0.314,0,0.314,1.43,0.44,1.496161756,1.804,0.39,1.8456749443,0.314,0,0.314,1.49,0.39,1.5401947929
2020-12-15 02:30:00,1.7345000000000002,0.44,1.7894385293,0.3245,0,0.3245,1.4100000000000001,0.44,1.4770578865,1.7945,0.39,1.8363905494,0.3245,0,0.3245,1.47,0.39,1.5208550227000002
2020-12-15 03:00:00,1.73,0.45,1.7875681805,0.32,0,0.32,1.4100000000000001,0.45,1.480067566,1.79,0.41000000000000003,1.8363550855000002,0.32,0,0.32,1.47,0.41000000000000003,1.5261061562
2020-12-15 03:30:00,1.7175,0.42,1.7681080991,0.3275,0,0.3275,1.3900000000000001,0.42,1.4520674915,1.7775,0.38,1.8176650544,0.3275,0,0.3275,1.45,0.38,1.4989663105
2020-12-15 04:00:00,1.7115,0.42,1.7622804119,0.3215,0,0.3215,1.3900000000000001,0.42,1.4520674915,1.7715,0.38,1.8117980710000001,0.3215,0,0.3215,1.45,0.38,1.4989663105
2020-12-15 04:30:00,1.7185000000000001,-0.07,1.719925071,0.3385,0,0.3385,1.38,-0.07,1.3817742218,1.8285,0.66,1.943968171,0.3385,0,0.3385,1.49,0.66,1.6296318603
2020-12-15 05:00:00,1.7485,0.17,1.756744788,0.3185,0,0.3185,1.43,0.17,1.4400694428,1.8385,0.5700000000000001,1.9248330447000002,0.3185,0,0.3185,1.52,0.5700000000000001,1.6233607116000002
2020-12-15 05:30:00,1.8115,0.45,1.8665562542,0.3115,0,0.3115,1.5,0.45,1.5660459762999999,1.8715000000000002,0.41000000000000003,1.9158841953999999,0.3115,0,0.3115,1.56,0.41000000000000003,1.6129786111
2020-12-15 06:00:00,1.8445,0.45,1.8985995497,0.28450000000000003,0,0.28450000000000003,1.56,0.45,1.6236070953000001,1.8945,0.41000000000000003,1.9383576166,0.28450000000000003,0,0.28450000000000003,1.6099999999999999,0.41000000000000003,1.6613849644
2020-12-15 06:30:00,1.9255,0.5,1.9893592561000002,0.2255,0,0.2255,1.7000000000000002,0.5,1.7720045146999999,1.9855,0.46,2.0380898533,0.2255,0,0.2255,1.76,0.46,1.8191206667
2020-12-15 07:00:00,1.9145,0.09,1.9166142674,0.1345,0,0.1345,1.78,0.09,1.7822738286000002,2.0245,0.6900000000000001,2.1388548922,0.1345,0,0.1345,1.8900000000000001,0.6900000000000001,2.0120139165
2020-12-15 07:30:00,2.1055,0.37,2.1377629078,0.0155,0,0.0155,2.09,0.37,2.1224985277,2.2255,0.78,2.3582303217,0.0155,0,0.0155,2.21,0.78,2.3436083291
2020-12-15 08:00:00,2.3215,0.6000000000000001,2.3977827779,0.0015,0,0.0015,2.32,0.6000000000000001,2.3963305281,2.4015,0.56,2.4659282735,0.0015,0,0.0015,2.4,0.56,2.4644674881
2020-12-15 08:30:00,3.6,0.65,3.6582099448000003,0.0,0,0.0,3.6,0.65,3.6582099448000003,3.69,0.61,3.740080213,0.0,0,0.0,3.69,0.61,3.740080213
2020-12-15 09:00:00,2.65,0.63,2.7238575587,0.0,0,0.0,2.65,0.63,2.7238575587,2.73,0.59,2.7930270317,0.0,0,0.0,2.73,0.59,2.7930270317
2020-12-15 09:30:00,2.74,0.63,2.8114942646000003,0.0,0,0.0,2.74,0.63,2.8114942646000003,2.8200000000000003,0.59,2.8810588331,0.0,0,0.0,2.8200000000000003,0.59,2.8810588331
2020-12-15 10:00:00,2.71,0.79,2.8228000283,0.0,0,0.0,2.71,0.79,2.8228000283,2.74,0.11,2.7422071402,0.0,0,0.0,2.74,0.11,2.7422071402
2020-12-15 10:30:00,2.76,0.33,2.7796582524,0.0,0,0.0,2.76,0.33,2.7796582524,2.89,0.73,2.9807717122,0.0,0,0.0,2.89,0.73,2.9807717122
2020-12-15 11:00:00,2.37,0.27,2.3853301658,0.0,0,0.0,2.37,0.27,2.3853301658,2.47,0.54,2.528339376,0.0,0,0.0,2.47,0.54,2.528339376
2020-12-15 11:30:00,2.93,0.66,3.0034147233,0.0,0,0.0,2.93,0.66,3.0034147233,3.01,0.61,3.071188695,0.0,0,0.0,3.01,0.61,3.071188695
2020-12-15 12:00:00,2.77,0.54,2.8221445746000002,0.0,0,0.0,2.77,0.54,2.8221445746000002,2.84,0.5,2.8836782067,0.0,0,0.0,2.84,0.5,2.8836782067
2020-12-15 12:30:00,2.92,0.63,2.9871893144,0.0,0,0.0,2.92,0.63,2.9871893144,3.0,0.58,3.0555523232,0.0,0,0.0,3.0,0.58,3.0555523232
2020-12-15 13:00:00,2.92,0.65,2.9914712100000003,0.0,0,0.0,2.92,0.65,2.9914712100000003,3.0,0.6000000000000001,3.0594117082,0.0,0,0.0,3.0,0.6000000000000001,3.0594117082
2020-12-15 13:30:00,2.91,0.65,2.9817109182,0.0,0,0.0,2.91,0.65,2.9817109182,2.99,0.6000000000000001,3.049606532,0.0,0,0.0,2.99,0.6000000000000001,3.049606532
2020-12-15 14:00:00,2.86,0.63,2.9285662021,0.0,0,0.0,2.86,0.63,2.9285662021,2.94,0.59,2.9986163476,0.0,0,0.0,2.94,0.59,2.9986163476
2020-12-15 14:30:00,2.88,0.67,2.956907168,0.0,0,0.0,2.88,0.67,2.956907168,2.96,0.63,3.026301373,0.0,0,0.0,2.96,0.63,3.026301373
2020-12-15 15:00:00,2.88,0.64,2.9502542263000002,0.0,0,0.0,2.88,0.64,2.9502542263000002,2.96,0.6000000000000001,3.020198669,0.0,0,0.0,2.96,0.6000000000000001,3.020198669
2020-12-15 15:30:00,2.86,0.64,2.9307336965,0.0,0,0.0,2.86,0.64,2.9307336965,2.94,0.6000000000000001,3.00059994,0.0,0,0.0,2.94,0.6000000000000001,3.00059994
2020-12-15 16:00:00,2.83,0.62,2.8971192589,0.0,0,0.0,2.83,0.62,2.8971192589,2.92,0.64,2.9893143026,0.0,0,0.0,2.92,0.64,2.9893143026
2020-12-15 16:30:00,2.75,0.62,2.819024654,0.0,0,0.0,2.75,0.62,2.819024654,2.84,0.58,2.8986203615,0.0,0,0.0,2.84,0.58,2.8986203615
2020-12-15 17:00:00,2.68,0.5,2.7262428358,0.0,0,0.0,2.68,0.5,2.7262428358,2.7800000000000002,0.64,2.8527180022,0.0,0,0.0,2.7800000000000002,0.64,2.8527180022
2020-12-15 17:30:00,2.432,0.58,2.5002047916,0.002,0,0.002,2.43,0.58,2.4982593941,2.512,0.54,2.5693859189,0.002,0,0.002,2.51,0.54,2.5674306222
2020-12-15 18:00:00,2.2795,0.5700000000000001,2.3496851385,0.0195,0,0.0195,2.26,0.5700000000000001,2.3307724042,2.3495,0.54,2.4107571943,0.0195,0,0.0195,2.33,0.54,2.3917566766
2020-12-15 18:30:00,2.0985,0.25,2.1133391233,0.0585,0,0.0585,2.04,0.25,2.0552615405,2.2085,0.64,2.2993634445,0.0585,0,0.0585,2.15,0.64,2.2432342722
2020-12-15 19:00:00,2.0105,-0.03,2.0107238125,0.0805,0,0.0805,1.9300000000000002,-0.03,1.9302331465,2.1405,0.77,2.2747835611,0.0805,0,0.0805,2.06,0.77,2.1992044016
2020-12-15 19:30:00,1.9745,0.51,2.0393014122,0.0945,0,0.0945,1.88,0.51,1.9479476379,2.0445,0.47000000000000003,2.0978275072,0.0945,0,0.0945,1.9500000000000002,0.47000000000000003,2.0058414693
2020-12-15 20:00:00,2.1325,0.5,2.1903324519,0.1325,0,0.1325,2.0,0.5,2.0615528128,2.2125,0.47000000000000003,2.2618700781,0.1325,0,0.1325,2.08,0.47000000000000003,2.1324399171
2020-12-15 20:30:00,3.32,0.5,3.3574395006,0.0,0,0.0,3.32,0.5,3.3574395006,3.41,0.46,3.4408865137,0.0,0,0.0,3.41,0.46,3.4408865137
2020-12-15 21:00:00,3.25,0.47000000000000003,3.2838087642,0.0,0,0.0,3.25,0.47000000000000003,3.2838087642,3.33,0.43,3.3576479863,0.0,0,0.0,3.33,0.43,3.3576479863
2020-12-15 21:30:00,3.17,0.22,3.1776248992,0.0,0,0.0,3.17,0.22,3.1776248992,3.29,0.55,3.3356558575,0.0,0,0.0,3.29,0.55,3.3356558575
2020-12-15 22:00:00,3.15,0.46,3.1834101212,0.0,0,0.0,3.15,0.46,3.1834101212,3.23,0.43,3.2584965859,0.0,0,0.0,3.23,0.43,3.2584965859
2020-12-15 22:30:00,3.07,0.14,3.0731905245,0.0,0,0.0,3.07,0.14,3.0731905245,3.2,0.55,3.246921619,0.0,0,0.0,3.2,0.55,3.246921619
2020-12-15 23:00:00,3.06,0.27,3.0718886699,0.0,0,0.0,3.06,0.27,3.0718886699,3.16,0.49,3.1977648444,0.0,0,0.0,3.16,0.49,3.1977648444
2020-12-15 23:30:00,3.03,0.30000000000000004,3.0448152653,0.0,0,0.0,3.03,0.30000000000000004,3.0448152653,3.12,0.47000000000000003,3.1552020538,0.0,0,0.0,3.12,0.47000000000000003,3.1552020538
2020-12-16 00:00:00,3.03,-0.16,3.0342214817,0.0,0,0.0,3.03,-0.16,3.0342214817,3.19,0.73,3.2724608477,0.0,0,0.0,3.19,0.73,3.2724608477
2020-12-16 00:30:00,3.03,0.35000000000000003,3.0501475374,0.0,0,0.0,3.03,0.35000000000000003,3.0501475374,3.11,0.44,3.1409711874,0.0,0,0.0,3.11,0.44,3.1409711874
2020-12-16 01:00:00,3.06,0.45,3.0929112499,0.0,0,0.0,3.06,0.45,3.0929112499,3.14,0.4,3.1653751752,0.0,0,0.0,3.14,0.4,3.1653751752
2020-12-16 01:30:00,3.06,0.45,3.0929112499,0.0,0,0.0,3.06,0.45,3.0929112499,3.14,0.4,3.1653751752,0.0,0,0.0,3.14,0.4,3.1653751752
2020-12-16 02:00:00,3.04,0.45,3.0731254449,0.0,0,0.0,3.04,0.45,3.0731254449,3.12,0.4,3.1455365202,0.0,0,0.0,3.12,0.4,3.1455365202
2020-12-16 02:30:00,3.03,0.45,3.0632335856,0.0,0,0.0,3.03,0.45,3.0632335856,3.1,0.4,3.1256999216,0.0,0,0.0,3.1,0.4,3.1256999216
2020-12-16 03:00:00,3.03,0.45,3.0632335856,0.0,0,0.0,3.03,0.45,3.0632335856,3.1,0.4,3.1256999216,0.0,0,0.0,3.1,0.4,3.1256999216
2020-12-16 03:30:00,3.03,0.45,3.0632335856,0.0,0,0.0,3.03,0.45,3.0632335856,3.1,0.39,3.1244359491,0.0,0,0.0,3.1,0.39,3.1244359491
2020-12-16 04:00:00,3.03,0.45,3.0632335856,0.0,0,0.0,3.03,0.45,3.0632335856,3.1,0.39,3.1244359491,0.0,0,0.0,3.1,0.39,3.1244359491
2020-12-16 04:30:00,3.02,0.45,3.0533424308,0.0,0,0.0,3.02,0.45,3.0533424308,3.09,0.41000000000000003,3.1170819688,0.0,0,0.0,3.09,0.41000000000000003,3.1170819688
2020-12-16 05:00:00,3.06,0.47000000000000003,3.0958843648,0.0,0,0.0,3.06,0.47000000000000003,3.0958843648,3.14,0.42,3.1679646463,0.0,0,0.0,3.14,0.42,3.1679646463
2020-12-16 05:30:00,3.11,0.45,3.1423876273,0.0,0,0.0,3.11,0.45,3.1423876273,3.18,0.41000000000000003,3.2063218803,0.0,0,0.0,3.18,0.41000000000000003,3.2063218803
2020-12-16 06:00:00,3.18,0.47000000000000003,3.2145450689,0.0,0,0.0,3.18,0.47000000000000003,3.2145450689,3.25,0.43,3.2783227419,0.0,0,0.0,3.25,0.43,3.2783227419
2020-12-16 06:30:00,3.31,0.51,3.3490595695,0.0,0,0.0,3.31,0.51,3.3490595695,3.39,0.46,3.421067085,0.0,0,0.0,3.39,0.46,3.421067085
2020-12-16 07:00:00,3.41,0.13,3.4124771062,0.0,0,0.0,3.41,0.13,3.4124771062,3.55,0.65,3.6090164865,0.0,0,0.0,3.55,0.65,3.6090164865
2020-12-16 07:30:00,3.79,0.54,3.8282763746,0.0,0,0.0,3.79,0.54,3.8282763746,3.88,0.61,3.9276583354000003,0.0,0,0.0,3.88,0.61,3.9276583354000003
2020-12-16 08:00:00,3.94,0.62,3.9884834210999998,0.0,0,0.0,3.94,0.62,3.9884834210999998,4.03,0.58,4.0715230565,0.0,0,0.0,4.03,0.58,4.0715230565
2020-12-16 08:30:00,4.14,0.62,4.1861676985,0.0,0,0.0,4.14,0.62,4.1861676985,4.23,0.58,4.2695784334999995,0.0,0,0.0,4.23,0.58,4.2695784334999995
2020-12-16 09:00:00,4.3,0.64,4.3473670192,0.0,0,0.0,4.3,0.64,4.3473670192,4.4,0.6000000000000001,4.4407206622,0.0,0,0.0,4.4,0.6000000000000001,4.4407206622
2020-12-16 09:30:00,4.44,0.64,4.4858889866,0.0,0,0.0,4.44,0.64,4.4858889866,4.53,0.6000000000000001,4.5695623423,0.0,0,0.0,4.53,0.6000000000000001,4.5695623423
2020-12-16 10:00:00,4.5600000000000005,0.68,4.6104229741000005,0.0,0,0.0,4.5600000000000005,0.68,4.6104229741000005,4.66,0.63,4.7023930078,0.0,0,0.0,4.66,0.63,4.7023930078
2020-12-16 10:30:00,4.62,0.67,4.6683294657,0.0,0,0.0,4.62,0.67,4.6683294657,4.72,0.62,4.7605461872,0.0,0,0.0,4.72,0.62,4.7605461872
2020-12-16 11:00:00,4.66,0.68,4.7093523971,0.0,0,0.0,4.66,0.68,4.7093523971,4.76,0.64,4.8028324976,0.0,0,0.0,4.76,0.64,4.8028324976
2020-12-16 11:30:00,4.69,0.68,4.7390399872,0.0,0,0.0,4.69,0.68,4.7390399872,4.78,0.64,4.8226548705,0.0,0,0.0,4.78,0.64,4.8226548705
2020-12-16 12:00:00,4.69,0.68,4.7390399872,0.0,0,0.0,4.69,0.68,4.7390399872,4.78,0.64,4.8226548705,0.0,0,0.0,4.78,0.64,4.8226548705
2020-12-16 12:30:00,4.71,0.68,4.7588338908,0.0,0,0.0,4.71,0.68,4.7588338908,4.8,0.64,4.8424787041,0.0,0,0.0,4.8,0.64,4.8424787041
2020-12-16 13:00:00,4.68,0.68,4.7291436857,0.0,0,0.0,4.68,0.68,4.7291436857,4.77,0.64,4.8127435003,0.0,0,0.0,4.77,0.64,4.8127435003
2020-12-16 13:30:00,4.68,0.68,4.7291436857,0.0,0,0.0,4.68,0.68,4.7291436857,4.77,0.64,4.8127435003,0.0,0,0.0,4.77,0.64,4.8127435003
2020-12-16 14:00:00,4.62,0.66,4.6669047558,0.0,0,0.0,4.62,0.66,4.6669047558,4.72,0.62,4.7605461872,0.0,0,0.0,4.72,0.62,4.7605461872
2020-12-16 14:30:00,4.61,0.64,4.6542131451,0.0,0,0.0,4.61,0.64,4.6542131451,4.7,0.6000000000000001,4.7381430962,0.0,0,0.0,4.7,0.6000000000000001,4.7381430962
2020-12-16 15:00:00,4.61,0.64,4.6542131451,0.0,0,0.0,4.61,0.64,4.6542131451,4.7,0.6000000000000001,4.7381430962,0.0,0,0.0,4.7,0.6000000000000001,4.7381430962
2020-12-16 15:30:00,4.52,0.62,4.5623239692,0.0,0,0.0,4.52,0.62,4.5623239692,4.62,0.58,4.6562645973,0.0,0,0.0,4.62,0.58,4.6562645973
2020-12-16 16:00:00,4.47,0.47000000000000003,4.4946412538,0.0,0,0.0,4.47,0.47000000000000003,4.4946412538,4.59,0.6900000000000001,4.6415730092,0.0,0,0.0,4.59,0.6900000000000001,4.6415730092
2020-12-16 16:30:00,4.34,0.03,4.3401036854,0.0,0,0.0,4.34,0.03,4.3401036854,4.52,0.8300000000000001,4.5955739576,0.0,0,0.0,4.52,0.8300000000000001,4.5955739576
2020-12-16 17:00:00,4.31,0.65,4.3587383496,0.0,0,0.0,4.31,0.65,4.3587383496,4.4,0.61,4.4420828448,0.0,0,0.0,4.4,0.61,4.4420828448
2020-12-16 17:30:00,4.04,0.59,4.0828543937,0.0,0,0.0,4.04,0.59,4.0828543937,4.14,0.55,4.1763740254,0.0,0,0.0,4.14,0.55,4.1763740254
2020-12-16 18:00:00,3.85,0.58,3.8934432062,0.0,0,0.0,3.85,0.58,3.8934432062,3.94,0.55,3.978203112,0.0,0,0.0,3.94,0.55,3.978203112
2020-12-16 18:30:00,3.66,0.52,3.6967553341,0.0,0,0.0,3.66,0.52,3.6967553341,3.75,0.48,3.7805951911999998,0.0,0,0.0,3.75,0.48,3.7805951911999998
2020-12-16 19:00:00,3.58,0.52,3.617568244,0.0,0,0.0,3.58,0.52,3.617568244,3.67,0.48,3.7012565434,0.0,0,0.0,3.67,0.48,3.7012565434
2020-12-16 19:30:00,3.5,0.51,3.5369619732,0.0,0,0.0,3.5,0.51,3.5369619732,3.59,0.48,3.6219469902,0.0,0,0.0,3.59,0.48,3.6219469902
2020-12-16 20:00:00,3.43,0.5,3.4662515777,0.0,0,0.0,3.43,0.5,3.4662515777,3.51,0.45,3.5387285852,0.0,0,0.0,3.51,0.45,3.5387285852
2020-12-16 20:30:00,3.31,0.48,3.3446225497,0.0,0,0.0,3.31,0.48,3.3446225497,3.39,0.45,3.419736832,0.0,0,0.0,3.39,0.45,3.419736832
2020-12-16 21:00:00,3.25,0.47000000000000003,3.2838087642,0.0,0,0.0,3.25,0.47000000000000003,3.2838087642,3.33,0.42,3.3563819806,0.0,0,0.0,3.33,0.42,3.3563819806
2020-12-16 21:30:00,3.21,0.47000000000000003,3.2442256395,0.0,0,0.0,3.21,0.47000000000000003,3.2442256395,3.29,0.42,3.3167001673,0.0,0,0.0,3.29,0.42,3.3167001673
2020-12-16 22:00:00,3.14,0.03,3.1401433088,0.0,0,0.0,3.14,0.03,3.1401433088,3.29,0.65,3.3535950859,0.0,0,0.0,3.29,0.65,3.3535950859
2020-12-16 22:30:00,3.14,0.36,3.1605695689,0.0,0,0.0,3.14,0.36,3.1605695689,3.23,0.47000000000000003,3.2640159313,0.0,0,0.0,3.23,0.47000000000000003,3.2640159313
2020-12-16 23:00:00,3.12,0.30000000000000004,3.1343898928,0.0,0,0.0,3.12,0.30000000000000004,3.1343898928,3.22,0.51,3.2601380339,0.0,0,0.0,3.22,0.51,3.2601380339
2020-12-16 23:30:00,3.04,-0.23,3.0486882425,0.0,0,0.0,3.04,-0.23,3.0486882425,3.22,0.76,3.3084739685,0.0,0,0.0,3.22,0.76,3.3084739685
2020-12-17 00:00:00,3.08,0.35000000000000003,3.0998225756,0.0,0,0.0,3.08,0.35000000000000003,3.0998225756,3.17,0.47000000000000003,3.2046528673,0.0,0,0.0,3.17,0.47000000000000003,3.2046528673
2020-12-17 00:30:00,3.07,0.44,3.1013706647,0.0,0,0.0,3.07,0.44,3.1013706647,3.14,0.4,3.1653751752,0.0,0,0.0,3.14,0.4,3.1653751752
2020-12-17 01:00:00,3.1,0.44,3.1310701046,0.0,0,0.0,3.1,0.44,3.1310701046,3.17,0.4,3.1951369298,0.0,0,0.0,3.17,0.4,3.1951369298
2020-12-17 01:30:00,3.09,0.44,3.1211696526,0.0,0,0.0,3.09,0.44,3.1211696526,3.16,0.39,3.1839755024,0.0,0,0.0,3.16,0.39,3.1839755024
2020-12-17 02:00:00,3.04,-0.17,3.0447495792,0.0,0,0.0,3.04,-0.17,3.0447495792,3.2,0.74,3.2844482033,0.0,0,0.0,3.2,0.74,3.2844482033
2020-12-17 02:30:00,3.04,0.04,3.0402631465,0.0,0,0.0,3.04,0.04,3.0402631465,3.16,0.61,3.2183380804,0.0,0,0.0,3.16,0.61,3.2183380804
2020-12-17 03:00:00,3.04,0.43,3.0702605753,0.0,0,0.0,3.04,0.43,3.0702605753,3.12,0.39,3.1442805218,0.0,0,0.0,3.12,0.39,3.1442805218
2020-12-17 03:30:00,3.05,0.43,3.0801623334,0.0,0,0.0,3.05,0.43,3.0801623334,3.12,0.39,3.1442805218,0.0,0,0.0,3.12,0.39,3.1442805218
2020-12-17 04:00:00,3.05,0.43,3.0801623334,0.0,0,0.0,3.05,0.43,3.0801623334,3.12,0.39,3.1442805218,0.0,0,0.0,3.12,0.39,3.1442805218
2020-12-17 04:30:00,3.06,0.44,3.0914721412,0.0,0,0.0,3.06,0.44,3.0914721412,3.14,0.4,3.1653751752,0.0,0,0.0,3.14,0.4,3.1653751752
2020-12-17 05:00:00,3.1,0.44,3.1310701046,0.0,0,0.0,3.1,0.44,3.1310701046,3.17,0.4,3.1951369298,0.0,0,0.0,3.17,0.4,3.1951369298
2020-12-17 05:30:00,3.15,0.44,3.1805817078,0.0,0,0.0,3.15,0.44,3.1805817078,3.22,0.4,3.2447496051,0.0,0,0.0,3.22,0.4,3.2447496051
2020-12-17 06:00:00,3.2,0.33,3.2169706247,0.0,0,0.0,3.2,0.33,3.2169706247,3.3,0.47000000000000003,3.3333016665,0.0,0,0.0,3.3,0.47000000000000003,3.3333016665
2020-12-17 06:30:00,3.29,0.03,3.2901367753,0.0,0,0.0,3.29,0.03,3.2901367753,3.44,0.67,3.5046397818,0.0,0,0.0,3.44,0.67,3.5046397818
2020-12-17 07:00:00,3.44,0.03,3.4401308115,0.0,0,0.0,3.44,0.03,3.4401308115,3.59,0.71,3.6595354896,0.0,0,0.0,3.59,0.71,3.6595354896
2020-12-17 07:30:00,3.75,0.39,3.7702254574,0.0,0,0.0,3.75,0.39,3.7702254574,3.86,0.62,3.9094756682,0.0,0,0.0,3.86,0.62,3.9094756682
2020-12-17 08:00:00,3.98,0.6000000000000001,4.0249720496,0.0,0,0.0,3.98,0.6000000000000001,4.0249720496,4.07,0.56,4.1083451656,0.0,0,0.0,4.07,0.56,4.1083451656
2020-12-17 08:30:00,4.12,0.6000000000000001,4.1634600995,0.0,0,0.0,4.12,0.6000000000000001,4.1634600995,4.21,0.56,4.2470813508,0.0,0,0.0,4.21,0.56,4.2470813508
2020-12-17 09:00:00,4.33,0.65,4.3785157302,0.0,0,0.0,4.33,0.65,4.3785157302,4.43,0.61,4.4718005322,0.0,0,0.0,4.43,0.61,4.4718005322
2020-12-17 09:30:00,4.39,0.63,4.4349746335,0.0,0,0.0,4.39,0.63,4.4349746335,4.48,0.59,4.5186834366,0.0,0,0.0,4.48,0.59,4.5186834366
2020-12-17 10:00:00,4.47,0.65,4.5170122869,0.0,0,0.0,4.47,0.65,4.5170122869,4.5600000000000005,0.61,4.6006195235,0.0,0,0.0,4.5600000000000005,0.61,4.6006195235
2020-12-17 10:30:00,4.49,0.65,4.5368050432,0.0,0,0.0,4.49,0.65,4.5368050432,4.58,0.61,4.6204437016,0.0,0,0.0,4.58,0.61,4.6204437016
2020-12-17 11:00:00,4.51,0.65,4.5565996094,0.0,0,0.0,4.51,0.65,4.5565996094,4.6,0.61,4.6402693887,0.0,0,0.0,4.6,0.61,4.6402693887
2020-12-17 11:30:00,4.55,0.65,4.5961940777,0.0,0,0.0,4.55,0.65,4.5961940777,4.64,0.61,4.6799252131,0.0,0,0.0,4.64,0.61,4.6799252131
2020-12-17 12:00:00,4.53,0.65,4.5763959619,0.0,0,0.0,4.53,0.65,4.5763959619,4.62,0.59,4.6575207997,0.0,0,0.0,4.62,0.59,4.6575207997
2020-12-17 12:30:00,4.57,0.63,4.6132201335000005,0.0,0,0.0,4.57,0.63,4.6132201335000005,4.66,0.59,4.6972012944,0.0,0,0.0,4.66,0.59,4.6972012944
2020-12-17 13:00:00,4.57,0.64,4.6145964071000005,0.0,0,0.0,4.57,0.64,4.6145964071000005,4.65,0.59,4.6872806615,0.0,0,0.0,4.65,0.59,4.6872806615
2020-12-17 13:30:00,4.57,0.66,4.6174126954,0.0,0,0.0,4.57,0.66,4.6174126954,4.66,0.62,4.7010637094,0.0,0,0.0,4.66,0.62,4.7010637094
2020-12-17 14:00:00,4.46,0.64,4.5056852975,0.0,0,0.0,4.46,0.64,4.5056852975,4.5600000000000005,0.6000000000000001,4.5993042952,0.0,0,0.0,4.5600000000000005,0.6000000000000001,4.5993042952
2020-12-17 14:30:00,4.49,0.67,4.5397136474,0.0,0,0.0,4.49,0.67,4.5397136474,4.59,0.63,4.6330335634,0.0,0,0.0,4.59,0.63,4.6330335634
2020-12-17 15:00:00,4.46,0.65,4.5071165949,0.0,0,0.0,4.46,0.65,4.5071165949,4.55,0.61,4.5907080064,0.0,0,0.0,4.55,0.61,4.5907080064
2020-12-17 15:30:00,4.42,0.63,4.4646724404,0.0,0,0.0,4.42,0.63,4.4646724404,4.51,0.59,4.5484283,0.0,0,0.0,4.51,0.59,4.5484283
2020-12-17 16:00:00,4.35,0.32,4.3617542343,0.0,0,0.0,4.35,0.32,4.3617542343,4.51,0.8300000000000001,4.5857387627,0.0,0,0.0,4.51,0.8300000000000001,4.5857387627
2020-12-17 16:30:00,4.33,0.62,4.3741627770000004,0.0,0,0.0,4.33,0.62,4.3741627770000004,4.42,0.58,4.4578918785,0.0,0,0.0,4.42,0.58,4.4578918785
2020-12-17 17:00:00,4.18,0.43,4.2020590191,0.0,0,0.0,4.18,0.43,4.2020590191,4.3,0.65,4.3488504228,0.0,0,0.0,4.3,0.65,4.3488504228
2020-12-17 17:30:00,6.522,0.92,6.5865684541,0.002,0,0.002,6.52,0.92,6.5845880661,4.172,0.45,4.196198756,0.002,0,0.002,4.17,0.45,4.1942102951999995
2020-12-17 18:00:00,2.5445,0.92,2.7057125216999998,0.0145,0,0.0145,2.5300000000000002,0.92,2.6920809795,2.1945,-0.08,2.1959577068,0.0145,0,0.0145,2.18,-0.08,2.181467396
2020-12-17 18:30:00,2.0375,0.48,2.093276439,0.0375,0,0.0375,2.0,0.48,2.0567936211,2.1075,0.53,2.1731213151,0.0375,0,0.0375,2.07,0.53,2.1367732683
2020-12-17 19:00:00,1.983,0.52,2.050046097,0.063,0,0.063,1.92,0.52,1.9891706815,2.043,0.49,2.1009400277,0.063,0,0.063,1.98,0.49,2.0397303743
2020-12-17 19:30:00,2.902,-0.04,2.9022756589,0.022,0,0.022,2.88,-0.04,2.8802777644,3.042,0.75,3.1330917637,0.022,0,0.022,3.02,0.75,3.11173585
2020-12-17 20:00:00,3.41,0.52,3.4494202411,0.0,0,0.0,3.41,0.52,3.4494202411,3.48,0.49,3.5143278162,0.0,0,0.0,3.48,0.49,3.5143278162
2020-12-17 20:30:00,1.944,0.49,2.0048032322,0.124,0,0.124,1.82,0.49,1.8848076825,2.004,0.45,2.0539026267,0.124,0,0.124,1.88,0.45,1.9331063085
2020-12-17 21:00:00,1.726,0.49,1.7942062312,0.176,0,0.176,1.55,0.49,1.6256075787,1.786,0.44,1.8394009895,0.176,0,0.176,1.6099999999999999,0.44,1.6690416412
2020-12-17 21:30:00,1.6735,0.46,1.7355697191,0.1935,0,0.1935,1.48,0.46,1.5498387013000001,1.7335,0.42,1.7836541845,0.1935,0,0.1935,1.54,0.42,1.5962455951
2020-12-17 22:00:00,1.706,0.46,1.7669284083,0.226,0,0.226,1.48,0.46,1.5498387013000001,1.746,0.42,1.7958051119,0.226,0,0.226,1.52,0.42,1.5769590990000002
2020-12-17 22:30:00,1.6365,0.46,1.6999212482,0.24650000000000002,0,0.24650000000000002,1.3900000000000001,0.46,1.4641379716,1.6965,0.41000000000000003,1.7453401531,0.24650000000000002,0,0.24650000000000002,1.45,0.41000000000000003,1.5068510212000001
2020-12-17 23:00:00,1.63,0.13,1.6351758315,0.26,0,0.26,1.37,0.13,1.3761540611,1.72,0.58,1.8151583953000001,0.26,0,0.26,1.46,0.58,1.5709869509
2020-12-17 23:30:00,1.6125,0.32,1.6439453306,0.2725,0,0.2725,1.34,0.32,1.3776792079,1.6825,0.44,1.7390820136,0.2725,0,0.2725,1.4100000000000001,0.44,1.4770578865
2020-12-18 00:00:00,1.6195,0.43,1.6756133951,0.2795,0,0.2795,1.34,0.43,1.407302384,1.6795,0.39,1.7241868373,0.2795,0,0.2795,1.4,0.39,1.4533065747
2020-12-18 00:30:00,1.6135000000000002,0.35000000000000003,1.6510246061,0.2735,0,0.2735,1.34,0.35000000000000003,1.3849548729,1.6735,0.44,1.7303763319,0.2735,0,0.2735,1.4,0.44,1.4675149062
2020-12-18 01:00:00,1.629,0.42,1.6822725700999999,0.289,0,0.289,1.34,0.42,1.4042791745,1.689,0.38,1.7312195124,0.289,0,0.289,1.4,0.38,1.4506550245
2020-12-18 01:30:00,1.642,0.43,1.6973697299000001,0.28200000000000003,0,0.28200000000000003,1.3599999999999999,0.43,1.4263590011,1.6920000000000002,0.39,1.736365169,0.28200000000000003,0,0.28200000000000003,1.4100000000000001,0.39,1.4629422408
2020-12-18 02:00:00,1.6355,0.42,1.6885675142,0.29550000000000004,0,0.29550000000000004,1.34,0.42,1.4042791745,1.6855,0.37,1.7256332895000002,0.29550000000000004,0,0.29550000000000004,1.3900000000000001,0.37,1.438401891
2020-12-18 02:30:00,1.624,0.42,1.6774313697,0.304,0,0.304,1.32,0.42,1.3852075657,1.674,0.37,1.7144025198000001,0.304,0,0.304,1.37,0.37,1.4190842117
2020-12-18 03:00:00,1.6005,0.4,1.649727326,0.3105,0,0.3105,1.29,0.4,1.3505924625999999,1.6505,0.37,1.6914639369,0.3105,0,0.3105,1.34,0.37,1.3901438774
2020-12-18 03:30:00,1.616,0.42,1.6696873959,0.306,0,0.306,1.31,0.42,1.3756816492000001,1.666,0.37,1.7065919254000002,0.306,0,0.306,1.3599999999999999,0.37,1.4094325099
2020-12-18 04:00:00,1.6035,0.42,1.6575923051,0.29350000000000004,0,0.29350000000000004,1.31,0.42,1.3756816492000001,1.6535000000000002,0.38,1.6966031504,0.29350000000000004,0,0.29350000000000004,1.3599999999999999,0.38,1.4120906486
2020-12-18 04:30:00,1.6175000000000002,0.42,1.6711392072,0.3075,0,0.3075,1.31,0.42,1.3756816492000001,1.6675,0.38,1.7102503472000001,0.3075,0,0.3075,1.3599999999999999,0.38,1.4120906486
2020-12-18 05:00:00,1.6245,0.42,1.6779154478,0.3145,0,0.3145,1.31,0.42,1.3756816492000001,1.6745,0.38,1.7170760758,0.3145,0,0.3145,1.3599999999999999,0.38,1.4120906486
2020-12-18 05:30:00,1.6635,-0.15,1.6702491581,0.28350000000000003,0,0.28350000000000003,1.38,-0.15,1.3881282362,1.7835,0.75,1.9347796386,0.28350000000000003,0,0.28350000000000003,1.5,0.75,1.6770509831
2020-12-18 06:00:00,1.691,-0.22,1.7052510079,0.261,0,0.261,1.43,-0.22,1.4468241082,1.8210000000000002,0.78,1.9810201916999999,0.261,0,0.261,1.56,0.78,1.7441330224
2020-12-18 06:30:00,1.758,0.1,1.7608418441,0.20800000000000002,0,0.20800000000000002,1.55,0.1,1.5532224567,1.858,0.64,1.9651371453,0.20800000000000002,0,0.20800000000000002,1.65,0.64,1.7697739969000001
2020-12-18 07:00:00,1.7970000000000002,0.25,1.8143067547,0.117,0,0.117,1.6800000000000002,0.25,1.6984993377,1.887,0.56,1.9683416878000002,0.117,0,0.117,1.77,0.56,1.8564751547
2020-12-18 07:30:00,3.181,0.51,3.2216239694,0.011,0,0.011,3.17,0.51,3.2107631492,3.261,0.56,3.3087340479,0.011,0,0.011,3.25,0.56,3.2978932669
2020-12-18 08:00:00,3.86,0.6000000000000001,3.9063537986,0.0,0,0.0,3.86,0.6000000000000001,3.9063537986,3.94,0.56,3.9795979696,0.0,0,0.0,3.94,0.56,3.9795979696
2020-12-18 08:30:00,4.04,0.31,4.0518761087,0.0,0,0.0,4.04,0.31,4.0518761087,4.17,0.75,4.2369092509,0.0,0,0.0,4.17,0.75,4.2369092509
2020-12-18 09:00:00,4.16,0.65,4.2104750326,0.0,0,0.0,4.16,0.65,4.2104750326,4.24,0.61,4.2836549814,0.0,0,0.0,4.24,0.61,4.2836549814
2020-12-18 09:30:00,4.22,0.62,4.2653018651,0.0,0,0.0,4.22,0.62,4.2653018651,4.31,0.58,4.3488504228,0.0,0,0.0,4.31,0.58,4.3488504228
2020-12-18 10:00:00,3.7,0.64,3.7549434084,0.0,0,0.0,3.7,0.64,3.7549434084,3.77,0.6000000000000001,3.8174467907,0.0,0,0.0,3.77,0.6000000000000001,3.8174467907
2020-12-18 10:30:00,3.34,0.61,3.3952466773,0.0,0,0.0,3.34,0.61,3.3952466773,3.41,0.58,3.4589738363,0.0,0,0.0,3.41,0.58,3.4589738363
2020-12-18 11:00:00,4.31,0.04,4.3101856109,0.0,0,0.0,4.31,0.04,4.3101856109,4.48,0.85,4.559923245,0.0,0,0.0,4.48,0.85,4.559923245
2020-12-18 11:30:00,3.92,0.01,3.9200127551,0.0,0,0.0,3.92,0.01,3.9200127551,4.1,0.89,4.1954856691,0.0,0,0.0,4.1,0.89,4.1954856691
2020-12-18 12:00:00,4.31,-0.1,4.3111599367,0.0,0,0.0,4.31,-0.1,4.3111599367,4.5,0.93,4.5950952112,0.0,0,0.0,4.5,0.93,4.5950952112
2020-12-18 12:30:00,4.37,0.19,4.3741284846,0.0,0,0.0,4.37,0.19,4.3741284846,4.52,0.81,4.5920039199,0.0,0,0.0,4.52,0.81,4.5920039199
2020-12-18 13:00:00,2.87,0.65,2.942685848,0.0,0,0.0,2.87,0.65,2.942685848,2.94,0.61,3.0026155265,0.0,0,0.0,2.94,0.61,3.0026155265
2020-12-18 13:30:00,2.68,0.62,2.7507817071,0.0,0,0.0,2.68,0.62,2.7507817071,2.75,0.58,2.8104981765,0.0,0,0.0,2.75,0.58,2.8104981765
2020-12-18 14:00:00,2.65,0.61,2.7193013809,0.0,0,0.0,2.65,0.61,2.7193013809,2.71,0.58,2.7713715016,0.0,0,0.0,2.71,0.58,2.7713715016
2020-12-18 14:30:00,2.59,0.61,2.6608645212,0.0,0,0.0,2.59,0.61,2.6608645212,2.66,0.56,2.7183082975,0.0,0,0.0,2.66,0.56,2.7183082975
2020-12-18 15:00:00,2.56,0.58,2.6248809497,0.0,0,0.0,2.56,0.58,2.6248809497,2.62,0.54,2.6750700925,0.0,0,0.0,2.62,0.54,2.6750700925
2020-12-18 15:30:00,2.5300000000000002,0.6000000000000001,2.6001730712,0.0,0,0.0,2.5300000000000002,0.6000000000000001,2.6001730712,2.59,0.56,2.6498490523,0.0,0,0.0,2.59,0.56,2.6498490523
2020-12-18 16:00:00,2.41,0.22,2.4200206611,0.0,0,0.0,2.41,0.22,2.4200206611,2.52,0.76,2.6321094202,0.0,0,0.0,2.52,0.76,2.6321094202
2020-12-18 16:30:00,2.37,0.47000000000000003,2.4161539686,0.0,0,0.0,2.37,0.47000000000000003,2.4161539686,2.47,0.68,2.5618938307,0.0,0,0.0,2.47,0.68,2.5618938307
2020-12-18 17:00:00,2.26,-0.02,2.2600884938,0.0,0,0.0,2.26,-0.02,2.2600884938,2.39,0.88,2.5468608128,0.0,0,0.0,2.39,0.88,2.5468608128
2020-12-18 17:30:00,2.0515,0.03,2.05171934,0.0015,0,0.0015,2.05,0.03,2.0502195004,2.1715,0.78,2.3073387809,0.0015,0,0.0015,2.17,0.78,2.3059271454
2020-12-18 18:00:00,1.9185,-0.16,1.925160318,0.0085,0,0.0085,1.9100000000000001,-0.16,1.9166898549,2.0685000000000002,0.91,2.2598212872,0.0085,0,0.0085,2.06,0.91,2.2520435165
2020-12-18 18:30:00,1.8065,-0.11,1.8098459189,0.0565,0,0.0565,1.75,-0.11,1.7534537347999999,1.9365,0.81,2.0990789051,0.0565,0,0.0565,1.88,0.81,2.0470710784
2020-12-18 19:00:00,1.766,0.22,1.7796505275,0.096,0,0.096,1.67,0.22,1.6844286865,1.8559999999999999,0.58,1.9445143353,0.096,0,0.096,1.76,0.58,1.8531055016
2020-12-18 19:30:00,1.695,0.46,1.7563100524,0.115,0,0.115,1.58,0.46,1.6456001945,1.755,0.43,1.8069103464,0.115,0,0.115,1.6400000000000001,0.43,1.6954350474000002
2020-12-18 20:00:00,1.6575000000000002,0.46,1.7201471594000002,0.1575,0,0.1575,1.5,0.46,1.5689486926,1.7175,0.42,1.7681080991,0.1575,0,0.1575,1.56,0.42,1.6155494421
2020-12-18 20:30:00,1.613,0.45,1.6745951749999999,0.193,0,0.193,1.42,0.45,1.4895972610000001,1.673,0.42,1.7249142008,0.193,0,0.193,1.48,0.42,1.5384407691000002
2020-12-18 21:00:00,1.601,0.45,1.6630396868,0.201,0,0.201,1.4,0.45,1.470544117,1.651,0.42,1.7035847499,0.201,0,0.201,1.45,0.42,1.5096025967
2020-12-18 21:30:00,1.5670000000000002,0.45,1.6303340149,0.23700000000000002,0,0.23700000000000002,1.33,0.45,1.4040655255,1.627,0.4,1.6754488951000002,0.23700000000000002,0,0.23700000000000002,1.3900000000000001,0.4,1.4464093473
2020-12-18 22:00:00,1.5550000000000002,0.43,1.6133582987000001,0.255,0,0.255,1.3,0.43,1.3692698784,1.605,0.4,1.6540934073,0.255,0,0.255,1.35,0.4,1.408012784
2020-12-18 22:30:00,1.533,0.41000000000000003,1.5868802727,0.273,0,0.273,1.26,0.41000000000000003,1.3250283016,1.583,0.37,1.6256657098,0.273,0,0.273,1.31,0.37,1.3612494261
2020-12-18 23:00:00,1.5245000000000002,0.41000000000000003,1.5786704058,0.29450000000000004,0,0.29450000000000004,1.23,0.41000000000000003,1.2965338407,1.5745,0.37,1.6173899499000002,0.29450000000000004,0,0.29450000000000004,1.28,0.37,1.3324038427
2020-12-18 23:30:00,1.495,0.4,1.5475868312,0.305,0,0.305,1.19,0.4,1.2554282138000001,1.5550000000000002,0.36,1.5961281277000001,0.305,0,0.305,1.25,0.36,1.3008074416
2020-12-19 00:00:00,1.5125000000000002,0.33,1.548081474,0.3025,0,0.3025,1.21,0.33,1.2541929675999999,1.5725,0.41000000000000003,1.6250711522999999,0.3025,0,0.3025,1.27,0.41000000000000003,1.3345411195999999
2020-12-19 00:30:00,1.4795,0.14,1.4861090976,0.3095,0,0.3095,1.17,0.14,1.1783462988,1.5594999999999999,0.48,1.6316985782,0.3095,0,0.3095,1.25,0.48,1.3389921583
2020-12-19 01:00:00,1.524,0.39,1.5731102949,0.324,0,0.324,1.2,0.39,1.2617844507,1.574,0.35000000000000003,1.6124441076,0.324,0,0.324,1.25,0.35000000000000003,1.2980754986
2020-12-19 01:30:00,1.5030000000000001,0.39,1.5527746134,0.323,0,0.323,1.18,0.39,1.2427791437,1.5630000000000002,0.34,1.59955275,0.323,0,0.323,1.24,0.34,1.2857682528
2020-12-19 02:00:00,1.5155,0.39,1.5648770718,0.3355,0,0.3355,1.18,0.39,1.2427791437,1.5755,0.35000000000000003,1.6139083772,0.3355,0,0.3355,1.24,0.35000000000000003,1.2884486796
2020-12-19 02:30:00,1.513,0.37,1.5575843476,0.343,0,0.343,1.17,0.37,1.227110427,1.5630000000000002,0.33,1.5974570417,0.343,0,0.343,1.22,0.33,1.2638433447
2020-12-19 03:00:00,1.5110000000000001,0.37,1.5556416683,0.331,0,0.331,1.18,0.37,1.2366486971,1.561,0.33,1.595500235,0.331,0,0.331,1.23,0.33,1.2734991166
2020-12-19 03:30:00,1.502,0.37,1.546901419,0.342,0,0.342,1.16,0.37,1.2175795662,1.562,0.33,1.596478625,0.342,0,0.342,1.22,0.33,1.2638433447
2020-12-19 04:00:00,1.4889999999999999,0.39,1.5392274036,0.34900000000000003,0,0.34900000000000003,1.1400000000000001,0.39,1.2048651377,1.5390000000000001,0.35000000000000003,1.5782968669000002,0.34900000000000003,0,0.34900000000000003,1.19,0.35000000000000003,1.2404031603
2020-12-19 04:30:00,1.5070000000000001,0.4,1.5591821574,0.337,0,0.337,1.17,0.4,1.2364869591,1.557,0.36,1.5980766565,0.337,0,0.337,1.22,0.36,1.2720062893000001
2020-12-19 05:00:00,1.5065,0.39,1.5561626682,0.35650000000000004,0,0.35650000000000004,1.15,0.39,1.2143310916,1.5565,0.35000000000000003,1.5953658671,0.35650000000000004,0,0.35650000000000004,1.2,0.35000000000000003,1.25
2020-12-19 05:30:00,1.5545,0.39,1.6026759654,0.3345,0,0.3345,1.22,0.39,1.2808200498,1.6045,0.35000000000000003,1.642230267,0.3345,0,0.3345,1.27,0.35000000000000003,1.3173458164
2020-12-19 06:00:00,1.553,0.4,1.6036860665,0.333,0,0.333,1.22,0.4,1.2839003077,1.603,0.35000000000000003,1.6407647607,0.333,0,0.333,1.27,0.35000000000000003,1.3173458164
2020-12-19 06:30:00,1.6085,0.42,1.6624296226,0.28850000000000003,0,0.28850000000000003,1.32,0.42,1.3852075657,1.6585,0.38,1.7014764912,0.28850000000000003,0,0.28850000000000003,1.37,0.38,1.4217243052000001
2020-12-19 07:00:00,1.5635,0.21,1.5775399361,0.2335,0,0.2335,1.33,0.21,1.3464768843,1.6435,0.5,1.7178743405999999,0.2335,0,0.2335,1.4100000000000001,0.5,1.4960280746
2020-12-19 07:30:00,1.683,0.45,1.742121982,0.183,0,0.183,1.5,0.45,1.5660459762999999,1.733,0.41000000000000003,1.7808394088,0.183,0,0.183,1.55,0.41000000000000003,1.6033090781000001
2020-12-19 08:00:00,1.6915,0.44,1.7477906768,0.18150000000000002,0,0.18150000000000002,1.51,0.44,1.5728000509,1.7415,0.4,1.7868470136,0.18150000000000002,0,0.18150000000000002,1.56,0.4,1.6104657710999999
2020-12-19 08:30:00,1.685,0.07,1.6864533791,0.185,0,0.185,1.5,0.07,1.501632445,1.7850000000000001,0.62,1.8896097481,0.185,0,0.185,1.6,0.62,1.7159254063
2020-12-19 09:00:00,1.702,0.26,1.7217444642,0.132,0,0.132,1.57,0.26,1.5913830463,1.782,0.55,1.8649461118000001,0.132,0,0.132,1.65,0.55,1.7392527131
2020-12-19 09:30:00,1.7045,0.4,1.7508056003,0.1345,0,0.1345,1.57,0.4,1.6201543136,1.7645,0.46,1.8234747736,0.1345,0,0.1345,1.63,0.46,1.6936646657
2020-12-19 10:00:00,1.695,0.33,1.7268251214,0.145,0,0.145,1.55,0.33,1.5847397263,1.7650000000000001,0.5,1.8344549599,0.145,0,0.145,1.62,0.5,1.6954055561999999
2020-12-19 10:30:00,1.7095,0.04,1.7099679091,0.11950000000000001,0,0.11950000000000001,1.5899999999999999,0.04,1.5905030651,1.8195000000000001,0.68,1.9424160857000001,0.11950000000000001,0,0.11950000000000001,1.7000000000000002,0.68,1.8309560344
2020-12-19 11:00:00,1.695,0.13,1.699977941,0.125,0,0.125,1.57,0.13,1.5753729717,1.7850000000000001,0.62,1.8896097481,0.125,0,0.125,1.6600000000000001,0.62,1.7720045146999999
2020-12-19 11:30:00,1.7255,0.48,1.7910193327,0.10550000000000001,0,0.10550000000000001,1.62,0.48,1.6896153408,1.7755,0.44,1.8292075470000002,0.10550000000000001,0,0.10550000000000001,1.67,0.44,1.7269916039000002
2020-12-19 12:00:00,1.7085,0.48,1.7746470776,0.0585,0,0.0585,1.65,0.48,1.718400419,1.7685,0.44,1.8224138526,0.0585,0,0.0585,1.71,0.44,1.7657009939
2020-12-19 12:30:00,1.7255,0.48,1.7910193327,0.0955,0,0.0955,1.63,0.48,1.6992056968,1.7855,0.44,1.8389155092,0.0955,0,0.0955,1.69,0.44,1.7463390278
2020-12-19 13:00:00,1.728,0.48,1.7934280025,0.108,0,0.108,1.62,0.48,1.6896153408,1.788,0.44,1.8413429881,0.108,0,0.108,1.6800000000000002,0.44,1.7366634677000001
2020-12-19 13:30:00,1.7415,0.5,1.8118560235,0.0915,0,0.0915,1.65,0.5,1.724093965,1.8014999999999999,0.47000000000000003,1.8618008084,0.0915,0,0.0915,1.71,0.47000000000000003,1.7734147851
2020-12-19 14:00:00,1.758,0.5,1.8277209853,0.108,0,0.108,1.65,0.5,1.724093965,1.818,0.47000000000000003,1.8777710190999999,0.108,0,0.108,1.71,0.47000000000000003,1.7734147851
2020-12-19 14:30:00,1.7275,0.49,1.7956492558,0.1275,0,0.1275,1.6,0.49,1.6733499335,1.7775,0.46,1.8360572567000002,0.1275,0,0.1275,1.65,0.46,1.712921481
2020-12-19 15:00:00,1.7275,0.47000000000000003,1.7902950176,0.1275,0,0.1275,1.6,0.47000000000000003,1.6676030703,1.7775,0.44,1.831148888,0.1275,0,0.1275,1.65,0.44,1.7076592166
2020-12-19 15:30:00,1.724,0.37,1.7632572132000002,0.124,0,0.124,1.6,0.37,1.6422241016,1.794,0.52,1.8678426058,0.124,0,0.124,1.67,0.52,1.7490854753
2020-12-19 16:00:00,1.6965,0.27,1.7178510558,0.1365,0,0.1365,1.56,0.27,1.5831929761999999,1.7765,0.54,1.856758533,0.1365,0,0.1365,1.6400000000000001,0.54,1.7266151858
2020-12-19 16:30:00,1.7295,0.47000000000000003,1.792224944,0.1495,0,0.1495,1.58,0.47000000000000003,1.6484234893,1.7795,0.43,1.8307157753,0.1495,0,0.1495,1.63,0.43,1.6857639218
2020-12-19 17:00:00,1.7229999999999999,0.47000000000000003,1.7859532469000001,0.14300000000000002,0,0.14300000000000002,1.58,0.47000000000000003,1.6484234893,1.7730000000000001,0.43,1.824398257,0.14300000000000002,0,0.14300000000000002,1.63,0.43,1.6857639218
2020-12-19 17:30:00,1.6840000000000002,0.31,1.7122955352,0.164,0,0.164,1.52,0.31,1.551289786,1.764,0.5,1.8334928415,0.164,0,0.164,1.6,0.5,1.6763054614000001
2020-12-19 18:00:00,1.6764999999999999,0.18,1.6861353000000001,0.17650000000000002,0,0.17650000000000002,1.5,0.18,1.5107613974,1.7765,0.5700000000000001,1.8657042235999999,0.17650000000000002,0,0.17650000000000002,1.6,0.5700000000000001,1.6984993377
2020-12-19 18:30:00,1.6560000000000001,0.45,1.7160524468,0.196,0,0.196,1.46,0.45,1.5277761616,1.716,0.41000000000000003,1.7643004279,0.196,0,0.196,1.52,0.41000000000000003,1.5743252523
2020-12-19 19:00:00,1.669,0.45,1.7286008793,0.209,0,0.209,1.46,0.45,1.5277761616,1.729,0.41000000000000003,1.7769471011,0.209,0,0.209,1.52,0.41000000000000003,1.5743252523
2020-12-19 19:30:00,1.616,0.45,1.6774850223,0.196,0,0.196,1.42,0.45,1.4895972610000001,1.666,0.41000000000000003,1.7157086,0.196,0,0.196,1.47,0.41000000000000003,1.5261061562
2020-12-19 20:00:00,1.608,0.43,1.6645011265,0.228,0,0.228,1.38,0.43,1.4454411091,1.658,0.39,1.7032510091000002,0.228,0,0.228,1.43,0.39,1.4822280526
2020-12-19 20:30:00,1.5675,0.41000000000000003,1.6202333937,0.24750000000000003,0,0.24750000000000003,1.32,0.41000000000000003,1.3822083779,1.6275,0.37,1.6690285348,0.24750000000000003,0,0.24750000000000003,1.38,0.37,1.4287407043
2020-12-19 21:00:00,1.583,0.41000000000000003,1.6352336225,0.263,0,0.263,1.32,0.41000000000000003,1.3822083779,1.643,0.37,1.6841463713,0.263,0,0.263,1.38,0.37,1.4287407043
2020-12-19 21:30:00,1.5565,0.41000000000000003,1.6095938152,0.2765,0,0.2765,1.28,0.41000000000000003,1.3440610105,1.6065,0.37,1.6485576271,0.2765,0,0.2765,1.33,0.37,1.3805071532
2020-12-19 22:00:00,1.5514999999999999,0.41000000000000003,1.6047592499,0.29150000000000004,0,0.29150000000000004,1.26,0.41000000000000003,1.3250283016,1.6015000000000001,0.36,1.6414634477,0.29150000000000004,0,0.29150000000000004,1.31,0.36,1.3585654198000001
2020-12-19 22:30:00,1.5434999999999999,0.39,1.5920088725000001,0.3035,0,0.3035,1.24,0.39,1.2998846103,1.5935000000000001,0.36,1.6336591597,0.3035,0,0.3035,1.29,0.36,1.3392908571
2020-12-19 23:00:00,1.537,0.39,1.5857077284,0.317,0,0.317,1.22,0.39,1.2808200498,1.587,0.36,1.6273195753,0.317,0,0.317,1.27,0.36,1.3200378782
2020-12-19 23:30:00,1.537,0.4,1.5881967762,0.317,0,0.317,1.22,0.4,1.2839003077,1.587,0.36,1.6273195753,0.317,0,0.317,1.27,0.36,1.3200378782
2020-12-20 00:00:00,1.5110000000000001,0.13,1.5165820123,0.341,0,0.341,1.17,0.13,1.177200068,1.591,0.5,1.6677173022,0.341,0,0.341,1.25,0.5,1.3462912018
2020-12-20 00:30:00,1.516,0.37,1.5604986383,0.34600000000000003,0,0.34600000000000003,1.17,0.37,1.227110427,1.566,0.33,1.6003924519,0.34600000000000003,0,0.34600000000000003,1.22,0.33,1.2638433447
2020-12-20 01:00:00,1.5205000000000002,0.27,1.5442863238,0.3405,0,0.3405,1.18,0.27,1.2104957662,1.5905,0.41000000000000003,1.6424951293999999,0.3405,0,0.3405,1.25,0.41000000000000003,1.3155227098
2020-12-20 01:30:00,1.542,0.37,1.585769214,0.342,0,0.342,1.2,0.37,1.2557467897999999,1.592,0.33,1.6258425508,0.342,0,0.342,1.25,0.33,1.2928263611
2020-12-20 02:00:00,1.549,0.37,1.5925768427,0.359,0,0.359,1.19,0.37,1.2461942064,1.599,0.33,1.6326974613,0.359,0,0.359,1.24,0.33,1.2831601615000001
2020-12-20 02:30:00,1.5434999999999999,0.37,1.5872278507000002,0.35350000000000004,0,0.35350000000000004,1.19,0.37,1.2461942064,1.5935000000000001,0.33,1.6273113562,0.35350000000000004,0,0.35350000000000004,1.24,0.33,1.2831601615000001
2020-12-20 03:00:00,1.5345,0.36,1.5761631419,0.3645,0,0.3645,1.17,0.36,1.2241323458,1.5845,0.32,1.616490102,0.3645,0,0.3645,1.22,0.32,1.261269202
2020-12-20 03:30:00,1.526,0.36,1.5678890267,0.356,0,0.356,1.17,0.36,1.2241323458,1.576,0.32,1.6081591961,0.356,0,0.356,1.22,0.32,1.261269202
2020-12-20 04:00:00,1.5165000000000002,0.2,1.5296314099,0.3765,0,0.3765,1.1400000000000001,0.2,1.1574109037,1.5865,0.43,1.6437403232,0.3765,0,0.3765,1.21,0.43,1.2841339494000001
2020-12-20 04:30:00,1.52,0.03,1.5202960238,0.36,0,0.36,1.16,0.03,1.1603878662,1.6099999999999999,0.54,1.6981460479,0.36,0,0.36,1.25,0.54,1.3616534067
2020-12-20 05:00:00,1.542,0.36,1.5834658190000002,0.372,0,0.372,1.17,0.36,1.2241323458,1.592,0.33,1.6258425508,0.372,0,0.372,1.22,0.33,1.2638433447
2020-12-20 05:30:00,1.579,0.38,1.6240815866,0.359,0,0.359,1.22,0.38,1.2778106276,1.629,0.34,1.6641036626,0.359,0,0.359,1.27,0.34,1.3147243057
2020-12-20 06:00:00,1.5514999999999999,0.15,1.558734182,0.3415,0,0.3415,1.21,0.15,1.2192620719,1.6115,0.46,1.6758676111000002,0.3415,0,0.3415,1.27,0.46,1.3507405376000001
2020-12-20 06:30:00,1.605,0.37,1.6470959292,0.315,0,0.315,1.29,0.37,1.3420134127,1.655,0.33,1.6875796278,0.315,0,0.315,1.34,0.33,1.3800362314
2020-12-20 07:00:00,1.5985,0.39,1.6453881761,0.2685,0,0.2685,1.33,0.39,1.386001443,1.6585,0.35000000000000003,1.6950286871,0.2685,0,0.2685,1.3900000000000001,0.35000000000000003,1.4333875959
