Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2020-12-20 07:30:00,1.6955,0.39,1.7397759195,0.2155,0,0.2155,1.48,0.39,1.5305227865000002,1.7455,0.35000000000000003,1.7802444355,0.2155,0,0.2155,1.53,0.35000000000000003,1.5695222203
2020-12-20 08:00:00,1.837,0.37,1.8738914056,0.177,0,0.177,1.6600000000000001,0.37,1.7007351352,1.897,0.33,1.9254892885000001,0.177,0,0.177,1.72,0.33,1.7513708916000001
2020-12-20 08:30:00,1.8305,-0.06,1.8314830738999999,0.1705,0,0.1705,1.6600000000000001,-0.06,1.6610839834000002,1.9405000000000001,0.59,2.028211096,0.1705,0,0.1705,1.77,0.59,1.8657438195
2020-12-20 09:00:00,1.8245,-0.01,1.8245274046,0.14450000000000002,0,0.14450000000000002,1.6800000000000002,-0.01,1.6800297616000002,1.9344999999999999,0.59,2.0224713224,0.14450000000000002,0,0.14450000000000002,1.79,0.59,1.8847280971
2020-12-20 09:30:00,1.8365,0.39,1.8774536612000001,0.1265,0,0.1265,1.71,0.39,1.7539099179000002,1.8965,0.36,1.9303658332,0.1265,0,0.1265,1.77,0.36,1.8062391868
2020-12-20 10:00:00,1.8115,0.08,1.8132656314000002,0.1315,0,0.1315,1.6800000000000002,0.08,1.6819036833,1.9015,0.54,1.9766897202,0.1315,0,0.1315,1.77,0.54,1.8505404616
2020-12-20 10:30:00,1.828,0.41000000000000003,1.8734150635,0.128,0,0.128,1.7000000000000002,0.41000000000000003,1.7487424053,1.8980000000000001,0.37,1.9337280057,0.128,0,0.128,1.77,0.37,1.808258831
2020-12-20 11:00:00,1.8605,0.42,1.9073175535,0.1005,0,0.1005,1.76,0.42,1.8094197965,1.9105,0.38,1.9479246007,0.1005,0,0.1005,1.81,0.38,1.8494593805
2020-12-20 11:30:00,1.853,0.42,1.9000023684,0.093,0,0.093,1.76,0.42,1.8094197965,1.903,0.38,1.9405692464,0.093,0,0.093,1.81,0.38,1.8494593805
2020-12-20 12:00:00,1.853,0.42,1.9000023684,0.113,0,0.113,1.74,0.42,1.7899720667999999,1.903,0.38,1.9405692464,0.113,0,0.113,1.79,0.38,1.8298907071000001
2020-12-20 12:30:00,1.8425,0.4,1.8854193831,0.10250000000000001,0,0.10250000000000001,1.74,0.4,1.7853851125,1.8925,0.37,1.9283299121000002,0.10250000000000001,0,0.10250000000000001,1.79,0.37,1.8278402556
2020-12-20 13:00:00,1.8719999999999999,0.41000000000000003,1.9163726151,0.122,0,0.122,1.75,0.41000000000000003,1.7973869922999999,1.932,0.38,1.9690159979000001,0.122,0,0.122,1.81,0.38,1.8494593805
2020-12-20 13:30:00,1.8719999999999999,0.38,1.9101790492,0.092,0,0.092,1.78,0.38,1.8201098868,1.9420000000000002,0.4,1.9827667538,0.092,0,0.092,1.85,0.4,1.8927493230999999
2020-12-20 14:00:00,1.839,-0.25,1.8559151381,0.129,0,0.129,1.71,-0.25,1.7281782315,1.979,0.76,2.1199153285,0.129,0,0.129,1.85,0.76,2.0000249998
2020-12-20 14:30:00,1.8625,0.03,1.8627415951000001,0.1525,0,0.1525,1.71,0.03,1.7102631376000001,1.9625,0.59,2.049269687,0.1525,0,0.1525,1.81,0.59,1.9037331746000001
2020-12-20 15:00:00,1.8705,0.32,1.8976749590000002,0.1505,0,0.1505,1.72,0.32,1.7495142182999999,1.9405000000000001,0.41000000000000003,1.9833406793,0.1505,0,0.1505,1.79,0.41000000000000003,1.8363550855000002
2020-12-20 15:30:00,1.8559999999999999,0.19,1.8656998687000002,0.136,0,0.136,1.72,0.19,1.730462366,1.9460000000000002,0.5,2.0092078041,0.136,0,0.136,1.81,0.5,1.8777912557
2020-12-20 16:00:00,1.8719999999999999,0.01,1.8720267092,0.162,0,0.162,1.71,0.01,1.7100292395,1.972,0.5700000000000001,2.0527259924,0.162,0,0.162,1.81,0.5700000000000001,1.8976301009
2020-12-20 16:30:00,1.8815,0.13,1.8859857502000001,0.14150000000000001,0,0.14150000000000001,1.74,0.13,1.7448495636999999,1.9715,0.52,2.0389242875,0.14150000000000001,0,0.14150000000000001,1.83,0.52,1.9024457942000002
2020-12-20 17:00:00,1.8865,0.42,1.9326878305,0.1365,0,0.1365,1.75,0.42,1.7996944185000001,1.9465,0.38,1.9832453831999999,0.1365,0,0.1365,1.81,0.38,1.8494593805
2020-12-20 17:30:00,1.857,0.4,1.8995917983,0.157,0,0.157,1.7000000000000002,0.4,1.7464249197,1.917,0.37,1.952380342,0.157,0,0.157,1.76,0.37,1.7984715733
2020-12-20 18:00:00,1.8585,0.4,1.9010581922,0.17850000000000002,0,0.17850000000000002,1.6800000000000002,0.4,1.7269626516,1.9185,0.37,1.9538531802999999,0.17850000000000002,0,0.17850000000000002,1.74,0.37,1.7789041571
2020-12-20 18:30:00,1.8325,0.39,1.8735410991,0.2025,0,0.2025,1.63,0.39,1.6760071599000002,1.8925,0.35000000000000003,1.9245924893000002,0.2025,0,0.2025,1.69,0.35000000000000003,1.7258621034
2020-12-20 19:00:00,1.8210000000000002,0.39,1.8622945524,0.221,0,0.221,1.6,0.39,1.6468454694,1.881,0.35000000000000003,1.9132853942999999,0.221,0,0.221,1.6600000000000001,0.35000000000000003,1.6964963896
2020-12-20 19:30:00,1.7765,-0.14,1.7820079265,0.23650000000000002,0,0.23650000000000002,1.54,-0.14,1.5463505424,1.8965,0.61,1.9921878049,0.23650000000000002,0,0.23650000000000002,1.6600000000000001,0.61,1.7685304633999999
2020-12-20 20:00:00,1.7805,0.35000000000000003,1.8145743991,0.24050000000000002,0,0.24050000000000002,1.54,0.35000000000000003,1.5792719842,1.8305,0.33,1.8600081317,0.24050000000000002,0,0.24050000000000002,1.5899999999999999,0.33,1.6238842323
2020-12-20 20:30:00,1.7655,0.37,1.8038542763,0.2655,0,0.2655,1.5,0.37,1.5449595463999999,1.8155000000000001,0.33,1.8452480186,0.2655,0,0.2655,1.55,0.33,1.5847397263
2020-12-20 21:00:00,1.7389999999999999,0.13,1.7438523447,0.279,0,0.279,1.46,0.13,1.4657762449,1.819,0.41000000000000003,1.8646342805,0.279,0,0.279,1.54,0.41000000000000003,1.5936436239
2020-12-20 21:30:00,1.7125,-0.28,1.7352395368,0.29250000000000004,0,0.29250000000000004,1.42,-0.28,1.4473423921,1.8425,0.67,1.960537235,0.29250000000000004,0,0.29250000000000004,1.55,0.67,1.6886088949
2020-12-20 22:00:00,1.7155,0.22,1.7295491465000001,0.3055,0,0.3055,1.4100000000000001,0.22,1.4270599146,1.7855,0.37,1.8234336429,0.3055,0,0.3055,1.48,0.37,1.5255490815
2020-12-20 22:30:00,1.7105000000000001,0.34,1.7439639474000002,0.3105,0,0.3105,1.4,0.34,1.4406942771,1.7605,0.30000000000000004,1.7858780054,0.3105,0,0.3105,1.45,0.30000000000000004,1.4807092895
2020-12-20 23:00:00,1.69,0.34,1.7238619434,0.32,0,0.32,1.37,0.34,1.4115594213,1.75,0.30000000000000004,1.7755280905,0.32,0,0.32,1.43,0.30000000000000004,1.4611296999
2020-12-20 23:30:00,1.679,0.34,1.713079391,0.309,0,0.309,1.37,0.34,1.4115594213,1.7389999999999999,0.30000000000000004,1.7646872244,0.309,0,0.309,1.43,0.30000000000000004,1.4611296999
2020-12-21 00:00:00,1.673,0.33,1.7052357608,0.333,0,0.333,1.34,0.33,1.3800362314,1.733,0.30000000000000004,1.7587748577000002,0.333,0,0.333,1.4,0.30000000000000004,1.4317821063
2020-12-21 00:30:00,1.6425,0.33,1.6753227301,0.3325,0,0.3325,1.31,0.33,1.3509256085999999,1.6925,0.28,1.7155046634,0.3325,0,0.3325,1.3599999999999999,0.28,1.3885243966
2020-12-21 01:00:00,1.6440000000000001,-0.06,1.6450945262,0.334,0,0.334,1.31,-0.06,1.3113733259,1.754,0.5,1.8238738991,0.334,0,0.334,1.42,0.5,1.5054567413000002
2020-12-21 01:30:00,1.6835,0.33,1.7155384723,0.3235,0,0.3235,1.3599999999999999,0.33,1.3994641832,1.7435,0.29,1.7674536062000001,0.3235,0,0.3235,1.42,0.29,1.4493101807
2020-12-21 02:00:00,1.695,0.33,1.7268251214,0.335,0,0.335,1.3599999999999999,0.33,1.3994641832,1.755,0.29,1.7787987520000001,0.335,0,0.335,1.42,0.29,1.4493101807
2020-12-21 02:30:00,1.6880000000000002,0.33,1.7199546506,0.34800000000000003,0,0.34800000000000003,1.34,0.33,1.3800362314,1.748,0.29,1.7718927733,0.34800000000000003,0,0.34800000000000003,1.4,0.29,1.4297202524000001
2020-12-21 03:00:00,1.6840000000000002,0.33,1.7160291373,0.34400000000000003,0,0.34400000000000003,1.34,0.33,1.3800362314,1.744,0.29,1.7679468318,0.34400000000000003,0,0.34400000000000003,1.4,0.29,1.4297202524000001
2020-12-21 03:30:00,1.6825,0.33,1.7145571586,0.3425,0,0.3425,1.34,0.33,1.3800362314,1.7425000000000002,0.29,1.7664671664,0.3425,0,0.3425,1.4,0.29,1.4297202524000001
2020-12-21 04:00:00,1.642,0.03,1.6422740332,0.352,0,0.352,1.29,0.03,1.2903487901,1.732,0.42,1.7821963977,0.352,0,0.352,1.38,0.42,1.4424978336
2020-12-21 04:30:00,1.703,0.34,1.7366084763,0.323,0,0.323,1.38,0.34,1.4212670404,1.7530000000000001,0.30000000000000004,1.7784850295,0.323,0,0.323,1.43,0.30000000000000004,1.4611296999
2020-12-21 05:00:00,1.69,0.29,1.7147011401,0.34,0,0.34,1.35,0.29,1.3807968714,1.74,0.29,1.7640011338,0.34,0,0.34,1.4,0.29,1.4297202524000001
2020-12-21 05:30:00,1.6885,-0.31,1.7167213664,0.3185,0,0.3185,1.37,-0.31,1.404635184,1.8185,0.63,1.9245368923,0.3185,0,0.3185,1.5,0.63,1.6269296236000002
2020-12-21 06:00:00,1.7255,0.18,1.734863179,0.28550000000000003,0,0.28550000000000003,1.44,0.18,1.4512063947,1.7855,0.38,1.8254890441,0.28550000000000003,0,0.28550000000000003,1.5,0.38,1.5473848907
2020-12-21 06:30:00,1.755,-0.17,1.7632143942,0.225,0,0.225,1.53,-0.17,1.5394154735,1.865,0.61,1.962224503,0.225,0,0.225,1.6400000000000001,0.61,1.7497714136
2020-12-21 07:00:00,1.75,0.08,1.7518276171,0.12,0,0.12,1.63,0.08,1.6319620094,1.8399999999999999,0.5,1.9067249408,0.12,0,0.12,1.72,0.5,1.7912007146
2020-12-21 07:30:00,1.8855,0.38,1.9234110975,0.0155,0,0.0155,1.87,0.38,1.908219065,1.9555,0.43,2.0022188317,0.0155,0,0.0155,1.94,0.43,1.9870832896000001
2020-12-21 08:00:00,2.01,-0.06,2.010895323,0.0,0,0.0,2.01,-0.06,2.010895323,2.13,0.71,2.2452171387,0.0,0,0.0,2.13,0.71,2.2452171387
2020-12-21 08:30:00,2.18,0.5,2.2366045694,0.0,0,0.0,2.18,0.5,2.2366045694,2.24,0.46,2.2867444107,0.0,0,0.0,2.24,0.46,2.2867444107
2020-12-21 09:00:00,2.25,0.5,2.3048861143,0.0,0,0.0,2.25,0.5,2.3048861143,2.32,0.46,2.3651638421,0.0,0,0.0,2.32,0.46,2.3651638421
2020-12-21 09:30:00,2.2800000000000002,0.5,2.3341807985,0.0,0,0.0,2.2800000000000002,0.5,2.3341807985,2.35,0.46,2.3945980874,0.0,0,0.0,2.35,0.46,2.3945980874
2020-12-21 10:00:00,2.32,0.21,2.3294849216,0.0,0,0.0,2.32,0.21,2.3294849216,2.42,0.62,2.4981593224,0.0,0,0.0,2.42,0.62,2.4981593224
2020-12-21 10:30:00,2.33,-0.19,2.3377339455,0.0,0,0.0,2.33,-0.19,2.3377339455,2.48,0.87,2.6281742712,0.0,0,0.0,2.48,0.87,2.6281742712
2020-12-21 11:00:00,2.32,-0.19,2.3277671705,0.0,0,0.0,2.32,-0.19,2.3277671705,2.47,0.85,2.6121638540000003,0.0,0,0.0,2.47,0.85,2.6121638540000003
2020-12-21 11:30:00,2.35,-0.05,2.3505318547,0.0,0,0.0,2.35,-0.05,2.3505318547,2.47,0.76,2.5842793967,0.0,0,0.0,2.47,0.76,2.5842793967
2020-12-21 12:00:00,2.36,0.51,2.4144771691,0.0,0,0.0,2.36,0.51,2.4144771691,2.43,0.48,2.4769537743,0.0,0,0.0,2.43,0.48,2.4769537743
2020-12-21 12:30:00,2.41,0.53,2.4675899172999998,0.0,0,0.0,2.41,0.53,2.4675899172999998,2.47,0.5,2.5200992044,0.0,0,0.0,2.47,0.5,2.5200992044
2020-12-21 13:00:00,2.41,0.55,2.4719627829,0.0,0,0.0,2.41,0.55,2.4719627829,2.47,0.51,2.5221022977,0.0,0,0.0,2.47,0.51,2.5221022977
2020-12-21 13:30:00,2.39,0.55,2.4524681445,0.0,0,0.0,2.39,0.55,2.4524681445,2.46,0.5,2.510298787,0.0,0,0.0,2.46,0.5,2.510298787
2020-12-21 14:00:00,2.38,0.56,2.4449948875,0.0,0,0.0,2.38,0.56,2.4449948875,2.44,0.52,2.4947945807,0.0,0,0.0,2.44,0.52,2.4947945807
2020-12-21 14:30:00,2.36,0.56,2.4255308697,0.0,0,0.0,2.36,0.56,2.4255308697,2.42,0.52,2.4752373624,0.0,0,0.0,2.42,0.52,2.4752373624
2020-12-21 15:00:00,2.33,0.51,2.3851624683,0.0,0,0.0,2.33,0.51,2.3851624683,2.4,0.48,2.4475293665,0.0,0,0.0,2.4,0.48,2.4475293665
2020-12-21 15:30:00,2.36,0.28,2.3765521244,0.0,0,0.0,2.36,0.28,2.3765521244,2.46,0.63,2.5393896905,0.0,0,0.0,2.46,0.63,2.5393896905
2020-12-21 16:00:00,2.2800000000000002,-0.2,2.2887551201,0.0,0,0.0,2.2800000000000002,-0.2,2.2887551201,2.43,0.86,2.5776927668000003,0.0,0,0.0,2.43,0.86,2.5776927668000003
2020-12-21 16:30:00,2.23,-0.2,2.2389506471,0.0,0,0.0,2.23,-0.2,2.2389506471,2.39,0.86,2.540019685,0.0,0,0.0,2.39,0.86,2.540019685
2020-12-21 17:00:00,2.19,0.08,2.1914607001,0.0,0,0.0,2.19,0.08,2.1914607001,2.3,0.6900000000000001,2.401270497,0.0,0,0.0,2.3,0.6900000000000001,2.401270497
2020-12-21 17:30:00,2.09,0.5,2.1489765006,0.0,0,0.0,2.09,0.5,2.1489765006,2.15,0.46,2.198658682,0.0,0,0.0,2.15,0.46,2.198658682
2020-12-21 18:00:00,1.9565000000000001,0.47000000000000003,2.0121610895,0.006500000000000001,0,0.006500000000000001,1.9500000000000002,0.47000000000000003,2.0058414693,2.0165,0.43,2.0618371056,0.006500000000000001,0,0.006500000000000001,2.01,0.43,2.0554804791
2020-12-21 18:30:00,1.846,0.43,1.8954197424,0.036000000000000004,0,0.036000000000000004,1.81,0.43,1.860376306,1.9060000000000001,0.4,1.9475204749000001,0.036000000000000004,0,0.036000000000000004,1.87,0.4,1.9123022774
2020-12-21 19:00:00,1.8205,0.42,1.868320168,0.060500000000000005,0,0.060500000000000005,1.76,0.42,1.8094197965,1.8805,0.38,1.9185099035,0.060500000000000005,0,0.060500000000000005,1.82,0.38,1.8592471595000002
2020-12-21 19:30:00,1.7610000000000001,0.44,1.815136634,0.051000000000000004,0,0.051000000000000004,1.71,0.44,1.7657009939,1.8210000000000002,0.4,1.8644143853,0.051000000000000004,0,0.051000000000000004,1.77,0.4,1.8146349495
2020-12-21 20:00:00,1.7309999999999999,0.4,1.7766150399,0.121,0,0.121,1.6099999999999999,0.4,1.6589454482,1.791,0.36,1.8268226515000001,0.121,0,0.121,1.67,0.36,1.7083617884
2020-12-21 20:30:00,1.7055,0.39,1.7495228635000002,0.1555,0,0.1555,1.55,0.39,1.5983116092,1.7555,0.35000000000000003,1.7900503484999999,0.1555,0,0.1555,1.6,0.35000000000000003,1.6378339354
2020-12-21 21:00:00,1.694,0.39,1.7383141258,0.17400000000000002,0,0.17400000000000002,1.52,0.39,1.5692354826,1.744,0.35000000000000003,1.7787737349000001,0.17400000000000002,0,0.17400000000000002,1.57,0.35000000000000003,1.6085397104
2020-12-21 21:30:00,1.673,0.2,1.6849121639,0.193,0,0.193,1.48,0.2,1.4934523762,1.7429999999999999,0.4,1.7883089777999999,0.193,0,0.193,1.55,0.4,1.6007810594
2020-12-21 22:00:00,1.671,0.38,1.7136630357,0.221,0,0.221,1.45,0.38,1.4989663105,1.721,0.33,1.7523529896,0.221,0,0.221,1.5,0.33,1.5358710883
2020-12-21 22:30:00,1.6495000000000002,0.27,1.6714515398,0.2295,0,0.2295,1.42,0.27,1.4454411091,1.7195,0.38,1.7609884298,0.2295,0,0.2295,1.49,0.38,1.5376930773000002
2020-12-21 23:00:00,1.6365,0.32,1.6674928036,0.2565,0,0.2565,1.38,0.32,1.4166156854,1.6965,0.34,1.7302347384,0.2565,0,0.2565,1.44,0.34,1.4795945391
2020-12-21 23:30:00,1.637,0.29,1.662488797,0.267,0,0.267,1.37,0.29,1.4003570973000001,1.697,0.37,1.7368675827,0.267,0,0.267,1.43,0.37,1.4770917372
2020-12-22 00:00:00,1.588,-0.30000000000000004,1.6160891065,0.268,0,0.268,1.32,-0.30000000000000004,1.3536617007,1.718,0.66,1.8404140838,0.268,0,0.268,1.45,0.66,1.5931415505
2020-12-22 00:30:00,1.589,-0.14,1.5951554783000002,0.269,0,0.269,1.32,-0.14,1.3274034805000001,1.709,0.55,1.7953219767,0.269,0,0.269,1.44,0.55,1.5414603466
2020-12-22 01:00:00,1.62,0.35000000000000003,1.6573774464,0.26,0,0.26,1.3599999999999999,0.35000000000000003,1.4043147795,1.67,0.31,1.6985287751,0.26,0,0.26,1.4100000000000001,0.31,1.4436758639
2020-12-22 01:30:00,1.6440000000000001,0.35000000000000003,1.6808438357000002,0.264,0,0.264,1.38,0.35000000000000003,1.4236923825,1.694,0.31,1.7221312377,0.264,0,0.264,1.43,0.31,1.4632156369
2020-12-22 02:00:00,1.6345,0.35000000000000003,1.6715532447,0.29450000000000004,0,0.29450000000000004,1.34,0.35000000000000003,1.3849548729,1.6844999999999999,0.31,1.7127872752000002,0.29450000000000004,0,0.29450000000000004,1.3900000000000001,0.31,1.4241488686000001
2020-12-22 02:30:00,1.6275,0.17,1.6363545612000001,0.3075,0,0.3075,1.32,0.17,1.3309019498,1.6975,0.39,1.7417250788,0.3075,0,0.3075,1.3900000000000001,0.39,1.4436758639
2020-12-22 03:00:00,1.616,-0.01,1.6160309403,0.316,0,0.316,1.3,-0.01,1.300038461,1.706,0.48,1.7722403899999999,0.316,0,0.316,1.3900000000000001,0.48,1.470544117
2020-12-22 03:30:00,1.6280000000000001,0.32,1.6591515904,0.308,0,0.308,1.32,0.32,1.3582341477,1.678,0.28,1.7012007524000001,0.308,0,0.308,1.37,0.28,1.3983204211
2020-12-22 04:00:00,1.6425,0.32,1.6733816809,0.3025,0,0.3025,1.34,0.32,1.3776792079,1.6925,0.28,1.7155046634,0.3025,0,0.3025,1.3900000000000001,0.28,1.4179210133
2020-12-22 04:30:00,1.6644999999999999,0.32,1.6949808996,0.3145,0,0.3145,1.35,0.32,1.3874076546,1.7145000000000001,0.28,1.7372133577,0.3145,0,0.3145,1.4,0.28,1.4277254638
2020-12-22 05:00:00,1.6625,0.12,1.6668252008,0.3225,0,0.3225,1.34,0.12,1.3453624047,1.7325,0.4,1.7780765591,0.3225,0,0.3225,1.4100000000000001,0.4,1.4656397920000002
2020-12-22 05:30:00,1.6715,0.31,1.7000036029,0.28150000000000003,0,0.28150000000000003,1.3900000000000001,0.31,1.4241488686000001,1.7315,0.32,1.7608214702,0.28150000000000003,0,0.28150000000000003,1.45,0.32,1.4848905684
2020-12-22 06:00:00,1.7165,0.36,1.7538449903000002,0.2665,0,0.2665,1.45,0.36,1.4940214189,1.7765,0.32,1.8050906487,0.2665,0,0.2665,1.51,0.32,1.543534904
2020-12-22 06:30:00,1.748,0.36,1.7846859668000001,0.218,0,0.218,1.53,0.36,1.5717824277,1.798,0.32,1.8262540897,0.218,0,0.218,1.58,0.32,1.6120794025
2020-12-22 07:00:00,1.754,0.38,1.7946910597999999,0.10400000000000001,0,0.10400000000000001,1.65,0.38,1.6931922513000002,1.814,0.34,1.8455882531,0.10400000000000001,0,0.10400000000000001,1.71,0.34,1.7434735444
2020-12-22 07:30:00,1.8895,0.14,1.8946794584000002,0.0095,0,0.0095,1.88,0.14,1.8852055591,1.9895,0.59,2.0751410193,0.0095,0,0.0095,1.98,0.59,2.0660348497
2020-12-22 08:00:00,1.992,0.46,2.0444226569,0.002,0,0.002,1.99,0.46,2.04247399,2.052,0.42,2.0945414773,0.002,0,0.002,2.05,0.42,2.092582137
2020-12-22 08:30:00,2.16,0.5,2.2171152428,0.0,0,0.0,2.16,0.5,2.2171152428,2.22,0.47000000000000003,2.2692069099,0.0,0,0.0,2.22,0.47000000000000003,2.2692069099
2020-12-22 09:00:00,2.2,0.48,2.2517548712,0.0,0,0.0,2.2,0.48,2.2517548712,2.26,0.45,2.3043654224,0.0,0,0.0,2.26,0.45,2.3043654224
2020-12-22 09:30:00,2.27,0.5,2.3244139046,0.0,0,0.0,2.27,0.5,2.3244139046,2.33,0.46,2.3749736841,0.0,0,0.0,2.33,0.46,2.3749736841
2020-12-22 10:00:00,2.27,0.5,2.3244139046,0.0,0,0.0,2.27,0.5,2.3244139046,2.33,0.46,2.3749736841,0.0,0,0.0,2.33,0.46,2.3749736841
2020-12-22 10:30:00,2.27,0.49,2.3222833591,0.0,0,0.0,2.27,0.49,2.3222833591,2.33,0.45,2.3730571,0.0,0,0.0,2.33,0.45,2.3730571
2020-12-22 11:00:00,2.3,0.49,2.3516164653000002,0.0,0,0.0,2.3,0.49,2.3516164653000002,2.36,0.45,2.4025195108,0.0,0,0.0,2.36,0.45,2.4025195108
2020-12-22 11:30:00,2.34,-0.02,2.3400854685,0.0,0,0.0,2.34,-0.02,2.3400854685,2.47,0.73,2.5756164311000003,0.0,0,0.0,2.47,0.73,2.5756164311000003
2020-12-22 12:00:00,2.86,-0.19,2.8663042407,0.0,0,0.0,2.86,-0.19,2.8663042407,3.03,0.84,3.1442805218,0.0,0,0.0,3.03,0.84,3.1442805218
2020-12-22 12:30:00,2.2800000000000002,-0.21,2.2896506284,0.0,0,0.0,2.2800000000000002,-0.21,2.2896506284,2.43,0.84,2.5710892633,0.0,0,0.0,2.43,0.84,2.5710892633
2020-12-22 13:00:00,2.31,0.38,2.3410467744,0.0,0,0.0,2.31,0.38,2.3410467744,2.39,0.52,2.4459149617,0.0,0,0.0,2.39,0.52,2.4459149617
2020-12-22 13:30:00,2.2800000000000002,0.49,2.3320591759,0.0,0,0.0,2.2800000000000002,0.49,2.3320591759,2.35,0.45,2.3926972228,0.0,0,0.0,2.35,0.45,2.3926972228
2020-12-22 14:00:00,2.2800000000000002,0.49,2.3320591759,0.0,0,0.0,2.2800000000000002,0.49,2.3320591759,2.35,0.45,2.3926972228,0.0,0,0.0,2.35,0.45,2.3926972228
2020-12-22 14:30:00,2.2800000000000002,0.49,2.3320591759,0.0,0,0.0,2.2800000000000002,0.49,2.3320591759,2.35,0.45,2.3926972228,0.0,0,0.0,2.35,0.45,2.3926972228
2020-12-22 15:00:00,2.25,0.49,2.3027375013,0.0,0,0.0,2.25,0.49,2.3027375013,2.31,0.45,2.3534230389,0.0,0,0.0,2.31,0.45,2.3534230389
2020-12-22 15:30:00,2.25,0.49,2.3027375013,0.0,0,0.0,2.25,0.49,2.3027375013,2.31,0.45,2.3534230389,0.0,0,0.0,2.31,0.45,2.3534230389
2020-12-22 16:00:00,2.27,0.51,2.3265854809,0.0,0,0.0,2.27,0.51,2.3265854809,2.34,0.47000000000000003,2.3867341704,0.0,0,0.0,2.34,0.47000000000000003,2.3867341704
2020-12-22 16:30:00,2.26,0.47000000000000003,2.3083543922,0.0,0,0.0,2.26,0.47000000000000003,2.3083543922,2.33,0.43,2.3693459013,0.0,0,0.0,2.33,0.43,2.3693459013
2020-12-22 17:00:00,2.21,0.30000000000000004,2.2302690421,0.0,0,0.0,2.21,0.30000000000000004,2.2302690421,2.3,0.56,2.3671924299000002,0.0,0,0.0,2.3,0.56,2.3671924299000002
2020-12-22 17:30:00,2.0255,0.45,2.0748855993,0.0055000000000000005,0,0.0055000000000000005,2.02,0.45,2.0695168518,2.0855,0.41000000000000003,2.1254200173,0.0055000000000000005,0,0.0055000000000000005,2.08,0.41000000000000003,2.1200235848
2020-12-22 18:00:00,1.925,0.42,1.9702855123,0.025,0,0.025,1.9,0.42,1.9458674158,1.9849999999999999,0.39,2.0229495792,0.025,0,0.025,1.96,0.39,1.9984243794
2020-12-22 18:30:00,1.8335,0.4,1.876625229,0.07350000000000001,0,0.07350000000000001,1.76,0.4,1.8048822676,1.8835000000000002,0.36,1.9175954344,0.07350000000000001,0,0.07350000000000001,1.81,0.36,1.8454538737
2020-12-22 19:00:00,1.812,0.4,1.8556249621,0.082,0,0.082,1.73,0.4,1.7756407294,1.8719999999999999,0.36,1.9063011305000002,0.082,0,0.082,1.79,0.36,1.8258422714
2020-12-22 19:30:00,1.7469999999999999,0.39,1.7900025140000002,0.08700000000000001,0,0.08700000000000001,1.6600000000000001,0.39,1.7051979357,1.7970000000000002,0.36,1.8327053773,0.08700000000000001,0,0.08700000000000001,1.71,0.36,1.7474839055
2020-12-22 20:00:00,1.741,0.39,1.7841471352,0.111,0,0.111,1.63,0.39,1.6760071599000002,1.8010000000000002,0.36,1.836627616,0.111,0,0.111,1.69,0.36,1.7279178221
2020-12-22 20:30:00,1.7485,0.38,1.7893161403,0.1585,0,0.1585,1.5899999999999999,0.38,1.6347782724000002,1.8085,0.34,1.8401826676000002,0.1585,0,0.1585,1.65,0.34,1.684666139
2020-12-22 21:00:00,1.6835,0.37,1.7236798572,0.1935,0,0.1935,1.49,0.37,1.5352524222000001,1.7435,0.33,1.7744554799,0.1935,0,0.1935,1.55,0.33,1.5847397263
2020-12-22 21:30:00,1.658,0.37,1.6987830939,0.198,0,0.198,1.46,0.37,1.5061540426,1.708,0.33,1.7395873074,0.198,0,0.198,1.51,0.33,1.5456390264
2020-12-22 22:00:00,1.6520000000000001,0.36,1.6907702386999999,0.232,0,0.232,1.42,0.36,1.4649232062,1.712,0.32,1.7416497926,0.232,0,0.232,1.48,0.32,1.5141994585
2020-12-22 22:30:00,1.607,-0.04,1.6074977448999999,0.257,0,0.257,1.35,-0.04,1.3505924625999999,1.7069999999999999,0.52,1.7844464128,0.257,0,0.257,1.45,0.52,1.5404220201
2020-12-22 23:00:00,1.616,0.07,1.6175153786,0.306,0,0.306,1.31,0.07,1.3118688959,1.706,0.44,1.7618274603000001,0.306,0,0.306,1.4,0.44,1.4675149062
2020-12-22 23:30:00,1.6545,0.35000000000000003,1.6911150906999999,0.28450000000000003,0,0.28450000000000003,1.37,0.35000000000000003,1.4140014144,1.7145000000000001,0.31,1.7423002754999999,0.28450000000000003,0,0.28450000000000003,1.43,0.31,1.4632156369
2020-12-23 00:00:00,1.617,0.35000000000000003,1.6544452242,0.297,0,0.297,1.32,0.35000000000000003,1.3656134153,1.667,0.30000000000000004,1.6937795016,0.297,0,0.297,1.37,0.30000000000000004,1.4024621207
2020-12-23 00:30:00,1.609,0.33,1.6424923135,0.309,0,0.309,1.3,0.33,1.3412307781,1.659,0.30000000000000004,1.685906581,0.309,0,0.309,1.35,0.30000000000000004,1.3829316686
2020-12-23 01:00:00,1.639,0.07,1.6404941329,0.289,0,0.289,1.35,0.07,1.3518135966,1.729,0.48,1.7943915403,0.289,0,0.289,1.44,0.48,1.5178932769
2020-12-23 01:30:00,1.6235,0.33,1.6566992032,0.3135,0,0.3135,1.31,0.33,1.3509256085999999,1.6835,0.29,1.7082951297000002,0.3135,0,0.3135,1.37,0.29,1.4003570973000001
2020-12-23 02:00:00,1.6415000000000002,0.33,1.6743423336,0.3115,0,0.3115,1.33,0.33,1.3703284278,1.6915,0.29,1.7161795506000002,0.3115,0,0.3115,1.38,0.29,1.4101418368
2020-12-23 02:30:00,1.6125,-0.23,1.6288205088,0.3125,0,0.3125,1.3,-0.23,1.3201893804,1.7225000000000001,0.6000000000000001,1.8240082922,0.3125,0,0.3125,1.4100000000000001,0.6000000000000001,1.5323511347
2020-12-23 03:00:00,1.6400000000000001,0.32,1.6709278859,0.33,0,0.33,1.31,0.32,1.3485177046999999,1.69,0.29,1.7147011401,0.33,0,0.33,1.3599999999999999,0.29,1.3905754205
2020-12-23 03:30:00,1.643,0.32,1.6738724563,0.333,0,0.333,1.31,0.32,1.3485177046999999,1.693,0.29,1.7176579986,0.333,0,0.333,1.3599999999999999,0.29,1.3905754205
2020-12-23 04:00:00,1.6045,0.31,1.63417265,0.3245,0,0.3245,1.28,0.31,1.3170041762,1.6545,0.28,1.6780257,0.3245,0,0.3245,1.33,0.28,1.3591541487
2020-12-23 04:30:00,1.63,0.09,1.6324827717,0.32,0,0.32,1.31,0.09,1.3130879635000001,1.71,0.42,1.7608236709,0.32,0,0.32,1.3900000000000001,0.42,1.4520674915
2020-12-23 05:00:00,1.6205,0.24,1.638175891,0.3305,0,0.3305,1.29,0.24,1.3121356637,1.6804999999999999,0.32,1.710695838,0.3305,0,0.3305,1.35,0.32,1.3874076546
2020-12-23 05:30:00,1.6360000000000001,-0.30000000000000004,1.6632786898,0.28600000000000003,0,0.28600000000000003,1.35,-0.30000000000000004,1.3829316686,1.766,0.65,1.8818225209000001,0.28600000000000003,0,0.28600000000000003,1.48,0.65,1.6164467204
2020-12-23 06:00:00,1.6720000000000002,-0.23,1.6877452414,0.272,0,0.272,1.4,-0.23,1.4187670704,1.792,0.6000000000000001,1.889778823,0.272,0,0.272,1.52,0.6000000000000001,1.6341358573
2020-12-23 06:30:00,1.7389999999999999,0.37,1.777926039,0.219,0,0.219,1.52,0.37,1.5643848631,1.7890000000000001,0.34,1.8210219658,0.219,0,0.219,1.57,0.34,1.6063934761
2020-12-23 07:00:00,1.752,0.37,1.7906434598,0.112,0,0.112,1.6400000000000001,0.37,1.6812197953,1.812,0.37,1.8493901698,0.112,0,0.112,1.7000000000000002,0.37,1.7397988389
2020-12-23 07:30:00,1.8415,-0.05,1.8421786694,0.0115,0,0.0115,1.83,-0.05,1.8306829327,1.9615,0.7000000000000001,2.0826622986,0.0115,0,0.0115,1.9500000000000002,0.7000000000000001,2.0718349355
2020-12-23 08:00:00,2.0105,0.37,2.0442627644,0.0005,0,0.0005,2.01,0.37,2.0437710244,2.0805,0.48,2.1351534488,0.0005,0,0.0005,2.08,0.48,2.1346662503
2020-12-23 08:30:00,2.16,0.35000000000000003,2.1881727537,0.0,0,0.0,2.16,0.35000000000000003,2.1881727537,2.24,0.54,2.3041701326,0.0,0,0.0,2.24,0.54,2.3041701326
2020-12-23 09:00:00,2.23,0.51,2.2875751354,0.0,0,0.0,2.23,0.51,2.2875751354,2.29,0.48,2.3397649455,0.0,0,0.0,2.29,0.48,2.3397649455
2020-12-23 09:30:00,2.26,0.51,2.3168297305,0.0,0,0.0,2.26,0.51,2.3168297305,2.32,0.48,2.3691348632,0.0,0,0.0,2.32,0.48,2.3691348632
2020-12-23 10:00:00,2.26,0.53,2.3213142829,0.0,0,0.0,2.26,0.53,2.3213142829,2.32,0.49,2.3711811403,0.0,0,0.0,2.32,0.49,2.3711811403
2020-12-23 10:30:00,2.23,0.55,2.296823894,0.0,0,0.0,2.23,0.55,2.296823894,2.29,0.51,2.346103152,0.0,0,0.0,2.29,0.51,2.346103152
2020-12-23 11:00:00,2.07,0.5700000000000001,2.1470444802,0.0,0,0.0,2.07,0.5700000000000001,2.1470444802,2.13,0.53,2.1949487466,0.0,0,0.0,2.13,0.53,2.1949487466
2020-12-23 11:30:00,2.17,0.58,2.2461745257,0.0,0,0.0,2.17,0.58,2.2461745257,2.23,0.55,2.296823894,0.0,0,0.0,2.23,0.55,2.296823894
2020-12-23 12:00:00,2.15,0.58,2.2268587741,0.0,0,0.0,2.15,0.58,2.2268587741,2.22,0.55,2.287116088,0.0,0,0.0,2.22,0.55,2.287116088
2020-12-23 12:30:00,2.11,0.56,2.1830483275,0.0,0,0.0,2.11,0.56,2.1830483275,2.17,0.52,2.2314345162,0.0,0,0.0,2.17,0.52,2.2314345162
2020-12-23 13:00:00,2.13,0.59,2.2102036105,0.0,0,0.0,2.13,0.59,2.2102036105,2.19,0.55,2.2580079716,0.0,0,0.0,2.19,0.55,2.2580079716
2020-12-23 13:30:00,2.18,0.59,2.2584286573,0.0,0,0.0,2.18,0.59,2.2584286573,2.25,0.55,2.3162469644,0.0,0,0.0,2.25,0.55,2.3162469644
2020-12-23 14:00:00,2.12,0.59,2.2005681085,0.0,0,0.0,2.12,0.59,2.2005681085,2.18,0.55,2.2483104768,0.0,0,0.0,2.18,0.55,2.2483104768
2020-12-23 14:30:00,2.08,0.5700000000000001,2.1566872745,0.0,0,0.0,2.08,0.5700000000000001,2.1566872745,2.14,0.53,2.2046541679000002,0.0,0,0.0,2.14,0.53,2.2046541679000002
2020-12-23 15:00:00,2.06,0.5700000000000001,2.1374049686,0.0,0,0.0,2.06,0.5700000000000001,2.1374049686,2.12,0.53,2.1852459816,0.0,0,0.0,2.12,0.53,2.1852459816
2020-12-23 15:30:00,2.05,0.56,2.1251117618,0.0,0,0.0,2.05,0.56,2.1251117618,2.12,0.53,2.1852459816,0.0,0,0.0,2.12,0.53,2.1852459816
2020-12-23 16:00:00,2.05,-0.07,2.0511947738,0.0,0,0.0,2.05,-0.07,2.0511947738,2.18,0.86,2.3435016535,0.0,0,0.0,2.18,0.86,2.3435016535
2020-12-23 16:30:00,1.99,0.56,2.0672929159,0.0,0,0.0,1.99,0.56,2.0672929159,2.06,0.51,2.1221922627,0.0,0,0.0,2.06,0.51,2.1221922627
2020-12-23 17:00:00,1.97,0.56,2.048047851,0.0,0,0.0,1.97,0.56,2.048047851,2.04,0.51,2.1027838691,0.0,0,0.0,2.04,0.51,2.1027838691
2020-12-23 17:30:00,1.8355000000000001,0.53,1.9104869144,0.0055000000000000005,0,0.0055000000000000005,1.83,0.53,1.9052034012,1.8955000000000002,0.49,1.9578100648,0.0055000000000000005,0,0.0055000000000000005,1.8900000000000001,0.49,1.9524855953
2020-12-23 18:00:00,1.7415,0.53,1.8203632193,0.0315,0,0.0315,1.71,0.53,1.790251379,1.8014999999999999,0.47000000000000003,1.8618008084,0.0315,0,0.0315,1.77,0.47000000000000003,1.8313383085
2020-12-23 18:30:00,1.6755,0.49,1.7456804547,0.0655,0,0.0655,1.6099999999999999,0.49,1.6829141392,1.7255,0.45,1.7832134617,0.0655,0,0.0655,1.6600000000000001,0.45,1.7199127885
2020-12-23 19:00:00,1.654,0.1,1.6570202171,0.10400000000000001,0,0.10400000000000001,1.55,0.1,1.5532224567,1.754,0.62,1.8603537298,0.10400000000000001,0,0.10400000000000001,1.65,0.62,1.7626400654
2020-12-23 19:30:00,1.6365,0.44,1.6946186149,0.14650000000000002,0,0.14650000000000002,1.49,0.44,1.5536087023,1.6865,0.4,1.7332865458,0.14650000000000002,0,0.14650000000000002,1.54,0.4,1.5911002483
2020-12-23 20:00:00,1.6165,0.34,1.6518693199,0.1665,0,0.1665,1.45,0.34,1.4893287078,1.6865,0.45,1.7455034374,0.1665,0,0.1665,1.52,0.45,1.5852129195
2020-12-23 20:30:00,1.5935000000000001,0.31,1.6233737247,0.21350000000000002,0,0.21350000000000002,1.38,0.31,1.414390328,1.6535000000000002,0.44,1.7110412765,0.21350000000000002,0,0.21350000000000002,1.44,0.44,1.505722418
2020-12-23 21:00:00,1.576,0.1,1.5791694019,0.23600000000000002,0,0.23600000000000002,1.34,0.1,1.3437261625999999,1.666,0.54,1.7513297804999999,0.23600000000000002,0,0.23600000000000002,1.43,0.54,1.5285614152
2020-12-23 21:30:00,1.583,0.41000000000000003,1.6352336225,0.243,0,0.243,1.34,0.41000000000000003,1.4013208055,1.623,0.37,1.6646408021,0.243,0,0.243,1.38,0.37,1.4287407043
2020-12-23 22:00:00,1.5585,0.38,1.6041578008,0.2785,0,0.2785,1.28,0.38,1.3352153384,1.6085,0.34,1.644041438,0.2785,0,0.2785,1.33,0.34,1.3727709204
2020-12-23 22:30:00,1.5745,0.4,1.6245153893,0.29450000000000004,0,0.29450000000000004,1.28,0.4,1.3410443691,1.6245,0.37,1.6661033131,0.29450000000000004,0,0.29450000000000004,1.33,0.37,1.3805071532
2020-12-23 23:00:00,1.5465,0.39,1.5949176311,0.3165,0,0.3165,1.23,0.39,1.2903487901,1.6065,0.35000000000000003,1.6441843723,0.3165,0,0.3165,1.29,0.35000000000000003,1.3366375724
2020-12-23 23:30:00,1.5425,0.39,1.5910393615,0.3125,0,0.3125,1.23,0.39,1.2903487901,1.6025,0.35000000000000003,1.6402762725,0.3125,0,0.3125,1.29,0.35000000000000003,1.3366375724
2020-12-24 00:00:00,1.5295,0.39,1.5784391816,0.3095,0,0.3095,1.22,0.39,1.2808200498,1.5795,0.35000000000000003,1.6178134163,0.3095,0,0.3095,1.27,0.35000000000000003,1.3173458164
2020-12-24 00:30:00,1.537,0.24,1.5556249548,0.327,0,0.327,1.21,0.24,1.233572049,1.597,0.41000000000000003,1.6487901625,0.327,0,0.327,1.27,0.41000000000000003,1.3345411195999999
2020-12-24 01:00:00,1.5215,-0.19,1.5333174003,0.3315,0,0.3315,1.19,-0.19,1.2050726119,1.6315,0.66,1.7599409791,0.3315,0,0.3315,1.3,0.66,1.4579437575
2020-12-24 01:30:00,1.5430000000000001,0.22,1.5586048248000002,0.323,0,0.323,1.22,0.22,1.2396773774,1.613,0.44,1.6719357045,0.323,0,0.323,1.29,0.44,1.362974688
2020-12-24 02:00:00,1.5605,0.38,1.6061009464,0.3405,0,0.3405,1.22,0.38,1.2778106276,1.6105,0.34,1.6459982533000002,0.3405,0,0.3405,1.27,0.34,1.3147243057
2020-12-24 02:30:00,1.5695000000000001,0.35000000000000003,1.6080516938,0.34950000000000003,0,0.34950000000000003,1.22,0.35000000000000003,1.2692123542,1.6195,0.32,1.6508119972,0.34950000000000003,0,0.34950000000000003,1.27,0.32,1.3096946209
2020-12-24 03:00:00,1.5615,0.35000000000000003,1.6002444345,0.3415,0,0.3415,1.22,0.35000000000000003,1.2692123542,1.6015000000000001,0.32,1.6331571419,0.3415,0,0.3415,1.26,0.32,1.3
2020-12-24 03:30:00,1.56,0.35000000000000003,1.5987807855,0.34,0,0.34,1.22,0.35000000000000003,1.2692123542,1.6,0.32,1.6316862443,0.34,0,0.34,1.26,0.32,1.3
2020-12-24 04:00:00,1.5405,0.35000000000000003,1.5797595545,0.35050000000000003,0,0.35050000000000003,1.19,0.35000000000000003,1.2404031603,1.5905,0.32,1.6223717977,0.35050000000000003,0,0.35050000000000003,1.24,0.32,1.2806248475
2020-12-24 04:30:00,1.5675,0.35000000000000003,1.6060997011,0.3375,0,0.3375,1.23,0.35000000000000003,1.2788275881,1.6175000000000002,0.33,1.6508198721,0.3375,0,0.3375,1.28,0.33,1.3218547575000001
2020-12-24 05:00:00,1.604,0.37,1.6461215022,0.34400000000000003,0,0.34400000000000003,1.26,0.37,1.3132021931,1.654,0.34,1.6885840222000001,0.34400000000000003,0,0.34400000000000003,1.31,0.34,1.3534031181000001
2020-12-24 05:30:00,1.607,0.37,1.6490448751,0.317,0,0.317,1.29,0.37,1.3420134127,1.657,0.33,1.6895410619,0.317,0,0.317,1.34,0.33,1.3800362314
2020-12-24 06:00:00,1.6425,-0.04,1.6429869902,0.3025,0,0.3025,1.34,-0.04,1.340596882,1.7425000000000002,0.59,1.8396755828,0.3025,0,0.3025,1.44,0.59,1.5561812233999999
2020-12-24 06:30:00,1.6855,0.29,1.7102661343,0.23550000000000001,0,0.23550000000000001,1.45,0.29,1.4787156589000001,1.7555,0.44,1.8098011631,0.23550000000000001,0,0.23550000000000001,1.52,0.44,1.5824032356000002
2020-12-24 07:00:00,1.7015,0.18,1.7109945207,0.14150000000000001,0,0.14150000000000001,1.56,0.18,1.5703502794,1.7815,0.55,1.8644683559000002,0.14150000000000001,0,0.14150000000000001,1.6400000000000001,0.55,1.7297687707
2020-12-24 07:30:00,1.783,0.23,1.797773345,0.033,0,0.033,1.75,0.23,1.7650495743999999,1.863,0.58,1.9511968122,0.033,0,0.033,1.83,0.58,1.9197135203000002
2020-12-24 08:00:00,1.8695,0.34,1.900165848,0.0095,0,0.0095,1.8599999999999999,0.34,1.890819928,1.9495,0.58,2.0339494217,0.0095,0,0.0095,1.94,0.58,2.0248456731
2020-12-24 08:30:00,1.99,0.53,2.0593688353,0.0,0,0.0,1.99,0.53,2.0593688353,2.05,0.49,2.107747613,0.0,0,0.0,2.05,0.49,2.107747613
2020-12-24 09:00:00,2.05,0.53,2.117404071,0.0,0,0.0,2.05,0.53,2.117404071,2.11,0.49,2.166148656,0.0,0,0.0,2.11,0.49,2.166148656
2020-12-24 09:30:00,2.06,0.53,2.1270872102,0.0,0,0.0,2.06,0.53,2.1270872102,2.13,0.49,2.1856349192,0.0,0,0.0,2.13,0.49,2.1856349192
2020-12-24 10:00:00,2.09,0.53,2.1561539834,0.0,0,0.0,2.09,0.53,2.1561539834,2.15,0.49,2.2051303816,0.0,0,0.0,2.15,0.49,2.2051303816
2020-12-24 10:30:00,2.1,0.53,2.1658485635,0.0,0,0.0,2.1,0.53,2.1658485635,2.16,0.49,2.2148814867,0.0,0,0.0,2.16,0.49,2.2148814867
2020-12-24 11:00:00,2.1,0.53,2.1658485635,0.0,0,0.0,2.1,0.53,2.1658485635,2.16,0.49,2.2148814867,0.0,0,0.0,2.16,0.49,2.2148814867
2020-12-24 11:30:00,2.11,0.54,2.1780036731,0.0,0,0.0,2.11,0.54,2.1780036731,2.18,0.49,2.2343902972,0.0,0,0.0,2.18,0.49,2.2343902972
2020-12-24 12:00:00,2.11,0.54,2.1780036731,0.0,0,0.0,2.11,0.54,2.1780036731,2.18,0.49,2.2343902972,0.0,0,0.0,2.18,0.49,2.2343902972
2020-12-24 12:30:00,2.11,0.54,2.1780036731,0.0,0,0.0,2.11,0.54,2.1780036731,2.18,0.51,2.2388613177,0.0,0,0.0,2.18,0.51,2.2388613177
2020-12-24 13:00:00,2.09,0.54,2.1586338272,0.0,0,0.0,2.09,0.54,2.1586338272,2.15,0.51,2.2096606074,0.0,0,0.0,2.15,0.51,2.2096606074
2020-12-24 13:30:00,2.07,0.54,2.1392755783,0.0,0,0.0,2.07,0.54,2.1392755783,2.13,0.5,2.1878985351,0.0,0,0.0,2.13,0.5,2.1878985351
2020-12-24 14:00:00,2.04,0.54,2.1102606474,0.0,0,0.0,2.04,0.54,2.1102606474,2.1,0.5,2.1587033145,0.0,0,0.0,2.1,0.5,2.1587033145
2020-12-24 14:30:00,2.03,0.52,2.0955428891,0.0,0,0.0,2.03,0.52,2.0955428891,2.09,0.48,2.1444113411,0.0,0,0.0,2.09,0.48,2.1444113411
2020-12-24 15:00:00,1.97,0.49,2.0300246304,0.0,0,0.0,1.97,0.49,2.0300246304,2.03,0.46,2.0814658296,0.0,0,0.0,2.03,0.46,2.0814658296
2020-12-24 15:30:00,1.9300000000000002,-0.2,1.9403350226,0.0,0,0.0,1.9300000000000002,-0.2,1.9403350226,2.08,0.84,2.2432119828,0.0,0,0.0,2.08,0.84,2.2432119828
2020-12-24 16:00:00,1.9304999999999999,0.21,1.9418883207,0.0005,0,0.0005,1.9300000000000002,0.21,1.9413912537,2.0205,0.6000000000000001,2.1077049722,0.0005,0,0.0005,2.02,0.6000000000000001,2.1072256642
2020-12-24 16:30:00,1.927,0.48,1.9858824235,0.007,0,0.007,1.92,0.48,1.9790907003,1.987,0.44,2.0351336565,0.007,0,0.007,1.98,0.44,2.0282997806
2020-12-24 17:00:00,1.913,0.48,1.9723004335,0.023,0,0.023,1.8900000000000001,0.48,1.9500000000000002,1.9729999999999999,0.44,2.0214670415,0.023,0,0.023,1.9500000000000002,0.44,1.9990247622
2020-12-24 17:30:00,1.8275000000000001,0.48,1.8894857105,0.0575,0,0.0575,1.77,0.48,1.8339302059,1.8875000000000002,0.44,1.9381063567,0.0575,0,0.0575,1.83,0.44,1.8821530225
2020-12-24 18:00:00,1.8170000000000002,0.48,1.8793320622,0.127,0,0.127,1.69,0.48,1.7568437608,1.877,0.43,1.9256243143,0.127,0,0.127,1.75,0.43,1.8020543832
2020-12-24 18:30:00,1.7545000000000002,0.45,1.8112896648999999,0.17450000000000002,0,0.17450000000000002,1.58,0.45,1.6428329191,1.8145,0.41000000000000003,1.8602446748,0.17450000000000002,0,0.17450000000000002,1.6400000000000001,0.41000000000000003,1.6904733065
2020-12-24 19:00:00,1.7515,0.45,1.8083838778999999,0.1715,0,0.1715,1.58,0.45,1.6428329191,1.8115,0.41000000000000003,1.8573185644999999,0.1715,0,0.1715,1.6400000000000001,0.41000000000000003,1.6904733065
2020-12-24 19:30:00,1.7155,0.42,1.7661654084,0.1855,0,0.1855,1.53,0.42,1.5866001387000002,1.7655,0.38,1.8059319616,0.1855,0,0.1855,1.58,0.38,1.6250538453
2020-12-24 20:00:00,1.6935,0.42,1.7448043587000002,0.20350000000000001,0,0.20350000000000001,1.49,0.42,1.5480633062,1.7535,0.38,1.7942023994,0.20350000000000001,0,0.20350000000000001,1.55,0.38,1.5959009994
2020-12-24 20:30:00,1.6465,0.39,1.6920585835000002,0.23650000000000002,0,0.23650000000000002,1.4100000000000001,0.39,1.4629422408,1.7065000000000001,0.35000000000000003,1.7420224597,0.23650000000000002,0,0.23650000000000002,1.47,0.35000000000000003,1.5110923201
2020-12-24 21:00:00,1.6415000000000002,0.38,1.6849101608,0.2615,0,0.2615,1.38,0.38,1.4313629868,1.6915,0.34,1.7253325042,0.2615,0,0.2615,1.43,0.34,1.4698639393000001
2020-12-24 21:30:00,1.63,0.38,1.6737084573,0.28,0,0.28,1.35,0.38,1.4024621207,1.6800000000000002,0.34,1.7140595089000001,0.28,0,0.28,1.4,0.34,1.4406942771
2020-12-24 22:00:00,1.6245,0.37,1.6661033131,0.3045,0,0.3045,1.32,0.37,1.3708756326,1.6844999999999999,0.33,1.7165198076000001,0.3045,0,0.3045,1.38,0.33,1.4189080308
2020-12-24 22:30:00,1.603,0.37,1.6451471059,0.313,0,0.313,1.29,0.37,1.3420134127,1.653,0.33,1.6856182842,0.313,0,0.313,1.34,0.33,1.3800362314
2020-12-24 23:00:00,1.616,0.37,1.6578166364,0.326,0,0.326,1.29,0.37,1.3420134127,1.666,0.33,1.698368629,0.326,0,0.326,1.34,0.33,1.3800362314
2020-12-24 23:30:00,1.5905,0.35000000000000003,1.6285546506,0.3305,0,0.3305,1.26,0.35000000000000003,1.3077079185,1.6405,0.32,1.6714186340000001,0.3305,0,0.3305,1.31,0.32,1.3485177046999999
2020-12-25 00:00:00,1.593,0.35000000000000003,1.6309963213,0.333,0,0.333,1.26,0.35000000000000003,1.3077079185,1.643,0.32,1.6738724563,0.333,0,0.333,1.31,0.32,1.3485177046999999
2020-12-25 00:30:00,1.5785,0.35000000000000003,1.6168371129999999,0.3385,0,0.3385,1.24,0.35000000000000003,1.2884486796,1.6285,0.32,1.6596422054,0.3385,0,0.3385,1.29,0.32,1.3290974381
2020-12-25 01:00:00,1.572,-0.22,1.5873197535,0.332,0,0.332,1.24,-0.22,1.2593649193,1.6920000000000002,0.66,1.8161673932,0.332,0,0.332,1.3599999999999999,0.66,1.5116877985000001
2020-12-25 01:30:00,1.5975000000000001,-0.1,1.6006268303,0.3375,0,0.3375,1.26,-0.1,1.2639620247,1.6975,0.58,1.793852349,0.3375,0,0.3375,1.3599999999999999,0.58,1.4785127663
2020-12-25 02:00:00,1.6219999999999999,0.35000000000000003,1.6593323959,0.342,0,0.342,1.28,0.35000000000000003,1.3269890731,1.6720000000000002,0.31,1.700495222,0.342,0,0.342,1.33,0.31,1.3656500284
2020-12-25 02:30:00,1.639,0.36,1.6780706183,0.34900000000000003,0,0.34900000000000003,1.29,0.36,1.3392908571,1.689,0.32,1.7190465381000002,0.34900000000000003,0,0.34900000000000003,1.34,0.32,1.3776792079
2020-12-25 03:00:00,1.657,0.37,1.6978071151,0.337,0,0.337,1.32,0.37,1.3708756326,1.7069999999999999,0.32,1.7367351554,0.337,0,0.337,1.37,0.32,1.4068759718
2020-12-25 03:30:00,1.5985,0.05,1.5992817919,0.3685,0,0.3685,1.23,0.05,1.2310158407,1.6785,0.46,1.7403914071000002,0.3685,0,0.3685,1.31,0.46,1.3884163641
2020-12-25 04:00:00,1.616,-0.28,1.6400780469,0.34600000000000003,0,0.34600000000000003,1.27,-0.28,1.3004999039,1.736,0.66,1.857228042,0.34600000000000003,0,0.34600000000000003,1.3900000000000001,0.66,1.5387332452
2020-12-25 04:30:00,1.6155,-0.27,1.6379072776,0.34550000000000003,0,0.34550000000000003,1.27,-0.27,1.2983836105,1.7355,0.66,1.8567606873,0.34550000000000003,0,0.34550000000000003,1.3900000000000001,0.66,1.5387332452
2020-12-25 05:00:00,1.6265,-0.27,1.64875779,0.35650000000000004,0,0.35650000000000004,1.27,-0.27,1.2983836105,1.7465000000000002,0.68,1.8742097668,0.35650000000000004,0,0.35650000000000004,1.3900000000000001,0.68,1.5474172030000002
2020-12-25 05:30:00,1.6465,-0.27,1.6684910098999999,0.3365,0,0.3365,1.31,-0.27,1.3375350463,1.7665000000000002,0.68,1.8928608639000002,0.3365,0,0.3365,1.43,0.68,1.5834456101
2020-12-25 06:00:00,1.6675,0.01,1.6675299847,0.3275,0,0.3275,1.34,0.01,1.3400373129,1.7575,0.52,1.8328137521,0.3275,0,0.3275,1.43,0.52,1.5216109884
2020-12-25 06:30:00,1.737,0.25,1.7548985726000002,0.267,0,0.267,1.47,0.25,1.4911069713,1.807,0.45,1.8621893029,0.267,0,0.267,1.54,0.45,1.6044001995000001
2020-12-25 07:00:00,1.7395,0.44,1.7942854427000001,0.1895,0,0.1895,1.55,0.44,1.6112417572000002,1.7895,0.4,1.833660342,0.1895,0,0.1895,1.6,0.4,1.6492422502
2020-12-25 07:30:00,1.8255,0.47000000000000003,1.8850332225000002,0.1255,0,0.1255,1.7000000000000002,0.47000000000000003,1.763774362,1.8755000000000002,0.44,1.9264216179,0.1255,0,0.1255,1.75,0.44,1.8044666802
2020-12-25 08:00:00,1.826,-0.03,1.8262464237,0.106,0,0.106,1.72,-0.03,1.720261608,1.936,0.71,2.0620853523,0.106,0,0.106,1.83,0.71,1.9629060090000001
2020-12-25 08:30:00,1.8635000000000002,0.11,1.8667437558,0.1135,0,0.1135,1.75,0.11,1.7534537347999999,1.9635,0.67,2.0746643704,0.1135,0,0.1135,1.85,0.67,1.9675873551
2020-12-25 09:00:00,1.866,0.5,1.9318271143999999,0.116,0,0.116,1.75,0.5,1.8200274723,1.9260000000000002,0.47000000000000003,1.9825175913000002,0.116,0,0.116,1.81,0.47000000000000003,1.8700267378
2020-12-25 09:30:00,1.858,0.5,1.924100829,0.128,0,0.128,1.73,0.5,1.8008053754,1.9180000000000001,0.47000000000000003,1.974746566,0.128,0,0.128,1.79,0.47000000000000003,1.8506755523
2020-12-25 10:00:00,1.8285,0.48,1.8904529219000001,0.1285,0,0.1285,1.7000000000000002,0.48,1.7664653973000002,1.8885,0.45,1.9413738048,0.1285,0,0.1285,1.76,0.45,1.8166177363
2020-12-25 10:30:00,1.842,0.48,1.9035135933,0.112,0,0.112,1.73,0.48,1.7953551181,1.9020000000000001,0.45,1.9545086339000002,0.112,0,0.112,1.79,0.45,1.8456977001000001
2020-12-25 11:00:00,1.8245,0.48,1.8865842812,0.0945,0,0.0945,1.73,0.48,1.7953551181,1.8845,0.45,1.9374829677,0.0945,0,0.0945,1.79,0.45,1.8456977001000001
2020-12-25 11:30:00,1.8245,0.5,1.8917717225000001,0.0845,0,0.0845,1.74,0.5,1.8104143172,1.8845,0.47000000000000003,1.9422255919,0.0845,0,0.0845,1.8,0.47000000000000003,1.8603494295
2020-12-25 12:00:00,1.8125,0.5,1.8802011196000001,0.07250000000000001,0,0.07250000000000001,1.74,0.5,1.8104143172,1.8725,0.47000000000000003,1.9305844322,0.07250000000000001,0,0.07250000000000001,1.8,0.47000000000000003,1.8603494295
2020-12-25 12:30:00,1.8435000000000001,0.53,1.918174197,0.0935,0,0.0935,1.75,0.53,1.8284966503,1.9035000000000002,0.49,1.9655564734,0.0935,0,0.0935,1.81,0.49,1.8751533271
2020-12-25 13:00:00,1.8275000000000001,0.52,1.900041118,0.11750000000000001,0,0.11750000000000001,1.71,0.52,1.7873164241000001,1.8875000000000002,0.48,1.9475770203,0.11750000000000001,0,0.11750000000000001,1.77,0.48,1.8339302059
2020-12-25 13:30:00,1.8479999999999999,0.52,1.9197666525,0.11800000000000001,0,0.11800000000000001,1.73,0.52,1.8064606279,1.908,0.48,1.967451143,0.11800000000000001,0,0.11800000000000001,1.79,0.48,1.8532404053
2020-12-25 14:00:00,1.8435000000000001,0.53,1.918174197,0.1135,0,0.1135,1.73,0.53,1.8093645293,1.9035000000000002,0.5,1.9680732329000001,0.1135,0,0.1135,1.79,0.5,1.8585209173
2020-12-25 14:30:00,1.8255,0.52,1.8981175543000002,0.1355,0,0.1355,1.69,0.52,1.7681911661,1.8855,0.48,1.9456387769,0.1355,0,0.1355,1.75,0.48,1.8146349495
2020-12-25 15:00:00,1.843,0.52,1.9149540464,0.153,0,0.153,1.69,0.52,1.7681911661,1.903,0.48,1.9626026088000001,0.153,0,0.153,1.75,0.48,1.8146349495
2020-12-25 15:30:00,1.827,0.5,1.8941829373,0.137,0,0.137,1.69,0.5,1.7624131184,1.887,0.46,1.9422587366,0.137,0,0.137,1.75,0.46,1.8094474295
2020-12-25 16:00:00,1.8395000000000001,0.5,1.9062424426,0.1295,0,0.1295,1.71,0.5,1.7816004041,1.8895,0.46,1.9446876999,0.1295,0,0.1295,1.76,0.46,1.8191206667
2020-12-25 16:30:00,1.8559999999999999,0.5,1.9221696074999999,0.146,0,0.146,1.71,0.5,1.7816004041,1.9060000000000001,0.46,1.9607233359,0.146,0,0.146,1.76,0.46,1.8191206667
2020-12-25 17:00:00,1.8625,0.5,1.9284465899,0.12250000000000001,0,0.12250000000000001,1.74,0.5,1.8104143172,1.9125,0.46,1.9670425135,0.12250000000000001,0,0.12250000000000001,1.79,0.46,1.8481612484
2020-12-25 17:30:00,1.8135,0.46,1.8709308512,0.1835,0,0.1835,1.63,0.46,1.6936646657,1.8735,0.42,1.9200005859,0.1835,0,0.1835,1.69,0.42,1.7414074767
2020-12-25 18:00:00,1.8290000000000002,0.48,1.8909365404,0.209,0,0.209,1.62,0.48,1.6896153408,1.879,0.44,1.9298292671000001,0.209,0,0.209,1.67,0.44,1.7269916039000002
2020-12-25 18:30:00,1.7495,0.44,1.8039817765000001,0.23950000000000002,0,0.23950000000000002,1.51,0.44,1.5728000509,1.7995,0.4,1.8434208011000002,0.23950000000000002,0,0.23950000000000002,1.56,0.4,1.6104657710999999
2020-12-25 19:00:00,1.7265000000000001,0.44,1.7816852275000001,0.23650000000000002,0,0.23650000000000002,1.49,0.44,1.5536087023,1.7865000000000002,0.4,1.8307327085,0.23650000000000002,0,0.23650000000000002,1.55,0.4,1.6007810594
2020-12-25 19:30:00,1.6840000000000002,0.42,1.7355852039,0.224,0,0.224,1.46,0.42,1.5192103212,1.744,0.39,1.7870747047000002,0.224,0,0.224,1.52,0.39,1.5692354826
2020-12-25 20:00:00,1.6875,0.44,1.7439197946,0.23750000000000002,0,0.23750000000000002,1.45,0.44,1.5152887514,1.7375,0.4,1.7829487514,0.23750000000000002,0,0.23750000000000002,1.5,0.4,1.5524174696
2020-12-25 20:30:00,1.6605,0.42,1.7127931136,0.2605,0,0.2605,1.4,0.42,1.4616429112,1.7205,0.39,1.7641485907,0.2605,0,0.2605,1.46,0.39,1.5111915828
2020-12-25 21:00:00,1.63,0.41000000000000003,1.6807736314000001,0.28,0,0.28,1.35,0.41000000000000003,1.4108862463,1.6800000000000002,0.35000000000000003,1.7160710941000001,0.28,0,0.28,1.4,0.35000000000000003,1.443086969
2020-12-25 21:30:00,1.5750000000000002,0.04,1.5755078546,0.295,0,0.295,1.28,0.04,1.2806248475,1.675,0.54,1.7598934627,0.295,0,0.295,1.38,0.54,1.4818906842000001
2020-12-25 22:00:00,1.5845,0.08,1.5865182790999999,0.3045,0,0.3045,1.28,0.08,1.2824975634,1.6844999999999999,0.52,1.7629351236000002,0.3045,0,0.3045,1.38,0.52,1.4747203125000001
2020-12-25 22:30:00,1.5819999999999999,0.38,1.6269984634,0.302,0,0.302,1.28,0.38,1.3352153384,1.6320000000000001,0.35000000000000003,1.6691087441999999,0.302,0,0.302,1.33,0.35000000000000003,1.3752817893
2020-12-25 23:00:00,1.583,0.38,1.6279708228,0.303,0,0.303,1.28,0.38,1.3352153384,1.633,0.35000000000000003,1.6700865247,0.303,0,0.303,1.33,0.35000000000000003,1.3752817893
2020-12-25 23:30:00,1.5605,0.38,1.6061009464,0.3105,0,0.3105,1.25,0.38,1.3064838307,1.6105,0.35000000000000003,1.6480929130000002,0.3105,0,0.3105,1.3,0.35000000000000003,1.3462912018
2020-12-26 00:00:00,1.5625,0.38,1.6080442314,0.3125,0,0.3125,1.25,0.38,1.3064838307,1.6125,0.35000000000000003,1.6500473478000002,0.3125,0,0.3125,1.3,0.35000000000000003,1.3462912018
2020-12-26 00:30:00,1.5375,0.38,1.5837633188,0.3175,0,0.3175,1.22,0.38,1.2778106276,1.5775000000000001,0.35000000000000003,1.6158608387,0.3175,0,0.3175,1.26,0.35000000000000003,1.3077079185
2020-12-26 01:00:00,1.5590000000000002,0.36,1.6000253123000001,0.329,0,0.329,1.23,0.36,1.2816005618,1.609,0.33,1.6424923135,0.329,0,0.329,1.28,0.33,1.3218547575000001
2020-12-26 01:30:00,1.562,0.36,1.6029485332,0.332,0,0.332,1.23,0.36,1.2816005618,1.612,0.33,1.6454312505000002,0.332,0,0.332,1.28,0.33,1.3218547575000001
2020-12-26 02:00:00,1.57,0.37,1.6130096094000002,0.33,0,0.33,1.24,0.37,1.2940247293,1.62,0.33,1.653269488,0.33,0,0.33,1.29,0.33,1.3315404613
2020-12-26 02:30:00,1.5590000000000002,0.37,1.6023049023,0.319,0,0.319,1.24,0.37,1.2940247293,1.609,0.35000000000000003,1.6466271587999999,0.319,0,0.319,1.29,0.35000000000000003,1.3366375724
2020-12-26 03:00:00,1.562,0.37,1.6052239719,0.342,0,0.342,1.22,0.37,1.2748725426,1.612,0.33,1.6454312505000002,0.342,0,0.342,1.27,0.33,1.3121737690000002
2020-12-26 03:30:00,1.566,0.37,1.6091165278,0.34600000000000003,0,0.34600000000000003,1.22,0.37,1.2748725426,1.616,0.33,1.6493501751,0.34600000000000003,0,0.34600000000000003,1.27,0.33,1.3121737690000002
