Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2020-12-26 04:00:00,1.5310000000000001,0.36,1.5727558615000001,0.341,0,0.341,1.19,0.36,1.2432618389,1.581,0.33,1.6150730634000001,0.341,0,0.341,1.24,0.33,1.2831601615000001
2020-12-26 04:30:00,1.5390000000000001,0.37,1.5828521725,0.34900000000000003,0,0.34900000000000003,1.19,0.37,1.2461942064,1.589,0.33,1.6229051112000001,0.34900000000000003,0,0.34900000000000003,1.24,0.33,1.2831601615000001
2020-12-26 05:00:00,1.545,0.37,1.5886865644000001,0.355,0,0.355,1.19,0.37,1.2461942064,1.595,0.33,1.6287802184,0.355,0,0.355,1.24,0.33,1.2831601615000001
2020-12-26 05:30:00,1.561,0.37,1.6042509155,0.341,0,0.341,1.22,0.37,1.2748725426,1.601,0.33,1.634656233,0.341,0,0.341,1.26,0.33,1.3024976008
2020-12-26 06:00:00,1.5725,0.39,1.6201408118,0.3325,0,0.3325,1.24,0.39,1.2998846103,1.6225,0.36,1.6619585584,0.3325,0,0.3325,1.29,0.36,1.3392908571
2020-12-26 06:30:00,1.5885,0.39,1.6356748607,0.2985,0,0.2985,1.29,0.39,1.3476646467,1.6285,0.36,1.6678166116000002,0.2985,0,0.2985,1.33,0.36,1.3778606606000001
2020-12-26 07:00:00,1.589,0.42,1.6435695908999999,0.249,0,0.249,1.34,0.42,1.4042791745,1.639,0.38,1.6824746655,0.249,0,0.249,1.3900000000000001,0.38,1.4410065926
2020-12-26 07:30:00,1.669,0.46,1.7312310649,0.199,0,0.199,1.47,0.46,1.5402921801,1.7189999999999999,0.42,1.7695652008,0.199,0,0.199,1.52,0.42,1.5769590990000002
2020-12-26 08:00:00,1.6844999999999999,0.47000000000000003,1.7488396868,0.1845,0,0.1845,1.5,0.47000000000000003,1.5719096665999999,1.7345000000000002,0.42,1.7846260813,0.1845,0,0.1845,1.55,0.42,1.6058953889
2020-12-26 08:30:00,1.6565,0.33,1.6890506949000001,0.1865,0,0.1865,1.47,0.33,1.5065855435,1.7365,0.48,1.801619341,0.1865,0,0.1865,1.55,0.48,1.622621336
2020-12-26 09:00:00,1.6415000000000002,0.15,1.6483392399999999,0.1715,0,0.1715,1.47,0.15,1.4776332427,1.7315,0.6000000000000001,1.8325098226,0.1715,0,0.1715,1.56,0.6000000000000001,1.6714065933
2020-12-26 09:30:00,1.67,0.47000000000000003,1.7348775173000002,0.16,0,0.16,1.51,0.47000000000000003,1.5814550262,1.72,0.43,1.772935419,0.16,0,0.16,1.56,0.43,1.6181779877
2020-12-26 10:00:00,1.653,0.47000000000000003,1.7185194208999999,0.17300000000000001,0,0.17300000000000001,1.48,0.47000000000000003,1.552836115,1.703,0.43,1.7564478358,0.17300000000000001,0,0.17300000000000001,1.53,0.43,1.589276565
2020-12-26 10:30:00,1.6525,0.47000000000000003,1.7180384891,0.1525,0,0.1525,1.5,0.47000000000000003,1.5719096665999999,1.7025000000000001,0.43,1.7559630549,0.1525,0,0.1525,1.55,0.43,1.6085397104
2020-12-26 11:00:00,1.6325,0.2,1.6447055208,0.1325,0,0.1325,1.5,0.2,1.513274595,1.7125,0.59,1.8112858002,0.1325,0,0.1325,1.58,0.59,1.6865645555
2020-12-26 11:30:00,1.662,0.46,1.7244836908,0.122,0,0.122,1.54,0.46,1.6072336482,1.722,0.43,1.7748757703,0.122,0,0.122,1.6,0.43,1.6567739737
2020-12-26 12:00:00,1.6365,0.24,1.6540049123,0.0965,0,0.0965,1.54,0.24,1.5585891055999999,1.7265000000000001,0.56,1.8150488285000002,0.0965,0,0.0965,1.63,0.56,1.7235138526
2020-12-26 12:30:00,1.642,-0.21,1.6553742779,0.122,0,0.122,1.52,-0.21,1.5344380079,1.772,0.8200000000000001,1.9525327142000002,0.122,0,0.122,1.65,0.8200000000000001,1.8425254408
2020-12-26 13:00:00,1.6395,-0.21,1.6528945066,0.1495,0,0.1495,1.49,-0.21,1.5047258887,1.7695,0.8200000000000001,1.9502641488,0.1495,0,0.1495,1.62,0.8200000000000001,1.8157092278
2020-12-26 13:30:00,1.6225,-0.21,1.6360336946,0.1325,0,0.1325,1.49,-0.21,1.5047258887,1.7525,0.8200000000000001,1.9348530306,0.1325,0,0.1325,1.62,0.8200000000000001,1.8157092278
2020-12-26 14:00:00,1.634,-0.21,1.647439225,0.14400000000000002,0,0.14400000000000002,1.49,-0.21,1.5047258887,1.764,0.8200000000000001,1.9452753019000002,0.14400000000000002,0,0.14400000000000002,1.62,0.8200000000000001,1.8157092278
2020-12-26 14:30:00,1.62,-0.21,1.6335544068,0.16,0,0.16,1.46,-0.21,1.4750254235,1.75,0.8200000000000001,1.9325889372,0.16,0,0.16,1.5899999999999999,0.8200000000000001,1.7889941308
2020-12-26 15:00:00,1.6385,-0.21,1.6519026152,0.1585,0,0.1585,1.48,-0.21,1.4948244044,1.7685,0.8200000000000001,1.9493568811,0.1585,0,0.1585,1.6099999999999999,0.8200000000000001,1.8067927385
2020-12-26 15:30:00,1.633,-0.22,1.647752712,0.153,0,0.153,1.48,-0.22,1.4962620091,1.763,0.8200000000000001,1.9443685350000002,0.153,0,0.153,1.6099999999999999,0.8200000000000001,1.8067927385
2020-12-26 16:00:00,1.6145,-0.22,1.629420219,0.1545,0,0.1545,1.46,-0.22,1.476482306,1.7445,0.8200000000000001,1.9276099839,0.1545,0,0.1545,1.5899999999999999,0.8200000000000001,1.7889941308
2020-12-26 16:30:00,1.629,-0.22,1.6437886117,0.149,0,0.149,1.48,-0.22,1.4962620091,1.759,0.81,1.9365384065,0.149,0,0.149,1.6099999999999999,0.81,1.8022763384
2020-12-26 17:00:00,1.6185,-0.22,1.6333836812,0.1285,0,0.1285,1.49,-0.22,1.5061540426,1.7485,0.81,1.9270060327,0.1285,0,0.1285,1.62,0.81,1.8112150618
2020-12-26 17:30:00,1.611,-0.22,1.6259523363000001,0.161,0,0.161,1.45,-0.22,1.4665946952,1.741,0.81,1.9202033746,0.161,0,0.161,1.58,0.81,1.7755280905
2020-12-26 18:00:00,1.604,-0.22,1.6190169857,0.164,0,0.164,1.44,-0.22,1.4567086188,1.734,0.81,1.913858929,0.164,0,0.164,1.57,0.81,1.7666352198
2020-12-26 18:30:00,1.6,-0.22,1.6150541787,0.19,0,0.19,1.4100000000000001,-0.22,1.4270599146,1.73,0.81,1.9102355876,0.19,0,0.19,1.54,0.81,1.7400287354000001
2020-12-26 19:00:00,1.5965,-0.12,1.6010035134,0.1965,0,0.1965,1.4,-0.12,1.4051334456,1.7165,0.75,1.8731984011,0.1965,0,0.1965,1.52,0.75,1.6949631264
2020-12-26 19:30:00,1.5675,0.42,1.6227927317000002,0.20750000000000002,0,0.20750000000000002,1.3599999999999999,0.42,1.4233762679,1.6175000000000002,0.38,1.6615373153,0.20750000000000002,0,0.20750000000000002,1.4100000000000001,0.38,1.4603081867
2020-12-26 20:00:00,1.569,0.43,1.6268561707,0.209,0,0.209,1.3599999999999999,0.43,1.4263590011,1.619,0.4,1.6676813245000002,0.209,0,0.209,1.4100000000000001,0.4,1.4656397920000002
2020-12-26 20:30:00,1.5474999999999999,0.41000000000000003,1.6008923293000001,0.24750000000000003,0,0.24750000000000003,1.3,0.41000000000000003,1.3631214179,1.5975000000000001,0.38,1.6420737651000001,0.24750000000000003,0,0.24750000000000003,1.35,0.38,1.4024621207
2020-12-26 21:00:00,1.5465,0.41000000000000003,1.5999257014000001,0.2665,0,0.2665,1.28,0.41000000000000003,1.3440610105,1.5965,0.38,1.6411009262,0.2665,0,0.2665,1.33,0.38,1.383220879
2020-12-26 21:30:00,1.5150000000000001,0.43,1.5748412618,0.265,0,0.265,1.25,0.43,1.3218925826,1.565,0.38,1.6104735328,0.265,0,0.265,1.3,0.38,1.3544002363
2020-12-26 22:00:00,1.5190000000000001,0.08,1.5211051903000001,0.279,0,0.279,1.24,0.08,1.2425779654,1.609,0.56,1.7036669275,0.279,0,0.279,1.33,0.56,1.443086969
2020-12-26 22:30:00,1.4835,0.03,1.4838033057,0.28350000000000003,0,0.28350000000000003,1.2,0.03,1.2003749414,1.5735000000000001,0.56,1.6701803046,0.28350000000000003,0,0.28350000000000003,1.29,0.56,1.4063072211
2020-12-26 23:00:00,1.5075,0.39,1.5571307749,0.2975,0,0.2975,1.21,0.39,1.2712985487,1.5575,0.35000000000000003,1.5963415205,0.2975,0,0.2975,1.26,0.35000000000000003,1.3077079185
2020-12-26 23:30:00,1.504,0.39,1.5537425784,0.294,0,0.294,1.21,0.39,1.2712985487,1.554,0.35000000000000003,1.5929268659,0.294,0,0.294,1.26,0.35000000000000003,1.3077079185
2020-12-27 00:00:00,1.491,0.37,1.5362229656,0.321,0,0.321,1.17,0.37,1.227110427,1.541,0.33,1.5759381333,0.321,0,0.321,1.22,0.33,1.2638433447
2020-12-27 00:30:00,1.491,0.39,1.5411622238,0.321,0,0.321,1.17,0.39,1.2332882875,1.541,0.36,1.5824920221,0.321,0,0.321,1.22,0.36,1.2720062893000001
2020-12-27 01:00:00,1.494,0.39,1.5440647655,0.314,0,0.314,1.18,0.39,1.2427791437,1.544,0.36,1.5854135107,0.314,0,0.314,1.23,0.36,1.2816005618
2020-12-27 01:30:00,1.513,0.39,1.5624560794,0.343,0,0.343,1.17,0.39,1.2332882875,1.573,0.36,1.6136694209,0.343,0,0.343,1.23,0.36,1.2816005618
2020-12-27 02:00:00,1.5110000000000001,0.39,1.5605194648,0.35100000000000003,0,0.35100000000000003,1.16,0.39,1.2238055401,1.561,0.35000000000000003,1.599756544,0.35100000000000003,0,0.35100000000000003,1.21,0.35000000000000003,1.2596031121
2020-12-27 02:30:00,1.4925000000000002,0.37,1.5376788514,0.36250000000000004,0,0.36250000000000004,1.13,0.37,1.1890332207,1.5425,0.34,1.5795272236,0.36250000000000004,0,0.36250000000000004,1.18,0.34,1.2280065146
2020-12-27 03:00:00,1.4889999999999999,0.39,1.5392274036,0.34900000000000003,0,0.34900000000000003,1.1400000000000001,0.39,1.2048651377,1.529,0.35000000000000003,1.5685474172,0.34900000000000003,0,0.34900000000000003,1.18,0.35000000000000003,1.2308127396
2020-12-27 03:30:00,1.4885000000000002,0.37,1.5337966781999999,0.35850000000000004,0,0.35850000000000004,1.13,0.37,1.1890332207,1.5385,0.33,1.5734936447,0.35850000000000004,0,0.35850000000000004,1.18,0.33,1.2252754792
2020-12-27 04:00:00,1.4969999999999999,0.37,1.5420470161000002,0.367,0,0.367,1.13,0.37,1.1890332207,1.5470000000000002,0.33,1.5818056138,0.367,0,0.367,1.18,0.33,1.2252754792
2020-12-27 04:30:00,1.5065,0.38,1.553686664,0.35650000000000004,0,0.35650000000000004,1.15,0.38,1.2111564721,1.5565,0.35000000000000003,1.5953658671,0.35650000000000004,0,0.35650000000000004,1.2,0.35000000000000003,1.25
2020-12-27 05:00:00,1.5145,0.36,1.5566985097,0.3745,0,0.3745,1.1400000000000001,0.36,1.1954915307,1.5645,0.33,1.5989247168,0.3745,0,0.3745,1.19,0.33,1.2349089035
2020-12-27 05:30:00,1.5265,0.36,1.5683756725,0.35650000000000004,0,0.35650000000000004,1.17,0.36,1.2241323458,1.5765,0.33,1.6106682619,0.35650000000000004,0,0.35650000000000004,1.22,0.33,1.2638433447
2020-12-27 06:00:00,1.5590000000000002,0.36,1.6000253123000001,0.34900000000000003,0,0.34900000000000003,1.21,0.36,1.2624183142,1.599,0.33,1.6326974613,0.34900000000000003,0,0.34900000000000003,1.25,0.33,1.2928263611
2020-12-27 06:30:00,1.557,0.36,1.5980766565,0.297,0,0.297,1.26,0.36,1.3104197801,1.607,0.33,1.640533145,0.297,0,0.297,1.31,0.33,1.3509256085999999
2020-12-27 07:00:00,1.5590000000000002,-0.01,1.5590320715,0.269,0,0.269,1.29,-0.01,1.2900387591,1.659,0.58,1.7574643666,0.269,0,0.269,1.3900000000000001,0.58,1.5061540426
2020-12-27 07:30:00,1.613,-0.04,1.6134958940000002,0.233,0,0.233,1.38,-0.04,1.3805795884,1.7229999999999999,0.61,1.8277934785,0.233,0,0.233,1.49,0.61,1.6100310556
2020-12-27 08:00:00,1.6695,0.45,1.7290836446000002,0.1995,0,0.1995,1.47,0.45,1.537335357,1.7195,0.41000000000000003,1.7677047972,0.1995,0,0.1995,1.52,0.41000000000000003,1.5743252523
2020-12-27 08:30:00,1.6715,0.45,1.7310148035,0.18150000000000002,0,0.18150000000000002,1.49,0.45,1.5564703659,1.7215,0.41000000000000003,1.7696503186,0.18150000000000002,0,0.18150000000000002,1.54,0.41000000000000003,1.5936436239
2020-12-27 09:00:00,1.6720000000000002,0.45,1.7314976177,0.17200000000000001,0,0.17200000000000001,1.5,0.45,1.5660459762999999,1.722,0.41000000000000003,1.7701367179,0.17200000000000001,0,0.17200000000000001,1.55,0.41000000000000003,1.6033090781000001
2020-12-27 09:30:00,1.6480000000000001,0.02,1.6481213548,0.168,0,0.168,1.48,0.02,1.480135129,1.748,0.62,1.8546978191,0.168,0,0.168,1.58,0.62,1.6972919606999999
2020-12-27 10:00:00,1.6195,-0.08,1.6214747146000001,0.1595,0,0.1595,1.46,-0.08,1.4621901381,1.7395,0.72,1.8826205805,0.1595,0,0.1595,1.58,0.72,1.7363179432
2020-12-27 10:30:00,1.623,-0.23,1.6392159711,0.17300000000000001,0,0.17300000000000001,1.45,-0.23,1.4681280598,1.7530000000000001,0.77,1.914656366,0.17300000000000001,0,0.17300000000000001,1.58,0.77,1.7576404638
2020-12-27 11:00:00,1.6255000000000002,-0.23,1.6416912773,0.14550000000000002,0,0.14550000000000002,1.48,-0.23,1.4977650016,1.7555,0.77,1.9169455522,0.14550000000000002,0,0.14550000000000002,1.6099999999999999,0.77,1.7846568298
2020-12-27 11:30:00,1.627,-0.22,1.6418066269,0.127,0,0.127,1.5,-0.22,1.5160474927,1.7570000000000001,0.79,1.9264342709000002,0.127,0,0.127,1.63,0.79,1.8113530854
2020-12-27 12:00:00,1.6360000000000001,-0.09,1.6384736800000002,0.136,0,0.136,1.5,-0.09,1.5026975744,1.766,0.7000000000000001,1.8996726034,0.136,0,0.136,1.63,0.7000000000000001,1.7739503938999999
2020-12-27 12:30:00,1.675,0.48,1.7424192951,0.135,0,0.135,1.54,0.48,1.6130716041,1.7349999999999999,0.43,1.7874912587,0.135,0,0.135,1.6,0.43,1.6567739737
2020-12-27 13:00:00,1.671,0.45,1.7305319991,0.151,0,0.151,1.52,0.45,1.5852129195,1.7309999999999999,0.41000000000000003,1.7788931952,0.151,0,0.151,1.58,0.41000000000000003,1.6323296236
2020-12-27 13:30:00,1.682,0.45,1.7411559379,0.14200000000000002,0,0.14200000000000002,1.54,0.45,1.6044001995000001,1.732,0.41000000000000003,1.7798662871,0.14200000000000002,0,0.14200000000000002,1.5899999999999999,0.41000000000000003,1.6420109622
2020-12-27 14:00:00,1.662,0.45,1.7218431984,0.162,0,0.162,1.5,0.45,1.5660459762999999,1.722,0.41000000000000003,1.7701367179,0.162,0,0.162,1.56,0.41000000000000003,1.6129786111
2020-12-27 14:30:00,1.669,0.45,1.7286008793,0.169,0,0.169,1.5,0.45,1.5660459762999999,1.729,0.41000000000000003,1.7769471011,0.169,0,0.169,1.56,0.41000000000000003,1.6129786111
2020-12-27 15:00:00,1.6764999999999999,0.45,1.7358433829000002,0.17650000000000002,0,0.17650000000000002,1.5,0.45,1.5660459762999999,1.7365,0.41000000000000003,1.7842455689,0.17650000000000002,0,0.17650000000000002,1.56,0.41000000000000003,1.6129786111
2020-12-27 15:30:00,1.6644999999999999,0.45,1.7242564339,0.1845,0,0.1845,1.48,0.45,1.5469001261000002,1.7145000000000001,0.41000000000000003,1.7628415272,0.1845,0,0.1845,1.53,0.41000000000000003,1.5839823230999999
2020-12-27 16:00:00,1.6640000000000001,0.45,1.7237737671,0.184,0,0.184,1.48,0.45,1.5469001261000002,1.714,0.41000000000000003,1.7623552423,0.184,0,0.184,1.53,0.41000000000000003,1.5839823230999999
2020-12-27 16:30:00,1.658,0.41000000000000003,1.707941451,0.178,0,0.178,1.48,0.41000000000000003,1.5357408636,1.718,0.41000000000000003,1.7662457360000001,0.178,0,0.178,1.54,0.41000000000000003,1.5936436239
2020-12-27 17:00:00,1.645,-0.08,1.6469441399,0.17500000000000002,0,0.17500000000000002,1.47,-0.08,1.4721752613,1.755,0.7000000000000001,1.8894509785,0.17500000000000002,0,0.17500000000000002,1.58,0.7000000000000001,1.7281203662
2020-12-27 17:30:00,1.665,0.36,1.7034743908,0.185,0,0.185,1.48,0.36,1.5231546212,1.725,0.45,1.7827296486000002,0.185,0,0.185,1.54,0.45,1.6044001995000001
2020-12-27 18:00:00,1.658,0.45,1.7179825377,0.178,0,0.178,1.48,0.45,1.5469001261000002,1.718,0.42,1.7685937916999999,0.178,0,0.178,1.54,0.42,1.5962455951
2020-12-27 18:30:00,1.627,-0.22,1.6418066269,0.227,0,0.227,1.4,-0.22,1.417180299,1.7570000000000001,0.76,1.914327297,0.227,0,0.227,1.53,0.76,1.7083617884
2020-12-27 19:00:00,1.6335000000000002,-0.16,1.6413172301999999,0.2235,0,0.2235,1.4100000000000001,-0.16,1.4190489773000001,1.7535,0.73,1.899384703,0.2235,0,0.2235,1.53,0.73,1.6952285982
2020-12-27 19:30:00,1.597,-0.23,1.6134773007,0.23700000000000002,0,0.23700000000000002,1.3599999999999999,-0.23,1.3793114224,1.7269999999999999,0.74,1.8788637524,0.23700000000000002,0,0.23700000000000002,1.49,0.74,1.6636405862
2020-12-27 20:00:00,1.5725,-0.23,1.5892313394,0.2525,0,0.2525,1.32,-0.23,1.339888055,1.7025000000000001,0.74,1.8563691039,0.2525,0,0.2525,1.45,0.74,1.6279127741
2020-12-27 20:30:00,1.568,-0.1,1.5711855396,0.28800000000000003,0,0.28800000000000003,1.28,-0.1,1.2839003077,1.678,0.64,1.79590757,0.28800000000000003,0,0.28800000000000003,1.3900000000000001,0.64,1.5302614156
2020-12-27 21:00:00,1.5715,0.39,1.619170235,0.29150000000000004,0,0.29150000000000004,1.28,0.39,1.3380956618,1.6315,0.35000000000000003,1.6686198638,0.29150000000000004,0,0.29150000000000004,1.34,0.35000000000000003,1.3849548729
2020-12-27 21:30:00,1.5725,0.39,1.6201408118,0.29250000000000004,0,0.29250000000000004,1.28,0.39,1.3380956618,1.6225,0.35000000000000003,1.65982115,0.29250000000000004,0,0.29250000000000004,1.33,0.35000000000000003,1.3752817893
2020-12-27 22:00:00,1.566,0.39,1.6138327051,0.306,0,0.306,1.26,0.39,1.3189768762,1.616,0.35000000000000003,1.6534678709000001,0.306,0,0.306,1.31,0.35000000000000003,1.3559498516000001
2020-12-27 22:30:00,1.5575,0.38,1.6031862805000001,0.3175,0,0.3175,1.24,0.38,1.2969194269,1.6075,0.34,1.6430630694000001,0.3175,0,0.3175,1.29,0.34,1.3340539719
2020-12-27 23:00:00,1.528,-0.17,1.5374277218999999,0.328,0,0.328,1.2,-0.17,1.211981848,1.638,0.64,1.7585914818,0.328,0,0.328,1.31,0.64,1.457978052
2020-12-27 23:30:00,1.5085000000000002,-0.26,1.5307423852,0.3285,0,0.3285,1.18,-0.26,1.2083045974,1.6285,0.71,1.7765450318,0.3285,0,0.3285,1.3,0.71,1.4812494726
2020-12-28 00:00:00,1.5270000000000001,-0.15,1.5343496993999999,0.337,0,0.337,1.19,-0.15,1.1994165248,1.637,0.64,1.7576600923,0.337,0,0.337,1.3,0.64,1.4489996549
2020-12-28 00:30:00,1.5275,0.36,1.5693489891999999,0.3375,0,0.3375,1.19,0.36,1.2432618389,1.5875,0.32,1.6194308414,0.3375,0,0.3375,1.25,0.32,1.2903100403
2020-12-28 01:00:00,1.556,0.36,1.5971023762,0.336,0,0.336,1.22,0.36,1.2720062893000001,1.6059999999999999,0.32,1.6375701512,0.336,0,0.336,1.27,0.32,1.3096946209
2020-12-28 01:30:00,1.5514999999999999,0.36,1.5927185093,0.3315,0,0.3315,1.22,0.36,1.2720062893000001,1.6015000000000001,0.32,1.6331571419,0.3315,0,0.3315,1.27,0.32,1.3096946209
2020-12-28 02:00:00,1.566,0.36,1.6068466013,0.34600000000000003,0,0.34600000000000003,1.22,0.36,1.2720062893000001,1.616,0.32,1.6473785236,0.34600000000000003,0,0.34600000000000003,1.27,0.32,1.3096946209
2020-12-28 02:30:00,1.577,0.36,1.6175688548,0.357,0,0.357,1.22,0.36,1.2720062893000001,1.627,0.32,1.6581703773,0.357,0,0.357,1.27,0.32,1.3096946209
2020-12-28 03:00:00,1.576,0.36,1.6165939503,0.34600000000000003,0,0.34600000000000003,1.23,0.36,1.2816005618,1.616,0.32,1.6473785236,0.34600000000000003,0,0.34600000000000003,1.27,0.32,1.3096946209
2020-12-28 03:30:00,1.581,0.36,1.6214687786000002,0.35100000000000003,0,0.35100000000000003,1.23,0.36,1.2816005618,1.621,0.32,1.6522835713,0.35100000000000003,0,0.35100000000000003,1.27,0.32,1.3096946209
2020-12-28 04:00:00,1.5785,0.36,1.6190312690000002,0.35850000000000004,0,0.35850000000000004,1.22,0.36,1.2720062893000001,1.6285,0.32,1.6596422054,0.35850000000000004,0,0.35850000000000004,1.27,0.32,1.3096946209
2020-12-28 04:30:00,1.5755,0.36,1.6161065095,0.35550000000000004,0,0.35550000000000004,1.22,0.36,1.2720062893000001,1.6255000000000002,0.32,1.6566985995999999,0.35550000000000004,0,0.35550000000000004,1.27,0.32,1.3096946209
2020-12-28 05:00:00,1.5835,0.36,1.6239064782,0.3435,0,0.3435,1.24,0.36,1.2912009913,1.6335000000000002,0.32,1.6645486626000001,0.3435,0,0.3435,1.29,0.32,1.3290974381
2020-12-28 05:30:00,1.6400000000000001,0.36,1.6790473489000002,0.34,0,0.34,1.3,0.36,1.3489254983,1.6800000000000002,0.32,1.7102046661,0.34,0,0.34,1.34,0.32,1.3776792079
2020-12-28 06:00:00,1.638,0.36,1.6770939151,0.318,0,0.318,1.32,0.36,1.3682105101,1.6880000000000002,0.32,1.7180640267,0.318,0,0.318,1.37,0.32,1.4068759718
2020-12-28 06:30:00,1.666,-0.16,1.6736654385,0.276,0,0.276,1.3900000000000001,-0.16,1.3991783303,1.776,0.65,1.8912101946000002,0.276,0,0.276,1.5,0.65,1.6347782724000002
2020-12-28 07:00:00,1.6545,-0.25,1.6732812824,0.2245,0,0.2245,1.43,-0.25,1.4516886719,1.7845,0.73,1.9280405208,0.2245,0,0.2245,1.56,0.73,1.7223530416
2020-12-28 07:30:00,1.7655,0.37,1.8038542763,0.1155,0,0.1155,1.65,0.37,1.6909760495000001,1.8355000000000001,0.47000000000000003,1.8947190425,0.1155,0,0.1155,1.72,0.47000000000000003,1.783059169
2020-12-28 08:00:00,1.8045,0.47000000000000003,1.8647037969,0.0945,0,0.0945,1.71,0.47000000000000003,1.7734147851,1.8645,0.43,1.9134419902,0.0945,0,0.0945,1.77,0.43,1.8214829124
2020-12-28 08:30:00,1.843,0.5,1.9096201193,0.073,0,0.073,1.77,0.5,1.839266158,1.893,0.46,1.9480885503,0.073,0,0.073,1.82,0.46,1.8772320048000002
2020-12-28 09:00:00,1.8399999999999999,0.48,1.9015782918,0.07,0,0.07,1.77,0.48,1.8339302059,1.8900000000000001,0.44,1.9405411616000001,0.07,0,0.07,1.82,0.44,1.8724315742000002
2020-12-28 09:30:00,1.8399999999999999,0.37,1.8768324379,0.07,0,0.07,1.77,0.37,1.808258831,1.8900000000000001,0.5,1.9550191815,0.07,0,0.07,1.82,0.5,1.887432118
2020-12-28 10:00:00,1.8155000000000001,0.34,1.8470626005000002,0.0755,0,0.0755,1.74,0.34,1.7729072170000002,1.8955000000000002,0.5,1.9603367695,0.0755,0,0.0755,1.82,0.5,1.887432118
2020-12-28 10:30:00,1.8465,0.49,1.9104089222,0.0565,0,0.0565,1.79,0.49,1.8558555978,1.9065,0.46,1.9612093845,0.0565,0,0.0565,1.85,0.46,1.9063315556
2020-12-28 11:00:00,1.8425,0.49,1.9065430103,0.0625,0,0.0625,1.78,0.49,1.8462123388,1.8925,0.46,1.9476026931,0.0625,0,0.0625,1.83,0.46,1.8869287215
2020-12-28 11:30:00,1.8285,0.49,1.8930167062,0.0485,0,0.0485,1.78,0.49,1.8462123388,1.8785,0.46,1.9340016158000002,0.0485,0,0.0485,1.83,0.46,1.8869287215
2020-12-28 12:00:00,1.8185,-0.07,1.8198467655,0.0385,0,0.0385,1.78,-0.07,1.7813758727,1.9385,0.77,2.085828912,0.0385,0,0.0385,1.9,0.77,2.0500975587
2020-12-28 12:30:00,1.8115,-0.21,1.8236316103,0.051500000000000004,0,0.051500000000000004,1.76,-0.21,1.7724841325,1.9515,0.8300000000000001,2.1206725938,0.051500000000000004,0,0.051500000000000004,1.9,0.8300000000000001,2.0733788848
2020-12-28 13:00:00,1.815,-0.21,1.8271083712,0.055,0,0.055,1.76,-0.21,1.7724841325,1.955,0.8300000000000001,2.1238938297,0.055,0,0.055,1.9,0.8300000000000001,2.0733788848
2020-12-28 13:30:00,1.866,-0.14,1.8712445057,0.046,0,0.046,1.82,-0.14,1.8253766735,1.996,0.8300000000000001,2.1616928551,0.046,0,0.046,1.9500000000000002,0.8300000000000001,2.1192923347
2020-12-28 14:00:00,1.862,-0.18,1.8706800902,0.042,0,0.042,1.82,-0.18,1.8288794383,2.002,0.87,2.182866006,0.042,0,0.042,1.96,0.87,2.1444113411
2020-12-28 14:30:00,1.8715000000000002,0.39,1.9117040174,0.07150000000000001,0,0.07150000000000001,1.8,0.39,1.8417654574000002,1.9415,0.54,2.0151978191,0.07150000000000001,0,0.07150000000000001,1.87,0.54,1.9464069461
2020-12-28 15:00:00,1.8679999999999999,0.5,1.9337590336,0.068,0,0.068,1.8,0.5,1.8681541691999999,1.9180000000000001,0.46,1.9723904279000002,0.068,0,0.068,1.85,0.46,1.9063315556
2020-12-28 15:30:00,1.8755000000000002,0.51,1.9436049624,0.0755,0,0.0755,1.8,0.51,1.8708554193,1.9255,0.48,1.9844269324,0.0755,0,0.0755,1.85,0.48,1.9112561314
2020-12-28 16:00:00,1.8755000000000002,0.51,1.9436049624,0.0755,0,0.0755,1.8,0.51,1.8708554193,1.9255,0.48,1.9844269324,0.0755,0,0.0755,1.85,0.48,1.9112561314
2020-12-28 16:30:00,1.8625,0.48,1.923358066,0.10250000000000001,0,0.10250000000000001,1.76,0.48,1.8242806802,1.9225,0.44,1.9722084702,0.10250000000000001,0,0.10250000000000001,1.82,0.44,1.8724315742000002
2020-12-28 17:00:00,1.8725,0.21,1.8842389047,0.0925,0,0.0925,1.78,0.21,1.7923448329,1.9625,0.61,2.0551170891,0.0925,0,0.0925,1.87,0.61,1.9669773766
2020-12-28 17:30:00,1.8425,0.47000000000000003,1.9015010518,0.1525,0,0.1525,1.69,0.47000000000000003,1.7541379649,1.9025,0.44,1.9527176575,0.1525,0,0.1525,1.75,0.44,1.8044666802
2020-12-28 18:00:00,1.822,0.47000000000000003,1.8816439621,0.182,0,0.182,1.6400000000000001,0.47000000000000003,1.7060187572,1.8820000000000001,0.44,1.9327503719,0.182,0,0.182,1.7000000000000002,0.44,1.7560182230999999
2020-12-28 18:30:00,1.7655,0.43,1.8171104122,0.2255,0,0.2255,1.54,0.43,1.5989058758999999,1.8155000000000001,0.39,1.8569168667,0.2255,0,0.2255,1.5899999999999999,0.39,1.637131638
2020-12-28 19:00:00,1.763,0.44,1.8170770484,0.203,0,0.203,1.56,0.44,1.6208639671,1.823,0.41000000000000003,1.8685365932,0.203,0,0.203,1.62,0.41000000000000003,1.6710774967000002
2020-12-28 19:30:00,1.7245,0.43,1.7773013953999999,0.20450000000000002,0,0.20450000000000002,1.52,0.43,1.5796518604,1.7745000000000002,0.37,1.8126638547,0.20450000000000002,0,0.20450000000000002,1.57,0.37,1.6130096094000002
2020-12-28 20:00:00,1.6635,-0.16,1.6711769056999999,0.2235,0,0.2235,1.44,-0.16,1.4488616221,1.7835,0.72,1.9233492273000001,0.2235,0,0.2235,1.56,0.72,1.7181385276
2020-12-28 20:30:00,1.663,0.33,1.6954259052,0.263,0,0.263,1.4,0.33,1.4383671298,1.7229999999999999,0.41000000000000003,1.7711095392,0.263,0,0.263,1.46,0.41000000000000003,1.5164761785
2020-12-28 21:00:00,1.658,0.4,1.7055685269,0.258,0,0.258,1.4,0.4,1.4560219779,1.708,0.37,1.7476166628,0.258,0,0.258,1.45,0.37,1.4964624954
2020-12-28 21:30:00,1.6435,0.4,1.6914763522,0.2635,0,0.2635,1.38,0.4,1.4368020045,1.6935,0.37,1.7334480811000001,0.2635,0,0.2635,1.43,0.37,1.4770917372
2020-12-28 22:00:00,1.629,0.37,1.6704912451,0.289,0,0.289,1.34,0.37,1.3901438774,1.679,0.34,1.713079391,0.289,0,0.289,1.3900000000000001,0.34,1.4309786861
2020-12-28 22:30:00,1.629,0.37,1.6704912451,0.289,0,0.289,1.34,0.37,1.3901438774,1.679,0.34,1.713079391,0.289,0,0.289,1.3900000000000001,0.34,1.4309786861
2020-12-28 23:00:00,1.576,-0.25,1.5957054866,0.306,0,0.306,1.27,-0.25,1.2943724348,1.6960000000000002,0.7000000000000001,1.8347795508,0.306,0,0.306,1.3900000000000001,0.7000000000000001,1.5563097378
2020-12-28 23:30:00,1.5945,-0.1,1.5976327018,0.3245,0,0.3245,1.27,-0.1,1.2739309243,1.6844999999999999,0.61,1.7915468875,0.3245,0,0.3245,1.3599999999999999,0.61,1.490536816
2020-12-29 00:00:00,1.5805,-0.27,1.6033964731,0.3405,0,0.3405,1.24,-0.27,1.2690547664,1.7005,0.6900000000000001,1.8351567372000002,0.3405,0,0.3405,1.3599999999999999,0.6900000000000001,1.5250245900000001
2020-12-29 00:30:00,1.585,0.05,1.5857884474000001,0.325,0,0.325,1.26,0.05,1.2609916732,1.675,0.5,1.7480346106,0.325,0,0.325,1.35,0.5,1.4396180049
2020-12-29 01:00:00,1.6185,0.36,1.6580537537,0.3285,0,0.3285,1.29,0.36,1.3392908571,1.6785,0.32,1.7087311813000001,0.3285,0,0.3285,1.35,0.32,1.3874076546
2020-12-29 01:30:00,1.6145,0.36,1.6541494038,0.3345,0,0.3345,1.28,0.36,1.3296616111000001,1.6644999999999999,0.32,1.6949808996,0.3345,0,0.3345,1.33,0.32,1.3679546776
2020-12-29 02:00:00,1.637,0.36,1.6761172393,0.337,0,0.337,1.3,0.36,1.3489254983,1.687,0.32,1.7170815356,0.337,0,0.337,1.35,0.32,1.3874076546
2020-12-29 02:30:00,1.6525,0.36,1.6912587768,0.35250000000000004,0,0.35250000000000004,1.3,0.36,1.3489254983,1.7025000000000001,0.32,1.7323123997,0.35250000000000004,0,0.35250000000000004,1.35,0.32,1.3874076546
2020-12-29 03:00:00,1.647,0.37,1.6880488737000001,0.34700000000000003,0,0.34700000000000003,1.3,0.37,1.3516286472,1.697,0.34,1.7307249926,0.34700000000000003,0,0.34700000000000003,1.35,0.34,1.3921566003999999
2020-12-29 03:30:00,1.6440000000000001,0.36,1.6829545448,0.34400000000000003,0,0.34400000000000003,1.3,0.36,1.3489254983,1.6840000000000002,0.32,1.7141341838000002,0.34400000000000003,0,0.34400000000000003,1.34,0.32,1.3776792079
2020-12-29 04:00:00,1.6185,0.36,1.6580537537,0.34850000000000003,0,0.34850000000000003,1.27,0.36,1.3200378782,1.6684999999999999,0.32,1.6989091353,0.34850000000000003,0,0.34850000000000003,1.32,0.32,1.3582341477
2020-12-29 04:30:00,1.661,0.36,1.6995649443,0.341,0,0.341,1.32,0.36,1.3682105101,1.701,0.34,1.7346472264,0.341,0,0.341,1.3599999999999999,0.34,1.4018559127
2020-12-29 05:00:00,1.6560000000000001,0.36,1.6946787306000002,0.34600000000000003,0,0.34600000000000003,1.31,0.36,1.3585654198000001,1.706,0.34,1.7395505167,0.34600000000000003,0,0.34600000000000003,1.3599999999999999,0.34,1.4018559127
2020-12-29 05:30:00,1.6715,0.37,1.7119615212000001,0.3115,0,0.3115,1.3599999999999999,0.37,1.4094325099,1.7215,0.34,1.7547541851,0.3115,0,0.3115,1.4100000000000001,0.34,1.4504137341
2020-12-29 06:00:00,1.6880000000000002,0.27,1.7094572237999999,0.28800000000000003,0,0.28800000000000003,1.4,0.27,1.4257980222,1.748,0.41000000000000003,1.795439779,0.28800000000000003,0,0.28800000000000003,1.46,0.41000000000000003,1.5164761785
2020-12-29 06:30:00,1.709,-0.1,1.7119231875,0.249,0,0.249,1.46,-0.1,1.4634206504,1.819,0.66,1.9350351418,0.249,0,0.249,1.57,0.66,1.7030854353
2020-12-29 07:00:00,1.7365,0.26,1.7558565574,0.1665,0,0.1665,1.57,0.26,1.5913830463,1.8065,0.48,1.869182241,0.1665,0,0.1665,1.6400000000000001,0.48,1.7088007491
2020-12-29 07:30:00,1.8495,0.26,1.8676858007,0.029500000000000002,0,0.029500000000000002,1.82,0.26,1.8384776311,1.9295,0.5700000000000001,2.0119319695,0.029500000000000002,0,0.029500000000000002,1.9,0.5700000000000001,1.9836582367000002
2020-12-29 08:00:00,1.939,0.51,2.0049491265,0.009000000000000001,0,0.009000000000000001,1.9300000000000002,0.51,1.9962464778000002,1.9889999999999999,0.47000000000000003,2.0437761619,0.009000000000000001,0,0.009000000000000001,1.98,0.47000000000000003,2.0350184274
2020-12-29 08:30:00,2.03,0.51,2.0930838493,0.0,0,0.0,2.03,0.51,2.0930838493,2.08,0.47000000000000003,2.1324399171,0.0,0,0.0,2.08,0.47000000000000003,2.1324399171
2020-12-29 09:00:00,2.12,0.53,2.1852459816,0.0,0,0.0,2.12,0.53,2.1852459816,2.18,0.49,2.2343902972,0.0,0,0.0,2.18,0.49,2.2343902972
2020-12-29 09:30:00,2.14,0.53,2.2046541679000002,0.0,0,0.0,2.14,0.53,2.2046541679000002,2.2,0.49,2.2539077177,0.0,0,0.0,2.2,0.49,2.2539077177
2020-12-29 10:00:00,2.14,0.53,2.2046541679000002,0.0,0,0.0,2.14,0.53,2.2046541679000002,2.2,0.49,2.2539077177,0.0,0,0.0,2.2,0.49,2.2539077177
2020-12-29 10:30:00,2.17,0.53,2.2337860238,0.0,0,0.0,2.17,0.53,2.2337860238,2.23,0.49,2.2831995095,0.0,0,0.0,2.23,0.49,2.2831995095
2020-12-29 11:00:00,2.17,0.52,2.2314345162,0.0,0,0.0,2.17,0.52,2.2314345162,2.23,0.48,2.2810743083,0.0,0,0.0,2.23,0.48,2.2810743083
2020-12-29 11:30:00,2.18,0.52,2.2411604137,0.0,0,0.0,2.18,0.52,2.2411604137,2.24,0.48,2.2908513701,0.0,0,0.0,2.24,0.48,2.2908513701
2020-12-29 12:00:00,2.17,0.47000000000000003,2.2203152929,0.0,0,0.0,2.17,0.47000000000000003,2.2203152929,2.24,0.52,2.2995651763,0.0,0,0.0,2.24,0.52,2.2995651763
2020-12-29 12:30:00,2.17,0.0,2.17,0.0,0,0.0,2.17,0.0,2.17,2.3,0.79,2.4318922674,0.0,0,0.0,2.3,0.79,2.4318922674
2020-12-29 13:00:00,2.19,0.27,2.2065810658,0.0,0,0.0,2.19,0.27,2.2065810658,2.2800000000000002,0.64,2.3681216185,0.0,0,0.0,2.2800000000000002,0.64,2.3681216185
2020-12-29 13:30:00,2.24,0.54,2.3041701326,0.0,0,0.0,2.24,0.54,2.3041701326,2.3,0.5,2.3537204592,0.0,0,0.0,2.3,0.5,2.3537204592
2020-12-29 14:00:00,2.21,0.54,2.2750164835,0.0,0,0.0,2.21,0.54,2.2750164835,2.26,0.5,2.3146490015,0.0,0,0.0,2.26,0.5,2.3146490015
2020-12-29 14:30:00,2.18,0.54,2.2458851262,0.0,0,0.0,2.18,0.54,2.2458851262,2.24,0.5,2.2951252689,0.0,0,0.0,2.24,0.5,2.2951252689
2020-12-29 15:00:00,2.18,0.52,2.2411604137,0.0,0,0.0,2.18,0.52,2.2411604137,2.24,0.48,2.2908513701,0.0,0,0.0,2.24,0.48,2.2908513701
2020-12-29 15:30:00,2.17,0.51,2.229125389,0.0,0,0.0,2.17,0.51,2.229125389,2.23,0.48,2.2810743083,0.0,0,0.0,2.23,0.48,2.2810743083
2020-12-29 16:00:00,2.17,0.31,2.1920310217,0.0,0,0.0,2.17,0.31,2.1920310217,2.25,0.63,2.3365358974,0.0,0,0.0,2.25,0.63,2.3365358974
2020-12-29 16:30:00,2.11,0.24,2.1236054247,0.0,0,0.0,2.11,0.24,2.1236054247,2.2,0.63,2.2884274076,0.0,0,0.0,2.2,0.63,2.2884274076
2020-12-29 17:00:00,2.11,0.53,2.1755459085,0.0,0,0.0,2.11,0.53,2.1755459085,2.18,0.5,2.2366045694,0.0,0,0.0,2.18,0.5,2.2366045694
2020-12-29 17:30:00,1.9540000000000002,0.5,2.0169571141,0.004,0,0.004,1.9500000000000002,0.5,2.0130822139,2.014,0.46,2.065864468,0.004,0,0.004,2.01,0.46,2.0619650821
2020-12-29 18:00:00,1.889,0.49,1.9515176146000002,0.029,0,0.029,1.8599999999999999,0.49,1.9234604232999999,1.949,0.45,2.0002752311,0.029,0,0.029,1.92,0.45,1.9720294114999999
2020-12-29 18:30:00,1.7725,0.44,1.8262957729,0.0825,0,0.0825,1.69,0.44,1.7463390278,1.8325,0.41000000000000003,1.8778062333,0.0825,0,0.0825,1.75,0.41000000000000003,1.7973869922999999
2020-12-29 19:00:00,1.7765,0.44,1.8301782017,0.1165,0,0.1165,1.6600000000000001,0.44,1.7173234989,1.8365,0.41000000000000003,1.8817099272000002,0.1165,0,0.1165,1.72,0.41000000000000003,1.7681911661
2020-12-29 19:30:00,1.712,0.44,1.7676379720000002,0.122,0,0.122,1.5899999999999999,0.44,1.6497575579000001,1.762,0.4,1.8068325877,0.122,0,0.122,1.6400000000000001,0.4,1.6880758277
2020-12-29 20:00:00,1.7015,0.28,1.7243846004,0.1515,0,0.1515,1.55,0.28,1.5750872992,1.7715,0.45,1.8277615408,0.1515,0,0.1515,1.62,0.45,1.6813387523
2020-12-29 20:30:00,1.6640000000000001,0.36,1.7024969897000002,0.20400000000000001,0,0.20400000000000001,1.46,0.36,1.5037286989,1.714,0.37,1.7534811091,0.20400000000000001,0,0.20400000000000001,1.51,0.37,1.5546703831
2020-12-29 21:00:00,1.663,0.39,1.7081185556,0.233,0,0.233,1.43,0.39,1.4822280526,1.713,0.35000000000000003,1.7483904026000001,0.233,0,0.233,1.48,0.35000000000000003,1.5208221461
2020-12-29 21:30:00,1.6505,0.39,1.6959511343,0.24050000000000002,0,0.24050000000000002,1.4100000000000001,0.39,1.4629422408,1.7005,0.35000000000000003,1.7361452272,0.24050000000000002,0,0.24050000000000002,1.46,0.35000000000000003,1.5013660446000001
2020-12-29 22:00:00,1.6245,0.17,1.6333708244,0.2745,0,0.2745,1.35,0.17,1.3606616038000001,1.6945000000000001,0.45,1.7532342257,0.2745,0,0.2745,1.42,0.45,1.4895972610000001
2020-12-29 22:30:00,1.588,-0.2,1.6005449072,0.298,0,0.298,1.29,-0.2,1.3054118124,1.708,0.66,1.8310827398,0.298,0,0.298,1.4100000000000001,0.66,1.5568236894
2020-12-29 23:00:00,1.562,-0.27,1.5851637139,0.312,0,0.312,1.25,-0.27,1.2788275881,1.6920000000000002,0.6900000000000001,1.8272832292999999,0.312,0,0.312,1.38,0.6900000000000001,1.5428869045
2020-12-29 23:30:00,1.5985,0.05,1.5992817919,0.3185,0,0.3185,1.28,0.05,1.2809761903,1.6785,0.52,1.7572029621,0.3185,0,0.3185,1.3599999999999999,0.52,1.4560219779
2020-12-30 00:00:00,1.5805,0.34,1.616657122,0.3205,0,0.3205,1.26,0.34,1.3050670481,1.6305,0.31,1.6597078809,0.3205,0,0.3205,1.31,0.31,1.34617978
2020-12-30 00:30:00,1.5995,0.11,1.6032779703000002,0.3095,0,0.3095,1.29,0.11,1.294681428,1.6795,0.48,1.7467456169000002,0.3095,0,0.3095,1.37,0.48,1.4516542288
2020-12-30 01:00:00,1.6145,0.36,1.6541494038,0.3145,0,0.3145,1.3,0.36,1.3489254983,1.6644999999999999,0.33,1.696897242,0.3145,0,0.3145,1.35,0.33,1.3897481786
2020-12-30 01:30:00,1.6165,0.36,1.6561015216000001,0.3165,0,0.3165,1.3,0.36,1.3489254983,1.6665,0.33,1.6988591025000002,0.3165,0,0.3165,1.35,0.33,1.3897481786
2020-12-30 02:00:00,1.6275,0.36,1.6668401993000002,0.3275,0,0.3275,1.3,0.36,1.3489254983,1.6775,0.33,1.7096509147,0.3275,0,0.3275,1.35,0.33,1.3897481786
2020-12-30 02:30:00,1.6245,0.36,1.6639111304,0.3345,0,0.3345,1.29,0.36,1.3392908571,1.6644999999999999,0.33,1.696897242,0.3345,0,0.3345,1.33,0.33,1.3703284278
2020-12-30 03:00:00,1.613,0.28,1.6371221702,0.353,0,0.353,1.26,0.28,1.290736224,1.673,0.35000000000000003,1.7092188274,0.353,0,0.353,1.32,0.35000000000000003,1.3656134153
2020-12-30 03:30:00,1.6085,0.35000000000000003,1.6461385876999999,0.34850000000000003,0,0.34850000000000003,1.26,0.35000000000000003,1.3077079185,1.6684999999999999,0.32,1.6989091353,0.34850000000000003,0,0.34850000000000003,1.32,0.32,1.3582341477
2020-12-30 04:00:00,1.609,0.35000000000000003,1.6466271587999999,0.359,0,0.359,1.25,0.35000000000000003,1.2980754986,1.659,0.32,1.6895801254,0.359,0,0.359,1.3,0.32,1.3388054377
2020-12-30 04:30:00,1.6385,0.35000000000000003,1.6754647863,0.34850000000000003,0,0.34850000000000003,1.29,0.35000000000000003,1.3366375724,1.6885,0.32,1.7185552799,0.34850000000000003,0,0.34850000000000003,1.34,0.32,1.3776792079
2020-12-30 05:00:00,1.6440000000000001,0.37,1.685121954,0.34400000000000003,0,0.34400000000000003,1.3,0.37,1.3516286472,1.694,0.33,1.7258435619,0.34400000000000003,0,0.34400000000000003,1.35,0.33,1.3897481786
2020-12-30 05:30:00,1.669,0.37,1.7095206931,0.329,0,0.329,1.34,0.37,1.3901438774,1.709,0.33,1.7405691598000002,0.329,0,0.329,1.38,0.33,1.4189080308
2020-12-30 06:00:00,1.6865,0.38,1.7287805673,0.28650000000000003,0,0.28650000000000003,1.4,0.38,1.4506550245,1.7365,0.35000000000000003,1.7714209692,0.28650000000000003,0,0.28650000000000003,1.45,0.35000000000000003,1.491643389
2020-12-30 06:30:00,1.7165,0.38,1.7580592282,0.2565,0,0.2565,1.46,0.38,1.5086417733,1.7665000000000002,0.35000000000000003,1.8008393182,0.2565,0,0.2565,1.51,0.35000000000000003,1.5500322576999999
2020-12-30 07:00:00,1.6965,-0.15,1.7031183899,0.1565,0,0.1565,1.54,-0.15,1.5472879499,1.8165,0.73,1.9576956479,0.1565,0,0.1565,1.6600000000000001,0.73,1.8134221792
2020-12-30 07:30:00,1.8195000000000001,0.26,1.8379826577,0.029500000000000002,0,0.029500000000000002,1.79,0.26,1.808784122,1.8995000000000002,0.58,1.9860765972,0.029500000000000002,0,0.029500000000000002,1.87,0.58,1.9578815082
2020-12-30 08:00:00,1.9455,0.51,2.0112360006,0.0055000000000000005,0,0.0055000000000000005,1.94,0.51,2.0059162495,2.0055,0.48,2.0621421508,0.0055000000000000005,0,0.0055000000000000005,2.0,0.48,2.0567936211
2020-12-30 08:30:00,2.02,0.19,2.0289159667,0.0,0,0.0,2.02,0.19,2.0289159667,2.11,0.63,2.2020445045,0.0,0,0.0,2.11,0.63,2.2020445045
2020-12-30 09:00:00,2.12,0.52,2.1828421839,0.0,0,0.0,2.12,0.52,2.1828421839,2.18,0.48,2.2322186273,0.0,0,0.0,2.18,0.48,2.2322186273
2020-12-30 09:30:00,2.13,0.51,2.1902054698,0.0,0,0.0,2.13,0.51,2.1902054698,2.19,0.47000000000000003,2.2398660674,0.0,0,0.0,2.19,0.47000000000000003,2.2398660674
2020-12-30 10:00:00,2.13,0.23,2.1423818521,0.0,0,0.0,2.13,0.23,2.1423818521,2.23,0.63,2.3172828917,0.0,0,0.0,2.23,0.63,2.3172828917
2020-12-30 10:30:00,2.16,-0.17,2.1666794871,0.0,0,0.0,2.16,-0.17,2.1666794871,2.31,0.88,2.471942556,0.0,0,0.0,2.31,0.88,2.471942556
2020-12-30 11:00:00,2.13,-0.17,2.1367732683,0.0,0,0.0,2.13,-0.17,2.1367732683,2.27,0.88,2.4346046907,0.0,0,0.0,2.27,0.88,2.4346046907
2020-12-30 11:30:00,2.14,-0.17,2.1467417171,0.0,0,0.0,2.14,-0.17,2.1467417171,2.29,0.86,2.4461602564,0.0,0,0.0,2.29,0.86,2.4461602564
2020-12-30 12:00:00,2.16,-0.17,2.1666794871,0.0,0,0.0,2.16,-0.17,2.1666794871,2.31,0.88,2.471942556,0.0,0,0.0,2.31,0.88,2.471942556
2020-12-30 12:30:00,2.15,-0.17,2.1567104581,0.0,0,0.0,2.15,-0.17,2.1567104581,2.3,0.88,2.4626002518,0.0,0,0.0,2.3,0.88,2.4626002518
2020-12-30 13:00:00,2.19,0.14,2.1944703233,0.0,0,0.0,2.19,0.14,2.1944703233,2.3,0.72,2.4100622399000002,0.0,0,0.0,2.3,0.72,2.4100622399000002
2020-12-30 13:30:00,2.19,0.53,2.2532199183,0.0,0,0.0,2.19,0.53,2.2532199183,2.25,0.49,2.3027375013,0.0,0,0.0,2.25,0.49,2.3027375013
2020-12-30 14:00:00,2.19,0.54,2.2555930484,0.0,0,0.0,2.19,0.54,2.2555930484,2.25,0.5,2.3048861143,0.0,0,0.0,2.25,0.5,2.3048861143
2020-12-30 14:30:00,2.15,0.52,2.2119900542,0.0,0,0.0,2.15,0.52,2.2119900542,2.21,0.49,2.2636695872,0.0,0,0.0,2.21,0.49,2.2636695872
2020-12-30 15:00:00,2.15,0.52,2.2119900542,0.0,0,0.0,2.15,0.52,2.2119900542,2.21,0.5,2.2658552469,0.0,0,0.0,2.21,0.5,2.2658552469
2020-12-30 15:30:00,2.13,0.52,2.1925555865,0.0,0,0.0,2.13,0.52,2.1925555865,2.18,0.49,2.2343902972,0.0,0,0.0,2.18,0.49,2.2343902972
2020-12-30 16:00:00,2.11,0.51,2.1707602355,0.0,0,0.0,2.11,0.51,2.1707602355,2.17,0.49,2.2246348015,0.0,0,0.0,2.17,0.49,2.2246348015
2020-12-30 16:30:00,2.1,0.51,2.1610414156,0.0,0,0.0,2.1,0.51,2.1610414156,2.15,0.47000000000000003,2.2007725916,0.0,0,0.0,2.15,0.47000000000000003,2.2007725916
2020-12-30 17:00:00,2.03,0.16,2.0362956563,0.0,0,0.0,2.03,0.16,2.0362956563,2.13,0.66,2.2299103121,0.0,0,0.0,2.13,0.66,2.2299103121
2020-12-30 17:30:00,1.8995000000000002,0.42,1.9453792047,0.0095,0,0.0095,1.8900000000000001,0.42,1.936104336,1.9595,0.44,2.0082928696,0.0095,0,0.0095,1.9500000000000002,0.44,1.9990247622
2020-12-30 18:00:00,1.8345,0.45,1.8888859812,0.0345,0,0.0345,1.8,0.45,1.8553975315,1.8945,0.42,1.9404974233,0.0345,0,0.0345,1.8599999999999999,0.42,1.9068298298
2020-12-30 18:30:00,1.7595,0.45,1.8161333239,0.0795,0,0.0795,1.6800000000000002,0.45,1.7392239648999999,1.8195000000000001,0.42,1.8673457768000001,0.0795,0,0.0795,1.74,0.42,1.7899720667999999
2020-12-30 19:00:00,1.7650000000000001,0.44,1.819017592,0.105,0,0.105,1.6600000000000001,0.44,1.7173234989,1.8250000000000002,0.41000000000000003,1.8704879043,0.105,0,0.105,1.72,0.41000000000000003,1.7681911661
2020-12-30 19:30:00,1.702,0.42,1.7530556180999999,0.112,0,0.112,1.5899999999999999,0.42,1.6445364088,1.762,0.38,1.8025104715,0.112,0,0.112,1.65,0.38,1.6931922513000002
2020-12-30 20:00:00,1.6844999999999999,0.30000000000000004,1.7110056254,0.1545,0,0.1545,1.53,0.30000000000000004,1.5591343752,1.7545000000000002,0.43,1.8064247146999999,0.1545,0,0.1545,1.6,0.43,1.6567739737
2020-12-30 20:30:00,1.666,0.4,1.7133464332,0.186,0,0.186,1.48,0.4,1.5331014317,1.716,0.36,1.7533556399,0.186,0,0.186,1.53,0.36,1.5717824277
2020-12-30 21:00:00,1.65,0.38,1.6931922513000002,0.22,0,0.22,1.43,0.38,1.4796283317,1.71,0.35000000000000003,1.7454512311000001,0.22,0,0.22,1.49,0.35000000000000003,1.5305554547
2020-12-30 21:30:00,1.6405,0.38,1.68393594,0.24050000000000002,0,0.24050000000000002,1.4,0.38,1.4506550245,1.6905000000000001,0.35000000000000003,1.7263517168,0.24050000000000002,0,0.24050000000000002,1.45,0.35000000000000003,1.491643389
2020-12-30 22:00:00,1.609,-0.04,1.6094971264,0.259,0,0.259,1.35,-0.04,1.3505924625999999,1.709,0.58,1.8047384852000001,0.259,0,0.259,1.45,0.58,1.5616977941
2020-12-30 22:30:00,1.5815000000000001,-0.26,1.6027296247,0.28150000000000003,0,0.28150000000000003,1.3,-0.26,1.3257450735,1.7115,0.7000000000000001,1.8491166134,0.28150000000000003,0,0.28150000000000003,1.43,0.7000000000000001,1.5921369288
2020-12-30 23:00:00,1.5975000000000001,-0.16,1.6054925257,0.2975,0,0.2975,1.3,-0.16,1.3098091464000001,1.7175,0.64,1.8328683122,0.2975,0,0.2975,1.42,0.64,1.5575621978
2020-12-30 23:30:00,1.601,0.37,1.6431984055000002,0.301,0,0.301,1.3,0.37,1.3516286472,1.651,0.33,1.6836570316000001,0.301,0,0.301,1.35,0.33,1.3897481786
2020-12-31 00:00:00,1.6045,0.37,1.6466087119,0.3045,0,0.3045,1.3,0.37,1.3516286472,1.6644999999999999,0.33,1.696897242,0.3045,0,0.3045,1.3599999999999999,0.33,1.3994641832
2020-12-31 00:30:00,1.603,0.36,1.6429269612000001,0.313,0,0.313,1.29,0.36,1.3392908571,1.653,0.32,1.6836891043,0.313,0,0.313,1.34,0.32,1.3776792079
2020-12-31 01:00:00,1.6295000000000002,0.36,1.6687930519,0.3195,0,0.3195,1.31,0.36,1.3585654198000001,1.6795,0.32,1.7097134994,0.3195,0,0.3195,1.3599999999999999,0.32,1.3971399357
2020-12-31 01:30:00,1.635,0.36,1.6741639705,0.325,0,0.325,1.31,0.36,1.3585654198000001,1.685,0.32,1.7151166141,0.325,0,0.325,1.3599999999999999,0.32,1.3971399357
2020-12-31 02:00:00,1.642,0.36,1.6810008923000002,0.312,0,0.312,1.33,0.36,1.3778606606000001,1.6920000000000002,0.32,1.7219941928,0.312,0,0.312,1.38,0.32,1.4166156854
2020-12-31 02:30:00,1.6795,0.36,1.7176496296,0.3395,0,0.3395,1.34,0.36,1.3875157657,1.7295,0.33,1.7607016357,0.3395,0,0.3395,1.3900000000000001,0.33,1.4286357128
2020-12-31 03:00:00,1.6535000000000002,0.36,1.692235873,0.3335,0,0.3335,1.32,0.36,1.3682105101,1.7035,0.33,1.7351692281000002,0.3335,0,0.3335,1.37,0.33,1.4091841611
2020-12-31 03:30:00,1.6505,0.33,1.6831667327000002,0.3305,0,0.3305,1.32,0.33,1.3606248565,1.7005,0.33,1.7322240762,0.3305,0,0.3305,1.37,0.33,1.4091841611
2020-12-31 04:00:00,1.6345,-0.26,1.6550499237,0.3245,0,0.3245,1.31,-0.26,1.3355523202000001,1.7545000000000002,0.6900000000000001,1.8853037554,0.3245,0,0.3245,1.43,0.6900000000000001,1.5877657258
2020-12-31 04:30:00,1.6405,0.1,1.6435450252,0.3305,0,0.3305,1.31,0.1,1.3138112498,1.7205,0.47000000000000003,1.783541491,0.3305,0,0.3305,1.3900000000000001,0.47000000000000003,1.4673104648
2020-12-31 05:00:00,1.69,0.37,1.7300289014999999,0.34,0,0.34,1.35,0.37,1.3997856979,1.74,0.33,1.7710166572000001,0.34,0,0.34,1.4,0.33,1.4383671298
2020-12-31 05:30:00,1.6965,0.36,1.7342757134,0.3065,0,0.3065,1.3900000000000001,0.36,1.4358621104,1.7465000000000002,0.32,1.7755737805,0.3065,0,0.3065,1.44,0.32,1.4751271132000001
2020-12-31 06:00:00,1.705,-0.19,1.7155538464,0.275,0,0.275,1.43,-0.19,1.4425671561,1.8250000000000002,0.6900000000000001,1.9510830326000002,0.275,0,0.275,1.55,0.6900000000000001,1.6966437457999999
2020-12-31 06:30:00,1.7665000000000002,0.2,1.7777857717,0.2265,0,0.2265,1.54,0.2,1.5529327094,1.8465,0.49,1.9104089222,0.2265,0,0.2265,1.62,0.49,1.6924833825
2020-12-31 07:00:00,1.7865000000000002,0.43,1.8375206802,0.1365,0,0.1365,1.65,0.43,1.7051099671,1.8365,0.39,1.8774536612000001,0.1365,0,0.1365,1.7000000000000002,0.39,1.7441616898
2020-12-31 07:30:00,1.913,0.48,1.9723004335,0.023,0,0.023,1.8900000000000001,0.48,1.9500000000000002,1.963,0.44,2.0117079808,0.023,0,0.023,1.94,0.44,1.9892712233
2020-12-31 08:00:00,1.995,0.26,2.0118710197,0.005,0,0.005,1.99,0.26,2.0069130524,2.075,0.5700000000000001,2.1518654698,0.005,0,0.005,2.07,0.5700000000000001,2.1470444802
2020-12-31 08:30:00,2.1,0.12,2.1034257772,0.0,0,0.0,2.1,0.12,2.1034257772,2.21,0.66,2.3064474848,0.0,0,0.0,2.21,0.66,2.3064474848
2020-12-31 09:00:00,2.18,0.46,2.2280035907,0.0,0,0.0,2.18,0.46,2.2280035907,2.25,0.52,2.3093072554000003,0.0,0,0.0,2.25,0.52,2.3093072554000003
2020-12-31 09:30:00,2.22,0.53,2.2823890992,0.0,0,0.0,2.22,0.53,2.2823890992,2.2800000000000002,0.5,2.3341807985,0.0,0,0.0,2.2800000000000002,0.5,2.3341807985
2020-12-31 10:00:00,2.22,0.51,2.2778279127,0.0,0,0.0,2.22,0.51,2.2778279127,2.27,0.48,2.3201939574,0.0,0,0.0,2.27,0.48,2.3201939574
2020-12-31 10:30:00,2.21,0.51,2.2680828909,0.0,0,0.0,2.21,0.51,2.2680828909,2.27,0.48,2.3201939574,0.0,0,0.0,2.27,0.48,2.3201939574
2020-12-31 11:00:00,2.21,0.51,2.2680828909,0.0,0,0.0,2.21,0.51,2.2680828909,2.27,0.48,2.3201939574,0.0,0,0.0,2.27,0.48,2.3201939574
2020-12-31 11:30:00,2.23,0.52,2.2898253208,0.0,0,0.0,2.23,0.52,2.2898253208,2.2800000000000002,0.49,2.3320591759,0.0,0,0.0,2.2800000000000002,0.49,2.3320591759
2020-12-31 12:00:00,2.24,0.54,2.3041701326,0.0,0,0.0,2.24,0.54,2.3041701326,2.3,0.51,2.3558650216,0.0,0,0.0,2.3,0.51,2.3558650216
2020-12-31 12:30:00,2.19,0.54,2.2555930484,0.0,0,0.0,2.19,0.54,2.2555930484,2.25,0.51,2.3070760716,0.0,0,0.0,2.25,0.51,2.3070760716
2020-12-31 13:00:00,2.19,0.54,2.2555930484,0.0,0,0.0,2.19,0.54,2.2555930484,2.25,0.5,2.3048861143,0.0,0,0.0,2.25,0.5,2.3048861143
2020-12-31 13:30:00,2.19,0.54,2.2555930484,0.0,0,0.0,2.19,0.54,2.2555930484,2.25,0.51,2.3070760716,0.0,0,0.0,2.25,0.51,2.3070760716
2020-12-31 14:00:00,2.21,0.58,2.2848413512,0.0,0,0.0,2.21,0.58,2.2848413512,2.27,0.53,2.331051265,0.0,0,0.0,2.27,0.53,2.331051265
2020-12-31 14:30:00,2.14,0.52,2.2022715546000002,0.0,0,0.0,2.14,0.52,2.2022715546000002,2.2,0.49,2.2539077177,0.0,0,0.0,2.2,0.49,2.2539077177
2020-12-31 15:00:00,2.14,0.53,2.2046541679000002,0.0,0,0.0,2.14,0.53,2.2046541679000002,2.2,0.49,2.2539077177,0.0,0,0.0,2.2,0.49,2.2539077177
2020-12-31 15:30:00,2.05,0.5,2.1100947846,0.0,0,0.0,2.05,0.5,2.1100947846,2.11,0.46,2.1595601404,0.0,0,0.0,2.11,0.46,2.1595601404
2020-12-31 16:00:00,2.02,-0.06,2.0208908927,0.0,0,0.0,2.02,-0.06,2.0208908927,2.15,0.78,2.287116088,0.0,0,0.0,2.15,0.78,2.287116088
2020-12-31 16:30:00,2.04,0.1,2.0424495098,0.0,0,0.0,2.04,0.1,2.0424495098,2.15,0.6900000000000001,2.2580079716,0.0,0,0.0,2.15,0.6900000000000001,2.2580079716
2020-12-31 17:00:00,2.012,0.51,2.0756309884,0.002,0,0.002,2.01,0.51,2.0736923591,2.072,0.47000000000000003,2.1246373808,0.002,0,0.002,2.07,0.47000000000000003,2.1226869765
2020-12-31 17:30:00,1.917,0.49,1.978633114,0.037,0,0.037,1.88,0.49,1.9428072473,1.967,0.46,2.0200715334,0.037,0,0.037,1.9300000000000002,0.46,1.984061491
2020-12-31 18:00:00,1.8585,0.49,1.9220099505000001,0.08850000000000001,0,0.08850000000000001,1.77,0.49,1.8365728954,1.9185,0.46,1.9728766434,0.08850000000000001,0,0.08850000000000001,1.83,0.46,1.8869287215
2020-12-31 18:30:00,1.811,0.46,1.8685076933,0.14100000000000001,0,0.14100000000000001,1.67,0.46,1.7321951391,1.871,0.42,1.9175612115,0.14100000000000001,0,0.14100000000000001,1.73,0.42,1.7802527910000001
2020-12-31 19:00:00,1.7530000000000001,-0.16,1.7602866244,0.17300000000000001,0,0.17300000000000001,1.58,-0.16,1.5880806025,1.883,0.73,2.0195516829,0.17300000000000001,0,0.17300000000000001,1.71,0.73,1.8593009439000001
2020-12-31 19:30:00,1.733,0.41000000000000003,1.7808394088,0.17300000000000001,0,0.17300000000000001,1.56,0.41000000000000003,1.6129786111,1.783,0.38,1.8230438832,0.17300000000000001,0,0.17300000000000001,1.6099999999999999,0.38,1.6542369842
2020-12-31 20:00:00,1.7429999999999999,0.43,1.7952573632000002,0.183,0,0.183,1.56,0.43,1.6181779877,1.7930000000000001,0.4,1.8370762096000002,0.183,0,0.183,1.6099999999999999,0.4,1.6589454482
2020-12-31 20:30:00,1.7000000000000002,0.42,1.7511139312,0.2,0,0.2,1.5,0.42,1.5576905983,1.75,0.38,1.7907819521000001,0.2,0,0.2,1.55,0.38,1.5959009994
2020-12-31 21:00:00,1.6875,0.42,1.7389813829,0.2175,0,0.2175,1.47,0.42,1.5288230767000002,1.7375,0.38,1.7785685958,0.2175,0,0.2175,1.52,0.38,1.5667801377
