Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2020-12-31 21:30:00,1.6545,0.42,1.7069769331,0.2245,0,0.2245,1.43,0.42,1.4904026302,1.7045,0.38,1.7463448256,0.2245,0,0.2245,1.48,0.38,1.5280052356
2020-12-31 22:00:00,1.6375000000000002,0.38,1.6810134592,0.24750000000000003,0,0.24750000000000003,1.3900000000000001,0.38,1.4410065926,1.6875,0.35000000000000003,1.7234141261,0.24750000000000003,0,0.24750000000000003,1.44,0.35000000000000003,1.4819244245
2020-12-31 22:30:00,1.6385,0.26,1.6590003767,0.2685,0,0.2685,1.37,0.26,1.3944532979,1.7085,0.42,1.7593670026,0.2685,0,0.2685,1.44,0.42,1.5
2020-12-31 23:00:00,1.592,-0.26,1.6130914419,0.292,0,0.292,1.3,-0.26,1.3257450735,1.712,0.6900000000000001,1.8458179759000002,0.292,0,0.292,1.42,0.6900000000000001,1.5787653404
2020-12-31 23:30:00,1.6015000000000001,-0.26,1.6224679504,0.3015,0,0.3015,1.3,-0.26,1.3257450735,1.7215,0.71,1.8621660103000002,0.3015,0,0.3015,1.42,0.71,1.587608264
2021-01-01 00:00:00,1.6019999999999999,-0.26,1.6229614906,0.302,0,0.302,1.3,-0.26,1.3257450735,1.722,0.71,1.8626282506,0.302,0,0.302,1.42,0.71,1.587608264
2021-01-01 00:30:00,1.5805,-0.25,1.6001500711,0.3005,0,0.3005,1.28,-0.25,1.3041855696,1.7005,0.71,1.8427697225,0.3005,0,0.3005,1.4,0.71,1.5697452023
2021-01-01 01:00:00,1.6515,0.28,1.6750678344,0.3115,0,0.3115,1.34,0.28,1.3689411967,1.7115,0.4,1.7576211907000001,0.3115,0,0.3115,1.4,0.4,1.4560219779
2021-01-01 01:30:00,1.658,0.37,1.6987830939,0.318,0,0.318,1.34,0.37,1.3901438774,1.698,0.34,1.7317055177,0.318,0,0.318,1.38,0.34,1.4212670404
2021-01-01 02:00:00,1.689,0.39,1.7334419517000001,0.309,0,0.309,1.38,0.39,1.4340502083,1.7389999999999999,0.35000000000000003,1.7738717541,0.309,0,0.309,1.43,0.35000000000000003,1.4722092243
2021-01-01 02:30:00,1.6800000000000002,0.39,1.7246738822,0.30000000000000004,0,0.30000000000000004,1.38,0.39,1.4340502083,1.73,0.35000000000000003,1.7650495743999999,0.30000000000000004,0,0.30000000000000004,1.43,0.35000000000000003,1.4722092243
2021-01-01 03:00:00,1.7075,0.39,1.7514725947,0.3275,0,0.3275,1.38,0.39,1.4340502083,1.7575,0.35000000000000003,1.7920117885,0.3275,0,0.3275,1.43,0.35000000000000003,1.4722092243
2021-01-01 03:30:00,1.6705,0.37,1.7109851694,0.3305,0,0.3305,1.34,0.37,1.3901438774,1.7205,0.33,1.7518619381,0.3305,0,0.3305,1.3900000000000001,0.33,1.4286357128
2021-01-01 04:00:00,1.677,-0.01,1.6770298149,0.337,0,0.337,1.34,-0.01,1.3400373129,1.767,0.56,1.8536151164999999,0.337,0,0.337,1.43,0.56,1.5357408636
2021-01-01 04:30:00,1.6475,-0.26,1.6678897595,0.3075,0,0.3075,1.34,-0.26,1.3649908425000001,1.7675,0.71,1.904771968,0.3075,0,0.3075,1.46,0.71,1.6234839080999999
2021-01-01 05:00:00,1.673,-0.26,1.6930826914,0.333,0,0.333,1.34,-0.26,1.3649908425000001,1.7930000000000001,0.71,1.9284576739000001,0.333,0,0.333,1.46,0.71,1.6234839080999999
2021-01-01 05:30:00,1.673,-0.26,1.6930826914,0.313,0,0.313,1.3599999999999999,-0.26,1.3846299145,1.803,0.71,1.9377587569,0.313,0,0.313,1.49,0.71,1.6505150711
2021-01-01 06:00:00,1.6925,-0.26,1.7123540084000002,0.3025,0,0.3025,1.3900000000000001,-0.26,1.4141074923999999,1.8125,0.72,1.9502708145,0.3025,0,0.3025,1.51,0.72,1.6728717823
2021-01-01 06:30:00,1.7265000000000001,-0.13,1.7313873772,0.2665,0,0.2665,1.46,-0.13,1.4657762449,1.8365,0.65,1.9481355831,0.2665,0,0.2665,1.57,0.65,1.6992351220000002
2021-01-01 07:00:00,1.7735,0.41000000000000003,1.8202753226000001,0.1935,0,0.1935,1.58,0.41000000000000003,1.6323296236,1.8235000000000001,0.38,1.8626734147000001,0.1935,0,0.1935,1.63,0.38,1.6737084573
2021-01-01 07:30:00,1.8425,0.46,1.8990540408,0.10250000000000001,0,0.10250000000000001,1.74,0.46,1.7997777641,1.8925,0.42,1.9385448795,0.10250000000000001,0,0.10250000000000001,1.79,0.42,1.8386136081000002
2021-01-01 08:00:00,1.87,0.35000000000000003,1.902472076,0.1,0,0.1,1.77,0.35000000000000003,1.8042727067,1.9300000000000002,0.49,1.9912307752,0.1,0,0.1,1.83,0.49,1.8944656239
2021-01-01 08:30:00,1.861,-0.21,1.8728109889,0.081,0,0.081,1.78,-0.21,1.7923448329,1.991,0.8200000000000001,2.1532489406,0.081,0,0.081,1.9100000000000001,0.8200000000000001,2.0785812469
2021-01-01 09:00:00,1.889,0.47000000000000003,1.9465921503999999,0.059000000000000004,0,0.059000000000000004,1.83,0.47000000000000003,1.8893914364,1.939,0.46,1.9928173524,0.059000000000000004,0,0.059000000000000004,1.88,0.46,1.9354586020000002
2021-01-01 09:30:00,1.911,0.51,1.9778829591,0.051000000000000004,0,0.051000000000000004,1.8599999999999999,0.51,1.9286523792999999,1.9609999999999999,0.48,2.0188910322,0.051000000000000004,0,0.051000000000000004,1.9100000000000001,0.48,1.9693907687
2021-01-01 10:00:00,1.8755000000000002,0.48,1.9359494441,0.0655,0,0.0655,1.81,0.48,1.8725650857,1.9255,0.44,1.9751329702,0.0655,0,0.0655,1.8599999999999999,0.44,1.9113346123000001
2021-01-01 10:30:00,1.901,0.5,1.9656553615,0.051000000000000004,0,0.051000000000000004,1.85,0.5,1.9163767897000001,1.951,0.46,2.0044951983,0.051000000000000004,0,0.051000000000000004,1.9,0.46,1.9548913013
2021-01-01 11:00:00,1.883,0.49,1.9457104101,0.053,0,0.053,1.83,0.49,1.8944656239,1.933,0.45,1.9846886406,0.053,0,0.053,1.88,0.45,1.9331063085
2021-01-01 11:30:00,1.9035000000000002,0.49,1.9655564734,0.043500000000000004,0,0.043500000000000004,1.8599999999999999,0.49,1.9234604232999999,1.9535,0.45,2.0046601333,0.043500000000000004,0,0.043500000000000004,1.9100000000000001,0.45,1.9622945752
2021-01-01 12:00:00,1.8815,0.24,1.8967451727,0.0415,0,0.0415,1.8399999999999999,0.24,1.8555861608000002,1.9715,0.58,2.0550455591,0.0415,0,0.0415,1.9300000000000002,0.58,2.0152667317
2021-01-01 12:30:00,1.861,-0.19,1.8706739426999999,0.041,0,0.041,1.82,-0.19,1.8298907071000001,1.991,0.84,2.1609444694,0.041,0,0.041,1.9500000000000002,0.84,2.1232286735
2021-01-01 13:00:00,1.843,-0.21,1.854925605,0.053,0,0.053,1.79,-0.21,1.8022763384,1.9729999999999999,0.8200000000000001,2.1366162501,0.053,0,0.053,1.92,0.8200000000000001,2.0877739341
2021-01-01 13:30:00,1.858,-0.21,1.8698299388000001,0.058,0,0.058,1.8,-0.21,1.8122085973000002,1.978,0.84,2.1489727779,0.058,0,0.058,1.92,0.84,2.0957099036
2021-01-01 14:00:00,1.8559999999999999,-0.21,1.8678426058,0.056,0,0.056,1.8,-0.21,1.8122085973000002,1.976,0.84,2.1471320407,0.056,0,0.056,1.92,0.84,2.0957099036
2021-01-01 14:30:00,1.8505,-0.21,1.8623775799,0.0805,0,0.0805,1.77,-0.21,1.7824140933,1.9905,0.85,2.1643914272,0.0805,0,0.0805,1.9100000000000001,0.85,2.0905980006
2021-01-01 15:00:00,1.8445,-0.21,1.856415969,0.0845,0,0.0845,1.76,-0.21,1.7724841325,1.9745,0.84,2.1457516748,0.0845,0,0.0845,1.8900000000000001,0.84,2.0682601384
2021-01-01 15:30:00,1.854,-0.21,1.8658552999,0.084,0,0.084,1.77,-0.21,1.7824140933,1.984,0.84,2.154496693,0.084,0,0.084,1.9,0.84,2.0774022239
2021-01-01 16:00:00,1.8210000000000002,-0.21,1.8330687385000002,0.121,0,0.121,1.7000000000000002,-0.21,1.712921481,1.9609999999999999,0.84,2.133335651,0.121,0,0.121,1.8399999999999999,0.84,2.0226715008
2021-01-01 16:30:00,1.881,0.34,1.9114813627,0.111,0,0.111,1.77,0.34,1.8023595646000001,1.9609999999999999,0.56,2.0393923114,0.111,0,0.111,1.85,0.56,1.9328993766
2021-01-01 17:00:00,1.8865,0.5,1.9516357883,0.1165,0,0.1165,1.77,0.5,1.839266158,1.9565000000000001,0.47000000000000003,2.0121610895,0.1165,0,0.1165,1.8399999999999999,0.47000000000000003,1.8990787240000002
2021-01-01 17:30:00,1.855,0.5,1.9212040495,0.165,0,0.165,1.69,0.5,1.7624131184,1.905,0.44,1.9551534467,0.165,0,0.165,1.74,0.44,1.7947701803
2021-01-01 18:00:00,1.843,0.47000000000000003,1.9019855415,0.183,0,0.183,1.6600000000000001,0.47000000000000003,1.7252536045,1.893,0.44,1.943463146,0.183,0,0.183,1.71,0.44,1.7657009939
2021-01-01 18:30:00,1.7915,0.43,1.8423822215,0.2215,0,0.2215,1.57,0.43,1.6278206289,1.8515000000000001,0.4,1.8942154708,0.2215,0,0.2215,1.63,0.4,1.678362297
2021-01-01 19:00:00,1.779,0.43,1.830229767,0.209,0,0.209,1.57,0.43,1.6278206289,1.839,0.4,1.881999203,0.209,0,0.209,1.63,0.4,1.678362297
2021-01-01 19:30:00,1.732,0.41000000000000003,1.7798662871,0.222,0,0.222,1.51,0.41000000000000003,1.5646724897,1.782,0.37,1.8200065934,0.222,0,0.222,1.56,0.37,1.6032778923
2021-01-01 20:00:00,1.7095,0.41000000000000003,1.7579790243,0.23950000000000002,0,0.23950000000000002,1.47,0.41000000000000003,1.5261061562,1.7595,0.37,1.7979822719,0.23950000000000002,0,0.23950000000000002,1.52,0.37,1.5643848631
2021-01-01 20:30:00,1.6804999999999999,0.4,1.7274490586,0.2605,0,0.2605,1.42,0.4,1.4752626885,1.7305000000000001,0.36,1.7675492214,0.2605,0,0.2605,1.47,0.36,1.5134397907000001
2021-01-01 21:00:00,1.666,0.38,1.7087878745,0.276,0,0.276,1.3900000000000001,0.38,1.4410065926,1.716,0.34,1.7493587396999999,0.276,0,0.276,1.44,0.34,1.4795945391
2021-01-01 21:30:00,1.646,0.38,1.6892945273,0.276,0,0.276,1.37,0.38,1.4217243052000001,1.6960000000000002,0.34,1.7297444898,0.276,0,0.276,1.42,0.34,1.4601369799000001
2021-01-01 22:00:00,1.626,0.36,1.6653756333,0.306,0,0.306,1.32,0.36,1.3682105101,1.686,0.33,1.717991851,0.306,0,0.306,1.38,0.33,1.4189080308
2021-01-01 22:30:00,1.629,0.36,1.6683048283000002,0.319,0,0.319,1.31,0.36,1.3585654198000001,1.679,0.33,1.7111227308,0.319,0,0.319,1.3599999999999999,0.33,1.3994641832
2021-01-01 23:00:00,1.6295000000000002,0.36,1.6687930519,0.3195,0,0.3195,1.31,0.36,1.3585654198000001,1.6795,0.33,1.7116133471000001,0.3195,0,0.3195,1.3599999999999999,0.33,1.3994641832
2021-01-01 23:30:00,1.6075,0.36,1.6473178959,0.3275,0,0.3275,1.28,0.36,1.3296616111000001,1.6575000000000002,0.33,1.6900314346,0.3275,0,0.3275,1.33,0.33,1.3703284278
2021-01-02 00:00:00,1.596,0.35000000000000003,1.6339265589,0.34600000000000003,0,0.34600000000000003,1.25,0.35000000000000003,1.2980754986,1.646,0.31,1.6749376108,0.34600000000000003,0,0.34600000000000003,1.3,0.31,1.3364505227999999
2021-01-02 00:30:00,1.573,-0.23,1.589726077,0.343,0,0.343,1.23,-0.23,1.2513193038,1.693,0.63,1.8064188329,0.343,0,0.343,1.35,0.63,1.4897650822
2021-01-02 01:00:00,1.5825,-0.28,1.6070800385,0.35250000000000004,0,0.35250000000000004,1.23,-0.28,1.2614673995,1.7025000000000001,0.66,1.825953518,0.35250000000000004,0,0.35250000000000004,1.35,0.66,1.5026975744
2021-01-02 01:30:00,1.6205,0.21,1.6340502593,0.3305,0,0.3305,1.29,0.21,1.3069812546000001,1.6804999999999999,0.4,1.7274490586,0.3305,0,0.3305,1.35,0.4,1.408012784
2021-01-02 02:00:00,1.6320000000000001,0.35000000000000003,1.6691087441999999,0.352,0,0.352,1.28,0.35000000000000003,1.3269890731,1.6720000000000002,0.31,1.700495222,0.352,0,0.352,1.32,0.31,1.3559129766
2021-01-02 02:30:00,1.6415000000000002,0.35000000000000003,1.678398716,0.35150000000000003,0,0.35150000000000003,1.29,0.35000000000000003,1.3366375724,1.6915,0.31,1.7196721344,0.35150000000000003,0,0.35150000000000003,1.34,0.31,1.3753908535
2021-01-02 03:00:00,1.655,0.36,1.6937015676,0.34500000000000003,0,0.34500000000000003,1.31,0.36,1.3585654198000001,1.705,0.32,1.7347694371,0.34500000000000003,0,0.34500000000000003,1.3599999999999999,0.32,1.3971399357
2021-01-02 03:30:00,1.659,0.36,1.6976103793,0.34900000000000003,0,0.34900000000000003,1.31,0.36,1.3585654198000001,1.709,0.32,1.7387009519,0.34900000000000003,0,0.34900000000000003,1.3599999999999999,0.32,1.3971399357
2021-01-02 04:00:00,1.639,0.35000000000000003,1.6759537583,0.359,0,0.359,1.28,0.35000000000000003,1.3269890731,1.689,0.31,1.7172131493,0.359,0,0.359,1.33,0.31,1.3656500284
2021-01-02 04:30:00,1.6400000000000001,0.35000000000000003,1.6769317219,0.36,0,0.36,1.28,0.35000000000000003,1.3269890731,1.69,0.31,1.7181967291,0.36,0,0.36,1.33,0.31,1.3656500284
2021-01-02 05:00:00,1.6295000000000002,0.35000000000000003,1.6666644083,0.34950000000000003,0,0.34950000000000003,1.28,0.35000000000000003,1.3269890731,1.6795,0.31,1.7078700917,0.34950000000000003,0,0.34950000000000003,1.33,0.31,1.3656500284
2021-01-02 05:30:00,1.667,0.37,1.7075681538,0.317,0,0.317,1.35,0.37,1.3997856979,1.717,0.33,1.7484247196,0.317,0,0.317,1.4,0.33,1.4383671298
2021-01-02 06:00:00,1.647,0.35000000000000003,1.6837781920000001,0.317,0,0.317,1.33,0.35000000000000003,1.3752817893,1.697,0.31,1.7250823169,0.317,0,0.317,1.38,0.31,1.414390328
2021-01-02 06:30:00,1.669,-0.15,1.6757270064,0.289,0,0.289,1.38,-0.15,1.3881282362,1.779,0.62,1.8839429397,0.289,0,0.289,1.49,0.62,1.6138463372
2021-01-02 07:00:00,1.6415000000000002,-0.27,1.6635571075,0.24150000000000002,0,0.24150000000000002,1.4,-0.27,1.4257980222,1.7715,0.7000000000000001,1.9047866678,0.24150000000000002,0,0.24150000000000002,1.53,0.7000000000000001,1.6825278601
2021-01-02 07:30:00,1.7395,-0.26,1.7588235415,0.1995,0,0.1995,1.54,-0.26,1.5617938404,1.8695,0.72,2.0033547489,0.1995,0,0.1995,1.67,0.72,1.8185983614
2021-01-02 08:00:00,1.755,-0.26,1.7741547283,0.185,0,0.185,1.57,-0.26,1.5913830463,1.875,0.72,2.0084882375,0.185,0,0.185,1.69,0.72,1.8369812193000001
2021-01-02 08:30:00,1.7675,0.19,1.7776828317,0.1675,0,0.1675,1.6,0.19,1.6112417572000002,1.8375,0.48,1.8991593535,0.1675,0,0.1675,1.67,0.48,1.7376133057
2021-01-02 09:00:00,1.7745000000000002,0.07,1.7758801338999999,0.1145,0,0.1145,1.6600000000000001,0.07,1.6614752481,1.8745,0.5700000000000001,1.9592473683,0.1145,0,0.1145,1.76,0.5700000000000001,1.85
2021-01-02 09:30:00,1.7970000000000002,0.44,1.8500835116,0.107,0,0.107,1.69,0.44,1.7463390278,1.857,0.4,1.8995917983,0.107,0,0.107,1.75,0.4,1.7951323071
2021-01-02 10:00:00,1.792,0.45,1.8476374103,0.112,0,0.112,1.6800000000000002,0.45,1.7392239648999999,1.842,0.4,1.884930768,0.112,0,0.112,1.73,0.4,1.7756407294
2021-01-02 10:30:00,1.782,0.45,1.8379401514,0.122,0,0.122,1.6600000000000001,0.45,1.7199127885,1.832,0.42,1.8795276001999999,0.122,0,0.122,1.71,0.42,1.7608236709
2021-01-02 11:00:00,1.766,0.45,1.822431343,0.106,0,0.106,1.6600000000000001,0.45,1.7199127885,1.816,0.42,1.8639356212,0.106,0,0.106,1.71,0.42,1.7608236709
2021-01-02 11:30:00,1.7855,0.45,1.8413338236,0.10550000000000001,0,0.10550000000000001,1.6800000000000002,0.45,1.7392239648999999,1.8455,0.41000000000000003,1.8904947104,0.10550000000000001,0,0.10550000000000001,1.74,0.41000000000000003,1.7876520914
2021-01-02 12:00:00,1.779,0.4,1.8234146539,0.099,0,0.099,1.6800000000000002,0.4,1.7269626516,1.849,0.43,1.8983416446999999,0.099,0,0.099,1.75,0.43,1.8020543832
2021-01-02 12:30:00,1.815,0.47000000000000003,1.8748666619,0.095,0,0.095,1.72,0.47000000000000003,1.783059169,1.875,0.43,1.9236748686,0.095,0,0.095,1.78,0.43,1.8312017912
2021-01-02 13:00:00,1.8285,0.47000000000000003,1.8879386245,0.1085,0,0.1085,1.72,0.47000000000000003,1.783059169,1.8885,0.43,1.936835628,0.1085,0,0.1085,1.78,0.43,1.8312017912
2021-01-02 13:30:00,1.83,0.47000000000000003,1.8893914364,0.11,0,0.11,1.72,0.47000000000000003,1.783059169,1.8900000000000001,0.43,1.9382982227,0.11,0,0.11,1.78,0.43,1.8312017912
2021-01-02 14:00:00,1.8090000000000002,0.47000000000000003,1.8690588541,0.11900000000000001,0,0.11900000000000001,1.69,0.47000000000000003,1.7541379649,1.869,0.43,1.9178271559,0.11900000000000001,0,0.11900000000000001,1.75,0.43,1.8020543832
2021-01-02 14:30:00,1.819,0.47000000000000003,1.8787392049,0.11900000000000001,0,0.11900000000000001,1.7000000000000002,0.47000000000000003,1.763774362,1.869,0.43,1.9178271559,0.11900000000000001,0,0.11900000000000001,1.75,0.43,1.8020543832
2021-01-02 15:00:00,1.7845,0.45,1.8403641623,0.14450000000000002,0,0.14450000000000002,1.6400000000000001,0.45,1.7006175349000001,1.8445,0.42,1.891713575,0.14450000000000002,0,0.14450000000000002,1.7000000000000002,0.42,1.7511139312
2021-01-02 15:30:00,1.8035,0.45,1.8587932241,0.14350000000000002,0,0.14350000000000002,1.6600000000000001,0.45,1.7199127885,1.8535,0.42,1.9004900026,0.14350000000000002,0,0.14350000000000002,1.71,0.42,1.7608236709
2021-01-02 16:00:00,1.763,0.45,1.8195243884,0.14300000000000002,0,0.14300000000000002,1.62,0.45,1.6813387523,1.823,0.42,1.8707562642000002,0.14300000000000002,0,0.14300000000000002,1.6800000000000002,0.42,1.7317043628
2021-01-02 16:30:00,1.8045,0.45,1.859763493,0.1345,0,0.1345,1.67,0.45,1.7295664197,1.8545,0.42,1.9014652902,0.1345,0,0.1345,1.72,0.42,1.7705366418000001
2021-01-02 17:00:00,1.7835,0.45,1.8393945335000002,0.1135,0,0.1135,1.67,0.45,1.7295664197,1.8535,0.42,1.9004900026,0.1135,0,0.1135,1.74,0.42,1.7899720667999999
2021-01-02 17:30:00,1.775,0.45,1.8311540077,0.145,0,0.145,1.63,0.45,1.6909760495000001,1.835,0.42,1.8824518586,0.145,0,0.145,1.69,0.42,1.7414074767
2021-01-02 18:00:00,1.8645,0.44,1.9157140314,0.14450000000000002,0,0.14450000000000002,1.72,0.44,1.7753872817,1.9145,0.41000000000000003,1.9579096634000002,0.14450000000000002,0,0.14450000000000002,1.77,0.41000000000000003,1.8168654326
2021-01-02 18:30:00,1.9505,0.30000000000000004,1.9734361530000002,0.2005,0,0.2005,1.75,0.30000000000000004,1.7755280905,2.0105,0.41000000000000003,2.051879687,0.2005,0,0.2005,1.81,0.41000000000000003,1.8558555978
2021-01-02 19:00:00,1.9245,0.09,1.9266032934,0.1945,0,0.1945,1.73,0.09,1.7323394587,2.0045,0.51,2.0683617309,0.1945,0,0.1945,1.81,0.51,1.8804786625
2021-01-02 19:30:00,1.873,-0.19,1.8826122808,0.203,0,0.203,1.67,-0.19,1.6807736314000001,1.9929999999999999,0.64,2.0932388779,0.203,0,0.203,1.79,0.64,1.9009734348
2021-01-02 20:00:00,1.8465,-0.24,1.8620317532000001,0.2265,0,0.2265,1.62,-0.24,1.6376812877,1.9765000000000001,0.64,2.0775351381,0.2265,0,0.2265,1.75,0.64,1.8633571853
2021-01-02 20:30:00,1.85,0.05,1.8506755523,0.26,0,0.26,1.5899999999999999,0.05,1.5907859693000002,1.94,0.47000000000000003,1.9961212388,0.26,0,0.26,1.6800000000000002,0.47000000000000003,1.7445056606
2021-01-02 21:00:00,1.8639999999999999,0.30000000000000004,1.8879872881000002,0.264,0,0.264,1.6,0.30000000000000004,1.6278820596,1.924,0.33,1.9520952846,0.264,0,0.264,1.6600000000000001,0.33,1.6924833825
2021-01-02 21:30:00,1.863,0.35000000000000003,1.895591992,0.263,0,0.263,1.6,0.35000000000000003,1.6378339354,1.923,0.32,1.9494432539000002,0.263,0,0.263,1.6600000000000001,0.32,1.6905620367
2021-01-02 22:00:00,1.8485,0.35000000000000003,1.8813432037000002,0.2685,0,0.2685,1.58,0.35000000000000003,1.6183015788000001,1.8985,0.32,1.9252797849,0.2685,0,0.2685,1.63,0.32,1.661114084
2021-01-02 22:30:00,1.8290000000000002,0.33,1.8585319475,0.279,0,0.279,1.55,0.33,1.5847397263,1.879,0.30000000000000004,1.9027982026,0.279,0,0.279,1.6,0.30000000000000004,1.6278820596
2021-01-02 23:00:00,1.8135,0.33,1.8432802961,0.29350000000000004,0,0.29350000000000004,1.52,0.33,1.5554099138000002,1.8635000000000002,0.30000000000000004,1.8874936424,0.29350000000000004,0,0.29350000000000004,1.57,0.30000000000000004,1.5984054554
2021-01-02 23:30:00,1.7955,0.33,1.8255739508,0.29550000000000004,0,0.29550000000000004,1.5,0.33,1.5358710883,1.8555000000000001,0.30000000000000004,1.8795957677000001,0.29550000000000004,0,0.29550000000000004,1.56,0.30000000000000004,1.5885842754000001
2021-01-03 00:00:00,1.794,0.32,1.8223161087,0.314,0,0.314,1.48,0.32,1.5141994585,1.8439999999999999,0.30000000000000004,1.8682440954000001,0.314,0,0.314,1.53,0.30000000000000004,1.5591343752
2021-01-03 00:30:00,1.7985,0.32,1.8267463562000001,0.3185,0,0.3185,1.48,0.32,1.5141994585,1.8485,0.30000000000000004,1.8726858386,0.3185,0,0.3185,1.53,0.30000000000000004,1.5591343752
2021-01-03 01:00:00,1.8075,0.32,1.8356078693,0.3375,0,0.3375,1.47,0.32,1.5044268011000002,1.8575,0.29,1.8800016622,0.3375,0,0.3375,1.52,0.29,1.5474172030000002
2021-01-03 01:30:00,1.835,0.48,1.8967406254,0.335,0,0.335,1.5,0.48,1.5749285698,1.855,-0.01,1.855026954,0.335,0,0.335,1.52,-0.01,1.5200328944
2021-01-03 02:00:00,1.7745000000000002,0.32,1.8031223613,0.34450000000000003,0,0.34450000000000003,1.43,0.32,1.4653668483,1.8245,0.26,1.8429325137,0.34450000000000003,0,0.34450000000000003,1.48,0.26,1.5026643005
2021-01-03 02:30:00,1.804,0.32,1.8321615649,0.34400000000000003,0,0.34400000000000003,1.46,0.32,1.4946571513,1.854,0.28,1.8750242665,0.34400000000000003,0,0.34400000000000003,1.51,0.28,1.5357408636
2021-01-03 03:00:00,1.8135,0.32,1.841516291,0.35350000000000004,0,0.35350000000000004,1.46,0.32,1.4946571513,1.8635000000000002,0.28,1.8844182789000001,0.35350000000000004,0,0.35350000000000004,1.51,0.28,1.5357408636
2021-01-03 03:30:00,1.779,0.30000000000000004,1.8041177899,0.34900000000000003,0,0.34900000000000003,1.43,0.30000000000000004,1.4611296999,1.8290000000000002,0.26,1.8473876150000001,0.34900000000000003,0,0.34900000000000003,1.48,0.26,1.5026643005
2021-01-03 04:00:00,1.779,0.30000000000000004,1.8041177899,0.34900000000000003,0,0.34900000000000003,1.43,0.30000000000000004,1.4611296999,1.8290000000000002,0.27,1.8488215165000002,0.34900000000000003,0,0.34900000000000003,1.48,0.27,1.5044268011000002
2021-01-03 04:30:00,1.786,0.30000000000000004,1.8110207067,0.34600000000000003,0,0.34600000000000003,1.44,0.30000000000000004,1.4709180807,1.8359999999999999,0.27,1.85574675,0.34600000000000003,0,0.34600000000000003,1.49,0.27,1.5142654985
2021-01-03 05:00:00,1.7875,0.31,1.8141819782000002,0.34750000000000003,0,0.34750000000000003,1.44,0.31,1.4729901561,1.8375,0.27,1.8572308015,0.34750000000000003,0,0.34750000000000003,1.49,0.27,1.5142654985
2021-01-03 05:30:00,1.808,0.31,1.8343838203,0.34800000000000003,0,0.34800000000000003,1.46,0.31,1.4925481567,1.858,0.27,1.8775153794000001,0.34800000000000003,0,0.34800000000000003,1.51,0.27,1.5339491517
2021-01-03 06:00:00,1.815,0.31,1.8412835197000001,0.335,0,0.335,1.48,0.31,1.5121177203,1.865,0.27,1.8844428885000002,0.335,0,0.335,1.53,0.27,1.5536408851
2021-01-03 06:30:00,1.839,0.07,1.8403317636,0.279,0,0.279,1.56,0.07,1.5615697230999999,1.919,0.42,1.9644238341,0.279,0,0.279,1.6400000000000001,0.42,1.6929264603
2021-01-03 07:00:00,1.8455,0.33,1.8747720528,0.2555,0,0.2555,1.5899999999999999,0.33,1.6238842323,1.8955000000000002,0.30000000000000004,1.9190936012000002,0.2555,0,0.2555,1.6400000000000001,0.30000000000000004,1.6672132437
2021-01-03 07:30:00,1.9055,0.35000000000000003,1.9373771574,0.20550000000000002,0,0.20550000000000002,1.7000000000000002,0.35000000000000003,1.7356554958000001,1.9555,0.32,1.9815095887,0.20550000000000002,0,0.20550000000000002,1.75,0.32,1.7790165823000001
2021-01-03 08:00:00,1.923,0.36,1.9564071662,0.183,0,0.183,1.74,0.36,1.7768511474,1.9729999999999999,0.33,2.0004072085,0.183,0,0.183,1.79,0.33,1.8201648277
2021-01-03 08:30:00,1.9215,0.36,1.9549327994,0.1615,0,0.1615,1.76,0.36,1.7964409258,1.9715,0.33,1.9989277751,0.1615,0,0.1615,1.81,0.33,1.8398369493
2021-01-03 09:00:00,1.9005,-0.16,1.9072231778000002,0.1405,0,0.1405,1.76,-0.16,1.7672577627,2.0105,0.59,2.0952828568,0.1405,0,0.1405,1.87,0.59,1.9608671550999999
2021-01-03 09:30:00,1.9325,0.37,1.9676016492000001,0.1525,0,0.1525,1.78,0.37,1.8180484042,1.9825,0.33,2.0097776618,0.1525,0,0.1525,1.83,0.33,1.8595160661
2021-01-03 10:00:00,1.952,0.37,1.9867571568,0.152,0,0.152,1.8,0.37,1.8376343488,2.002,0.33,2.0290155248,0.152,0,0.152,1.85,0.33,1.8792019583
2021-01-03 10:30:00,1.9649999999999999,0.29,1.9862842192999999,0.155,0,0.155,1.81,0.29,1.8330848316,2.035,0.4,2.073939488,0.155,0,0.155,1.88,0.4,1.9220822043
2021-01-03 11:00:00,1.937,0.38,1.9739222376,0.127,0,0.127,1.81,0.38,1.8494593805,1.987,0.35000000000000003,2.0175898989,0.127,0,0.127,1.8599999999999999,0.35000000000000003,1.8926436537
2021-01-03 11:30:00,1.9540000000000002,0.38,1.9906069426,0.114,0,0.114,1.8399999999999999,0.38,1.8788294228,2.014,0.35000000000000003,2.0441859015,0.114,0,0.114,1.9,0.35000000000000003,1.9319679086
2021-01-03 12:00:00,1.9609999999999999,0.33,1.9885726037,0.101,0,0.101,1.8599999999999999,0.33,1.889047379,2.021,0.38,2.0564145983,0.101,0,0.101,1.92,0.38,1.9572429589
2021-01-03 12:30:00,1.943,0.06,1.9439261817000002,0.10300000000000001,0,0.10300000000000001,1.8399999999999999,0.06,1.840978001,2.043,0.52,2.1081387525,0.10300000000000001,0,0.10300000000000001,1.94,0.52,2.0084820139
2021-01-03 13:00:00,1.9525000000000001,-0.28,1.9724746513,0.1325,0,0.1325,1.82,-0.28,1.8414125013,2.0925,0.71,2.2096733356,0.1325,0,0.1325,1.96,0.71,2.0846342605
2021-01-03 13:30:00,1.963,0.0,1.963,0.123,0,0.123,1.8399999999999999,0.0,1.8399999999999999,2.063,0.5700000000000001,2.1402964748,0.123,0,0.123,1.94,0.5700000000000001,2.0220039565
2021-01-03 14:00:00,1.96,0.37,1.9946177579,0.12,0,0.12,1.8399999999999999,0.37,1.8768324379,2.02,0.34,2.0484140207,0.12,0,0.12,1.9,0.34,1.9301813386000002
2021-01-03 14:30:00,1.9580000000000002,0.37,1.9926525036,0.158,0,0.158,1.8,0.37,1.8376343488,2.018,0.34,2.04644179,0.158,0,0.158,1.8599999999999999,0.34,1.890819928
2021-01-03 15:00:00,1.978,0.37,2.0123081275,0.148,0,0.148,1.83,0.37,1.8670297266,2.028,0.34,2.0563034795,0.148,0,0.148,1.88,0.34,1.9104973175
2021-01-03 15:30:00,1.9415,0.37,1.9764418155,0.1515,0,0.1515,1.79,0.37,1.8278402556,2.0015,0.34,2.0301729606,0.1515,0,0.1515,1.85,0.34,1.8809837852
2021-01-03 16:00:00,1.9235000000000002,-0.09,1.9256043856,0.1635,0,0.1635,1.76,-0.09,1.7622996340000001,2.0335,0.5700000000000001,2.111876476,0.1635,0,0.1635,1.87,0.5700000000000001,1.9549424544
2021-01-03 16:30:00,1.97,0.38,2.0063150301,0.15,0,0.15,1.82,0.38,1.8592471595000002,2.02,0.34,2.0484140207,0.15,0,0.15,1.87,0.34,1.9006577809
2021-01-03 17:00:00,1.9815,0.38,2.0176080516,0.1315,0,0.1315,1.85,0.38,1.8886238376,2.0415,0.34,2.0696188659,0.1315,0,0.1315,1.9100000000000001,0.34,1.940025773
2021-01-03 17:30:00,1.9535,0.39,1.9920497609,0.12350000000000001,0,0.12350000000000001,1.83,0.39,1.8710959355,2.0135,0.36,2.0454296004,0.12350000000000001,0,0.12350000000000001,1.8900000000000001,0.36,1.9239802494
2021-01-03 18:00:00,1.9609999999999999,0.39,1.9994051615,0.161,0,0.161,1.8,0.39,1.8417654574000002,2.021,0.36,2.0528129481,0.161,0,0.161,1.8599999999999999,0.36,1.8945184085000002
2021-01-03 18:30:00,1.949,0.36,1.9819689705,0.199,0,0.199,1.75,0.36,1.7866449004,1.999,0.33,2.0260555274,0.199,0,0.199,1.8,0.33,1.83
2021-01-03 19:00:00,1.9500000000000002,0.36,1.9829523444000001,0.19,0,0.19,1.76,0.36,1.7964409258,2.0,0.33,2.0270421801,0.19,0,0.19,1.81,0.33,1.8398369493
2021-01-03 19:30:00,1.9185,0.36,1.9519841828,0.1885,0,0.1885,1.73,0.36,1.7670597047,1.9685000000000001,0.33,1.9959690003000001,0.1885,0,0.1885,1.78,0.33,1.8103314614000001
2021-01-03 20:00:00,1.854,0.35000000000000003,1.8867474659,0.224,0,0.224,1.63,0.35000000000000003,1.6671532623,1.924,0.32,1.9504296962,0.224,0,0.224,1.7000000000000002,0.32,1.7298554852999999
2021-01-03 20:30:00,1.8345,-0.07,1.835835028,0.24450000000000002,0,0.24450000000000002,1.5899999999999999,-0.07,1.5915401346,1.9445000000000001,0.52,2.0128289172,0.24450000000000002,0,0.24450000000000002,1.7000000000000002,0.52,1.7777513887
2021-01-03 21:00:00,1.81,-0.33,1.8398369493,0.25,0,0.25,1.56,-0.33,1.5945218719,1.94,0.64,2.0428411588,0.25,0,0.25,1.69,0.64,1.8071247881999999
2021-01-03 21:30:00,1.8014999999999999,-0.33,1.8314754298,0.2615,0,0.2615,1.54,-0.33,1.574960317,1.9315,0.64,2.0347708102,0.2615,0,0.2615,1.67,0.64,1.7884350701
2021-01-03 22:00:00,1.7995,-0.07,1.8008609746,0.2795,0,0.2795,1.52,-0.07,1.5216109884,1.8995000000000002,0.48,1.9592090879000001,0.2795,0,0.2795,1.62,0.48,1.6896153408
2021-01-03 22:30:00,1.7725,-0.24,1.7886744394,0.2725,0,0.2725,1.5,-0.24,1.5190786681000001,1.8925,0.56,1.9736150207,0.2725,0,0.2725,1.62,0.56,1.7140595089000001
2021-01-03 23:00:00,1.7885,-0.11,1.79187953,0.28850000000000003,0,0.28850000000000003,1.5,-0.11,1.5040279253,1.9085,0.51,1.9754676029,0.28850000000000003,0,0.28850000000000003,1.62,0.51,1.6983815826000002
2021-01-03 23:30:00,1.78,0.33,1.8103314614000001,0.28,0,0.28,1.5,0.33,1.5358710883,1.8399999999999999,0.29,1.8627130751,0.28,0,0.28,1.56,0.29,1.5867261894
2021-01-04 00:00:00,1.8,0.33,1.83,0.30000000000000004,0,0.30000000000000004,1.5,0.33,1.5358710883,1.85,0.29,1.8725917868000002,0.30000000000000004,0,0.30000000000000004,1.55,0.29,1.5768956846000002
2021-01-04 00:30:00,1.7825000000000002,0.32,1.8109959277,0.3125,0,0.3125,1.47,0.32,1.5044268011000002,1.8225,0.28,1.8438834697000002,0.3125,0,0.3125,1.51,0.28,1.5357408636
2021-01-04 01:00:00,1.8045,0.14,1.8099227193,0.29450000000000004,0,0.29450000000000004,1.51,0.14,1.5164761785,1.8745,0.41000000000000003,1.9188148035,0.29450000000000004,0,0.29450000000000004,1.58,0.41000000000000003,1.6323296236
2021-01-04 01:30:00,1.8145,0.32,1.8425010855,0.3045,0,0.3045,1.51,0.32,1.543534904,1.8545,0.29,1.8770376262,0.3045,0,0.3045,1.55,0.29,1.5768956846000002
2021-01-04 02:00:00,1.784,0.32,1.8124723446000002,0.314,0,0.314,1.47,0.32,1.5044268011000002,1.834,0.29,1.8567864713,0.314,0,0.314,1.52,0.29,1.5474172030000002
2021-01-04 02:30:00,1.8050000000000002,0.32,1.8331462026,0.315,0,0.315,1.49,0.32,1.5239750654000002,1.855,0.29,1.8775316242,0.315,0,0.315,1.54,0.29,1.5670673247
2021-01-04 03:00:00,1.8205,0.32,1.8484101953,0.3205,0,0.3205,1.5,0.32,1.5337535656,1.8605,0.30000000000000004,1.8845318384,0.3205,0,0.3205,1.54,0.30000000000000004,1.5689486926
2021-01-04 03:30:00,1.8165,0.32,1.8444707235000002,0.3165,0,0.3165,1.5,0.32,1.5337535656,1.8565,0.30000000000000004,1.8805829548,0.3165,0,0.3165,1.54,0.30000000000000004,1.5689486926
2021-01-04 04:00:00,1.8265,0.32,1.8543198888,0.3265,0,0.3265,1.5,0.32,1.5337535656,1.8665,0.30000000000000004,1.8904555668,0.3265,0,0.3265,1.54,0.30000000000000004,1.5689486926
2021-01-04 04:30:00,1.822,0.32,1.8498875642,0.312,0,0.312,1.51,0.32,1.543534904,1.8719999999999999,0.30000000000000004,1.8958860725000002,0.312,0,0.312,1.56,0.30000000000000004,1.5885842754000001
2021-01-04 05:00:00,1.8245,-0.03,1.8247466262,0.3345,0,0.3345,1.49,-0.03,1.4903019828000001,1.9145,0.47000000000000003,1.9713473185,0.3345,0,0.3345,1.58,0.47000000000000003,1.6484234893
2021-01-04 05:30:00,1.8439999999999999,-0.24,1.8595526344,0.304,0,0.304,1.54,-0.24,1.5585891055999999,1.964,0.5700000000000001,2.0450418089,0.304,0,0.304,1.6600000000000001,0.5700000000000001,1.7551353224000001
2021-01-04 06:00:00,1.8665,-0.18,1.8751592599,0.29650000000000004,0,0.29650000000000004,1.57,-0.18,1.5802847844999999,1.9765000000000001,0.54,2.0489392988,0.29650000000000004,0,0.29650000000000004,1.6800000000000002,0.54,1.7646529404
2021-01-04 06:30:00,1.936,0.09,1.9380908131,0.23600000000000002,0,0.23600000000000002,1.7000000000000002,0.09,1.7023806860000001,2.016,0.46,2.067814305,0.23600000000000002,0,0.23600000000000002,1.78,0.46,1.8384776311
2021-01-04 07:00:00,1.9555,0.36,1.9883611971000001,0.1355,0,0.1355,1.82,0.36,1.8552627846,2.0055,0.32,2.0308693336,0.1355,0,0.1355,1.87,0.32,1.8971821209000002
2021-01-04 07:30:00,2.0985,0.17,2.1053746104,0.018500000000000003,0,0.018500000000000003,2.08,0.17,2.0869355524,2.1885,0.53,2.2517620323,0.018500000000000003,0,0.018500000000000003,2.17,0.53,2.2337860238
2021-01-04 08:00:00,2.2105,-0.06,2.2113141455,0.0005,0,0.0005,2.21,-0.06,2.2108143296,2.3305,0.67,2.4248979875,0.0005,0,0.0005,2.33,0.67,2.4244174558
2021-01-04 08:30:00,2.37,0.45,2.4123432592,0.0,0,0.0,2.37,0.45,2.4123432592,2.43,0.42,2.4660291969,0.0,0,0.0,2.43,0.42,2.4660291969
2021-01-04 09:00:00,2.44,0.19,2.447386361,0.0,0,0.0,2.44,0.19,2.447386361,2.5300000000000002,0.55,2.5890925051,0.0,0,0.0,2.5300000000000002,0.55,2.5890925051
2021-01-04 09:30:00,2.54,0.47000000000000003,2.5831182706,0.0,0,0.0,2.54,0.47000000000000003,2.5831182706,2.6,0.44,2.6369679558,0.0,0,0.0,2.6,0.44,2.6369679558
2021-01-04 10:00:00,2.58,0.47000000000000003,2.6224606765000003,0.0,0,0.0,2.58,0.47000000000000003,2.6224606765000003,2.65,0.44,2.6862799556,0.0,0,0.0,2.65,0.44,2.6862799556
2021-01-04 10:30:00,2.63,0.47000000000000003,2.6716661468,0.0,0,0.0,2.63,0.47000000000000003,2.6716661468,2.69,0.44,2.7257476039,0.0,0,0.0,2.69,0.44,2.7257476039
2021-01-04 11:00:00,2.63,0.47000000000000003,2.6716661468,0.0,0,0.0,2.63,0.47000000000000003,2.6716661468,2.69,0.44,2.7257476039,0.0,0,0.0,2.69,0.44,2.7257476039
2021-01-04 11:30:00,2.65,0.47000000000000003,2.6913565353,0.0,0,0.0,2.65,0.47000000000000003,2.6913565353,2.71,0.44,2.7454872063,0.0,0,0.0,2.71,0.44,2.7454872063
2021-01-04 12:00:00,2.68,0.47000000000000003,2.7209005862,0.0,0,0.0,2.68,0.47000000000000003,2.7209005862,2.75,0.44,2.7849775583,0.0,0,0.0,2.75,0.44,2.7849775583
2021-01-04 12:30:00,2.64,-0.05,2.6404734424000003,0.0,0,0.0,2.64,-0.05,2.6404734424000003,2.7800000000000002,0.73,2.8742477277000003,0.0,0,0.0,2.7800000000000002,0.73,2.8742477277000003
2021-01-04 13:00:00,2.64,-0.21,2.6483391022,0.0,0,0.0,2.64,-0.21,2.6483391022,2.8,0.8300000000000001,2.9204280508,0.0,0,0.0,2.8,0.8300000000000001,2.9204280508
2021-01-04 13:30:00,2.64,-0.2,2.6475649189,0.0,0,0.0,2.64,-0.2,2.6475649189,2.8,0.8300000000000001,2.9204280508,0.0,0,0.0,2.8,0.8300000000000001,2.9204280508
2021-01-04 14:00:00,2.64,0.04,2.6403030129,0.0,0,0.0,2.64,0.04,2.6403030129,2.76,0.6900000000000001,2.8449428816999998,0.0,0,0.0,2.76,0.6900000000000001,2.8449428816999998
2021-01-04 14:30:00,2.5700000000000003,0.01,2.5700194551999997,0.0,0,0.0,2.5700000000000003,0.01,2.5700194551999997,2.7,0.6900000000000001,2.7867723265,0.0,0,0.0,2.7,0.6900000000000001,2.7867723265
2021-01-04 15:00:00,2.61,-0.03,2.6101724081,0.0,0,0.0,2.61,-0.03,2.6101724081,2.75,0.74,2.8478237305,0.0,0,0.0,2.75,0.74,2.8478237305
2021-01-04 15:30:00,2.5700000000000003,0.11,2.5723530084,0.0,0,0.0,2.5700000000000003,0.11,2.5723530084,2.68,0.64,2.7553584159,0.0,0,0.0,2.68,0.64,2.7553584159
2021-01-04 16:00:00,2.5700000000000003,0.16,2.574975728,0.0,0,0.0,2.5700000000000003,0.16,2.574975728,2.68,0.62,2.7507817071,0.0,0,0.0,2.68,0.62,2.7507817071
2021-01-04 16:30:00,2.45,-0.22,2.4598577195,0.0,0,0.0,2.45,-0.22,2.4598577195,2.6,0.8,2.7202941017,0.0,0,0.0,2.6,0.8,2.7202941017
2021-01-04 17:00:00,2.46,0.25,2.472670621,0.0,0,0.0,2.46,0.25,2.472670621,2.56,0.56,2.6205342967,0.0,0,0.0,2.56,0.56,2.6205342967
2021-01-04 17:30:00,2.097,-0.32,2.121275324,2.787,0,2.787,-0.6900000000000001,-0.32,0.7605918748,2.137,-0.36,2.1671107494,2.787,0,2.787,-0.65,-0.36,0.7430343195
2021-01-04 18:00:00,2.0925,-0.37,2.1249602937,3.0625,0,3.0625,-0.97,-0.37,1.0381714695,2.1325,-0.41000000000000003,2.1715561816,3.0625,0,3.0625,-0.93,-0.41000000000000003,1.0163660758
2021-01-04 18:30:00,2.1055,0.39,2.1413150749,0.1355,0,0.1355,1.97,0.39,2.0082330542,2.1655,0.36,2.1952198637,0.1355,0,0.1355,2.03,0.36,2.0616740771
2021-01-04 19:00:00,2.0715,0.42,2.1136490366,0.07150000000000001,0,0.07150000000000001,2.0,0.42,2.0436242316,2.1315,0.39,2.16688538,0.07150000000000001,0,0.07150000000000001,2.06,0.39,2.0965924735
2021-01-04 19:30:00,3.471,0.39,3.4928413935,0.001,0,0.001,3.47,0.39,3.4918476485,3.541,0.36,3.559252871,0.001,0,0.001,3.54,0.36,3.5582580008
2021-01-04 20:00:00,3.52,0.41000000000000003,3.5437973983,0.0,0,0.0,3.52,0.41000000000000003,3.5437973983,3.59,0.37,3.6090164865,0.0,0,0.0,3.59,0.37,3.6090164865
2021-01-04 20:30:00,3.39,0.08,3.3909438214,0.0,0,0.0,3.39,0.08,3.3909438214,3.51,0.51,3.5468577643,0.0,0,0.0,3.51,0.51,3.5468577643
2021-01-04 21:00:00,2.447,0.37,2.4748149426,0.107,0,0.107,2.34,0.37,2.3690715481,2.507,0.33,2.5286259114,0.107,0,0.107,2.4,0.33,2.422581268
2021-01-04 21:30:00,1.869,0.37,1.9052718966,0.199,0,0.199,1.67,0.37,1.7104970038,1.919,0.33,1.9471674299,0.199,0,0.199,1.72,0.33,1.7513708916000001
2021-01-04 22:00:00,1.845,0.36,1.8797938717,0.225,0,0.225,1.62,0.36,1.6595180023,1.905,0.32,1.9316896748999999,0.225,0,0.225,1.6800000000000002,0.32,1.7102046661
2021-01-04 22:30:00,1.8105,0.34,1.8421482704,0.24050000000000002,0,0.24050000000000002,1.57,0.34,1.6063934761,1.8705,0.30000000000000004,1.8944049857,0.24050000000000002,0,0.24050000000000002,1.63,0.30000000000000004,1.6573774464
2021-01-04 23:00:00,1.8035,0.21,1.8156850636000001,0.2635,0,0.2635,1.54,0.21,1.5542522318,1.8735,0.36,1.9077741611999999,0.2635,0,0.2635,1.6099999999999999,0.36,1.6497575579000001
2021-01-04 23:30:00,1.7585000000000002,-0.2,1.7698367863,0.2685,0,0.2685,1.49,-0.2,1.5033628970000001,1.8785,0.5700000000000001,1.9630746929,0.2685,0,0.2685,1.6099999999999999,0.5700000000000001,1.7079227149
2021-01-05 00:00:00,1.7575,-0.17,1.7657027638,0.2675,0,0.2675,1.49,-0.17,1.4996666296,1.8775,0.55,1.956401352,0.2675,0,0.2675,1.6099999999999999,0.55,1.7013524032
2021-01-05 00:30:00,1.8014999999999999,0.32,1.8297000437,0.28150000000000003,0,0.28150000000000003,1.52,0.32,1.5533190271000001,1.8415,0.29,1.8641947993999999,0.28150000000000003,0,0.28150000000000003,1.56,0.29,1.5867261894
2021-01-05 01:00:00,1.8065,0.31,1.8329054122000001,0.28650000000000003,0,0.28650000000000003,1.52,0.31,1.551289786,1.8465,0.29,1.869134091,0.28650000000000003,0,0.28650000000000003,1.56,0.29,1.5867261894
2021-01-05 01:30:00,1.8094999999999999,0.31,1.8358622634000001,0.28950000000000004,0,0.28950000000000004,1.52,0.31,1.551289786,1.8695,0.29,1.8918589403000001,0.28950000000000004,0,0.28950000000000004,1.58,0.29,1.6063934761
2021-01-05 02:00:00,1.819,0.31,1.8452265444,0.299,0,0.299,1.52,0.31,1.551289786,1.859,0.29,1.881483723,0.299,0,0.299,1.56,0.29,1.5867261894
2021-01-05 02:30:00,1.832,0.31,1.8580430566000001,0.312,0,0.312,1.52,0.31,1.551289786,1.8719999999999999,0.29,1.8943294328,0.312,0,0.312,1.56,0.29,1.5867261894
2021-01-05 03:00:00,1.83,0.31,1.8560711193000001,0.30000000000000004,0,0.30000000000000004,1.53,0.31,1.5610893632,1.88,0.29,1.9022355270000002,0.30000000000000004,0,0.30000000000000004,1.58,0.29,1.6063934761
2021-01-05 03:30:00,1.8405,0.32,1.8681114126,0.3105,0,0.3105,1.53,0.32,1.5631058825,1.8905,0.29,1.9126134607,0.3105,0,0.3105,1.58,0.29,1.6063934761
2021-01-05 04:00:00,1.823,0.32,1.8508724970000001,0.293,0,0.293,1.53,0.32,1.5631058825,1.873,0.29,1.8953176515,0.293,0,0.293,1.58,0.29,1.6063934761
2021-01-05 04:30:00,1.8465,0.32,1.8740230120999999,0.3065,0,0.3065,1.54,0.32,1.5728954193,1.8965,0.29,1.9185443049000002,0.3065,0,0.3065,1.5899999999999999,0.29,1.6162301816
2021-01-05 05:00:00,1.87,0.32,1.8971821209000002,0.30000000000000004,0,0.30000000000000004,1.57,0.32,1.602279626,1.9100000000000001,0.29,1.931890266,0.30000000000000004,0,0.30000000000000004,1.6099999999999999,0.29,1.635909533
2021-01-05 05:30:00,1.908,0.34,1.9380567587000002,0.268,0,0.268,1.6400000000000001,0.34,1.6748731295,1.9580000000000002,0.31,1.9823884584,0.268,0,0.268,1.69,0.31,1.7181967291
2021-01-05 06:00:00,1.9195000000000002,0.21,1.9309531973,0.23950000000000002,0,0.23950000000000002,1.6800000000000002,0.21,1.6930741271,1.9895,0.38,2.0254654403,0.23950000000000002,0,0.23950000000000002,1.75,0.38,1.7907819521000001
2021-01-05 06:30:00,2.0305,0.37,2.0639356216,0.1905,0,0.1905,1.8399999999999999,0.37,1.8768324379,2.0805,0.33,2.1065090197,0.1905,0,0.1905,1.8900000000000001,0.33,1.9185932346
2021-01-05 07:00:00,2.0135,-0.14,2.0183612784,0.0935,0,0.0935,1.92,-0.14,1.9250974001,2.1335,0.62,2.2217610695,0.0935,0,0.0935,2.04,0.62,2.1321350801
2021-01-05 07:30:00,2.1935000000000002,-0.19,2.2017134805,0.0135,0,0.0135,2.18,-0.19,2.1882641522,2.3335,0.74,2.4480241523,0.0135,0,0.0135,2.32,0.74,2.4351591324
2021-01-05 08:00:00,2.44,0.33,2.4622144504,0.0,0,0.0,2.44,0.33,2.4622144504,2.52,0.5,2.5691243644,0.0,0,0.0,2.52,0.5,2.5691243644
2021-01-05 08:30:00,2.59,0.13,2.593260496,0.0,0,0.0,2.59,0.13,2.593260496,2.7,0.62,2.7702707449,0.0,0,0.0,2.7,0.62,2.7702707449
2021-01-05 09:00:00,2.68,-0.07,2.6809140232,0.0,0,0.0,2.68,-0.07,2.6809140232,2.81,0.72,2.9007757583,0.0,0,0.0,2.81,0.72,2.9007757583
2021-01-05 09:30:00,2.79,0.17,2.7951744132,0.0,0,0.0,2.79,0.17,2.7951744132,2.9,0.63,2.9676421617,0.0,0,0.0,2.9,0.63,2.9676421617
2021-01-05 10:00:00,2.79,-0.21,2.7978920637,0.0,0,0.0,2.79,-0.21,2.7978920637,2.96,0.84,3.0768815382,0.0,0,0.0,2.96,0.84,3.0768815382
2021-01-05 10:30:00,2.83,0.01,2.8300176678,0.0,0,0.0,2.83,0.01,2.8300176678,2.96,0.71,3.043961235,0.0,0,0.0,2.96,0.71,3.043961235
2021-01-05 11:00:00,2.85,-0.15,2.8539446386,0.0,0,0.0,2.85,-0.15,2.8539446386,3.0,0.78,3.0997419247,0.0,0,0.0,3.0,0.78,3.0997419247
2021-01-05 11:30:00,2.91,0.51,2.9543527210000002,0.0,0,0.0,2.91,0.51,2.9543527210000002,2.9699999999999998,0.48,3.0085378509,0.0,0,0.0,2.9699999999999998,0.48,3.0085378509
2021-01-05 12:00:00,2.95,0.51,2.9937601774,0.0,0,0.0,2.95,0.51,2.9937601774,3.02,0.48,3.0579077815,0.0,0,0.0,3.02,0.48,3.0579077815
2021-01-05 12:30:00,2.94,0.54,2.9891804897,0.0,0,0.0,2.94,0.54,2.9891804897,3.01,0.5,3.0512456473,0.0,0,0.0,3.01,0.5,3.0512456473
2021-01-05 13:00:00,2.91,0.54,2.9596790367,0.0,0,0.0,2.91,0.54,2.9596790367,2.9699999999999998,0.5,3.0117934856,0.0,0,0.0,2.9699999999999998,0.5,3.0117934856
2021-01-05 13:30:00,2.7,0.59,2.7637112729,0.0,0,0.0,2.7,0.59,2.7637112729,2.76,0.55,2.8142672226,0.0,0,0.0,2.76,0.55,2.8142672226
2021-01-05 14:00:00,2.67,0.59,2.7344103569,0.0,0,0.0,2.67,0.59,2.7344103569,2.73,0.55,2.7848518812,0.0,0,0.0,2.73,0.55,2.7848518812
2021-01-05 14:30:00,2.68,0.59,2.7441756504,0.0,0,0.0,2.68,0.59,2.7441756504,2.75,0.55,2.8044607325,0.0,0,0.0,2.75,0.55,2.8044607325
2021-01-05 15:00:00,2.63,0.58,2.6931951285,0.0,0,0.0,2.63,0.58,2.6931951285,2.69,0.54,2.7436654315,0.0,0,0.0,2.69,0.54,2.7436654315
2021-01-05 15:30:00,2.59,0.58,2.6541476975,0.0,0,0.0,2.59,0.58,2.6541476975,2.65,0.54,2.7044592805,0.0,0,0.0,2.65,0.54,2.7044592805
2021-01-05 16:00:00,2.5,0.55,2.5597851472,0.0,0,0.0,2.5,0.55,2.5597851472,2.56,0.51,2.6103064954,0.0,0,0.0,2.56,0.51,2.6103064954
2021-01-05 16:30:00,2.47,0.55,2.5304940229,0.0,0,0.0,2.47,0.55,2.5304940229,2.5300000000000002,0.51,2.5808913189,0.0,0,0.0,2.5300000000000002,0.51,2.5808913189
2021-01-05 17:00:00,2.42,0.55,2.481713118,0.0,0,0.0,2.42,0.55,2.481713118,2.48,0.51,2.5318965224000003,0.0,0,0.0,2.48,0.51,2.5318965224000003
2021-01-05 17:30:00,2.018,-0.25,2.0334266645,2.768,0,2.768,-0.75,-0.25,0.790569415,2.058,-0.29,2.0783320235,2.768,0,2.768,-0.71,-0.29,0.7669419796
2021-01-05 18:00:00,1.9925000000000002,-0.31,2.0164712371,3.0125,0,3.0125,-1.02,-0.31,1.0660675401,2.0325,-0.35000000000000003,2.0624151498,3.0125,0,3.0125,-0.98,-0.35000000000000003,1.0406248123
2021-01-05 18:30:00,1.9505,0.46,2.0040085454,0.1105,0,0.1105,1.8399999999999999,0.46,1.8966285878,2.0105,0.43,2.0559694185,0.1105,0,0.1105,1.9,0.43,1.9480503074
2021-01-05 19:00:00,1.8885,0.46,1.943716093,0.0485,0,0.0485,1.8399999999999999,0.46,1.8966285878,1.9485000000000001,0.43,1.9953827327,0.0485,0,0.0485,1.9,0.43,1.9480503074
2021-01-05 19:30:00,1.8435000000000001,0.46,1.9000242762,0.0635,0,0.0635,1.78,0.46,1.8384776311,1.9035000000000002,0.43,1.9514641298000002,0.0635,0,0.0635,1.8399999999999999,0.43,1.8895766722
2021-01-05 20:00:00,1.8399999999999999,0.45,1.894228075,0.1,0,0.1,1.74,0.45,1.7972478961,1.9,0.41000000000000003,1.9437335208,0.1,0,0.1,1.8,0.41000000000000003,1.8461040057
2021-01-05 20:30:00,1.7675,0.14,1.7730358851,0.1675,0,0.1675,1.6,0.14,1.606113321,1.8475000000000001,0.53,1.9220187954,0.1675,0,0.1675,1.6800000000000002,0.53,1.7616185738999999
2021-01-05 21:00:00,1.7770000000000001,0.42,1.8259597476,0.177,0,0.177,1.6,0.42,1.6542067585,1.837,0.38,1.8758915214,0.177,0,0.177,1.6600000000000001,0.38,1.7029386365999999
2021-01-05 21:30:00,1.751,0.42,1.8006668209,0.201,0,0.201,1.55,0.42,1.6058953889,1.8010000000000002,0.38,1.8406523300000002,0.201,0,0.201,1.6,0.38,1.6445060049
2021-01-05 22:00:00,1.7485,0.4,1.7936700505,0.2285,0,0.2285,1.52,0.4,1.5717506164000001,1.7985,0.36,1.8341761775,0.2285,0,0.2285,1.57,0.36,1.6107451691999999
2021-01-05 22:30:00,1.72,0.38,1.7614766533,0.25,0,0.25,1.47,0.38,1.5183214416,1.77,0.35000000000000003,1.8042727067,0.25,0,0.25,1.52,0.35000000000000003,1.5597756248999999
2021-01-05 23:00:00,1.712,0.34,1.7454351893000002,0.262,0,0.262,1.45,0.34,1.4893287078,1.762,0.37,1.8004288378000002,0.262,0,0.262,1.5,0.37,1.5449595463999999
2021-01-05 23:30:00,1.7105000000000001,-0.25,1.7286729737000002,0.2605,0,0.2605,1.45,-0.25,1.471393897,1.8405,0.73,1.9799849116,0.2605,0,0.2605,1.58,0.73,1.7404884372
2021-01-06 00:00:00,1.7235,0.29,1.7477277391000001,0.2735,0,0.2735,1.45,0.29,1.4787156589000001,1.7835,0.4,1.8278053097,0.2735,0,0.2735,1.51,0.4,1.5620819441
2021-01-06 00:30:00,1.7349999999999999,0.39,1.7782927206,0.265,0,0.265,1.47,0.39,1.5208550227000002,1.7850000000000001,0.35000000000000003,1.8189901044,0.265,0,0.265,1.52,0.35000000000000003,1.5597756248999999
2021-01-06 01:00:00,1.7445,0.37,1.7833059889,0.2745,0,0.2745,1.47,0.37,1.5158495967999999,1.7945,0.34,1.8264255391000002,0.2745,0,0.2745,1.52,0.34,1.5575621978
2021-01-06 01:30:00,1.7475,0.37,1.7862408152,0.2775,0,0.2775,1.47,0.37,1.5158495967999999,1.7974999999999999,0.34,1.8293731850000001,0.2775,0,0.2775,1.52,0.34,1.5575621978
2021-01-06 02:00:00,1.7525,0.37,1.7911326724,0.2725,0,0.2725,1.48,0.37,1.5255490815,1.8025,0.34,1.8342863054,0.2725,0,0.2725,1.53,0.34,1.5673225577
2021-01-06 02:30:00,1.7525,0.37,1.7911326724,0.28250000000000003,0,0.28250000000000003,1.47,0.37,1.5158495967999999,1.8025,0.34,1.8342863054,0.28250000000000003,0,0.28250000000000003,1.52,0.34,1.5575621978
2021-01-06 03:00:00,1.7545000000000002,0.47000000000000003,1.8163618169,0.28450000000000003,0,0.28450000000000003,1.47,0.47000000000000003,1.5433081351,1.7845,0.18,1.7935551985,0.28450000000000003,0,0.28450000000000003,1.5,0.18,1.5107613974
2021-01-06 03:30:00,1.7389999999999999,0.16,1.7463450404,0.279,0,0.279,1.46,0.16,1.4687409574,1.8090000000000002,0.46,1.8665693129,0.279,0,0.279,1.53,0.46,1.5976545308999999
2021-01-06 04:00:00,1.7265000000000001,-0.26,1.7459674252,0.2665,0,0.2665,1.46,-0.26,1.482969993,1.8365,0.7000000000000001,1.9653834868,0.2665,0,0.2665,1.57,0.7000000000000001,1.718982257
2021-01-06 04:30:00,1.7445,-0.26,1.7637687631999999,0.2645,0,0.2645,1.48,-0.26,1.5026643005,1.8745,0.7000000000000001,2.0009373428,0.2645,0,0.2645,1.6099999999999999,0.7000000000000001,1.7555910686
2021-01-06 05:00:00,1.7495,-0.26,1.7687142929,0.2695,0,0.2695,1.48,-0.26,1.5026643005,1.8795000000000002,0.7000000000000001,2.0056221603,0.2695,0,0.2695,1.6099999999999999,0.7000000000000001,1.7555910686
2021-01-06 05:30:00,1.7785000000000002,-0.12,1.7825437582,0.2485,0,0.2485,1.53,-0.12,1.5346986675,1.8885,0.62,1.9876700556,0.2485,0,0.2485,1.6400000000000001,0.62,1.7532826355000002
2021-01-06 06:00:00,1.8359999999999999,0.4,1.879067854,0.20600000000000002,0,0.20600000000000002,1.63,0.4,1.678362297,1.8860000000000001,0.37,1.921951092,0.20600000000000002,0,0.20600000000000002,1.6800000000000002,0.37,1.720261608
2021-01-06 06:30:00,1.876,-0.23,1.8900465603,0.166,0,0.166,1.71,-0.23,1.7253985047,2.006,0.76,2.1451424195,0.166,0,0.166,1.8399999999999999,0.76,1.9907787421
2021-01-06 07:00:00,1.9005,-0.23,1.9143668013,0.07050000000000001,0,0.07050000000000001,1.83,-0.23,1.8443969204,2.0405,0.78,2.1845,0.07050000000000001,0,0.07050000000000001,1.97,0.78,2.1187968284
2021-01-06 07:30:00,2.152,-0.03,2.1522090976,0.002,0,0.002,2.15,-0.03,2.1502092921,2.2720000000000002,0.76,2.3957428910000003,0.002,0,0.002,2.27,0.76,2.3938462773999998
2021-01-06 08:00:00,2.4,0.43,2.4382165613,0.0,0,0.0,2.4,0.43,2.4382165613,2.47,0.55,2.5304940229,0.0,0,0.0,2.47,0.55,2.5304940229
2021-01-06 08:30:00,2.52,-0.18,2.5264203926,0.0,0,0.0,2.52,-0.18,2.5264203926,2.68,0.89,2.8239157211,0.0,0,0.0,2.68,0.89,2.8239157211
2021-01-06 09:00:00,2.66,0.25,2.671722291,0.0,0,0.0,2.66,0.25,2.671722291,2.76,0.7000000000000001,2.847384765,0.0,0,0.0,2.76,0.7000000000000001,2.847384765
2021-01-06 09:30:00,2.76,0.59,2.8223571709,0.0,0,0.0,2.76,0.59,2.8223571709,2.83,0.55,2.8829498782,0.0,0,0.0,2.83,0.55,2.8829498782
2021-01-06 10:00:00,2.79,0.59,2.8517012466000002,0.0,0,0.0,2.79,0.59,2.8517012466000002,2.86,0.55,2.9124045049,0.0,0,0.0,2.86,0.55,2.9124045049
2021-01-06 10:30:00,2.79,0.5700000000000001,2.847630594,0.0,0,0.0,2.79,0.5700000000000001,2.847630594,2.86,0.54,2.9105325973,0.0,0,0.0,2.86,0.54,2.9105325973
2021-01-06 11:00:00,2.79,0.5700000000000001,2.847630594,0.0,0,0.0,2.79,0.5700000000000001,2.847630594,2.86,0.54,2.9105325973,0.0,0,0.0,2.86,0.54,2.9105325973
2021-01-06 11:30:00,2.8200000000000003,0.5700000000000001,2.8770297183,0.0,0,0.0,2.8200000000000003,0.5700000000000001,2.8770297183,2.89,0.54,2.9400170067999998,0.0,0,0.0,2.89,0.54,2.9400170067999998
2021-01-06 12:00:00,2.81,0.5700000000000001,2.8672286271000003,0.0,0,0.0,2.81,0.5700000000000001,2.8672286271000003,2.88,0.54,2.9301877073,0.0,0,0.0,2.88,0.54,2.9301877073
2021-01-06 12:30:00,2.83,0.5700000000000001,2.8868321739000002,0.0,0,0.0,2.83,0.5700000000000001,2.8868321739000002,2.89,0.54,2.9400170067999998,0.0,0,0.0,2.89,0.54,2.9400170067999998
