Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2021-01-06 13:00:00,2.8,0.5700000000000001,2.8574289143,0.0,0,0.0,2.8,0.5700000000000001,2.8574289143,2.87,0.54,2.9203595669,0.0,0,0.0,2.87,0.54,2.9203595669
2021-01-06 13:30:00,2.8,0.59,2.8614856281,0.0,0,0.0,2.8,0.59,2.8614856281,2.87,0.56,2.9241238004000003,0.0,0,0.0,2.87,0.56,2.9241238004000003
2021-01-06 14:00:00,2.8,0.5700000000000001,2.8574289143,0.0,0,0.0,2.8,0.5700000000000001,2.8574289143,2.87,0.54,2.9203595669,0.0,0,0.0,2.87,0.54,2.9203595669
2021-01-06 14:30:00,2.76,0.59,2.8223571709,0.0,0,0.0,2.76,0.59,2.8223571709,2.83,0.55,2.8829498782,0.0,0,0.0,2.83,0.55,2.8829498782
2021-01-06 15:00:00,2.71,0.59,2.7734815666,0.0,0,0.0,2.71,0.59,2.7734815666,2.7800000000000002,0.55,2.8338842602,0.0,0,0.0,2.7800000000000002,0.55,2.8338842602
2021-01-06 15:30:00,2.67,0.58,2.7322701184,0.0,0,0.0,2.67,0.58,2.7322701184,2.74,0.54,2.7927047821,0.0,0,0.0,2.74,0.54,2.7927047821
2021-01-06 16:00:00,2.59,0.55,2.647753765,0.0,0,0.0,2.59,0.55,2.647753765,2.65,0.51,2.6986292817,0.0,0,0.0,2.65,0.51,2.6986292817
2021-01-06 16:30:00,2.59,0.55,2.647753765,0.0,0,0.0,2.59,0.55,2.647753765,2.65,0.51,2.6986292817,0.0,0,0.0,2.65,0.51,2.6986292817
2021-01-06 17:00:00,1.9300000000000002,0.08,1.9316573195000002,0.0,0,0.0,1.9300000000000002,0.08,1.9316573195000002,2.02,0.5,2.0809613163,0.0,0,0.0,2.02,0.5,2.0809613163
2021-01-06 17:30:00,1.544,-0.45,1.6082400317999999,2.7640000000000002,0,2.7640000000000002,-1.22,-0.45,1.3003461078,1.5939999999999999,-0.39,1.6410167580000001,2.7640000000000002,0,2.7640000000000002,-1.17,-0.39,1.2332882875
2021-01-06 18:00:00,1.4785,-0.48,1.5544652617999999,3.0385,0,3.0385,-1.56,-0.48,1.632176461,1.5185,-0.52,1.6050676777000001,3.0385,0,3.0385,-1.52,-0.52,1.6064868502
2021-01-06 18:30:00,1.445,0.33,1.4822027527000001,0.115,0,0.115,1.33,0.33,1.3703284278,1.505,0.30000000000000004,1.5346090707,0.115,0,0.115,1.3900000000000001,0.30000000000000004,1.4220056259
2021-01-06 19:00:00,1.959,0.45,2.0100201492,0.069,0,0.069,1.8900000000000001,0.45,1.9428329830000002,2.019,0.42,2.0622223449,0.069,0,0.069,1.9500000000000002,0.42,1.9947180252
2021-01-06 19:30:00,1.865,0.48,1.9257790631,0.075,0,0.075,1.79,0.48,1.8532404053,1.925,0.44,1.9746455378,0.075,0,0.075,1.85,0.44,1.9016045856
2021-01-06 20:00:00,1.8399999999999999,0.46,1.8966285878,0.12,0,0.12,1.72,0.46,1.7804493815,1.9,0.42,1.9458674158,0.12,0,0.12,1.78,0.42,1.8288794383
2021-01-06 20:30:00,1.8105,0.46,1.868023086,0.1505,0,0.1505,1.6600000000000001,0.46,1.7225562399999998,1.8605,0.42,1.9073175535,0.1505,0,0.1505,1.71,0.42,1.7608236709
2021-01-06 21:00:00,1.7890000000000001,0.43,1.8399513581,0.179,0,0.179,1.6099999999999999,0.43,1.666433317,1.849,0.39,1.8896827776,0.179,0,0.179,1.67,0.39,1.7149344011
2021-01-06 21:30:00,1.7835,0.44,1.8369736661,0.20350000000000001,0,0.20350000000000001,1.58,0.44,1.6401219466999999,1.8335,0.39,1.874519205,0.20350000000000001,0,0.20350000000000001,1.63,0.39,1.6760071599000002
2021-01-06 22:00:00,1.775,0.4,1.8195122973000002,0.23500000000000001,0,0.23500000000000001,1.54,0.4,1.5911002483,1.8250000000000002,0.37,1.8621291577,0.23500000000000001,0,0.23500000000000001,1.5899999999999999,0.37,1.6324827717
2021-01-06 22:30:00,1.74,0.4,1.7853851125,0.26,0,0.26,1.48,0.4,1.5331014317,1.79,0.37,1.8278402556,0.26,0,0.26,1.53,0.37,1.5741029191
2021-01-06 23:00:00,1.7485,0.4,1.7936700505,0.2685,0,0.2685,1.48,0.4,1.5331014317,1.7885,0.37,1.8263713341,0.2685,0,0.2685,1.52,0.37,1.5643848631
2021-01-06 23:30:00,1.7195,0.4,1.765412204,0.2695,0,0.2695,1.45,0.4,1.5041608956,1.7695,0.37,1.8077694128,0.2695,0,0.2695,1.5,0.37,1.5449595463999999
2021-01-07 00:00:00,1.7365,0.4,1.7819742563,0.2665,0,0.2665,1.47,0.4,1.523450032,1.7865000000000002,0.37,1.8244128508,0.2665,0,0.2665,1.52,0.37,1.5643848631
2021-01-07 00:30:00,1.736,0.4,1.7814870193,0.266,0,0.266,1.47,0.4,1.523450032,1.786,0.37,1.823923244,0.266,0,0.266,1.52,0.37,1.5643848631
2021-01-07 01:00:00,1.7455,0.39,1.7885385794,0.28550000000000003,0,0.28550000000000003,1.46,0.39,1.5111915828,1.8054999999999999,0.35000000000000003,1.8391112663,0.28550000000000003,0,0.28550000000000003,1.52,0.35000000000000003,1.5597756248999999
2021-01-07 01:30:00,1.752,0.39,1.794882726,0.272,0,0.272,1.48,0.39,1.5305227865000002,1.802,0.35000000000000003,1.8356753526,0.272,0,0.272,1.53,0.35000000000000003,1.5695222203
2021-01-07 02:00:00,1.7595,0.39,1.8022042753,0.2795,0,0.2795,1.48,0.39,1.5305227865000002,1.8094999999999999,0.35000000000000003,1.8430383203,0.2795,0,0.2795,1.53,0.35000000000000003,1.5695222203
2021-01-07 02:30:00,1.754,0.39,1.7968349952,0.294,0,0.294,1.46,0.39,1.5111915828,1.804,0.35000000000000003,1.8376387022,0.294,0,0.294,1.51,0.35000000000000003,1.5500322576999999
2021-01-07 03:00:00,1.7730000000000001,0.39,1.8153867357,0.293,0,0.293,1.48,0.39,1.5305227865000002,1.823,0.35000000000000003,1.8562944271,0.293,0,0.293,1.53,0.35000000000000003,1.5695222203
2021-01-07 03:30:00,1.7665000000000002,0.37,1.8048330255,0.3065,0,0.3065,1.46,0.37,1.5061540426,1.8165,0.34,1.8480455216,0.3065,0,0.3065,1.51,0.34,1.5478048973
2021-01-07 04:00:00,1.7645,0.39,1.8070861214,0.29450000000000004,0,0.29450000000000004,1.47,0.39,1.5208550227000002,1.8145,0.35000000000000003,1.8479475777,0.29450000000000004,0,0.29450000000000004,1.52,0.35000000000000003,1.5597756248999999
2021-01-07 04:30:00,1.7974999999999999,0.41000000000000003,1.8436665235,0.28750000000000003,0,0.28750000000000003,1.51,0.41000000000000003,1.5646724897,1.8375,0.37,1.8743815647000002,0.28750000000000003,0,0.28750000000000003,1.55,0.37,1.5935494972000002
2021-01-07 05:00:00,1.8125,0.41000000000000003,1.8582939084,0.28250000000000003,0,0.28250000000000003,1.53,0.41000000000000003,1.5839823230999999,1.8625,0.37,1.8988960609,0.28250000000000003,0,0.28250000000000003,1.58,0.37,1.6227445887
2021-01-07 05:30:00,1.8385,0.41000000000000003,1.8836619256,0.2585,0,0.2585,1.58,0.41000000000000003,1.6323296236,1.8885,0.37,1.9244043884000002,0.2585,0,0.2585,1.63,0.37,1.671466422
2021-01-07 06:00:00,1.8679999999999999,0.41000000000000003,1.9124654245000001,0.23800000000000002,0,0.23800000000000002,1.63,0.41000000000000003,1.6807736314000001,1.9180000000000001,0.37,1.9533622296000002,0.23800000000000002,0,0.23800000000000002,1.6800000000000002,0.37,1.720261608
2021-01-07 06:30:00,1.948,0.44,1.9970738594,0.188,0,0.188,1.76,0.44,1.8141664753,1.998,0.42,2.041666966,0.188,0,0.188,1.81,0.42,1.8580904176000002
2021-01-07 07:00:00,1.9425,0.38,1.9793196432000002,0.10250000000000001,0,0.10250000000000001,1.8399999999999999,0.38,1.8788294228,2.0025,0.45,2.0524390978,0.10250000000000001,0,0.10250000000000001,1.9,0.45,1.952562419
2021-01-07 07:30:00,2.1945,0.26,2.2098484677,0.0045000000000000005,0,0.0045000000000000005,2.19,0.26,2.2053797859,2.2845,0.64,2.372454478,0.0045000000000000005,0,0.0045000000000000005,2.2800000000000002,0.64,2.3681216185
2021-01-07 08:00:00,2.36,0.53,2.4187806846,0.0,0,0.0,2.36,0.53,2.4187806846,2.42,0.5,2.4711131095,0.0,0,0.0,2.42,0.5,2.4711131095
2021-01-07 08:30:00,3.79,0.15,3.7929671762,0.0,0,0.0,3.79,0.15,3.7929671762,3.93,0.7000000000000001,3.9918542058,0.0,0,0.0,3.93,0.7000000000000001,3.9918542058
2021-01-07 09:00:00,4.38,0.05,4.3802853788,0.0,0,0.0,4.38,0.05,4.3802853788,4.55,0.81,4.621536541,0.0,0,0.0,4.55,0.81,4.621536541
2021-01-07 09:30:00,4.51,0.48,4.5354713096,0.0,0,0.0,4.51,0.48,4.5354713096,4.61,0.62,4.6515051328,0.0,0,0.0,4.61,0.62,4.6515051328
2021-01-07 10:00:00,4.57,0.6000000000000001,4.6092190228,0.0,0,0.0,4.57,0.6000000000000001,4.6092190228,4.65,0.5700000000000001,4.6848052254,0.0,0,0.0,4.65,0.5700000000000001,4.6848052254
2021-01-07 10:30:00,4.6,0.30000000000000004,4.6097722286,0.0,0,0.0,4.6,0.30000000000000004,4.6097722286,4.73,0.71,4.7829906962,0.0,0,0.0,4.73,0.71,4.7829906962
2021-01-07 11:00:00,4.55,0.09,4.5508900228,0.0,0,0.0,4.55,0.09,4.5508900228,4.71,0.79,4.7757931278,0.0,0,0.0,4.71,0.79,4.7757931278
2021-01-07 11:30:00,4.62,0.6000000000000001,4.6587981283,0.0,0,0.0,4.62,0.6000000000000001,4.6587981283,4.7,0.5700000000000001,4.7344376646,0.0,0,0.0,4.7,0.5700000000000001,4.7344376646
2021-01-07 12:00:00,4.62,0.6000000000000001,4.6587981283,0.0,0,0.0,4.62,0.6000000000000001,4.6587981283,4.7,0.5700000000000001,4.7344376646,0.0,0,0.0,4.7,0.5700000000000001,4.7344376646
2021-01-07 12:30:00,4.43,0.52,4.4604147789,0.0,0,0.0,4.43,0.52,4.4604147789,4.51,0.49,4.5365405322,0.0,0,0.0,4.51,0.49,4.5365405322
2021-01-07 13:00:00,4.25,0.51,4.2804906261,0.0,0,0.0,4.25,0.51,4.2804906261,4.33,0.47000000000000003,4.3554333883,0.0,0,0.0,4.33,0.47000000000000003,4.3554333883
2021-01-07 13:30:00,4.59,0.6000000000000001,4.6290495785,0.0,0,0.0,4.59,0.6000000000000001,4.6290495785,4.68,0.56,4.7133851954,0.0,0,0.0,4.68,0.56,4.7133851954
2021-01-07 14:00:00,4.5600000000000005,0.44,4.5811788876,0.0,0,0.0,4.5600000000000005,0.44,4.5811788876,4.68,0.66,4.7263093424000004,0.0,0,0.0,4.68,0.66,4.7263093424000004
2021-01-07 14:30:00,4.49,0.59,4.528598017,0.0,0,0.0,4.49,0.59,4.528598017,4.57,0.55,4.6029772974,0.0,0,0.0,4.57,0.55,4.6029772974
2021-01-07 15:00:00,4.47,0.59,4.5087692334,0.0,0,0.0,4.47,0.59,4.5087692334,4.55,0.55,4.5831212072,0.0,0,0.0,4.55,0.55,4.5831212072
2021-01-07 15:30:00,4.26,0.59,4.3006627396,0.0,0,0.0,4.26,0.59,4.3006627396,4.34,0.55,4.3747114191,0.0,0,0.0,4.34,0.55,4.3747114191
2021-01-07 16:00:00,2.68,0.58,2.7420430339,0.0,0,0.0,2.68,0.58,2.7420430339,2.74,0.54,2.7927047821,0.0,0,0.0,2.74,0.54,2.7927047821
2021-01-07 16:30:00,2.63,0.6000000000000001,2.6975729833,0.0,0,0.0,2.63,0.6000000000000001,2.6975729833,2.7,0.56,2.7574626017,0.0,0,0.0,2.7,0.56,2.7574626017
2021-01-07 17:00:00,2.03,0.4,2.0690335908,0.0,0,0.0,2.03,0.4,2.0690335908,2.09,0.37,2.1224985277,0.0,0,0.0,2.09,0.37,2.1224985277
2021-01-07 17:30:00,1.6155,-0.41000000000000003,1.6667154076,2.7655000000000003,0,2.7655000000000003,-1.15,-0.41000000000000003,1.2209013064,1.6555,-0.44,1.712974095,2.7655000000000003,0,2.7655000000000003,-1.11,-0.44,1.1940268004
2021-01-07 18:00:00,1.589,-0.44,1.6487938015,3.049,0,3.049,-1.46,-0.44,1.5248606493999999,1.629,-0.48,1.6982464485,3.049,0,3.049,-1.42,-0.48,1.4989329538
2021-01-07 18:30:00,1.5225,0.30000000000000004,1.5517751931000001,0.1325,0,0.1325,1.3900000000000001,0.30000000000000004,1.4220056259,1.5725,0.27,1.5955112817,0.1325,0,0.1325,1.44,0.27,1.4650938536
2021-01-07 19:00:00,2.161,0.44,2.2053392029,0.091,0,0.091,2.07,0.44,2.1162466775,2.221,0.4,2.2567323723,0.091,0,0.091,2.13,0.4,2.1672332593
2021-01-07 19:30:00,2.097,0.42,2.1386465346,0.107,0,0.107,1.99,0.42,2.033838735,2.147,0.38,2.1803690055000002,0.107,0,0.107,2.04,0.38,2.0750903595
2021-01-07 20:00:00,2.1085,0.42,2.1499237777,0.14850000000000002,0,0.14850000000000002,1.96,0.42,2.0044949489,2.1685,0.38,2.201543152,0.14850000000000002,0,0.14850000000000002,2.02,0.38,2.0554318281
2021-01-07 20:30:00,2.0035,-0.04,2.0038992614,0.1835,0,0.1835,1.82,-0.04,1.8204395074000002,2.1135,0.6000000000000001,2.1970166704,0.1835,0,0.1835,1.9300000000000002,0.6000000000000001,2.0211135545
2021-01-07 21:00:00,2.0055,0.22,2.0175307309,0.1855,0,0.1855,1.82,0.22,1.8332484829,2.0855,0.46,2.1356287716,0.1855,0,0.1855,1.9,0.46,1.9548913013
2021-01-07 21:30:00,1.9925000000000002,0.38,2.0284122485,0.21250000000000002,0,0.21250000000000002,1.78,0.38,1.8201098868,2.0525,0.35000000000000003,2.0821278179,0.21250000000000002,0,0.21250000000000002,1.8399999999999999,0.35000000000000003,1.8729922584
2021-01-07 22:00:00,1.9805000000000001,0.38,2.0166259569,0.2305,0,0.2305,1.75,0.38,1.7907819521000001,2.0305,0.35000000000000003,2.0604441875,0.2305,0,0.2305,1.8,0.35000000000000003,1.8337120821
2021-01-07 22:30:00,1.959,0.37,1.9936351221000002,0.259,0,0.259,1.7000000000000002,0.37,1.7397988389,2.019,0.34,2.0474278986,0.259,0,0.259,1.76,0.34,1.7925400972
2021-01-07 23:00:00,1.9575,0.37,1.9921612008,0.2775,0,0.2775,1.6800000000000002,0.37,1.720261608,2.0075,0.34,2.0360884681,0.2775,0,0.2775,1.73,0.34,1.7630938716
2021-01-07 23:30:00,1.9425,0.37,1.9774241452,0.28250000000000003,0,0.28250000000000003,1.6600000000000001,0.37,1.7007351352,1.9925000000000002,0.34,2.0213006333,0.28250000000000003,0,0.28250000000000003,1.71,0.34,1.7434735444
2021-01-08 00:00:00,1.937,0.36,1.9701697895999999,0.28700000000000003,0,0.28700000000000003,1.65,0.36,1.6888161534,1.987,0.32,2.012602544,0.28700000000000003,0,0.28700000000000003,1.7000000000000002,0.32,1.7298554852999999
2021-01-08 00:30:00,1.8925,-0.23,1.906424992,0.28250000000000003,0,0.28250000000000003,1.6099999999999999,-0.23,1.6263455967,2.0125,0.63,2.1088044599,0.28250000000000003,0,0.28250000000000003,1.73,0.63,1.8411409506
2021-01-08 01:00:00,1.9100000000000001,0.08,1.9116746585,0.29,0,0.29,1.62,0.08,1.6219741058000001,1.99,0.46,2.04247399,0.29,0,0.29,1.7000000000000002,0.46,1.761135997
2021-01-08 01:30:00,1.944,0.35000000000000003,1.9752559328000001,0.304,0,0.304,1.6400000000000001,0.35000000000000003,1.6769317219,1.994,0.31,2.0179534187,0.304,0,0.304,1.69,0.31,1.7181967291
2021-01-08 02:00:00,1.936,0.35000000000000003,1.9673830334,0.316,0,0.316,1.62,0.35000000000000003,1.6573774464,1.986,0.31,2.0100487556,0.316,0,0.316,1.67,0.31,1.6985287751
2021-01-08 02:30:00,1.9380000000000002,0.36,1.9711529621000001,0.308,0,0.308,1.63,0.36,1.6692812825,1.988,0.32,2.0135898291,0.308,0,0.308,1.6800000000000002,0.32,1.7102046661
2021-01-08 03:00:00,1.9145,0.36,1.9480529382,0.3045,0,0.3045,1.6099999999999999,0.36,1.6497575579000001,1.9645000000000001,0.32,1.990391984,0.3045,0,0.3045,1.6600000000000001,0.32,1.6905620367
2021-01-08 03:30:00,1.916,0.36,1.9495271222000001,0.306,0,0.306,1.6099999999999999,0.36,1.6497575579000001,1.966,0.32,1.9918724859,0.306,0,0.306,1.6600000000000001,0.32,1.6905620367
2021-01-08 04:00:00,1.9145,0.36,1.9480529382,0.3045,0,0.3045,1.6099999999999999,0.36,1.6497575579000001,1.9645000000000001,0.32,1.990391984,0.3045,0,0.3045,1.6600000000000001,0.32,1.6905620367
2021-01-08 04:30:00,1.9355,0.36,1.9686950627000002,0.3155,0,0.3155,1.62,0.36,1.6595180023,1.9855,0.32,2.0111216398,0.3155,0,0.3155,1.67,0.32,1.7003823100000002
2021-01-08 05:00:00,1.9625,0.36,1.9952459122000001,0.3225,0,0.3225,1.6400000000000001,0.36,1.6790473489000002,2.0125,0.32,2.037782189,0.3225,0,0.3225,1.69,0.32,1.7200290695
2021-01-08 05:30:00,1.9935,0.11,1.9965325567,0.29350000000000004,0,0.29350000000000004,1.7000000000000002,0.11,1.7035551062,2.0735,0.47000000000000003,2.1261002446,0.29350000000000004,0,0.29350000000000004,1.78,0.47000000000000003,1.8410051602
2021-01-08 06:00:00,2.0285,0.37,2.0619680526,0.2585,0,0.2585,1.77,0.37,1.808258831,2.0785,0.34,2.1061249369,0.2585,0,0.2585,1.82,0.34,1.8514858898000002
2021-01-08 06:30:00,2.1275,0.39,2.1629508201,0.2275,0,0.2275,1.9,0.39,1.9396133635,2.1775,0.36,2.2070582797,0.2275,0,0.2275,1.9500000000000002,0.36,1.9829523444000001
2021-01-08 07:00:00,2.132,0.41000000000000003,2.1710651764,0.152,0,0.152,1.98,0.41000000000000003,2.0220039565,2.182,0.37,2.2131479842,0.152,0,0.152,2.03,0.37,2.0634437235
2021-01-08 07:30:00,2.3495,0.31,2.369862918,0.0195,0,0.0195,2.33,0.31,2.3505318547,2.4295,0.5700000000000001,2.4954699457,0.0195,0,0.0195,2.41,0.5700000000000001,2.4764894508
2021-01-08 08:00:00,2.4505,0.51,2.5030082401,0.0005,0,0.0005,2.45,0.51,2.5025187312,2.5205,0.47000000000000003,2.563946226,0.0005,0,0.0005,2.52,0.47000000000000003,2.5634547002
2021-01-08 08:30:00,2.85,0.64,2.9209758643,0.0,0,0.0,2.85,0.64,2.9209758643,2.62,0.56,2.6791789787,0.0,0,0.0,2.62,0.56,2.6791789787
2021-01-08 09:00:00,5.34,1.09,5.4501100906,0.0,0,0.0,5.34,1.09,5.4501100906,0.0,0.0,0.0,0.0,0,0.0,0.0,0.0,0.0
2021-01-08 09:30:00,3.41,0.22,3.4170894047,0.0,0,0.0,3.41,0.22,3.4170894047,2.85,1.04,3.0338259673,0.0,0,0.0,2.85,1.04,3.0338259673
2021-01-08 10:00:00,2.73,-0.05,2.7304578371,0.0,0,0.0,2.73,-0.05,2.7304578371,2.89,0.98,3.0516389039,0.0,0,0.0,2.89,0.98,3.0516389039
2021-01-08 10:30:00,2.7199999999999998,-0.35000000000000003,2.7424259334,0.0,0,0.0,2.7199999999999998,-0.35000000000000003,2.7424259334,2.94,1.29,3.2105606987,0.0,0,0.0,2.94,1.29,3.2105606987
2021-01-08 11:00:00,2.83,0.25,2.8410209433,0.0,0,0.0,2.83,0.25,2.8410209433,2.96,0.87,3.0852066381,0.0,0,0.0,2.96,0.87,3.0852066381
2021-01-08 11:30:00,2.87,0.61,2.9341097457,0.0,0,0.0,2.87,0.61,2.9341097457,2.93,0.5700000000000001,2.9849288099,0.0,0,0.0,2.93,0.5700000000000001,2.9849288099
2021-01-08 12:00:00,2.84,0.47000000000000003,2.8786281455,0.0,0,0.0,2.84,0.47000000000000003,2.8786281455,2.91,0.62,2.9753151094,0.0,0,0.0,2.91,0.62,2.9753151094
2021-01-08 12:30:00,2.84,0.43,2.8723683608,0.0,0,0.0,2.84,0.43,2.8723683608,2.92,0.7000000000000001,3.0027320893,0.0,0,0.0,2.92,0.7000000000000001,3.0027320893
2021-01-08 13:00:00,2.81,0.6000000000000001,2.8733430008000003,0.0,0,0.0,2.81,0.6000000000000001,2.8733430008000003,2.87,0.56,2.9241238004000003,0.0,0,0.0,2.87,0.56,2.9241238004000003
2021-01-08 13:30:00,2.81,0.6000000000000001,2.8733430008000003,0.0,0,0.0,2.81,0.6000000000000001,2.8733430008000003,2.87,0.56,2.9241238004000003,0.0,0,0.0,2.87,0.56,2.9241238004000003
2021-01-08 14:00:00,2.81,0.61,2.8754477912,0.0,0,0.0,2.81,0.61,2.8754477912,2.87,0.5700000000000001,2.9260553652,0.0,0,0.0,2.87,0.5700000000000001,2.9260553652
2021-01-08 14:30:00,2.75,0.59,2.8125788878,0.0,0,0.0,2.75,0.59,2.8125788878,2.81,0.56,2.8652574055,0.0,0,0.0,2.81,0.56,2.8652574055
2021-01-08 15:00:00,2.71,0.59,2.7734815666,0.0,0,0.0,2.71,0.59,2.7734815666,2.76,0.56,2.8162386263,0.0,0,0.0,2.76,0.56,2.8162386263
2021-01-08 15:30:00,2.68,0.62,2.7507817071,0.0,0,0.0,2.68,0.62,2.7507817071,2.73,0.58,2.7909317441,0.0,0,0.0,2.73,0.58,2.7909317441
2021-01-08 16:00:00,2.64,0.62,2.7118259531,0.0,0,0.0,2.64,0.62,2.7118259531,2.69,0.58,2.7518175812,0.0,0,0.0,2.69,0.58,2.7518175812
2021-01-08 16:30:00,2.54,0.58,2.6053790511,0.0,0,0.0,2.54,0.58,2.6053790511,2.59,0.54,2.6456946158,0.0,0,0.0,2.59,0.54,2.6456946158
2021-01-08 17:00:00,2.42,0.5700000000000001,2.4862220335,0.0,0,0.0,2.42,0.5700000000000001,2.4862220335,2.47,0.53,2.5262224763,0.0,0,0.0,2.47,0.53,2.5262224763
2021-01-08 17:30:00,2.037,-0.24,2.0510897104,2.8369999999999997,0,2.8369999999999997,-0.8,-0.24,0.8352245207000001,2.077,-0.28,2.0957883958,2.8369999999999997,0,2.8369999999999997,-0.76,-0.28,0.8099382693
2021-01-08 18:00:00,2.037,-0.31,2.0604535908,3.087,0,3.087,-1.05,-0.31,1.0948059189000001,2.067,-0.35000000000000003,2.0964229058,3.087,0,3.087,-1.02,-0.35000000000000003,1.0783784122
2021-01-08 18:30:00,2.002,0.49,2.061092914,0.14200000000000002,0,0.14200000000000002,1.8599999999999999,0.49,1.9234604232999999,2.042,0.46,2.0931708005,0.14200000000000002,0,0.14200000000000002,1.9,0.46,1.9548913013
2021-01-08 19:00:00,1.9735,0.51,2.0383332039,0.0935,0,0.0935,1.88,0.51,1.9479476379,2.0135,0.48,2.0699232474,0.0935,0,0.0935,1.92,0.48,1.9790907003
2021-01-08 19:30:00,1.9325,0.51,1.998663616,0.10250000000000001,0,0.10250000000000001,1.83,0.51,1.8997368239,1.9725000000000001,0.48,2.0300631148,0.10250000000000001,0,0.10250000000000001,1.87,0.48,1.9306216615
2021-01-08 20:00:00,1.874,0.47000000000000003,1.9320393371,0.164,0,0.164,1.71,0.47000000000000003,1.7734147851,1.924,0.44,1.9736706919,0.164,0,0.164,1.76,0.44,1.8141664753
2021-01-08 20:30:00,1.8439999999999999,0.47000000000000003,1.9029545449,0.194,0,0.194,1.65,0.47000000000000003,1.7156339936,1.884,0.44,1.9346979092,0.194,0,0.194,1.69,0.44,1.7463390278
2021-01-08 21:00:00,1.8090000000000002,0.47000000000000003,1.8690588541,0.209,0,0.209,1.6,0.47000000000000003,1.6676030703,1.859,0.44,1.9103614841,0.209,0,0.209,1.65,0.44,1.7076592166
2021-01-08 21:30:00,1.802,0.47000000000000003,1.8622846184,0.222,0,0.222,1.58,0.47000000000000003,1.6484234893,1.8519999999999999,0.44,1.9035503671,0.222,0,0.222,1.63,0.44,1.6883423823
2021-01-08 22:00:00,1.7915,0.45,1.8471524707,0.24150000000000002,0,0.24150000000000002,1.55,0.45,1.6140012392,1.8415,0.41000000000000003,1.8865901118,0.24150000000000002,0,0.24150000000000002,1.6,0.41000000000000003,1.651696098
2021-01-08 22:30:00,1.7715,0.30000000000000004,1.7967226414000002,0.2715,0,0.2715,1.5,0.30000000000000004,1.5297058541,1.8315000000000001,0.49,1.8959146210000002,0.2715,0,0.2715,1.56,0.49,1.6351452535000002
2021-01-08 23:00:00,1.7675,0.30000000000000004,1.7927789183,0.2675,0,0.2675,1.5,0.30000000000000004,1.5297058541,1.8275000000000001,0.49,1.8920508053,0.2675,0,0.2675,1.56,0.49,1.6351452535000002
2021-01-08 23:30:00,1.742,0.41000000000000003,1.7895988377,0.28200000000000003,0,0.28200000000000003,1.46,0.41000000000000003,1.5164761785,1.782,0.38,1.8220658605,0.28200000000000003,0,0.28200000000000003,1.5,0.38,1.5473848907
2021-01-09 00:00:00,1.742,0.41000000000000003,1.7895988377,0.28200000000000003,0,0.28200000000000003,1.46,0.41000000000000003,1.5164761785,1.782,0.38,1.8220658605,0.28200000000000003,0,0.28200000000000003,1.5,0.38,1.5473848907
2021-01-09 00:30:00,1.721,0.1,1.7239028395,0.291,0,0.291,1.43,0.1,1.4334922393,1.791,0.55,1.8735477042,0.291,0,0.291,1.5,0.55,1.5976545308999999
2021-01-09 01:00:00,1.7690000000000001,0.42,1.8181751841,0.299,0,0.299,1.47,0.42,1.5288230767000002,1.799,0.39,1.8407881464,0.299,0,0.299,1.5,0.39,1.5498709624
2021-01-09 01:30:00,1.7685,0.42,1.8176887110000002,0.28850000000000003,0,0.28850000000000003,1.48,0.42,1.5384407691000002,1.8085,0.39,1.8500735796,0.28850000000000003,0,0.28850000000000003,1.52,0.39,1.5692354826
2021-01-09 02:00:00,1.7905000000000002,0.41000000000000003,1.8368424674,0.3105,0,0.3105,1.48,0.41000000000000003,1.5357408636,1.8305,0.37,1.8675198124999999,0.3105,0,0.3105,1.52,0.37,1.5643848631
2021-01-09 02:30:00,1.768,0.41000000000000003,1.8149170780000001,0.308,0,0.308,1.46,0.41000000000000003,1.5164761785,1.808,0.37,1.8454712135,0.308,0,0.308,1.5,0.37,1.5449595463999999
2021-01-09 03:00:00,1.7885,0.41000000000000003,1.8348929805,0.3085,0,0.3085,1.48,0.41000000000000003,1.5357408636,1.8285,0.37,1.8655595005,0.3085,0,0.3085,1.52,0.37,1.5643848631
2021-01-09 03:30:00,1.767,0.41000000000000003,1.8139429429,0.297,0,0.297,1.47,0.41000000000000003,1.5261061562,1.807,0.37,1.8444915289,0.297,0,0.297,1.51,0.37,1.5546703831
2021-01-09 04:00:00,1.7635,0.41000000000000003,1.810533692,0.3135,0,0.3135,1.45,0.41000000000000003,1.5068510212000001,1.8135,0.37,1.8508598677,0.3135,0,0.3135,1.5,0.37,1.5449595463999999
2021-01-09 04:30:00,1.779,0.41000000000000003,1.8256344103000002,0.299,0,0.299,1.48,0.41000000000000003,1.5357408636,1.819,0.37,1.8562491750999999,0.299,0,0.299,1.52,0.37,1.5643848631
2021-01-09 05:00:00,1.7575,-0.17,1.7657027638,0.3075,0,0.3075,1.45,-0.17,1.4599315052000001,1.8575,0.67,1.9746407901,0.3075,0,0.3075,1.55,0.67,1.6886088949
2021-01-09 05:30:00,1.7995,-0.05,1.8001945034,0.2795,0,0.2795,1.52,-0.05,1.5208221461,1.8995000000000002,0.64,2.004420178,0.2795,0,0.2795,1.62,0.64,1.7418381096000002
2021-01-09 06:00:00,1.7885,0.4,1.8326844382,0.2685,0,0.2685,1.52,0.4,1.5717506164000001,1.8285,0.37,1.8655595005,0.2685,0,0.2685,1.56,0.37,1.6032778923
2021-01-09 06:30:00,1.826,-0.09,1.8282166174,0.246,0,0.246,1.58,-0.09,1.5825612152000001,1.9260000000000002,0.67,2.0392096508,0.246,0,0.246,1.6800000000000002,0.67,1.8086735471000002
2021-01-09 07:00:00,1.8115,-0.24,1.827329267,0.1915,0,0.1915,1.62,-0.24,1.6376812877,1.9315,0.76,2.0756426113,0.1915,0,0.1915,1.74,0.76,1.8987364219
2021-01-09 07:30:00,1.904,0.26,1.9216701070000002,0.14400000000000002,0,0.14400000000000002,1.76,0.26,1.7791008965000001,1.964,0.52,2.0316732021,0.14400000000000002,0,0.14400000000000002,1.82,0.52,1.8928285712
2021-01-09 08:00:00,1.9105,0.47000000000000003,1.9674628967,0.1105,0,0.1105,1.8,0.47000000000000003,1.8603494295,1.9605000000000001,0.44,2.0092685858,0.1105,0,0.1105,1.85,0.44,1.9016045856
2021-01-09 08:30:00,1.9060000000000001,0.21,1.9175338328,0.08600000000000001,0,0.08600000000000001,1.82,0.21,1.832075326,1.986,0.58,2.0689601253,0.08600000000000001,0,0.08600000000000001,1.9,0.58,1.9865548067
2021-01-09 09:00:00,1.9105,0.33,1.9387909248000001,0.07050000000000001,0,0.07050000000000001,1.8399999999999999,0.33,1.8693581786000002,1.9705,0.53,2.0405318547,0.07050000000000001,0,0.07050000000000001,1.9,0.53,1.9725364382000001
2021-01-09 09:30:00,1.919,-0.01,1.9190260551,0.049,0,0.049,1.87,-0.01,1.8700267378,2.019,0.74,2.1503397405999998,0.049,0,0.049,1.97,0.74,2.1044001521
2021-01-09 10:00:00,1.9260000000000002,0.51,1.9923794819,0.056,0,0.056,1.87,0.51,1.9382982227,1.976,0.47000000000000003,2.0311267809,0.056,0,0.056,1.92,0.47000000000000003,1.9766891511
2021-01-09 10:30:00,1.937,0.41000000000000003,1.9799164124000002,0.057,0,0.057,1.88,0.41000000000000003,1.9241881405,1.9969999999999999,0.51,2.0610941269,0.057,0,0.057,1.94,0.51,2.0059162495
2021-01-09 11:00:00,1.9185,-0.19,1.9278854349,0.0385,0,0.0385,1.88,-0.19,1.8895766722,2.0585,0.86,2.2309240798,0.0385,0,0.0385,2.02,0.86,2.19544984
2021-01-09 11:30:00,1.9355,-0.19,1.9448033962000002,0.035500000000000004,0,0.035500000000000004,1.9,-0.19,1.909476368,2.0555,0.86,2.2281562445,0.035500000000000004,0,0.035500000000000004,2.02,0.86,2.19544984
2021-01-09 12:00:00,1.9495,0.08,1.9511407561,0.029500000000000002,0,0.029500000000000002,1.92,0.08,1.9216659439,2.0495,0.73,2.1756264041,0.029500000000000002,0,0.029500000000000002,2.02,0.73,2.1478593995
2021-01-09 12:30:00,1.955,0.51,2.0204269351,0.035,0,0.035,1.92,0.51,1.9865799757,2.005,0.48,2.0616558879,0.035,0,0.035,1.97,0.48,2.0276340893
2021-01-09 13:00:00,1.9715,0.51,2.0363968793,0.051500000000000004,0,0.051500000000000004,1.92,0.51,1.9865799757,2.0215,0.48,2.0777060066,0.051500000000000004,0,0.051500000000000004,1.97,0.48,2.0276340893
2021-01-09 13:30:00,1.9685000000000001,0.53,2.0386005617,0.0385,0,0.0385,1.9300000000000002,0.53,2.0014494748,2.0085,0.49,2.0674071321,0.0385,0,0.0385,1.97,0.49,2.0300246304
2021-01-09 14:00:00,1.957,0.24,1.9716614821,0.047,0,0.047,1.9100000000000001,0.24,1.9250194804,2.027,0.64,2.1256361401,0.047,0,0.047,1.98,0.64,2.0808652047
2021-01-09 14:30:00,1.9565000000000001,-0.03,1.956729989,0.0665,0,0.0665,1.8900000000000001,-0.03,1.8902380802,2.0465,0.76,2.183062585,0.0665,0,0.0665,1.98,0.76,2.1208488866
2021-01-09 15:00:00,1.9485000000000001,0.14,1.9535230354,0.0785,0,0.0785,1.87,0.14,1.8752333187999999,2.0285,0.67,2.1362846837,0.0785,0,0.0785,1.9500000000000002,0.67,2.0618923347
2021-01-09 15:30:00,1.959,0.17,1.9663623775999999,0.089,0,0.089,1.87,0.17,1.8777113729,2.029,0.64,2.1275434191,0.089,0,0.089,1.94,0.64,2.0428411588
2021-01-09 16:00:00,1.9304999999999999,-0.04,1.9309143559000002,0.0805,0,0.0805,1.85,-0.04,1.8504323819000001,2.0305,0.77,2.1715962447,0.0805,0,0.0805,1.9500000000000002,0.77,2.0965209276
2021-01-09 16:30:00,1.9495,0.52,2.0176595972,0.0695,0,0.0695,1.88,0.52,1.9505896543999999,1.9895,0.48,2.0465850214,0.0695,0,0.0695,1.92,0.48,1.9790907003
2021-01-09 17:00:00,1.948,0.52,2.0162103065,0.068,0,0.068,1.88,0.52,1.9505896543999999,1.988,0.48,2.0451268909,0.068,0,0.068,1.92,0.48,1.9790907003
2021-01-09 17:30:00,1.9260000000000002,0.31,1.9507885585,0.096,0,0.096,1.83,0.31,1.8560711193000001,1.986,0.5700000000000001,2.0661790823,0.096,0,0.096,1.8900000000000001,0.5700000000000001,1.9740820652000002
2021-01-09 18:00:00,1.9145,0.29,1.9363393943,0.1145,0,0.1145,1.8,0.29,1.8232114524,1.9845000000000002,0.6000000000000001,2.0732197785,0.1145,0,0.1145,1.87,0.6000000000000001,1.9638991827
2021-01-09 18:30:00,1.8935,0.51,1.9609799209,0.1535,0,0.1535,1.74,0.51,1.8132015884000001,1.9335,0.47000000000000003,1.9898045758,0.1535,0,0.1535,1.78,0.47000000000000003,1.8410051602
2021-01-09 19:00:00,1.8935,0.51,1.9609799209,0.1535,0,0.1535,1.74,0.51,1.8132015884000001,1.9335,0.47000000000000003,1.9898045758,0.1535,0,0.1535,1.78,0.47000000000000003,1.8410051602
2021-01-09 19:30:00,1.835,0.48,1.8967406254,0.155,0,0.155,1.6800000000000002,0.48,1.7472263734,1.885,0.44,1.935671718,0.155,0,0.155,1.73,0.44,1.7850770292
2021-01-09 20:00:00,1.8439999999999999,0.48,1.9054490284,0.184,0,0.184,1.6600000000000001,0.48,1.7280046296,1.8940000000000001,0.45,1.9467244284,0.184,0,0.184,1.71,0.45,1.7682194434
2021-01-09 20:30:00,1.8075,0.46,1.865115613,0.20750000000000002,0,0.20750000000000002,1.6,0.46,1.6648123017,1.8575,0.42,1.904391307,0.20750000000000002,0,0.20750000000000002,1.65,0.42,1.7026156347999999
2021-01-09 21:00:00,1.804,-0.11,1.8073505471,0.224,0,0.224,1.58,-0.11,1.5838244852,1.904,0.73,2.0391458996,0.224,0,0.224,1.6800000000000002,0.73,1.8317477992
2021-01-09 21:30:00,1.7855,0.4,1.8297568828,0.2255,0,0.2255,1.56,0.4,1.6104657710999999,1.8355000000000001,0.45,1.8898572036,0.2255,0,0.2255,1.6099999999999999,0.45,1.6717057157
2021-01-09 22:00:00,1.7635,0.33,1.7941104342,0.2335,0,0.2335,1.53,0.33,1.5651836953,1.8135,0.45,1.8684973241,0.2335,0,0.2335,1.58,0.45,1.6428329191
2021-01-09 22:30:00,1.7735,0.44,1.8272663325,0.24350000000000002,0,0.24350000000000002,1.53,0.44,1.5920113065,1.8235000000000001,0.4,1.8668562478,0.24350000000000002,0,0.24350000000000002,1.58,0.4,1.6298466186
2021-01-09 23:00:00,1.7530000000000001,0.44,1.8073762752,0.263,0,0.263,1.49,0.44,1.5536087023,1.7930000000000001,0.4,1.8370762096000002,0.263,0,0.263,1.53,0.4,1.5814234095000002
2021-01-09 23:30:00,1.755,0.44,1.8093161692000002,0.265,0,0.265,1.49,0.44,1.5536087023,1.795,0.4,1.839028276,0.265,0,0.265,1.53,0.4,1.5814234095000002
2021-01-10 00:00:00,1.7469999999999999,0.42,1.7967773930000002,0.277,0,0.277,1.47,0.42,1.5288230767000002,1.787,0.38,1.8269562118,0.277,0,0.277,1.51,0.38,1.5570806016
2021-01-10 00:30:00,1.7315,0.41000000000000003,1.7793797374,0.29150000000000004,0,0.29150000000000004,1.44,0.41000000000000003,1.4972307771,1.7815,0.38,1.8215768581,0.29150000000000004,0,0.29150000000000004,1.49,0.38,1.5376930773000002
2021-01-10 01:00:00,1.7395,0.41000000000000003,1.7871654232,0.2995,0,0.2995,1.44,0.41000000000000003,1.4972307771,1.7895,0.37,1.8273506095,0.2995,0,0.2995,1.49,0.37,1.5352524222000001
2021-01-10 01:30:00,1.7695,0.41000000000000003,1.8163783333999999,0.28950000000000004,0,0.28950000000000004,1.48,0.41000000000000003,1.5357408636,1.8195000000000001,0.38,1.8587577169,0.28950000000000004,0,0.28950000000000004,1.53,0.38,1.5764834284
2021-01-10 02:00:00,1.7785000000000002,0.41000000000000003,1.8251471858000001,0.2985,0,0.2985,1.48,0.41000000000000003,1.5357408636,1.8285,0.38,1.8675685396000001,0.2985,0,0.2985,1.53,0.38,1.5764834284
2021-01-10 02:30:00,1.75,0.41000000000000003,1.7973869922999999,0.30000000000000004,0,0.30000000000000004,1.45,0.41000000000000003,1.5068510212000001,1.8,0.38,1.8396738841,0.30000000000000004,0,0.30000000000000004,1.5,0.38,1.5473848907
2021-01-10 03:00:00,1.758,0.41000000000000003,1.8051769996,0.308,0,0.308,1.45,0.41000000000000003,1.5068510212000001,1.808,0.38,1.8475020974,0.308,0,0.308,1.5,0.38,1.5473848907
2021-01-10 03:30:00,1.7445,0.41000000000000003,1.7920324355,0.29450000000000004,0,0.29450000000000004,1.45,0.41000000000000003,1.5068510212000001,1.7945,0.38,1.8342928474,0.29450000000000004,0,0.29450000000000004,1.5,0.38,1.5473848907
2021-01-10 04:00:00,1.746,0.41000000000000003,1.7934926819,0.296,0,0.296,1.45,0.41000000000000003,1.5068510212000001,1.796,0.38,1.8357603329,0.296,0,0.296,1.5,0.38,1.5473848907
2021-01-10 04:30:00,1.7530000000000001,0.41000000000000003,1.8003080292,0.303,0,0.303,1.45,0.41000000000000003,1.5068510212000001,1.803,0.37,1.8405730086,0.303,0,0.303,1.5,0.37,1.5449595463999999
2021-01-10 05:00:00,1.7675,0.41000000000000003,1.8144300069,0.2975,0,0.2975,1.47,0.41000000000000003,1.5261061562,1.8075,0.37,1.8449813685,0.2975,0,0.2975,1.51,0.37,1.5546703831
2021-01-10 05:30:00,1.8050000000000002,0.41000000000000003,1.8509794704,0.295,0,0.295,1.51,0.41000000000000003,1.5646724897,1.845,0.38,1.8837263602,0.295,0,0.295,1.55,0.38,1.5959009994
2021-01-10 06:00:00,1.8050000000000002,0.41000000000000003,1.8509794704,0.28500000000000003,0,0.28500000000000003,1.52,0.41000000000000003,1.5743252523,1.845,0.38,1.8837263602,0.28500000000000003,0,0.28500000000000003,1.56,0.38,1.6056151469
2021-01-10 06:30:00,1.818,0.41000000000000003,1.863658767,0.258,0,0.258,1.56,0.41000000000000003,1.6129786111,1.858,0.38,1.8964609144,0.258,0,0.258,1.6,0.38,1.6445060049
2021-01-10 07:00:00,1.7925,-0.11,1.7958720027,0.1925,0,0.1925,1.6,-0.11,1.6037767924000002,1.9025,0.6900000000000001,2.0237604231,0.1925,0,0.1925,1.71,0.6900000000000001,1.8439631233
2021-01-10 07:30:00,1.9135,0.36,1.9470701708,0.1535,0,0.1535,1.76,0.36,1.7964409258,1.9635,0.48,2.0213194329,0.1535,0,0.1535,1.81,0.48,1.8725650857
2021-01-10 08:00:00,1.8955000000000002,0.45,1.9481838337,0.1355,0,0.1355,1.76,0.45,1.8166177363,1.9355,0.42,1.9805454425,0.1355,0,0.1355,1.8,0.42,1.8483506161
2021-01-10 08:30:00,1.924,0.47000000000000003,1.9805746641000002,0.134,0,0.134,1.79,0.47000000000000003,1.8506755523,1.974,0.44,2.0224430771,0.134,0,0.134,1.8399999999999999,0.44,1.8918773745
2021-01-10 09:00:00,1.893,0.0,1.893,0.113,0,0.113,1.78,0.0,1.78,1.983,0.68,2.0963513541,0.113,0,0.113,1.87,0.68,1.9897989848000002
2021-01-10 09:30:00,1.933,0.48,1.9917050484,0.093,0,0.093,1.8399999999999999,0.48,1.9015782918,1.983,0.45,2.0334180583,0.093,0,0.093,1.8900000000000001,0.45,1.9428329830000002
2021-01-10 10:00:00,1.893,0.17,1.9006180574,0.093,0,0.093,1.8,0.17,1.8080099557,1.983,0.63,2.0806703247,0.093,0,0.093,1.8900000000000001,0.63,1.9922349259
2021-01-10 10:30:00,1.8925,-0.07,1.8937941414,0.1125,0,0.1125,1.78,-0.07,1.7813758727,2.0025,0.76,2.1418698023,0.1125,0,0.1125,1.8900000000000001,0.76,2.0370812453
2021-01-10 11:00:00,1.9005,0.49,1.9626513317,0.1005,0,0.1005,1.8,0.49,1.8655026131999999,1.9405000000000001,0.46,1.994276874,0.1005,0,0.1005,1.8399999999999999,0.46,1.8966285878
2021-01-10 11:30:00,1.8905,0.49,1.9529695978000001,0.0805,0,0.0805,1.81,0.49,1.8751533271,1.9405000000000001,0.46,1.994276874,0.0805,0,0.0805,1.8599999999999999,0.46,1.9160375779
2021-01-10 12:00:00,1.851,0.03,1.8512430959000001,0.07100000000000001,0,0.07100000000000001,1.78,0.03,1.7802527910000001,1.951,0.72,2.0796155895,0.07100000000000001,0,0.07100000000000001,1.88,0.72,2.0131567251
2021-01-10 12:30:00,1.9015,0.51,1.9687057297,0.1015,0,0.1015,1.8,0.51,1.8708554193,1.9415,0.48,1.999955562,0.1015,0,0.1015,1.8399999999999999,0.48,1.9015782918
2021-01-10 13:00:00,1.907,0.5,1.9714585971,0.107,0,0.107,1.8,0.5,1.8681541691999999,1.947,0.47000000000000003,2.0029251109,0.107,0,0.107,1.8399999999999999,0.47000000000000003,1.8990787240000002
2021-01-10 13:30:00,1.895,0.43,1.94317395,0.095,0,0.095,1.8,0.43,1.850648535,1.955,0.51,2.0204269351,0.095,0,0.095,1.8599999999999999,0.51,1.9286523792999999
2021-01-10 14:00:00,1.8915000000000002,0.5,1.9564693328,0.1115,0,0.1115,1.78,0.5,1.8488915598000002,1.9415,0.47000000000000003,1.9975790973,0.1115,0,0.1115,1.83,0.47000000000000003,1.8893914364
2021-01-10 14:30:00,1.913,0.33,1.9412544913,0.133,0,0.133,1.78,0.33,1.8103314614000001,1.9729999999999999,0.5700000000000001,2.053686685,0.133,0,0.133,1.8399999999999999,0.5700000000000001,1.9262658176
2021-01-10 15:00:00,1.9165,0.51,1.9831974813,0.14650000000000002,0,0.14650000000000002,1.77,0.51,1.842009772,1.9565000000000001,0.48,2.0145203523,0.14650000000000002,0,0.14650000000000002,1.81,0.48,1.8725650857
2021-01-10 15:30:00,1.9005,0.51,1.9677398837000002,0.1305,0,0.1305,1.77,0.51,1.842009772,1.9405000000000001,0.48,1.9989848048,0.1305,0,0.1305,1.81,0.48,1.8725650857
2021-01-10 16:00:00,1.8855,0.5,1.9506691801,0.14550000000000002,0,0.14550000000000002,1.74,0.5,1.8104143172,1.9355,0.46,1.9894120363,0.14550000000000002,0,0.14550000000000002,1.79,0.46,1.8481612484
2021-01-10 16:30:00,1.8795000000000002,0.05,1.8801649529,0.1395,0,0.1395,1.74,0.05,1.7407182426,1.9695,0.7000000000000001,2.090198615,0.1395,0,0.1395,1.83,0.7000000000000001,1.9593111034000001
2021-01-10 17:00:00,1.8805,0.29,1.9027296839,0.12050000000000001,0,0.12050000000000001,1.76,0.29,1.7837320427,1.9505,0.58,2.0349079217,0.12050000000000001,0,0.12050000000000001,1.83,0.58,1.9197135203000002
2021-01-10 17:30:00,1.8445,0.08,1.8462340724000001,0.1545,0,0.1545,1.69,0.08,1.6918924316,1.9344999999999999,0.64,2.0376187695,0.1545,0,0.1545,1.78,0.64,1.8915602026
2021-01-10 18:00:00,1.8125,-0.2,1.8235010968,0.1825,0,0.1825,1.63,-0.2,1.6422241016,1.9325,0.85,2.1111741401,0.1825,0,0.1825,1.75,0.85,1.9455076458
2021-01-10 18:30:00,1.812,0.33,1.8418045499,0.212,0,0.212,1.6,0.33,1.6336768346000001,1.8719999999999999,0.53,1.9455806331,0.212,0,0.212,1.6600000000000001,0.53,1.7425555945000002
2021-01-10 19:00:00,1.8285,0.49,1.8930167062,0.1985,0,0.1985,1.63,0.49,1.7020575783,1.8585,0.46,1.9145814817,0.1985,0,0.1985,1.6600000000000001,0.46,1.7225562399999998
2021-01-10 19:30:00,1.7675,0.21,1.7799315296,0.20750000000000002,0,0.20750000000000002,1.56,0.21,1.5740711547,1.8475000000000001,0.5700000000000001,1.9334312116,0.20750000000000002,0,0.20750000000000002,1.6400000000000001,0.5700000000000001,1.7362315514
2021-01-10 20:00:00,1.7465000000000002,0.33,1.7774032322000002,0.2265,0,0.2265,1.52,0.33,1.5554099138000002,1.8065,0.47000000000000003,1.866639293,0.2265,0,0.2265,1.58,0.47000000000000003,1.6484234893
2021-01-10 20:30:00,1.7185000000000001,-0.03,1.7187618363000001,0.2585,0,0.2585,1.46,-0.03,1.4603081867,1.8085,0.6900000000000001,1.9356580922000002,0.2585,0,0.2585,1.55,0.6900000000000001,1.6966437457999999
2021-01-10 21:00:00,1.7315,0.44,1.7865307862000002,0.2715,0,0.2715,1.46,0.44,1.5248606493999999,1.7715,0.4,1.8160980838,0.2715,0,0.2715,1.5,0.4,1.5524174696
2021-01-10 21:30:00,1.72,0.44,1.7753872817,0.29,0,0.29,1.43,0.44,1.496161756,1.76,0.4,1.8048822676,0.29,0,0.29,1.47,0.4,1.523450032
2021-01-10 22:00:00,1.717,0.44,1.7724810295000002,0.28700000000000003,0,0.28700000000000003,1.43,0.44,1.496161756,1.7570000000000001,0.4,1.8019569917,0.28700000000000003,0,0.28700000000000003,1.47,0.4,1.523450032
2021-01-10 22:30:00,1.6905000000000001,0.36,1.7284068531,0.29050000000000004,0,0.29050000000000004,1.4,0.36,1.44554488,1.7405,0.44,1.7952549262000002,0.29050000000000004,0,0.29050000000000004,1.45,0.44,1.5152887514
2021-01-10 23:00:00,1.674,0.42,1.7258841213,0.314,0,0.314,1.3599999999999999,0.42,1.4233762679,1.714,0.39,1.7578100011000002,0.314,0,0.314,1.4,0.39,1.4533065747
2021-01-10 23:30:00,1.6480000000000001,0.25,1.6668545227,0.28800000000000003,0,0.28800000000000003,1.3599999999999999,0.25,1.3827870407,1.708,0.47000000000000003,1.7714863815,0.28800000000000003,0,0.28800000000000003,1.42,0.47000000000000003,1.495760676
2021-01-11 00:00:00,1.651,0.28,1.6745748714,0.311,0,0.311,1.34,0.28,1.3689411967,1.701,0.47000000000000003,1.7647382242,0.311,0,0.311,1.3900000000000001,0.47000000000000003,1.4673104648
2021-01-11 00:30:00,1.635,0.07,1.6364977849,0.325,0,0.325,1.31,0.07,1.3118688959,1.705,0.55,1.7915147222,0.325,0,0.325,1.38,0.55,1.4855638660000001
2021-01-11 01:00:00,1.6555,0.13,1.6605963537,0.3255,0,0.3255,1.33,0.13,1.3363382805000001,1.7255,0.55,1.8110356844000002,0.3255,0,0.3255,1.4,0.55,1.5041608956
2021-01-11 01:30:00,1.694,0.42,1.7452896608000001,0.314,0,0.314,1.38,0.42,1.4424978336,1.734,0.38,1.7751495712,0.314,0,0.314,1.42,0.38,1.469965986
2021-01-11 02:00:00,1.679,0.4,1.7259898609,0.329,0,0.329,1.35,0.4,1.408012784,1.7189999999999999,0.37,1.7583688464,0.329,0,0.329,1.3900000000000001,0.37,1.438401891
2021-01-11 02:30:00,1.6565,0.4,1.7041103984000001,0.3365,0,0.3365,1.32,0.4,1.379275172,1.6965,0.37,1.7363790629,0.3365,0,0.3365,1.3599999999999999,0.37,1.4094325099
2021-01-11 03:00:00,1.6755,0.4,1.722585339,0.3355,0,0.3355,1.34,0.4,1.3984276885,1.7155,0.37,1.7549473639,0.3355,0,0.3355,1.38,0.37,1.4287407043
2021-01-11 03:30:00,1.6735,0.4,1.7206400699,0.3335,0,0.3335,1.34,0.4,1.3984276885,1.7135,0.37,1.7529923701999999,0.3335,0,0.3335,1.38,0.37,1.4287407043
2021-01-11 04:00:00,1.6735,0.4,1.7206400699,0.3335,0,0.3335,1.34,0.4,1.3984276885,1.7135,0.37,1.7529923701999999,0.3335,0,0.3335,1.38,0.37,1.4287407043
2021-01-11 04:30:00,1.6844999999999999,0.4,1.7313405933000001,0.34450000000000003,0,0.34450000000000003,1.34,0.4,1.3984276885,1.7245,0.37,1.7637460843000001,0.34450000000000003,0,0.34450000000000003,1.38,0.37,1.4287407043
2021-01-11 05:00:00,1.671,0.34,1.7052392794,0.331,0,0.331,1.34,0.34,1.3824615727,1.7309999999999999,0.41000000000000003,1.7788931952,0.331,0,0.331,1.4,0.41000000000000003,1.4588008774
2021-01-11 05:30:00,1.7785000000000002,0.44,1.8321196058,0.3185,0,0.3185,1.46,0.44,1.5248606493999999,1.8185,0.41000000000000003,1.8641465205,0.3185,0,0.3185,1.5,0.41000000000000003,1.5550241156
2021-01-11 06:00:00,1.7795,0.43,1.8307157753,0.28950000000000004,0,0.28950000000000004,1.49,0.43,1.5508062419000002,1.8195000000000001,0.39,1.86082784,0.28950000000000004,0,0.28950000000000004,1.53,0.39,1.578923684
2021-01-11 06:30:00,1.8250000000000002,0.11,1.8283120631,0.23500000000000001,0,0.23500000000000001,1.5899999999999999,0.11,1.5938004894,1.905,0.63,2.0064707822,0.23500000000000001,0,0.23500000000000001,1.67,0.63,1.7848809484000001
2021-01-11 07:00:00,1.8925,0.48,1.9524231739000002,0.14250000000000002,0,0.14250000000000002,1.75,0.48,1.8146349495,1.9325,0.45,1.9842016657000001,0.14250000000000002,0,0.14250000000000002,1.79,0.45,1.8456977001000001
2021-01-11 07:30:00,2.0455,0.55,2.1181525559,0.025500000000000002,0,0.025500000000000002,2.02,0.55,2.0935376758,2.0955,0.52,2.1590554069,0.025500000000000002,0,0.025500000000000002,2.07,0.52,2.1343148784
2021-01-11 08:00:00,2.2115,0.5700000000000001,2.2837758756,0.0015,0,0.0015,2.21,0.5700000000000001,2.2823233776,2.2615,0.54,2.3250768267,0.0015,0,0.0015,2.26,0.54,2.3236178688
2021-01-11 08:30:00,2.39,0.5,2.441741182,0.0,0,0.0,2.39,0.5,2.441741182,2.46,0.61,2.5345019235,0.0,0,0.0,2.46,0.61,2.5345019235
2021-01-11 09:00:00,2.51,0.6000000000000001,2.5807169546,0.0,0,0.0,2.51,0.6000000000000001,2.5807169546,2.5700000000000003,0.5700000000000001,2.6324513291000002,0.0,0,0.0,2.5700000000000003,0.5700000000000001,2.6324513291000002
2021-01-11 09:30:00,2.64,0.6000000000000001,2.7073234014,0.0,0,0.0,2.64,0.6000000000000001,2.7073234014,2.7,0.5700000000000001,2.7595108262,0.0,0,0.0,2.7,0.5700000000000001,2.7595108262
2021-01-11 10:00:00,2.71,0.6000000000000001,2.7756260555,0.0,0,0.0,2.71,0.6000000000000001,2.7756260555,2.77,0.5700000000000001,2.8280381893,0.0,0,0.0,2.77,0.5700000000000001,2.8280381893
2021-01-11 10:30:00,2.69,0.59,2.7539426283,0.0,0,0.0,2.69,0.59,2.7539426283,2.75,0.55,2.8044607325,0.0,0,0.0,2.75,0.55,2.8044607325
2021-01-11 11:00:00,2.77,0.38,2.7959434901,0.0,0,0.0,2.77,0.38,2.7959434901,2.88,0.79,2.9863857755,0.0,0,0.0,2.88,0.79,2.9863857755
2021-01-11 11:30:00,2.77,0.45,2.8063143088,0.0,0,0.0,2.77,0.45,2.8063143088,2.87,0.71,2.9565182225,0.0,0,0.0,2.87,0.71,2.9565182225
2021-01-11 12:00:00,2.7199999999999998,0.62,2.7897670154,0.0,0,0.0,2.7199999999999998,0.62,2.7897670154,2.7800000000000002,0.58,2.8398591514,0.0,0,0.0,2.7800000000000002,0.58,2.8398591514
2021-01-11 12:30:00,2.7199999999999998,0.53,2.7711549938999998,0.0,0,0.0,2.7199999999999998,0.53,2.7711549938999998,2.8,0.68,2.8813885542,0.0,0,0.0,2.8,0.68,2.8813885542
2021-01-11 13:00:00,2.76,0.55,2.8142672226,0.0,0,0.0,2.76,0.55,2.8142672226,2.85,0.74,2.9445033537,0.0,0,0.0,2.85,0.74,2.9445033537
2021-01-11 13:30:00,3.03,0.59,3.086907838,0.0,0,0.0,3.03,0.59,3.086907838,3.08,0.56,3.1304951685,0.0,0,0.0,3.08,0.56,3.1304951685
2021-01-11 14:00:00,3.63,0.64,3.6859869777,0.0,0,0.0,3.63,0.64,3.6859869777,3.69,0.6000000000000001,3.7384622507,0.0,0,0.0,3.69,0.6000000000000001,3.7384622507
2021-01-11 14:30:00,2.68,0.30000000000000004,2.6967387712,0.0,0,0.0,2.68,0.30000000000000004,2.6967387712,2.83,0.97,2.9916216338,0.0,0,0.0,2.83,0.97,2.9916216338
2021-01-11 15:00:00,2.61,0.0,2.61,0.0,0,0.0,2.61,0.0,2.61,2.76,0.97,2.9254914117,0.0,0,0.0,2.76,0.97,2.9254914117
2021-01-11 15:30:00,2.61,-0.07,2.6109385286,0.0,0,0.0,2.61,-0.07,2.6109385286,2.76,0.9500000000000001,2.9189210335,0.0,0,0.0,2.76,0.9500000000000001,2.9189210335
2021-01-11 16:00:00,2.61,0.48,2.6537709018999998,0.0,0,0.0,2.61,0.48,2.6537709018999998,2.7,0.72,2.7943514453000002,0.0,0,0.0,2.7,0.72,2.7943514453000002
2021-01-11 16:30:00,2.5,0.55,2.5597851472,0.0,0,0.0,2.5,0.55,2.5597851472,2.56,0.55,2.6184155514,0.0,0,0.0,2.56,0.55,2.6184155514
2021-01-11 17:00:00,2.4,0.46,2.4436857408,0.0,0,0.0,2.4,0.46,2.4436857408,2.47,0.62,2.5466252178,0.0,0,0.0,2.47,0.62,2.5466252178
2021-01-11 17:30:00,2.2315,0.5700000000000001,2.3031483343,0.0015,0,0.0015,2.23,0.5700000000000001,2.3016950276,2.2815,0.54,2.3445345487,0.0015,0,0.0015,2.2800000000000002,0.54,2.3430749028
2021-01-11 18:00:00,2.116,0.27,2.1331563468,0.016,0,0.016,2.1,0.27,2.1172859986,2.196,0.68,2.2988727672,0.016,0,0.016,2.18,0.68,2.2835936591
2021-01-11 18:30:00,1.9849999999999999,0.53,2.0545376609,0.055,0,0.055,1.9300000000000002,0.53,2.0014494748,2.035,0.5,2.0955249939,0.055,0,0.055,1.98,0.5,2.0421557237
2021-01-11 19:00:00,1.9455,0.53,2.0164003199,0.0755,0,0.0755,1.87,0.53,1.9436563482,1.9855,0.5,2.0474887668,0.0755,0,0.0755,1.9100000000000001,0.5,1.974360656
2021-01-11 19:30:00,1.8645,0.48,1.9252948475,0.10450000000000001,0,0.10450000000000001,1.76,0.48,1.8242806802,1.9045,0.44,1.9546662759000002,0.10450000000000001,0,0.10450000000000001,1.8,0.44,1.8529975715
2021-01-11 20:00:00,1.831,0.49,1.8954316131,0.161,0,0.161,1.67,0.49,1.7404022524,1.871,0.46,1.9267176752,0.161,0,0.161,1.71,0.46,1.7707907837999999
2021-01-11 20:30:00,1.7555,0.47000000000000003,1.8173277773,0.17550000000000002,0,0.17550000000000002,1.58,0.47000000000000003,1.6484234893,1.7955,0.44,1.8486265848,0.17550000000000002,0,0.17550000000000002,1.62,0.44,1.6786899654
2021-01-11 21:00:00,1.75,0.31,1.7772450591000002,0.21,0,0.21,1.54,0.31,1.5708914667,1.81,0.52,1.8832153355,0.21,0,0.21,1.6,0.52,1.6823792676
2021-01-11 21:30:00,1.7269999999999999,0.45,1.7846649546000002,0.23700000000000002,0,0.23700000000000002,1.49,0.45,1.5564703659,1.767,0.41000000000000003,1.8139429429,0.23700000000000002,0,0.23700000000000002,1.53,0.41000000000000003,1.5839823230999999
2021-01-11 22:00:00,1.7165,0.45,1.7745061989000002,0.2565,0,0.2565,1.46,0.45,1.5277761616,1.7565,0.41000000000000003,1.8037162332,0.2565,0,0.2565,1.5,0.41000000000000003,1.5550241156
2021-01-11 22:30:00,1.691,0.45,1.749851708,0.261,0,0.261,1.43,0.45,1.4991330828,1.7309999999999999,0.41000000000000003,1.7788931952,0.261,0,0.261,1.47,0.41000000000000003,1.5261061562
2021-01-11 23:00:00,1.6915,0.43,1.7453000458,0.29150000000000004,0,0.29150000000000004,1.4,0.43,1.4645477118,1.7315,0.39,1.7748780944,0.29150000000000004,0,0.29150000000000004,1.44,0.39,1.4918780111
2021-01-11 23:30:00,1.6735,0.43,1.7278605991,0.3035,0,0.3035,1.37,0.43,1.4358969322,1.7235,0.39,1.7670744891,0.3035,0,0.3035,1.42,0.39,1.4725827651
2021-01-12 00:00:00,1.6680000000000001,0.43,1.7225341796,0.298,0,0.298,1.37,0.43,1.4358969322,1.718,0.39,1.7617105324,0.298,0,0.298,1.42,0.39,1.4725827651
2021-01-12 00:30:00,1.6435,0.4,1.6914763522,0.3335,0,0.3335,1.31,0.4,1.3697079981,1.6835,0.36,1.7215609922000001,0.3335,0,0.3335,1.35,0.36,1.3971757227000001
2021-01-12 01:00:00,1.6405,-0.09,1.6429669047000002,0.3205,0,0.3205,1.32,-0.09,1.3230646243,1.7505000000000002,0.65,1.867284191,0.3205,0,0.3205,1.43,0.65,1.5707959766
2021-01-12 01:30:00,1.6485,0.01,1.6485303303,0.3285,0,0.3285,1.32,0.01,1.3200378782,1.7385000000000002,0.56,1.82646715,0.3285,0,0.3285,1.4100000000000001,0.56,1.5171354586999999
2021-01-12 02:00:00,1.6865,0.4,1.7332865458,0.3165,0,0.3165,1.37,0.4,1.4272000561,1.7265000000000001,0.36,1.7636332527,0.3165,0,0.3165,1.4100000000000001,0.36,1.4552319403
2021-01-12 02:30:00,1.6644999999999999,0.38,1.7073254669,0.34450000000000003,0,0.34450000000000003,1.32,0.38,1.3736083867,1.7045,0.35000000000000003,1.7400632891,0.34450000000000003,0,0.34450000000000003,1.3599999999999999,0.35000000000000003,1.4043147795
2021-01-12 03:00:00,1.6905000000000001,0.4,1.7371788192,0.35050000000000003,0,0.35050000000000003,1.34,0.4,1.3984276885,1.7305000000000001,0.37,1.7696130227,0.35050000000000003,0,0.35050000000000003,1.38,0.37,1.4287407043
2021-01-12 03:30:00,1.6605,0.39,1.7056846866000002,0.3405,0,0.3405,1.32,0.39,1.3764083696,1.7005,0.37,1.7402874044,0.3405,0,0.3405,1.3599999999999999,0.37,1.4094325099
