Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2021-01-12 04:00:00,1.6755,0.41000000000000003,1.7249348538,0.34550000000000003,0,0.34550000000000003,1.33,0.41000000000000003,1.3917614738,1.7155,0.37,1.7549473639,0.34550000000000003,0,0.34550000000000003,1.37,0.37,1.4190842117
2021-01-12 04:30:00,1.6600000000000001,0.39,1.7051979357,0.34,0,0.34,1.32,0.39,1.3764083696,1.71,0.35000000000000003,1.7454512311000001,0.34,0,0.34,1.37,0.35000000000000003,1.4140014144
2021-01-12 05:00:00,1.6975,0.4,1.7439914707000002,0.3375,0,0.3375,1.3599999999999999,0.4,1.4176036117,1.7375,0.35000000000000003,1.7724012666000002,0.3375,0,0.3375,1.4,0.35000000000000003,1.443086969
2021-01-12 05:30:00,1.7265000000000001,0.28,1.7490575319000001,0.3165,0,0.3165,1.4100000000000001,0.28,1.4375326083,1.7765,0.43,1.8277998386,0.3165,0,0.3165,1.46,0.43,1.5220052562
2021-01-12 06:00:00,1.7650000000000001,0.35000000000000003,1.7993679446000002,0.28500000000000003,0,0.28500000000000003,1.48,0.35000000000000003,1.5208221461,1.815,0.43,1.8652412713,0.28500000000000003,0,0.28500000000000003,1.53,0.43,1.589276565
2021-01-12 06:30:00,1.8245,0.45,1.8791754176,0.23450000000000001,0,0.23450000000000001,1.5899999999999999,0.45,1.6524527225,1.8745,0.42,1.9209763792999999,0.23450000000000001,0,0.23450000000000001,1.6400000000000001,0.42,1.6929264603
2021-01-12 07:00:00,1.8665,0.47000000000000003,1.9247655052,0.1365,0,0.1365,1.73,0.47000000000000003,1.7927074496,1.9065,0.44,1.9566149979,0.1365,0,0.1365,1.77,0.44,1.8238695129
2021-01-12 07:30:00,2.0295,0.54,2.1001119613,0.0195,0,0.0195,2.01,0.54,2.0812736485,2.0795,0.5,2.1387660578,0.0195,0,0.0195,2.06,0.5,2.1198113124
2021-01-12 08:00:00,2.1310000000000002,0.17,2.1377700999,0.001,0,0.001,2.13,0.17,2.1367732683,2.231,0.72,2.3443039479,0.001,0,0.001,2.23,0.72,2.3433522996000002
2021-01-12 08:30:00,2.37,0.52,2.4263758983,0.0,0,0.0,2.37,0.52,2.4263758983,2.44,0.66,2.5276866894,0.0,0,0.0,2.44,0.66,2.5276866894
2021-01-12 09:00:00,2.49,0.28,2.5056935168,0.0,0,0.0,2.49,0.28,2.5056935168,2.59,0.74,2.693640659,0.0,0,0.0,2.59,0.74,2.693640659
2021-01-12 09:30:00,2.61,0.49,2.6555978611,0.0,0,0.0,2.61,0.49,2.6555978611,2.7,0.7000000000000001,2.7892651362,0.0,0,0.0,2.7,0.7000000000000001,2.7892651362
2021-01-12 10:00:00,2.69,0.61,2.7582965758,0.0,0,0.0,2.69,0.61,2.7582965758,2.75,0.58,2.8104981765,0.0,0,0.0,2.75,0.58,2.8104981765
2021-01-12 10:30:00,2.67,0.61,2.7387953555999998,0.0,0,0.0,2.67,0.61,2.7387953555999998,2.73,0.58,2.7909317441,0.0,0,0.0,2.73,0.58,2.7909317441
2021-01-12 11:00:00,2.73,0.61,2.7973201461,0.0,0,0.0,2.73,0.61,2.7973201461,2.7800000000000002,0.58,2.8398591514,0.0,0,0.0,2.7800000000000002,0.58,2.8398591514
2021-01-12 11:30:00,2.8,0.64,2.8722116914,0.0,0,0.0,2.8,0.64,2.8722116914,2.85,0.6000000000000001,2.9124731757999998,0.0,0,0.0,2.85,0.6000000000000001,2.9124731757999998
2021-01-12 12:00:00,2.77,0.59,2.8321370023,0.0,0,0.0,2.77,0.59,2.8321370023,2.8200000000000003,0.55,2.8731341772,0.0,0,0.0,2.8200000000000003,0.55,2.8731341772
2021-01-12 12:30:00,2.75,0.59,2.8125788878,0.0,0,0.0,2.75,0.59,2.8125788878,2.8200000000000003,0.55,2.8731341772,0.0,0,0.0,2.8200000000000003,0.55,2.8731341772
2021-01-12 13:00:00,2.73,0.55,2.7848518812,0.0,0,0.0,2.73,0.55,2.7848518812,2.81,0.64,2.8819611378000003,0.0,0,0.0,2.81,0.64,2.8819611378000003
2021-01-12 13:30:00,2.73,0.58,2.7909317441,0.0,0,0.0,2.73,0.58,2.7909317441,2.79,0.56,2.8456457967,0.0,0,0.0,2.79,0.56,2.8456457967
2021-01-12 14:00:00,2.7199999999999998,0.5700000000000001,2.7790825824,0.0,0,0.0,2.7199999999999998,0.5700000000000001,2.7790825824,2.79,0.58,2.8496491012,0.0,0,0.0,2.79,0.58,2.8496491012
2021-01-12 14:30:00,2.69,0.5700000000000001,2.7497272592,0.0,0,0.0,2.69,0.5700000000000001,2.7497272592,2.74,0.54,2.7927047821,0.0,0,0.0,2.74,0.54,2.7927047821
2021-01-12 15:00:00,2.7199999999999998,0.53,2.7711549938999998,0.0,0,0.0,2.7199999999999998,0.53,2.7711549938999998,2.7800000000000002,0.5,2.8246061672,0.0,0,0.0,2.7800000000000002,0.5,2.8246061672
2021-01-12 15:30:00,4.29,0.41000000000000003,4.3095475401,0.0,0,0.0,4.29,0.41000000000000003,4.3095475401,4.39,0.64,4.4364062032,0.0,0,0.0,4.39,0.64,4.4364062032
2021-01-12 16:00:00,4.28,0.59,4.3204745110000005,0.0,0,0.0,4.28,0.59,4.3204745110000005,4.35,0.56,4.3858978556,0.0,0,0.0,4.35,0.56,4.3858978556
2021-01-12 16:30:00,2.7199999999999998,0.55,2.7750495491000002,0.0,0,0.0,2.7199999999999998,0.55,2.7750495491000002,2.7800000000000002,0.52,2.8282149847999998,0.0,0,0.0,2.7800000000000002,0.52,2.8282149847999998
2021-01-12 17:00:00,1.94,0.42,1.9849433241,0.0,0,0.0,1.94,0.42,1.9849433241,1.99,0.39,2.0278560107,0.0,0,0.0,1.99,0.39,2.0278560107
2021-01-12 17:30:00,1.7610000000000001,0.4,1.8058574141000001,0.001,0,0.001,1.76,0.4,1.8048822676,1.811,0.36,1.8464346726,0.001,0,0.001,1.81,0.36,1.8454538737
2021-01-12 18:00:00,1.6059999999999999,0.38,1.6503442065,0.016,0,0.016,1.5899999999999999,0.38,1.6347782724000002,1.6560000000000001,0.35000000000000003,1.692582642,0.016,0,0.016,1.6400000000000001,0.35000000000000003,1.6769317219
2021-01-12 18:30:00,1.456,0.36,1.4998453254,0.056,0,0.056,1.4,0.36,1.44554488,1.496,0.32,1.5298418219,0.056,0,0.056,1.44,0.32,1.4751271132000001
2021-01-12 19:00:00,1.9875,0.47000000000000003,2.0423163932,0.08750000000000001,0,0.08750000000000001,1.9,0.47000000000000003,1.9572685048,2.0275,0.44,2.0746942546,0.08750000000000001,0,0.08750000000000001,1.94,0.44,1.9892712233
2021-01-12 19:30:00,1.8655,0.49,1.9287794716,0.1155,0,0.1155,1.75,0.49,1.8173056980000002,1.9155000000000002,0.45,1.9676484061,0.1155,0,0.1155,1.8,0.45,1.8553975315
2021-01-12 20:00:00,1.8485,0.46,1.9048759146,0.17850000000000002,0,0.17850000000000002,1.67,0.46,1.7321951391,1.8985,0.42,1.9444028003,0.17850000000000002,0,0.17850000000000002,1.72,0.42,1.7705366418000001
2021-01-12 20:30:00,1.8035,0.34,1.8352689857,0.21350000000000002,0,0.21350000000000002,1.5899999999999999,0.34,1.6259458786,1.8635000000000002,0.49,1.9268451547,0.21350000000000002,0,0.21350000000000002,1.65,0.49,1.7212204972
2021-01-12 21:00:00,1.758,-0.13,1.7628000454000001,0.228,0,0.228,1.53,-0.13,1.5355129436000001,1.8679999999999999,0.73,2.0055732348,0.228,0,0.228,1.6400000000000001,0.73,1.7951323071
2021-01-12 21:30:00,1.7455,0.28,1.7678151063,0.2655,0,0.2655,1.48,0.28,1.5062536307,1.8054999999999999,0.49,1.8708100518,0.2655,0,0.2655,1.54,0.49,1.6160754932999999
2021-01-12 22:00:00,1.7610000000000001,0.37,1.7994501938,0.281,0,0.281,1.48,0.37,1.5255490815,1.8010000000000002,0.42,1.8493244713,0.281,0,0.281,1.52,0.42,1.5769590990000002
2021-01-12 22:30:00,1.7195,0.43,1.7724503518999999,0.3095,0,0.3095,1.4100000000000001,0.43,1.4741099009,1.7595,0.39,1.8022042753,0.3095,0,0.3095,1.45,0.39,1.5015325503999999
2021-01-12 23:00:00,1.712,0.41000000000000003,1.7604101795,0.332,0,0.332,1.38,0.41000000000000003,1.4396180049,1.752,0.37,1.7906434598,0.332,0,0.332,1.42,0.37,1.4674126891000001
2021-01-12 23:30:00,1.7055,0.41000000000000003,1.7540895787,0.3255,0,0.3255,1.38,0.41000000000000003,1.4396180049,1.7455,0.37,1.7842842401999999,0.3255,0,0.3255,1.42,0.37,1.4674126891000001
2021-01-13 00:00:00,1.6905000000000001,0.41000000000000003,1.7395086230999999,0.3405,0,0.3405,1.35,0.41000000000000003,1.4108862463,1.7405,0.37,1.7793932252,0.3405,0,0.3405,1.4,0.37,1.4480676780000001
2021-01-13 00:30:00,1.685,0.41000000000000003,1.7341640637,0.335,0,0.335,1.35,0.41000000000000003,1.4108862463,1.7349999999999999,0.37,1.7740138105,0.335,0,0.335,1.4,0.37,1.4480676780000001
2021-01-13 01:00:00,1.693,0.39,1.7373396329,0.343,0,0.343,1.35,0.39,1.4052046114,1.7429999999999999,0.35000000000000003,1.7777932951,0.343,0,0.343,1.4,0.35000000000000003,1.443086969
2021-01-13 01:30:00,1.714,0.39,1.7578100011000002,0.34400000000000003,0,0.34400000000000003,1.37,0.39,1.4244297104,1.754,0.35000000000000003,1.7885793245000001,0.34400000000000003,0,0.34400000000000003,1.4100000000000001,0.35000000000000003,1.4527904185
2021-01-13 02:00:00,1.699,0.39,1.7431870238,0.34900000000000003,0,0.34900000000000003,1.35,0.39,1.4052046114,1.749,0.35000000000000003,1.7836762599,0.34900000000000003,0,0.34900000000000003,1.4,0.35000000000000003,1.443086969
2021-01-13 02:30:00,1.7269999999999999,0.41000000000000003,1.7750011267999999,0.34700000000000003,0,0.34700000000000003,1.38,0.41000000000000003,1.4396180049,1.767,0.37,1.8053224089,0.34700000000000003,0,0.34700000000000003,1.42,0.37,1.4674126891000001
2021-01-13 03:00:00,1.6985000000000001,0.39,1.7426997015999999,0.3385,0,0.3385,1.3599999999999999,0.39,1.4148144755,1.7385000000000002,0.36,1.7753822827999999,0.3385,0,0.3385,1.4,0.36,1.44554488
2021-01-13 03:30:00,1.6775,0.39,1.722238732,0.3375,0,0.3375,1.34,0.39,1.3956002293,1.7275,0.36,1.7646122095,0.3375,0,0.3375,1.3900000000000001,0.36,1.4358621104
2021-01-13 04:00:00,1.6785,0.39,1.7232127698,0.3385,0,0.3385,1.34,0.39,1.3956002293,1.7285,0.36,1.7655911899,0.3385,0,0.3385,1.3900000000000001,0.36,1.4358621104
2021-01-13 04:30:00,1.6844999999999999,0.39,1.7290576191,0.34450000000000003,0,0.34450000000000003,1.34,0.39,1.3956002293,1.7345000000000002,0.35000000000000003,1.7694604404,0.34450000000000003,0,0.34450000000000003,1.3900000000000001,0.35000000000000003,1.4333875959
2021-01-13 05:00:00,1.726,0.39,1.7695129273,0.34600000000000003,0,0.34600000000000003,1.38,0.39,1.4340502083,1.766,0.36,1.8023196165000002,0.34600000000000003,0,0.34600000000000003,1.42,0.36,1.4649232062
2021-01-13 05:30:00,1.746,0.41000000000000003,1.7934926819,0.316,0,0.316,1.43,0.41000000000000003,1.4876155417,1.786,0.38,1.8259780941,0.316,0,0.316,1.47,0.38,1.5183214416
2021-01-13 06:00:00,1.742,0.11,1.7454695643,0.292,0,0.292,1.45,0.11,1.4541664279,1.822,0.55,1.903203615,0.292,0,0.292,1.53,0.55,1.6258536219000002
2021-01-13 06:30:00,1.8215,0.32,1.8493951038,0.2515,0,0.2515,1.57,0.32,1.602279626,1.8715000000000002,0.48,1.9320745974,0.2515,0,0.2515,1.62,0.48,1.6896153408
2021-01-13 07:00:00,1.8635000000000002,0.45,1.9170634444,0.17350000000000002,0,0.17350000000000002,1.69,0.45,1.7488853593,1.9135,0.42,1.9590513648,0.17350000000000002,0,0.17350000000000002,1.74,0.42,1.7899720667999999
2021-01-13 07:30:00,2.0425,0.39,2.0794004545,0.022500000000000003,0,0.022500000000000003,2.02,0.39,2.0573040611,2.1025,0.61,2.1892021949,0.022500000000000003,0,0.022500000000000003,2.08,0.61,2.1676023621000002
2021-01-13 08:00:00,2.1635,0.55,2.2323154459,0.0035,0,0.0035,2.16,0.55,2.228923507,2.2235,0.51,2.2812391918,0.0035,0,0.0035,2.22,0.51,2.2778279127
2021-01-13 08:30:00,2.35,0.37,2.3789493479,0.0,0,0.0,2.35,0.37,2.3789493479,2.43,0.66,2.5180349481,0.0,0,0.0,2.43,0.66,2.5180349481
2021-01-13 09:00:00,2.5,0.6000000000000001,2.5709920264,0.0,0,0.0,2.5,0.6000000000000001,2.5709920264,2.55,0.5700000000000001,2.6129293906,0.0,0,0.0,2.55,0.5700000000000001,2.6129293906
2021-01-13 09:30:00,2.5700000000000003,0.07,2.5709531307,0.0,0,0.0,2.5700000000000003,0.07,2.5709531307,2.69,0.87,2.8271894171,0.0,0,0.0,2.69,0.87,2.8271894171
2021-01-13 10:00:00,2.66,0.37,2.6856098004,0.0,0,0.0,2.66,0.37,2.6856098004,2.75,0.71,2.8401760509000002,0.0,0,0.0,2.75,0.71,2.8401760509000002
2021-01-13 10:30:00,2.68,0.39,2.7082282031,0.0,0,0.0,2.68,0.39,2.7082282031,2.76,0.6900000000000001,2.8449428816999998,0.0,0,0.0,2.76,0.6900000000000001,2.8449428816999998
2021-01-13 11:00:00,2.7199999999999998,0.62,2.7897670154,0.0,0,0.0,2.7199999999999998,0.62,2.7897670154,2.7800000000000002,0.59,2.8419183662,0.0,0,0.0,2.7800000000000002,0.59,2.8419183662
2021-01-13 11:30:00,2.75,0.62,2.819024654,0.0,0,0.0,2.75,0.62,2.819024654,2.81,0.59,2.8712714953000003,0.0,0,0.0,2.81,0.59,2.8712714953000003
2021-01-13 12:00:00,2.74,0.62,2.8092703679,0.0,0,0.0,2.74,0.62,2.8092703679,2.8,0.59,2.8614856281,0.0,0,0.0,2.8,0.59,2.8614856281
2021-01-13 12:30:00,2.74,0.61,2.8070803337,0.0,0,0.0,2.74,0.61,2.8070803337,2.8,0.5700000000000001,2.8574289143,0.0,0,0.0,2.8,0.5700000000000001,2.8574289143
2021-01-13 13:00:00,2.73,0.61,2.7973201461,0.0,0,0.0,2.73,0.61,2.7973201461,2.79,0.5700000000000001,2.847630594,0.0,0,0.0,2.79,0.5700000000000001,2.847630594
2021-01-13 13:30:00,2.73,0.63,2.8017494535000003,0.0,0,0.0,2.73,0.63,2.8017494535000003,2.79,0.59,2.8517012466000002,0.0,0,0.0,2.79,0.59,2.8517012466000002
2021-01-13 14:00:00,2.66,0.61,2.7290474529,0.0,0,0.0,2.66,0.61,2.7290474529,2.7199999999999998,0.5700000000000001,2.7790825824,0.0,0,0.0,2.7199999999999998,0.5700000000000001,2.7790825824
2021-01-13 14:30:00,2.68,0.63,2.7530528509,0.0,0,0.0,2.68,0.63,2.7530528509,2.74,0.6000000000000001,2.8049242414,0.0,0,0.0,2.74,0.6000000000000001,2.8049242414
2021-01-13 15:00:00,2.62,0.38,2.6474138324,0.0,0,0.0,2.62,0.38,2.6474138324,2.7199999999999998,0.75,2.8215066897,0.0,0,0.0,2.7199999999999998,0.75,2.8215066897
2021-01-13 15:30:00,2.55,0.15,2.5544079549000003,0.0,0,0.0,2.55,0.15,2.5544079549000003,2.71,0.98,2.8817529388,0.0,0,0.0,2.71,0.98,2.8817529388
2021-01-13 16:00:00,2.5300000000000002,0.61,2.6024987992,0.0,0,0.0,2.5300000000000002,0.61,2.6024987992,2.58,0.58,2.6443902889,0.0,0,0.0,2.58,0.58,2.6443902889
2021-01-13 16:30:00,2.47,0.59,2.5394881374000002,0.0,0,0.0,2.47,0.59,2.5394881374000002,2.5300000000000002,0.56,2.5912352267000003,0.0,0,0.0,2.5300000000000002,0.56,2.5912352267000003
2021-01-13 17:00:00,1.9500000000000002,0.42,1.9947180252,0.0,0,0.0,1.9500000000000002,0.42,1.9947180252,2.0,0.39,2.0376702383,0.0,0,0.0,2.0,0.39,2.0376702383
2021-01-13 17:30:00,1.73,0.4,1.7756407294,0.0,0,0.0,1.73,0.4,1.7756407294,1.78,0.37,1.8180484042,0.0,0,0.0,1.78,0.37,1.8180484042
2021-01-13 18:00:00,1.5750000000000002,0.38,1.6201928898,0.015,0,0.015,1.56,0.38,1.6056151469,1.625,0.35000000000000003,1.662265021,0.015,0,0.015,1.6099999999999999,0.35000000000000003,1.6476043214
2021-01-13 18:30:00,1.4335,0.36,1.4780129397000001,0.053500000000000006,0,0.053500000000000006,1.38,0.36,1.4261837189,1.4835,0.33,1.5197605897000002,0.053500000000000006,0,0.053500000000000006,1.43,0.33,1.4675830471
2021-01-13 19:00:00,1.905,0.49,1.967009151,0.065,0,0.065,1.8399999999999999,0.49,1.9041270966,1.945,0.45,1.9963779702000002,0.065,0,0.065,1.88,0.45,1.9331063085
2021-01-13 19:30:00,1.8399999999999999,0.5,1.9067249408,0.1,0,0.1,1.74,0.5,1.8104143172,1.8900000000000001,0.45,1.9428329830000002,0.1,0,0.1,1.79,0.45,1.8456977001000001
2021-01-13 20:00:00,1.7925,0.1,1.7952872333,0.1625,0,0.1625,1.63,0.1,1.6330646037,1.8825,0.65,1.9915587488000002,0.1625,0,0.1625,1.72,0.65,1.8387223825
2021-01-13 20:30:00,1.7895,0.48,1.852757472,0.1695,0,0.1695,1.62,0.48,1.6896153408,1.8395000000000001,0.45,1.8937423927,0.1695,0,0.1695,1.67,0.45,1.7295664197
2021-01-13 21:00:00,1.76,0.46,1.8191206667,0.21,0,0.21,1.55,0.46,1.6168178623,1.8,0.42,1.8483506161,0.21,0,0.21,1.5899999999999999,0.42,1.6445364088
2021-01-13 21:30:00,1.7405,0.46,1.8002611616,0.2205,0,0.2205,1.52,0.46,1.5880806025,1.7805,0.42,1.8293660787000001,0.2205,0,0.2205,1.56,0.42,1.6155494421
2021-01-13 22:00:00,1.7235,0.46,1.7838307795000001,0.2335,0,0.2335,1.49,0.46,1.5593909067,1.7735,0.42,1.8225537715,0.2335,0,0.2335,1.54,0.42,1.5962455951
2021-01-13 22:30:00,1.6915,0.46,1.7529324715999999,0.2515,0,0.2515,1.44,0.46,1.5116877985000001,1.7315,0.42,1.7817104843,0.2515,0,0.2515,1.48,0.42,1.5384407691000002
2021-01-13 23:00:00,1.683,0.44,1.7395657504000002,0.273,0,0.273,1.4100000000000001,0.44,1.4770578865,1.733,0.41000000000000003,1.7808394088,0.273,0,0.273,1.46,0.41000000000000003,1.5164761785
2021-01-13 23:30:00,1.662,0.43,1.7167247887000001,0.292,0,0.292,1.37,0.43,1.4358969322,1.702,0.39,1.7461111076,0.292,0,0.292,1.4100000000000001,0.39,1.4629422408
2021-01-14 00:00:00,1.682,0.45,1.7411559379,0.28200000000000003,0,0.28200000000000003,1.4,0.45,1.470544117,1.722,0.41000000000000003,1.7701367179,0.28200000000000003,0,0.28200000000000003,1.44,0.41000000000000003,1.4972307771
2021-01-14 00:30:00,1.6435,0.41000000000000003,1.693869018,0.3035,0,0.3035,1.34,0.41000000000000003,1.4013208055,1.6835,0.37,1.7236798572,0.3035,0,0.3035,1.38,0.37,1.4287407043
2021-01-14 01:00:00,1.6365,0.12,1.6408937351000001,0.3165,0,0.3165,1.32,0.12,1.3254433221,1.7065000000000001,0.54,1.789900067,0.3165,0,0.3165,1.3900000000000001,0.54,1.4912075644
2021-01-14 01:30:00,1.6280000000000001,-0.12,1.6324166135,0.308,0,0.308,1.32,-0.12,1.3254433221,1.738,0.6900000000000001,1.8699582882999999,0.308,0,0.308,1.43,0.6900000000000001,1.5877657258
2021-01-14 02:00:00,1.6525,0.41000000000000003,1.7026027869,0.3225,0,0.3225,1.33,0.41000000000000003,1.3917614738,1.6925,0.38,1.7346343275,0.3225,0,0.3225,1.37,0.38,1.4217243052000001
2021-01-14 02:30:00,1.6465,0.41000000000000003,1.6967799651000002,0.3165,0,0.3165,1.33,0.41000000000000003,1.3917614738,1.7065000000000001,0.38,1.748296957,0.3165,0,0.3165,1.3900000000000001,0.38,1.4410065926
2021-01-14 03:00:00,1.6385,0.4,1.6866185846000001,0.3285,0,0.3285,1.31,0.4,1.3697079981,1.6785,0.37,1.7187967448,0.3285,0,0.3285,1.35,0.37,1.3997856979
2021-01-14 03:30:00,1.6400000000000001,0.4,1.6880758277,0.32,0,0.32,1.32,0.4,1.379275172,1.6800000000000002,0.37,1.720261608,0.32,0,0.32,1.3599999999999999,0.37,1.4094325099
2021-01-14 04:00:00,1.6219999999999999,0.39,1.6682278022,0.322,0,0.322,1.3,0.39,1.3572398462,1.662,0.35000000000000003,1.6984534141,0.322,0,0.322,1.34,0.35000000000000003,1.3849548729
2021-01-14 04:30:00,1.6520000000000001,0.4,1.6997364502,0.322,0,0.322,1.33,0.4,1.3888484439,1.6920000000000002,0.36,1.7298739838000001,0.322,0,0.322,1.37,0.36,1.4165097952
2021-01-14 05:00:00,1.6440000000000001,0.4,1.6919621745,0.314,0,0.314,1.33,0.4,1.3888484439,1.6840000000000002,0.36,1.7220499411999999,0.314,0,0.314,1.37,0.36,1.4165097952
2021-01-14 05:30:00,1.71,0.42,1.7608236709,0.30000000000000004,0,0.30000000000000004,1.4100000000000001,0.42,1.4712239802,1.75,0.38,1.7907819521000001,0.30000000000000004,0,0.30000000000000004,1.45,0.38,1.4989663105
2021-01-14 06:00:00,1.708,0.42,1.7588814627,0.268,0,0.268,1.44,0.42,1.5,1.758,0.38,1.7986005671,0.268,0,0.268,1.49,0.38,1.5376930773000002
2021-01-14 06:30:00,1.7890000000000001,0.08,1.7907878154999999,0.199,0,0.199,1.5899999999999999,0.08,1.5920113065,1.879,0.64,1.9850040302,0.199,0,0.199,1.6800000000000002,0.64,1.7977764043
2021-01-14 07:00:00,1.7845,0.05,1.7852003389000002,0.1245,0,0.1245,1.6600000000000001,0.05,1.6607528413,1.8745,0.64,1.9807448725,0.1245,0,0.1245,1.75,0.64,1.8633571853
2021-01-14 07:30:00,1.996,-0.01,1.9960250499,0.016,0,0.016,1.98,-0.01,1.9800252524,2.106,0.8200000000000001,2.2600079646,0.016,0,0.016,2.09,0.8200000000000001,2.2451057882
2021-01-14 08:00:00,2.17,0.22,2.1811235637,0.0,0,0.0,2.17,0.22,2.1811235637,2.26,0.73,2.3749736841,0.0,0,0.0,2.26,0.73,2.3749736841
2021-01-14 08:30:00,2.4,0.63,2.4813101378,0.0,0,0.0,2.4,0.63,2.4813101378,2.45,0.59,2.5200396822,0.0,0,0.0,2.45,0.59,2.5200396822
2021-01-14 09:00:00,2.49,0.61,2.5636302385,0.0,0,0.0,2.49,0.61,2.5636302385,2.55,0.5700000000000001,2.6129293906,0.0,0,0.0,2.55,0.5700000000000001,2.6129293906
2021-01-14 09:30:00,2.5700000000000003,0.61,2.6414011433,0.0,0,0.0,2.5700000000000003,0.61,2.6414011433,2.62,0.5700000000000001,2.6812870044,0.0,0,0.0,2.62,0.5700000000000001,2.6812870044
2021-01-14 10:00:00,2.59,0.59,2.6563508804,0.0,0,0.0,2.59,0.59,2.6563508804,2.64,0.55,2.6966831479,0.0,0,0.0,2.64,0.55,2.6966831479
2021-01-14 10:30:00,2.71,0.59,2.7734815666,0.0,0,0.0,2.71,0.59,2.7734815666,2.77,0.55,2.8240750698,0.0,0,0.0,2.77,0.55,2.8240750698
2021-01-14 11:00:00,2.66,0.5,2.7065845636,0.0,0,0.0,2.66,0.5,2.7065845636,2.77,0.7000000000000001,2.8570789279,0.0,0,0.0,2.77,0.7000000000000001,2.8570789279
2021-01-14 11:30:00,2.74,0.61,2.8070803337,0.0,0,0.0,2.74,0.61,2.8070803337,2.81,0.61,2.8754477912,0.0,0,0.0,2.81,0.61,2.8754477912
2021-01-14 12:00:00,2.74,0.62,2.8092703679,0.0,0,0.0,2.74,0.62,2.8092703679,2.8,0.58,2.8594405047,0.0,0,0.0,2.8,0.58,2.8594405047
2021-01-14 12:30:00,2.74,0.62,2.8092703679,0.0,0,0.0,2.74,0.62,2.8092703679,2.8,0.58,2.8594405047,0.0,0,0.0,2.8,0.58,2.8594405047
2021-01-14 13:00:00,2.7,0.27,2.7134664177000003,0.0,0,0.0,2.7,0.27,2.7134664177000003,2.85,0.9400000000000001,3.0010164945,0.0,0,0.0,2.85,0.9400000000000001,3.0010164945
2021-01-14 13:30:00,2.73,0.44,2.765230551,0.0,0,0.0,2.73,0.44,2.765230551,2.85,0.8,2.9601520231,0.0,0,0.0,2.85,0.8,2.9601520231
2021-01-14 14:00:00,2.77,0.64,2.8429737952,0.0,0,0.0,2.77,0.64,2.8429737952,2.83,0.61,2.8949956822000003,0.0,0,0.0,2.83,0.61,2.8949956822000003
2021-01-14 14:30:00,2.7199999999999998,0.64,2.7942798715,0.0,0,0.0,2.7199999999999998,0.64,2.7942798715,2.7800000000000002,0.61,2.8461377338,0.0,0,0.0,2.7800000000000002,0.61,2.8461377338
2021-01-14 15:00:00,2.7,0.63,2.7725259241,0.0,0,0.0,2.7,0.63,2.7725259241,2.76,0.59,2.8223571709,0.0,0,0.0,2.76,0.59,2.8223571709
2021-01-14 15:30:00,2.64,0.63,2.7141296948,0.0,0,0.0,2.64,0.63,2.7141296948,2.7,0.59,2.7637112729,0.0,0,0.0,2.7,0.59,2.7637112729
2021-01-14 16:00:00,2.6,0.6000000000000001,2.6683328128,0.0,0,0.0,2.6,0.6000000000000001,2.6683328128,2.66,0.5700000000000001,2.720386002,0.0,0,0.0,2.66,0.5700000000000001,2.720386002
2021-01-14 16:30:00,2.47,0.56,2.5326863209,0.0,0,0.0,2.47,0.56,2.5326863209,2.52,0.53,2.5751310646,0.0,0,0.0,2.52,0.53,2.5751310646
2021-01-14 17:00:00,2.41,0.17,2.4159884106,0.0,0,0.0,2.41,0.17,2.4159884106,2.52,0.81,2.6469794106,0.0,0,0.0,2.52,0.81,2.6469794106
2021-01-14 17:30:00,2.225,0.03,2.225202238,0.005,0,0.005,2.22,0.03,2.2202026934,2.335,0.77,2.4586835908999998,0.005,0,0.005,2.33,0.77,2.4539356145
2021-01-14 18:00:00,2.1185,0.53,2.1837907981,0.0285,0,0.0285,2.09,0.53,2.1561539834,2.1685,0.5,2.2253970994,0.0285,0,0.0285,2.14,0.5,2.1976350925
2021-01-14 18:30:00,1.9935,0.53,2.0627511362,0.053500000000000006,0,0.053500000000000006,1.94,0.53,2.0110942295,2.0335,0.49,2.0917031936,0.053500000000000006,0,0.053500000000000006,1.98,0.49,2.0397303743
2021-01-14 19:00:00,1.931,0.5,1.9946831829,0.101,0,0.101,1.83,0.5,1.8970766985,1.9809999999999999,0.46,2.0337062226000002,0.101,0,0.101,1.88,0.46,1.9354586020000002
2021-01-14 19:30:00,1.8865,0.5,1.9516357883,0.1265,0,0.1265,1.76,0.5,1.8296447743000002,1.9365,0.46,1.9903849502000002,0.1265,0,0.1265,1.81,0.46,1.8675384869
2021-01-14 20:00:00,1.8535,0.47000000000000003,1.9121616694,0.17350000000000002,0,0.17350000000000002,1.6800000000000002,0.47000000000000003,1.7445056606,1.9035000000000002,0.44,1.9536919537,0.17350000000000002,0,0.17350000000000002,1.73,0.44,1.7850770292
2021-01-14 20:30:00,1.8235000000000001,0.46,1.8806254944,0.20350000000000001,0,0.20350000000000001,1.62,0.46,1.6840427548,1.8635000000000002,0.42,1.9102440289,0.20350000000000001,0,0.20350000000000001,1.6600000000000001,0.42,1.7123083834
2021-01-14 21:00:00,1.7974999999999999,0.4,1.8414685037,0.23750000000000002,0,0.23750000000000002,1.56,0.4,1.6104657710999999,1.8475000000000001,0.43,1.8968806631000001,0.23750000000000002,0,0.23750000000000002,1.6099999999999999,0.43,1.666433317
2021-01-14 21:30:00,1.796,0.34,1.8278993408000002,0.256,0,0.256,1.54,0.34,1.5770859203,1.846,0.46,1.9024499993,0.256,0,0.256,1.5899999999999999,0.46,1.6552039149
2021-01-14 22:00:00,1.779,0.45,1.8350316074,0.269,0,0.269,1.51,0.45,1.5756268594,1.8290000000000002,0.41000000000000003,1.8743908344,0.269,0,0.269,1.56,0.41000000000000003,1.6129786111
2021-01-14 22:30:00,1.7715,0.43,1.8229405503,0.29150000000000004,0,0.29150000000000004,1.48,0.43,1.5412008305,1.8115,0.39,1.8530062736000001,0.29150000000000004,0,0.29150000000000004,1.52,0.39,1.5692354826
2021-01-14 23:00:00,1.75,0.42,1.7996944185000001,0.32,0,0.32,1.43,0.42,1.4904026302,1.79,0.38,1.8298907071000001,0.32,0,0.32,1.47,0.38,1.5183214416
2021-01-14 23:30:00,1.7525,0.42,1.8021254812,0.3225,0,0.3225,1.43,0.42,1.4904026302,1.7925,0.38,1.8323362819,0.3225,0,0.3225,1.47,0.38,1.5183214416
2021-01-15 00:00:00,1.7269999999999999,0.42,1.7773376156,0.317,0,0.317,1.4100000000000001,0.42,1.4712239802,1.7770000000000001,0.38,1.8171761059,0.317,0,0.317,1.46,0.38,1.5086417733
2021-01-15 00:30:00,1.7085,0.13,1.7134387208000001,0.3385,0,0.3385,1.37,0.13,1.3761540611,1.7785000000000002,0.51,1.8501789778000002,0.3385,0,0.3385,1.44,0.51,1.5276452468000001
2021-01-15 01:00:00,1.7335,0.4,1.7790509408,0.3335,0,0.3335,1.4,0.4,1.4560219779,1.7735,0.37,1.8116849202,0.3335,0,0.3335,1.44,0.37,1.4867750334
2021-01-15 01:30:00,1.7415,0.4,1.7868470136,0.3415,0,0.3415,1.4,0.4,1.4560219779,1.7815,0.37,1.8195170376,0.3415,0,0.3415,1.44,0.37,1.4867750334
2021-01-15 02:00:00,1.741,0.4,1.7863597062,0.341,0,0.341,1.4,0.4,1.4560219779,1.7810000000000001,0.37,1.8190274874,0.341,0,0.341,1.44,0.37,1.4867750334
2021-01-15 02:30:00,1.7495,0.4,1.7946448813,0.34950000000000003,0,0.34950000000000003,1.4,0.4,1.4560219779,1.7895,0.37,1.8273506095,0.34950000000000003,0,0.34950000000000003,1.44,0.37,1.4867750334
2021-01-15 03:00:00,1.7275,0.4,1.7732050784000002,0.34750000000000003,0,0.34750000000000003,1.38,0.4,1.4368020045,1.7675,0.37,1.8058117981000001,0.34750000000000003,0,0.34750000000000003,1.42,0.37,1.4674126891000001
2021-01-15 03:30:00,1.7389999999999999,0.39,1.782195556,0.34900000000000003,0,0.34900000000000003,1.3900000000000001,0.39,1.4436758639,1.7890000000000001,0.35000000000000003,1.8229155219000002,0.34900000000000003,0,0.34900000000000003,1.44,0.35000000000000003,1.4819244245
2021-01-15 04:00:00,1.7225000000000001,0.39,1.7660991620000002,0.3425,0,0.3425,1.38,0.39,1.4340502083,1.7625000000000002,0.35000000000000003,1.7969157604000001,0.3425,0,0.3425,1.42,0.35000000000000003,1.4624978632
2021-01-15 04:30:00,1.742,0.39,1.785122965,0.352,0,0.352,1.3900000000000001,0.39,1.4436758639,1.792,0.35000000000000003,1.8258597975000002,0.352,0,0.352,1.44,0.35000000000000003,1.4819244245
2021-01-15 05:00:00,1.7530000000000001,0.39,1.7958588475,0.343,0,0.343,1.4100000000000001,0.39,1.4629422408,1.803,0.35000000000000003,1.8366570174999999,0.343,0,0.343,1.46,0.35000000000000003,1.5013660446000001
2021-01-15 05:30:00,1.833,0.05,1.8336818154,0.323,0,0.323,1.51,0.05,1.5108275878000001,1.923,0.59,2.0114743349,0.323,0,0.323,1.6,0.59,1.7053152201000001
2021-01-15 06:00:00,1.873,0.4,1.9152360168,0.28300000000000003,0,0.28300000000000003,1.5899999999999999,0.4,1.6395426191,1.923,0.42,1.9683315270000001,0.28300000000000003,0,0.28300000000000003,1.6400000000000001,0.42,1.6929264603
2021-01-15 06:30:00,1.9225,0.13,1.9268903056000002,0.24250000000000002,0,0.24250000000000002,1.6800000000000002,0.13,1.685022255,2.0125,0.6000000000000001,2.1000372021000002,0.24250000000000002,0,0.24250000000000002,1.77,0.6000000000000001,1.8689301753
2021-01-15 07:00:00,1.947,-0.2,1.957245258,0.167,0,0.167,1.78,-0.2,1.7912007146,2.067,0.8,2.2164135444,0.167,0,0.167,1.9,0.8,2.0615528128
2021-01-15 07:30:00,2.1175,-0.01,2.1175236126,0.0275,0,0.0275,2.09,-0.01,2.0900239233,2.2275,0.8,2.3668029597,0.0275,0,0.0275,2.2,0.8,2.3409399821
2021-01-15 08:00:00,2.312,0.56,2.3788535054,0.002,0,0.002,2.31,0.56,2.3769097585,2.372,0.53,2.4304904855,0.002,0,0.002,2.37,0.53,2.4285386552
2021-01-15 08:30:00,2.5,0.58,2.5663982544,0.0,0,0.0,2.5,0.58,2.5663982544,2.55,0.55,2.6086394921,0.0,0,0.0,2.55,0.55,2.6086394921
2021-01-15 09:00:00,2.61,0.36,2.6347106103,0.0,0,0.0,2.61,0.36,2.6347106103,2.69,0.65,2.7674175688,0.0,0,0.0,2.69,0.65,2.7674175688
2021-01-15 09:30:00,2.64,-0.07,2.6409278672000003,0.0,0,0.0,2.64,-0.07,2.6409278672000003,2.79,0.93,2.940918224,0.0,0,0.0,2.79,0.93,2.940918224
2021-01-15 10:00:00,2.77,0.58,2.8300706705,0.0,0,0.0,2.77,0.58,2.8300706705,2.84,0.62,2.9068883707,0.0,0,0.0,2.84,0.62,2.9068883707
2021-01-15 10:30:00,2.85,0.66,2.9254230463,0.0,0,0.0,2.85,0.66,2.9254230463,2.91,0.62,2.9753151094,0.0,0,0.0,2.91,0.62,2.9753151094
2021-01-15 11:00:00,3.0,0.6900000000000001,3.078327468,0.0,0,0.0,3.0,0.6900000000000001,3.078327468,3.06,0.65,3.1282742846,0.0,0,0.0,3.06,0.65,3.1282742846
2021-01-15 11:30:00,4.57,0.72,4.6263700673,0.0,0,0.0,4.57,0.72,4.6263700673,4.65,0.68,4.6994574155,0.0,0,0.0,4.65,0.68,4.6994574155
2021-01-15 12:00:00,2.92,0.73,3.0098671067,0.0,0,0.0,2.92,0.73,3.0098671067,2.98,0.6900000000000001,3.0588396493,0.0,0,0.0,2.98,0.6900000000000001,3.0588396493
2021-01-15 12:30:00,2.91,0.71,2.9953630832,0.0,0,0.0,2.91,0.71,2.9953630832,2.98,0.6900000000000001,3.0588396493,0.0,0,0.0,2.98,0.6900000000000001,3.0588396493
2021-01-15 13:00:00,2.91,0.72,2.9977491556,0.0,0,0.0,2.91,0.72,2.9977491556,2.98,0.73,3.0681101675,0.0,0,0.0,2.98,0.73,3.0681101675
2021-01-15 13:30:00,2.94,0.75,3.0341555662,0.0,0,0.0,2.94,0.75,3.0341555662,2.99,0.71,3.0731417149,0.0,0,0.0,2.99,0.71,3.0731417149
2021-01-15 14:00:00,2.89,0.75,2.9857327409,0.0,0,0.0,2.89,0.75,2.9857327409,2.94,0.71,3.0245164903,0.0,0,0.0,2.94,0.71,3.0245164903
2021-01-15 14:30:00,2.8200000000000003,0.75,2.9180301575,0.0,0,0.0,2.8200000000000003,0.75,2.9180301575,2.87,0.68,2.9494575773,0.0,0,0.0,2.87,0.68,2.9494575773
2021-01-15 15:00:00,2.71,0.51,2.7575713953000003,0.0,0,0.0,2.71,0.51,2.7575713953000003,2.8,0.72,2.8910897599,0.0,0,0.0,2.8,0.72,2.8910897599
2021-01-15 15:30:00,2.69,0.61,2.7582965758,0.0,0,0.0,2.69,0.61,2.7582965758,2.75,0.62,2.819024654,0.0,0,0.0,2.75,0.62,2.819024654
2021-01-15 16:00:00,2.59,0.33,2.6109385286,0.0,0,0.0,2.59,0.33,2.6109385286,2.7199999999999998,0.86,2.8527180022,0.0,0,0.0,2.7199999999999998,0.86,2.8527180022
2021-01-15 16:30:00,2.5300000000000002,0.36,2.5554842985,0.0,0,0.0,2.5300000000000002,0.36,2.5554842985,2.62,0.73,2.7197977866,0.0,0,0.0,2.62,0.73,2.7197977866
2021-01-15 17:00:00,2.47,0.6000000000000001,2.5418300494,0.0,0,0.0,2.47,0.6000000000000001,2.5418300494,2.52,0.5700000000000001,2.5836601944,0.0,0,0.0,2.52,0.5700000000000001,2.5836601944
2021-01-15 17:30:00,2.3225,0.58,2.3938266959,0.0025,0,0.0025,2.32,0.58,2.3914012629,2.3725,0.54,2.4331782199,0.0025,0,0.0025,2.37,0.54,2.4307406279
2021-01-15 18:00:00,2.1795,0.56,2.2502933698,0.0195,0,0.0195,2.16,0.56,2.231412109,2.2295,0.52,2.289338387,0.0195,0,0.0195,2.21,0.52,2.2703523956
2021-01-15 18:30:00,2.0385,0.54,2.1088106245000002,0.0485,0,0.0485,1.99,0.54,2.0619650821,2.0885,0.5,2.1475176949,0.0485,0,0.0485,2.04,0.5,2.1003809178
2021-01-15 19:00:00,2.0075,0.16,2.013865996,0.08750000000000001,0,0.08750000000000001,1.92,0.16,1.9266551326,2.0975,0.6900000000000001,2.2080775009,0.08750000000000001,0,0.08750000000000001,2.01,0.6900000000000001,2.1251352898
2021-01-15 19:30:00,1.949,0.49,2.0096519599,0.11900000000000001,0,0.11900000000000001,1.83,0.49,1.8944656239,1.9889999999999999,0.46,2.0414996939,0.11900000000000001,0,0.11900000000000001,1.87,0.46,1.9257466085
2021-01-15 20:00:00,1.9545,0.53,2.0250852451,0.1245,0,0.1245,1.83,0.53,1.9052034012,1.9945,0.48,2.0514458925,0.1245,0,0.1245,1.87,0.48,1.9306216615
2021-01-15 20:30:00,1.845,0.46,1.9014796870000001,0.185,0,0.185,1.6600000000000001,0.46,1.7225562399999998,1.895,0.43,1.94317395,0.185,0,0.185,1.71,0.43,1.7632356621
2021-01-15 21:00:00,1.8375,0.47000000000000003,1.8966565978,0.1975,0,0.1975,1.6400000000000001,0.47000000000000003,1.7060187572,1.8775,0.43,1.926111692,0.1975,0,0.1975,1.6800000000000002,0.43,1.7341568557
2021-01-15 21:30:00,1.8090000000000002,0.47000000000000003,1.8690588541,0.219,0,0.219,1.5899999999999999,0.47000000000000003,1.6580108564,1.849,0.43,1.8983416446999999,0.219,0,0.219,1.63,0.43,1.6857639218
2021-01-15 22:00:00,1.799,0.46,1.8568793714,0.229,0,0.229,1.57,0.46,1.6360012225,1.839,0.43,1.8886029228,0.229,0,0.229,1.6099999999999999,0.43,1.666433317
2021-01-15 22:30:00,1.7495,0.44,1.8039817765000001,0.2595,0,0.2595,1.49,0.44,1.5536087023,1.7895,0.4,1.833660342,0.2595,0,0.2595,1.53,0.4,1.5814234095000002
2021-01-15 23:00:00,1.752,0.44,1.8064063773,0.292,0,0.292,1.46,0.44,1.5248606493999999,1.792,0.4,1.8361002151,0.292,0,0.292,1.5,0.4,1.5524174696
2021-01-15 23:30:00,1.7389999999999999,0.44,1.7938007136,0.289,0,0.289,1.45,0.44,1.5152887514,1.7890000000000001,0.4,1.8331723869,0.289,0,0.289,1.5,0.4,1.5524174696
2021-01-16 00:00:00,1.7375,0.45,1.7948276380000001,0.28750000000000003,0,0.28750000000000003,1.45,0.45,1.5182226451,1.7775,0.41000000000000003,1.8241727577,0.28750000000000003,0,0.28750000000000003,1.49,0.41000000000000003,1.5453802121
2021-01-16 00:30:00,1.7235,0.41000000000000003,1.7715959613,0.3135,0,0.3135,1.4100000000000001,0.41000000000000003,1.4684004903,1.7635,0.37,1.8018968478000001,0.3135,0,0.3135,1.45,0.37,1.4964624954
2021-01-16 01:00:00,1.729,0.42,1.7792810345999999,0.319,0,0.319,1.4100000000000001,0.42,1.4712239802,1.7690000000000001,0.38,1.809353752,0.319,0,0.319,1.45,0.38,1.4989663105
2021-01-16 01:30:00,1.744,0.42,1.7938606412,0.314,0,0.314,1.43,0.42,1.4904026302,1.794,0.38,1.8338036972,0.314,0,0.314,1.48,0.38,1.5280052356
2021-01-16 02:00:00,1.7229999999999999,0.42,1.7734511552,0.313,0,0.313,1.4100000000000001,0.42,1.4712239802,1.763,0.38,1.8034880094,0.313,0,0.313,1.45,0.38,1.4989663105
2021-01-16 02:30:00,1.736,0.4,1.7814870193,0.326,0,0.326,1.4100000000000001,0.4,1.4656397920000002,1.776,0.37,1.8141322995,0.326,0,0.326,1.45,0.37,1.4964624954
2021-01-16 03:00:00,1.7015,0.4,1.7478850792,0.3315,0,0.3315,1.37,0.4,1.4272000561,1.7415,0.37,1.7803713798,0.3315,0,0.3315,1.4100000000000001,0.37,1.4577379737
2021-01-16 03:30:00,1.7215,0.42,1.7719938629,0.3215,0,0.3215,1.4,0.42,1.4616429112,1.7715,0.38,1.8117980710000001,0.3215,0,0.3215,1.45,0.38,1.4989663105
2021-01-16 04:00:00,1.7065000000000001,0.42,1.7574248917,0.3265,0,0.3265,1.38,0.42,1.4424978336,1.7465000000000002,0.38,1.7873618128,0.3265,0,0.3265,1.42,0.38,1.469965986
2021-01-16 04:30:00,1.741,0.42,1.7909441644,0.341,0,0.341,1.4,0.42,1.4616429112,1.791,0.38,1.8308689194,0.341,0,0.341,1.45,0.38,1.4989663105
2021-01-16 05:00:00,1.729,0.42,1.7792810345999999,0.329,0,0.329,1.4,0.42,1.4616429112,1.779,0.38,1.8191319358,0.329,0,0.329,1.45,0.38,1.4989663105
2021-01-16 05:30:00,1.7705000000000002,0.43,1.821968784,0.3205,0,0.3205,1.45,0.43,1.5124152869,1.8105,0.4,1.8541602547,0.3205,0,0.3205,1.49,0.4,1.5427572719
2021-01-16 06:00:00,1.767,0.42,1.8162293357000001,0.317,0,0.317,1.45,0.42,1.5096025967,1.807,0.38,1.8465234902,0.317,0,0.317,1.49,0.38,1.5376930773000002
2021-01-16 06:30:00,1.7765,0.43,1.8277998386,0.2765,0,0.2765,1.5,0.43,1.560416611,1.8165,0.39,1.8578945745,0.2765,0,0.2765,1.54,0.39,1.5886157496000002
2021-01-16 07:00:00,1.7725,0.34,1.8048147412,0.21250000000000002,0,0.21250000000000002,1.56,0.34,1.5966214329000001,1.8325,0.47000000000000003,1.8918129532,0.21250000000000002,0,0.21250000000000002,1.62,0.47000000000000003,1.6868017074
2021-01-16 07:30:00,1.8315000000000001,0.5,1.8985237028,0.12150000000000001,0,0.12150000000000001,1.71,0.5,1.7816004041,1.8815,0.47000000000000003,1.9393148919,0.12150000000000001,0,0.12150000000000001,1.76,0.47000000000000003,1.8216750534
2021-01-16 08:00:00,1.8415,0.48,1.9030297554,0.1115,0,0.1115,1.73,0.48,1.7953551181,1.8915000000000002,0.44,1.9420021241,0.1115,0,0.1115,1.78,0.44,1.8335757415
2021-01-16 08:30:00,1.8445,0.48,1.9059329081,0.0745,0,0.0745,1.77,0.48,1.8339302059,1.8945,0.44,1.9449242273,0.0745,0,0.0745,1.82,0.44,1.8724315742000002
2021-01-16 09:00:00,1.8035,-0.19,1.8134807002,0.053500000000000006,0,0.053500000000000006,1.75,-0.19,1.760284068,1.9235000000000002,0.86,2.1070007712,0.053500000000000006,0,0.053500000000000006,1.87,0.86,2.0582759776
2021-01-16 09:30:00,1.808,-0.11,1.8113431481000002,0.058,0,0.058,1.75,-0.11,1.7534537347999999,1.928,0.81,2.0912398236,0.058,0,0.058,1.87,0.81,2.0378910668
2021-01-16 10:00:00,1.835,0.17,1.842857835,0.055,0,0.055,1.78,0.17,1.7880995498,1.925,0.68,2.0415741476,0.055,0,0.055,1.87,0.68,1.9897989848000002
2021-01-16 10:30:00,1.804,-0.18,1.8129578042999999,0.044,0,0.044,1.76,-0.18,1.7691806013,1.924,0.89,2.1198764115,0.044,0,0.044,1.88,0.89,2.0800240383
2021-01-16 11:00:00,1.857,0.47000000000000003,1.9155544889,0.047,0,0.047,1.81,0.47000000000000003,1.8700267378,1.907,0.53,1.9792799196000002,0.047,0,0.047,1.8599999999999999,0.53,1.9340372282
2021-01-16 11:30:00,1.853,0.53,1.9273061511,0.043000000000000003,0,0.043000000000000003,1.81,0.53,1.8860010604,1.903,0.49,1.9650722633000002,0.043000000000000003,0,0.043000000000000003,1.8599999999999999,0.49,1.9234604232999999
2021-01-16 12:00:00,1.863,0.55,1.9424904118000001,0.043000000000000003,0,0.043000000000000003,1.82,0.55,1.9012890364000001,1.903,0.52,1.9727668387000001,0.043000000000000003,0,0.043000000000000003,1.8599999999999999,0.52,1.9313207916000001
2021-01-16 12:30:00,1.88,0.53,1.9532792939,0.06,0,0.06,1.82,0.53,1.8956001688000002,1.94,0.5,2.0033971149,0.06,0,0.06,1.88,0.5,1.9453534383000002
2021-01-16 13:00:00,1.879,0.55,1.9578409026,0.059000000000000004,0,0.059000000000000004,1.82,0.55,1.9012890364000001,1.939,0.51,2.0049491265,0.059000000000000004,0,0.059000000000000004,1.88,0.51,1.9479476379
2021-01-16 13:30:00,1.8775,0.27,1.8968147643000002,0.0575,0,0.0575,1.82,0.27,1.8399184765,1.9575,0.64,2.0594674676,0.0575,0,0.0575,1.9,0.64,2.0048940122
2021-01-16 14:00:00,1.9100000000000001,0.54,1.9848677538000001,0.06,0,0.06,1.85,0.54,1.9272000415,1.96,0.51,2.0252654147,0.06,0,0.06,1.9,0.51,1.9672569736
2021-01-16 14:30:00,1.909,0.54,1.9839054917,0.059000000000000004,0,0.059000000000000004,1.85,0.54,1.9272000415,1.959,0.51,2.024297656,0.059000000000000004,0,0.059000000000000004,1.9,0.51,1.9672569736
2021-01-16 15:00:00,1.891,0.54,1.9665912132,0.081,0,0.081,1.81,0.54,1.8888356202,1.941,0.51,2.0068834047,0.081,0,0.081,1.8599999999999999,0.51,1.9286523792999999
2021-01-16 15:30:00,1.867,0.53,1.9407702079,0.077,0,0.077,1.79,0.53,1.8668154703000002,1.917,0.49,1.978633114,0.077,0,0.077,1.8399999999999999,0.49,1.9041270966
2021-01-16 16:00:00,1.8775,0.53,1.9508732019,0.1075,0,0.1075,1.77,0.53,1.8476471525,1.9175,0.49,1.9791175433000001,0.1075,0,0.1075,1.81,0.49,1.8751533271
2021-01-16 16:30:00,1.846,0.27,1.8656409086,0.096,0,0.096,1.75,0.27,1.7707060739,1.9060000000000001,0.6000000000000001,1.9982081973999999,0.096,0,0.096,1.81,0.6000000000000001,1.9068560512000001
2021-01-16 17:00:00,1.8845,0.54,1.9603418707,0.0745,0,0.0745,1.81,0.54,1.8888356202,1.9344999999999999,0.51,2.0005974733,0.0745,0,0.0745,1.8599999999999999,0.51,1.9286523792999999
2021-01-16 17:30:00,1.8655,0.51,1.9339571479000002,0.1155,0,0.1155,1.75,0.51,1.8228000439,1.9055,0.46,1.9602372943000002,0.1155,0,0.1155,1.79,0.46,1.8481612484
2021-01-16 18:00:00,1.87,0.51,1.9382982227,0.12,0,0.12,1.75,0.51,1.8228000439,1.9100000000000001,0.49,1.9718519213999999,0.12,0,0.12,1.79,0.49,1.8558555978
2021-01-16 18:30:00,1.823,0.5,1.8903251043,0.17300000000000001,0,0.17300000000000001,1.65,0.5,1.724093965,1.873,0.46,1.9286598974,0.17300000000000001,0,0.17300000000000001,1.7000000000000002,0.46,1.761135997
2021-01-16 19:00:00,1.8094999999999999,0.48,1.8720817958,0.17950000000000002,0,0.17950000000000002,1.63,0.48,1.6992056968,1.8595000000000002,0.45,1.9131754363,0.17950000000000002,0,0.17950000000000002,1.6800000000000002,0.45,1.7392239648999999
2021-01-16 19:30:00,1.7735,0.47000000000000003,1.8347213004,0.1835,0,0.1835,1.5899999999999999,0.47000000000000003,1.6580108564,1.8135,0.44,1.8661142114,0.1835,0,0.1835,1.63,0.44,1.6883423823
2021-01-16 20:00:00,1.759,0.47000000000000003,1.8207089279000002,0.209,0,0.209,1.55,0.47000000000000003,1.6196913286,1.8090000000000002,0.44,1.8617413891,0.209,0,0.209,1.6,0.44,1.659397481
2021-01-16 20:30:00,1.732,0.46,1.7920446423,0.242,0,0.242,1.49,0.46,1.5593909067,1.772,0.42,1.8210941766,0.242,0,0.242,1.53,0.42,1.5866001387000002
2021-01-16 21:00:00,1.7335,0.43,1.786035344,0.2635,0,0.2635,1.47,0.43,1.5316004700999999,1.7835,0.41000000000000003,1.8300197403,0.2635,0,0.2635,1.52,0.41000000000000003,1.5743252523
2021-01-16 21:30:00,1.7235,0.47000000000000003,1.7864356272,0.2535,0,0.2535,1.47,0.47000000000000003,1.5433081351,1.7735,0.43,1.8248841744000002,0.2535,0,0.2535,1.52,0.43,1.5796518604
2021-01-16 22:00:00,1.6945000000000001,0.43,1.7482077250999999,0.28450000000000003,0,0.28450000000000003,1.4100000000000001,0.43,1.4741099009,1.7445,0.39,1.7875626562,0.28450000000000003,0,0.28450000000000003,1.46,0.39,1.5111915828
2021-01-16 22:30:00,1.7165,0.45,1.7745061989000002,0.2765,0,0.2765,1.44,0.45,1.5086749152999999,1.7565,0.41000000000000003,1.8037162332,0.2765,0,0.2765,1.48,0.41000000000000003,1.5357408636
2021-01-16 23:00:00,1.6975,0.44,1.7535980868,0.28750000000000003,0,0.28750000000000003,1.4100000000000001,0.44,1.4770578865,1.7375,0.4,1.7829487514,0.28750000000000003,0,0.28750000000000003,1.45,0.4,1.5041608956
2021-01-16 23:30:00,1.6905000000000001,0.44,1.7468229016999999,0.29050000000000004,0,0.29050000000000004,1.4,0.44,1.4675149062,1.7405,0.4,1.7858724059000002,0.29050000000000004,0,0.29050000000000004,1.45,0.4,1.5041608956
2021-01-17 00:00:00,1.6825,0.44,1.7390820136,0.3025,0,0.3025,1.38,0.44,1.4484474447,1.7325,0.4,1.7780765591,0.3025,0,0.3025,1.43,0.4,1.4848905684
2021-01-17 00:30:00,1.677,0.41000000000000003,1.7263919022,0.327,0,0.327,1.35,0.41000000000000003,1.4108862463,1.717,0.37,1.7564136756000002,0.327,0,0.327,1.3900000000000001,0.37,1.438401891
2021-01-17 01:00:00,1.6905000000000001,0.42,1.7418927206,0.3105,0,0.3105,1.38,0.42,1.4424978336,1.7305000000000001,0.39,1.7739025481000001,0.3105,0,0.3105,1.42,0.39,1.4725827651
2021-01-17 01:30:00,1.689,0.14,1.6947923177000002,0.329,0,0.329,1.3599999999999999,0.14,1.3671868929,1.7690000000000001,0.51,1.8410488858,0.329,0,0.329,1.44,0.51,1.5276452468000001
2021-01-17 02:00:00,1.71,0.41000000000000003,1.7584652399,0.33,0,0.33,1.38,0.41000000000000003,1.4396180049,1.77,0.38,1.8103314614000001,0.33,0,0.33,1.44,0.38,1.4892951353
2021-01-17 02:30:00,1.7015,0.41000000000000003,1.7502006314,0.3315,0,0.3315,1.37,0.41000000000000003,1.4300349646,1.7415,0.38,1.7824764374000002,0.3315,0,0.3315,1.4100000000000001,0.38,1.4603081867
2021-01-17 03:00:00,1.7145000000000001,0.41000000000000003,1.7628415272,0.34450000000000003,0,0.34450000000000003,1.37,0.41000000000000003,1.4300349646,1.7545000000000002,0.38,1.7951797264,0.34450000000000003,0,0.34450000000000003,1.4100000000000001,0.38,1.4603081867
2021-01-17 03:30:00,1.6825,0.34,1.7165099038,0.3425,0,0.3425,1.34,0.34,1.3824615727,1.7325,0.4,1.7780765591,0.3425,0,0.3425,1.3900000000000001,0.4,1.4464093473
2021-01-17 04:00:00,1.6865,0.41000000000000003,1.7356215745,0.34650000000000003,0,0.34650000000000003,1.34,0.41000000000000003,1.4013208055,1.7365,0.39,1.7797562333,0.34650000000000003,0,0.34650000000000003,1.3900000000000001,0.39,1.4436758639
2021-01-17 04:30:00,1.6840000000000002,0.41000000000000003,1.7331924302,0.34400000000000003,0,0.34400000000000003,1.34,0.41000000000000003,1.4013208055,1.734,0.37,1.7730358146,0.34400000000000003,0,0.34400000000000003,1.3900000000000001,0.37,1.438401891
2021-01-17 05:00:00,1.6915,0.42,1.7428632333,0.35150000000000003,0,0.35150000000000003,1.34,0.42,1.4042791745,1.7415,0.38,1.7824764374000002,0.35150000000000003,0,0.35150000000000003,1.3900000000000001,0.38,1.4410065926
2021-01-17 05:30:00,1.7575,0.43,1.8093386222999999,0.3375,0,0.3375,1.42,0.43,1.4836778626,1.8075,0.39,1.8490960629000002,0.3375,0,0.3375,1.47,0.39,1.5208550227000002
2021-01-17 06:00:00,1.7375,0.43,1.789917945,0.3175,0,0.3175,1.42,0.43,1.4836778626,1.7875,0.39,1.8295508328999999,0.3175,0,0.3175,1.47,0.39,1.5208550227000002
2021-01-17 06:30:00,1.7615,0.43,1.8132242691,0.29150000000000004,0,0.29150000000000004,1.47,0.43,1.5316004700999999,1.8115,0.39,1.8530062736000001,0.29150000000000004,0,0.29150000000000004,1.52,0.39,1.5692354826
2021-01-17 07:00:00,1.7705000000000002,0.43,1.821968784,0.24050000000000002,0,0.24050000000000002,1.53,0.43,1.589276565,1.8205,0.39,1.8618056424,0.24050000000000002,0,0.24050000000000002,1.58,0.39,1.6274212731
2021-01-17 07:30:00,1.8295,0.23,1.8439008243,0.17950000000000002,0,0.17950000000000002,1.65,0.23,1.6659531805999999,1.8995000000000002,0.56,1.9803283187,0.17950000000000002,0,0.17950000000000002,1.72,0.56,1.8088670487
2021-01-17 08:00:00,1.8415,0.35000000000000003,1.8744658573000001,0.1715,0,0.1715,1.67,0.35000000000000003,1.7062825088,1.9015,0.5,1.9661389193,0.1715,0,0.1715,1.73,0.5,1.8008053754
2021-01-17 08:30:00,1.8625,0.47000000000000003,1.9208868395,0.17250000000000001,0,0.17250000000000001,1.69,0.47000000000000003,1.7541379649,1.9025,0.44,1.9527176575,0.17250000000000001,0,0.17250000000000001,1.73,0.44,1.7850770292
2021-01-17 09:00:00,1.8625,0.47000000000000003,1.9208868395,0.1525,0,0.1525,1.71,0.47000000000000003,1.7734147851,1.9025,0.43,1.9504887208000001,0.1525,0,0.1525,1.75,0.43,1.8020543832
2021-01-17 09:30:00,1.8575,0.09,1.8596790718,0.14750000000000002,0,0.14750000000000002,1.71,0.09,1.7123667831,1.9375,0.66,2.0468283392,0.14750000000000002,0,0.14750000000000002,1.79,0.66,1.9077997799
2021-01-17 10:00:00,1.8605,0.37,1.8969344348,0.1505,0,0.1505,1.71,0.37,1.7495713761,1.9105,0.48,1.9698756940000002,0.1505,0,0.1505,1.76,0.48,1.8242806802
2021-01-17 10:30:00,1.8485,-0.06,1.8494735062,0.1585,0,0.1585,1.69,-0.06,1.6910647533,1.9585,0.75,2.097193899,0.1585,0,0.1585,1.8,0.75,1.9500000000000002
2021-01-17 11:00:00,1.851,0.5,1.9173421708,0.121,0,0.121,1.73,0.5,1.8008053754,1.901,0.47000000000000003,1.9582392602,0.121,0,0.121,1.78,0.47000000000000003,1.8410051602
2021-01-17 11:30:00,1.875,0.51,1.9431224871000001,0.105,0,0.105,1.77,0.51,1.842009772,1.915,0.48,1.9742403602,0.105,0,0.105,1.81,0.48,1.8725650857
2021-01-17 12:00:00,1.855,0.53,1.9292291207,0.075,0,0.075,1.78,0.53,1.8572291189,1.905,0.49,1.967009151,0.075,0,0.075,1.83,0.49,1.8944656239
2021-01-17 12:30:00,1.8745,0.53,1.9479862037000002,0.0945,0,0.0945,1.78,0.53,1.8572291189,1.9245,0.49,1.9859003626,0.0945,0,0.0945,1.83,0.49,1.8944656239
2021-01-17 13:00:00,1.8785,0.45,1.9316475481,0.0985,0,0.0985,1.78,0.45,1.8360010893,1.9285,0.5700000000000001,2.010972961,0.0985,0,0.0985,1.83,0.5700000000000001,1.9167159414000001
2021-01-17 13:30:00,1.8775,0.54,1.9536136389,0.0975,0,0.0975,1.78,0.54,1.8601075238,1.9275,0.5,1.9912951188,0.0975,0,0.0975,1.83,0.5,1.8970766985
2021-01-17 14:00:00,1.879,0.54,1.9550552422,0.099,0,0.099,1.78,0.54,1.8601075238,1.929,0.5,1.9927470989,0.099,0,0.099,1.83,0.5,1.8970766985
2021-01-17 14:30:00,1.8775,0.52,1.9481802406000002,0.11750000000000001,0,0.11750000000000001,1.76,0.52,1.8352111595,1.9275,0.49,1.9888077459,0.11750000000000001,0,0.11750000000000001,1.81,0.49,1.8751533271
2021-01-17 15:00:00,1.8639999999999999,0.19,1.8736584534,0.124,0,0.124,1.74,0.19,1.7503428236,1.944,0.66,2.0529822211,0.124,0,0.124,1.82,0.66,1.9359752065
2021-01-17 15:30:00,1.8255,-0.19,1.835361068,0.1155,0,0.1155,1.71,-0.19,1.7205231762,1.9555,0.86,2.1362537888,0.1155,0,0.1155,1.8399999999999999,0.86,2.0310588372
2021-01-17 16:00:00,1.8399999999999999,0.09,1.842199772,0.11,0,0.11,1.73,0.09,1.7323394587,1.9500000000000002,0.72,2.0786774642,0.11,0,0.11,1.8399999999999999,0.72,1.9758542456
2021-01-17 16:30:00,1.8445,0.37,1.8812443355,0.1145,0,0.1145,1.73,0.37,1.7691240771,1.9045,0.53,1.9768713286000001,0.1145,0,0.1145,1.79,0.53,1.8668154703000002
2021-01-17 17:00:00,1.8519999999999999,-0.18,1.8607267397,0.122,0,0.122,1.73,-0.18,1.7393389549,1.972,0.87,2.1553848844,0.122,0,0.122,1.85,0.87,2.04435809
2021-01-17 17:30:00,1.83,0.30000000000000004,1.8544271353,0.15,0,0.15,1.6800000000000002,0.30000000000000004,1.7065755184,1.9,0.5700000000000001,1.9836582367000002,0.15,0,0.15,1.75,0.5700000000000001,1.8404890654
2021-01-17 18:00:00,1.8445,0.52,1.9163977275000001,0.17450000000000002,0,0.17450000000000002,1.67,0.52,1.7490854753,1.8945,0.48,1.9543618524,0.17450000000000002,0,0.17450000000000002,1.72,0.48,1.7857211428
2021-01-17 18:30:00,1.83,0.5,1.8970766985,0.2,0,0.2,1.63,0.5,1.7049633427000002,1.87,0.46,1.9257466085,0.2,0,0.2,1.67,0.46,1.7321951391
2021-01-17 19:00:00,1.8425,0.5,1.9091375671000002,0.1825,0,0.1825,1.6600000000000001,0.5,1.7336666346,1.8825,0.46,1.9378870581,0.1825,0,0.1825,1.7000000000000002,0.46,1.761135997
2021-01-17 19:30:00,1.7905000000000002,0.6000000000000001,1.8883564944,0.2205,0,0.2205,1.57,0.6000000000000001,1.6807438828999999,1.8105,0.18,1.8194258023,0.2205,0,0.2205,1.5899999999999999,0.18,1.6001562424
2021-01-17 20:00:00,1.7865000000000002,0.63,1.8943289709000002,0.23650000000000002,0,0.23650000000000002,1.55,0.63,1.6731407592,1.7965,0.11,1.7998645088,0.23650000000000002,0,0.23650000000000002,1.56,0.11,1.5638733964
