Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2021-01-17 20:30:00,1.7269999999999999,0.45,1.7846649546000002,0.267,0,0.267,1.46,0.45,1.5277761616,1.767,0.41000000000000003,1.8139429429,0.267,0,0.267,1.5,0.41000000000000003,1.5550241156
2021-01-17 21:00:00,1.7425000000000002,0.7000000000000001,1.8778461731,0.28250000000000003,0,0.28250000000000003,1.46,0.7000000000000001,1.6191355718,1.7225000000000001,-0.07,1.7239217645,0.28250000000000003,0,0.28250000000000003,1.44,-0.07,1.441700385
2021-01-17 21:30:00,1.704,0.54,1.7875167132,0.28400000000000003,0,0.28400000000000003,1.42,0.54,1.5192103212,1.724,0.22,1.7379804372,0.28400000000000003,0,0.28400000000000003,1.44,0.22,1.4567086188
2021-01-17 22:00:00,1.6955,0.35000000000000003,1.7312481768999999,0.2755,0,0.2755,1.42,0.35000000000000003,1.4624978632,1.7355,0.45,1.792891589,0.2755,0,0.2755,1.46,0.45,1.5277761616
2021-01-17 22:30:00,1.6865,0.43,1.7404546102,0.28650000000000003,0,0.28650000000000003,1.4,0.43,1.4645477118,1.7265000000000001,0.4,1.7722308681,0.28650000000000003,0,0.28650000000000003,1.44,0.4,1.4945233354
2021-01-17 23:00:00,1.6815,0.43,1.7356100512000001,0.3115,0,0.3115,1.37,0.43,1.4358969322,1.7215,0.4,1.7673602491,0.3115,0,0.3115,1.4100000000000001,0.4,1.4656397920000002
2021-01-17 23:30:00,1.657,0.16,1.6647068810999999,0.28700000000000003,0,0.28700000000000003,1.37,0.16,1.3793114224,1.717,0.56,1.8060146733,0.28700000000000003,0,0.28700000000000003,1.43,0.56,1.5357408636
2021-01-18 00:00:00,1.679,0.43,1.7331881029,0.309,0,0.309,1.37,0.43,1.4358969322,1.709,0.4,1.7551868846,0.309,0,0.309,1.4,0.4,1.4560219779
2021-01-18 00:30:00,1.6545,0.23,1.6704102041,0.3345,0,0.3345,1.32,0.23,1.339888055,1.7145000000000001,0.48,1.780424177,0.3345,0,0.3345,1.38,0.48,1.4610954794
2021-01-18 01:00:00,1.665,0.1,1.6680002998,0.325,0,0.325,1.34,0.1,1.3437261625999999,1.745,0.5700000000000001,1.8357355474000001,0.325,0,0.325,1.42,0.5700000000000001,1.5301307134000002
2021-01-18 01:30:00,1.6905000000000001,0.42,1.7418927206,0.3305,0,0.3305,1.3599999999999999,0.42,1.4233762679,1.7305000000000001,0.38,1.7717308627000001,0.3305,0,0.3305,1.4,0.38,1.4506550245
2021-01-18 02:00:00,1.6875,0.42,1.7389813829,0.3275,0,0.3275,1.3599999999999999,0.42,1.4233762679,1.7275,0.38,1.7688007943000001,0.3275,0,0.3275,1.4,0.38,1.4506550245
2021-01-18 02:30:00,1.6804999999999999,0.42,1.7321894383,0.3405,0,0.3405,1.34,0.42,1.4042791745,1.7205,0.38,1.7619648833000001,0.3405,0,0.3405,1.38,0.38,1.4313629868
2021-01-18 03:00:00,1.6800000000000002,0.42,1.7317043628,0.34,0,0.34,1.34,0.42,1.4042791745,1.72,0.38,1.7614766533,0.34,0,0.34,1.38,0.38,1.4313629868
2021-01-18 03:30:00,1.69,0.42,1.7414074767,0.34,0,0.34,1.35,0.42,1.4138246002,1.73,0.38,1.7712425017000002,0.34,0,0.34,1.3900000000000001,0.38,1.4410065926
2021-01-18 04:00:00,1.6935,0.42,1.7448043587000002,0.35350000000000004,0,0.35350000000000004,1.34,0.42,1.4042791745,1.7335,0.38,1.7746611648,0.35350000000000004,0,0.35350000000000004,1.38,0.38,1.4313629868
2021-01-18 04:30:00,1.685,0.2,1.6968279229,0.34500000000000003,0,0.34500000000000003,1.34,0.2,1.3548431644,1.745,0.49,1.8124913793,0.34500000000000003,0,0.34500000000000003,1.4,0.49,1.483273407
2021-01-18 05:00:00,1.686,-0.24,1.7029961832,0.34600000000000003,0,0.34600000000000003,1.34,-0.24,1.361322886,1.806,0.75,1.9555398232,0.34600000000000003,0,0.34600000000000003,1.46,0.75,1.6413713778
2021-01-18 05:30:00,1.795,0.15,1.8012565059,0.315,0,0.315,1.48,0.15,1.4875819305,1.865,0.5700000000000001,1.9501602498000001,0.315,0,0.315,1.55,0.5700000000000001,1.651484181
2021-01-18 06:00:00,1.8075,0.44,1.8602839165,0.2975,0,0.2975,1.51,0.44,1.5728000509,1.8475000000000001,0.4,1.8903058615,0.2975,0,0.2975,1.55,0.4,1.6007810594
2021-01-18 06:30:00,1.8359999999999999,0.08,1.8377420929000001,0.23600000000000002,0,0.23600000000000002,1.6,0.08,1.6019987516,1.9260000000000002,0.66,2.0359459718,0.23600000000000002,0,0.23600000000000002,1.69,0.66,1.8143042744
2021-01-18 07:00:00,1.861,-0.2,1.8717160575,0.151,0,0.151,1.71,-0.2,1.7216561794,1.9809999999999999,0.81,2.1402011588,0.151,0,0.151,1.83,0.81,2.0012496096
2021-01-18 07:30:00,2.0,-0.17,2.0072119968,0.03,0,0.03,1.97,-0.17,1.9773214205,2.13,0.9,2.3123364807,0.03,0,0.03,2.1,0.9,2.2847319318
2021-01-18 08:00:00,2.21,0.27,2.2264321234,0.0,0,0.0,2.21,0.27,2.2264321234,2.3,0.76,2.4223129442999998,0.0,0,0.0,2.3,0.76,2.4223129442999998
2021-01-18 08:30:00,2.4,0.74,2.5114935795,0.0,0,0.0,2.4,0.74,2.5114935795,2.42,0.27,2.4350154004,0.0,0,0.0,2.42,0.27,2.4350154004
2021-01-18 09:00:00,2.55,0.62,2.6242903803,0.0,0,0.0,2.55,0.62,2.6242903803,2.6,0.58,2.6639069053,0.0,0,0.0,2.6,0.58,2.6639069053
2021-01-18 09:30:00,2.65,0.55,2.7064737205,0.0,0,0.0,2.65,0.55,2.7064737205,2.73,0.66,2.8086473613000003,0.0,0,0.0,2.73,0.66,2.8086473613000003
2021-01-18 10:00:00,2.65,0.48,2.6931208662,0.0,0,0.0,2.65,0.48,2.6931208662,2.75,0.75,2.8504385627,0.0,0,0.0,2.75,0.75,2.8504385627
2021-01-18 10:30:00,2.73,0.52,2.7790825824,0.0,0,0.0,2.73,0.52,2.7790825824,2.81,0.67,2.8887713651,0.0,0,0.0,2.81,0.67,2.8887713651
2021-01-18 11:00:00,2.76,0.58,2.8202836737,0.0,0,0.0,2.76,0.58,2.8202836737,2.83,0.65,2.903687311,0.0,0,0.0,2.83,0.65,2.903687311
2021-01-18 11:30:00,2.74,0.2,2.7472895734,0.0,0,0.0,2.74,0.2,2.7472895734,2.88,0.92,3.0233755969,0.0,0,0.0,2.88,0.92,3.0233755969
2021-01-18 12:00:00,2.76,0.59,2.8223571709,0.0,0,0.0,2.76,0.59,2.8223571709,2.83,0.63,2.8992757716,0.0,0,0.0,2.83,0.63,2.8992757716
2021-01-18 12:30:00,4.14,0.93,4.2431709841,0.0,0,0.0,4.14,0.93,4.2431709841,2.86,0.63,2.9285662021,0.0,0,0.0,2.86,0.63,2.9285662021
2021-01-18 13:00:00,5.58,1.16,5.6992982024,0.0,0,0.0,5.58,1.16,5.6992982024,0.0,0.0,0.0,0.0,0,0.0,0.0,0.0,0.0
2021-01-18 13:30:00,5.67,1.1400000000000001,5.7834678178,0.0,0,0.0,5.67,1.1400000000000001,5.7834678178,0.0,0.0,0.0,0.0,0,0.0,0.0,0.0,0.0
2021-01-18 14:00:00,5.53,1.1400000000000001,5.6462819625,0.0,0,0.0,5.53,1.1400000000000001,5.6462819625,0.0,0.0,0.0,0.0,0,0.0,0.0,0.0,0.0
2021-01-18 14:30:00,5.47,1.2,5.6000803566,0.0,0,0.0,5.47,1.2,5.6000803566,0.0,0.0,0.0,0.0,0,0.0,0.0,0.0,0.0
2021-01-18 15:00:00,5.48,1.3,5.6320866471,0.0,0,0.0,5.48,1.3,5.6320866471,0.0,0.0,0.0,0.0,0,0.0,0.0,0.0,0.0
2021-01-18 15:30:00,5.42,1.35,5.5855975508,0.0,0,0.0,5.42,1.35,5.5855975508,0.0,0.0,0.0,0.0,0,0.0,0.0,0.0,0.0
2021-01-18 16:00:00,5.32,1.25,5.4648787727,0.0,0,0.0,5.32,1.25,5.4648787727,0.0,0.0,0.0,0.0,0,0.0,0.0,0.0,0.0
2021-01-18 16:30:00,5.08,1.05,5.1873789142,0.0,0,0.0,5.08,1.05,5.1873789142,0.0,0.0,0.0,0.0,0,0.0,0.0,0.0,0.0
2021-01-18 17:00:00,2.65,0.61,2.7193013809,0.0,0,0.0,2.65,0.61,2.7193013809,2.52,0.54,2.5772077914000002,0.0,0,0.0,2.52,0.54,2.5772077914000002
2021-01-18 17:30:00,2.031,-0.89,2.2174447006,2.801,0,2.801,-0.77,-0.89,1.1768602296,2.181,0.73,2.2999263032,2.801,0,2.801,-0.62,0.73,0.9577577982000001
2021-01-18 18:00:00,2.031,0.02,2.0310984713,3.071,0,3.071,-1.04,0.02,1.0401922899,2.081,-0.33,2.1070028476,3.071,0,3.071,-0.99,-0.33,1.0435516279
2021-01-18 18:30:00,1.9889999999999999,0.5,2.0508829806,0.139,0,0.139,1.85,0.5,1.9163767897000001,2.059,0.46,2.109758517,0.139,0,0.139,1.92,0.46,1.9743353312
2021-01-18 19:00:00,1.883,0.01,1.8830265532000001,0.10300000000000001,0,0.10300000000000001,1.78,0.01,1.7800280897,2.003,0.7000000000000001,2.1217938166,0.10300000000000001,0,0.10300000000000001,1.9,0.7000000000000001,2.0248456731
2021-01-18 19:30:00,1.8275000000000001,0.27,1.8473376113,0.11750000000000001,0,0.11750000000000001,1.71,0.27,1.7311845656,1.9275,0.56,2.0072010985,0.11750000000000001,0,0.11750000000000001,1.81,0.56,1.8946503635
2021-01-18 20:00:00,1.8045,0.48,1.8672493808000001,0.1545,0,0.1545,1.65,0.48,1.718400419,1.8745,0.44,1.9254480647,0.1545,0,0.1545,1.72,0.44,1.7753872817
2021-01-18 20:30:00,1.762,0.46,1.8210557378,0.192,0,0.192,1.57,0.46,1.6360012225,1.822,0.42,1.8697818055000002,0.192,0,0.192,1.63,0.42,1.6832409216
2021-01-18 21:00:00,1.7355,0.46,1.7954275953,0.20550000000000002,0,0.20550000000000002,1.53,0.46,1.5976545308999999,1.7955,0.42,1.8439686142,0.20550000000000002,0,0.20550000000000002,1.5899999999999999,0.42,1.6445364088
2021-01-18 21:30:00,1.705,0.44,1.7608591652999999,0.225,0,0.225,1.48,0.44,1.5440207252,1.7650000000000001,0.4,1.8097582712,0.225,0,0.225,1.54,0.4,1.5911002483
2021-01-18 22:00:00,1.683,0.44,1.7395657504000002,0.243,0,0.243,1.44,0.44,1.505722418,1.733,0.4,1.7785637464000001,0.243,0,0.243,1.49,0.4,1.5427572719
2021-01-18 22:30:00,1.6800000000000002,0.44,1.7366634677000001,0.26,0,0.26,1.42,0.44,1.4866068747,1.74,0.4,1.7853851125,0.26,0,0.26,1.48,0.4,1.5331014317
2021-01-18 23:00:00,1.641,0.4,1.6890473646,0.281,0,0.281,1.3599999999999999,0.4,1.4176036117,1.691,0.36,1.7288958904,0.281,0,0.281,1.4100000000000001,0.36,1.4552319403
2021-01-18 23:30:00,1.6625,0.43,1.7172088545,0.28250000000000003,0,0.28250000000000003,1.38,0.43,1.4454411091,1.7125,0.39,1.7563474172,0.28250000000000003,0,0.28250000000000003,1.43,0.39,1.4822280526
2021-01-19 00:00:00,1.643,0.4,1.6909905380999999,0.303,0,0.303,1.34,0.4,1.3984276885,1.693,0.35000000000000003,1.7287998727,0.303,0,0.303,1.3900000000000001,0.35000000000000003,1.4333875959
2021-01-19 00:30:00,1.6195,-0.17,1.6283980625,0.3095,0,0.3095,1.31,-0.17,1.3209844814,1.7395,0.6900000000000001,1.8713525189,0.3095,0,0.3095,1.43,0.6900000000000001,1.5877657258
2021-01-19 01:00:00,1.6205,0.17,1.6293926016,0.2805,0,0.2805,1.34,0.17,1.3507405376000001,1.7105000000000001,0.51,1.7849118326000002,0.2805,0,0.2805,1.43,0.51,1.5182226451
2021-01-19 01:30:00,1.6520000000000001,0.41000000000000003,1.7021175048,0.312,0,0.312,1.34,0.41000000000000003,1.4013208055,1.702,0.37,1.7417531398000001,0.312,0,0.312,1.3900000000000001,0.37,1.438401891
2021-01-19 02:00:00,1.6315,0.41000000000000003,1.6822283585000002,0.29150000000000004,0,0.29150000000000004,1.34,0.41000000000000003,1.4013208055,1.6915,0.37,1.7314942247,0.29150000000000004,0,0.29150000000000004,1.4,0.37,1.4480676780000001
2021-01-19 02:30:00,1.6505,0.42,1.7031001879,0.3105,0,0.3105,1.34,0.42,1.4042791745,1.7105000000000001,0.38,1.7522015438,0.3105,0,0.3105,1.4,0.38,1.4506550245
2021-01-19 03:00:00,1.6485,0.41000000000000003,1.6987207686999999,0.3085,0,0.3085,1.34,0.41000000000000003,1.4013208055,1.7085,0.37,1.7481053315000001,0.3085,0,0.3085,1.4,0.37,1.4480676780000001
2021-01-19 03:30:00,1.65,0.42,1.7026156347999999,0.31,0,0.31,1.34,0.42,1.4042791745,1.71,0.37,1.7495713761,0.31,0,0.31,1.4,0.37,1.4480676780000001
2021-01-19 04:00:00,1.633,0.39,1.6789249537000002,0.313,0,0.313,1.32,0.39,1.3764083696,1.683,0.35000000000000003,1.7190081443,0.313,0,0.313,1.37,0.35000000000000003,1.4140014144
2021-01-19 04:30:00,1.669,0.41000000000000003,1.7186218316000001,0.319,0,0.319,1.35,0.41000000000000003,1.4108862463,1.729,0.37,1.7681462044,0.319,0,0.319,1.4100000000000001,0.37,1.4577379737
2021-01-19 05:00:00,1.665,0.4,1.712374083,0.315,0,0.315,1.35,0.4,1.408012784,1.725,0.36,1.7621648618,0.315,0,0.315,1.4100000000000001,0.36,1.4552319403
2021-01-19 05:30:00,1.724,0.42,1.774422723,0.294,0,0.294,1.43,0.42,1.4904026302,1.784,0.38,1.8240219297,0.294,0,0.294,1.49,0.38,1.5376930773000002
2021-01-19 06:00:00,1.73,0.39,1.7734147851,0.27,0,0.27,1.46,0.39,1.5111915828,1.79,0.39,1.8319934498000001,0.27,0,0.27,1.52,0.39,1.5692354826
2021-01-19 06:30:00,1.771,-0.21,1.7834071324,0.221,0,0.221,1.55,-0.21,1.564161117,1.901,0.76,2.0472911371,0.221,0,0.221,1.6800000000000002,0.76,1.8439088915
2021-01-19 07:00:00,1.787,-0.16,1.7941485446,0.127,0,0.127,1.6600000000000001,-0.16,1.6676930173,1.917,0.75,2.0584919237,0.127,0,0.127,1.79,0.75,1.9407730419
2021-01-19 07:30:00,2.004,-0.11,2.0070166915,0.004,0,0.004,2.0,-0.11,2.0030227158,2.144,0.89,2.3213866546,0.004,0,0.004,2.14,0.89,2.3176928183
2021-01-19 08:00:00,2.24,0.13,2.2437691503,0.0,0,0.0,2.24,0.13,2.2437691503,2.35,0.7000000000000001,2.452039967,0.0,0,0.0,2.35,0.7000000000000001,2.452039967
2021-01-19 08:30:00,2.58,-0.03,2.5801744127,0.0,0,0.0,2.58,-0.03,2.5801744127,2.7199999999999998,0.8,2.8352072235,0.0,0,0.0,2.7199999999999998,0.8,2.8352072235
2021-01-19 09:00:00,3.34,0.25,3.3493432192,0.0,0,0.0,3.34,0.25,3.3493432192,3.47,0.62,3.5249539004,0.0,0,0.0,3.47,0.62,3.5249539004
2021-01-19 09:30:00,2.79,-0.2,2.7971592733,0.0,0,0.0,2.79,-0.2,2.7971592733,2.96,0.88,3.0880414505,0.0,0,0.0,2.96,0.88,3.0880414505
2021-01-19 10:00:00,2.76,-0.2,2.7672368890000003,0.0,0,0.0,2.76,-0.2,2.7672368890000003,2.94,0.88,3.0688760157,0.0,0,0.0,2.94,0.88,3.0688760157
2021-01-19 10:30:00,2.86,-0.14,2.8634245232,0.0,0,0.0,2.86,-0.14,2.8634245232,3.03,0.92,3.1665912272,0.0,0,0.0,3.03,0.92,3.1665912272
2021-01-19 11:00:00,2.84,-0.14,2.8434486104000003,0.0,0,0.0,2.84,-0.14,2.8434486104000003,3.01,0.9500000000000001,3.1563586615,0.0,0,0.0,3.01,0.9500000000000001,3.1563586615
2021-01-19 11:30:00,2.89,0.01,2.8900173010000003,0.0,0,0.0,2.89,0.01,2.8900173010000003,3.07,0.9500000000000001,3.2136272341,0.0,0,0.0,3.07,0.9500000000000001,3.2136272341
2021-01-19 12:00:00,2.81,-0.07,2.8108717509,0.0,0,0.0,2.81,-0.07,2.8108717509,2.9699999999999998,0.81,3.0784736478,0.0,0,0.0,2.9699999999999998,0.81,3.0784736478
2021-01-19 12:30:00,2.73,0.24,2.740529146,0.0,0,0.0,2.73,0.24,2.740529146,2.87,0.86,2.9960807733,0.0,0,0.0,2.87,0.86,2.9960807733
2021-01-19 13:00:00,2.81,0.63,2.8797569342,0.0,0,0.0,2.81,0.63,2.8797569342,2.89,0.59,2.9496101437,0.0,0,0.0,2.89,0.59,2.9496101437
2021-01-19 13:30:00,2.75,0.61,2.8168422036000003,0.0,0,0.0,2.75,0.61,2.8168422036000003,2.83,0.58,2.8888232899,0.0,0,0.0,2.83,0.58,2.8888232899
2021-01-19 14:00:00,2.75,0.64,2.8234907473,0.0,0,0.0,2.75,0.64,2.8234907473,2.83,0.6000000000000001,2.8929051142,0.0,0,0.0,2.83,0.6000000000000001,2.8929051142
2021-01-19 14:30:00,2.7199999999999998,0.62,2.7897670154,0.0,0,0.0,2.7199999999999998,0.62,2.7897670154,2.8,0.58,2.8594405047,0.0,0,0.0,2.8,0.58,2.8594405047
2021-01-19 15:00:00,2.66,0.6000000000000001,2.726829661,0.0,0,0.0,2.66,0.6000000000000001,2.726829661,2.74,0.5700000000000001,2.7986603938,0.0,0,0.0,2.74,0.5700000000000001,2.7986603938
2021-01-19 15:30:00,2.63,0.6000000000000001,2.6975729833,0.0,0,0.0,2.63,0.6000000000000001,2.6975729833,2.71,0.5700000000000001,2.7692959394,0.0,0,0.0,2.71,0.5700000000000001,2.7692959394
2021-01-19 16:00:00,2.59,0.6000000000000001,2.6585898518,0.0,0,0.0,2.59,0.6000000000000001,2.6585898518,2.67,0.5700000000000001,2.7301648302,0.0,0,0.0,2.67,0.5700000000000001,2.7301648302
2021-01-19 16:30:00,2.48,0.41000000000000003,2.5136626663,0.0,0,0.0,2.48,0.41000000000000003,2.5136626663,2.59,0.7000000000000001,2.6829275055,0.0,0,0.0,2.59,0.7000000000000001,2.6829275055
2021-01-19 17:00:00,2.37,0.58,2.4399385238,0.0,0,0.0,2.37,0.58,2.4399385238,2.45,0.54,2.5088044962,0.0,0,0.0,2.45,0.54,2.5088044962
2021-01-19 17:30:00,2.2505,0.56,2.3191270448,0.0005,0,0.0005,2.25,0.56,2.3186418438,2.3205,0.52,2.3780496736,0.0005,0,0.0005,2.32,0.52,2.3775617763
2021-01-19 18:00:00,2.0915,0.54,2.1600861673,0.0115,0,0.0115,2.08,0.54,2.1489532336,2.1715,0.5,2.2283204998,0.0115,0,0.0115,2.16,0.5,2.2171152428
2021-01-19 18:30:00,1.9355,0.51,2.0015644506,0.0455,0,0.0455,1.8900000000000001,0.51,1.9576005721,2.0055,0.47000000000000003,2.0598374329,0.0455,0,0.0455,1.96,0.47000000000000003,2.0155644371
2021-01-19 19:00:00,1.8785,0.51,1.9465,0.0685,0,0.0685,1.81,0.51,1.8804786625,1.9485000000000001,0.47000000000000003,2.0043832593,0.0685,0,0.0685,1.88,0.47000000000000003,1.937859644
2021-01-19 19:30:00,1.799,0.16,1.8061010492,0.089,0,0.089,1.71,0.16,1.7174690681,1.909,0.64,2.0134251911,0.089,0,0.089,1.82,0.64,1.9292485583999999
2021-01-19 20:00:00,1.8010000000000002,0.48,1.8638672163,0.131,0,0.131,1.67,0.48,1.7376133057,1.861,0.44,1.9123077681,0.131,0,0.131,1.73,0.44,1.7850770292
2021-01-19 20:30:00,1.7245,0.31,1.7521416181,0.1645,0,0.1645,1.56,0.31,1.5905030651,1.8045,0.52,1.8779297777,0.1645,0,0.1645,1.6400000000000001,0.52,1.7204650533999999
2021-01-19 21:00:00,1.6875,0.17,1.6960413468,0.1975,0,0.1975,1.49,0.17,1.4996666296,1.7875,0.56,1.8731674378,0.1975,0,0.1975,1.5899999999999999,0.56,1.6857342614
2021-01-19 21:30:00,1.626,-0.2,1.6382539486,0.20600000000000002,0,0.20600000000000002,1.42,-0.2,1.4340153415999999,1.766,0.76,1.9225909601,0.20600000000000002,0,0.20600000000000002,1.56,0.76,1.7352809571
2021-01-19 22:00:00,1.6400000000000001,0.45,1.7006175349000001,0.22,0,0.22,1.42,0.45,1.4895972610000001,1.71,0.41000000000000003,1.7584652399,0.22,0,0.22,1.49,0.41000000000000003,1.5453802121
2021-01-19 22:30:00,1.6355,0.45,1.6962783527,0.2555,0,0.2555,1.38,0.45,1.4515164484,1.6955,0.41000000000000003,1.7443681521,0.2555,0,0.2555,1.44,0.41000000000000003,1.4972307771
2021-01-19 23:00:00,1.6285,0.43,1.6843135841999999,0.2685,0,0.2685,1.3599999999999999,0.43,1.4263590011,1.6885,0.39,1.7329547744,0.2685,0,0.2685,1.42,0.39,1.4725827651
2021-01-19 23:30:00,1.6360000000000001,0.44,1.6941357679,0.276,0,0.276,1.3599999999999999,0.44,1.4294054708,1.6960000000000002,0.4,1.7425314917999999,0.276,0,0.276,1.42,0.4,1.4752626885
2021-01-20 00:00:00,1.6445,0.43,1.6997882955999999,0.28450000000000003,0,0.28450000000000003,1.3599999999999999,0.43,1.4263590011,1.7045,0.4,1.7508056003,0.28450000000000003,0,0.28450000000000003,1.42,0.4,1.4752626885
2021-01-20 00:30:00,1.605,0.41000000000000003,1.6565400689,0.295,0,0.295,1.31,0.41000000000000003,1.372661648,1.665,0.37,1.7056157245999999,0.295,0,0.295,1.37,0.37,1.4190842117
2021-01-20 01:00:00,1.629,0.44,1.6873769585,0.279,0,0.279,1.35,0.44,1.4198943623,1.679,0.4,1.7259898609,0.279,0,0.279,1.4,0.4,1.4560219779
2021-01-20 01:30:00,1.612,0.41000000000000003,1.6633231796999999,0.292,0,0.292,1.32,0.41000000000000003,1.3822083779,1.662,0.37,1.7026872878,0.292,0,0.292,1.37,0.37,1.4190842117
2021-01-20 02:00:00,1.6219999999999999,0.41000000000000003,1.6730164375,0.302,0,0.302,1.32,0.41000000000000003,1.3822083779,1.6720000000000002,0.37,1.7124497073,0.302,0,0.302,1.37,0.37,1.4190842117
2021-01-20 02:30:00,1.5825,-0.16,1.5905679017,0.3025,0,0.3025,1.28,-0.16,1.2899612397,1.7125,0.71,1.8538490365,0.3025,0,0.3025,1.4100000000000001,0.71,1.5786703266000002
2021-01-20 03:00:00,1.5795,-0.21,1.5933989613000001,0.2995,0,0.2995,1.28,-0.21,1.2971121771,1.7095,0.76,1.8708260876,0.2995,0,0.2995,1.4100000000000001,0.76,1.6017802596
2021-01-20 03:30:00,1.579,0.19,1.5903902037000002,0.319,0,0.319,1.26,0.19,1.2742448744,1.659,0.49,1.7298499935,0.319,0,0.319,1.34,0.49,1.4267795905
2021-01-20 04:00:00,1.6059999999999999,0.4,1.655063745,0.316,0,0.316,1.29,0.4,1.3505924625999999,1.6560000000000001,0.36,1.6946787306000002,0.316,0,0.316,1.34,0.36,1.3875157657
2021-01-20 04:30:00,1.5985,0.4,1.6477870767,0.3085,0,0.3085,1.29,0.4,1.3505924625999999,1.6485,0.36,1.6873506601,0.3085,0,0.3085,1.34,0.36,1.3875157657
2021-01-20 05:00:00,1.6405,0.41000000000000003,1.6909583821,0.3105,0,0.3105,1.33,0.41000000000000003,1.3917614738,1.6905000000000001,0.37,1.7305173359000001,0.3105,0,0.3105,1.38,0.37,1.4287407043
2021-01-20 05:30:00,1.6764999999999999,0.41000000000000003,1.7259062111999999,0.28650000000000003,0,0.28650000000000003,1.3900000000000001,0.41000000000000003,1.4492066795,1.7365,0.37,1.7754808504000001,0.28650000000000003,0,0.28650000000000003,1.45,0.37,1.4964624954
2021-01-20 06:00:00,1.716,0.27,1.7371113954,0.246,0,0.246,1.47,0.27,1.4945902448,1.786,0.51,1.8573895660000002,0.246,0,0.246,1.54,0.51,1.6222515218
2021-01-20 06:30:00,1.756,0.45,1.8127426734,0.20600000000000002,0,0.20600000000000002,1.55,0.45,1.6140012392,1.816,0.4,1.8595311237,0.20600000000000002,0,0.20600000000000002,1.6099999999999999,0.4,1.6589454482
2021-01-20 07:00:00,1.7705000000000002,0.06,1.7715163702,0.1305,0,0.1305,1.6400000000000001,0.06,1.641097194,1.8905,0.66,2.0023961271,0.1305,0,0.1305,1.76,0.66,1.879680824
2021-01-20 07:30:00,1.975,0.16,1.9814704136,0.005,0,0.005,1.97,0.16,1.9764867821,2.085,0.75,2.2157899269,0.005,0,0.005,2.08,0.75,2.2110857062
2021-01-20 08:00:00,2.1305,0.77,2.2653764036,0.0005,0,0.0005,2.13,0.77,2.2649061791,2.1605,0.17,2.1671779461,0.0005,0,0.0005,2.16,0.17,2.1666794871
2021-01-20 08:30:00,2.35,0.63,2.4329817098,0.0,0,0.0,2.35,0.63,2.4329817098,2.43,0.59,2.500599928,0.0,0,0.0,2.43,0.59,2.500599928
2021-01-20 09:00:00,2.48,0.62,2.5563254879,0.0,0,0.0,2.48,0.62,2.5563254879,2.56,0.5700000000000001,2.6226894593,0.0,0,0.0,2.56,0.5700000000000001,2.6226894593
2021-01-20 09:30:00,2.61,0.62,2.6826293072,0.0,0,0.0,2.61,0.62,2.6826293072,2.69,0.5700000000000001,2.7497272592,0.0,0,0.0,2.69,0.5700000000000001,2.7497272592
2021-01-20 10:00:00,2.69,0.62,2.7605253123,0.0,0,0.0,2.69,0.62,2.7605253123,2.77,0.5700000000000001,2.8280381893,0.0,0,0.0,2.77,0.5700000000000001,2.8280381893
2021-01-20 10:30:00,2.67,0.5700000000000001,2.7301648302,0.0,0,0.0,2.67,0.5700000000000001,2.7301648302,2.75,0.5700000000000001,2.8084515306,0.0,0,0.0,2.75,0.5700000000000001,2.8084515306
2021-01-20 11:00:00,2.74,0.6000000000000001,2.8049242414,0.0,0,0.0,2.74,0.6000000000000001,2.8049242414,2.8200000000000003,0.56,2.8750652167,0.0,0,0.0,2.8200000000000003,0.56,2.8750652167
2021-01-20 11:30:00,2.79,0.6000000000000001,2.8537869577,0.0,0,0.0,2.79,0.6000000000000001,2.8537869577,2.87,0.56,2.9241238004000003,0.0,0,0.0,2.87,0.56,2.9241238004000003
2021-01-20 12:00:00,2.74,0.62,2.8092703679,0.0,0,0.0,2.74,0.62,2.8092703679,2.8200000000000003,0.58,2.8790276136,0.0,0,0.0,2.8200000000000003,0.58,2.8790276136
2021-01-20 12:30:00,2.71,0.5,2.7557394652,0.0,0,0.0,2.71,0.5,2.7557394652,2.8200000000000003,0.7000000000000001,2.9055808369,0.0,0,0.0,2.8200000000000003,0.7000000000000001,2.9055808369
2021-01-20 13:00:00,2.7,0.48,2.7423347717,0.0,0,0.0,2.7,0.48,2.7423347717,2.8200000000000003,0.78,2.9258844817,0.0,0,0.0,2.8200000000000003,0.78,2.9258844817
2021-01-20 13:30:00,2.7199999999999998,0.62,2.7897670154,0.0,0,0.0,2.7199999999999998,0.62,2.7897670154,2.81,0.65,2.8841983288,0.0,0,0.0,2.81,0.65,2.8841983288
2021-01-20 14:00:00,2.73,0.64,2.8040149786,0.0,0,0.0,2.73,0.64,2.8040149786,2.81,0.6000000000000001,2.8733430008000003,0.0,0,0.0,2.81,0.6000000000000001,2.8733430008000003
2021-01-20 14:30:00,2.71,0.66,2.7892113581,0.0,0,0.0,2.71,0.66,2.7892113581,2.7800000000000002,0.62,2.8482977372000002,0.0,0,0.0,2.7800000000000002,0.62,2.8482977372000002
2021-01-20 15:00:00,2.61,0.63,2.6849581002000003,0.0,0,0.0,2.61,0.63,2.6849581002000003,2.69,0.59,2.7539426283,0.0,0,0.0,2.69,0.59,2.7539426283
2021-01-20 15:30:00,2.61,0.63,2.6849581002000003,0.0,0,0.0,2.61,0.63,2.6849581002000003,2.69,0.59,2.7539426283,0.0,0,0.0,2.69,0.59,2.7539426283
2021-01-20 16:00:00,2.55,0.61,2.6219458423,0.0,0,0.0,2.55,0.61,2.6219458423,2.63,0.5700000000000001,2.6910592710000003,0.0,0,0.0,2.63,0.5700000000000001,2.6910592710000003
2021-01-20 16:30:00,2.5,0.61,2.5733441278,0.0,0,0.0,2.5,0.61,2.5733441278,2.58,0.5700000000000001,2.6422149799,0.0,0,0.0,2.58,0.5700000000000001,2.6422149799
2021-01-20 17:00:00,2.41,0.59,2.4811690793,0.0,0,0.0,2.41,0.59,2.4811690793,2.48,0.55,2.5402558926000003,0.0,0,0.0,2.48,0.55,2.5402558926000003
2021-01-20 17:30:00,2.201,0.31,2.2227237795,0.001,0,0.001,2.2,0.31,2.2217335574,2.311,0.66,2.4033978031,0.001,0,0.001,2.31,0.66,2.4024362635
2021-01-20 18:00:00,2.097,0.54,2.16541197,0.017,0,0.017,2.08,0.54,2.1489532336,2.177,0.5,2.2336805949,0.017,0,0.017,2.16,0.5,2.2171152428
2021-01-20 18:30:00,1.937,0.45,1.9885846726,0.047,0,0.047,1.8900000000000001,0.45,1.9428329830000002,2.017,0.5,2.0780493257,0.047,0,0.047,1.97,0.5,2.0324615618
2021-01-20 19:00:00,1.904,0.51,1.9711204935,0.084,0,0.084,1.82,0.51,1.8901058171,1.974,0.46,2.0268882554,0.084,0,0.084,1.8900000000000001,0.46,1.9451735141
2021-01-20 19:30:00,1.8315000000000001,0.46,1.8883835018,0.1115,0,0.1115,1.72,0.46,1.7804493815,1.9015,0.42,1.9473320852,0.1115,0,0.1115,1.79,0.42,1.8386136081000002
2021-01-20 20:00:00,1.816,0.46,1.873354211,0.146,0,0.146,1.67,0.46,1.7321951391,1.876,0.42,1.9224401161,0.146,0,0.146,1.73,0.42,1.7802527910000001
2021-01-20 20:30:00,1.7610000000000001,0.46,1.8200881847,0.171,0,0.171,1.5899999999999999,0.46,1.6552039149,1.831,0.41000000000000003,1.8763424528,0.171,0,0.171,1.6600000000000001,0.41000000000000003,1.7098830369
2021-01-20 21:00:00,1.772,0.43,1.8234264449,0.192,0,0.192,1.58,0.43,1.6374675569,1.832,0.41000000000000003,1.8773183001,0.192,0,0.192,1.6400000000000001,0.41000000000000003,1.6904733065
2021-01-20 21:30:00,1.755,0.43,1.8069103464,0.23500000000000001,0,0.23500000000000001,1.52,0.43,1.5796518604,1.815,0.38,1.8543529869,0.23500000000000001,0,0.23500000000000001,1.58,0.38,1.6250538453
2021-01-20 22:00:00,1.7705000000000002,0.41000000000000003,1.8173525387,0.2605,0,0.2605,1.51,0.41000000000000003,1.5646724897,1.8305,0.38,1.8695267449,0.2605,0,0.2605,1.57,0.38,1.6153327831
2021-01-20 22:30:00,1.7385000000000002,0.41000000000000003,1.7861921089,0.2785,0,0.2785,1.46,0.41000000000000003,1.5164761785,1.7985,0.37,1.8361650933,0.2785,0,0.2785,1.52,0.37,1.5643848631
2021-01-20 23:00:00,1.7645,0.4,1.8092706403,0.3045,0,0.3045,1.46,0.4,1.5138031576,1.8245,0.37,1.8616391299,0.3045,0,0.3045,1.52,0.37,1.5643848631
2021-01-20 23:30:00,1.729,0.4,1.7746664475,0.299,0,0.299,1.43,0.4,1.4848905684,1.7890000000000001,0.37,1.8268609690000002,0.299,0,0.299,1.49,0.37,1.5352524222000001
2021-01-21 00:00:00,1.75,0.4,1.7951323071,0.30000000000000004,0,0.30000000000000004,1.45,0.4,1.5041608956,1.8,0.37,1.8376343488,0.30000000000000004,0,0.30000000000000004,1.5,0.37,1.5449595463999999
2021-01-21 00:30:00,1.7135,0.4,1.7595687682,0.29350000000000004,0,0.29350000000000004,1.42,0.4,1.4752626885,1.7735,0.37,1.8116849202,0.29350000000000004,0,0.29350000000000004,1.48,0.37,1.5255490815
2021-01-21 01:00:00,1.7229999999999999,0.4,1.768821359,0.303,0,0.303,1.42,0.4,1.4752626885,1.783,0.37,1.8209857221,0.303,0,0.303,1.48,0.37,1.5255490815
2021-01-21 01:30:00,1.7415,0.4,1.7868470136,0.3015,0,0.3015,1.44,0.4,1.4945233354,1.8014999999999999,0.37,1.839103654,0.3015,0,0.3015,1.5,0.37,1.5449595463999999
2021-01-21 02:00:00,1.7285,0.39,1.7719515371,0.3085,0,0.3085,1.42,0.39,1.4725827651,1.7785000000000002,0.35000000000000003,1.8126119965,0.3085,0,0.3085,1.47,0.35000000000000003,1.5110923201
2021-01-21 02:30:00,1.7435,0.39,1.7865867597,0.3235,0,0.3235,1.42,0.39,1.4725827651,1.7934999999999999,0.35000000000000003,1.8273320032,0.3235,0,0.3235,1.47,0.35000000000000003,1.5110923201
2021-01-21 03:00:00,1.7395,0.39,1.7826834408,0.3195,0,0.3195,1.42,0.39,1.4725827651,1.7795,0.35000000000000003,1.8135931876,0.3195,0,0.3195,1.46,0.35000000000000003,1.5013660446000001
2021-01-21 03:30:00,1.7495,0.63,1.8594757998,0.3395,0,0.3395,1.4100000000000001,0.63,1.5443445211,1.7495,-0.06,1.750528563,0.3395,0,0.3395,1.4100000000000001,-0.06,1.4112760184
2021-01-21 04:00:00,1.7095,0.41000000000000003,1.7579790243,0.3195,0,0.3195,1.3900000000000001,0.41000000000000003,1.4492066795,1.7595,0.32,1.7883624493,0.3195,0,0.3195,1.44,0.32,1.4751271132000001
2021-01-21 04:30:00,1.7075,0.38,1.7492730633,0.3375,0,0.3375,1.37,0.38,1.4217243052000001,1.7675,0.34,1.7999045114,0.3375,0,0.3375,1.43,0.34,1.4698639393000001
2021-01-21 05:00:00,1.734,0.31,1.7614925489000002,0.334,0,0.334,1.4,0.31,1.4339107364,1.794,0.41000000000000003,1.8402543302,0.334,0,0.334,1.46,0.41000000000000003,1.5164761785
2021-01-21 05:30:00,1.754,0.04,1.7544560411,0.304,0,0.304,1.45,0.04,1.4505516192,1.854,0.5700000000000001,1.9396432662,0.304,0,0.304,1.55,0.5700000000000001,1.651484181
2021-01-21 06:00:00,1.8255,0.43,1.8754600102,0.2655,0,0.2655,1.56,0.43,1.6181779877,1.8855,0.39,1.9254117092,0.2655,0,0.2655,1.62,0.39,1.6662832892
2021-01-21 06:30:00,1.8575,0.22,1.8704828922,0.2175,0,0.2175,1.6400000000000001,0.22,1.6546903033,1.9375,0.53,2.0086827151,0.2175,0,0.2175,1.72,0.53,1.7998055451
2021-01-21 07:00:00,1.924,0.47000000000000003,1.9805746641000002,0.134,0,0.134,1.79,0.47000000000000003,1.8506755523,1.984,0.38,2.0200633653,0.134,0,0.134,1.85,0.38,1.8886238376
2021-01-21 07:30:00,2.085,0.54,2.1537931656,0.015,0,0.015,2.07,0.54,2.1392755783,2.155,0.5,2.2122443355,0.015,0,0.015,2.14,0.5,2.1976350925
2021-01-21 08:00:00,2.24,0.56,2.3089391503,0.0,0,0.0,2.24,0.56,2.3089391503,2.31,0.52,2.3678048906,0.0,0,0.0,2.31,0.52,2.3678048906
2021-01-21 08:30:00,2.42,0.07,2.421012185,0.0,0,0.0,2.42,0.07,2.421012185,2.56,0.81,2.6850884529,0.0,0,0.0,2.56,0.81,2.6850884529
2021-01-21 09:00:00,2.61,0.24,2.6210112552,0.0,0,0.0,2.61,0.24,2.6210112552,2.73,0.76,2.8338136848,0.0,0,0.0,2.73,0.76,2.8338136848
2021-01-21 09:30:00,2.74,0.62,2.8092703679,0.0,0,0.0,2.74,0.62,2.8092703679,2.81,0.58,2.8692333470999998,0.0,0,0.0,2.81,0.58,2.8692333470999998
2021-01-21 10:00:00,2.74,0.62,2.8092703679,0.0,0,0.0,2.74,0.62,2.8092703679,2.81,0.58,2.8692333470999998,0.0,0,0.0,2.81,0.58,2.8692333470999998
2021-01-21 10:30:00,2.71,0.49,2.7539426283,0.0,0,0.0,2.71,0.49,2.7539426283,2.8,0.61,2.8656761855,0.0,0,0.0,2.8,0.61,2.8656761855
2021-01-21 11:00:00,2.69,-0.07,2.6909106265,0.0,0,0.0,2.69,-0.07,2.6909106265,2.86,0.9500000000000001,3.0136522693,0.0,0,0.0,2.86,0.9500000000000001,3.0136522693
2021-01-21 11:30:00,2.73,0.05,2.7304578371,0.0,0,0.0,2.73,0.05,2.7304578371,2.89,0.93,3.0359512513,0.0,0,0.0,2.89,0.93,3.0359512513
2021-01-21 12:00:00,2.76,0.62,2.828780656,0.0,0,0.0,2.76,0.62,2.828780656,2.84,0.58,2.8986203615,0.0,0,0.0,2.84,0.58,2.8986203615
2021-01-21 12:30:00,2.7199999999999998,0.64,2.7942798715,0.0,0,0.0,2.7199999999999998,0.64,2.7942798715,2.8,0.6000000000000001,2.8635642127,0.0,0,0.0,2.8,0.6000000000000001,2.8635642127
2021-01-21 13:00:00,2.7,0.65,2.7771388154,0.0,0,0.0,2.7,0.65,2.7771388154,2.7800000000000002,0.6000000000000001,2.8440112517,0.0,0,0.0,2.7800000000000002,0.6000000000000001,2.8440112517
2021-01-21 13:30:00,2.66,0.62,2.7313000567,0.0,0,0.0,2.66,0.62,2.7313000567,2.74,0.58,2.8007141946000003,0.0,0,0.0,2.74,0.58,2.8007141946000003
2021-01-21 14:00:00,2.66,0.62,2.7313000567,0.0,0,0.0,2.66,0.62,2.7313000567,2.74,0.59,2.8028021693,0.0,0,0.0,2.74,0.59,2.8028021693
2021-01-21 14:30:00,2.63,0.61,2.6998148085,0.0,0,0.0,2.63,0.61,2.6998148085,2.71,0.5700000000000001,2.7692959394,0.0,0,0.0,2.71,0.5700000000000001,2.7692959394
2021-01-21 15:00:00,2.6,0.58,2.6639069053,0.0,0,0.0,2.6,0.58,2.6639069053,2.67,0.54,2.7240594707,0.0,0,0.0,2.67,0.54,2.7240594707
2021-01-21 15:30:00,2.62,0.6000000000000001,2.687824399,0.0,0,0.0,2.62,0.6000000000000001,2.687824399,2.7,0.56,2.7574626017,0.0,0,0.0,2.7,0.56,2.7574626017
2021-01-21 16:00:00,2.6,0.62,2.6729010456999998,0.0,0,0.0,2.6,0.62,2.6729010456999998,2.68,0.58,2.7420430339,0.0,0,0.0,2.68,0.58,2.7420430339
2021-01-21 16:30:00,2.48,0.53,2.5360007886,0.0,0,0.0,2.48,0.53,2.5360007886,2.58,0.61,2.6511318338,0.0,0,0.0,2.58,0.61,2.6511318338
2021-01-21 17:00:00,2.45,0.53,2.5066710993,0.0,0,0.0,2.45,0.53,2.5066710993,2.54,0.63,2.6169638897,0.0,0,0.0,2.54,0.63,2.6169638897
2021-01-21 17:30:00,2.252,0.5700000000000001,2.3230161429000002,0.002,0,0.002,2.25,0.5700000000000001,2.3210773361,2.332,0.53,2.3914690046000002,0.002,0,0.002,2.33,0.53,2.38951878
2021-01-21 18:00:00,2.146,0.5700000000000001,2.2204089713,0.016,0,0.016,2.13,0.5700000000000001,2.204948979,2.226,0.53,2.2882255134,0.016,0,0.016,2.21,0.53,2.2726636355
2021-01-21 18:30:00,2.012,0.51,2.0756309884,0.062,0,0.062,1.9500000000000002,0.51,2.0155892439,2.082,0.47000000000000003,2.1343907796,0.062,0,0.062,2.02,0.47000000000000003,2.0739575695
2021-01-21 19:00:00,1.963,0.5,2.0256774176,0.093,0,0.093,1.87,0.5,1.9356910911,2.033,0.46,2.0843917578,0.093,0,0.093,1.94,0.46,1.9937903601
2021-01-21 19:30:00,1.8775,0.46,1.9330303283,0.1375,0,0.1375,1.74,0.46,1.7997777641,1.9475,0.42,1.9922741403000002,0.1375,0,0.1375,1.81,0.42,1.8580904176000002
2021-01-21 20:00:00,1.8615,0.46,1.9174937418,0.1915,0,0.1915,1.67,0.46,1.7321951391,1.9315,0.42,1.9766366004,0.1915,0,0.1915,1.74,0.42,1.7899720667999999
2021-01-21 20:30:00,1.803,0.46,1.8607549543,0.193,0,0.193,1.6099999999999999,0.46,1.6744252745,1.863,0.42,1.9097562672000001,0.193,0,0.193,1.67,0.42,1.7220046458
2021-01-21 21:00:00,1.795,0.28,1.8167071861,0.23500000000000001,0,0.23500000000000001,1.56,0.28,1.5849290205000002,1.875,0.5,1.940521837,0.23500000000000001,0,0.23500000000000001,1.6400000000000001,0.5,1.7145261736
2021-01-21 21:30:00,1.742,0.42,1.7919162927,0.252,0,0.252,1.49,0.42,1.5480633062,1.812,0.38,1.8514167548,0.252,0,0.252,1.56,0.38,1.6056151469
2021-01-21 22:00:00,1.768,0.42,1.8172022452,0.278,0,0.278,1.49,0.42,1.5480633062,1.818,0.38,1.8572894228,0.278,0,0.278,1.54,0.38,1.5861904047
2021-01-21 22:30:00,1.738,0.42,1.788027964,0.308,0,0.308,1.43,0.42,1.4904026302,1.798,0.38,1.837717062,0.308,0,0.308,1.49,0.38,1.5376930773000002
2021-01-21 23:00:00,1.7095,0.4,1.7556737311,0.3195,0,0.3195,1.3900000000000001,0.4,1.4464093473,1.7695,0.37,1.8077694128,0.3195,0,0.3195,1.45,0.37,1.4964624954
2021-01-21 23:30:00,1.694,0.4,1.7405849591,0.324,0,0.324,1.37,0.4,1.4272000561,1.754,0.37,1.7926003459,0.324,0,0.324,1.43,0.37,1.4770917372
2021-01-22 00:00:00,1.6815,0.39,1.7261350613,0.3115,0,0.3115,1.37,0.39,1.4244297104,1.7415,0.35000000000000003,1.7763226762,0.3115,0,0.3115,1.43,0.35000000000000003,1.4722092243
2021-01-22 00:30:00,1.6665,0.36,1.7049405415,0.3265,0,0.3265,1.34,0.36,1.3875157657,1.7265000000000001,0.36,1.7636332527,0.3265,0,0.3265,1.4,0.36,1.44554488
2021-01-22 01:00:00,1.6875,0.23,1.7031019494000001,0.3275,0,0.3275,1.3599999999999999,0.23,1.3793114224,1.7675,0.46,1.8263779045000001,0.3275,0,0.3275,1.44,0.46,1.5116877985000001
2021-01-22 01:30:00,1.6825,0.41000000000000003,1.7317350404,0.3225,0,0.3225,1.3599999999999999,0.41000000000000003,1.4204576727,1.7525,0.37,1.7911326724,0.3225,0,0.3225,1.43,0.37,1.4770917372
2021-01-22 02:00:00,1.7025000000000001,0.39,1.7465984799,0.3425,0,0.3425,1.3599999999999999,0.39,1.4148144755,1.7525,0.35000000000000003,1.7871083487,0.3425,0,0.3425,1.4100000000000001,0.35000000000000003,1.4527904185
2021-01-22 02:30:00,1.6960000000000002,0.39,1.7402631985,0.336,0,0.336,1.3599999999999999,0.39,1.4148144755,1.746,0.35000000000000003,1.7807346798,0.336,0,0.336,1.4100000000000001,0.35000000000000003,1.4527904185
2021-01-22 03:00:00,1.673,0.2,1.6849121639,0.343,0,0.343,1.33,0.2,1.3449535308,1.7530000000000001,0.46,1.8123490281999999,0.343,0,0.343,1.4100000000000001,0.46,1.483138564
2021-01-22 03:30:00,1.6724999999999999,0.33,1.7047452156,0.3425,0,0.3425,1.33,0.33,1.3703284278,1.7425000000000002,0.39,1.7856108899,0.3425,0,0.3425,1.4,0.39,1.4533065747
2021-01-22 04:00:00,1.6764999999999999,0.39,1.721264724,0.3365,0,0.3365,1.34,0.39,1.3956002293,1.7365,0.35000000000000003,1.7714209692,0.3365,0,0.3365,1.4,0.35000000000000003,1.443086969
2021-01-22 04:30:00,1.698,0.39,1.7422123865999999,0.338,0,0.338,1.3599999999999999,0.39,1.4148144755,1.748,0.35000000000000003,1.7826957116000002,0.338,0,0.338,1.4100000000000001,0.35000000000000003,1.4527904185
2021-01-22 05:00:00,1.7255,0.39,1.7690252259,0.34550000000000003,0,0.34550000000000003,1.38,0.39,1.4340502083,1.7755,0.35000000000000003,1.809668547,0.34550000000000003,0,0.34550000000000003,1.43,0.35000000000000003,1.4722092243
2021-01-22 05:30:00,1.76,0.4,1.8048822676,0.30000000000000004,0,0.30000000000000004,1.46,0.4,1.5138031576,1.82,0.37,1.8572291189,0.30000000000000004,0,0.30000000000000004,1.52,0.37,1.5643848631
2021-01-22 06:00:00,1.8014999999999999,0.39,1.8432314695,0.29150000000000004,0,0.29150000000000004,1.51,0.39,1.5595512175000001,1.8615,0.30000000000000004,1.885519093,0.29150000000000004,0,0.29150000000000004,1.57,0.30000000000000004,1.5984054554
2021-01-22 06:30:00,1.8345,0.19,1.844312948,0.23450000000000001,0,0.23450000000000001,1.6,0.19,1.6112417572000002,1.9245,0.54,1.9988247172,0.23450000000000001,0,0.23450000000000001,1.69,0.54,1.7741758650000001
2021-01-22 07:00:00,1.897,0.47000000000000003,1.9543564158,0.137,0,0.137,1.76,0.47000000000000003,1.8216750534,1.957,0.43,2.0036838573,0.137,0,0.137,1.82,0.43,1.8701069488000002
2021-01-22 07:30:00,2.0445,0.43,2.0892295829,0.0245,0,0.0245,2.02,0.43,2.0652602742,2.1245,0.53,2.1896118948,0.0245,0,0.0245,2.1,0.53,2.1658485635
2021-01-22 08:00:00,2.182,0.43,2.2239658271,0.002,0,0.002,2.18,0.43,2.2220036004,2.262,0.5700000000000001,2.3327117267,0.002,0,0.002,2.26,0.5700000000000001,2.3307724042
2021-01-22 08:30:00,2.42,0.5700000000000001,2.4862220335,0.0,0,0.0,2.42,0.5700000000000001,2.4862220335,2.49,0.53,2.5457808232,0.0,0,0.0,2.49,0.53,2.5457808232
2021-01-22 09:00:00,2.54,0.59,2.6076234391,0.0,0,0.0,2.54,0.59,2.6076234391,2.62,0.55,2.6771066471,0.0,0,0.0,2.62,0.55,2.6771066471
2021-01-22 09:30:00,2.62,0.59,2.6856098004,0.0,0,0.0,2.62,0.59,2.6856098004,2.7,0.55,2.7554491467,0.0,0,0.0,2.7,0.55,2.7554491467
2021-01-22 10:00:00,2.58,0.55,2.6379727065000003,0.0,0,0.0,2.58,0.55,2.6379727065000003,2.66,0.51,2.7084497411,0.0,0,0.0,2.66,0.51,2.7084497411
2021-01-22 10:30:00,2.66,0.58,2.7224988522,0.0,0,0.0,2.66,0.58,2.7224988522,2.74,0.54,2.7927047821,0.0,0,0.0,2.74,0.54,2.7927047821
2021-01-22 11:00:00,2.71,0.58,2.7713715016,0.0,0,0.0,2.71,0.58,2.7713715016,2.8,0.62,2.8678214728,0.0,0,0.0,2.8,0.62,2.8678214728
2021-01-22 11:30:00,2.74,0.59,2.8028021693,0.0,0,0.0,2.74,0.59,2.8028021693,2.85,0.76,2.9495931923,0.0,0,0.0,2.85,0.76,2.9495931923
2021-01-22 12:00:00,2.74,0.68,2.8231188427,0.0,0,0.0,2.74,0.68,2.8231188427,2.8200000000000003,0.64,2.8917122955,0.0,0,0.0,2.8200000000000003,0.64,2.8917122955
2021-01-22 12:30:00,2.65,0.68,2.7358545283,0.0,0,0.0,2.65,0.68,2.7358545283,2.73,0.64,2.8040149786,0.0,0,0.0,2.73,0.64,2.8040149786
2021-01-22 13:00:00,2.71,0.59,2.7734815666,0.0,0,0.0,2.71,0.59,2.7734815666,2.8200000000000003,0.78,2.9258844817,0.0,0,0.0,2.8200000000000003,0.78,2.9258844817
2021-01-22 13:30:00,2.69,0.6900000000000001,2.7770848025,0.0,0,0.0,2.69,0.6900000000000001,2.7770848025,2.77,0.65,2.8452416418,0.0,0,0.0,2.77,0.65,2.8452416418
2021-01-22 14:00:00,2.68,0.71,2.7724537868,0.0,0,0.0,2.68,0.71,2.7724537868,2.75,0.67,2.8304416616,0.0,0,0.0,2.75,0.67,2.8304416616
2021-01-22 14:30:00,2.66,0.7000000000000001,2.7505635786,0.0,0,0.0,2.66,0.7000000000000001,2.7505635786,2.73,0.66,2.8086473613000003,0.0,0,0.0,2.73,0.66,2.8086473613000003
2021-01-22 15:00:00,2.63,0.62,2.7020917823,0.0,0,0.0,2.63,0.62,2.7020917823,2.73,0.72,2.8233490751,0.0,0,0.0,2.73,0.72,2.8233490751
2021-01-22 15:30:00,3.34,0.55,3.3849815361,0.0,0,0.0,3.34,0.55,3.3849815361,3.48,0.85,3.5823037280000003,0.0,0,0.0,3.48,0.85,3.5823037280000003
2021-01-22 16:00:00,2.5700000000000003,0.46,2.6108427758,0.0,0,0.0,2.5700000000000003,0.46,2.6108427758,2.73,0.97,2.8972055502,0.0,0,0.0,2.73,0.97,2.8972055502
2021-01-22 16:30:00,2.45,0.6000000000000001,2.5223996510999998,0.0,0,0.0,2.45,0.6000000000000001,2.5223996510999998,2.52,0.55,2.5793216162,0.0,0,0.0,2.52,0.55,2.5793216162
2021-01-22 17:00:00,2.36,0.41000000000000003,2.3953496613,0.0,0,0.0,2.36,0.41000000000000003,2.3953496613,2.45,0.59,2.5200396822,0.0,0,0.0,2.45,0.59,2.5200396822
2021-01-22 17:30:00,2.078,-0.22,2.0896133614,2.848,0,2.848,-0.77,-0.22,0.8008120878,2.138,-0.24,2.1514283627,2.848,0,2.848,-0.71,-0.24,0.7494664769
2021-01-22 18:00:00,2.046,-0.22,2.0577939644,3.116,0,3.116,-1.07,-0.22,1.0923827168,2.096,-0.35000000000000003,2.1250214117,3.116,0,3.116,-1.02,-0.35000000000000003,1.0783784122
2021-01-22 18:30:00,1.9755,0.16,1.9819687813,0.1655,0,0.1655,1.81,0.16,1.8170580618,2.0855,0.61,2.1728806341,0.1655,0,0.1655,1.92,0.61,2.0145719148
2021-01-22 19:00:00,1.924,0.46,1.9782254674000002,0.134,0,0.134,1.79,0.46,1.8481612484,1.994,0.42,2.0377526837,0.134,0,0.134,1.8599999999999999,0.42,1.9068298298
2021-01-22 19:30:00,1.863,0.43,1.9119803869,0.163,0,0.163,1.7000000000000002,0.43,1.7535392780999999,1.933,0.39,1.9719505572,0.163,0,0.163,1.77,0.39,1.812456896
2021-01-22 20:00:00,1.8285,0.4,1.8717404334,0.1885,0,0.1885,1.6400000000000001,0.4,1.6880758277,1.8885,0.41000000000000003,1.9324937904000001,0.1885,0,0.1885,1.7000000000000002,0.41000000000000003,1.7487424053
2021-01-22 20:30:00,1.803,0.44,1.8559119052000002,0.203,0,0.203,1.6,0.44,1.659397481,1.863,0.41000000000000003,1.9075819773,0.203,0,0.203,1.6600000000000001,0.41000000000000003,1.7098830369
2021-01-22 21:00:00,1.7605,0.41000000000000003,1.8076117531,0.24050000000000002,0,0.24050000000000002,1.52,0.41000000000000003,1.5743252523,1.8305,0.37,1.8675198124999999,0.24050000000000002,0,0.24050000000000002,1.5899999999999999,0.37,1.6324827717
2021-01-22 21:30:00,1.742,0.41000000000000003,1.7895988377,0.272,0,0.272,1.47,0.41000000000000003,1.5261061562,1.802,0.37,1.8395934333000001,0.272,0,0.272,1.53,0.37,1.5741029191
2021-01-22 22:00:00,1.729,0.41000000000000003,1.7769471011,0.289,0,0.289,1.44,0.41000000000000003,1.4972307771,1.7890000000000001,0.36,1.8248619126,0.289,0,0.289,1.5,0.36,1.5425952159
2021-01-22 22:30:00,1.7175,0.32,1.747056453,0.3075,0,0.3075,1.4100000000000001,0.32,1.4458561478,1.7875,0.41000000000000003,1.8339182779,0.3075,0,0.3075,1.48,0.41000000000000003,1.5357408636
2021-01-22 23:00:00,1.6965,0.38,1.7385373882000001,0.3365,0,0.3365,1.3599999999999999,0.38,1.4120906486,1.7565,0.34,1.7891037561,0.3365,0,0.3365,1.42,0.34,1.4601369799000001
2021-01-22 23:30:00,1.679,0.27,1.7005707865000002,0.339,0,0.339,1.34,0.27,1.3669308688,1.749,0.4,1.7941574624,0.339,0,0.339,1.4100000000000001,0.4,1.4656397920000002
2021-01-23 00:00:00,1.679,0.37,1.7192850258,0.339,0,0.339,1.34,0.37,1.3901438774,1.749,0.33,1.7798598259,0.339,0,0.339,1.4100000000000001,0.33,1.4481022063
2021-01-23 00:30:00,1.6815,0.37,1.7217265317,0.3415,0,0.3415,1.34,0.37,1.3901438774,1.7515,0.33,1.7823165403,0.3415,0,0.3415,1.4100000000000001,0.33,1.4481022063
2021-01-23 01:00:00,1.6760000000000002,0.36,1.7142275228,0.356,0,0.356,1.32,0.36,1.3682105101,1.736,0.32,1.765246725,0.356,0,0.356,1.38,0.32,1.4166156854
2021-01-23 01:30:00,1.7115,0.36,1.7489517575,0.35150000000000003,0,0.35150000000000003,1.3599999999999999,0.36,1.4068404316,1.7715,0.32,1.8001700614,0.35150000000000003,0,0.35150000000000003,1.42,0.32,1.4556098378
2021-01-23 02:00:00,1.7075,0.36,1.745037607,0.35750000000000004,0,0.35750000000000004,1.35,0.36,1.3971757227000001,1.7575,0.32,1.7863947632000001,0.35750000000000004,0,0.35750000000000004,1.4,0.32,1.4361058457
2021-01-23 02:30:00,1.7269999999999999,0.38,1.7683124724,0.367,0,0.367,1.3599999999999999,0.38,1.4120906486,1.787,0.34,1.8190571734,0.367,0,0.367,1.42,0.34,1.4601369799000001
2021-01-23 03:00:00,1.6955,0.35000000000000003,1.7312481768999999,0.3755,0,0.3755,1.32,0.35000000000000003,1.3656134153,1.7455,0.31,1.7728142176000001,0.3755,0,0.3755,1.37,0.31,1.404635184
2021-01-23 03:30:00,1.6995,0.35000000000000003,1.7351657702,0.3695,0,0.3695,1.33,0.35000000000000003,1.3752817893,1.7595,0.31,1.7866001931,0.3695,0,0.3695,1.3900000000000001,0.31,1.4241488686000001
2021-01-23 04:00:00,1.7055,0.35000000000000003,1.7410428628,0.3755,0,0.3755,1.33,0.35000000000000003,1.3752817893,1.7655,0.31,1.7925094839,0.3755,0,0.3755,1.3900000000000001,0.31,1.4241488686000001
2021-01-23 04:30:00,1.7189999999999999,0.35000000000000003,1.7542693636000002,0.359,0,0.359,1.3599999999999999,0.35000000000000003,1.4043147795,1.7690000000000001,0.31,1.7959568479999999,0.359,0,0.359,1.4100000000000001,0.31,1.4436758639
2021-01-23 05:00:00,1.7109999999999999,0.35000000000000003,1.7464309319,0.361,0,0.361,1.35,0.35000000000000003,1.3946325681,1.7610000000000001,0.31,1.7880774592000002,0.361,0,0.361,1.4,0.31,1.4339107364
2021-01-23 05:30:00,1.748,0.37,1.786729974,0.34800000000000003,0,0.34800000000000003,1.4,0.37,1.4480676780000001,1.798,0.32,1.8262540897,0.34800000000000003,0,0.34800000000000003,1.45,0.32,1.4848905684
2021-01-23 06:00:00,1.7715,0.37,1.8097271203,0.3215,0,0.3215,1.45,0.37,1.4964624954,1.8315000000000001,0.34,1.8627915208,0.3215,0,0.3215,1.51,0.34,1.5478048973
2021-01-23 06:30:00,1.7850000000000001,0.35000000000000003,1.8189901044,0.28500000000000003,0,0.28500000000000003,1.5,0.35000000000000003,1.5402921801,1.845,0.37,1.8817345721,0.28500000000000003,0,0.28500000000000003,1.56,0.37,1.6032778923
2021-01-23 07:00:00,1.804,0.33,1.8339345681,0.244,0,0.244,1.56,0.33,1.5945218719,1.874,0.42,1.9204884795,0.244,0,0.244,1.63,0.42,1.6832409216
2021-01-23 07:30:00,1.8415,0.30000000000000004,1.8657765809,0.1615,0,0.1615,1.6800000000000002,0.30000000000000004,1.7065755184,1.9215,0.49,1.9829932552,0.1615,0,0.1615,1.76,0.49,1.8269373279
2021-01-23 08:00:00,1.8725,0.42,1.9190248175,0.14250000000000002,0,0.14250000000000002,1.73,0.42,1.7802527910000001,1.9325,0.41000000000000003,1.9755141736000001,0.14250000000000002,0,0.14250000000000002,1.79,0.41000000000000003,1.8363550855000002
2021-01-23 08:30:00,1.8599999999999999,0.36,1.8945184085000002,0.11,0,0.11,1.75,0.36,1.7866449004,1.9300000000000002,0.47000000000000003,1.9864037857,0.11,0,0.11,1.82,0.47000000000000003,1.879707424
2021-01-23 09:00:00,1.8290000000000002,-0.2,1.8399024431000002,0.079,0,0.079,1.75,-0.2,1.7613914954,1.979,0.78,2.1271673653,0.079,0,0.079,1.9,0.78,2.0538743876
2021-01-23 09:30:00,1.8885,0.47000000000000003,1.9461069472,0.0585,0,0.0585,1.83,0.47000000000000003,1.8893914364,1.9585,0.44,2.0073171772,0.0585,0,0.0585,1.9,0.44,1.9502820309
2021-01-23 10:00:00,1.8815,0.27,1.9007741186,0.051500000000000004,0,0.051500000000000004,1.83,0.27,1.8498108011,1.9815,0.59,2.0674724303,0.051500000000000004,0,0.051500000000000004,1.9300000000000002,0.59,2.0181674856
2021-01-23 10:30:00,1.887,0.52,1.9573372218,0.057,0,0.057,1.83,0.52,1.9024457942000002,1.967,0.48,2.0247194867,0.057,0,0.057,1.9100000000000001,0.48,1.9693907687
2021-01-23 11:00:00,1.904,0.51,1.9711204935,0.054,0,0.054,1.85,0.51,1.9190101615000001,1.964,0.47000000000000003,2.0194543818,0.054,0,0.054,1.9100000000000001,0.47000000000000003,1.9669773766
2021-01-23 11:30:00,1.875,0.25,1.8915932438,0.045,0,0.045,1.83,0.25,1.8469975636,1.9649999999999999,0.58,2.0488106306,0.045,0,0.045,1.92,0.58,2.0056919006
2021-01-23 12:00:00,1.8705,0.39,1.9107250587,0.0405,0,0.0405,1.83,0.39,1.8710959355,1.9605000000000001,0.5,2.0232548653,0.0405,0,0.0405,1.92,0.5,1.9840362900000001
2021-01-23 12:30:00,1.889,0.41000000000000003,1.9329824107,0.059000000000000004,0,0.059000000000000004,1.83,0.41000000000000003,1.8753666307999999,1.959,0.5,2.0218014245,0.059000000000000004,0,0.059000000000000004,1.9,0.5,1.9646882704
2021-01-23 13:00:00,1.901,0.49,1.9631355022,0.061,0,0.061,1.8399999999999999,0.49,1.9041270966,1.9609999999999999,0.46,2.0142296294,0.061,0,0.061,1.9,0.46,1.9548913013
2021-01-23 13:30:00,1.904,0.28,1.9244781111,0.044,0,0.044,1.8599999999999999,0.28,1.8809572031,1.994,0.59,2.079455698,0.044,0,0.044,1.9500000000000002,0.59,2.0373021376
2021-01-23 14:00:00,1.9035000000000002,0.5,1.9680732329000001,0.053500000000000006,0,0.053500000000000006,1.85,0.5,1.9163767897000001,1.9735,0.46,2.0264013053,0.053500000000000006,0,0.053500000000000006,1.92,0.46,1.9743353312
2021-01-23 14:30:00,1.8940000000000001,0.48,1.9538771712,0.084,0,0.084,1.81,0.48,1.8725650857,1.964,0.44,2.0126837804,0.084,0,0.084,1.88,0.44,1.9308029418000001
2021-01-23 15:00:00,1.9115000000000002,0.5,1.9758117952,0.0815,0,0.0815,1.83,0.5,1.8970766985,1.9715,0.46,2.0244535682,0.0815,0,0.0815,1.8900000000000001,0.46,1.9451735141
2021-01-23 15:30:00,1.8865,0.49,1.9490978041,0.0765,0,0.0765,1.81,0.49,1.8751533271,1.9465,0.45,1.9978393954,0.0765,0,0.0765,1.87,0.45,1.9233824373
2021-01-23 16:00:00,1.888,0.47000000000000003,1.9456217515,0.078,0,0.078,1.81,0.47000000000000003,1.8700267378,1.948,0.47000000000000003,2.003897203,0.078,0,0.078,1.87,0.47000000000000003,1.9281597444
2021-01-23 16:30:00,1.8975,0.39,1.9371644871,0.0775,0,0.0775,1.82,0.39,1.8613167382,1.9775,0.52,2.0447264487,0.0775,0,0.0775,1.9,0.52,1.9698730924
2021-01-23 17:00:00,1.9020000000000001,0.42,1.9478203203,0.082,0,0.082,1.82,0.42,1.8678329690000002,1.972,0.49,2.0319655509,0.082,0,0.082,1.8900000000000001,0.49,1.9524855953
2021-01-23 17:30:00,1.895,0.42,1.9409855744,0.115,0,0.115,1.78,0.42,1.8288794383,1.975,0.49,2.0348771462,0.115,0,0.115,1.8599999999999999,0.49,1.9234604232999999
2021-01-23 18:00:00,1.8820000000000001,0.4,1.9240384611999999,0.14200000000000002,0,0.14200000000000002,1.74,0.4,1.7853851125,1.962,0.49,2.0222620997,0.14200000000000002,0,0.14200000000000002,1.82,0.49,1.8848076825
