Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2021-01-23 18:30:00,1.8655,0.47000000000000003,1.9237957922,0.1655,0,0.1655,1.7000000000000002,0.47000000000000003,1.763774362,1.9355,0.43,1.9826901548,0.1655,0,0.1655,1.77,0.43,1.8214829124
2021-01-23 19:00:00,1.8535,0.45,1.9073442925,0.1835,0,0.1835,1.67,0.45,1.7295664197,1.9235000000000002,0.41000000000000003,1.9667110235,0.1835,0,0.1835,1.74,0.41000000000000003,1.7876520914
2021-01-23 19:30:00,1.7905000000000002,0.23,1.8052119682,0.18050000000000002,0,0.18050000000000002,1.6099999999999999,0.23,1.6263455967,1.8805,0.53,1.9537605406,0.18050000000000002,0,0.18050000000000002,1.7000000000000002,0.53,1.7807021087
2021-01-23 20:00:00,1.782,0.34,1.8141455289000001,0.202,0,0.202,1.58,0.34,1.6161683081,1.8519999999999999,0.45,1.9058866703000001,0.202,0,0.202,1.65,0.45,1.7102631376000001
2021-01-23 20:30:00,1.7325,-0.05,1.7332213505,0.2225,0,0.2225,1.51,-0.05,1.5108275878000001,1.8425,0.66,1.9571423684,0.2225,0,0.2225,1.62,0.66,1.7492855685
2021-01-23 21:00:00,1.7269999999999999,0.4,1.7727179697,0.257,0,0.257,1.47,0.4,1.523450032,1.787,0.36,1.822901259,0.257,0,0.257,1.53,0.36,1.5717824277
2021-01-23 21:30:00,1.72,0.4,1.7658992044000001,0.26,0,0.26,1.46,0.4,1.5138031576,1.78,0.36,1.8160396471,0.26,0,0.26,1.52,0.36,1.5620499352000001
2021-01-23 22:00:00,1.709,0.4,1.7551868846,0.269,0,0.269,1.44,0.4,1.4945233354,1.7690000000000001,0.36,1.8052592612,0.269,0,0.269,1.5,0.36,1.5425952159
2021-01-23 22:30:00,1.7045,0.39,1.7485480405,0.28450000000000003,0,0.28450000000000003,1.42,0.39,1.4725827651,1.7645,0.35000000000000003,1.7988774972,0.28450000000000003,0,0.28450000000000003,1.48,0.35000000000000003,1.5208221461
2021-01-23 23:00:00,1.7095,0.39,1.7534224391,0.28950000000000004,0,0.28950000000000004,1.42,0.39,1.4725827651,1.7695,0.35000000000000003,1.8037822069,0.28950000000000004,0,0.28950000000000004,1.48,0.35000000000000003,1.5208221461
2021-01-23 23:30:00,1.659,0.36,1.6976103793,0.299,0,0.299,1.3599999999999999,0.36,1.4068404316,1.7189999999999999,0.33,1.7503888139,0.299,0,0.299,1.42,0.33,1.4578408692
2021-01-24 00:00:00,1.6840000000000002,0.38,1.726341797,0.304,0,0.304,1.38,0.38,1.4313629868,1.734,0.34,1.7670189586,0.304,0,0.304,1.43,0.34,1.4698639393000001
2021-01-24 00:30:00,1.6644999999999999,0.37,1.7051276345000002,0.3145,0,0.3145,1.35,0.37,1.3997856979,1.7245,0.33,1.7557904915,0.3145,0,0.3145,1.4100000000000001,0.33,1.4481022063
2021-01-24 01:00:00,1.677,0.37,1.7173319423,0.327,0,0.327,1.35,0.37,1.3997856979,1.737,0.32,1.7662301662000002,0.327,0,0.327,1.4100000000000001,0.32,1.4458561478
2021-01-24 01:30:00,1.6905000000000001,0.36,1.7284068531,0.3305,0,0.3305,1.3599999999999999,0.36,1.4068404316,1.7505000000000002,0.32,1.7795084293,0.3305,0,0.3305,1.42,0.32,1.4556098378
2021-01-24 02:00:00,1.697,0.37,1.7368675827,0.317,0,0.317,1.38,0.37,1.4287407043,1.7570000000000001,0.33,1.7877217345,0.317,0,0.317,1.44,0.33,1.4773286703
2021-01-24 02:30:00,1.6955,0.37,1.7354020428,0.3155,0,0.3155,1.38,0.37,1.4287407043,1.7455,0.33,1.7764206287,0.3155,0,0.3155,1.43,0.33,1.4675830471
2021-01-24 03:00:00,1.713,0.37,1.7525036377,0.333,0,0.333,1.38,0.37,1.4287407043,1.763,0.32,1.7918060721,0.333,0,0.333,1.43,0.32,1.4653668483
2021-01-24 03:30:00,1.685,0.35000000000000003,1.7209662983,0.325,0,0.325,1.3599999999999999,0.35000000000000003,1.4043147795,1.7349999999999999,0.32,1.7642633023,0.325,0,0.325,1.4100000000000001,0.32,1.4458561478
2021-01-24 04:00:00,1.6875,0.25,1.705918008,0.3275,0,0.3275,1.3599999999999999,0.25,1.3827870407,1.7575,0.37,1.7960251251,0.3275,0,0.3275,1.43,0.37,1.4770917372
2021-01-24 04:30:00,1.691,0.35000000000000003,1.7268413361000001,0.321,0,0.321,1.37,0.35000000000000003,1.4140014144,1.751,0.32,1.7800002809,0.321,0,0.321,1.43,0.32,1.4653668483
2021-01-24 05:00:00,1.693,0.35000000000000003,1.7287998727,0.323,0,0.323,1.37,0.35000000000000003,1.4140014144,1.7530000000000001,0.32,1.7819677326,0.323,0,0.323,1.43,0.32,1.4653668483
2021-01-24 05:30:00,1.7315,0.35000000000000003,1.7665198131,0.3115,0,0.3115,1.42,0.35000000000000003,1.4624978632,1.7815,0.32,1.8100116712,0.3115,0,0.3115,1.47,0.32,1.5044268011000002
2021-01-24 06:00:00,1.7255,0.35000000000000003,1.7606391595000002,0.29550000000000004,0,0.29550000000000004,1.43,0.35000000000000003,1.4722092243,1.7755,0.33,1.8059070436,0.29550000000000004,0,0.29550000000000004,1.48,0.33,1.5163442881
2021-01-24 06:30:00,1.7235,-0.15,1.7300151011,0.24350000000000002,0,0.24350000000000002,1.48,-0.15,1.4875819305,1.8435000000000001,0.65,1.9547358517000002,0.24350000000000002,0,0.24350000000000002,1.6,0.65,1.7269916039000002
2021-01-24 07:00:00,1.7325,-0.25,1.7504445864,0.21250000000000002,0,0.21250000000000002,1.52,-0.25,1.5404220201,1.8625,0.71,1.9932401386,0.21250000000000002,0,0.21250000000000002,1.65,0.71,1.7962739212
2021-01-24 07:30:00,1.7915,-0.14,1.7969619501,0.14150000000000001,0,0.14150000000000001,1.65,-0.14,1.6559287424,1.9215,0.71,2.0484780326,0.14150000000000001,0,0.14150000000000001,1.78,0.71,1.9163767897000001
2021-01-24 08:00:00,1.824,0.38,1.8631629022,0.124,0,0.124,1.7000000000000002,0.38,1.741952927,1.884,0.39,1.9239428266,0.124,0,0.124,1.76,0.39,1.8026924308
2021-01-24 08:30:00,1.814,0.2,1.8249920548,0.094,0,0.094,1.72,0.2,1.7315888658,1.904,0.53,1.9763896377,0.094,0,0.094,1.81,0.53,1.8860010604
2021-01-24 09:00:00,1.808,0.23,1.8225707119,0.088,0,0.088,1.72,0.23,1.7353097706,1.8980000000000001,0.55,1.9760829942,0.088,0,0.088,1.81,0.55,1.8917187952
2021-01-24 09:30:00,1.838,0.48,1.8996431244,0.078,0,0.078,1.76,0.48,1.8242806802,1.908,0.44,1.9580766073,0.078,0,0.078,1.83,0.44,1.8821530225
2021-01-24 10:00:00,1.85,0.28,1.8710692130000002,0.09,0,0.09,1.76,0.28,1.7821335528,1.94,0.5700000000000001,2.0220039565,0.09,0,0.09,1.85,0.5700000000000001,1.9358202396
2021-01-24 10:30:00,1.8285,0.35000000000000003,1.8616960681,0.0785,0,0.0785,1.75,0.35000000000000003,1.7846568298,1.9085,0.52,1.9780728627,0.0785,0,0.0785,1.83,0.52,1.9024457942000002
2021-01-24 11:00:00,1.85,0.37,1.88663722,0.06,0,0.06,1.79,0.37,1.8278402556,1.92,0.52,1.9891706815,0.06,0,0.06,1.8599999999999999,0.52,1.9313207916000001
2021-01-24 11:30:00,1.8115,-0.19,1.8214368641,0.07150000000000001,0,0.07150000000000001,1.74,-0.19,1.7503428236,1.9615,0.8200000000000001,2.1260014699,0.07150000000000001,0,0.07150000000000001,1.8900000000000001,0.8200000000000001,2.060218435
2021-01-24 12:00:00,1.8535,0.5,1.9197557787,0.043500000000000004,0,0.043500000000000004,1.81,0.5,1.8777912557,1.9235000000000002,0.48,1.9824863808000002,0.043500000000000004,0,0.043500000000000004,1.88,0.48,1.9403092537000002
2021-01-24 12:30:00,1.8399999999999999,0.14,1.8453184007,0.07,0,0.07,1.77,0.14,1.7755280905,1.9500000000000002,0.65,2.0554804791,0.07,0,0.07,1.88,0.65,1.9891958174000002
2021-01-24 13:00:00,1.8479999999999999,0.30000000000000004,1.8721922978,0.078,0,0.078,1.77,0.30000000000000004,1.795243716,1.948,0.56,2.0268951626,0.078,0,0.078,1.87,0.56,1.9520502042999999
2021-01-24 13:30:00,1.8860000000000001,0.48,1.946123326,0.076,0,0.076,1.81,0.48,1.8725650857,1.9460000000000002,0.44,1.9951230538,0.076,0,0.076,1.87,0.44,1.9210674116000002
2021-01-24 14:00:00,1.847,0.48,1.9083524308,0.08700000000000001,0,0.08700000000000001,1.76,0.48,1.8242806802,1.907,0.44,1.9571021946,0.08700000000000001,0,0.08700000000000001,1.82,0.44,1.8724315742000002
2021-01-24 14:30:00,1.8559999999999999,0.47000000000000003,1.9145850725,0.116,0,0.116,1.74,0.47000000000000003,1.8023595646000001,1.916,0.43,1.9636588298,0.116,0,0.116,1.8,0.43,1.850648535
2021-01-24 15:00:00,1.865,0.47000000000000003,1.9233109473,0.125,0,0.125,1.74,0.47000000000000003,1.8023595646000001,1.925,0.43,1.9724413806,0.125,0,0.125,1.8,0.43,1.850648535
2021-01-24 15:30:00,1.862,0.32,1.8892972237999999,0.10200000000000001,0,0.10200000000000001,1.76,0.32,1.788854382,1.952,0.55,2.028004931,0.10200000000000001,0,0.10200000000000001,1.85,0.55,1.9300259066
2021-01-24 16:00:00,1.855,0.39,1.8955540087,0.125,0,0.125,1.73,0.39,1.7734147851,1.935,0.49,1.9960774033000002,0.125,0,0.125,1.81,0.49,1.8751533271
2021-01-24 16:30:00,1.8585,0.42,1.905366697,0.1085,0,0.1085,1.75,0.42,1.7996944185000001,1.9385,0.49,1.9994704924,0.1085,0,0.1085,1.83,0.49,1.8944656239
2021-01-24 17:00:00,1.8585,0.24,1.873932296,0.1085,0,0.1085,1.75,0.24,1.76638048,1.9585,0.6000000000000001,2.0483462232,0.1085,0,0.1085,1.85,0.6000000000000001,1.9448650339
2021-01-24 17:30:00,1.8595000000000002,0.31,1.8851631892,0.11950000000000001,0,0.11950000000000001,1.74,0.31,1.7673992192,1.9495,0.54,2.0229063869,0.11950000000000001,0,0.11950000000000001,1.83,0.54,1.9080094339
2021-01-24 18:00:00,1.873,0.48,1.9335276052,0.153,0,0.153,1.72,0.48,1.7857211428,1.943,0.44,1.9921970284000001,0.153,0,0.153,1.79,0.44,1.8432851109000001
2021-01-24 18:30:00,1.8365,0.46,1.8932332793,0.1865,0,0.1865,1.65,0.46,1.712921481,1.9065,0.42,1.9522147039000002,0.1865,0,0.1865,1.72,0.42,1.7705366418000001
2021-01-24 19:00:00,1.8415,0.46,1.8980838364000001,0.18150000000000002,0,0.18150000000000002,1.6600000000000001,0.46,1.7225562399999998,1.9115000000000002,0.42,1.9570979152999999,0.18150000000000002,0,0.18150000000000002,1.73,0.42,1.7802527910000001
2021-01-24 19:30:00,1.8035,0.30000000000000004,1.8282812284,0.1935,0,0.1935,1.6099999999999999,0.30000000000000004,1.6377118184000001,1.8835000000000002,0.49,1.9461942991,0.1935,0,0.1935,1.69,0.49,1.7596022277999999
2021-01-24 20:00:00,1.7925,0.42,1.8410475958,0.2325,0,0.2325,1.56,0.42,1.6155494421,1.8625,0.4,1.9049688318,0.2325,0,0.2325,1.63,0.4,1.678362297
2021-01-24 20:30:00,1.7655,0.41000000000000003,1.812481793,0.2555,0,0.2555,1.51,0.41000000000000003,1.5646724897,1.8255,0.37,1.8626191908,0.2555,0,0.2555,1.57,0.37,1.6130096094000002
2021-01-24 21:00:00,1.736,0.41000000000000003,1.7837589523,0.256,0,0.256,1.48,0.41000000000000003,1.5357408636,1.796,0.37,1.8337164448,0.256,0,0.256,1.54,0.37,1.5838244852
2021-01-24 21:30:00,1.7365,0.41000000000000003,1.7842455689,0.2565,0,0.2565,1.48,0.41000000000000003,1.5357408636,1.7965,0.38,1.8362495065000002,0.2565,0,0.2565,1.54,0.38,1.5861904047
2021-01-24 22:00:00,1.729,0.39,1.7724392796,0.259,0,0.259,1.47,0.39,1.5208550227000002,1.779,0.38,1.8191319358,0.259,0,0.259,1.52,0.38,1.5667801377
2021-01-24 22:30:00,1.693,-0.11,1.6965697746,0.273,0,0.273,1.42,-0.11,1.4242541908000002,1.7930000000000001,0.65,1.9071835255,0.273,0,0.273,1.52,0.65,1.6531485112
2021-01-24 23:00:00,1.7109999999999999,0.41000000000000003,1.7594376943,0.281,0,0.281,1.43,0.41000000000000003,1.4876155417,1.771,0.37,1.8092376848,0.281,0,0.281,1.49,0.37,1.5352524222000001
2021-01-24 23:30:00,1.7095,0.39,1.7534224391,0.2795,0,0.2795,1.43,0.39,1.4822280526,1.7695,0.35000000000000003,1.8037822069,0.2795,0,0.2795,1.49,0.35000000000000003,1.5305554547
2021-01-25 00:00:00,1.6905000000000001,0.39,1.7349035276,0.29050000000000004,0,0.29050000000000004,1.4,0.39,1.4533065747,1.7405,0.35000000000000003,1.7753422909,0.29050000000000004,0,0.29050000000000004,1.45,0.35000000000000003,1.491643389
2021-01-25 00:30:00,1.679,0.39,1.7236997997999999,0.309,0,0.309,1.37,0.39,1.4244297104,1.729,0.35000000000000003,1.7640694431,0.309,0,0.309,1.42,0.35000000000000003,1.4624978632
2021-01-25 01:00:00,1.701,0.39,1.7451363844,0.311,0,0.311,1.3900000000000001,0.39,1.4436758639,1.7610000000000001,0.35000000000000003,1.7954445132,0.311,0,0.311,1.45,0.35000000000000003,1.491643389
2021-01-25 01:30:00,1.709,0.39,1.7529349673999999,0.319,0,0.319,1.3900000000000001,0.39,1.4436758639,1.7690000000000001,0.35000000000000003,1.8032917124,0.319,0,0.319,1.45,0.35000000000000003,1.491643389
2021-01-25 02:00:00,1.72,0.39,1.7636609652000002,0.31,0,0.31,1.4100000000000001,0.39,1.4629422408,1.77,0.35000000000000003,1.8042727067,0.31,0,0.31,1.46,0.35000000000000003,1.5013660446000001
2021-01-25 02:30:00,1.722,0.39,1.7656115088000002,0.312,0,0.312,1.4100000000000001,0.39,1.4629422408,1.772,0.35000000000000003,1.8062347577,0.312,0,0.312,1.46,0.35000000000000003,1.5013660446000001
2021-01-25 03:00:00,1.716,0.39,1.7597602109000001,0.306,0,0.306,1.4100000000000001,0.39,1.4629422408,1.766,0.35000000000000003,1.8003488551,0.306,0,0.306,1.46,0.35000000000000003,1.5013660446000001
2021-01-25 03:30:00,1.718,0.39,1.7617105324,0.328,0,0.328,1.3900000000000001,0.39,1.4436758639,1.768,0.35000000000000003,1.8023107390000002,0.328,0,0.328,1.44,0.35000000000000003,1.4819244245
2021-01-25 04:00:00,1.702,0.39,1.7461111076,0.312,0,0.312,1.3900000000000001,0.39,1.4436758639,1.752,0.35000000000000003,1.7866180342,0.312,0,0.312,1.44,0.35000000000000003,1.4819244245
2021-01-25 04:30:00,1.7105000000000001,0.39,1.7543974037,0.3205,0,0.3205,1.3900000000000001,0.39,1.4436758639,1.7605,0.35000000000000003,1.7949541080000002,0.3205,0,0.3205,1.44,0.35000000000000003,1.4819244245
2021-01-25 05:00:00,1.7355,0.4,1.7809997894,0.3055,0,0.3055,1.43,0.4,1.4848905684,1.7855,0.36,1.8214308249000002,0.3055,0,0.3055,1.48,0.36,1.5231546212
2021-01-25 05:30:00,1.7755,-0.1,1.7783138784,0.28550000000000003,0,0.28550000000000003,1.49,-0.1,1.4933519344000001,1.8955000000000002,0.67,2.0104278773,0.28550000000000003,0,0.28550000000000003,1.6099999999999999,0.67,1.7438463235000001
2021-01-25 06:00:00,1.8345,0.39,1.875497334,0.2645,0,0.2645,1.57,0.39,1.6177144371,1.8845,0.4,1.9264839086,0.2645,0,0.2645,1.62,0.4,1.6686521507
2021-01-25 06:30:00,1.8645,0.28,1.8854071841,0.21450000000000002,0,0.21450000000000002,1.65,0.28,1.6735889579,1.9445000000000001,0.53,2.0154354988,0.21450000000000002,0,0.21450000000000002,1.73,0.53,1.8093645293
2021-01-25 07:00:00,1.8825,-0.19,1.8920640185000002,0.1325,0,0.1325,1.75,-0.19,1.760284068,2.0225,0.81,2.178670753,0.1325,0,0.1325,1.8900000000000001,0.81,2.0562587386
2021-01-25 07:30:00,2.8935,0.18,2.8990933497,0.0135,0,0.0135,2.88,0.18,2.8856195175,3.0135,0.71,3.0960106993,0.0135,0,0.0135,3.0,0.71,3.0828720376
2021-01-25 08:00:00,2.52,0.54,2.5772077914000002,0.0,0,0.0,2.52,0.54,2.5772077914000002,2.59,0.5,2.6378210705000003,0.0,0,0.0,2.59,0.5,2.6378210705000003
2021-01-25 08:30:00,2.43,0.24,2.4418230894,0.0,0,0.0,2.43,0.24,2.4418230894,2.55,0.71,2.6469983,0.0,0,0.0,2.55,0.71,2.6469983
2021-01-25 09:00:00,2.64,0.55,2.6966831479,0.0,0,0.0,2.64,0.55,2.6966831479,2.73,0.61,2.7973201461,0.0,0,0.0,2.73,0.61,2.7973201461
2021-01-25 09:30:00,2.69,0.58,2.7518175812,0.0,0,0.0,2.69,0.58,2.7518175812,2.77,0.54,2.8221445746000002,0.0,0,0.0,2.77,0.54,2.8221445746000002
2021-01-25 10:00:00,2.76,0.61,2.8266057383,0.0,0,0.0,2.76,0.61,2.8266057383,2.83,0.5700000000000001,2.8868321739000002,0.0,0,0.0,2.83,0.5700000000000001,2.8868321739000002
2021-01-25 10:30:00,2.7800000000000002,0.63,2.8504911857,0.0,0,0.0,2.7800000000000002,0.63,2.8504911857,2.85,0.5700000000000001,2.9064411227,0.0,0,0.0,2.85,0.5700000000000001,2.9064411227
2021-01-25 11:00:00,2.79,0.6000000000000001,2.8537869577,0.0,0,0.0,2.79,0.6000000000000001,2.8537869577,2.87,0.5700000000000001,2.9260553652,0.0,0,0.0,2.87,0.5700000000000001,2.9260553652
2021-01-25 11:30:00,2.79,0.6000000000000001,2.8537869577,0.0,0,0.0,2.79,0.6000000000000001,2.8537869577,2.87,0.5700000000000001,2.9260553652,0.0,0,0.0,2.87,0.5700000000000001,2.9260553652
2021-01-25 12:00:00,2.81,0.6000000000000001,2.8733430008000003,0.0,0,0.0,2.81,0.6000000000000001,2.8733430008000003,2.89,0.5700000000000001,2.9456747954,0.0,0,0.0,2.89,0.5700000000000001,2.9456747954
2021-01-25 12:30:00,2.81,0.6000000000000001,2.8733430008000003,0.0,0,0.0,2.81,0.6000000000000001,2.8733430008000003,2.89,0.5700000000000001,2.9456747954,0.0,0,0.0,2.89,0.5700000000000001,2.9456747954
2021-01-25 13:00:00,2.79,0.6000000000000001,2.8537869577,0.0,0,0.0,2.79,0.6000000000000001,2.8537869577,2.87,0.5700000000000001,2.9260553652,0.0,0,0.0,2.87,0.5700000000000001,2.9260553652
2021-01-25 13:30:00,2.8200000000000003,0.64,2.8917122955,0.0,0,0.0,2.8200000000000003,0.64,2.8917122955,2.9,0.6000000000000001,2.961418579,0.0,0,0.0,2.9,0.6000000000000001,2.961418579
2021-01-25 14:00:00,2.77,0.62,2.8385383563,0.0,0,0.0,2.77,0.62,2.8385383563,2.84,0.58,2.8986203615,0.0,0,0.0,2.84,0.58,2.8986203615
2021-01-25 14:30:00,2.66,0.24,2.6708051221,0.0,0,0.0,2.66,0.24,2.6708051221,2.8,0.8200000000000001,2.9176017549,0.0,0,0.0,2.8,0.8200000000000001,2.9176017549
2021-01-25 15:00:00,2.66,0.13,2.6631747971,0.0,0,0.0,2.66,0.13,2.6631747971,2.8200000000000003,0.86,2.9482198018,0.0,0,0.0,2.8200000000000003,0.86,2.9482198018
2021-01-25 15:30:00,2.65,0.6000000000000001,2.7170756338,0.0,0,0.0,2.65,0.6000000000000001,2.7170756338,2.73,0.56,2.7868440932,0.0,0,0.0,2.73,0.56,2.7868440932
2021-01-25 16:00:00,2.6,0.55,2.6575364532,0.0,0,0.0,2.6,0.55,2.6575364532,2.69,0.61,2.7582965758,0.0,0,0.0,2.69,0.61,2.7582965758
2021-01-25 16:30:00,2.56,0.56,2.6205342967,0.0,0,0.0,2.56,0.56,2.6205342967,2.64,0.52,2.6907248094,0.0,0,0.0,2.64,0.52,2.6907248094
2021-01-25 17:00:00,2.47,0.23,2.4806853892,0.0,0,0.0,2.47,0.23,2.4806853892,2.58,0.68,2.6681079438,0.0,0,0.0,2.58,0.68,2.6681079438
2021-01-25 17:30:00,1.626,-0.4,1.6744778291,2.826,0,2.826,-1.2,-0.4,1.2649110641,1.686,-0.43,1.7399701147000002,2.826,0,2.826,-1.1400000000000001,-0.43,1.2184005909
2021-01-25 18:00:00,1.5785,-0.45,1.6413903405,3.0985,0,3.0985,-1.52,-0.45,1.5852129195,1.6385,-0.49,1.7101994767000002,3.0985,0,3.0985,-1.46,-0.49,1.5400324672
2021-01-25 18:30:00,1.56,0.32,1.592482339,0.17,0,0.17,1.3900000000000001,0.32,1.4263590011,1.62,0.28,1.6440194646,0.17,0,0.17,1.45,0.28,1.476787053
2021-01-25 19:00:00,2.0625,0.47000000000000003,2.1153737849,0.10250000000000001,0,0.10250000000000001,1.96,0.47000000000000003,2.0155644371,2.1325,0.43,2.1754209363,0.10250000000000001,0,0.10250000000000001,2.03,0.43,2.0750421682
2021-01-25 19:30:00,1.9435,0.47000000000000003,1.9995230056,0.1335,0,0.1335,1.81,0.47000000000000003,1.8700267378,2.0135,0.43,2.0589031667,0.1335,0,0.1335,1.88,0.43,1.9285486771
2021-01-25 20:00:00,1.9075000000000002,0.45,1.9598612834,0.17750000000000002,0,0.17750000000000002,1.73,0.45,1.7875681805,1.9775,0.41000000000000003,2.0195559537,0.17750000000000002,0,0.17750000000000002,1.8,0.41000000000000003,1.8461040057
2021-01-25 20:30:00,1.8615,0.44,1.9127943564,0.21150000000000002,0,0.21150000000000002,1.65,0.44,1.7076592166,1.9315,0.4,1.9724837768999999,0.21150000000000002,0,0.21150000000000002,1.72,0.4,1.7658992044000001
2021-01-25 21:00:00,1.826,0.41000000000000003,1.8714635984,0.226,0,0.226,1.6,0.41000000000000003,1.651696098,1.8860000000000001,0.37,1.921951092,0.226,0,0.226,1.6600000000000001,0.37,1.7007351352
2021-01-25 21:30:00,1.8205,0.41000000000000003,1.8660975993000002,0.2505,0,0.2505,1.57,0.41000000000000003,1.62265215,1.8805,0.37,1.9165542648,0.2505,0,0.2505,1.63,0.37,1.671466422
2021-01-25 22:00:00,1.783,0.4,1.8273174327000001,0.273,0,0.273,1.51,0.4,1.5620819441,1.843,0.36,1.8778309296,0.273,0,0.273,1.57,0.36,1.6107451691999999
2021-01-25 22:30:00,1.7765,0.4,1.8209756314,0.2665,0,0.2665,1.51,0.4,1.5620819441,1.8365,0.37,1.8734012517,0.2665,0,0.2665,1.57,0.37,1.6130096094000002
2021-01-25 23:00:00,1.7515,0.4,1.796594626,0.3015,0,0.3015,1.45,0.4,1.5041608956,1.8115,0.35000000000000003,1.8450019648,0.3015,0,0.3015,1.51,0.35000000000000003,1.5500322576999999
2021-01-25 23:30:00,1.7615,0.4,1.8063449975,0.3115,0,0.3115,1.45,0.4,1.5041608956,1.8215,0.35000000000000003,1.8548213526000001,0.3115,0,0.3115,1.51,0.35000000000000003,1.5500322576999999
2021-01-26 00:00:00,1.7485,0.4,1.7936700505,0.3185,0,0.3185,1.43,0.4,1.4848905684,1.7985,0.35000000000000003,1.8322396814,0.3185,0,0.3185,1.48,0.35000000000000003,1.5208221461
2021-01-26 00:30:00,1.745,0.4,1.7902583612,0.315,0,0.315,1.43,0.4,1.4848905684,1.795,0.35000000000000003,1.8288042542,0.315,0,0.315,1.48,0.35000000000000003,1.5208221461
2021-01-26 01:00:00,1.7575,0.4,1.8024445206,0.3175,0,0.3175,1.44,0.4,1.4945233354,1.8175,0.35000000000000003,1.8508933654000002,0.3175,0,0.3175,1.5,0.35000000000000003,1.5402921801
2021-01-26 01:30:00,1.778,0.36,1.8140793808,0.318,0,0.318,1.46,0.36,1.5037286989,1.838,0.35000000000000003,1.8710275252000002,0.318,0,0.318,1.52,0.35000000000000003,1.5597756248999999
2021-01-26 02:00:00,1.758,0.38,1.7986005671,0.318,0,0.318,1.44,0.38,1.4892951353,1.818,0.34,1.8495199377,0.318,0,0.318,1.5,0.34,1.5380507144000002
2021-01-26 02:30:00,1.766,0.4,1.810733553,0.326,0,0.326,1.44,0.4,1.4945233354,1.826,0.36,1.8611491074000002,0.326,0,0.326,1.5,0.36,1.5425952159
2021-01-26 03:00:00,1.758,0.38,1.7986005671,0.34800000000000003,0,0.34800000000000003,1.4100000000000001,0.38,1.4603081867,1.818,0.34,1.8495199377,0.34800000000000003,0,0.34800000000000003,1.47,0.34,1.5088074760999999
2021-01-26 03:30:00,1.7575,0.38,1.7981118569,0.34750000000000003,0,0.34750000000000003,1.4100000000000001,0.38,1.4603081867,1.8175,0.33,1.8472158103,0.34750000000000003,0,0.34750000000000003,1.47,0.33,1.5065855435
2021-01-26 04:00:00,1.7485,0.38,1.7893161403,0.34850000000000003,0,0.34850000000000003,1.4,0.38,1.4506550245,1.7985,0.33,1.8285246102000001,0.34850000000000003,0,0.34850000000000003,1.45,0.33,1.4870776711
2021-01-26 04:30:00,1.7605,0.4,1.8053698375,0.3305,0,0.3305,1.43,0.4,1.4848905684,1.8105,0.36,1.8459442706,0.3305,0,0.3305,1.48,0.36,1.5231546212
2021-01-26 05:00:00,1.7635,0.38,1.8039767875,0.35350000000000004,0,0.35350000000000004,1.4100000000000001,0.38,1.4603081867,1.8135,0.34,1.8450968132,0.35350000000000004,0,0.35350000000000004,1.46,0.34,1.4990663761
2021-01-26 05:30:00,1.8125,0.41000000000000003,1.8582939084,0.3125,0,0.3125,1.5,0.41000000000000003,1.5550241156,1.8625,0.37,1.8988960609,0.3125,0,0.3125,1.55,0.37,1.5935494972000002
2021-01-26 06:00:00,1.831,0.41000000000000003,1.8763424528,0.291,0,0.291,1.54,0.41000000000000003,1.5936436239,1.891,0.38,1.9288029967,0.291,0,0.291,1.6,0.38,1.6445060049
2021-01-26 06:30:00,1.9255,0.37,1.9607269698,0.23550000000000001,0,0.23550000000000001,1.69,0.37,1.7300289014999999,1.9955,0.46,2.047833062,0.23550000000000001,0,0.23550000000000001,1.76,0.46,1.8191206667
2021-01-26 07:00:00,1.9565000000000001,0.48,2.0145203523,0.1565,0,0.1565,1.8,0.48,1.8629009636,2.0065,0.24,2.0208023778,0.1565,0,0.1565,1.85,0.24,1.8655026131999999
2021-01-26 07:30:00,2.084,0.41000000000000003,2.1239482103,0.034,0,0.034,2.05,0.41000000000000003,2.0905980006,2.164,0.56,2.235284322,0.034,0,0.034,2.13,0.56,2.2023850708
2021-01-26 08:00:00,2.2315,0.38,2.2636236989,0.0015,0,0.0015,2.23,0.38,2.2621449998,2.3215,0.6000000000000001,2.3977827779,0.0015,0,0.0015,2.32,0.6000000000000001,2.3963305281
2021-01-26 08:30:00,2.45,0.21,2.4589835298000002,0.0,0,0.0,2.45,0.21,2.4589835298000002,2.56,0.6900000000000001,2.6513581425,0.0,0,0.0,2.56,0.6900000000000001,2.6513581425
2021-01-26 09:00:00,2.64,0.29,2.6558802684,0.0,0,0.0,2.64,0.29,2.6558802684,2.75,0.72,2.8426923857,0.0,0,0.0,2.75,0.72,2.8426923857
2021-01-26 09:30:00,2.77,0.6000000000000001,2.8342371108,0.0,0,0.0,2.77,0.6000000000000001,2.8342371108,2.85,0.5700000000000001,2.9064411227,0.0,0,0.0,2.85,0.5700000000000001,2.9064411227
2021-01-26 10:00:00,2.8200000000000003,0.58,2.8790276136,0.0,0,0.0,2.8200000000000003,0.58,2.8790276136,2.9,0.54,2.9498474537,0.0,0,0.0,2.9,0.54,2.9498474537
2021-01-26 10:30:00,2.8,0.12,2.8025702489,0.0,0,0.0,2.8,0.12,2.8025702489,2.93,0.78,3.0320455142,0.0,0,0.0,2.93,0.78,3.0320455142
2021-01-26 11:00:00,2.84,0.09,2.8414256985,0.0,0,0.0,2.84,0.09,2.8414256985,3.0,0.88,3.1264036847,0.0,0,0.0,3.0,0.88,3.1264036847
2021-01-26 11:30:00,2.84,-0.03,2.8401584463000003,0.0,0,0.0,2.84,-0.03,2.8401584463000003,3.03,0.9500000000000001,3.1754369778,0.0,0,0.0,3.03,0.9500000000000001,3.1754369778
2021-01-26 12:00:00,2.93,0.6000000000000001,2.9908025679,0.0,0,0.0,2.93,0.6000000000000001,2.9908025679,3.02,0.61,3.0809901006000002,0.0,0,0.0,3.02,0.61,3.0809901006000002
2021-01-26 12:30:00,2.94,0.64,3.0088536023,0.0,0,0.0,2.94,0.64,3.0088536023,3.02,0.61,3.0809901006000002,0.0,0,0.0,3.02,0.61,3.0809901006000002
2021-01-26 13:00:00,2.9,0.61,2.9634608147,0.0,0,0.0,2.9,0.61,2.9634608147,2.98,0.5700000000000001,3.034023731,0.0,0,0.0,2.98,0.5700000000000001,3.034023731
2021-01-26 13:30:00,2.95,0.64,3.018625515,0.0,0,0.0,2.95,0.64,3.018625515,3.03,0.6000000000000001,3.0888347317,0.0,0,0.0,3.03,0.6000000000000001,3.0888347317
2021-01-26 14:00:00,2.87,0.63,2.9383328607,0.0,0,0.0,2.87,0.63,2.9383328607,2.95,0.58,3.0064763428,0.0,0,0.0,2.95,0.58,3.0064763428
2021-01-26 14:30:00,2.8200000000000003,0.61,2.8852209621,0.0,0,0.0,2.8200000000000003,0.61,2.8852209621,2.9,0.58,2.9574313179000002,0.0,0,0.0,2.9,0.58,2.9574313179000002
2021-01-26 15:00:00,2.8,0.61,2.8656761855,0.0,0,0.0,2.8,0.61,2.8656761855,2.88,0.5700000000000001,2.9358644383,0.0,0,0.0,2.88,0.5700000000000001,2.9358644383
2021-01-26 15:30:00,2.73,0.61,2.7973201461,0.0,0,0.0,2.73,0.61,2.7973201461,2.81,0.5700000000000001,2.8672286271000003,0.0,0,0.0,2.81,0.5700000000000001,2.8672286271000003
2021-01-26 16:00:00,2.71,0.61,2.7778048888,0.0,0,0.0,2.71,0.61,2.7778048888,2.7800000000000002,0.5700000000000001,2.8378336808,0.0,0,0.0,2.7800000000000002,0.5700000000000001,2.8378336808
2021-01-26 16:30:00,2.61,0.58,2.6736678926,0.0,0,0.0,2.61,0.58,2.6736678926,2.68,0.54,2.7338617375,0.0,0,0.0,2.68,0.54,2.7338617375
2021-01-26 17:00:00,2.48,0.5700000000000001,2.5446610776,0.0,0,0.0,2.48,0.5700000000000001,2.5446610776,2.56,0.54,2.6163333121,0.0,0,0.0,2.56,0.54,2.6163333121
2021-01-26 17:30:00,1.6755,-0.38,1.7180512943,2.7855,0,2.7855,-1.11,-0.38,1.1732433678,1.7255,-0.42,1.7758801338999999,2.7855,0,2.7855,-1.06,-0.42,1.1401754251
2021-01-26 18:00:00,1.572,-0.59,1.6790723629,3.052,0,3.052,-1.48,-0.59,1.5932670837,1.6320000000000001,-0.42,1.6851777354,3.052,0,3.052,-1.42,-0.42,1.4808105888
2021-01-26 18:30:00,1.473,-0.53,1.565448498,3.133,0,3.133,-1.6600000000000001,-0.53,1.7425555945000002,1.5230000000000001,-0.48,1.5968497112,3.133,0,3.133,-1.6099999999999999,-0.48,1.6800297616000002
2021-01-26 19:00:00,2.035,0.46,2.0863424935,0.155,0,0.155,1.88,0.46,1.9354586020000002,2.105,0.42,2.1464913231000002,0.155,0,0.155,1.9500000000000002,0.42,1.9947180252
2021-01-26 19:30:00,1.9015,0.46,1.9563492147,0.12150000000000001,0,0.12150000000000001,1.78,0.46,1.8384776311,1.9715,0.42,2.0157411168,0.12150000000000001,0,0.12150000000000001,1.85,0.42,1.8970766985
2021-01-26 20:00:00,1.871,0.46,1.9267176752,0.151,0,0.151,1.72,0.46,1.7804493815,1.941,0.42,1.9859206933,0.151,0,0.151,1.79,0.42,1.8386136081000002
2021-01-26 20:30:00,1.7930000000000001,0.22,1.8064465118,0.183,0,0.183,1.6099999999999999,0.22,1.624961538,1.883,0.53,1.9561669152,0.183,0,0.183,1.7000000000000002,0.53,1.7807021087
2021-01-26 21:00:00,1.7825000000000002,0.30000000000000004,1.807569155,0.2225,0,0.2225,1.56,0.30000000000000004,1.5885842754000001,1.8625,0.46,1.9184645553,0.2225,0,0.2225,1.6400000000000001,0.46,1.7032909323
2021-01-26 21:30:00,1.734,0.11,1.7374855395000002,0.224,0,0.224,1.51,0.11,1.514001321,1.834,0.55,1.9146947537,0.224,0,0.224,1.6099999999999999,0.55,1.7013524032
2021-01-26 22:00:00,1.7075,0.23,1.7229208484,0.24750000000000003,0,0.24750000000000003,1.46,0.23,1.4780054127,1.7875,0.46,1.8457400277,0.24750000000000003,0,0.24750000000000003,1.54,0.46,1.6072336482
2021-01-26 22:30:00,1.7035,0.31,1.7314768985,0.2735,0,0.2735,1.43,0.31,1.4632156369,1.7735,0.42,1.8225537715,0.2735,0,0.2735,1.5,0.42,1.5576905983
2021-01-26 23:00:00,1.687,0.28,1.7100786532,0.277,0,0.277,1.4100000000000001,0.28,1.4375326083,1.7570000000000001,0.45,1.8137113883,0.277,0,0.277,1.48,0.45,1.5469001261000002
2021-01-26 23:30:00,1.6675,0.06,1.6685791111000001,0.2975,0,0.2975,1.37,0.06,1.3713132392,1.7775,0.5700000000000001,1.866656436,0.2975,0,0.2975,1.48,0.5700000000000001,1.5859697349
2021-01-27 00:00:00,1.698,0.19,1.7085970853,0.28800000000000003,0,0.28800000000000003,1.4100000000000001,0.19,1.422743828,1.778,0.5,1.846966161,0.28800000000000003,0,0.28800000000000003,1.49,0.5,1.5716551785
2021-01-27 00:30:00,1.6760000000000002,0.1,1.6789806431,0.296,0,0.296,1.38,0.1,1.3836184445,1.766,0.53,1.843815609,0.296,0,0.296,1.47,0.53,1.5626259948999999
2021-01-27 01:00:00,1.706,0.16,1.7134865042,0.306,0,0.306,1.4,0.16,1.4091131963,1.776,0.49,1.8423561002,0.306,0,0.306,1.47,0.49,1.5495160535
2021-01-27 01:30:00,1.7075,0.41000000000000003,1.7560342394,0.28750000000000003,0,0.28750000000000003,1.42,0.41000000000000003,1.4780054127,1.7575,0.37,1.7960251251,0.28750000000000003,0,0.28750000000000003,1.47,0.37,1.5158495967999999
2021-01-27 02:00:00,1.7069999999999999,0.41000000000000003,1.7555480626,0.317,0,0.317,1.3900000000000001,0.41000000000000003,1.4492066795,1.7570000000000001,0.37,1.7955358532,0.317,0,0.317,1.44,0.37,1.4867750334
2021-01-27 02:30:00,1.6920000000000002,0.39,1.736365169,0.322,0,0.322,1.37,0.39,1.4244297104,1.752,0.35000000000000003,1.7866180342,0.322,0,0.322,1.43,0.35000000000000003,1.4722092243
2021-01-27 03:00:00,1.686,0.39,1.7305189973,0.316,0,0.316,1.37,0.39,1.4244297104,1.746,0.35000000000000003,1.7807346798,0.316,0,0.316,1.43,0.35000000000000003,1.4722092243
2021-01-27 03:30:00,1.71,0.39,1.7539099179000002,0.32,0,0.32,1.3900000000000001,0.39,1.4436758639,1.76,0.35000000000000003,1.7944637082,0.32,0,0.32,1.44,0.35000000000000003,1.4819244245
2021-01-27 04:00:00,1.6745,0.37,1.71489074,0.3245,0,0.3245,1.35,0.37,1.3997856979,1.7345000000000002,0.34,1.7675096181,0.3245,0,0.3245,1.4100000000000001,0.34,1.4504137341
2021-01-27 04:30:00,1.697,0.4,1.7435048035,0.307,0,0.307,1.3900000000000001,0.4,1.4464093473,1.7469999999999999,0.36,1.7837065342,0.307,0,0.307,1.44,0.36,1.4843180252
2021-01-27 05:00:00,1.698,0.4,1.7444781455,0.308,0,0.308,1.3900000000000001,0.4,1.4464093473,1.748,0.36,1.7846859668000001,0.308,0,0.308,1.44,0.36,1.4843180252
2021-01-27 05:30:00,1.754,0.41000000000000003,1.8012817659,0.294,0,0.294,1.46,0.41000000000000003,1.5164761785,1.804,0.37,1.8415526058,0.294,0,0.294,1.51,0.37,1.5546703831
2021-01-27 06:00:00,1.7515,0.34,1.7841951267,0.2715,0,0.2715,1.48,0.34,1.5185519418,1.8115,0.41000000000000003,1.8573185644999999,0.2715,0,0.2715,1.54,0.41000000000000003,1.5936436239
2021-01-27 06:30:00,1.8305,0.28,1.8517910924,0.21050000000000002,0,0.21050000000000002,1.62,0.28,1.6440194646,1.9105,0.52,1.9800025884,0.21050000000000002,0,0.21050000000000002,1.7000000000000002,0.52,1.7777513887
2021-01-27 07:00:00,1.8615,0.34,1.8922954975000001,0.1015,0,0.1015,1.76,0.34,1.7925400972,1.9315,0.52,2.0002730439,0.1015,0,0.1015,1.83,0.52,1.9024457942000002
2021-01-27 07:30:00,2.0375,0.5,2.0979528713,0.0175,0,0.0175,2.02,0.5,2.0809613163,2.1075,0.54,2.1755818187,0.0175,0,0.0175,2.09,0.54,2.1586338272
2021-01-27 08:00:00,2.1905,0.30000000000000004,2.2109478171,0.0005,0,0.0005,2.19,0.30000000000000004,2.2104524424,2.2905,0.66,2.3836925662,0.0005,0,0.0005,2.29,0.66,2.3832121181
2021-01-27 08:30:00,2.37,0.11,2.3725513693,0.0,0,0.0,2.37,0.11,2.3725513693,2.51,0.84,2.6468282906000002,0.0,0,0.0,2.51,0.84,2.6468282906000002
2021-01-27 09:00:00,3.71,0.41000000000000003,3.7325862348000003,0.0,0,0.0,3.71,0.41000000000000003,3.7325862348000003,3.8200000000000003,0.64,3.8732415365,0.0,0,0.0,3.8200000000000003,0.64,3.8732415365
2021-01-27 09:30:00,4.33,0.65,4.3785157302,0.0,0,0.0,4.33,0.65,4.3785157302,4.42,0.61,4.4618942166,0.0,0,0.0,4.42,0.61,4.4618942166
2021-01-27 10:00:00,4.38,0.56,4.415653972,0.0,0,0.0,4.38,0.56,4.415653972,4.48,0.61,4.5213382975,0.0,0,0.0,4.48,0.61,4.5213382975
2021-01-27 10:30:00,4.37,0.45,4.393108239,0.0,0,0.0,4.37,0.45,4.393108239,4.48,0.64,4.5254833996,0.0,0,0.0,4.48,0.64,4.5254833996
2021-01-27 11:00:00,4.48,0.64,4.5254833996,0.0,0,0.0,4.48,0.64,4.5254833996,4.57,0.6000000000000001,4.6092190228,0.0,0,0.0,4.57,0.6000000000000001,4.6092190228
2021-01-27 11:30:00,4.53,0.6900000000000001,4.5822483564,0.0,0,0.0,4.53,0.6900000000000001,4.5822483564,4.62,0.64,4.6641183518,0.0,0,0.0,4.62,0.64,4.6641183518
2021-01-27 12:00:00,4.57,0.74,4.6295248136,0.0,0,0.0,4.57,0.74,4.6295248136,4.67,0.7000000000000001,4.7221711108,0.0,0,0.0,4.67,0.7000000000000001,4.7221711108
2021-01-27 12:30:00,4.5600000000000005,0.74,4.6196536667,0.0,0,0.0,4.5600000000000005,0.74,4.6196536667,4.65,0.7000000000000001,4.7023930078,0.0,0,0.0,4.65,0.7000000000000001,4.7023930078
2021-01-27 13:00:00,4.5600000000000005,0.74,4.6196536667,0.0,0,0.0,4.5600000000000005,0.74,4.6196536667,4.65,0.7000000000000001,4.7023930078,0.0,0,0.0,4.65,0.7000000000000001,4.7023930078
2021-01-27 13:30:00,4.52,0.74,4.5801746692,0.0,0,0.0,4.52,0.74,4.5801746692,4.61,0.7000000000000001,4.6628424807,0.0,0,0.0,4.61,0.7000000000000001,4.6628424807
2021-01-27 14:00:00,4.44,0.45,4.4627457916,0.0,0,0.0,4.44,0.45,4.4627457916,4.66,1.08,4.7835133532,0.0,0,0.0,4.66,1.08,4.7835133532
2021-01-27 14:30:00,4.41,0.41000000000000003,4.4290179498,0.0,0,0.0,4.41,0.41000000000000003,4.4290179498,4.64,1.08,4.7640319059,0.0,0,0.0,4.64,1.08,4.7640319059
2021-01-27 15:00:00,4.39,0.43,4.4110089549,0.0,0,0.0,4.39,0.43,4.4110089549,4.63,1.1,4.7588759177,0.0,0,0.0,4.63,1.1,4.7588759177
2021-01-27 15:30:00,4.36,0.39,4.3774079088,0.0,0,0.0,4.36,0.39,4.3774079088,4.59,1.07,4.713066942,0.0,0,0.0,4.59,1.07,4.713066942
2021-01-27 16:00:00,4.32,0.39,4.3375684433,0.0,0,0.0,4.32,0.39,4.3375684433,4.55,1.07,4.6741202381,0.0,0,0.0,4.55,1.07,4.6741202381
2021-01-27 16:30:00,4.23,0.39,4.2479406776,0.0,0,0.0,4.23,0.39,4.2479406776,4.46,1.07,4.5865564425,0.0,0,0.0,4.46,1.07,4.5865564425
2021-01-27 17:00:00,4.18,0.55,4.2160289373,0.0,0,0.0,4.18,0.55,4.2160289373,4.31,0.77,4.3782416562,0.0,0,0.0,4.31,0.77,4.3782416562
2021-01-27 17:30:00,2.317,-0.21,2.3264971524,1.2770000000000001,0,1.2770000000000001,1.04,-0.21,1.0609901036,2.357,-0.25,2.3702212977,1.2770000000000001,0,1.2770000000000001,1.08,-0.25,1.1085576214
2021-01-27 18:00:00,2.0635,-0.27,2.081089198,1.9635,0,1.9635,0.1,-0.27,0.28792360100000003,2.1335,-0.31,2.1559040447,1.9635,0,1.9635,0.17,-0.31,0.3535533906
2021-01-27 18:30:00,2.02,0.52,2.085857138,0.13,0,0.13,1.8900000000000001,0.52,1.9602295784,2.09,0.48,2.1444113411,0.13,0,0.13,1.96,0.48,2.0179197209
2021-01-27 19:00:00,1.9185,0.22,1.9310728236,0.0685,0,0.0685,1.85,0.22,1.8630351580000002,2.0285,0.63,2.1240791534,0.0685,0,0.0685,1.96,0.63,2.0587617638
2021-01-27 19:30:00,1.8719999999999999,0.35000000000000003,1.9044379748,0.10200000000000001,0,0.10200000000000001,1.77,0.35000000000000003,1.8042727067,1.952,0.53,2.0226724896,0.10200000000000001,0,0.10200000000000001,1.85,0.53,1.9244219911
2021-01-27 20:00:00,1.8455,0.5,1.9120330149,0.1355,0,0.1355,1.71,0.5,1.7816004041,1.9055,0.46,1.9602372943000002,0.1355,0,0.1355,1.77,0.46,1.8287974191
2021-01-27 20:30:00,1.7930000000000001,0.46,1.8510669896,0.203,0,0.203,1.5899999999999999,0.46,1.6552039149,1.863,0.42,1.9097562672000001,0.203,0,0.203,1.6600000000000001,0.42,1.7123083834
2021-01-27 21:00:00,1.771,0.43,1.8224546634,0.201,0,0.201,1.57,0.43,1.6278206289,1.831,0.39,1.8720739836,0.201,0,0.201,1.63,0.39,1.6760071599000002
2021-01-27 21:30:00,1.7225000000000001,0.19,1.7329472727000002,0.2225,0,0.2225,1.5,0.19,1.5119854497,1.8125,0.56,1.8970388109,0.2225,0,0.2225,1.5899999999999999,0.56,1.6857342614
2021-01-27 22:00:00,1.732,0.43,1.7845795023000002,0.252,0,0.252,1.48,0.43,1.5412008305,1.792,0.39,1.8339476547,0.252,0,0.252,1.54,0.39,1.5886157496000002
2021-01-27 22:30:00,1.6840000000000002,0.08,1.6858991666,0.264,0,0.264,1.42,0.08,1.4222517358,1.784,0.58,1.8759147102,0.264,0,0.264,1.52,0.58,1.6268988905000001
2021-01-27 23:00:00,1.6975,0.43,1.7511157158000001,0.2675,0,0.2675,1.43,0.43,1.4932514859000001,1.7575,0.39,1.8002517185,0.2675,0,0.2675,1.49,0.39,1.5401947929
2021-01-27 23:30:00,1.6880000000000002,0.43,1.7419081491,0.268,0,0.268,1.42,0.43,1.4836778626,1.738,0.39,1.7812198068,0.268,0,0.268,1.47,0.39,1.5208550227000002
2021-01-28 00:00:00,1.697,0.56,1.7870111919,0.297,0,0.297,1.4,0.56,1.5078461459999999,1.7269999999999999,0.14,1.7326652879000002,0.297,0,0.297,1.43,0.14,1.4368368035
2021-01-28 00:30:00,1.635,-0.23,1.6510981194,0.305,0,0.305,1.33,-0.23,1.3497407157999999,1.7650000000000001,0.74,1.9138508301,0.305,0,0.305,1.46,0.74,1.6368261972
2021-01-28 01:00:00,1.6675,0.36,1.705918008,0.2975,0,0.2975,1.37,0.36,1.4165097952,1.7375,0.41000000000000003,1.7852188241,0.2975,0,0.2975,1.44,0.41000000000000003,1.4972307771
2021-01-28 01:30:00,1.666,0.41000000000000003,1.7157086,0.306,0,0.306,1.3599999999999999,0.41000000000000003,1.4204576727,1.716,0.37,1.7554361281,0.306,0,0.306,1.4100000000000001,0.37,1.4577379737
2021-01-28 02:00:00,1.6605,0.41000000000000003,1.7103684545000002,0.3005,0,0.3005,1.3599999999999999,0.41000000000000003,1.4204576727,1.7105000000000001,0.37,1.7500600704,0.3005,0,0.3005,1.4100000000000001,0.37,1.4577379737
2021-01-28 02:30:00,1.653,0.42,1.7055230869,0.313,0,0.313,1.34,0.42,1.4042791745,1.703,0.37,1.7427303291,0.313,0,0.313,1.3900000000000001,0.37,1.438401891
2021-01-28 03:00:00,1.6575000000000002,0.42,1.7098848645,0.3275,0,0.3275,1.33,0.42,1.3947401192,1.7075,0.37,1.7471280005,0.3275,0,0.3275,1.38,0.37,1.4287407043
2021-01-28 03:30:00,1.6440000000000001,0.32,1.6748540235,0.334,0,0.334,1.31,0.32,1.3485177046999999,1.714,0.4,1.7600556808999999,0.334,0,0.334,1.38,0.4,1.4368020045
2021-01-28 04:00:00,1.6395,0.41000000000000003,1.6899882395999999,0.3195,0,0.3195,1.32,0.41000000000000003,1.3822083779,1.6995,0.37,1.73931028,0.3195,0,0.3195,1.38,0.37,1.4287407043
2021-01-28 04:30:00,1.6425,0.06,1.6435955251,0.3225,0,0.3225,1.32,0.06,1.3213629327,1.7425000000000002,0.56,1.830274911,0.3225,0,0.3225,1.42,0.56,1.5264337522
2021-01-28 05:00:00,1.667,0.4,1.7143188152,0.327,0,0.327,1.34,0.4,1.3984276885,1.717,0.38,1.7585474119,0.327,0,0.327,1.3900000000000001,0.38,1.4410065926
2021-01-28 05:30:00,1.7085,0.43,1.7617809881,0.3085,0,0.3085,1.4,0.43,1.4645477118,1.7585000000000002,0.38,1.7990892835,0.3085,0,0.3085,1.45,0.38,1.4989663105
2021-01-28 06:00:00,1.748,0.43,1.8001122187,0.268,0,0.268,1.48,0.43,1.5412008305,1.808,0.38,1.8475020974,0.268,0,0.268,1.54,0.38,1.5861904047
2021-01-28 06:30:00,1.822,0.47000000000000003,1.8816439621,0.232,0,0.232,1.5899999999999999,0.47000000000000003,1.6580108564,1.8719999999999999,0.43,1.9207508948,0.232,0,0.232,1.6400000000000001,0.43,1.6954350474000002
2021-01-28 07:00:00,1.8525,0.49,1.9162088221,0.1325,0,0.1325,1.72,0.49,1.7884350701,1.9125,0.45,1.9647280346,0.1325,0,0.1325,1.78,0.45,1.8360010893
2021-01-28 07:30:00,2.007,0.37,2.0408206683,0.027,0,0.027,1.98,0.37,2.0142740628,2.087,0.63,2.1800158256,0.027,0,0.027,2.06,0.63,2.1541819793
2021-01-28 08:00:00,2.1615,0.54,2.2279322813,0.0015,0,0.0015,2.16,0.54,2.2264770378,2.2415,0.56,2.3103943927,0.0015,0,0.0015,2.24,0.56,2.3089391503
2021-01-28 08:30:00,2.48,0.47000000000000003,2.5241434191,0.0,0,0.0,2.48,0.47000000000000003,2.5241434191,2.58,0.7000000000000001,2.6732751448,0.0,0,0.0,2.58,0.7000000000000001,2.6732751448
2021-01-28 09:00:00,3.38,0.61,3.434603325,0.0,0,0.0,3.38,0.61,3.434603325,3.46,0.5700000000000001,3.5066365651,0.0,0,0.0,3.46,0.5700000000000001,3.5066365651
2021-01-28 09:30:00,4.05,0.49,4.0795342871,0.0,0,0.0,4.05,0.49,4.0795342871,4.18,0.73,4.2432652521,0.0,0,0.0,4.18,0.73,4.2432652521
2021-01-28 10:00:00,3.5300000000000002,0.42,3.5548980295,0.0,0,0.0,3.5300000000000002,0.42,3.5548980295,3.7,0.93,3.8150884656,0.0,0,0.0,3.7,0.93,3.8150884656
2021-01-28 10:30:00,3.58,0.59,3.628291609,0.0,0,0.0,3.58,0.59,3.628291609,3.7,0.74,3.7732744401,0.0,0,0.0,3.7,0.74,3.7732744401
2021-01-28 11:00:00,4.15,0.71,4.2102969016,0.0,0,0.0,4.15,0.71,4.2102969016,4.24,0.67,4.2926099287,0.0,0,0.0,4.24,0.67,4.2926099287
2021-01-28 11:30:00,3.62,0.72,3.6909077474,0.0,0,0.0,3.62,0.72,3.6909077474,3.71,0.68,3.7718032823,0.0,0,0.0,3.71,0.68,3.7718032823
2021-01-28 12:00:00,4.1,0.7000000000000001,4.1593268686,0.0,0,0.0,4.1,0.7000000000000001,4.1593268686,4.19,0.66,4.24166241,0.0,0,0.0,4.19,0.66,4.24166241
2021-01-28 12:30:00,4.48,0.75,4.5423452093000005,0.0,0,0.0,4.48,0.75,4.5423452093000005,4.57,0.71,4.624824321,0.0,0,0.0,4.57,0.71,4.624824321
2021-01-28 13:00:00,4.44,0.67,4.4902672526,0.0,0,0.0,4.44,0.67,4.4902672526,4.53,0.63,4.5735981459,0.0,0,0.0,4.53,0.63,4.5735981459
2021-01-28 13:30:00,4.42,0.66,4.4690043634,0.0,0,0.0,4.42,0.66,4.4690043634,4.51,0.62,4.5524169405,0.0,0,0.0,4.51,0.62,4.5524169405
2021-01-28 14:00:00,4.46,0.76,4.5242899995,0.0,0,0.0,4.46,0.76,4.5242899995,4.55,0.72,4.6066148092,0.0,0,0.0,4.55,0.72,4.6066148092
2021-01-28 14:30:00,4.44,0.76,4.5045754517,0.0,0,0.0,4.44,0.76,4.5045754517,4.53,0.72,4.5868616722,0.0,0,0.0,4.53,0.72,4.5868616722
2021-01-28 15:00:00,4.13,0.77,4.2011665047,0.0,0,0.0,4.13,0.77,4.2011665047,4.22,0.72,4.2809811959,0.0,0,0.0,4.22,0.72,4.2809811959
2021-01-28 15:30:00,4.25,0.77,4.3191897388000005,0.0,0,0.0,4.25,0.77,4.3191897388000005,4.34,0.72,4.399318129,0.0,0,0.0,4.34,0.72,4.399318129
2021-01-28 16:00:00,4.33,0.74,4.3927781642,0.0,0,0.0,4.33,0.74,4.3927781642,4.42,0.7000000000000001,4.4750865913,0.0,0,0.0,4.42,0.7000000000000001,4.4750865913
2021-01-28 16:30:00,4.22,0.71,4.2793106922,0.0,0,0.0,4.22,0.71,4.2793106922,4.31,0.67,4.3617656975,0.0,0,0.0,4.31,0.67,4.3617656975
2021-01-28 17:00:00,3.55,0.64,3.6072288533,0.0,0,0.0,3.55,0.64,3.6072288533,3.63,0.6000000000000001,3.6792526414999998,0.0,0,0.0,3.63,0.6000000000000001,3.6792526414999998
2021-01-28 17:30:00,2.242,0.59,2.3183321591,0.002,0,0.002,2.24,0.59,2.316398066,2.312,0.55,2.3765193035,0.002,0,0.002,2.31,0.55,2.3745736459
2021-01-28 18:00:00,2.071,0.01,2.0710241428,0.011,0,0.011,2.06,0.01,2.0600242717,2.201,0.85,2.3594281087,0.011,0,0.011,2.19,0.85,2.3491700662
2021-01-28 18:30:00,1.9525000000000001,0.26,1.9697350710000001,0.052500000000000005,0,0.052500000000000005,1.9,0.26,1.9177069641000002,2.0525,0.66,2.1560046962,0.052500000000000005,0,0.052500000000000005,2.0,0.66,2.106086418
2021-01-28 19:00:00,1.9315,0.51,1.9976967362,0.0815,0,0.0815,1.85,0.51,1.9190101615000001,2.0115,0.49,2.0703217745,0.0815,0,0.0815,1.9300000000000002,0.49,1.9912307752
2021-01-28 19:30:00,1.849,0.51,1.9180461413,0.089,0,0.089,1.76,0.51,1.8324027941,1.919,0.47000000000000003,1.9757178442,0.089,0,0.089,1.83,0.47000000000000003,1.8893914364
2021-01-28 20:00:00,1.82,0.51,1.8901058171,0.12,0,0.12,1.7000000000000002,0.51,1.7748521065,1.8900000000000001,0.47000000000000003,1.9475625792,0.12,0,0.12,1.77,0.47000000000000003,1.8313383085
2021-01-28 20:30:00,1.77,0.48,1.8339302059,0.14,0,0.14,1.63,0.48,1.6992056968,1.83,0.44,1.8821530225,0.14,0,0.14,1.69,0.44,1.7463390278
2021-01-28 21:00:00,1.755,0.48,1.8194573367,0.195,0,0.195,1.56,0.48,1.632176461,1.8250000000000002,0.44,1.8772919325,0.195,0,0.195,1.63,0.44,1.6883423823
2021-01-28 21:30:00,1.7105000000000001,0.46,1.7712736237,0.21050000000000002,0,0.21050000000000002,1.5,0.46,1.5689486926,1.7705000000000002,0.42,1.8196346474,0.21050000000000002,0,0.21050000000000002,1.56,0.42,1.6155494421
2021-01-28 22:00:00,1.713,0.46,1.7736879658,0.233,0,0.233,1.48,0.46,1.5498387013000001,1.7730000000000001,0.42,1.8220672326,0.233,0,0.233,1.54,0.42,1.5962455951
2021-01-28 22:30:00,1.6975,0.45,1.756133893,0.2575,0,0.2575,1.44,0.45,1.5086749152999999,1.7575,0.41000000000000003,1.8046900703,0.2575,0,0.2575,1.5,0.41000000000000003,1.5550241156
2021-01-28 23:00:00,1.7085,0.45,1.7667688728000002,0.2685,0,0.2685,1.44,0.45,1.5086749152999999,1.7685,0.41000000000000003,1.8154041561,0.2685,0,0.2685,1.5,0.41000000000000003,1.5550241156
2021-01-28 23:30:00,1.6880000000000002,0.43,1.7419081491,0.298,0,0.298,1.3900000000000001,0.43,1.4549914089,1.748,0.39,1.7909785034999999,0.298,0,0.298,1.45,0.39,1.5015325503999999
2021-01-29 00:00:00,1.6925,0.43,1.7462692375,0.3125,0,0.3125,1.38,0.43,1.4454411091,1.7525,0.39,1.7953707834000001,0.3125,0,0.3125,1.44,0.39,1.4918780111
2021-01-29 00:30:00,1.6825,0.45,1.7416389551,0.2725,0,0.2725,1.4100000000000001,0.45,1.480067566,1.7425000000000002,0.41000000000000003,1.7900855426,0.2725,0,0.2725,1.47,0.41000000000000003,1.5261061562
2021-01-29 01:00:00,1.7055,0.43,1.7588718686,0.3155,0,0.3155,1.3900000000000001,0.43,1.4549914089,1.7555,0.39,1.798299266,0.3155,0,0.3155,1.44,0.39,1.4918780111
2021-01-29 01:30:00,1.6955,0.43,1.7491770208,0.3055,0,0.3055,1.3900000000000001,0.43,1.4549914089,1.7455,0.39,1.7885385794,0.3055,0,0.3055,1.44,0.39,1.4918780111
2021-01-29 02:00:00,1.7025000000000001,0.43,1.7559630549,0.3125,0,0.3125,1.3900000000000001,0.43,1.4549914089,1.7525,0.39,1.7953707834000001,0.3125,0,0.3125,1.44,0.39,1.4918780111
2021-01-29 02:30:00,1.7155,0.41000000000000003,1.7638141200000002,0.3255,0,0.3255,1.3900000000000001,0.41000000000000003,1.4492066795,1.7655,0.39,1.8080625681,0.3255,0,0.3255,1.44,0.39,1.4918780111
2021-01-29 03:00:00,1.7015,0.37,1.7412645548999999,0.3215,0,0.3215,1.38,0.37,1.4287407043,1.7615,0.4,1.8063449975,0.3215,0,0.3215,1.44,0.4,1.4945233354
2021-01-29 03:30:00,1.7045,0.41000000000000003,1.753117295,0.3245,0,0.3245,1.38,0.41000000000000003,1.4396180049,1.7545000000000002,0.37,1.7930895823,0.3245,0,0.3245,1.43,0.37,1.4770917372
2021-01-29 04:00:00,1.6935,0.41000000000000003,1.7424242451,0.3335,0,0.3335,1.3599999999999999,0.41000000000000003,1.4204576727,1.7535,0.37,1.7921111154,0.3335,0,0.3335,1.42,0.37,1.4674126891000001
2021-01-29 04:30:00,1.7005,0.41000000000000003,1.7492284728,0.3205,0,0.3205,1.38,0.41000000000000003,1.4396180049,1.7605,0.37,1.7989608806000001,0.3205,0,0.3205,1.44,0.37,1.4867750334
2021-01-29 05:00:00,1.701,0.21,1.7139139418,0.321,0,0.321,1.38,0.21,1.3958868148999999,1.771,0.48,1.8348953649,0.321,0,0.321,1.45,0.48,1.5273833834000001
2021-01-29 05:30:00,1.7570000000000001,0.34,1.7895946468,0.28700000000000003,0,0.28700000000000003,1.47,0.34,1.5088074760999999,1.827,0.44,1.879236281,0.28700000000000003,0,0.28700000000000003,1.54,0.44,1.6016241756
2021-01-29 06:00:00,1.7745000000000002,0.44,1.8282369239,0.2645,0,0.2645,1.51,0.44,1.5728000509,1.8245,0.39,1.8657170873000002,0.2645,0,0.2645,1.56,0.39,1.608011194
2021-01-29 06:30:00,1.837,0.36,1.8719425739000002,0.217,0,0.217,1.62,0.36,1.6595180023,1.907,0.47000000000000003,1.9640644083,0.217,0,0.217,1.69,0.47000000000000003,1.7541379649
2021-01-29 07:00:00,1.8645,0.32,1.8917611504,0.1245,0,0.1245,1.74,0.32,1.7691806013,1.9445000000000001,0.53,2.0154354988,0.1245,0,0.1245,1.82,0.53,1.8956001688000002
2021-01-29 07:30:00,1.9775,0.19,1.9866067175,0.0275,0,0.0275,1.9500000000000002,0.19,1.9592345444,2.0875,0.71,2.2049390581,0.0275,0,0.0275,2.06,0.71,2.1789217517
2021-01-29 08:00:00,2.1175,0.08,2.1190106772,0.007500000000000001,0,0.007500000000000001,2.11,0.08,2.111516043,2.2375,0.77,2.3662853273,0.007500000000000001,0,0.007500000000000001,2.23,0.77,2.3591947779
2021-01-29 08:30:00,2.35,0.21,2.3593643212,0.0,0,0.0,2.35,0.21,2.3593643212,2.48,0.78,2.5997692205,0.0,0,0.0,2.48,0.78,2.5997692205
2021-01-29 09:00:00,2.48,0.51,2.5318965224000003,0.0,0,0.0,2.48,0.51,2.5318965224000003,2.58,0.6900000000000001,2.6706740721999997,0.0,0,0.0,2.58,0.6900000000000001,2.6706740721999997
2021-01-29 09:30:00,2.61,0.72,2.7074896122,0.0,0,0.0,2.61,0.72,2.7074896122,2.65,0.24,2.6608457302,0.0,0,0.0,2.65,0.24,2.6608457302
2021-01-29 10:00:00,2.67,0.61,2.7387953555999998,0.0,0,0.0,2.67,0.61,2.7387953555999998,2.74,0.5700000000000001,2.7986603938,0.0,0,0.0,2.74,0.5700000000000001,2.7986603938
2021-01-29 10:30:00,2.67,0.6000000000000001,2.7365854637,0.0,0,0.0,2.67,0.6000000000000001,2.7365854637,2.74,0.56,2.7966408422,0.0,0,0.0,2.74,0.56,2.7966408422
2021-01-29 11:00:00,2.71,0.6000000000000001,2.7756260555,0.0,0,0.0,2.71,0.6000000000000001,2.7756260555,2.7800000000000002,0.56,2.8358420266,0.0,0,0.0,2.7800000000000002,0.56,2.8358420266
2021-01-29 11:30:00,2.71,0.6000000000000001,2.7756260555,0.0,0,0.0,2.71,0.6000000000000001,2.7756260555,2.7800000000000002,0.56,2.8358420266,0.0,0,0.0,2.7800000000000002,0.56,2.8358420266
2021-01-29 12:00:00,2.71,0.6000000000000001,2.7756260555,0.0,0,0.0,2.71,0.6000000000000001,2.7756260555,2.7800000000000002,0.56,2.8358420266,0.0,0,0.0,2.7800000000000002,0.56,2.8358420266
2021-01-29 12:30:00,2.7199999999999998,0.6000000000000001,2.7853904574,0.0,0,0.0,2.7199999999999998,0.6000000000000001,2.7853904574,2.8,0.56,2.8554509276,0.0,0,0.0,2.8,0.56,2.8554509276
2021-01-29 13:00:00,2.69,0.62,2.7605253123,0.0,0,0.0,2.69,0.62,2.7605253123,2.76,0.58,2.8202836737,0.0,0,0.0,2.76,0.58,2.8202836737
