Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2021-01-29 13:30:00,2.69,0.62,2.7605253123,0.0,0,0.0,2.69,0.62,2.7605253123,2.76,0.58,2.8202836737,0.0,0,0.0,2.76,0.58,2.8202836737
2021-01-29 14:00:00,2.6,0.6000000000000001,2.6683328128,0.0,0,0.0,2.6,0.6000000000000001,2.6683328128,2.67,0.55,2.7260594271,0.0,0,0.0,2.67,0.55,2.7260594271
2021-01-29 14:30:00,2.62,0.61,2.6900743484,0.0,0,0.0,2.62,0.61,2.6900743484,2.69,0.5700000000000001,2.7497272592,0.0,0,0.0,2.69,0.5700000000000001,2.7497272592
2021-01-29 15:00:00,2.6,0.59,2.6661020236,0.0,0,0.0,2.6,0.59,2.6661020236,2.68,0.55,2.7358545283,0.0,0,0.0,2.68,0.55,2.7358545283
2021-01-29 15:30:00,2.5700000000000003,0.59,2.6368541863,0.0,0,0.0,2.5700000000000003,0.59,2.6368541863,2.65,0.55,2.7064737205,0.0,0,0.0,2.65,0.55,2.7064737205
2021-01-29 16:00:00,2.55,0.61,2.6219458423,0.0,0,0.0,2.55,0.61,2.6219458423,2.62,0.5700000000000001,2.6812870044,0.0,0,0.0,2.62,0.5700000000000001,2.6812870044
2021-01-29 16:30:00,2.42,0.26,2.4339268683,0.0,0,0.0,2.42,0.26,2.4339268683,2.54,0.72,2.6400757565,0.0,0,0.0,2.54,0.72,2.6400757565
2021-01-29 17:00:00,2.33,0.5700000000000001,2.3987079856,0.0,0,0.0,2.33,0.5700000000000001,2.3987079856,2.41,0.54,2.4697570731000003,0.0,0,0.0,2.41,0.54,2.4697570731000003
2021-01-29 17:30:00,2.2415,0.5700000000000001,2.3128385698000002,0.0015,0,0.0015,2.24,0.5700000000000001,2.3113848663,2.3115,0.54,2.3737380331,0.0015,0,0.0015,2.31,0.54,2.3722773868
2021-01-29 18:00:00,2.061,0.24,2.0749267457,0.021,0,0.021,2.04,0.24,2.0540691322,2.171,0.68,2.2750035165,0.021,0,0.021,2.15,0.68,2.2549722836
2021-01-29 18:30:00,1.9405000000000001,0.51,2.0063998231,0.07050000000000001,0,0.07050000000000001,1.87,0.51,1.9382982227,2.0105,0.47000000000000003,2.0647058507,0.07050000000000001,0,0.07050000000000001,1.94,0.47000000000000003,1.9961212388
2021-01-29 19:00:00,1.9105,0.51,1.977399871,0.0805,0,0.0805,1.83,0.51,1.8997368239,1.9805000000000001,0.47000000000000003,2.0355049128,0.0805,0,0.0805,1.9,0.47000000000000003,1.9572685048
2021-01-29 19:30:00,1.855,0.49,1.9186258103,0.105,0,0.105,1.75,0.49,1.8173056980000002,1.925,0.45,1.9768978223,0.105,0,0.105,1.82,0.45,1.8748066567000001
2021-01-29 20:00:00,1.8085,0.49,1.8737054865,0.1585,0,0.1585,1.65,0.49,1.7212204972,1.8785,0.45,1.9316475481,0.1585,0,0.1585,1.72,0.45,1.7778920102
2021-01-29 20:30:00,1.79,0.47000000000000003,1.8506755523,0.19,0,0.19,1.6,0.47000000000000003,1.6676030703,1.85,0.44,1.9016045856,0.19,0,0.19,1.6600000000000001,0.44,1.7173234989
2021-01-29 21:00:00,1.767,0.46,1.8258940276,0.227,0,0.227,1.54,0.46,1.6072336482,1.827,0.41000000000000003,1.8724393181,0.227,0,0.227,1.6,0.41000000000000003,1.651696098
2021-01-29 21:30:00,1.7335,0.44,1.7884692477000002,0.24350000000000002,0,0.24350000000000002,1.49,0.44,1.5536087023,1.7934999999999999,0.41000000000000003,1.839766901,0.24350000000000002,0,0.24350000000000002,1.55,0.41000000000000003,1.6033090781000001
2021-01-29 22:00:00,1.695,0.26,1.714825064,0.265,0,0.265,1.43,0.26,1.4534441854,1.775,0.48,1.8387563732,0.265,0,0.265,1.51,0.48,1.5844557424999999
2021-01-29 22:30:00,1.6715,0.26,1.6916004995,0.2715,0,0.2715,1.4,0.26,1.4239382009,1.7415,0.49,1.8091219555,0.2715,0,0.2715,1.47,0.49,1.5495160535
2021-01-29 23:00:00,1.654,0.41000000000000003,1.7040586844,0.294,0,0.294,1.3599999999999999,0.41000000000000003,1.4204576727,1.714,0.37,1.7534811091,0.294,0,0.294,1.42,0.37,1.4674126891000001
2021-01-29 23:30:00,1.6615,0.43,1.7162407319000001,0.3015,0,0.3015,1.3599999999999999,0.43,1.4263590011,1.7215,0.39,1.7651238624999999,0.3015,0,0.3015,1.42,0.39,1.4725827651
2021-01-30 00:00:00,1.6560000000000001,0.43,1.7109167133,0.296,0,0.296,1.3599999999999999,0.43,1.4263590011,1.716,0.39,1.7597602109000001,0.296,0,0.296,1.42,0.39,1.4725827651
2021-01-30 00:30:00,1.6405,0.43,1.6959187037999999,0.3105,0,0.3105,1.33,0.43,1.3977839604,1.7005,0.39,1.7446490335,0.3105,0,0.3105,1.3900000000000001,0.39,1.4436758639
2021-01-30 01:00:00,1.643,0.41000000000000003,1.6933838903,0.323,0,0.323,1.32,0.41000000000000003,1.3822083779,1.703,0.37,1.7427303291,0.323,0,0.323,1.38,0.37,1.4287407043
2021-01-30 01:30:00,1.657,0.41000000000000003,1.7069707086,0.317,0,0.317,1.34,0.41000000000000003,1.4013208055,1.717,0.37,1.7564136756000002,0.317,0,0.317,1.4,0.37,1.4480676780000001
2021-01-30 02:00:00,1.661,0.41000000000000003,1.7108538804,0.321,0,0.321,1.34,0.41000000000000003,1.4013208055,1.721,0.37,1.7603241179,0.321,0,0.321,1.4,0.37,1.4480676780000001
2021-01-30 02:30:00,1.6695,0.41000000000000003,1.7191073991999999,0.3295,0,0.3295,1.34,0.41000000000000003,1.4013208055,1.7295,0.37,1.7686351376,0.3295,0,0.3295,1.4,0.37,1.4480676780000001
2021-01-30 03:00:00,1.659,0.41000000000000003,1.7089122271,0.329,0,0.329,1.33,0.41000000000000003,1.3917614738,1.709,0.37,1.7485940065999999,0.329,0,0.329,1.38,0.37,1.4287407043
2021-01-30 03:30:00,1.6635,0.41000000000000003,1.7132811357,0.3135,0,0.3135,1.35,0.41000000000000003,1.4108862463,1.7135,0.37,1.7529923701999999,0.3135,0,0.3135,1.4,0.37,1.4480676780000001
2021-01-30 04:00:00,1.6535000000000002,0.39,1.698870875,0.3335,0,0.3335,1.32,0.39,1.3764083696,1.7135,0.35000000000000003,1.7488802846,0.3335,0,0.3335,1.38,0.35000000000000003,1.4236923825
2021-01-30 04:30:00,1.6804999999999999,0.39,1.7251609345,0.3405,0,0.3405,1.34,0.39,1.3956002293,1.7305000000000001,0.35000000000000003,1.7655396483999999,0.3405,0,0.3405,1.3900000000000001,0.35000000000000003,1.4333875959
2021-01-30 05:00:00,1.6775,0.39,1.722238732,0.3375,0,0.3375,1.34,0.39,1.3956002293,1.7275,0.35000000000000003,1.762599288,0.3375,0,0.3375,1.3900000000000001,0.35000000000000003,1.4333875959
2021-01-30 05:30:00,1.718,0.41000000000000003,1.7662457360000001,0.328,0,0.328,1.3900000000000001,0.41000000000000003,1.4492066795,1.768,0.37,1.806301193,0.328,0,0.328,1.44,0.37,1.4867750334
2021-01-30 06:00:00,1.7115,0.36,1.7489517575,0.3215,0,0.3215,1.3900000000000001,0.36,1.4358621104,1.7615,0.39,1.8041569361,0.3215,0,0.3215,1.44,0.39,1.4918780111
2021-01-30 06:30:00,1.732,-0.1,1.7348844342,0.28200000000000003,0,0.28200000000000003,1.45,-0.1,1.4534441854,1.8519999999999999,0.67,1.9694679485000002,0.28200000000000003,0,0.28200000000000003,1.57,0.67,1.7069856473
2021-01-30 07:00:00,1.744,0.25,1.7618274603000001,0.224,0,0.224,1.52,0.25,1.5404220201,1.824,0.51,1.8939577609,0.224,0,0.224,1.6,0.51,1.6793153367
2021-01-30 07:30:00,1.831,0.48,1.8928710997,0.151,0,0.151,1.6800000000000002,0.48,1.7472263734,1.891,0.44,1.94151513,0.151,0,0.151,1.74,0.44,1.7947701803
2021-01-30 08:00:00,1.839,0.48,1.9006106913,0.149,0,0.149,1.69,0.48,1.7568437608,1.899,0.44,1.9493078259,0.149,0,0.149,1.75,0.44,1.8044666802
2021-01-30 08:30:00,1.8335,0.35000000000000003,1.8666071493,0.0935,0,0.0935,1.74,0.35000000000000003,1.7748521065,1.9135,0.53,1.9855433136,0.0935,0,0.0935,1.82,0.53,1.8956001688000002
2021-01-30 09:00:00,1.8435000000000001,0.19,1.853265294,0.07350000000000001,0,0.07350000000000001,1.77,0.19,1.7801685313000002,1.9435,0.62,2.0399981005,0.07350000000000001,0,0.07350000000000001,1.87,0.62,1.9701015202
2021-01-30 09:30:00,1.8655,0.5,1.9313441563,0.0855,0,0.0855,1.78,0.5,1.8488915598000002,1.9355,0.46,1.9894120363,0.0855,0,0.0855,1.85,0.46,1.9063315556
2021-01-30 10:00:00,1.875,0.36,1.9092472339,0.065,0,0.065,1.81,0.36,1.8454538737,1.9649999999999999,0.5700000000000001,2.0460021994,0.065,0,0.065,1.9,0.5700000000000001,1.9836582367000002
2021-01-30 10:30:00,1.8860000000000001,0.52,1.956373175,0.076,0,0.076,1.81,0.52,1.8832153355,1.976,0.48,2.0334640395,0.076,0,0.076,1.9,0.48,1.9596938536000001
2021-01-30 11:00:00,1.889,0.23,1.9029506037,0.059000000000000004,0,0.059000000000000004,1.83,0.23,1.8443969204,1.9889999999999999,0.64,2.0894307837,0.059000000000000004,0,0.059000000000000004,1.9300000000000002,0.64,2.0333469945
2021-01-30 11:30:00,1.9180000000000001,0.51,1.9846470719,0.048,0,0.048,1.87,0.51,1.9382982227,1.978,0.47000000000000003,2.0330725516,0.048,0,0.048,1.9300000000000002,0.47000000000000003,1.9864037857
2021-01-30 12:00:00,1.9215,0.53,1.9932541860000001,0.051500000000000004,0,0.051500000000000004,1.87,0.53,1.9436563482,1.9815,0.49,2.0411864809,0.051500000000000004,0,0.051500000000000004,1.9300000000000002,0.49,1.9912307752
2021-01-30 12:30:00,1.932,0.33,1.9599806121,0.062,0,0.062,1.87,0.33,1.8988944152,2.022,0.5700000000000001,2.1008055598,0.062,0,0.062,1.96,0.5700000000000001,2.0412006271
2021-01-30 13:00:00,1.9515,0.32,1.9775621988,0.07150000000000001,0,0.07150000000000001,1.88,0.32,1.9070395906000002,2.0315,0.6000000000000001,2.1182521687,0.07150000000000001,0,0.07150000000000001,1.96,0.6000000000000001,2.0497804761
2021-01-30 13:30:00,1.9905,0.53,2.0598519971,0.060500000000000005,0,0.060500000000000005,1.9300000000000002,0.53,2.0014494748,2.0605,0.49,2.1179613429,0.060500000000000005,0,0.060500000000000005,2.0,0.49,2.0591503102
2021-01-30 14:00:00,1.9775,0.53,2.0472924193,0.0575,0,0.0575,1.92,0.53,1.9918082237,2.0475,0.49,2.1053161877,0.0575,0,0.0575,1.99,0.49,2.0494389476
2021-01-30 14:30:00,1.9675,0.32,1.9933530169,0.0975,0,0.0975,1.87,0.32,1.8971821209000002,2.0575,0.5700000000000001,2.1349956089,0.0975,0,0.0975,1.96,0.5700000000000001,2.0412006271
2021-01-30 15:00:00,1.979,0.5,2.0411861748,0.109,0,0.109,1.87,0.5,1.9356910911,2.049,0.46,2.1000002381,0.109,0,0.109,1.94,0.46,1.9937903601
2021-01-30 15:30:00,1.9500000000000002,0.42,1.9947180252,0.08,0,0.08,1.87,0.42,1.9165855055,2.04,0.55,2.1128416883,0.08,0,0.08,1.96,0.55,2.0357062656
2021-01-30 16:00:00,1.9375,0.49,1.9985010008000001,0.11750000000000001,0,0.11750000000000001,1.82,0.49,1.8848076825,1.9975,0.46,2.0497820006,0.11750000000000001,0,0.11750000000000001,1.88,0.46,1.9354586020000002
2021-01-30 16:30:00,1.9395,0.39,1.9783225849,0.11950000000000001,0,0.11950000000000001,1.82,0.39,1.8613167382,2.0195,0.49,2.0780953419,0.11950000000000001,0,0.11950000000000001,1.9,0.49,1.9621671692
2021-01-30 17:00:00,1.9304999999999999,0.08,1.9321568906,0.1105,0,0.1105,1.82,0.08,1.8217573933,2.0305,0.66,2.1350714859,0.1105,0,0.1105,1.92,0.66,2.0302709179
2021-01-30 17:30:00,1.9420000000000002,0.32,1.9681879992,0.122,0,0.122,1.82,0.32,1.8479177471,2.032,0.55,2.105118524,0.122,0,0.122,1.9100000000000001,0.55,1.9876116321000001
2021-01-30 18:00:00,1.887,-0.15,1.8929524558000002,0.157,0,0.157,1.73,-0.15,1.7364907140999999,2.027,0.79,2.1755066077,0.157,0,0.157,1.87,0.79,2.0300246304
2021-01-30 18:30:00,1.8815,0.37,1.9175354625,0.1915,0,0.1915,1.69,0.37,1.7300289014999999,1.9615,0.49,2.021777003,0.1915,0,0.1915,1.77,0.49,1.8365728954
2021-01-30 19:00:00,1.873,0.48,1.9335276052,0.183,0,0.183,1.69,0.48,1.7568437608,1.933,0.44,1.9824452073,0.183,0,0.183,1.75,0.44,1.8044666802
2021-01-30 19:30:00,1.8415,0.46,1.8980838364000001,0.2015,0,0.2015,1.6400000000000001,0.46,1.7032909323,1.9015,0.42,1.9473320852,0.2015,0,0.2015,1.7000000000000002,0.42,1.7511139312
2021-01-30 20:00:00,1.811,0.44,1.8636847909,0.231,0,0.231,1.58,0.44,1.6401219466999999,1.871,0.4,1.9132801677,0.231,0,0.231,1.6400000000000001,0.4,1.6880758277
2021-01-30 20:30:00,1.798,0.44,1.8510548344000002,0.248,0,0.248,1.55,0.44,1.6112417572000002,1.858,0.4,1.9005693884000001,0.248,0,0.248,1.6099999999999999,0.4,1.6589454482
2021-01-30 21:00:00,1.783,0.44,1.8364882248,0.253,0,0.253,1.53,0.44,1.5920113065,1.843,0.4,1.8859080041,0.253,0,0.253,1.5899999999999999,0.4,1.6395426191
2021-01-30 21:30:00,1.7655,0.42,1.8147700268,0.2755,0,0.2755,1.49,0.42,1.5480633062,1.8255,0.38,1.8646313979,0.2755,0,0.2755,1.55,0.38,1.5959009994
2021-01-30 22:00:00,1.759,0.42,1.8084471239000002,0.289,0,0.289,1.47,0.42,1.5288230767000002,1.819,0.38,1.8582682798999999,0.289,0,0.289,1.53,0.38,1.5764834284
2021-01-30 22:30:00,1.745,0.42,1.7948328613000002,0.295,0,0.295,1.45,0.42,1.5096025967,1.8050000000000002,0.38,1.8445663447,0.295,0,0.295,1.51,0.38,1.5570806016
2021-01-30 23:00:00,1.7415,0.42,1.7914302247,0.3115,0,0.3115,1.43,0.42,1.4904026302,1.8014999999999999,0.38,1.8411415616,0.3115,0,0.3115,1.49,0.38,1.5376930773000002
2021-01-30 23:30:00,1.732,0.41000000000000003,1.7798662871,0.322,0,0.322,1.4100000000000001,0.41000000000000003,1.4684004903,1.792,0.37,1.8297988961,0.322,0,0.322,1.47,0.37,1.5158495967999999
2021-01-31 00:00:00,1.7355,0.41000000000000003,1.7832723432000002,0.3255,0,0.3255,1.4100000000000001,0.41000000000000003,1.4684004903,1.7955,0.37,1.8332267317,0.3255,0,0.3255,1.47,0.37,1.5158495967999999
2021-01-31 00:30:00,1.7115,0.30000000000000004,1.7375938104,0.3415,0,0.3415,1.37,0.30000000000000004,1.4024621207,1.7815,0.4,1.8258538414,0.3415,0,0.3415,1.44,0.4,1.4945233354
2021-01-31 01:00:00,1.7309999999999999,0.4,1.7766150399,0.331,0,0.331,1.4,0.4,1.4560219779,1.7810000000000001,0.36,1.8170198128,0.331,0,0.331,1.45,0.36,1.4940214189
2021-01-31 01:30:00,1.7269999999999999,0.38,1.7683124724,0.34700000000000003,0,0.34700000000000003,1.38,0.38,1.4313629868,1.7770000000000001,0.34,1.8092343685,0.34700000000000003,0,0.34700000000000003,1.43,0.34,1.4698639393000001
2021-01-31 02:00:00,1.736,0.38,1.7771032609000001,0.356,0,0.356,1.38,0.38,1.4313629868,1.786,0.34,1.8180748059,0.356,0,0.356,1.43,0.34,1.4698639393000001
2021-01-31 02:30:00,1.7435,0.38,1.7844305114,0.3435,0,0.3435,1.4,0.38,1.4506550245,1.8035,0.34,1.8352689857,0.3435,0,0.3435,1.46,0.34,1.4990663761
2021-01-31 03:00:00,1.72,0.38,1.7614766533,0.35000000000000003,0,0.35000000000000003,1.37,0.38,1.4217243052000001,1.77,0.34,1.8023595646000001,0.35000000000000003,0,0.35000000000000003,1.42,0.34,1.4601369799000001
2021-01-31 03:30:00,1.7375,0.37,1.7764589075,0.35750000000000004,0,0.35750000000000004,1.38,0.37,1.4287407043,1.7974999999999999,0.33,1.8275410392,0.35750000000000004,0,0.35750000000000004,1.44,0.33,1.4773286703
2021-01-31 04:00:00,1.7265000000000001,0.37,1.7657016311,0.35650000000000004,0,0.35650000000000004,1.37,0.37,1.4190842117,1.7765,0.33,1.8068902153000002,0.35650000000000004,0,0.35650000000000004,1.42,0.33,1.4578408692
2021-01-31 04:30:00,1.7525,0.39,1.7953707834000001,0.35250000000000004,0,0.35250000000000004,1.4,0.39,1.4533065747,1.8025,0.35000000000000003,1.8361661826,0.35250000000000004,0,0.35250000000000004,1.45,0.35000000000000003,1.491643389
2021-01-31 05:00:00,1.744,0.39,1.7870747047000002,0.34400000000000003,0,0.34400000000000003,1.4,0.39,1.4533065747,1.794,0.35000000000000003,1.8278227485,0.34400000000000003,0,0.34400000000000003,1.45,0.35000000000000003,1.491643389
2021-01-31 05:30:00,1.7825000000000002,0.39,1.8246660653000002,0.3425,0,0.3425,1.44,0.39,1.4918780111,1.8425,0.35000000000000003,1.8754482797,0.3425,0,0.3425,1.5,0.35000000000000003,1.5402921801
2021-01-31 06:00:00,1.7915,0.39,1.8334590942000002,0.3215,0,0.3215,1.47,0.39,1.5208550227000002,1.8415,0.35000000000000003,1.8744658573000001,0.3215,0,0.3215,1.52,0.35000000000000003,1.5597756248999999
2021-01-31 06:30:00,1.8010000000000002,-0.06,1.8019991676,0.291,0,0.291,1.51,-0.06,1.5111915828,1.911,0.6000000000000001,2.0029780328,0.291,0,0.291,1.62,0.6000000000000001,1.7275416059
2021-01-31 07:00:00,1.806,-0.24,1.821877054,0.246,0,0.246,1.56,-0.24,1.5783535726,1.9460000000000002,0.74,2.0819500474,0.246,0,0.246,1.7000000000000002,0.74,1.8540765896
2021-01-31 07:30:00,1.881,0.31,1.9063737829,0.171,0,0.171,1.71,0.31,1.7378722623,1.9609999999999999,0.48,2.0188910322,0.171,0,0.171,1.79,0.48,1.8532404053
2021-01-31 08:00:00,1.9075000000000002,0.44,1.9575893977,0.1675,0,0.1675,1.74,0.44,1.7947701803,1.9675,0.41000000000000003,2.0097652226,0.1675,0,0.1675,1.8,0.41000000000000003,1.8461040057
2021-01-31 08:30:00,1.899,0.47000000000000003,1.956297779,0.149,0,0.149,1.75,0.47000000000000003,1.8120154525,1.959,0.43,2.0056373052,0.149,0,0.149,1.81,0.43,1.860376306
2021-01-31 09:00:00,1.912,0.47000000000000003,1.9689195006,0.122,0,0.122,1.79,0.47000000000000003,1.8506755523,1.972,0.43,2.0183369392,0.122,0,0.122,1.85,0.43,1.8993156662000001
2021-01-31 09:30:00,1.8780000000000001,-0.05,1.8786654837999999,0.11800000000000001,0,0.11800000000000001,1.76,-0.05,1.760710084,2.008,0.73,2.1365776373,0.11800000000000001,0,0.11800000000000001,1.8900000000000001,0.73,2.0260799589
2021-01-31 10:00:00,1.901,0.22,1.9136878011,0.131,0,0.131,1.77,0.22,1.7836199147,2.001,0.58,2.0833629065,0.131,0,0.131,1.87,0.58,1.9578815082
2021-01-31 10:30:00,1.8935,0.28,1.9140904498,0.12350000000000001,0,0.12350000000000001,1.77,0.28,1.7920100446,1.9935,0.5700000000000001,2.0733890735,0.12350000000000001,0,0.12350000000000001,1.87,0.5700000000000001,1.9549424544
2021-01-31 11:00:00,1.9100000000000001,0.45,1.9622945752,0.11,0,0.11,1.8,0.45,1.8553975315,1.99,0.49,2.0494389476,0.11,0,0.11,1.88,0.49,1.9428072473
2021-01-31 11:30:00,1.9304999999999999,0.43,1.9778094575,0.09050000000000001,0,0.09050000000000001,1.8399999999999999,0.43,1.8895766722,2.0005,0.51,2.0644854686,0.09050000000000001,0,0.09050000000000001,1.9100000000000001,0.51,1.9769167913999999
2021-01-31 12:00:00,1.9405000000000001,0.30000000000000004,1.9635529659,0.09050000000000001,0,0.09050000000000001,1.85,0.30000000000000004,1.8741664814,2.0305,0.59,2.1144810829,0.09050000000000001,0,0.09050000000000001,1.94,0.59,2.027732724
2021-01-31 12:30:00,1.9185,0.5,1.9825847397,0.1085,0,0.1085,1.81,0.5,1.8777912557,1.9885000000000002,0.46,2.0410125551,0.1085,0,0.1085,1.88,0.46,1.9354586020000002
2021-01-31 13:00:00,1.9535,0.52,2.021524734,0.10350000000000001,0,0.10350000000000001,1.85,0.52,1.9216919628,2.0235,0.48,2.0796519541,0.10350000000000001,0,0.10350000000000001,1.92,0.48,1.9790907003
2021-01-31 13:30:00,1.9540000000000002,0.52,2.0220079129,0.10400000000000001,0,0.10400000000000001,1.85,0.52,1.9216919628,2.024,0.48,2.0801384569,0.10400000000000001,0,0.10400000000000001,1.92,0.48,1.9790907003
2021-01-31 14:00:00,1.9325,0.5,1.9961353286,0.1125,0,0.1125,1.82,0.5,1.887432118,1.9925000000000002,0.47000000000000003,2.0471825151,0.1125,0,0.1125,1.88,0.47000000000000003,1.937859644
2021-01-31 14:30:00,1.9425,0.51,2.0083341978,0.12250000000000001,0,0.12250000000000001,1.82,0.51,1.8901058171,2.0025,0.47000000000000003,2.0569166852,0.12250000000000001,0,0.12250000000000001,1.88,0.47000000000000003,1.937859644
2021-01-31 15:00:00,1.9260000000000002,0.51,1.9923794819,0.136,0,0.136,1.79,0.51,1.8612361484000002,1.986,0.47000000000000003,2.0408566829,0.136,0,0.136,1.85,0.47000000000000003,1.908769237
2021-01-31 15:30:00,1.945,0.53,2.0159179051,0.125,0,0.125,1.82,0.53,1.8956001688000002,2.015,0.49,2.0737224983,0.125,0,0.125,1.8900000000000001,0.49,1.9524855953
2021-01-31 16:00:00,1.9095,0.5,1.9738769592,0.1495,0,0.1495,1.76,0.5,1.8296447743000002,1.9795,0.46,2.0322451255,0.1495,0,0.1495,1.83,0.46,1.8869287215
2021-01-31 16:30:00,1.9115000000000002,0.41000000000000003,1.9549762786,0.1315,0,0.1315,1.78,0.41000000000000003,1.8266088799,1.9915,0.51,2.0557656116,0.1315,0,0.1315,1.8599999999999999,0.51,1.9286523792999999
2021-01-31 17:00:00,1.9335,0.44,1.9829327397,0.12350000000000001,0,0.12350000000000001,1.81,0.44,1.8627130751,2.0135,0.51,2.0770850368,0.12350000000000001,0,0.12350000000000001,1.8900000000000001,0.51,1.9576005721
2021-01-31 17:30:00,1.9385,0.26,1.9558584432,0.1585,0,0.1585,1.78,0.26,1.7988885457000001,2.0485,0.6000000000000001,2.1345613718,0.1585,0,0.1585,1.8900000000000001,0.6000000000000001,1.9829523444000001
2021-01-31 18:00:00,1.9180000000000001,0.49,1.9796019802,0.178,0,0.178,1.74,0.49,1.8076780687,1.988,0.45,2.038294385,0.178,0,0.178,1.81,0.45,1.8651005335000002
2021-01-31 18:30:00,1.9195000000000002,0.49,1.9810553374,0.20950000000000002,0,0.20950000000000002,1.71,0.49,1.7788198335,1.9895,0.45,2.0397573998,0.20950000000000002,0,0.20950000000000002,1.78,0.45,1.8360010893
2021-01-31 19:00:00,1.8755000000000002,0.34,1.9060693193,0.2155,0,0.2155,1.6600000000000001,0.34,1.6944615664,1.9555,0.48,2.0135491675,0.2155,0,0.2155,1.74,0.48,1.8049930748
2021-01-31 19:30:00,1.8385,0.36,1.8734145964,0.2285,0,0.2285,1.6099999999999999,0.36,1.6497575579000001,1.9085,0.46,1.9631536491000001,0.2285,0,0.2285,1.6800000000000002,0.46,1.7418381096000002
2021-01-31 20:00:00,1.842,0.45,1.8961708784,0.252,0,0.252,1.5899999999999999,0.45,1.6524527225,1.9020000000000001,0.41000000000000003,1.9456885671,0.252,0,0.252,1.65,0.41000000000000003,1.7001764614
2021-01-31 20:30:00,1.7695,0.45,1.8258231705,0.2695,0,0.2695,1.5,0.45,1.5660459762999999,1.8295,0.4,1.8727173439,0.2695,0,0.2695,1.56,0.4,1.6104657710999999
2021-01-31 21:00:00,1.774,0.45,1.8301846901,0.274,0,0.274,1.5,0.45,1.5660459762999999,1.834,0.4,1.8771137419000001,0.274,0,0.274,1.56,0.4,1.6104657710999999
2021-01-31 21:30:00,1.7429999999999999,0.43,1.7952573632000002,0.28300000000000003,0,0.28300000000000003,1.46,0.43,1.5220052562,1.803,0.39,1.8446975362,0.28300000000000003,0,0.28300000000000003,1.52,0.39,1.5692354826
2021-01-31 22:00:00,1.7425000000000002,0.43,1.7947719214000002,0.28250000000000003,0,0.28250000000000003,1.46,0.43,1.5220052562,1.8025,0.39,1.8442088412,0.28250000000000003,0,0.28250000000000003,1.52,0.39,1.5692354826
2021-01-31 22:30:00,1.725,0.41000000000000003,1.7730552727000002,0.295,0,0.295,1.43,0.41000000000000003,1.4876155417,1.775,0.37,1.8131533305,0.295,0,0.295,1.48,0.37,1.5255490815
2021-01-31 23:00:00,1.709,0.16,1.7164734195,0.309,0,0.309,1.4,0.16,1.4091131963,1.7890000000000001,0.51,1.8602744421000001,0.309,0,0.309,1.48,0.51,1.5654072952
2021-01-31 23:30:00,1.686,0.4,1.7328000462,0.28600000000000003,0,0.28600000000000003,1.4,0.4,1.4560219779,1.746,0.36,1.7827271244,0.28600000000000003,0,0.28600000000000003,1.46,0.36,1.5037286989
2021-02-01 00:00:00,1.693,0.4,1.7396117383,0.293,0,0.293,1.4,0.4,1.4560219779,1.7530000000000001,0.36,1.7895834711,0.293,0,0.293,1.46,0.36,1.5037286989
2021-02-01 00:30:00,1.6920000000000002,0.4,1.7386385478,0.292,0,0.292,1.4,0.4,1.4560219779,1.752,0.36,1.7886039248999999,0.292,0,0.292,1.46,0.36,1.5037286989
2021-02-01 01:00:00,1.6960000000000002,0.4,1.7425314917999999,0.316,0,0.316,1.38,0.4,1.4368020045,1.756,0.36,1.7925222453,0.316,0,0.316,1.44,0.36,1.4843180252
2021-02-01 01:30:00,1.7149999999999999,0.4,1.7610295284,0.305,0,0.305,1.4100000000000001,0.4,1.4656397920000002,1.7650000000000001,0.36,1.8013397792,0.305,0,0.305,1.46,0.36,1.5037286989
2021-02-01 02:00:00,1.7375,0.48,1.8025832158,0.3175,0,0.3175,1.42,0.48,1.4989329538,1.7775,0.22,1.7910628828,0.3175,0,0.3175,1.46,0.22,1.476482306
2021-02-01 02:30:00,1.734,0.4,1.7795381423,0.314,0,0.314,1.42,0.4,1.4752626885,1.774,0.35000000000000003,1.8081968919,0.314,0,0.314,1.46,0.35000000000000003,1.5013660446000001
2021-02-01 03:00:00,1.706,0.38,1.7478089140000002,0.326,0,0.326,1.38,0.38,1.4313629868,1.756,0.35000000000000003,1.7905407005,0.326,0,0.326,1.43,0.35000000000000003,1.4722092243
2021-02-01 03:30:00,1.7035,0.37,1.7432189335000001,0.3235,0,0.3235,1.38,0.37,1.4287407043,1.7535,0.34,1.7861585176,0.3235,0,0.3235,1.43,0.34,1.4698639393000001
2021-02-01 04:00:00,1.704,0.38,1.7458568097,0.324,0,0.324,1.38,0.38,1.4313629868,1.754,0.34,1.786649378,0.324,0,0.324,1.43,0.34,1.4698639393000001
2021-02-01 04:30:00,1.703,0.38,1.7448807982,0.333,0,0.333,1.37,0.38,1.4217243052000001,1.7530000000000001,0.34,1.7856676622,0.333,0,0.333,1.42,0.34,1.4601369799000001
2021-02-01 05:00:00,1.713,0.38,1.7546421288,0.333,0,0.333,1.38,0.38,1.4313629868,1.763,0.34,1.7954857282,0.333,0,0.333,1.43,0.34,1.4698639393000001
2021-02-01 05:30:00,1.778,0.4,1.822439025,0.308,0,0.308,1.47,0.4,1.523450032,1.828,0.36,1.8631113762,0.308,0,0.308,1.52,0.36,1.5620499352000001
2021-02-01 06:00:00,1.775,0.32,1.8036144266,0.275,0,0.275,1.5,0.32,1.5337535656,1.835,0.42,1.8824518586,0.275,0,0.275,1.56,0.42,1.6155494421
2021-02-01 06:30:00,1.8505,0.32,1.87796439,0.24050000000000002,0,0.24050000000000002,1.6099999999999999,0.32,1.6414932225999999,1.9205,0.46,1.9748215742,0.24050000000000002,0,0.24050000000000002,1.6800000000000002,0.46,1.7418381096000002
2021-02-01 07:00:00,1.9180000000000001,0.46,1.9723904279000002,0.158,0,0.158,1.76,0.46,1.8191206667,1.968,0.42,2.0123180663,0.158,0,0.158,1.81,0.42,1.8580904176000002
2021-02-01 07:30:00,2.0525,0.42,2.0950313243,0.0325,0,0.0325,2.02,0.42,2.0632013959,2.1325,0.56,2.2048029957,0.0325,0,0.0325,2.1,0.56,2.1733844575
2021-02-01 08:00:00,2.2105,0.53,2.2731498521,0.0005,0,0.0005,2.21,0.53,2.2726636355,2.2805,0.49,2.3325480167,0.0005,0,0.0005,2.2800000000000002,0.49,2.3320591759
2021-02-01 08:30:00,2.39,0.17,2.396038397,0.0,0,0.0,2.39,0.17,2.396038397,2.51,0.71,2.608486151,0.0,0,0.0,2.51,0.71,2.608486151
2021-02-01 09:00:00,2.59,0.59,2.6563508804,0.0,0,0.0,2.59,0.59,2.6563508804,2.66,0.55,2.7162658191,0.0,0,0.0,2.66,0.55,2.7162658191
2021-02-01 09:30:00,2.74,0.59,2.8028021693,0.0,0,0.0,2.74,0.59,2.8028021693,2.81,0.55,2.8633197516,0.0,0,0.0,2.81,0.55,2.8633197516
2021-02-01 10:00:00,2.8,0.6000000000000001,2.8635642127,0.0,0,0.0,2.8,0.6000000000000001,2.8635642127,2.88,0.56,2.9339393313,0.0,0,0.0,2.88,0.56,2.9339393313
2021-02-01 10:30:00,2.83,0.6000000000000001,2.8929051142,0.0,0,0.0,2.83,0.6000000000000001,2.8929051142,2.91,0.56,2.9633933252,0.0,0,0.0,2.91,0.56,2.9633933252
2021-02-01 11:00:00,2.84,0.58,2.8986203615,0.0,0,0.0,2.84,0.58,2.8986203615,2.92,0.54,2.9695117444,0.0,0,0.0,2.92,0.54,2.9695117444
2021-02-01 11:30:00,2.89,0.61,2.9536756762,0.0,0,0.0,2.89,0.61,2.9536756762,2.96,0.5700000000000001,3.0143821921,0.0,0,0.0,2.96,0.5700000000000001,3.0143821921
2021-02-01 12:00:00,2.93,0.6000000000000001,2.9908025679,0.0,0,0.0,2.93,0.6000000000000001,2.9908025679,3.0,0.56,3.0518191296,0.0,0,0.0,3.0,0.56,3.0518191296
2021-02-01 12:30:00,2.89,0.6000000000000001,2.9516266702,0.0,0,0.0,2.89,0.6000000000000001,2.9516266702,2.9699999999999998,0.56,3.0223335355,0.0,0,0.0,2.9699999999999998,0.56,3.0223335355
2021-02-01 13:00:00,2.93,0.67,3.0056280542,0.0,0,0.0,2.93,0.67,3.0056280542,3.01,0.63,3.0752235691,0.0,0,0.0,3.01,0.63,3.0752235691
2021-02-01 13:30:00,2.99,0.72,3.0754674441,0.0,0,0.0,2.99,0.72,3.0754674441,3.07,0.68,3.1444077344,0.0,0,0.0,3.07,0.68,3.1444077344
2021-02-01 14:00:00,2.99,0.73,3.0778239066,0.0,0,0.0,2.99,0.73,3.0778239066,3.07,0.6900000000000001,3.1465854509,0.0,0,0.0,3.07,0.6900000000000001,3.1465854509
2021-02-01 14:30:00,2.92,0.73,3.0098671067,0.0,0,0.0,2.92,0.73,3.0098671067,3.0,0.6900000000000001,3.078327468,0.0,0,0.0,3.0,0.6900000000000001,3.078327468
2021-02-01 15:00:00,2.83,0.67,2.9082297021,0.0,0,0.0,2.83,0.67,2.9082297021,2.91,0.68,2.9883942176,0.0,0,0.0,2.91,0.68,2.9883942176
2021-02-01 15:30:00,2.8,0.6900000000000001,2.8837649003,0.0,0,0.0,2.8,0.6900000000000001,2.8837649003,2.88,0.65,2.9524396692,0.0,0,0.0,2.88,0.65,2.9524396692
2021-02-01 16:00:00,2.77,0.6900000000000001,2.854645337,0.0,0,0.0,2.77,0.6900000000000001,2.854645337,2.84,0.65,2.9134343995,0.0,0,0.0,2.84,0.65,2.9134343995
2021-02-01 16:30:00,2.71,0.6000000000000001,2.7756260555,0.0,0,0.0,2.71,0.6000000000000001,2.7756260555,2.8200000000000003,0.74,2.9154759474,0.0,0,0.0,2.8200000000000003,0.74,2.9154759474
2021-02-01 17:00:00,2.59,0.63,2.6655205871,0.0,0,0.0,2.59,0.63,2.6655205871,2.67,0.59,2.7344103569,0.0,0,0.0,2.67,0.59,2.7344103569
2021-02-01 17:30:00,1.697,-0.33,1.728788304,2.787,0,2.787,-1.09,-0.33,1.1388590782,1.7469999999999999,-0.37,1.7857516625,2.787,0,2.787,-1.04,-0.37,1.1038568748
2021-02-01 18:00:00,1.6075,-0.41000000000000003,1.6589624016,3.0475,0,3.0475,-1.44,-0.41000000000000003,1.4972307771,1.6675,-0.45,1.7271526424,3.0475,0,3.0475,-1.38,-0.45,1.4515164484
2021-02-01 18:30:00,1.613,0.34,1.6484444182,0.14300000000000002,0,0.14300000000000002,1.47,0.34,1.5088074760999999,1.673,0.30000000000000004,1.6996849708,0.14300000000000002,0,0.14300000000000002,1.53,0.30000000000000004,1.5591343752
2021-02-01 19:00:00,2.0475,0.48,2.1030112339,0.08750000000000001,0,0.08750000000000001,1.96,0.48,2.0179197209,2.1175,0.45,2.1647878072,0.08750000000000001,0,0.08750000000000001,2.03,0.45,2.0792787211
2021-02-01 19:30:00,1.9725000000000001,0.48,2.0300631148,0.1125,0,0.1125,1.8599999999999999,0.48,1.9209372712000001,2.0425,0.45,2.0914842218,0.1125,0,0.1125,1.9300000000000002,0.45,1.9817668884000001
2021-02-01 20:00:00,1.9255,0.46,1.9796843814,0.1655,0,0.1655,1.76,0.46,1.8191206667,1.9955,0.41000000000000003,2.0371843927,0.1655,0,0.1655,1.83,0.41000000000000003,1.8753666307999999
2021-02-01 20:30:00,1.879,0.45,1.9321337945,0.199,0,0.199,1.6800000000000002,0.45,1.7392239648999999,1.939,0.41000000000000003,1.9818731039,0.199,0,0.199,1.74,0.41000000000000003,1.7876520914
2021-02-01 21:00:00,1.834,0.44,1.8860424173,0.214,0,0.214,1.62,0.44,1.6786899654,1.904,0.4,1.9455631575,0.214,0,0.214,1.69,0.4,1.7366922583000002
2021-02-01 21:30:00,1.8025,0.44,1.855426164,0.2325,0,0.2325,1.57,0.44,1.6304907237,1.8625,0.39,1.9028941772999999,0.2325,0,0.2325,1.63,0.39,1.6760071599000002
2021-02-01 22:00:00,1.776,0.28,1.7979365951,0.266,0,0.266,1.51,0.28,1.5357408636,1.846,0.44,1.8977133609,0.266,0,0.266,1.58,0.44,1.6401219466999999
2021-02-01 22:30:00,1.772,0.41000000000000003,1.8188138992,0.272,0,0.272,1.5,0.41000000000000003,1.5550241156,1.822,0.37,1.8591890705,0.272,0,0.272,1.55,0.37,1.5935494972000002
2021-02-01 23:00:00,1.7585000000000002,0.41000000000000003,1.8056639361,0.28850000000000003,0,0.28850000000000003,1.47,0.41000000000000003,1.5261061562,1.8085,0.37,1.8459610641,0.28850000000000003,0,0.28850000000000003,1.52,0.37,1.5643848631
2021-02-01 23:30:00,1.7475,0.41000000000000003,1.7949529938,0.2975,0,0.2975,1.45,0.41000000000000003,1.5068510212000001,1.8075,0.37,1.8449813685,0.2975,0,0.2975,1.51,0.37,1.5546703831
2021-02-02 00:00:00,1.7295,0.4,1.7751535849,0.2995,0,0.2995,1.43,0.4,1.4848905684,1.7895,0.36,1.8253520893,0.2995,0,0.2995,1.49,0.36,1.5328731193
2021-02-02 00:30:00,1.749,0.4,1.7941574624,0.289,0,0.289,1.46,0.4,1.5138031576,1.799,0.36,1.8346664547,0.289,0,0.289,1.51,0.36,1.5523208431
2021-02-02 01:00:00,1.7570000000000001,0.4,1.8019569917,0.297,0,0.297,1.46,0.4,1.5138031576,1.807,0.36,1.842511601,0.297,0,0.297,1.51,0.36,1.5523208431
2021-02-02 01:30:00,1.7635,0.4,1.808295399,0.3035,0,0.3035,1.46,0.4,1.5138031576,1.8135,0.36,1.8488867596,0.3035,0,0.3035,1.51,0.36,1.5523208431
2021-02-02 02:00:00,1.726,0.4,1.7717437738,0.306,0,0.306,1.42,0.4,1.4752626885,1.776,0.36,1.8121192014,0.306,0,0.306,1.47,0.36,1.5134397907000001
2021-02-02 02:30:00,1.7305000000000001,0.38,1.7717308627000001,0.3305,0,0.3305,1.4,0.38,1.4506550245,1.7805,0.34,1.8126721298000001,0.3305,0,0.3305,1.45,0.34,1.4893287078
2021-02-02 03:00:00,1.698,0.38,1.7400011494,0.318,0,0.318,1.38,0.38,1.4313629868,1.748,0.34,1.7807593886,0.318,0,0.318,1.43,0.34,1.4698639393000001
2021-02-02 03:30:00,1.7069999999999999,0.37,1.7466393446000001,0.337,0,0.337,1.37,0.37,1.4190842117,1.7570000000000001,0.33,1.7877217345,0.337,0,0.337,1.42,0.33,1.4578408692
2021-02-02 04:00:00,1.675,0.37,1.7153789669,0.335,0,0.335,1.34,0.37,1.3901438774,1.725,0.33,1.7562815833,0.335,0,0.335,1.3900000000000001,0.33,1.4286357128
2021-02-02 04:30:00,1.694,0.39,1.7383141258,0.324,0,0.324,1.37,0.39,1.4244297104,1.744,0.35000000000000003,1.7787737349000001,0.324,0,0.324,1.42,0.35000000000000003,1.4624978632
2021-02-02 05:00:00,1.6835,0.39,1.7280834037,0.3335,0,0.3335,1.35,0.39,1.4052046114,1.7335,0.35000000000000003,1.7684802091,0.3335,0,0.3335,1.4,0.35000000000000003,1.443086969
2021-02-02 05:30:00,1.72,0.39,1.7636609652000002,0.31,0,0.31,1.4100000000000001,0.39,1.4629422408,1.78,0.35000000000000003,1.8140837908,0.31,0,0.31,1.47,0.35000000000000003,1.5110923201
2021-02-02 06:00:00,1.732,0.4,1.7775893789000001,0.292,0,0.292,1.44,0.4,1.4945233354,1.782,0.36,1.818,0.292,0,0.292,1.49,0.36,1.5328731193
2021-02-02 06:30:00,1.8365,0.39,1.8774536612000001,0.2265,0,0.2265,1.6099999999999999,0.39,1.6565627063,1.8965,0.46,1.9514897514,0.2265,0,0.2265,1.67,0.46,1.7321951391
2021-02-02 07:00:00,1.8780000000000001,0.45,1.9311613086000001,0.138,0,0.138,1.74,0.45,1.7972478961,1.928,0.42,1.9732166632,0.138,0,0.138,1.79,0.42,1.8386136081000002
2021-02-02 07:30:00,2.037,0.30000000000000004,2.0589728022,0.017,0,0.017,2.02,0.30000000000000004,2.0421557237,2.137,0.65,2.2336671641,0.017,0,0.017,2.12,0.65,2.2174083972
2021-02-02 08:00:00,1.9815,-0.17,1.9887790853,0.0015,0,0.0015,1.98,-0.17,1.9872845795,2.1215,0.84,2.2817454394,0.0015,0,0.0015,2.12,0.84,2.2803508502
2021-02-02 08:30:00,1.8599999999999999,0.4,1.9025246385,0.0,0,0.0,1.8599999999999999,0.4,1.9025246385,1.9300000000000002,0.4,1.971014967,0.0,0,0.0,1.9300000000000002,0.4,1.971014967
2021-02-02 09:00:00,2.42,0.53,2.4773574631,0.0,0,0.0,2.42,0.53,2.4773574631,2.49,0.53,2.5457808232,0.0,0,0.0,2.49,0.53,2.5457808232
2021-02-02 09:30:00,2.59,0.08,2.5912352267000003,0.0,0,0.0,2.59,0.08,2.5912352267000003,2.73,0.8200000000000001,2.8504911857,0.0,0,0.0,2.73,0.8200000000000001,2.8504911857
2021-02-02 10:00:00,2.62,0.59,2.6856098004,0.0,0,0.0,2.62,0.59,2.6856098004,2.69,0.55,2.7456511068,0.0,0,0.0,2.69,0.55,2.7456511068
2021-02-02 10:30:00,2.68,0.63,2.7530528509,0.0,0,0.0,2.68,0.63,2.7530528509,2.75,0.59,2.8125788878,0.0,0,0.0,2.75,0.59,2.8125788878
2021-02-02 11:00:00,2.71,0.63,2.7822652641000003,0.0,0,0.0,2.71,0.63,2.7822652641000003,2.79,0.59,2.8517012466000002,0.0,0,0.0,2.79,0.59,2.8517012466000002
2021-02-02 11:30:00,2.75,0.63,2.8212408616999998,0.0,0,0.0,2.75,0.63,2.8212408616999998,2.83,0.59,2.8908476266000003,0.0,0,0.0,2.83,0.59,2.8908476266000003
2021-02-02 12:00:00,2.81,0.64,2.8819611378000003,0.0,0,0.0,2.81,0.64,2.8819611378000003,2.89,0.6000000000000001,2.9516266702,0.0,0,0.0,2.89,0.6000000000000001,2.9516266702
2021-02-02 12:30:00,2.79,0.64,2.8624639736,0.0,0,0.0,2.79,0.64,2.8624639736,2.87,0.6000000000000001,2.9320470665,0.0,0,0.0,2.87,0.6000000000000001,2.9320470665
2021-02-02 13:00:00,2.76,0.65,2.8355070093,0.0,0,0.0,2.76,0.65,2.8355070093,2.84,0.62,2.9068883707,0.0,0,0.0,2.84,0.62,2.9068883707
2021-02-02 13:30:00,2.75,0.65,2.8257742302,0.0,0,0.0,2.75,0.65,2.8257742302,2.8200000000000003,0.62,2.8873517278,0.0,0,0.0,2.8200000000000003,0.62,2.8873517278
2021-02-02 14:00:00,2.71,0.65,2.7868620346,0.0,0,0.0,2.71,0.65,2.7868620346,2.7800000000000002,0.62,2.8482977372000002,0.0,0,0.0,2.7800000000000002,0.62,2.8482977372000002
2021-02-02 14:30:00,2.65,0.35000000000000003,2.6730132809000002,0.0,0,0.0,2.65,0.35000000000000003,2.6730132809000002,2.7800000000000002,0.8,2.8928186946,0.0,0,0.0,2.7800000000000002,0.8,2.8928186946
2021-02-02 15:00:00,2.66,0.61,2.7290474529,0.0,0,0.0,2.66,0.61,2.7290474529,2.73,0.56,2.7868440932,0.0,0,0.0,2.73,0.56,2.7868440932
2021-02-02 15:30:00,2.63,0.61,2.6998148085,0.0,0,0.0,2.63,0.61,2.6998148085,2.7,0.56,2.7574626017,0.0,0,0.0,2.7,0.56,2.7574626017
2021-02-02 16:00:00,2.6,0.61,2.6705991837000003,0.0,0,0.0,2.6,0.61,2.6705991837000003,2.67,0.56,2.7280945731,0.0,0,0.0,2.67,0.56,2.7280945731
2021-02-02 16:30:00,2.54,0.61,2.612221277,0.0,0,0.0,2.54,0.61,2.612221277,2.61,0.58,2.6736678926,0.0,0,0.0,2.61,0.58,2.6736678926
2021-02-02 17:00:00,2.42,0.61,2.4956962956,0.0,0,0.0,2.42,0.61,2.4956962956,2.49,0.56,2.5521951336,0.0,0,0.0,2.49,0.56,2.5521951336
2021-02-02 17:30:00,2.2325,0.5700000000000001,2.3041172388,0.0025,0,0.0025,2.23,0.5700000000000001,2.3016950276,2.3025,0.53,2.3627116307,0.0025,0,0.0025,2.3,0.53,2.3602754077
2021-02-02 18:00:00,2.1375,0.53,2.2022275654,0.0175,0,0.0175,2.12,0.53,2.1852459816,2.2175,0.53,2.2799575106,0.0175,0,0.0175,2.2,0.53,2.2629405648
2021-02-02 18:30:00,1.9895,0.51,2.0538281939,0.059500000000000004,0,0.059500000000000004,1.9300000000000002,0.51,1.9962464778000002,2.0695,0.47000000000000003,2.1221993898,0.059500000000000004,0,0.059500000000000004,2.01,0.47000000000000003,2.0642189806
2021-02-02 19:00:00,1.9255,0.48,1.9844269324,0.10550000000000001,0,0.10550000000000001,1.82,0.48,1.8822327167,1.9955,0.45,2.0456099946,0.10550000000000001,0,0.10550000000000001,1.8900000000000001,0.45,1.9428329830000002
2021-02-02 19:30:00,1.88,0.48,1.9403092537000002,0.12,0,0.12,1.76,0.48,1.8242806802,1.9500000000000002,0.45,2.0012496096,0.12,0,0.12,1.83,0.45,1.8845158529
2021-02-02 20:00:00,1.8439999999999999,0.47000000000000003,1.9029545449,0.164,0,0.164,1.6800000000000002,0.47000000000000003,1.7445056606,1.9140000000000001,0.43,1.9617074196000002,0.164,0,0.164,1.75,0.43,1.8020543832
2021-02-02 20:30:00,1.7850000000000001,0.36,1.8209406910000001,0.215,0,0.215,1.57,0.36,1.6107451691999999,1.855,0.43,1.9041861779,0.215,0,0.215,1.6400000000000001,0.43,1.6954350474000002
2021-02-02 21:00:00,1.7575,0.03,1.7577560269,0.2275,0,0.2275,1.53,0.03,1.5302940894,1.8675000000000002,0.62,1.9677287034000002,0.2275,0,0.2275,1.6400000000000001,0.62,1.7532826355000002
2021-02-02 21:30:00,1.75,0.44,1.8044666802,0.24,0,0.24,1.51,0.44,1.5728000509,1.81,0.4,1.8536720314,0.24,0,0.24,1.57,0.4,1.6201543136
2021-02-02 22:00:00,1.7469999999999999,0.42,1.7967773930000002,0.277,0,0.277,1.47,0.42,1.5288230767000002,1.807,0.38,1.8465234902,0.277,0,0.277,1.53,0.38,1.5764834284
2021-02-02 22:30:00,1.7115,0.42,1.7622804119,0.29150000000000004,0,0.29150000000000004,1.42,0.42,1.4808105888,1.7715,0.37,1.8097271203,0.29150000000000004,0,0.29150000000000004,1.48,0.37,1.5255490815
2021-02-02 23:00:00,1.7375,0.42,1.7875419575,0.3075,0,0.3075,1.43,0.42,1.4904026302,1.7875,0.37,1.8253920812,0.3075,0,0.3075,1.48,0.37,1.5255490815
2021-02-02 23:30:00,1.7195,0.41000000000000003,1.7677047972,0.3195,0,0.3195,1.4,0.41000000000000003,1.4588008774,1.7695,0.37,1.8077694128,0.3195,0,0.3195,1.45,0.37,1.4964624954
2021-02-03 00:00:00,1.7335,0.41000000000000003,1.7813259808000002,0.3335,0,0.3335,1.4,0.41000000000000003,1.4588008774,1.7835,0.37,1.8214752949,0.3335,0,0.3335,1.45,0.37,1.4964624954
2021-02-03 00:30:00,1.722,0.41000000000000003,1.7701367179,0.322,0,0.322,1.4,0.41000000000000003,1.4588008774,1.772,0.37,1.8102165615999999,0.322,0,0.322,1.45,0.37,1.4964624954
2021-02-03 01:00:00,1.7389999999999999,0.42,1.7890000000000001,0.319,0,0.319,1.42,0.42,1.4808105888,1.799,0.38,1.8386954615,0.319,0,0.319,1.48,0.38,1.5280052356
2021-02-03 01:30:00,1.7269999999999999,0.4,1.7727179697,0.337,0,0.337,1.3900000000000001,0.4,1.4464093473,1.787,0.36,1.822901259,0.337,0,0.337,1.45,0.36,1.4940214189
2021-02-03 02:00:00,1.7365,0.4,1.7819742563,0.3365,0,0.3365,1.4,0.4,1.4560219779,1.7865000000000002,0.36,1.8224111089,0.3365,0,0.3365,1.45,0.36,1.4940214189
2021-02-03 02:30:00,1.725,0.4,1.7707696067,0.34500000000000003,0,0.34500000000000003,1.38,0.4,1.4368020045,1.775,0.36,1.8111391443,0.34500000000000003,0,0.34500000000000003,1.43,0.36,1.4746185948
2021-02-03 03:00:00,1.74,0.4,1.7853851125,0.36,0,0.36,1.38,0.4,1.4368020045,1.79,0.36,1.8258422714,0.36,0,0.36,1.43,0.36,1.4746185948
2021-02-03 03:30:00,1.7149999999999999,0.4,1.7610295284,0.335,0,0.335,1.38,0.4,1.4368020045,1.7650000000000001,0.36,1.8013397792,0.335,0,0.335,1.43,0.36,1.4746185948
2021-02-03 04:00:00,1.693,0.1,1.6959507658000001,0.353,0,0.353,1.34,0.1,1.3437261625999999,1.783,0.52,1.8572800004,0.353,0,0.353,1.43,0.52,1.5216109884
2021-02-03 04:30:00,1.7065000000000001,0.33,1.7381145676,0.35650000000000004,0,0.35650000000000004,1.35,0.33,1.3897481786,1.7665000000000002,0.39,1.8090390405,0.35650000000000004,0,0.35650000000000004,1.4100000000000001,0.39,1.4629422408
2021-02-03 05:00:00,1.712,0.4,1.758108074,0.342,0,0.342,1.37,0.4,1.4272000561,1.772,0.36,1.8081991041,0.342,0,0.342,1.43,0.36,1.4746185948
2021-02-03 05:30:00,1.7325,0.04,1.7329616989,0.3125,0,0.3125,1.42,0.04,1.4205632686,1.8225,0.6000000000000001,1.9187251627,0.3125,0,0.3125,1.51,0.6000000000000001,1.6248384535
2021-02-03 06:00:00,1.7705000000000002,0.24,1.7866925449000002,0.3005,0,0.3005,1.47,0.24,1.4894629905,1.8505,0.49,1.9142753851,0.3005,0,0.3005,1.55,0.49,1.6256075787
2021-02-03 06:30:00,1.8555000000000001,0.46,1.9116694929,0.23550000000000001,0,0.23550000000000001,1.62,0.46,1.6840427548,1.9055,0.42,1.9512381326,0.23550000000000001,0,0.23550000000000001,1.67,0.42,1.7220046458
2021-02-03 07:00:00,1.8705,0.38,1.9087090533,0.1405,0,0.1405,1.73,0.38,1.7712425017000002,1.9405000000000001,0.5,2.0038812964,0.1405,0,0.1405,1.8,0.5,1.8681541691999999
2021-02-03 07:30:00,2.0435,0.46,2.0946341566,0.0235,0,0.0235,2.02,0.46,2.071714266,2.1235,0.59,2.2039401648,0.0235,0,0.0235,2.1,0.59,2.1813069477
2021-02-03 08:00:00,2.1265,0.27,2.1435723104,0.006500000000000001,0,0.006500000000000001,2.12,0.27,2.137124236,2.2265,0.65,2.3194400725,0.006500000000000001,0,0.006500000000000001,2.22,0.65,2.313201245
2021-02-03 08:30:00,2.36,0.6000000000000001,2.4350770008,0.0,0,0.0,2.36,0.6000000000000001,2.4350770008,2.44,0.55,2.5012197025000003,0.0,0,0.0,2.44,0.55,2.5012197025000003
2021-02-03 09:00:00,2.43,-0.13,2.4334748817,0.0,0,0.0,2.43,-0.13,2.4334748817,2.59,0.92,2.7485450697,0.0,0,0.0,2.59,0.92,2.7485450697
2021-02-03 09:30:00,2.54,0.5,2.5887448696,0.0,0,0.0,2.54,0.5,2.5887448696,2.62,0.5700000000000001,2.6812870044,0.0,0,0.0,2.62,0.5700000000000001,2.6812870044
2021-02-03 10:00:00,2.65,0.62,2.7215620515000003,0.0,0,0.0,2.65,0.62,2.7215620515000003,2.73,0.5700000000000001,2.7888707392,0.0,0,0.0,2.73,0.5700000000000001,2.7888707392
2021-02-03 10:30:00,2.62,0.62,2.6923595599,0.0,0,0.0,2.62,0.62,2.6923595599,2.69,0.5700000000000001,2.7497272592,0.0,0,0.0,2.69,0.5700000000000001,2.7497272592
2021-02-03 11:00:00,2.67,0.62,2.7410399486,0.0,0,0.0,2.67,0.62,2.7410399486,2.75,0.5700000000000001,2.8084515306,0.0,0,0.0,2.75,0.5700000000000001,2.8084515306
2021-02-03 11:30:00,2.7199999999999998,0.55,2.7750495491000002,0.0,0,0.0,2.7199999999999998,0.55,2.7750495491000002,2.83,0.71,2.9177045772,0.0,0,0.0,2.83,0.71,2.9177045772
2021-02-03 12:00:00,2.75,0.66,2.8280912291,0.0,0,0.0,2.75,0.66,2.8280912291,2.83,0.62,2.8971192589,0.0,0,0.0,2.83,0.62,2.8971192589
2021-02-03 12:30:00,2.84,0.76,2.939931972,0.0,0,0.0,2.84,0.76,2.939931972,2.91,0.72,2.9977491556,0.0,0,0.0,2.91,0.72,2.9977491556
2021-02-03 13:00:00,2.81,0.74,2.9058045358,0.0,0,0.0,2.81,0.74,2.9058045358,2.89,0.7000000000000001,2.9735668817,0.0,0,0.0,2.89,0.7000000000000001,2.9735668817
2021-02-03 13:30:00,2.81,0.74,2.9058045358,0.0,0,0.0,2.81,0.74,2.9058045358,2.89,0.7000000000000001,2.9735668817,0.0,0,0.0,2.89,0.7000000000000001,2.9735668817
2021-02-03 14:00:00,2.79,0.76,2.8916604227000002,0.0,0,0.0,2.79,0.76,2.8916604227000002,2.87,0.72,2.9589356194,0.0,0,0.0,2.87,0.72,2.9589356194
2021-02-03 14:30:00,2.71,0.74,2.8092169728,0.0,0,0.0,2.71,0.74,2.8092169728,2.79,0.6900000000000001,2.8740563669,0.0,0,0.0,2.79,0.6900000000000001,2.8740563669
2021-02-03 15:00:00,2.71,0.74,2.8092169728,0.0,0,0.0,2.71,0.74,2.8092169728,2.79,0.6900000000000001,2.8740563669,0.0,0,0.0,2.79,0.6900000000000001,2.8740563669
2021-02-03 15:30:00,2.67,0.74,2.7706497433,0.0,0,0.0,2.67,0.74,2.7706497433,2.75,0.6900000000000001,2.835242494,0.0,0,0.0,2.75,0.6900000000000001,2.835242494
2021-02-03 16:00:00,2.65,0.71,2.7434649624,0.0,0,0.0,2.65,0.71,2.7434649624,2.73,0.67,2.8110140519,0.0,0,0.0,2.73,0.67,2.8110140519
2021-02-03 16:30:00,2.56,0.64,2.6387876004,0.0,0,0.0,2.56,0.64,2.6387876004,2.66,0.71,2.7531254966,0.0,0,0.0,2.66,0.71,2.7531254966
2021-02-03 17:00:00,2.43,0.6000000000000001,2.502978226,0.0,0,0.0,2.43,0.6000000000000001,2.502978226,2.5,0.56,2.5619523805,0.0,0,0.0,2.5,0.56,2.5619523805
2021-02-03 17:30:00,2.2395,0.5700000000000001,2.3109003116,0.0095,0,0.0095,2.23,0.5700000000000001,2.3016950276,2.3195,0.53,2.3792814567000002,0.0095,0,0.0095,2.31,0.53,2.370021097
2021-02-03 18:00:00,2.1365,0.55,2.2061578026,0.026500000000000003,0,0.026500000000000003,2.11,0.55,2.1805045288000002,2.2065,0.51,2.2646726585,0.026500000000000003,0,0.026500000000000003,2.18,0.51,2.2388613177
2021-02-03 18:30:00,2.026,0.52,2.0916682337,0.076,0,0.076,1.9500000000000002,0.52,2.0181427105,2.096,0.48,2.1502595192,0.076,0,0.076,2.02,0.48,2.0762466135
2021-02-03 19:00:00,1.98,0.5,2.0421557237,0.1,0,0.1,1.88,0.5,1.9453534383000002,2.05,0.46,2.1009759637,0.1,0,0.1,1.9500000000000002,0.46,2.0035218991
2021-02-03 19:30:00,1.9245,0.48,1.9834566418000001,0.14450000000000002,0,0.14450000000000002,1.78,0.48,1.8435834671,1.9945,0.44,2.0424569151,0.14450000000000002,0,0.14450000000000002,1.85,0.44,1.9016045856
2021-02-03 20:00:00,1.8745,0.46,1.9301166416000002,0.1845,0,0.1845,1.69,0.46,1.7514850842,1.9445000000000001,0.42,1.9893416625,0.1845,0,0.1845,1.76,0.42,1.8094197965
2021-02-03 20:30:00,1.833,0.46,1.8898383529,0.223,0,0.223,1.6099999999999999,0.46,1.6744252745,1.903,0.42,1.9487968083,0.223,0,0.223,1.6800000000000002,0.42,1.7317043628
2021-02-03 21:00:00,1.7915,0.42,1.8400739795,0.2615,0,0.2615,1.53,0.42,1.5866001387000002,1.8515000000000001,0.38,1.8900931855,0.2615,0,0.2615,1.5899999999999999,0.38,1.6347782724000002
2021-02-03 21:30:00,1.7735,0.41000000000000003,1.8202753226000001,0.28350000000000003,0,0.28350000000000003,1.49,0.41000000000000003,1.5453802121,1.8335,0.37,1.870460438,0.28350000000000003,0,0.28350000000000003,1.55,0.37,1.5935494972000002
2021-02-03 22:00:00,1.762,0.41000000000000003,1.8090726905999999,0.302,0,0.302,1.46,0.41000000000000003,1.5164761785,1.822,0.37,1.8591890705,0.302,0,0.302,1.52,0.37,1.5643848631
2021-02-03 22:30:00,1.732,0.31,1.7595237992000001,0.322,0,0.322,1.4100000000000001,0.31,1.4436758639,1.802,0.42,1.8502983543,0.322,0,0.322,1.48,0.42,1.5384407691000002
2021-02-03 23:00:00,1.74,0.41000000000000003,1.7876520914,0.32,0,0.32,1.42,0.41000000000000003,1.4780054127,1.8,0.37,1.8376343488,0.32,0,0.32,1.48,0.37,1.5255490815
2021-02-03 23:30:00,1.7265000000000001,0.41000000000000003,1.7745146520000001,0.3265,0,0.3265,1.4,0.41000000000000003,1.4588008774,1.7865000000000002,0.37,1.8244128508,0.3265,0,0.3265,1.46,0.37,1.5061540426
2021-02-04 00:00:00,1.6840000000000002,-0.14,1.6898094567,0.334,0,0.334,1.35,-0.14,1.3572398462,1.794,0.66,1.9115532951,0.334,0,0.334,1.46,0.66,1.6022484202
2021-02-04 00:30:00,1.6925,0.38,1.7346343275,0.3425,0,0.3425,1.35,0.38,1.4024621207,1.7625000000000002,0.38,1.8029992374,0.3425,0,0.3425,1.42,0.38,1.469965986
2021-02-04 01:00:00,1.6840000000000002,-0.14,1.6898094567,0.34400000000000003,0,0.34400000000000003,1.34,-0.14,1.3472935834,1.794,0.64,1.9047404023,0.34400000000000003,0,0.34400000000000003,1.45,0.64,1.5849605673
2021-02-04 01:30:00,1.714,0.24,1.7307212369,0.34400000000000003,0,0.34400000000000003,1.37,0.24,1.3908630414,1.784,0.44,1.8374591152000002,0.34400000000000003,0,0.34400000000000003,1.44,0.44,1.505722418
2021-02-04 02:00:00,1.6965,0.39,1.7407504847,0.34650000000000003,0,0.34650000000000003,1.35,0.39,1.4052046114,1.7565,0.35000000000000003,1.7910310578000002,0.34650000000000003,0,0.34650000000000003,1.4100000000000001,0.35000000000000003,1.4527904185
2021-02-04 02:30:00,1.702,0.30000000000000004,1.7282372522,0.372,0,0.372,1.33,0.30000000000000004,1.3634148305,1.762,0.37,1.8004288378000002,0.372,0,0.372,1.3900000000000001,0.37,1.438401891
2021-02-04 03:00:00,1.7025000000000001,0.17,1.7109664666,0.36250000000000004,0,0.36250000000000004,1.34,0.17,1.3507405376000001,1.7725,0.46,1.8312171499,0.36250000000000004,0,0.36250000000000004,1.4100000000000001,0.46,1.483138564
2021-02-04 03:30:00,1.7015,0.39,1.7456237424,0.36150000000000004,0,0.36150000000000004,1.34,0.39,1.3956002293,1.7415,0.34,1.7743793986,0.36150000000000004,0,0.36150000000000004,1.38,0.34,1.4212670404
2021-02-04 04:00:00,1.683,0.37,1.7231915158,0.363,0,0.363,1.32,0.37,1.3708756326,1.7429999999999999,0.34,1.7758516267000002,0.363,0,0.363,1.38,0.34,1.4212670404
2021-02-04 04:30:00,1.686,0.38,1.7282927993000001,0.366,0,0.366,1.32,0.38,1.3736083867,1.736,0.34,1.7689816279000001,0.366,0,0.366,1.37,0.34,1.4115594213
2021-02-04 05:00:00,1.6745,0.38,1.7170760758,0.35450000000000004,0,0.35450000000000004,1.32,0.38,1.3736083867,1.7245,0.34,1.7576974285,0.35450000000000004,0,0.35450000000000004,1.37,0.34,1.4115594213
2021-02-04 05:30:00,1.736,0.41000000000000003,1.7837589523,0.336,0,0.336,1.4,0.41000000000000003,1.4588008774,1.796,0.36,1.8317248702,0.336,0,0.336,1.46,0.36,1.5037286989
2021-02-04 06:00:00,1.766,0.41000000000000003,1.8129688359,0.306,0,0.306,1.46,0.41000000000000003,1.5164761785,1.826,0.36,1.8611491074000002,0.306,0,0.306,1.52,0.36,1.5620499352000001
2021-02-04 06:30:00,1.826,0.43,1.8759466943,0.266,0,0.266,1.56,0.43,1.6181779877,1.8860000000000001,0.39,1.9259013474,0.266,0,0.266,1.62,0.39,1.6662832892
