Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2021-02-04 07:00:00,1.874,0.45,1.9272716467,0.184,0,0.184,1.69,0.45,1.7488853593,1.9340000000000002,0.42,1.979079584,0.184,0,0.184,1.75,0.42,1.7996944185000001
2021-02-04 07:30:00,2.002,0.4,2.0415690045,0.042,0,0.042,1.96,0.4,2.00039996,2.082,0.56,2.1559972171,0.042,0,0.042,2.04,0.56,2.1154668515
2021-02-04 08:00:00,2.1175,0.33,2.1430600202,0.007500000000000001,0,0.007500000000000001,2.11,0.33,2.135649784,2.2075,0.59,2.2849849562,0.007500000000000001,0,0.007500000000000001,2.2,0.59,2.2777401081
2021-02-04 08:30:00,2.31,0.56,2.3769097585,0.0,0,0.0,2.31,0.56,2.3769097585,2.38,0.51,2.4340295808,0.0,0,0.0,2.38,0.51,2.4340295808
2021-02-04 09:00:00,2.41,0.56,2.4742069436,0.0,0,0.0,2.41,0.56,2.4742069436,2.48,0.51,2.5318965224000003,0.0,0,0.0,2.48,0.51,2.5318965224000003
2021-02-04 09:30:00,2.54,0.33,2.5613473017,0.0,0,0.0,2.54,0.33,2.5613473017,2.64,0.65,2.7188416651000002,0.0,0,0.0,2.64,0.65,2.7188416651000002
2021-02-04 10:00:00,2.6,-0.08,2.6012304781,0.0,0,0.0,2.6,-0.08,2.6012304781,2.77,0.9500000000000001,2.9283783909,0.0,0,0.0,2.77,0.9500000000000001,2.9283783909
2021-02-04 10:30:00,2.66,-0.14,2.6636816627,0.0,0,0.0,2.66,-0.14,2.6636816627,2.83,0.93,2.9788924116,0.0,0,0.0,2.83,0.93,2.9788924116
2021-02-04 11:00:00,2.71,-0.11,2.7122315535,0.0,0,0.0,2.71,-0.11,2.7122315535,2.87,0.93,3.0169189581,0.0,0,0.0,2.87,0.93,3.0169189581
2021-02-04 11:30:00,2.75,0.04,2.7502908937,0.0,0,0.0,2.75,0.04,2.7502908937,2.92,0.96,3.0737599126,0.0,0,0.0,2.92,0.96,3.0737599126
2021-02-04 12:00:00,2.75,0.27,2.7632227561000002,0.0,0,0.0,2.75,0.27,2.7632227561000002,2.89,0.85,3.0124076749,0.0,0,0.0,2.89,0.85,3.0124076749
2021-02-04 12:30:00,2.81,0.41000000000000003,2.8397535104,0.0,0,0.0,2.81,0.41000000000000003,2.8397535104,2.99,1.11,3.1893886562000002,0.0,0,0.0,2.99,1.11,3.1893886562000002
2021-02-04 13:00:00,2.9,0.76,2.997932621,0.0,0,0.0,2.9,0.76,2.997932621,2.98,0.71,3.0634131292,0.0,0,0.0,2.98,0.71,3.0634131292
2021-02-04 13:30:00,2.85,0.77,2.952185631,0.0,0,0.0,2.85,0.77,2.952185631,2.93,0.73,3.0195695057,0.0,0,0.0,2.93,0.73,3.0195695057
2021-02-04 14:00:00,2.7800000000000002,0.74,2.876803782,0.0,0,0.0,2.7800000000000002,0.74,2.876803782,2.85,0.7000000000000001,2.9347061182000003,0.0,0,0.0,2.85,0.7000000000000001,2.9347061182000003
2021-02-04 14:30:00,2.79,0.74,2.8864684305,0.0,0,0.0,2.79,0.74,2.8864684305,2.87,0.7000000000000001,2.9541326984,0.0,0,0.0,2.87,0.7000000000000001,2.9541326984
2021-02-04 15:00:00,2.75,0.74,2.8478237305,0.0,0,0.0,2.75,0.74,2.8478237305,2.8200000000000003,0.6900000000000001,2.903187903,0.0,0,0.0,2.8200000000000003,0.6900000000000001,2.903187903
2021-02-04 15:30:00,2.75,0.74,2.8478237305,0.0,0,0.0,2.75,0.74,2.8478237305,2.8200000000000003,0.6900000000000001,2.903187903,0.0,0,0.0,2.8200000000000003,0.6900000000000001,2.903187903
2021-02-04 16:00:00,2.68,0.7000000000000001,2.7699097458,0.0,0,0.0,2.68,0.7000000000000001,2.7699097458,2.76,0.66,2.8378160617,0.0,0,0.0,2.76,0.66,2.8378160617
2021-02-04 16:30:00,2.59,0.46,2.6305322655000003,0.0,0,0.0,2.59,0.46,2.6305322655000003,2.74,0.98,2.9099828178,0.0,0,0.0,2.74,0.98,2.9099828178
2021-02-04 17:00:00,2.42,0.44,2.4596747752,0.0,0,0.0,2.42,0.44,2.4596747752,2.5700000000000003,0.88,2.7164867016,0.0,0,0.0,2.5700000000000003,0.88,2.7164867016
2021-02-04 17:30:00,2.2245,0.47000000000000003,2.2736095201,0.0045000000000000005,0,0.0045000000000000005,2.22,0.47000000000000003,2.2692069099,2.3045,0.55,2.3692235542,0.0045000000000000005,0,0.0045000000000000005,2.3,0.55,2.3648467181
2021-02-04 18:00:00,2.118,0.56,2.1907815957,0.018000000000000002,0,0.018000000000000002,2.1,0.56,2.1733844575,2.188,0.52,2.2489428628,0.018000000000000002,0,0.018000000000000002,2.17,0.52,2.2314345162
2021-02-04 18:30:00,1.975,0.53,2.044877747,0.055,0,0.055,1.92,0.53,1.9918082237,2.045,0.49,2.1028849231,0.055,0,0.055,1.99,0.49,2.0494389476
2021-02-04 19:00:00,1.9420000000000002,0.5,2.0053338874,0.10200000000000001,0,0.10200000000000001,1.8399999999999999,0.5,1.9067249408,2.012,0.46,2.0639147269,0.10200000000000001,0,0.10200000000000001,1.9100000000000001,0.46,1.964611921
2021-02-04 19:30:00,1.858,0.47000000000000003,1.9165239367,0.11800000000000001,0,0.11800000000000001,1.74,0.47000000000000003,1.8023595646000001,1.928,0.42,1.9732166632,0.11800000000000001,0,0.11800000000000001,1.81,0.42,1.8580904176000002
2021-02-04 20:00:00,1.838,0.48,1.8996431244,0.148,0,0.148,1.69,0.48,1.7568437608,1.908,0.44,1.9580766073,0.148,0,0.148,1.76,0.44,1.8141664753
2021-02-04 20:30:00,1.7895,0.44,1.8427995686,0.1995,0,0.1995,1.5899999999999999,0.44,1.6497575579000001,1.8495,0.4,1.8922606189,0.1995,0,0.1995,1.65,0.4,1.6977926846
2021-02-04 21:00:00,1.7715,0.44,1.8253252450000002,0.21150000000000002,0,0.21150000000000002,1.56,0.44,1.6208639671,1.8415,0.4,1.8844421588,0.21150000000000002,0,0.21150000000000002,1.63,0.4,1.678362297
2021-02-04 21:30:00,1.742,0.44,1.7967092141,0.232,0,0.232,1.51,0.44,1.5728000509,1.802,0.4,1.8458613166000002,0.232,0,0.232,1.57,0.4,1.6201543136
2021-02-04 22:00:00,1.746,0.4,1.7912330948,0.266,0,0.266,1.48,0.4,1.5331014317,1.806,0.38,1.8455449060000002,0.266,0,0.266,1.54,0.38,1.5861904047
2021-02-04 22:30:00,1.7045,0.18,1.7139779024,0.3045,0,0.3045,1.4,0.18,1.4115239991,1.7845,0.49,1.8505513368000002,0.3045,0,0.3045,1.48,0.49,1.5590060935999999
2021-02-04 23:00:00,1.7165,0.42,1.7671367378,0.3165,0,0.3165,1.4,0.42,1.4616429112,1.7765,0.38,1.8166871635000001,0.3165,0,0.3165,1.46,0.38,1.5086417733
2021-02-04 23:30:00,1.7165,0.41000000000000003,1.7647867435,0.3165,0,0.3165,1.4,0.41000000000000003,1.4588008774,1.7665000000000002,0.37,1.8048330255,0.3165,0,0.3165,1.45,0.37,1.4964624954
2021-02-05 00:00:00,1.73,0.39,1.7734147851,0.33,0,0.33,1.4,0.39,1.4533065747,1.78,0.35000000000000003,1.8140837908,0.33,0,0.33,1.45,0.35000000000000003,1.491643389
2021-02-05 00:30:00,1.6835,0.05,1.6842423371000002,0.3335,0,0.3335,1.35,0.05,1.3509256085999999,1.7835,0.55,1.8663794496000001,0.3335,0,0.3335,1.45,0.55,1.5508062419000002
2021-02-05 01:00:00,1.7269999999999999,0.41000000000000003,1.7750011267999999,0.317,0,0.317,1.4100000000000001,0.41000000000000003,1.4684004903,1.7770000000000001,0.36,1.8130992801999999,0.317,0,0.317,1.46,0.36,1.5037286989
2021-02-05 01:30:00,1.7275,0.39,1.7709760727,0.3175,0,0.3175,1.4100000000000001,0.39,1.4629422408,1.7775,0.36,1.8135893278,0.3175,0,0.3175,1.46,0.36,1.5037286989
2021-02-05 02:00:00,1.7325,0.39,1.7758536679999999,0.3225,0,0.3225,1.4100000000000001,0.39,1.4629422408,1.7825000000000002,0.36,1.8184901017000001,0.3225,0,0.3225,1.46,0.36,1.5037286989
2021-02-05 02:30:00,1.7245,0.39,1.7680498438,0.3145,0,0.3145,1.4100000000000001,0.39,1.4629422408,1.7745000000000002,0.36,1.8106491239,0.3145,0,0.3145,1.46,0.36,1.5037286989
2021-02-05 03:00:00,1.6875,0.16,1.695068214,0.3375,0,0.3375,1.35,0.16,1.3594484176,1.7675,0.47000000000000003,1.8289221553,0.3375,0,0.3375,1.43,0.47000000000000003,1.5052574531
2021-02-05 03:30:00,1.7105000000000001,0.39,1.7543974037,0.3405,0,0.3405,1.37,0.39,1.4244297104,1.7705000000000002,0.35000000000000003,1.8047632116,0.3405,0,0.3405,1.43,0.35000000000000003,1.4722092243
2021-02-05 04:00:00,1.6985000000000001,0.39,1.7426997015999999,0.3285,0,0.3285,1.37,0.39,1.4244297104,1.7585000000000002,0.35000000000000003,1.7929925404,0.3285,0,0.3285,1.43,0.35000000000000003,1.4722092243
2021-02-05 04:30:00,1.7105000000000001,0.39,1.7543974037,0.3405,0,0.3405,1.37,0.39,1.4244297104,1.7705000000000002,0.35000000000000003,1.8047632116,0.3405,0,0.3405,1.43,0.35000000000000003,1.4722092243
2021-02-05 05:00:00,1.691,0.32,1.7210116211000002,0.35100000000000003,0,0.35100000000000003,1.34,0.32,1.3776792079,1.751,0.37,1.7896650525000002,0.35100000000000003,0,0.35100000000000003,1.4,0.37,1.4480676780000001
2021-02-05 05:30:00,1.7615,0.41000000000000003,1.8085857044,0.3115,0,0.3115,1.45,0.41000000000000003,1.5068510212000001,1.8115,0.37,1.8489002812000002,0.3115,0,0.3115,1.5,0.37,1.5449595463999999
2021-02-05 06:00:00,1.779,0.43,1.830229767,0.269,0,0.269,1.51,0.43,1.5700318468,1.8290000000000002,0.39,1.8701179106999999,0.269,0,0.269,1.56,0.39,1.608011194
2021-02-05 06:30:00,1.854,0.44,1.9054962608000001,0.254,0,0.254,1.6,0.44,1.659397481,1.9140000000000001,0.41000000000000003,1.9574207519,0.254,0,0.254,1.6600000000000001,0.41000000000000003,1.7098830369
2021-02-05 07:00:00,1.885,0.47000000000000003,1.942710735,0.155,0,0.155,1.73,0.47000000000000003,1.7927074496,1.945,0.43,1.9919651101,0.155,0,0.155,1.79,0.43,1.8409236812
2021-02-05 07:30:00,2.025,0.54,2.095763584,0.025,0,0.025,2.0,0.54,2.0716177254,2.095,0.5,2.1538395948,0.025,0,0.025,2.07,0.5,2.1295304647
2021-02-05 08:00:00,2.145,0.54,2.2119278921,0.005,0,0.005,2.14,0.54,2.2070795183,2.205,0.5,2.2609787704,0.005,0,0.005,2.2,0.5,2.2561028345
2021-02-05 08:30:00,2.33,0.58,2.4011039128,0.0,0,0.0,2.33,0.58,2.4011039128,2.4,0.54,2.46,0.0,0,0.0,2.4,0.54,2.46
2021-02-05 09:00:00,2.4,0.32,2.4212393521,0.0,0,0.0,2.4,0.32,2.4212393521,2.51,0.7000000000000001,2.6057820323,0.0,0,0.0,2.51,0.7000000000000001,2.6057820323
2021-02-05 09:30:00,2.56,-0.11,2.5623621914,0.0,0,0.0,2.56,-0.11,2.5623621914,2.7199999999999998,0.93,2.8745956237,0.0,0,0.0,2.7199999999999998,0.93,2.8745956237
2021-02-05 10:00:00,2.58,0.29,2.5962472918,0.0,0,0.0,2.58,0.29,2.5962472918,2.69,0.6900000000000001,2.7770848025,0.0,0,0.0,2.69,0.6900000000000001,2.7770848025
2021-02-05 10:30:00,2.66,0.61,2.7290474529,0.0,0,0.0,2.66,0.61,2.7290474529,2.73,0.5700000000000001,2.7888707392,0.0,0,0.0,2.73,0.5700000000000001,2.7888707392
2021-02-05 11:00:00,2.64,0.61,2.7095571594,0.0,0,0.0,2.64,0.61,2.7095571594,2.71,0.58,2.7713715016,0.0,0,0.0,2.71,0.58,2.7713715016
2021-02-05 11:30:00,2.67,0.27,2.6836169622,0.0,0,0.0,2.67,0.27,2.6836169622,2.81,0.8300000000000001,2.9300170648,0.0,0,0.0,2.81,0.8300000000000001,2.9300170648
2021-02-05 12:00:00,2.7,0.52,2.7496181553,0.0,0,0.0,2.7,0.52,2.7496181553,2.8,0.68,2.8813885542,0.0,0,0.0,2.8,0.68,2.8813885542
2021-02-05 12:30:00,2.7,0.6000000000000001,2.7658633372,0.0,0,0.0,2.7,0.6000000000000001,2.7658633372,2.8,0.65,2.8744564704,0.0,0,0.0,2.8,0.65,2.8744564704
2021-02-05 13:00:00,2.67,0.63,2.7433191575,0.0,0,0.0,2.67,0.63,2.7433191575,2.75,0.59,2.8125788878,0.0,0,0.0,2.75,0.59,2.8125788878
2021-02-05 13:30:00,2.69,0.63,2.7627884465,0.0,0,0.0,2.69,0.63,2.7627884465,2.76,0.59,2.8223571709,0.0,0,0.0,2.76,0.59,2.8223571709
2021-02-05 14:00:00,2.62,0.63,2.6946799438999998,0.0,0,0.0,2.62,0.63,2.6946799438999998,2.69,0.59,2.7539426283,0.0,0,0.0,2.69,0.59,2.7539426283
2021-02-05 14:30:00,2.64,0.63,2.7141296948,0.0,0,0.0,2.64,0.63,2.7141296948,2.71,0.59,2.7734815666,0.0,0,0.0,2.71,0.59,2.7734815666
2021-02-05 15:00:00,2.56,0.61,2.631672472,0.0,0,0.0,2.56,0.61,2.631672472,2.63,0.5700000000000001,2.6910592710000003,0.0,0,0.0,2.63,0.5700000000000001,2.6910592710000003
2021-02-05 15:30:00,2.54,0.43,2.5761405241,0.0,0,0.0,2.54,0.43,2.5761405241,2.67,0.8,2.7872746546,0.0,0,0.0,2.67,0.8,2.7872746546
2021-02-05 16:00:00,2.49,0.1,2.4920072231,0.0,0,0.0,2.49,0.1,2.4920072231,2.64,0.88,2.7828043409000003,0.0,0,0.0,2.64,0.88,2.7828043409000003
2021-02-05 16:30:00,2.42,0.34,2.4437675831,0.0,0,0.0,2.42,0.34,2.4437675831,2.54,0.75,2.6484146201,0.0,0,0.0,2.54,0.75,2.6484146201
2021-02-05 17:00:00,2.34,0.54,2.4014995315,0.0,0,0.0,2.34,0.54,2.4014995315,2.41,0.55,2.4719627829,0.0,0,0.0,2.41,0.55,2.4719627829
2021-02-05 17:30:00,2.18,0.47000000000000003,2.2300896843,0.01,0,0.01,2.17,0.47000000000000003,2.2203152929,2.26,0.56,2.3283470532,0.01,0,0.01,2.25,0.56,2.3186418438
2021-02-05 18:00:00,2.1,0.5700000000000001,2.1759825367,0.02,0,0.02,2.08,0.5700000000000001,2.1566872745,2.18,0.53,2.2435017272,0.02,0,0.02,2.16,0.53,2.2240728405
2021-02-05 18:30:00,1.9685000000000001,0.51,2.0334926235,0.0785,0,0.0785,1.8900000000000001,0.51,1.9576005721,2.0385,0.48,2.094249806,0.0785,0,0.0785,1.96,0.48,2.0179197209
2021-02-05 19:00:00,1.9035000000000002,0.47000000000000003,1.9606662771,0.1335,0,0.1335,1.77,0.47000000000000003,1.8313383085,1.9735,0.43,2.0198025275,0.1335,0,0.1335,1.8399999999999999,0.43,1.8895766722
2021-02-05 19:30:00,1.8755000000000002,0.47000000000000003,1.9334943108,0.1355,0,0.1355,1.74,0.47000000000000003,1.8023595646000001,1.9455,0.43,1.9924533244,0.1355,0,0.1355,1.81,0.43,1.860376306
2021-02-05 20:00:00,1.8395000000000001,0.45,1.8937423927,0.1895,0,0.1895,1.65,0.45,1.7102631376000001,1.9095,0.41000000000000003,1.9530208012,0.1895,0,0.1895,1.72,0.41000000000000003,1.7681911661
2021-02-05 20:30:00,1.808,0.44,1.8607697332000002,0.228,0,0.228,1.58,0.44,1.6401219466999999,1.8679999999999999,0.4,1.9103465654,0.228,0,0.228,1.6400000000000001,0.4,1.6880758277
2021-02-05 21:00:00,1.7890000000000001,0.44,1.8423140340000002,0.23900000000000002,0,0.23900000000000002,1.55,0.44,1.6112417572000002,1.849,0.4,1.8917719207,0.23900000000000002,0,0.23900000000000002,1.6099999999999999,0.4,1.6589454482
2021-02-05 21:30:00,1.7385000000000002,0.42,1.7885139781000001,0.2585,0,0.2585,1.48,0.42,1.5384407691000002,1.7985,0.38,1.8382062588,0.2585,0,0.2585,1.54,0.38,1.5861904047
2021-02-05 22:00:00,1.7530000000000001,0.42,1.8026117164,0.28300000000000003,0,0.28300000000000003,1.47,0.42,1.5288230767000002,1.803,0.38,1.8426092912,0.28300000000000003,0,0.28300000000000003,1.52,0.38,1.5667801377
2021-02-05 22:30:00,1.7275,0.41000000000000003,1.7754876091,0.3075,0,0.3075,1.42,0.41000000000000003,1.4780054127,1.7875,0.37,1.8253920812,0.3075,0,0.3075,1.48,0.37,1.5255490815
2021-02-05 23:00:00,1.708,0.41000000000000003,1.756520424,0.318,0,0.318,1.3900000000000001,0.41000000000000003,1.4492066795,1.768,0.37,1.806301193,0.318,0,0.318,1.45,0.37,1.4964624954
2021-02-05 23:30:00,1.695,0.41000000000000003,1.7438821635,0.325,0,0.325,1.37,0.41000000000000003,1.4300349646,1.745,0.37,1.7837951116,0.325,0,0.325,1.42,0.37,1.4674126891000001
2021-02-06 00:00:00,1.6875,0.39,1.7319804416,0.3175,0,0.3175,1.37,0.39,1.4244297104,1.7375,0.35000000000000003,1.7724012666000002,0.3175,0,0.3175,1.42,0.35000000000000003,1.4624978632
2021-02-06 00:30:00,1.6885,0.39,1.7329547744,0.3385,0,0.3385,1.35,0.39,1.4052046114,1.7485,0.35000000000000003,1.783185983,0.3385,0,0.3385,1.4100000000000001,0.35000000000000003,1.4527904185
2021-02-06 01:00:00,1.7015,0.39,1.7456237424,0.3315,0,0.3315,1.37,0.39,1.4244297104,1.7615,0.35000000000000003,1.7959349237,0.3315,0,0.3315,1.43,0.35000000000000003,1.4722092243
2021-02-06 01:30:00,1.7165,0.39,1.7602477809,0.3365,0,0.3365,1.38,0.39,1.4340502083,1.7665000000000002,0.35000000000000003,1.8008393182,0.3365,0,0.3365,1.43,0.35000000000000003,1.4722092243
2021-02-06 02:00:00,1.6825,0.07,1.6839555368,0.35250000000000004,0,0.35250000000000004,1.33,0.07,1.3318408313,1.7825000000000002,0.51,1.8540243391,0.35250000000000004,0,0.35250000000000004,1.43,0.51,1.5182226451
2021-02-06 02:30:00,1.7149999999999999,0.17,1.7234050598000001,0.34500000000000003,0,0.34500000000000003,1.37,0.17,1.3805071532,1.795,0.47000000000000003,1.8555120587,0.34500000000000003,0,0.34500000000000003,1.45,0.47000000000000003,1.5242703172
2021-02-06 03:00:00,1.681,-0.17,1.6895742067000001,0.341,0,0.341,1.34,-0.17,1.3507405376000001,1.791,0.67,1.9122188682,0.341,0,0.341,1.45,0.67,1.5973102391
2021-02-06 03:30:00,1.7125,0.31,1.740332224,0.35250000000000004,0,0.35250000000000004,1.3599999999999999,0.31,1.3948835077,1.7725,0.37,1.8107060087,0.35250000000000004,0,0.35250000000000004,1.42,0.37,1.4674126891000001
2021-02-06 04:00:00,1.708,0.37,1.7476166628,0.34800000000000003,0,0.34800000000000003,1.3599999999999999,0.37,1.4094325099,1.768,0.33,1.7985338472999999,0.34800000000000003,0,0.34800000000000003,1.42,0.33,1.4578408692
2021-02-06 04:30:00,1.718,0.39,1.7617105324,0.34800000000000003,0,0.34800000000000003,1.37,0.39,1.4244297104,1.768,0.35000000000000003,1.8023107390000002,0.34800000000000003,0,0.34800000000000003,1.42,0.35000000000000003,1.4624978632
2021-02-06 05:00:00,1.712,0.39,1.7558599033000002,0.342,0,0.342,1.37,0.39,1.4244297104,1.762,0.36,1.7984004004,0.342,0,0.342,1.42,0.36,1.4649232062
2021-02-06 05:30:00,1.7505000000000002,0.39,1.7934185931000002,0.3305,0,0.3305,1.42,0.39,1.4725827651,1.8005,0.36,1.8361373178,0.3305,0,0.3305,1.47,0.36,1.5134397907000001
2021-02-06 06:00:00,1.7375,0.39,1.7807319422,0.3175,0,0.3175,1.42,0.39,1.4725827651,1.7875,0.35000000000000003,1.8214434523,0.3175,0,0.3175,1.47,0.35000000000000003,1.5110923201
2021-02-06 06:30:00,1.798,0.42,1.8464029896,0.268,0,0.268,1.53,0.42,1.5866001387000002,1.8479999999999999,0.38,1.8866647821,0.268,0,0.268,1.58,0.38,1.6250538453
2021-02-06 07:00:00,1.79,0.37,1.8278402556,0.23,0,0.23,1.56,0.37,1.6032778923,1.85,0.41000000000000003,1.8948878595,0.23,0,0.23,1.62,0.41000000000000003,1.6710774967000002
2021-02-06 07:30:00,2.739,0.30000000000000004,2.755380373,0.069,0,0.069,2.67,0.30000000000000004,2.6868010719,2.829,0.53,2.8782183725,0.069,0,0.069,2.76,0.53,2.8104270138
2021-02-06 08:00:00,3.37,0.47000000000000003,3.4026166402,0.0,0,0.0,3.37,0.47000000000000003,3.4026166402,3.44,0.43,3.4667708318,0.0,0,0.0,3.44,0.43,3.4667708318
2021-02-06 08:30:00,3.38,0.26,3.3899852507,0.0,0,0.0,3.38,0.26,3.3899852507,3.49,0.5700000000000001,3.536240942,0.0,0,0.0,3.49,0.5700000000000001,3.536240942
2021-02-06 09:00:00,3.46,0.5,3.4959405029,0.0,0,0.0,3.46,0.5,3.4959405029,3.54,0.46,3.5697618968000002,0.0,0,0.0,3.54,0.46,3.5697618968000002
2021-02-06 09:30:00,3.46,0.14,3.4628312116,0.0,0,0.0,3.46,0.14,3.4628312116,3.6,0.65,3.6582099448000003,0.0,0,0.0,3.6,0.65,3.6582099448000003
2021-02-06 10:00:00,3.43,-0.19,3.43525836,0.0,0,0.0,3.43,-0.19,3.43525836,3.62,0.8300000000000001,3.713933225,0.0,0,0.0,3.62,0.8300000000000001,3.713933225
2021-02-06 10:30:00,3.48,0.43,3.5064654568,0.0,0,0.0,3.48,0.43,3.5064654568,3.58,0.53,3.6190192040999998,0.0,0,0.0,3.58,0.53,3.6190192040999998
2021-02-06 11:00:00,3.51,0.52,3.5483094566,0.0,0,0.0,3.51,0.52,3.5483094566,3.59,0.48,3.6219469902,0.0,0,0.0,3.59,0.48,3.6219469902
2021-02-06 11:30:00,3.5300000000000002,0.52,3.5680947297,0.0,0,0.0,3.5300000000000002,0.52,3.5680947297,3.61,0.48,3.6417715469000003,0.0,0,0.0,3.61,0.48,3.6417715469000003
2021-02-06 12:00:00,3.51,0.52,3.5483094566,0.0,0,0.0,3.51,0.52,3.5483094566,3.59,0.48,3.6219469902,0.0,0,0.0,3.59,0.48,3.6219469902
2021-02-06 12:30:00,3.51,0.53,3.5497887261,0.0,0,0.0,3.51,0.53,3.5497887261,3.59,0.5,3.6246517074,0.0,0,0.0,3.59,0.5,3.6246517074
2021-02-06 13:00:00,3.5,0.52,3.5384177255,0.0,0,0.0,3.5,0.52,3.5384177255,3.58,0.49,3.613377921,0.0,0,0.0,3.58,0.49,3.613377921
2021-02-06 13:30:00,3.48,0.51,3.5171721596000003,0.0,0,0.0,3.48,0.51,3.5171721596000003,3.56,0.47000000000000003,3.5908912543,0.0,0,0.0,3.56,0.47000000000000003,3.5908912543
2021-02-06 14:00:00,3.48,0.53,3.5201278386,0.0,0,0.0,3.48,0.53,3.5201278386,3.55,0.49,3.5836573497,0.0,0,0.0,3.55,0.49,3.5836573497
2021-02-06 14:30:00,3.45,0.52,3.4889683289,0.0,0,0.0,3.45,0.52,3.4889683289,3.54,0.48,3.5723941552,0.0,0,0.0,3.54,0.48,3.5723941552
2021-02-06 15:00:00,3.43,0.51,3.4677081769,0.0,0,0.0,3.43,0.51,3.4677081769,3.51,0.47000000000000003,3.5413274347,0.0,0,0.0,3.51,0.47000000000000003,3.5413274347
2021-02-06 15:30:00,3.43,0.51,3.4677081769,0.0,0,0.0,3.43,0.51,3.4677081769,3.51,0.47000000000000003,3.5413274347,0.0,0,0.0,3.51,0.47000000000000003,3.5413274347
2021-02-06 16:00:00,3.38,0.49,3.4153330731000002,0.0,0,0.0,3.38,0.49,3.4153330731000002,3.46,0.46,3.4904440978,0.0,0,0.0,3.46,0.46,3.4904440978
2021-02-06 16:30:00,3.38,0.49,3.4153330731000002,0.0,0,0.0,3.38,0.49,3.4153330731000002,3.47,0.46,3.5003571246,0.0,0,0.0,3.47,0.46,3.5003571246
2021-02-06 17:00:00,3.4,0.23,3.4077705322,0.0,0,0.0,3.4,0.23,3.4077705322,3.52,0.6000000000000001,3.570770225,0.0,0,0.0,3.52,0.6000000000000001,3.570770225
2021-02-06 17:30:00,3.38,0.48,3.4139127112,0.0,0,0.0,3.38,0.48,3.4139127112,3.46,0.44,3.4878646763,0.0,0,0.0,3.46,0.44,3.4878646763
2021-02-06 18:00:00,3.37,0.48,3.4040123384,0.0,0,0.0,3.37,0.48,3.4040123384,3.45,0.44,3.4779447954,0.0,0,0.0,3.45,0.44,3.4779447954
2021-02-06 18:30:00,3.33,0.48,3.3644167399000002,0.0,0,0.0,3.33,0.48,3.3644167399000002,3.41,0.44,3.4382699138,0.0,0,0.0,3.41,0.44,3.4382699138
2021-02-06 19:00:00,3.29,0.48,3.3248308228,0.0,0,0.0,3.29,0.48,3.3248308228,3.37,0.44,3.398602654,0.0,0,0.0,3.37,0.44,3.398602654
2021-02-06 19:30:00,3.27,0.45,3.3008180804,0.0,0,0.0,3.27,0.45,3.3008180804,3.35,0.41000000000000003,3.3749962963,0.0,0,0.0,3.35,0.41000000000000003,3.3749962963
2021-02-06 20:00:00,3.23,0.52,3.2715898276,0.0,0,0.0,3.23,0.52,3.2715898276,3.29,0.25,3.2994848083,0.0,0,0.0,3.29,0.25,3.2994848083
2021-02-06 20:30:00,3.17,0.45,3.2017807545,0.0,0,0.0,3.17,0.45,3.2017807545,3.24,0.41000000000000003,3.2658383304,0.0,0,0.0,3.24,0.41000000000000003,3.2658383304
2021-02-06 21:00:00,3.14,0.45,3.1720813357,0.0,0,0.0,3.14,0.45,3.1720813357,3.22,0.39,3.2435320254,0.0,0,0.0,3.22,0.39,3.2435320254
2021-02-06 21:30:00,3.11,0.25,3.1200320511,0.0,0,0.0,3.11,0.25,3.1200320511,3.22,0.49,3.2570692348,0.0,0,0.0,3.22,0.49,3.2570692348
2021-02-06 22:00:00,1.7745000000000002,0.33,1.8049238904,0.2745,0,0.2745,1.5,0.33,1.5358710883,1.8345,0.41000000000000003,1.8797580296,0.2745,0,0.2745,1.56,0.41000000000000003,1.6129786111
2021-02-06 22:30:00,1.6995,0.28,1.7224111733,0.2995,0,0.2995,1.4,0.28,1.4277254638,1.7695,0.44,1.8233842848,0.2995,0,0.2995,1.47,0.44,1.5344380079
2021-02-06 23:00:00,1.6840000000000002,0.18,1.6935926311,0.314,0,0.314,1.37,0.18,1.3817742218,1.774,0.49,1.840428211,0.314,0,0.314,1.46,0.49,1.5400324672
2021-02-06 23:30:00,1.686,0.08,1.6878969163000002,0.326,0,0.326,1.3599999999999999,0.08,1.3623509093,1.786,0.56,1.8717360925,0.326,0,0.326,1.46,0.56,1.5637135288000001
2021-02-07 00:00:00,1.67,0.31,1.6985287751,0.33,0,0.33,1.34,0.31,1.3753908535,1.73,0.4,1.7756407294,0.33,0,0.33,1.4,0.4,1.4560219779
2021-02-07 00:30:00,1.6720000000000002,0.31,1.700495222,0.332,0,0.332,1.34,0.31,1.3753908535,1.732,0.43,1.7845795023000002,0.332,0,0.332,1.4,0.43,1.4645477118
2021-02-07 01:00:00,1.69,0.41000000000000003,1.7390227140999999,0.35000000000000003,0,0.35000000000000003,1.34,0.41000000000000003,1.4013208055,1.75,0.37,1.788686669,0.35000000000000003,0,0.35000000000000003,1.4,0.37,1.4480676780000001
2021-02-07 01:30:00,1.7095,0.11,1.7130353908,0.3395,0,0.3395,1.37,0.11,1.3744089639000001,1.7895,0.53,1.8663360496,0.3395,0,0.3395,1.45,0.53,1.5438264151
2021-02-07 02:00:00,1.7229999999999999,0.39,1.7665868221,0.363,0,0.363,1.3599999999999999,0.39,1.4148144755,1.7730000000000001,0.35000000000000003,1.8072158145000001,0.363,0,0.363,1.4100000000000001,0.35000000000000003,1.4527904185
2021-02-07 02:30:00,1.7309999999999999,0.4,1.7766150399,0.35100000000000003,0,0.35100000000000003,1.38,0.4,1.4368020045,1.7810000000000001,0.36,1.8170198128,0.35100000000000003,0,0.35100000000000003,1.43,0.36,1.4746185948
2021-02-07 03:00:00,1.7155,0.39,1.759272648,0.3655,0,0.3655,1.35,0.39,1.4052046114,1.7655,0.35000000000000003,1.7998583972,0.3655,0,0.3655,1.4,0.35000000000000003,1.443086969
2021-02-07 03:30:00,1.7269999999999999,0.21,1.7397209546,0.357,0,0.357,1.37,0.21,1.386001443,1.7970000000000002,0.46,1.8549417781000002,0.357,0,0.357,1.44,0.46,1.5116877985000001
2021-02-07 04:00:00,1.7245,0.38,1.7658709607,0.35450000000000004,0,0.35450000000000004,1.37,0.38,1.4217243052000001,1.7645,0.34,1.7969586111,0.35450000000000004,0,0.35450000000000004,1.4100000000000001,0.34,1.4504137341
2021-02-07 04:30:00,1.7115,0.39,1.7553723963999999,0.36150000000000004,0,0.36150000000000004,1.35,0.39,1.4052046114,1.7715,0.35000000000000003,1.8057442370999999,0.36150000000000004,0,0.36150000000000004,1.4100000000000001,0.35000000000000003,1.4527904185
2021-02-07 05:00:00,1.6985000000000001,0.39,1.7426997015999999,0.35850000000000004,0,0.35850000000000004,1.34,0.39,1.3956002293,1.7485,0.35000000000000003,1.783185983,0.35850000000000004,0,0.35850000000000004,1.3900000000000001,0.35000000000000003,1.4333875959
2021-02-07 05:30:00,1.74,0.21,1.7526266003000002,0.35000000000000003,0,0.35000000000000003,1.3900000000000001,0.21,1.4057738083,1.81,0.46,1.8675384869,0.35000000000000003,0,0.35000000000000003,1.46,0.46,1.5307514494999999
2021-02-07 06:00:00,1.7115,0.16,1.7189625505000001,0.3415,0,0.3415,1.37,0.16,1.3793114224,1.7915,0.48,1.8546892597,0.3415,0,0.3415,1.45,0.48,1.5273833834000001
2021-02-07 06:30:00,1.7795,0.41000000000000003,1.8261216416,0.28950000000000004,0,0.28950000000000004,1.49,0.41000000000000003,1.5453802121,1.8295,0.37,1.866539646,0.28950000000000004,0,0.28950000000000004,1.54,0.37,1.5838244852
2021-02-07 07:00:00,1.7715,0.42,1.8206076595,0.2515,0,0.2515,1.52,0.42,1.5769590990000002,1.8315000000000001,0.38,1.8705058808000001,0.2515,0,0.2515,1.58,0.38,1.6250538453
2021-02-07 07:30:00,1.8505,0.47000000000000003,1.9092538464,0.18050000000000002,0,0.18050000000000002,1.67,0.47000000000000003,1.7348775173000002,1.9105,0.43,1.9582926875000002,0.18050000000000002,0,0.18050000000000002,1.73,0.43,1.7826384939
2021-02-07 08:00:00,1.8359999999999999,0.39,1.8769645708,0.176,0,0.176,1.6600000000000001,0.39,1.7051979357,1.9060000000000001,0.47000000000000003,1.9630934771000002,0.176,0,0.176,1.73,0.47000000000000003,1.7927074496
2021-02-07 08:30:00,1.83,0.24,1.8456706098,0.16,0,0.16,1.67,0.24,1.6871573726,1.9100000000000001,0.55,1.9876116321000001,0.16,0,0.16,1.75,0.55,1.8343936328
2021-02-07 09:00:00,1.8465,0.47000000000000003,1.9053771936000001,0.14650000000000002,0,0.14650000000000002,1.7000000000000002,0.47000000000000003,1.763774362,1.8965,0.43,1.9446367913,0.14650000000000002,0,0.14650000000000002,1.75,0.43,1.8020543832
2021-02-07 09:30:00,1.8775,0.45,1.9306750762,0.14750000000000002,0,0.14750000000000002,1.73,0.45,1.7875681805,1.9375,0.45,1.9890717056,0.14750000000000002,0,0.14750000000000002,1.79,0.45,1.8456977001000001
2021-02-07 10:00:00,1.8865,0.38,1.9243913973,0.1265,0,0.1265,1.76,0.38,1.8005554698,1.9565000000000001,0.52,2.0244239304,0.1265,0,0.1265,1.83,0.52,1.9024457942000002
2021-02-07 10:30:00,1.9165,0.49,1.9781486926,0.14650000000000002,0,0.14650000000000002,1.77,0.49,1.8365728954,1.9765000000000001,0.45,2.0270797345,0.14650000000000002,0,0.14650000000000002,1.83,0.45,1.8845158529
2021-02-07 11:00:00,1.9095,0.49,1.971367609,0.11950000000000001,0,0.11950000000000001,1.79,0.49,1.8558555978,1.9795,0.45,2.0300049877,0.11950000000000001,0,0.11950000000000001,1.8599999999999999,0.45,1.9136614121000002
2021-02-07 11:30:00,1.9135,0.34,1.9434717003,0.10350000000000001,0,0.10350000000000001,1.81,0.34,1.8416568627,1.9935,0.53,2.0627511362,0.10350000000000001,0,0.10350000000000001,1.8900000000000001,0.53,1.9629060090000001
2021-02-07 12:00:00,1.9165,0.5,1.9806494516000002,0.10650000000000001,0,0.10650000000000001,1.81,0.5,1.8777912557,1.9965000000000002,0.46,2.048807519,0.10650000000000001,0,0.10650000000000001,1.8900000000000001,0.46,1.9451735141
2021-02-07 12:30:00,1.9220000000000002,0.5,1.9859718024,0.122,0,0.122,1.8,0.5,1.8681541691999999,1.982,0.46,2.0346803189,0.122,0,0.122,1.8599999999999999,0.46,1.9160375779
2021-02-07 13:00:00,1.924,0.48,1.9829715076,0.124,0,0.124,1.8,0.48,1.8629009636,1.984,0.44,2.0322047141,0.124,0,0.124,1.8599999999999999,0.44,1.9113346123000001
2021-02-07 13:30:00,1.952,0.51,2.0175242254,0.112,0,0.112,1.8399999999999999,0.51,1.9093716244,2.022,0.47000000000000003,2.0759055855,0.112,0,0.112,1.9100000000000001,0.47000000000000003,1.9669773766
2021-02-07 14:00:00,1.9385,0.51,2.0044655772,0.1285,0,0.1285,1.81,0.51,1.8804786625,2.0085,0.47000000000000003,2.0627584081,0.1285,0,0.1285,1.88,0.47000000000000003,1.937859644
2021-02-07 14:30:00,1.952,0.51,2.0175242254,0.152,0,0.152,1.8,0.51,1.8708554193,2.022,0.47000000000000003,2.0759055855,0.152,0,0.152,1.87,0.47000000000000003,1.9281597444
2021-02-07 15:00:00,1.9135,0.35000000000000003,1.9452460641,0.1635,0,0.1635,1.75,0.35000000000000003,1.7846568298,1.9935,0.51,2.0577031491,0.1635,0,0.1635,1.83,0.51,1.8997368239
2021-02-07 15:30:00,1.907,-0.02,1.9071048739,0.157,0,0.157,1.75,-0.02,1.7501142820000002,2.037,0.72,2.160502025,0.157,0,0.157,1.88,0.72,2.0131567251
2021-02-07 16:00:00,1.8975,0.06,1.8984483796,0.17750000000000002,0,0.17750000000000002,1.72,0.06,1.7210461934999999,2.0075,0.66,2.1132099399,0.17750000000000002,0,0.17750000000000002,1.83,0.66,1.9453791404
2021-02-07 16:30:00,1.9165,0.47000000000000003,1.9732897025,0.14650000000000002,0,0.14650000000000002,1.77,0.47000000000000003,1.8313383085,1.9865,0.43,2.0325063961,0.14650000000000002,0,0.14650000000000002,1.8399999999999999,0.43,1.8895766722
2021-02-07 17:00:00,1.9275,0.47000000000000003,1.9839748612,0.1575,0,0.1575,1.77,0.47000000000000003,1.8313383085,1.9975,0.43,2.043258733,0.1575,0,0.1575,1.8399999999999999,0.43,1.8895766722
2021-02-07 17:30:00,1.932,0.48,1.9907345377999999,0.17200000000000001,0,0.17200000000000001,1.76,0.48,1.8242806802,2.002,0.44,2.0497814518,0.17200000000000001,0,0.17200000000000001,1.83,0.44,1.8821530225
2021-02-07 18:00:00,1.9165,0.47000000000000003,1.9732897025,0.1965,0,0.1965,1.72,0.47000000000000003,1.783059169,1.9865,0.43,2.0325063961,0.1965,0,0.1965,1.79,0.43,1.8409236812
2021-02-07 18:30:00,1.8805,0.26,1.8983888564,0.2205,0,0.2205,1.6600000000000001,0.26,1.6802380784,1.9705,0.53,2.0405318547,0.2205,0,0.2205,1.75,0.53,1.8284966503
2021-02-07 19:00:00,1.8655,0.32,1.8927467475,0.20550000000000002,0,0.20550000000000002,1.6600000000000001,0.32,1.6905620367,1.9555,0.5,2.0184103275,0.20550000000000002,0,0.20550000000000002,1.75,0.5,1.8200274723
2021-02-07 19:30:00,1.8495,0.22,1.8625386573,0.2195,0,0.2195,1.63,0.22,1.6447796205,1.9395,0.53,2.0106119093,0.2195,0,0.2195,1.72,0.53,1.7998055451
2021-02-07 20:00:00,1.8465,0.43,1.8959067092000002,0.24650000000000002,0,0.24650000000000002,1.6,0.43,1.6567739737,1.8865,0.16,1.8932728937,0.24650000000000002,0,0.24650000000000002,1.6400000000000001,0.16,1.6477863939000001
2021-02-07 20:30:00,1.808,0.47000000000000003,1.8680910042,0.268,0,0.268,1.54,0.47000000000000003,1.6101242188,1.858,0.34,1.8888525617,0.268,0,0.268,1.5899999999999999,0.34,1.6259458786
2021-02-07 21:00:00,1.798,0.43,1.8487033294000002,0.268,0,0.268,1.53,0.43,1.589276565,1.858,0.39,1.8984899262,0.268,0,0.268,1.5899999999999999,0.39,1.637131638
2021-02-07 21:30:00,1.798,0.41000000000000003,1.8441540066000002,0.278,0,0.278,1.52,0.41000000000000003,1.5743252523,1.858,0.37,1.8944825151,0.278,0,0.278,1.58,0.37,1.6227445887
2021-02-07 22:00:00,1.7810000000000001,0.41000000000000003,1.827583377,0.281,0,0.281,1.5,0.41000000000000003,1.5550241156,1.841,0.37,1.8778128235,0.281,0,0.281,1.56,0.37,1.6032778923
2021-02-07 22:30:00,1.7815,0.41000000000000003,1.8280706359,0.28150000000000003,0,0.28150000000000003,1.5,0.41000000000000003,1.5550241156,1.8415,0.37,1.878303024,0.28150000000000003,0,0.28150000000000003,1.56,0.37,1.6032778923
2021-02-07 23:00:00,1.756,0.43,1.8078816333,0.28600000000000003,0,0.28600000000000003,1.47,0.43,1.5316004700999999,1.806,0.39,1.8476298331,0.28600000000000003,0,0.28600000000000003,1.52,0.39,1.5692354826
2021-02-07 23:30:00,1.725,0.16,1.7324043985,0.275,0,0.275,1.45,0.16,1.4588008774,1.815,0.53,1.8908000952,0.275,0,0.275,1.54,0.53,1.6286497475
2021-02-08 00:00:00,1.7375,0.41000000000000003,1.7852188241,0.28750000000000003,0,0.28750000000000003,1.45,0.41000000000000003,1.5068510212000001,1.7875,0.37,1.8253920812,0.28750000000000003,0,0.28750000000000003,1.5,0.37,1.5449595463999999
2021-02-08 00:30:00,1.7475,0.41000000000000003,1.7949529938,0.3075,0,0.3075,1.44,0.41000000000000003,1.4972307771,1.8075,0.37,1.8449813685,0.3075,0,0.3075,1.5,0.37,1.5449595463999999
2021-02-08 01:00:00,1.74,0.22,1.7538529015000002,0.30000000000000004,0,0.30000000000000004,1.44,0.22,1.4567086188,1.81,0.49,1.8751533271,0.30000000000000004,0,0.30000000000000004,1.51,0.49,1.5875137795
2021-02-08 01:30:00,1.7595,0.05,1.7602102857,0.2995,0,0.2995,1.46,0.05,1.4608559135,1.8595000000000002,0.6000000000000001,1.9539038487,0.2995,0,0.2995,1.56,0.6000000000000001,1.6714065933
2021-02-08 02:00:00,1.754,0.28,1.7762083211,0.324,0,0.324,1.43,0.28,1.4571547619,1.824,0.44,1.8763198022,0.324,0,0.324,1.5,0.44,1.5632018424
2021-02-08 02:30:00,1.749,0.08,1.7508286609,0.319,0,0.319,1.43,0.08,1.4322360141,1.849,0.55,1.9290673913,0.319,0,0.319,1.53,0.55,1.6258536219000002
2021-02-08 03:00:00,1.763,0.4,1.8078077885,0.323,0,0.323,1.44,0.4,1.4945233354,1.823,0.37,1.8601690783,0.323,0,0.323,1.5,0.37,1.5449595463999999
2021-02-08 03:30:00,1.7575,0.24,1.7738112216,0.3175,0,0.3175,1.44,0.24,1.4598630073,1.8275000000000001,0.46,1.8845042452,0.3175,0,0.3175,1.51,0.46,1.5785119575
2021-02-08 04:00:00,1.764,0.4,1.8087830163,0.324,0,0.324,1.44,0.4,1.4945233354,1.834,0.36,1.8689986624000001,0.324,0,0.324,1.51,0.36,1.5523208431
2021-02-08 04:30:00,1.7585000000000002,0.30000000000000004,1.7839064577000001,0.3185,0,0.3185,1.44,0.30000000000000004,1.4709180807,1.8285,0.41000000000000003,1.8739029457,0.3185,0,0.3185,1.51,0.41000000000000003,1.5646724897
2021-02-08 05:00:00,1.7605,0.15,1.7668786744,0.3205,0,0.3205,1.44,0.15,1.4477914214,1.8505,0.49,1.9142753851,0.3205,0,0.3205,1.53,0.49,1.6065490967
2021-02-08 05:30:00,1.824,0.01,1.8240274121,0.28400000000000003,0,0.28400000000000003,1.54,0.01,1.5400324672,1.924,0.6000000000000001,2.0153848268,0.28400000000000003,0,0.28400000000000003,1.6400000000000001,0.6000000000000001,1.7463103962000002
2021-02-08 06:00:00,1.887,0.42,1.9331758844,0.267,0,0.267,1.62,0.42,1.6735590817000001,1.937,0.38,1.9739222376,0.267,0,0.267,1.67,0.38,1.7126879459
2021-02-08 06:30:00,1.9065,0.39,1.9459810508,0.2165,0,0.2165,1.69,0.39,1.7344163283,1.9665,0.44,2.0151233833,0.2165,0,0.2165,1.75,0.44,1.8044666802
2021-02-08 07:00:00,1.9515,0.47000000000000003,2.0072997409,0.12150000000000001,0,0.12150000000000001,1.83,0.47000000000000003,1.8893914364,2.0115,0.44,2.0590610117,0.12150000000000001,0,0.12150000000000001,1.8900000000000001,0.44,1.9405411616000001
2021-02-08 07:30:00,2.132,0.44,2.1769299483,0.012,0,0.012,2.12,0.44,2.1651789764,2.212,0.58,2.2867758963,0.012,0,0.012,2.2,0.58,2.2751703233000002
2021-02-08 08:00:00,2.2715,0.55,2.337137619,0.0015,0,0.0015,2.27,0.55,2.3356797726,2.3415,0.51,2.3963977654,0.0015,0,0.0015,2.34,0.51,2.3949321493999998
2021-02-08 08:30:00,2.46,0.23,2.4707286375,0.0,0,0.0,2.46,0.23,2.4707286375,2.58,0.71,2.6759110597999998,0.0,0,0.0,2.58,0.71,2.6759110597999998
2021-02-08 09:00:00,3.94,0.33,3.9537956447,0.0,0,0.0,3.94,0.33,3.9537956447,4.07,0.71,4.1314646313,0.0,0,0.0,4.07,0.71,4.1314646313
2021-02-08 09:30:00,2.87,0.61,2.9341097457,0.0,0,0.0,2.87,0.61,2.9341097457,2.94,0.5700000000000001,2.9947453982,0.0,0,0.0,2.94,0.5700000000000001,2.9947453982
2021-02-08 10:00:00,2.86,0.61,2.9243289829,0.0,0,0.0,2.86,0.61,2.9243289829,2.93,0.5,2.9723559679,0.0,0,0.0,2.93,0.5,2.9723559679
2021-02-08 10:30:00,2.87,0.51,2.9149614063,0.0,0,0.0,2.87,0.51,2.9149614063,2.96,0.6000000000000001,3.020198669,0.0,0,0.0,2.96,0.6000000000000001,3.020198669
2021-02-08 11:00:00,2.93,0.61,2.9928247526,0.0,0,0.0,2.93,0.61,2.9928247526,3.01,0.58,3.0653711031,0.0,0,0.0,3.01,0.58,3.0653711031
2021-02-08 11:30:00,3.39,0.61,3.4444448029,0.0,0,0.0,3.39,0.61,3.4444448029,3.47,0.58,3.5181387124,0.0,0,0.0,3.47,0.58,3.5181387124
2021-02-08 12:00:00,4.65,0.65,4.6952103254,0.0,0,0.0,4.65,0.65,4.6952103254,4.74,0.61,4.7790898715,0.0,0,0.0,4.74,0.61,4.7790898715
2021-02-08 12:30:00,4.65,0.65,4.6952103254,0.0,0,0.0,4.65,0.65,4.6952103254,4.74,0.61,4.7790898715,0.0,0,0.0,4.74,0.61,4.7790898715
2021-02-08 13:00:00,4.61,0.65,4.65559878,0.0,0,0.0,4.61,0.65,4.65559878,4.71,0.61,4.7493367958,0.0,0,0.0,4.71,0.61,4.7493367958
2021-02-08 13:30:00,4.68,0.65,4.7249232798000005,0.0,0,0.0,4.68,0.65,4.7249232798000005,4.78,0.61,4.8187654021,0.0,0,0.0,4.78,0.61,4.8187654021
2021-02-08 14:00:00,3.5,0.65,3.5598455023,0.0,0,0.0,3.5,0.65,3.5598455023,3.58,0.61,3.6315974447,0.0,0,0.0,3.58,0.61,3.6315974447
2021-02-08 14:30:00,2.93,0.61,2.9928247526,0.0,0,0.0,2.93,0.61,2.9928247526,3.02,0.63,3.0850121556,0.0,0,0.0,3.02,0.63,3.0850121556
2021-02-08 15:00:00,2.88,0.48,2.9197260145,0.0,0,0.0,2.88,0.48,2.9197260145,2.99,0.74,3.0802110317,0.0,0,0.0,2.99,0.74,3.0802110317
2021-02-08 15:30:00,2.8200000000000003,0.55,2.8731341772,0.0,0,0.0,2.8200000000000003,0.55,2.8731341772,2.91,0.64,2.9795469454,0.0,0,0.0,2.91,0.64,2.9795469454
2021-02-08 16:00:00,2.7800000000000002,0.32,2.7983566606,0.0,0,0.0,2.7800000000000002,0.32,2.7983566606,2.91,0.81,3.0206290736,0.0,0,0.0,2.91,0.81,3.0206290736
2021-02-08 16:30:00,2.7199999999999998,0.19,2.7266279541,0.0,0,0.0,2.7199999999999998,0.19,2.7266279541,2.88,0.88,3.011444836,0.0,0,0.0,2.88,0.88,3.011444836
2021-02-08 17:00:00,2.7199999999999998,0.58,2.7811508409,0.0,0,0.0,2.7199999999999998,0.58,2.7811508409,2.79,0.54,2.8417776127,0.0,0,0.0,2.79,0.54,2.8417776127
2021-02-08 17:30:00,1.7265000000000001,-0.41000000000000003,1.7745146520000001,2.8265000000000002,0,2.8265000000000002,-1.1,-0.41000000000000003,1.1739250402,1.7765,-0.44,1.8301782017,2.8265000000000002,0,2.8265000000000002,-1.05,-0.44,1.1384638773
2021-02-08 18:00:00,1.6525,-0.41000000000000003,1.7026027869,3.0425,0,3.0425,-1.3900000000000001,-0.41000000000000003,1.4492066795,1.7025000000000001,-0.46,1.763549333,3.0425,0,3.0425,-1.34,-0.46,1.4167568599
2021-02-08 18:30:00,1.6165,0.34,1.6518693199,0.10650000000000001,0,0.10650000000000001,1.51,0.34,1.5478048973,1.6764999999999999,0.31,1.7049200128000002,0.10650000000000001,0,0.10650000000000001,1.57,0.31,1.6003124695
2021-02-08 19:00:00,2.1175,0.47000000000000003,2.1690334829,0.0775,0,0.0775,2.04,0.47000000000000003,2.0934421415,2.1875,0.43,2.2293622967,0.0775,0,0.0775,2.11,0.43,2.1533694527
2021-02-08 19:30:00,2.01,0.49,2.0688644228,0.1,0,0.1,1.9100000000000001,0.49,1.9718519213999999,2.08,0.45,2.1281212371000002,0.1,0,0.1,1.98,0.45,2.0304925511
2021-02-08 20:00:00,1.98,0.49,2.0397303743,0.14,0,0.14,1.8399999999999999,0.49,1.9041270966,2.05,0.45,2.0988091862,0.14,0,0.14,1.9100000000000001,0.45,1.9622945752
2021-02-08 20:30:00,1.9264999999999999,0.35000000000000003,1.9580353036,0.17650000000000002,0,0.17650000000000002,1.75,0.35000000000000003,1.7846568298,1.9965000000000002,0.49,2.0557510185,0.17650000000000002,0,0.17650000000000002,1.82,0.49,1.8848076825
2021-02-08 21:00:00,1.8565,-0.21,1.8683394365,0.1965,0,0.1965,1.6600000000000001,-0.21,1.6732304085,1.9965000000000002,0.79,2.1471171952,0.1965,0,0.1965,1.8,0.79,1.9657314160000001
2021-02-08 21:30:00,1.8445,0.26,1.8627346161,0.21450000000000002,0,0.21450000000000002,1.63,0.26,1.6506059493,1.9344999999999999,0.55,2.0111663904,0.21450000000000002,0,0.21450000000000002,1.72,0.55,1.8057962233
2021-02-08 22:00:00,1.8615,0.44,1.9127943564,0.2515,0,0.2515,1.6099999999999999,0.44,1.6690416412,1.9215,0.4,1.9626926020000002,0.2515,0,0.2515,1.67,0.4,1.7172361514999999
2021-02-08 22:30:00,1.8345,0.44,1.8865286242,0.24450000000000002,0,0.24450000000000002,1.5899999999999999,0.44,1.6497575579000001,1.8945,0.4,1.9362670916,0.24450000000000002,0,0.24450000000000002,1.65,0.4,1.6977926846
2021-02-08 23:00:00,1.8045,-0.06,1.8054972307,0.2745,0,0.2745,1.53,-0.06,1.5311760186,1.9245,0.66,2.0345270335,0.2745,0,0.2745,1.65,0.66,1.7771043864
2021-02-08 23:30:00,1.812,0.42,1.8600387093,0.28200000000000003,0,0.28200000000000003,1.53,0.42,1.5866001387000002,1.862,0.38,1.9003799620000001,0.28200000000000003,0,0.28200000000000003,1.58,0.38,1.6250538453
2021-02-09 00:00:00,1.8135,0.21,1.8256183199,0.28350000000000003,0,0.28350000000000003,1.53,0.21,1.5443445211,1.8835000000000002,0.5,1.9487360647,0.28350000000000003,0,0.28350000000000003,1.6,0.5,1.6763054614000001
2021-02-09 00:30:00,1.8025,0.42,1.8507853063000002,0.29250000000000004,0,0.29250000000000004,1.51,0.42,1.5673225577,1.8625,0.38,1.9008698667,0.29250000000000004,0,0.29250000000000004,1.57,0.38,1.6153327831
2021-02-09 01:00:00,1.8345,0.44,1.8865286242,0.2745,0,0.2745,1.56,0.44,1.6208639671,1.8845,0.39,1.9244324488000002,0.2745,0,0.2745,1.6099999999999999,0.39,1.6565627063
2021-02-09 01:30:00,1.798,0.41000000000000003,1.8441540066000002,0.28800000000000003,0,0.28800000000000003,1.51,0.41000000000000003,1.5646724897,1.8479999999999999,0.37,1.8846760995,0.28800000000000003,0,0.28800000000000003,1.56,0.37,1.6032778923
2021-02-09 02:00:00,1.7745000000000002,-0.1,1.7773154616,0.28450000000000003,0,0.28450000000000003,1.49,-0.1,1.4933519344000001,1.8845,0.64,1.9902111069,0.28450000000000003,0,0.28450000000000003,1.6,0.64,1.7232527383
2021-02-09 02:30:00,1.7775,0.4,1.8219512205,0.28750000000000003,0,0.28750000000000003,1.49,0.4,1.5427572719,1.8275000000000001,0.36,1.8626208014999999,0.28750000000000003,0,0.28750000000000003,1.54,0.36,1.5815182579
2021-02-09 03:00:00,1.8090000000000002,0.42,1.8571163130000001,0.289,0,0.289,1.52,0.42,1.5769590990000002,1.859,0.38,1.8974406447,0.289,0,0.289,1.57,0.38,1.6153327831
2021-02-09 03:30:00,1.79,0.39,1.8319934498000001,0.30000000000000004,0,0.30000000000000004,1.49,0.39,1.5401947929,1.8399999999999999,0.35000000000000003,1.8729922584,0.30000000000000004,0,0.30000000000000004,1.54,0.35000000000000003,1.5792719842
2021-02-09 04:00:00,1.7745000000000002,0.39,1.8168517413,0.28450000000000003,0,0.28450000000000003,1.49,0.39,1.5401947929,1.8245,0.35000000000000003,1.8577675447000002,0.28450000000000003,0,0.28450000000000003,1.54,0.35000000000000003,1.5792719842
2021-02-09 04:30:00,1.807,0.39,1.8486073136,0.28700000000000003,0,0.28700000000000003,1.52,0.39,1.5692354826,1.857,0.35000000000000003,1.8896954781000002,0.28700000000000003,0,0.28700000000000003,1.57,0.35000000000000003,1.6085397104
2021-02-09 05:00:00,1.803,0.39,1.8446975362,0.28300000000000003,0,0.28300000000000003,1.52,0.39,1.5692354826,1.853,0.35000000000000003,1.8857648316,0.28300000000000003,0,0.28300000000000003,1.57,0.35000000000000003,1.6085397104
2021-02-09 05:30:00,1.841,0.02,1.8411086334000002,0.241,0,0.241,1.6,0.02,1.6001249951,1.941,0.61,2.0345960287000002,0.241,0,0.241,1.7000000000000002,0.61,1.8061284561000002
2021-02-09 06:00:00,1.861,-0.2,1.8717160575,0.251,0,0.251,1.6099999999999999,-0.2,1.6223748026,1.991,0.6900000000000001,2.1071736995,0.251,0,0.251,1.74,0.6900000000000001,1.8718172988
2021-02-09 06:30:00,1.9689999999999999,0.55,2.044373009,0.179,0,0.179,1.79,0.55,1.8725917868000002,2.019,0.27,2.0369734903,0.179,0,0.179,1.8399999999999999,0.27,1.8597042776000001
2021-02-09 07:00:00,2.026,0.48,2.0820845324,0.076,0,0.076,1.9500000000000002,0.48,2.0082081565,2.086,0.44,2.1318996224,0.076,0,0.076,2.01,0.44,2.0575956843
2021-02-09 07:30:00,2.204,0.18,2.2113380565,0.004,0,0.004,2.2,0.18,2.207351354,2.314,0.75,2.4325081706000002,0.004,0,0.004,2.31,0.75,2.4287033578
2021-02-09 08:00:00,2.34,0.4,2.3739418695,0.0,0,0.0,2.34,0.4,2.3739418695,2.43,0.62,2.5078476828,0.0,0,0.0,2.43,0.62,2.5078476828
2021-02-09 08:30:00,2.58,0.47000000000000003,2.6224606765000003,0.0,0,0.0,2.58,0.47000000000000003,2.6224606765000003,2.67,0.65,2.7479810771,0.0,0,0.0,2.67,0.65,2.7479810771
2021-02-09 09:00:00,2.74,0.4,2.769043156,0.0,0,0.0,2.74,0.4,2.769043156,2.86,0.76,2.9592566634,0.0,0,0.0,2.86,0.76,2.9592566634
2021-02-09 09:30:00,2.84,0.55,2.8927668416000003,0.0,0,0.0,2.84,0.55,2.8927668416000003,2.94,0.64,3.0088536023,0.0,0,0.0,2.94,0.64,3.0088536023
2021-02-09 10:00:00,2.84,0.47000000000000003,2.8786281455,0.0,0,0.0,2.84,0.47000000000000003,2.8786281455,2.94,0.64,3.0088536023,0.0,0,0.0,2.94,0.64,3.0088536023
2021-02-09 10:30:00,2.89,0.43,2.9218145047,0.0,0,0.0,2.89,0.43,2.9218145047,3.0,0.72,3.0851904317,0.0,0,0.0,3.0,0.72,3.0851904317
2021-02-09 11:00:00,2.98,0.62,3.0438133977,0.0,0,0.0,2.98,0.62,3.0438133977,3.06,0.62,3.1221787265,0.0,0,0.0,3.06,0.62,3.1221787265
2021-02-09 11:30:00,3.01,0.64,3.0772877668,0.0,0,0.0,3.01,0.64,3.0772877668,3.08,0.6000000000000001,3.1378973852,0.0,0,0.0,3.08,0.6000000000000001,3.1378973852
2021-02-09 12:00:00,3.03,0.64,3.0968532416,0.0,0,0.0,3.03,0.64,3.0968532416,3.1,0.6000000000000001,3.1575306808,0.0,0,0.0,3.1,0.6000000000000001,3.1575306808
2021-02-09 12:30:00,3.03,0.61,3.0907927786,0.0,0,0.0,3.03,0.61,3.0907927786,3.12,0.66,3.1890437438,0.0,0,0.0,3.12,0.66,3.1890437438
2021-02-09 13:00:00,3.07,0.66,3.1401433088,0.0,0,0.0,3.07,0.66,3.1401433088,3.14,0.62,3.200624939,0.0,0,0.0,3.14,0.62,3.200624939
2021-02-09 13:30:00,3.11,0.66,3.1792609204,0.0,0,0.0,3.11,0.66,3.1792609204,3.19,0.62,3.2496922931,0.0,0,0.0,3.19,0.62,3.2496922931
2021-02-09 14:00:00,3.05,0.64,3.116424233,0.0,0,0.0,3.05,0.64,3.116424233,3.12,0.6000000000000001,3.1771685508,0.0,0,0.0,3.12,0.6000000000000001,3.1771685508
2021-02-09 14:30:00,3.0,0.62,3.0633968075,0.0,0,0.0,3.0,0.62,3.0633968075,3.08,0.58,3.1341346493,0.0,0,0.0,3.08,0.58,3.1341346493
2021-02-09 15:00:00,3.02,0.62,3.082985566,0.0,0,0.0,3.02,0.62,3.082985566,3.09,0.58,3.143962468,0.0,0,0.0,3.09,0.58,3.143962468
2021-02-09 15:30:00,2.93,0.53,2.9775493279000003,0.0,0,0.0,2.93,0.53,2.9775493279000003,3.02,0.67,3.0934285187,0.0,0,0.0,3.02,0.67,3.0934285187
2021-02-09 16:00:00,2.83,0.02,2.8300706705,0.0,0,0.0,2.83,0.02,2.8300706705,3.0,0.9400000000000001,3.1438193332,0.0,0,0.0,3.0,0.9400000000000001,3.1438193332
2021-02-09 16:30:00,2.8,0.6000000000000001,2.8635642127,0.0,0,0.0,2.8,0.6000000000000001,2.8635642127,2.88,0.56,2.9339393313,0.0,0,0.0,2.88,0.56,2.9339393313
2021-02-09 17:00:00,2.67,0.58,2.7322701184,0.0,0,0.0,2.67,0.58,2.7322701184,2.74,0.54,2.7927047821,0.0,0,0.0,2.74,0.54,2.7927047821
2021-02-09 17:30:00,1.7755,-0.42,1.8245,2.7955,0,2.7955,-1.02,-0.42,1.1030865787,1.8255,-0.47000000000000003,1.8850332225000002,2.7955,0,2.7955,-0.97,-0.47000000000000003,1.0778682665
2021-02-09 18:00:00,1.6895,-0.5,1.7619336679000002,3.0495,0,3.0495,-1.3599999999999999,-0.5,1.4489996549,1.7395,-0.54,1.821389648,3.0495,0,3.0495,-1.31,-0.54,1.4169333082
2021-02-09 18:30:00,1.595,-0.51,1.6745521789,3.145,0,3.145,-1.55,-0.51,1.6317475295000001,1.635,-0.55,1.7250289853,3.145,0,3.145,-1.51,-0.55,1.6070469813
2021-02-09 19:00:00,2.1225,0.48,2.1760988602999998,0.12250000000000001,0,0.12250000000000001,2.0,0.48,2.0567936211,2.1925,0.45,2.2382037999,0.12250000000000001,0,0.12250000000000001,2.07,0.45,2.1183484133
2021-02-09 19:30:00,2.051,0.48,2.1064189992,0.091,0,0.091,1.96,0.48,2.0179197209,2.121,0.45,2.1682114749,0.091,0,0.091,2.03,0.45,2.0792787211
2021-02-09 20:00:00,2.0035,0.47000000000000003,2.0578902425,0.14350000000000002,0,0.14350000000000002,1.8599999999999999,0.47000000000000003,1.9184629264000002,2.0735,0.43,2.117617116,0.14350000000000002,0,0.14350000000000002,1.9300000000000002,0.43,1.9773214205
2021-02-09 20:30:00,1.9655,0.47000000000000003,2.0209132218,0.17550000000000002,0,0.17550000000000002,1.79,0.47000000000000003,1.8506755523,2.0255,0.43,2.070640058,0.17550000000000002,0,0.17550000000000002,1.85,0.43,1.8993156662000001
2021-02-09 21:00:00,1.947,0.46,2.0006021594,0.197,0,0.197,1.75,0.46,1.8094474295,2.007,0.42,2.0504753108,0.197,0,0.197,1.81,0.42,1.8580904176000002
2021-02-09 21:30:00,1.916,0.46,1.9704456349,0.196,0,0.196,1.72,0.46,1.7804493815,1.976,0.42,2.0201425692,0.196,0,0.196,1.78,0.42,1.8288794383
2021-02-09 22:00:00,1.9100000000000001,0.44,1.96002551,0.23,0,0.23,1.6800000000000002,0.44,1.7366634677000001,1.97,0.4,2.0101989951,0.23,0,0.23,1.74,0.4,1.7853851125
2021-02-09 22:30:00,1.8805,0.21,1.8921892744000002,0.2505,0,0.2505,1.63,0.21,1.6434719347,1.9705,0.52,2.037957372,0.2505,0,0.2505,1.72,0.52,1.7968861956
2021-02-09 23:00:00,1.8665,0.43,1.915390887,0.2665,0,0.2665,1.6,0.43,1.6567739737,1.9264999999999999,0.39,1.9655793675000002,0.2665,0,0.2665,1.6600000000000001,0.39,1.7051979357
2021-02-09 23:30:00,1.859,0.25,1.8757347894,0.279,0,0.279,1.58,0.25,1.5996562131,1.939,0.47000000000000003,1.9951493678,0.279,0,0.279,1.6600000000000001,0.47000000000000003,1.7252536045
2021-02-10 00:00:00,1.8425,0.15,1.8485957508,0.2625,0,0.2625,1.58,0.15,1.5871042814,1.9225,0.53,1.9942182052000001,0.2625,0,0.2625,1.6600000000000001,0.53,1.7425555945000002
2021-02-10 00:30:00,1.839,0.42,1.8863512398000002,0.279,0,0.279,1.56,0.42,1.6155494421,1.899,0.38,1.9366468444,0.279,0,0.279,1.62,0.38,1.6639711536
