Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2021-02-15 19:00:00,2.035,0.41000000000000003,2.0758913748,0.105,0,0.105,1.9300000000000002,0.41000000000000003,1.9730686759,2.175,0.37,2.206246813,0.105,0,0.105,2.07,0.37,2.1028076469
2021-02-15 19:30:00,1.9955,0.41000000000000003,2.0371843927,0.1255,0,0.1255,1.87,0.41000000000000003,1.9144189719,2.1255,0.37,2.1574638467,0.1255,0,0.1255,2.0,0.37,2.0339370688
2021-02-15 20:00:00,1.9775,0.4,2.0175495657,0.1675,0,0.1675,1.81,0.4,1.8536720314,2.1075,0.37,2.139732752,0.1675,0,0.1675,1.94,0.37,1.9749683542
2021-02-15 20:30:00,1.9165,0.4,1.9577978061999999,0.1965,0,0.1965,1.72,0.4,1.7658992044000001,2.0365,0.35000000000000003,2.0663572416,0.1965,0,0.1965,1.8399999999999999,0.35000000000000003,1.8729922584
2021-02-15 21:00:00,1.9,0.4,1.9416487839,0.22,0,0.22,1.6800000000000002,0.4,1.7269626516,2.02,0.35000000000000003,2.0500975587,0.22,0,0.22,1.8,0.35000000000000003,1.8337120821
2021-02-15 21:30:00,1.903,0.06,1.9039456399999999,0.223,0,0.223,1.6800000000000002,0.06,1.6810710870999999,2.043,0.47000000000000003,2.0963656647,0.223,0,0.223,1.82,0.47000000000000003,1.879707424
2021-02-15 22:00:00,3.058,0.41000000000000003,3.0853628636,0.028,0,0.028,3.03,0.41000000000000003,3.0576134484,3.178,0.37,3.1994662055,0.028,0,0.028,3.15,0.37,3.171655719
2021-02-15 22:30:00,1.8445,0.38,1.8832366421,0.2645,0,0.2645,1.58,0.38,1.6250538453,1.9445000000000001,0.34,1.9740010765,0.2645,0,0.2645,1.6800000000000002,0.34,1.7140595089000001
2021-02-15 23:00:00,1.8325,0.37,1.8694802085000002,0.29250000000000004,0,0.29250000000000004,1.54,0.37,1.5838244852,1.9425,0.33,1.9703315076,0.29250000000000004,0,0.29250000000000004,1.65,0.33,1.6826764395
2021-02-15 23:30:00,1.795,0.04,1.7954456270999999,0.315,0,0.315,1.48,0.04,1.4805404419000001,1.925,0.51,1.9914128151,0.315,0,0.315,1.6099999999999999,0.51,1.6888457597
2021-02-16 00:00:00,1.8195000000000001,0.35000000000000003,1.8528573205,0.3395,0,0.3395,1.48,0.35000000000000003,1.5208221461,1.9095,0.31,1.9344999999999999,0.3395,0,0.3395,1.57,0.31,1.6003124695
2021-02-16 00:30:00,1.7865000000000002,0.27,1.8067878265,0.35650000000000004,0,0.35650000000000004,1.43,0.27,1.4552662987,1.8965,0.36,1.9303658332,0.35650000000000004,0,0.35650000000000004,1.54,0.36,1.5815182579
2021-02-16 01:00:00,1.818,0.37,1.8552692526999999,0.338,0,0.338,1.48,0.37,1.5255490815,1.9180000000000001,0.32,1.9445112496,0.338,0,0.338,1.58,0.32,1.6120794025
2021-02-16 01:30:00,1.8075,0.37,1.8449813685,0.34750000000000003,0,0.34750000000000003,1.46,0.37,1.5061540426,1.8975,0.32,1.9242937016,0.34750000000000003,0,0.34750000000000003,1.55,0.32,1.5826875876000002
2021-02-16 02:00:00,1.7970000000000002,0.35000000000000003,1.8307673255,0.34700000000000003,0,0.34700000000000003,1.45,0.35000000000000003,1.491643389,1.887,0.31,1.9122941719000002,0.34700000000000003,0,0.34700000000000003,1.54,0.31,1.5708914667
2021-02-16 02:30:00,1.776,0.35000000000000003,1.8101591090000002,0.356,0,0.356,1.42,0.35000000000000003,1.4624978632,1.866,0.31,1.8915750051,0.356,0,0.356,1.51,0.31,1.541492783
2021-02-16 03:00:00,1.795,0.36,1.8307443841,0.355,0,0.355,1.44,0.36,1.4843180252,1.895,0.32,1.9218285563,0.355,0,0.355,1.54,0.32,1.5728954193
2021-02-16 03:30:00,1.796,0.34,1.8278993408000002,0.366,0,0.366,1.43,0.34,1.4698639393000001,1.8860000000000001,0.30000000000000004,1.9097109729000001,0.366,0,0.366,1.52,0.30000000000000004,1.5493224325
2021-02-16 04:00:00,1.786,0.34,1.8180748059,0.356,0,0.356,1.43,0.34,1.4698639393000001,1.876,0.30000000000000004,1.8998357824,0.356,0,0.356,1.52,0.30000000000000004,1.5493224325
2021-02-16 04:30:00,1.778,0.35000000000000003,1.8121214087,0.328,0,0.328,1.45,0.35000000000000003,1.491643389,1.8679999999999999,0.31,1.8935479925,0.328,0,0.328,1.54,0.31,1.5708914667
2021-02-16 05:00:00,1.7865000000000002,0.35000000000000003,1.8204620979000001,0.3365,0,0.3365,1.45,0.35000000000000003,1.491643389,1.8765,0.31,1.9019338184999999,0.3365,0,0.3365,1.54,0.31,1.5708914667
2021-02-16 05:30:00,1.847,0.37,1.8836955699,0.317,0,0.317,1.53,0.37,1.5741029191,1.937,0.33,1.9649094127,0.317,0,0.317,1.62,0.33,1.653269488
2021-02-16 06:00:00,1.8785,0.38,1.9165495689,0.28850000000000003,0,0.28850000000000003,1.5899999999999999,0.38,1.6347782724000002,1.9685000000000001,0.34,1.9976466780000002,0.28850000000000003,0,0.28850000000000003,1.6800000000000002,0.34,1.7140595089000001
2021-02-16 06:30:00,1.939,0.42,1.9839659775,0.219,0,0.219,1.72,0.42,1.7705366418000001,2.039,0.38,2.0741072778,0.219,0,0.219,1.82,0.38,1.8592471595000002
2021-02-16 07:00:00,1.9615,0.42,2.0059616771,0.1515,0,0.1515,1.81,0.42,1.8580904176000002,2.0615,0.38,2.0962304859,0.1515,0,0.1515,1.9100000000000001,0.38,1.9474342094
2021-02-16 07:30:00,2.1475,0.51,2.2072281826,0.0175,0,0.0175,2.13,0.51,2.1902054698,2.2575,0.47000000000000003,2.3059068173,0.0175,0,0.0175,2.24,0.47000000000000003,2.288776966
2021-02-16 08:00:00,2.242,0.16,2.2477019375,0.002,0,0.002,2.24,0.16,2.2457070156,2.402,0.67,2.493692844,0.002,0,0.002,2.4,0.67,2.4917664417
2021-02-16 08:30:00,2.47,0.53,2.5262224763,0.0,0,0.0,2.47,0.53,2.5262224763,2.59,0.49,2.6359438537,0.0,0,0.0,2.59,0.49,2.6359438537
2021-02-16 09:00:00,3.32,0.16,3.3238531857,0.0,0,0.0,3.32,0.16,3.3238531857,3.52,0.72,3.5928818517,0.0,0,0.0,3.52,0.72,3.5928818517
2021-02-16 09:30:00,4.43,0.54,4.4627906068,0.0,0,0.0,4.43,0.54,4.4627906068,4.59,0.58,4.6264997568,0.0,0,0.0,4.59,0.58,4.6264997568
2021-02-16 10:00:00,4.37,0.61,4.4123689782,0.0,0,0.0,4.37,0.61,4.4123689782,4.52,0.5700000000000001,4.555798503,0.0,0,0.0,4.52,0.5700000000000001,4.555798503
2021-02-16 10:30:00,4.29,0.51,4.3202083283,0.0,0,0.0,4.29,0.51,4.3202083283,4.49,0.73,4.5489559242,0.0,0,0.0,4.49,0.73,4.5489559242
2021-02-16 11:00:00,4.31,0.35000000000000003,4.324187785,0.0,0,0.0,4.31,0.35000000000000003,4.324187785,4.52,0.79,4.5885182794,0.0,0,0.0,4.52,0.79,4.5885182794
2021-02-16 11:30:00,4.34,0.45,4.3632671245,0.0,0,0.0,4.34,0.45,4.3632671245,4.5600000000000005,0.8200000000000001,4.6331414828,0.0,0,0.0,4.5600000000000005,0.8200000000000001,4.6331414828
2021-02-16 12:00:00,4.38,0.63,4.4250762705,0.0,0,0.0,4.38,0.63,4.4250762705,4.53,0.59,4.5682600626,0.0,0,0.0,4.53,0.59,4.5682600626
2021-02-16 12:30:00,3.83,0.62,3.8798582448000003,0.0,0,0.0,3.83,0.62,3.8798582448000003,3.98,0.58,4.0220392837,0.0,0,0.0,3.98,0.58,4.0220392837
2021-02-16 13:00:00,4.2,0.65,4.25,0.0,0,0.0,4.2,0.65,4.25,4.35,0.61,4.3925618948,0.0,0,0.0,4.35,0.61,4.3925618948
2021-02-16 13:30:00,3.85,0.67,3.9078638666,0.0,0,0.0,3.85,0.67,3.9078638666,4.0,0.62,4.0477648153,0.0,0,0.0,4.0,0.62,4.0477648153
2021-02-16 14:00:00,2.66,0.65,2.7382658746,0.0,0,0.0,2.66,0.65,2.7382658746,2.79,0.61,2.8559061609,0.0,0,0.0,2.79,0.61,2.8559061609
2021-02-16 14:30:00,2.62,0.65,2.6994258649000002,0.0,0,0.0,2.62,0.65,2.6994258649000002,2.75,0.61,2.8168422036000003,0.0,0,0.0,2.75,0.61,2.8168422036000003
2021-02-16 15:00:00,3.43,0.63,3.487377238,0.0,0,0.0,3.43,0.63,3.487377238,3.56,0.59,3.6085592693,0.0,0,0.0,3.56,0.59,3.6085592693
2021-02-16 15:30:00,2.55,0.42,2.5843567865,0.0,0,0.0,2.55,0.42,2.5843567865,2.76,0.86,2.8908822183,0.0,0,0.0,2.76,0.86,2.8908822183
2021-02-16 16:00:00,2.54,0.58,2.6053790511,0.0,0,0.0,2.54,0.58,2.6053790511,2.69,0.63,2.7627884465,0.0,0,0.0,2.69,0.63,2.7627884465
2021-02-16 16:30:00,2.49,0.61,2.5636302385,0.0,0,0.0,2.49,0.61,2.5636302385,2.62,0.5700000000000001,2.6812870044,0.0,0,0.0,2.62,0.5700000000000001,2.6812870044
2021-02-16 17:00:00,2.38,0.5,2.4319539469,0.0,0,0.0,2.38,0.5,2.4319539469,2.54,0.66,2.6243475380000003,0.0,0,0.0,2.54,0.66,2.6243475380000003
2021-02-16 17:30:00,2.2165,0.5,2.2721954691,0.006500000000000001,0,0.006500000000000001,2.21,0.5,2.2658552469,2.3665,0.56,2.4318557215,0.006500000000000001,0,0.006500000000000001,2.36,0.56,2.4255308697
2021-02-16 18:00:00,2.063,0.47000000000000003,2.1158612903,0.023,0,0.023,2.04,0.47000000000000003,2.0934421415,2.213,0.54,2.2779308594,0.023,0,0.023,2.19,0.54,2.2555930484
2021-02-16 18:30:00,1.9125,0.47000000000000003,1.9694050498000002,0.07250000000000001,0,0.07250000000000001,1.8399999999999999,0.47000000000000003,1.8990787240000002,2.0425,0.43,2.0872724427,0.07250000000000001,0,0.07250000000000001,1.97,0.43,2.0163829001
2021-02-16 19:00:00,1.8555000000000001,0.49,1.9191092335,0.0855,0,0.0855,1.77,0.49,1.8365728954,1.9855,0.45,2.0358561467,0.0855,0,0.0855,1.9,0.45,1.952562419
2021-02-16 19:30:00,1.8135,0.48,1.8759483602,0.12350000000000001,0,0.12350000000000001,1.69,0.48,1.7568437608,1.9435,0.43,1.9905005024,0.12350000000000001,0,0.12350000000000001,1.82,0.43,1.8701069488000002
2021-02-16 20:00:00,1.7545000000000002,-0.1,1.7573475041000002,0.1545,0,0.1545,1.6,-0.1,1.6031219542000001,1.9445000000000001,0.75,2.084125776,0.1545,0,0.1545,1.79,0.75,1.9407730419
2021-02-16 20:30:00,1.714,0.03,1.7142625237,0.20400000000000001,0,0.20400000000000001,1.51,0.03,1.5102979838000001,1.884,0.65,1.9929766682,0.20400000000000001,0,0.20400000000000001,1.6800000000000002,0.65,1.8013605969
2021-02-16 21:00:00,1.7035,0.28,1.7263580886,0.2235,0,0.2235,1.48,0.28,1.5062536307,1.8435000000000001,0.5,1.9101026805,0.2235,0,0.2235,1.62,0.5,1.6954055561999999
2021-02-16 21:30:00,1.6945000000000001,0.44,1.7506942194000001,0.24450000000000002,0,0.24450000000000002,1.45,0.44,1.5152887514,1.8145,0.39,1.8559391827,0.24450000000000002,0,0.24450000000000002,1.57,0.39,1.6177144371
2021-02-16 22:00:00,1.685,0.42,1.7365554987,0.265,0,0.265,1.42,0.42,1.4808105888,1.795,0.38,1.8347820034,0.265,0,0.265,1.53,0.38,1.5764834284
2021-02-16 22:30:00,1.6775,0.44,1.7342451528,0.2775,0,0.2775,1.4,0.44,1.4675149062,1.7875,0.39,1.8295508328999999,0.2775,0,0.2775,1.51,0.39,1.5595512175000001
2021-02-16 23:00:00,1.6695,0.42,1.7215197501000001,0.3095,0,0.3095,1.3599999999999999,0.42,1.4233762679,1.7695,0.38,1.8098426037,0.3095,0,0.3095,1.46,0.38,1.5086417733
2021-02-16 23:30:00,1.671,0.41000000000000003,1.7205641517,0.331,0,0.331,1.34,0.41000000000000003,1.4013208055,1.7610000000000001,0.36,1.7974206519,0.331,0,0.331,1.43,0.36,1.4746185948
2021-02-17 00:00:00,1.6600000000000001,0.41000000000000003,1.7098830369,0.32,0,0.32,1.34,0.41000000000000003,1.4013208055,1.75,0.36,1.7866449004,0.32,0,0.32,1.43,0.36,1.4746185948
2021-02-17 00:30:00,1.639,0.37,1.6802443275,0.319,0,0.319,1.32,0.37,1.3708756326,1.749,0.39,1.7919545195,0.319,0,0.319,1.43,0.39,1.4822280526
2021-02-17 01:00:00,1.6475,0.41000000000000003,1.6977503497000002,0.3275,0,0.3275,1.32,0.41000000000000003,1.3822083779,1.7475,0.36,1.7841962476000002,0.3275,0,0.3275,1.42,0.36,1.4649232062
2021-02-17 01:30:00,1.6695,0.41000000000000003,1.7191073991999999,0.3295,0,0.3295,1.34,0.41000000000000003,1.4013208055,1.7595,0.36,1.7959510712000002,0.3295,0,0.3295,1.43,0.36,1.4746185948
2021-02-17 02:00:00,1.6625,0.41000000000000003,1.7123102085,0.3225,0,0.3225,1.34,0.41000000000000003,1.4013208055,1.7525,0.36,1.7890936951,0.3225,0,0.3225,1.43,0.36,1.4746185948
2021-02-17 02:30:00,1.639,0.41000000000000003,1.6895031814,0.319,0,0.319,1.32,0.41000000000000003,1.3822083779,1.729,0.36,1.766080689,0.319,0,0.319,1.4100000000000001,0.36,1.4552319403
2021-02-17 03:00:00,1.647,0.41000000000000003,1.6972651531,0.337,0,0.337,1.31,0.41000000000000003,1.372661648,1.737,0.36,1.7739134703000001,0.337,0,0.337,1.4,0.36,1.44554488
2021-02-17 03:30:00,1.619,0.4,1.6676813245000002,0.34900000000000003,0,0.34900000000000003,1.27,0.4,1.3315029102,1.709,0.36,1.7465053679,0.34900000000000003,0,0.34900000000000003,1.3599999999999999,0.36,1.4068404316
2021-02-17 04:00:00,1.6355,0.4,1.6837043238,0.34550000000000003,0,0.34550000000000003,1.29,0.4,1.3505924625999999,1.7155,0.36,1.7528662955,0.34550000000000003,0,0.34550000000000003,1.37,0.36,1.4165097952
2021-02-17 04:30:00,1.63,0.41000000000000003,1.6807736314000001,0.34,0,0.34,1.29,0.41000000000000003,1.353587825,1.71,0.36,1.7474839055,0.34,0,0.34,1.37,0.36,1.4165097952
2021-02-17 05:00:00,1.631,0.42,1.68420931,0.331,0,0.331,1.3,0.42,1.3661625086,1.7109999999999999,0.36,1.7484624674,0.331,0,0.331,1.38,0.36,1.4261837189
2021-02-17 05:30:00,1.6675,0.42,1.719580254,0.2975,0,0.2975,1.37,0.42,1.4329340529,1.7575,0.38,1.7981118569,0.2975,0,0.2975,1.46,0.38,1.5086417733
2021-02-17 06:00:00,1.687,0.44,1.7434359753000002,0.267,0,0.267,1.42,0.44,1.4866068747,1.7770000000000001,0.4,1.8214634226,0.267,0,0.267,1.51,0.4,1.5620819441
2021-02-17 06:30:00,1.7575,0.47000000000000003,1.8192598083,0.2175,0,0.2175,1.54,0.47000000000000003,1.6101242188,1.8575,0.44,1.908901844,0.2175,0,0.2175,1.6400000000000001,0.44,1.6979988221
2021-02-17 07:00:00,1.7725,0.37,1.8107060087,0.12250000000000001,0,0.12250000000000001,1.65,0.37,1.6909760495000001,1.8925,0.51,1.9600143494000002,0.12250000000000001,0,0.12250000000000001,1.77,0.51,1.842009772
2021-02-17 07:30:00,1.9264999999999999,0.23,1.9401809838,0.0165,0,0.0165,1.9100000000000001,0.23,1.9237983262,2.0865,0.75,2.2172014455,0.0165,0,0.0165,2.07,0.75,2.2016811758
2021-02-17 08:00:00,2.07,0.49,2.1272047386,0.0,0,0.0,2.07,0.49,2.1272047386,2.2,0.61,2.2830024091,0.0,0,0.0,2.2,0.61,2.2830024091
2021-02-17 08:30:00,2.27,0.49,2.3222833591,0.0,0,0.0,2.27,0.49,2.3222833591,2.41,0.66,2.4987396823,0.0,0,0.0,2.41,0.66,2.4987396823
2021-02-17 09:00:00,2.4,0.51,2.4535892077,0.0,0,0.0,2.4,0.51,2.4535892077,2.54,0.64,2.6193892418,0.0,0,0.0,2.54,0.64,2.6193892418
2021-02-17 09:30:00,2.54,0.6000000000000001,2.6099042128,0.0,0,0.0,2.54,0.6000000000000001,2.6099042128,2.68,0.6000000000000001,2.746343023,0.0,0,0.0,2.68,0.6000000000000001,2.746343023
2021-02-17 10:00:00,2.52,0.54,2.5772077914000002,0.0,0,0.0,2.52,0.54,2.5772077914000002,2.68,0.72,2.7750315314,0.0,0,0.0,2.68,0.72,2.7750315314
2021-02-17 10:30:00,2.52,0.45,2.5598632776,0.0,0,0.0,2.52,0.45,2.5598632776,2.69,0.78,2.8008034562,0.0,0,0.0,2.69,0.78,2.8008034562
2021-02-17 11:00:00,2.6,0.66,2.6824615561,0.0,0,0.0,2.6,0.66,2.6824615561,2.73,0.62,2.7995178156,0.0,0,0.0,2.73,0.62,2.7995178156
2021-02-17 11:30:00,2.63,0.66,2.7115493726,0.0,0,0.0,2.63,0.66,2.7115493726,2.77,0.62,2.8385383563,0.0,0,0.0,2.77,0.62,2.8385383563
2021-02-17 12:00:00,2.68,0.66,2.7600724628,0.0,0,0.0,2.68,0.66,2.7600724628,2.8200000000000003,0.62,2.8873517278,0.0,0,0.0,2.8200000000000003,0.62,2.8873517278
2021-02-17 12:30:00,2.68,0.66,2.7600724628,0.0,0,0.0,2.68,0.66,2.7600724628,2.8200000000000003,0.62,2.8873517278,0.0,0,0.0,2.8200000000000003,0.62,2.8873517278
2021-02-17 13:00:00,2.7,0.68,2.7843132007999998,0.0,0,0.0,2.7,0.68,2.7843132007999998,2.84,0.64,2.9112196757,0.0,0,0.0,2.84,0.64,2.9112196757
2021-02-17 13:30:00,2.68,0.68,2.7649231454,0.0,0,0.0,2.68,0.68,2.7649231454,2.8200000000000003,0.64,2.8917122955,0.0,0,0.0,2.8200000000000003,0.64,2.8917122955
2021-02-17 14:00:00,2.65,0.68,2.7358545283,0.0,0,0.0,2.65,0.68,2.7358545283,2.79,0.64,2.8624639736,0.0,0,0.0,2.79,0.64,2.8624639736
2021-02-17 14:30:00,2.63,0.64,2.7067508197,0.0,0,0.0,2.63,0.64,2.7067508197,2.77,0.6000000000000001,2.8342371108,0.0,0,0.0,2.77,0.6000000000000001,2.8342371108
2021-02-17 15:00:00,2.67,0.6900000000000001,2.7577164466,0.0,0,0.0,2.67,0.6900000000000001,2.7577164466,2.81,0.65,2.8841983288,0.0,0,0.0,2.81,0.65,2.8841983288
2021-02-17 15:30:00,2.63,0.75,2.7348491731999998,0.0,0,0.0,2.63,0.75,2.7348491731999998,2.77,0.7000000000000001,2.8570789279,0.0,0,0.0,2.77,0.7000000000000001,2.8570789279
2021-02-17 16:00:00,2.6,0.75,2.7060118255,0.0,0,0.0,2.6,0.75,2.7060118255,2.74,0.7000000000000001,2.8280028289,0.0,0,0.0,2.74,0.7000000000000001,2.8280028289
2021-02-17 16:30:00,2.55,0.67,2.6365507771,0.0,0,0.0,2.55,0.67,2.6365507771,2.7,0.7000000000000001,2.7892651362,0.0,0,0.0,2.7,0.7000000000000001,2.7892651362
2021-02-17 17:00:00,2.65,0.64,2.7261878145000003,0.0,0,0.0,2.65,0.64,2.7261878145000003,2.76,0.67,2.8401584463000003,0.0,0,0.0,2.76,0.67,2.8401584463000003
2021-02-17 17:30:00,2.3515,0.54,2.412706416,0.0015,0,0.0015,2.35,0.54,2.411244492,2.4314999999999998,0.5,2.4823763313000002,0.0015,0,0.0015,2.43,0.5,2.4809070922
2021-02-17 18:00:00,2.0595,0.19,2.0682456938,0.0195,0,0.0195,2.04,0.19,2.0488289338,2.1595,0.68,2.2640318571,0.0195,0,0.0195,2.14,0.68,2.2454398233
2021-02-17 18:30:00,1.937,0.49,1.9980162662,0.067,0,0.067,1.87,0.49,1.9331321734,1.9969999999999999,0.45,2.0470732767,0.067,0,0.067,1.9300000000000002,0.45,1.9817668884000001
2021-02-17 19:00:00,1.897,0.49,1.9592623612,0.08700000000000001,0,0.08700000000000001,1.81,0.49,1.8751533271,1.957,0.45,2.0080709649,0.08700000000000001,0,0.08700000000000001,1.87,0.45,1.9233824373
2021-02-17 19:30:00,1.8250000000000002,0.5,1.892253947,0.125,0,0.125,1.7000000000000002,0.5,1.7720045146999999,1.875,0.38,1.9131191807999999,0.125,0,0.125,1.75,0.38,1.7907819521000001
2021-02-17 20:00:00,1.8115,0.47000000000000003,1.8714786266,0.1715,0,0.1715,1.6400000000000001,0.47000000000000003,1.7060187572,1.8615,0.43,1.9105188431000002,0.1715,0,0.1715,1.69,0.43,1.7438463235000001
2021-02-17 20:30:00,1.749,0.44,1.8034968811,0.209,0,0.209,1.54,0.44,1.6016241756,1.799,0.41000000000000003,1.8451289927999999,0.209,0,0.209,1.5899999999999999,0.41000000000000003,1.6420109622
2021-02-17 21:00:00,1.741,0.41000000000000003,1.7886254499,0.231,0,0.231,1.51,0.41000000000000003,1.5646724897,1.8010000000000002,0.42,1.8493244713,0.231,0,0.231,1.57,0.42,1.625207679
2021-02-17 21:30:00,1.7155,0.44,1.7710280207,0.2255,0,0.2255,1.49,0.44,1.5536087023,1.7655,0.4,1.8102459087,0.2255,0,0.2255,1.54,0.4,1.5911002483
2021-02-17 22:00:00,1.7109999999999999,0.42,1.7617948235,0.281,0,0.281,1.43,0.42,1.4904026302,1.7610000000000001,0.38,1.8015329583000002,0.281,0,0.281,1.48,0.38,1.5280052356
2021-02-17 22:30:00,1.7650000000000001,0.42,1.8142836052,0.295,0,0.295,1.47,0.42,1.5288230767000002,1.815,0.38,1.8543529869,0.295,0,0.295,1.52,0.38,1.5667801377
2021-02-17 23:00:00,1.8445,0.38,1.8832366421,0.29450000000000004,0,0.29450000000000004,1.55,0.38,1.5959009994,1.8945,0.34,1.9247675834,0.29450000000000004,0,0.29450000000000004,1.6,0.34,1.6357261384
2021-02-17 23:30:00,1.832,0.38,1.870995457,0.322,0,0.322,1.51,0.38,1.5570806016,1.8820000000000001,0.34,1.9124654245000001,0.322,0,0.322,1.56,0.34,1.5966214329000001
2021-02-18 00:00:00,1.8005,0.35000000000000003,1.8342028923,0.3305,0,0.3305,1.47,0.35000000000000003,1.5110923201,1.8505,0.31,1.8762862921,0.3305,0,0.3305,1.52,0.31,1.551289786
2021-02-18 00:30:00,1.8305,0.27,1.8503054478,0.3305,0,0.3305,1.5,0.27,1.5241062955,1.8905,0.37,1.9263671118999999,0.3305,0,0.3305,1.56,0.37,1.6032778923
2021-02-18 01:00:00,1.8054999999999999,-0.30000000000000004,1.830254149,0.3355,0,0.3355,1.47,-0.30000000000000004,1.50029997,1.9355,0.66,2.0449352679,0.3355,0,0.3355,1.6,0.66,1.7307801709000001
2021-02-18 01:30:00,1.839,0.21,1.850951377,0.339,0,0.339,1.5,0.21,1.5146286674,1.909,0.39,1.9484303939,0.339,0,0.339,1.57,0.39,1.6177144371
2021-02-18 02:00:00,1.851,0.34,1.8819673217,0.361,0,0.361,1.49,0.34,1.5282997088,1.901,0.30000000000000004,1.9245261755,0.361,0,0.361,1.54,0.30000000000000004,1.5689486926
2021-02-18 02:30:00,1.8385,0.35000000000000003,1.8715187014999999,0.3385,0,0.3385,1.5,0.35000000000000003,1.5402921801,1.8885,0.32,1.9154196015,0.3385,0,0.3385,1.55,0.32,1.5826875876000002
2021-02-18 03:00:00,1.8439999999999999,0.35000000000000003,1.8769219483000001,0.354,0,0.354,1.49,0.35000000000000003,1.5305554547,1.8940000000000001,0.32,1.9208425235000002,0.354,0,0.354,1.54,0.32,1.5728954193
2021-02-18 03:30:00,1.8359999999999999,0.35000000000000003,1.8690628668,0.34600000000000003,0,0.34600000000000003,1.49,0.35000000000000003,1.5305554547,1.8860000000000001,0.32,1.9129547825,0.34600000000000003,0,0.34600000000000003,1.54,0.32,1.5728954193
2021-02-18 04:00:00,1.8305,0.35000000000000003,1.8636604439000002,0.3405,0,0.3405,1.49,0.35000000000000003,1.5305554547,1.8805,0.32,1.907532503,0.3405,0,0.3405,1.54,0.32,1.5728954193
2021-02-18 04:30:00,1.822,0.36,1.8572248114,0.332,0,0.332,1.49,0.36,1.5328731193,1.8719999999999999,0.33,1.9008640141000002,0.332,0,0.332,1.54,0.33,1.574960317
2021-02-18 05:00:00,1.837,0.36,1.8719425739000002,0.34700000000000003,0,0.34700000000000003,1.49,0.36,1.5328731193,1.887,0.33,1.9156380138,0.34700000000000003,0,0.34700000000000003,1.54,0.33,1.574960317
2021-02-18 05:30:00,1.862,0.36,1.8964820062,0.302,0,0.302,1.56,0.36,1.6009996877,1.912,0.33,1.9402690535,0.302,0,0.302,1.6099999999999999,0.33,1.6434719347
2021-02-18 06:00:00,1.8535,0.16,1.8603930364,0.28350000000000003,0,0.28350000000000003,1.57,0.16,1.5781318069,1.9335,0.46,1.987466289,0.28350000000000003,0,0.28350000000000003,1.65,0.46,1.712921481
2021-02-18 06:30:00,1.9264999999999999,0.26,1.9439655990000002,0.23650000000000002,0,0.23650000000000002,1.69,0.26,1.7098830369,2.0065,0.46,2.0585534363,0.23650000000000002,0,0.23650000000000002,1.77,0.46,1.8287974191
2021-02-18 07:00:00,1.9340000000000002,-0.26,1.9513984729,0.17400000000000002,0,0.17400000000000002,1.76,-0.26,1.7791008965000001,2.064,0.73,2.1892912095,0.17400000000000002,0,0.17400000000000002,1.8900000000000001,0.73,2.0260799589
2021-02-18 07:30:00,2.0995,-0.2,2.1090045638,0.029500000000000002,0,0.029500000000000002,2.07,-0.2,2.0796393918,2.2395,0.8200000000000001,2.3849025661,0.029500000000000002,0,0.029500000000000002,2.21,0.8200000000000001,2.3572229424
2021-02-18 08:00:00,2.2685,0.49,2.3208171513,0.0085,0,0.0085,2.26,0.49,2.3125094594,2.3285,0.46,2.3735021066,0.0085,0,0.0085,2.32,0.46,2.3651638421
2021-02-18 08:30:00,2.5300000000000002,0.53,2.5849177937,0.0,0,0.0,2.5300000000000002,0.53,2.5849177937,2.6,0.49,2.6457702092,0.0,0,0.0,2.6,0.49,2.6457702092
2021-02-18 09:00:00,2.67,0.55,2.7260594271,0.0,0,0.0,2.67,0.55,2.7260594271,2.73,0.51,2.7772288346,0.0,0,0.0,2.73,0.51,2.7772288346
2021-02-18 09:30:00,3.45,0.56,3.4951537877,0.0,0,0.0,3.45,0.56,3.4951537877,3.52,0.52,3.5582017930000003,0.0,0,0.0,3.52,0.52,3.5582017930000003
2021-02-18 10:00:00,4.52,0.59,4.5583439975,0.0,0,0.0,4.52,0.59,4.5583439975,4.6,0.55,4.632763754,0.0,0,0.0,4.6,0.55,4.632763754
2021-02-18 10:30:00,4.54,0.59,4.5781764929,0.0,0,0.0,4.54,0.59,4.5781764929,4.62,0.55,4.6526229162,0.0,0,0.0,4.62,0.55,4.6526229162
2021-02-18 11:00:00,4.55,0.59,4.5880932859,0.0,0,0.0,4.55,0.59,4.5880932859,4.64,0.55,4.6724832798,0.0,0,0.0,4.64,0.55,4.6724832798
2021-02-18 11:30:00,4.53,0.59,4.5682600626,0.0,0,0.0,4.53,0.59,4.5682600626,4.61,0.55,4.6426931839000005,0.0,0,0.0,4.61,0.55,4.6426931839000005
2021-02-18 12:00:00,4.57,0.6000000000000001,4.6092190228,0.0,0,0.0,4.57,0.6000000000000001,4.6092190228,4.65,0.55,4.6824139074,0.0,0,0.0,4.65,0.55,4.6824139074
2021-02-18 12:30:00,4.51,0.1,4.5111085112,0.0,0,0.0,4.51,0.1,4.5111085112,4.67,0.79,4.7363488047,0.0,0,0.0,4.67,0.79,4.7363488047
2021-02-18 13:00:00,4.51,0.49,4.5365405322,0.0,0,0.0,4.51,0.49,4.5365405322,4.6,0.6000000000000001,4.6389654019,0.0,0,0.0,4.6,0.6000000000000001,4.6389654019
2021-02-18 13:30:00,4.54,0.17,4.5431817045,0.0,0,0.0,4.54,0.17,4.5431817045,4.69,0.78,4.7544189971,0.0,0,0.0,4.69,0.78,4.7544189971
2021-02-18 14:00:00,4.46,0.23,4.4659265556,0.0,0,0.0,4.46,0.23,4.4659265556,4.59,0.66,4.6372082118,0.0,0,0.0,4.59,0.66,4.6372082118
2021-02-18 14:30:00,4.48,0.48,4.5056409089,0.0,0,0.0,4.48,0.48,4.5056409089,4.58,0.58,4.6165788199,0.0,0,0.0,4.58,0.58,4.6165788199
2021-02-18 15:00:00,4.46,0.59,4.49885541,0.0,0,0.0,4.46,0.59,4.49885541,4.54,0.55,4.5731936325,0.0,0,0.0,4.54,0.55,4.5731936325
2021-02-18 15:30:00,4.38,0.5700000000000001,4.4169333253,0.0,0,0.0,4.38,0.5700000000000001,4.4169333253,4.46,0.53,4.4913806341,0.0,0,0.0,4.46,0.53,4.4913806341
2021-02-18 16:00:00,2.7199999999999998,0.56,2.7770487932,0.0,0,0.0,2.7199999999999998,0.56,2.7770487932,2.79,0.52,2.8380451018,0.0,0,0.0,2.79,0.52,2.8380451018
2021-02-18 16:30:00,2.7199999999999998,0.6000000000000001,2.7853904574,0.0,0,0.0,2.7199999999999998,0.6000000000000001,2.7853904574,2.79,0.65,2.8647163908,0.0,0,0.0,2.79,0.65,2.8647163908
2021-02-18 17:00:00,2.61,0.6000000000000001,2.6780776688,0.0,0,0.0,2.61,0.6000000000000001,2.6780776688,2.68,0.62,2.7507817071,0.0,0,0.0,2.68,0.62,2.7507817071
2021-02-18 17:30:00,2.391,0.49,2.4406927295,0.011,0,0.011,2.38,0.49,2.4299176941000002,2.461,0.46,2.5036215768,0.011,0,0.011,2.45,0.46,2.4928096598
2021-02-18 18:00:00,2.3135,0.49,2.364821822,0.0335,0,0.0335,2.2800000000000002,0.49,2.3320591759,2.3835,0.46,2.4274826982,0.0335,0,0.0335,2.35,0.46,2.3945980874
2021-02-18 18:30:00,2.164,0.44,2.2082789679,0.094,0,0.094,2.07,0.44,2.1162466775,2.224,0.41000000000000003,2.2614765088,0.094,0,0.094,2.13,0.41000000000000003,2.1691011963
2021-02-18 19:00:00,2.1165,0.44,2.161752125,0.1165,0,0.1165,2.0,0.44,2.0478281178,2.1765,0.41000000000000003,2.2147804067,0.1165,0,0.1165,2.06,0.41000000000000003,2.1004047229
2021-02-18 19:30:00,2.0735,0.43,2.117617116,0.1335,0,0.1335,1.94,0.43,1.9870832896000001,2.1335,0.39,2.1688527497,0.1335,0,0.1335,2.0,0.39,2.0376702383
2021-02-18 20:00:00,2.0315,0.44,2.0786034374,0.18150000000000002,0,0.18150000000000002,1.85,0.44,1.9016045856,2.0915,0.35000000000000003,2.1205829977,0.18150000000000002,0,0.18150000000000002,1.9100000000000001,0.35000000000000003,1.9418032856
2021-02-18 20:30:00,1.9809999999999999,0.05,1.981630894,0.241,0,0.241,1.74,0.05,1.7407182426,2.081,0.56,2.1550315543,0.241,0,0.241,1.8399999999999999,0.56,1.9233304448
2021-02-18 21:00:00,1.9655,0.37,2.0000225624,0.2555,0,0.2555,1.71,0.37,1.7495713761,2.0255,0.36,2.0572433619,0.2555,0,0.2555,1.77,0.36,1.8062391868
2021-02-18 21:30:00,1.9500000000000002,0.4,1.9906029237,0.27,0,0.27,1.6800000000000002,0.4,1.7269626516,2.01,0.36,2.041984329,0.27,0,0.27,1.74,0.36,1.7768511474
2021-02-18 22:00:00,1.919,0.38,1.9562619968,0.299,0,0.299,1.62,0.38,1.6639711536,1.9689999999999999,0.34,1.9981393845,0.299,0,0.299,1.67,0.34,1.7042593699
2021-02-18 22:30:00,1.8825,0.1,1.8851541714,0.3125,0,0.3125,1.57,0.1,1.5731814898,1.9725000000000001,0.49,2.0324507989,0.3125,0,0.3125,1.6600000000000001,0.49,1.7308090594
2021-02-18 23:00:00,1.8905,0.36,1.9244714209,0.35050000000000003,0,0.35050000000000003,1.54,0.36,1.5815182579,1.9405000000000001,0.32,1.9667079727,0.35050000000000003,0,0.35050000000000003,1.5899999999999999,0.32,1.6218816233000002
2021-02-18 23:30:00,1.837,0.1,1.8397198156,0.367,0,0.367,1.47,0.1,1.4733974345,1.927,0.45,1.9788453704000002,0.367,0,0.367,1.56,0.45,1.6236070953000001
2021-02-19 00:00:00,1.862,0.1,1.8646833511,0.372,0,0.372,1.49,0.1,1.4933519344000001,1.9420000000000002,0.46,1.9957364555,0.372,0,0.372,1.57,0.46,1.6360012225
2021-02-19 00:30:00,1.8505,0.35000000000000003,1.8833083258,0.36050000000000004,0,0.36050000000000004,1.49,0.35000000000000003,1.5305554547,1.9005,0.31,1.9256168491999999,0.36050000000000004,0,0.36050000000000004,1.54,0.31,1.5708914667
2021-02-19 01:00:00,1.8735,0.35000000000000003,1.9059124455,0.3635,0,0.3635,1.51,0.35000000000000003,1.5500322576999999,1.9235000000000002,0.31,1.9483203664,0.3635,0,0.3635,1.56,0.31,1.5905030651
2021-02-19 01:30:00,1.871,0.35000000000000003,1.9034550165000002,0.371,0,0.371,1.5,0.35000000000000003,1.5402921801,1.921,0.31,1.9458522554000002,0.371,0,0.371,1.55,0.31,1.5806960492000002
2021-02-19 02:00:00,1.8575,0.16,1.8643782476,0.3875,0,0.3875,1.47,0.16,1.4786818454000001,1.9275,0.38,1.9646007864000001,0.3875,0,0.3875,1.54,0.38,1.5861904047
2021-02-19 02:30:00,1.835,-0.31,1.8610010746999999,0.375,0,0.375,1.46,-0.31,1.4925481567,1.9649999999999999,0.64,2.0665974451,0.375,0,0.375,1.5899999999999999,0.64,1.7139719951
2021-02-19 03:00:00,1.847,0.22,1.8600561819,0.367,0,0.367,1.48,0.22,1.4962620091,1.907,0.36,1.9406826119,0.367,0,0.367,1.54,0.36,1.5815182579
2021-02-19 03:30:00,1.8479999999999999,0.09,1.8501902605,0.368,0,0.368,1.48,0.09,1.4827339613000001,1.908,0.44,1.9580766073,0.368,0,0.368,1.54,0.44,1.6016241756
2021-02-19 04:00:00,1.847,0.34,1.8780332798,0.367,0,0.367,1.48,0.34,1.5185519418,1.887,0.30000000000000004,1.9106985634,0.367,0,0.367,1.52,0.30000000000000004,1.5493224325
2021-02-19 04:30:00,1.8439999999999999,0.28,1.8651369923,0.364,0,0.364,1.48,0.28,1.5062536307,1.904,0.35000000000000003,1.9359018570000002,0.364,0,0.364,1.54,0.35000000000000003,1.5792719842
2021-02-19 05:00:00,1.8355000000000001,0.33,1.8649290201,0.3655,0,0.3655,1.47,0.33,1.5065855435,1.8755000000000002,0.30000000000000004,1.8993420571000001,0.3655,0,0.3655,1.51,0.30000000000000004,1.53951291
2021-02-19 05:30:00,1.854,0.16,1.8608911844,0.34400000000000003,0,0.34400000000000003,1.51,0.16,1.5184531603,1.9340000000000002,0.41000000000000003,1.9769815376,0.34400000000000003,0,0.34400000000000003,1.5899999999999999,0.41000000000000003,1.6420109622
2021-02-19 06:00:00,1.8805,0.35000000000000003,1.9127938335999999,0.3205,0,0.3205,1.56,0.35000000000000003,1.5987807855,1.9304999999999999,0.31,1.955231508,0.3205,0,0.3205,1.6099999999999999,0.31,1.6395731152000002
2021-02-19 06:30:00,1.9555,0.21,1.9667435649,0.2755,0,0.2755,1.6800000000000002,0.21,1.6930741271,2.0355,0.42,2.0783792363,0.2755,0,0.2755,1.76,0.42,1.8094197965
2021-02-19 07:00:00,1.975,0.1,1.9775300251,0.195,0,0.195,1.78,0.1,1.7828067758000001,2.065,0.52,2.1294658955,0.195,0,0.195,1.87,0.52,1.940953374
2021-02-19 07:30:00,2.0845,0.17,2.0914206296,0.0545,0,0.0545,2.03,0.17,2.0371057901,2.1845,0.59,2.2627726907,0.0545,0,0.0545,2.13,0.59,2.2102036105
2021-02-19 08:00:00,2.189,0.48,2.2410089246,0.019,0,0.019,2.17,0.48,2.2224535991,2.249,0.45,2.2935782088,0.019,0,0.019,2.23,0.45,2.2749505489
2021-02-19 08:30:00,2.44,0.52,2.4947945807,0.0,0,0.0,2.44,0.52,2.4947945807,2.5,0.49,2.5475674672,0.0,0,0.0,2.5,0.49,2.5475674672
2021-02-19 09:00:00,2.55,0.51,2.6004999519,0.0,0,0.0,2.55,0.51,2.6004999519,2.61,0.47000000000000003,2.6519803921,0.0,0,0.0,2.61,0.47000000000000003,2.6519803921
2021-02-19 09:30:00,2.63,0.54,2.6848649873,0.0,0,0.0,2.63,0.54,2.6848649873,2.7,0.5,2.7459060435,0.0,0,0.0,2.7,0.5,2.7459060435
2021-02-19 10:00:00,2.74,0.44,2.7751036017,0.0,0,0.0,2.74,0.44,2.7751036017,2.8200000000000003,0.5700000000000001,2.8770297183,0.0,0,0.0,2.8200000000000003,0.5700000000000001,2.8770297183
2021-02-19 10:30:00,2.77,0.38,2.7959434901,0.0,0,0.0,2.77,0.38,2.7959434901,2.86,0.6000000000000001,2.9222593998,0.0,0,0.0,2.86,0.6000000000000001,2.9222593998
2021-02-19 11:00:00,2.8200000000000003,0.56,2.8750652167,0.0,0,0.0,2.8200000000000003,0.56,2.8750652167,2.88,0.52,2.9265679558,0.0,0,0.0,2.88,0.52,2.9265679558
2021-02-19 11:30:00,2.89,0.59,2.9496101437,0.0,0,0.0,2.89,0.59,2.9496101437,2.96,0.56,3.0125072614,0.0,0,0.0,2.96,0.56,3.0125072614
2021-02-19 12:00:00,2.89,0.59,2.9496101437,0.0,0,0.0,2.89,0.59,2.9496101437,2.96,0.56,3.0125072614,0.0,0,0.0,2.96,0.56,3.0125072614
2021-02-19 12:30:00,2.87,0.42,2.9005689097,0.0,0,0.0,2.87,0.42,2.9005689097,3.03,0.9500000000000001,3.1754369778,0.0,0,0.0,3.03,0.9500000000000001,3.1754369778
2021-02-19 13:00:00,2.91,0.66,2.983906835,0.0,0,0.0,2.91,0.66,2.983906835,2.98,0.62,3.0438133977,0.0,0,0.0,2.98,0.62,3.0438133977
2021-02-19 13:30:00,2.89,0.63,2.9578708559,0.0,0,0.0,2.89,0.63,2.9578708559,2.96,0.59,3.0182279569,0.0,0,0.0,2.96,0.59,3.0182279569
2021-02-19 14:00:00,2.8,0.43,2.8328254447,0.0,0,0.0,2.8,0.43,2.8328254447,2.89,0.63,2.9578708559,0.0,0,0.0,2.89,0.63,2.9578708559
2021-02-19 14:30:00,2.8,0.28,2.8139651739,0.0,0,0.0,2.8,0.28,2.8139651739,2.9,0.68,2.9786574157,0.0,0,0.0,2.9,0.68,2.9786574157
2021-02-19 15:00:00,2.84,0.66,2.9156817385,0.0,0,0.0,2.84,0.66,2.9156817385,2.9,0.63,2.9676421617,0.0,0,0.0,2.9,0.63,2.9676421617
2021-02-19 15:30:00,2.8200000000000003,0.6900000000000001,2.903187903,0.0,0,0.0,2.8200000000000003,0.6900000000000001,2.903187903,2.89,0.65,2.962195132,0.0,0,0.0,2.89,0.65,2.962195132
2021-02-19 16:00:00,2.77,0.6900000000000001,2.854645337,0.0,0,0.0,2.77,0.6900000000000001,2.854645337,2.84,0.65,2.9134343995,0.0,0,0.0,2.84,0.65,2.9134343995
2021-02-19 16:30:00,2.73,0.67,2.8110140519,0.0,0,0.0,2.73,0.67,2.8110140519,2.8,0.63,2.87,0.0,0,0.0,2.8,0.63,2.87
2021-02-19 17:00:00,2.6,0.61,2.6705991837000003,0.0,0,0.0,2.6,0.61,2.6705991837000003,2.67,0.58,2.7322701184,0.0,0,0.0,2.67,0.58,2.7322701184
2021-02-19 17:30:00,2.3745,0.51,2.4286519409,0.0045000000000000005,0,0.0045000000000000005,2.37,0.51,2.4242524621,2.4345,0.47000000000000003,2.4794536192,0.0045000000000000005,0,0.0045000000000000005,2.43,0.47000000000000003,2.4750353533
2021-02-19 18:00:00,2.2455,0.16,2.2511930726,0.025500000000000002,0,0.025500000000000002,2.22,0.16,2.2257582977,2.3455,0.64,2.4312487018,0.025500000000000002,0,0.025500000000000002,2.32,0.64,2.406657433
2021-02-19 18:30:00,2.0935,-0.06,2.0943596277,0.0835,0,0.0835,2.01,-0.06,2.010895323,2.2235,0.68,2.3251563926,0.0835,0,0.0835,2.14,0.68,2.2454398233
2021-02-19 19:00:00,2.0765,0.43,2.1205547034,0.1165,0,0.1165,1.96,0.43,2.0066140635,2.1365,0.39,2.1718039161,0.1165,0,0.1165,2.02,0.39,2.0573040611
2021-02-19 19:30:00,2.0105,0.43,2.0559694185,0.1305,0,0.1305,1.88,0.43,1.9285486771,2.0705,0.38,2.1050820055,0.1305,0,0.1305,1.94,0.38,1.9768662069
2021-02-19 20:00:00,1.999,0.41000000000000003,2.0406128981,0.169,0,0.169,1.83,0.41000000000000003,1.8753666307999999,2.059,0.38,2.0937719551,0.169,0,0.169,1.8900000000000001,0.38,1.9278226058999999
2021-02-19 20:30:00,1.9595,0.41000000000000003,2.0019341273,0.1995,0,0.1995,1.76,0.41000000000000003,1.8071247881999999,2.0195,0.38,2.0549404493,0.1995,0,0.1995,1.82,0.38,1.8592471595000002
2021-02-19 21:00:00,1.9485000000000001,0.4,1.9891335425,0.2285,0,0.2285,1.72,0.4,1.7658992044000001,1.9985,0.36,2.0306654697,0.2285,0,0.2285,1.77,0.36,1.8062391868
2021-02-19 21:30:00,1.9015,0.4,1.9431166331,0.2515,0,0.2515,1.65,0.4,1.6977926846,1.9615,0.36,1.9942623323,0.2515,0,0.2515,1.71,0.36,1.7474839055
2021-02-19 22:00:00,1.8975,0.4,1.9392024777999999,0.2675,0,0.2675,1.63,0.4,1.678362297,1.9575,0.36,1.9903281765,0.2675,0,0.2675,1.69,0.36,1.7279178221
2021-02-19 22:30:00,1.8395000000000001,0.1,1.8422161247000002,0.28950000000000004,0,0.28950000000000004,1.55,0.1,1.5532224567,1.9195000000000002,0.49,1.9810553374,0.28950000000000004,0,0.28950000000000004,1.63,0.49,1.7020575783
2021-02-19 23:00:00,1.8439999999999999,0.38,1.8827469294,0.314,0,0.314,1.53,0.38,1.5764834284,1.904,0.34,1.9341189209,0.314,0,0.314,1.5899999999999999,0.34,1.6259458786
2021-02-19 23:30:00,1.82,0.30000000000000004,1.8445595680000002,0.34,0,0.34,1.48,0.30000000000000004,1.5100993345,1.88,0.35000000000000003,1.9123022774,0.34,0,0.34,1.54,0.35000000000000003,1.5792719842
2021-02-20 00:00:00,1.8105,-0.24,1.8263379342000001,0.3405,0,0.3405,1.47,-0.24,1.4894629905,1.9304999999999999,0.64,2.0338215876,0.3405,0,0.3405,1.5899999999999999,0.64,1.7139719951
2021-02-20 00:30:00,1.823,0.28,1.8443776727999999,0.353,0,0.353,1.47,0.28,1.4964290829,1.873,0.35000000000000003,1.9054209509,0.353,0,0.353,1.52,0.35000000000000003,1.5597756248999999
2021-02-20 01:00:00,1.8415,0.35000000000000003,1.8744658573000001,0.36150000000000004,0,0.36150000000000004,1.48,0.35000000000000003,1.5208221461,1.8815,0.31,1.9068671296000002,0.36150000000000004,0,0.36150000000000004,1.52,0.31,1.551289786
2021-02-20 01:30:00,1.8325,0.34,1.8637747316,0.35250000000000004,0,0.35250000000000004,1.48,0.34,1.5185519418,1.8925,0.30000000000000004,1.916130541,0.35250000000000004,0,0.35250000000000004,1.54,0.30000000000000004,1.5689486926
2021-02-20 02:00:00,1.8345,0.34,1.8657412066,0.35450000000000004,0,0.35450000000000004,1.48,0.34,1.5185519418,1.8945,0.30000000000000004,1.9181059017000002,0.35450000000000004,0,0.35450000000000004,1.54,0.30000000000000004,1.5689486926
2021-02-20 02:30:00,1.8235000000000001,0.34,1.8549264810000001,0.3435,0,0.3435,1.48,0.34,1.5185519418,1.8835000000000002,0.30000000000000004,1.9072420533,0.3435,0,0.3435,1.54,0.30000000000000004,1.5689486926
2021-02-20 03:00:00,1.8075,0.34,1.839199894,0.35750000000000004,0,0.35750000000000004,1.45,0.34,1.4893287078,1.8575,0.30000000000000004,1.8815701555,0.35750000000000004,0,0.35750000000000004,1.5,0.30000000000000004,1.5297058541
2021-02-20 03:30:00,1.8130000000000002,0.34,1.8446053779,0.343,0,0.343,1.47,0.34,1.5088074760999999,1.863,0.30000000000000004,1.887,0.343,0,0.343,1.52,0.30000000000000004,1.5493224325
2021-02-20 04:00:00,1.814,0.34,1.8455882531,0.34400000000000003,0,0.34400000000000003,1.47,0.34,1.5088074760999999,1.8639999999999999,0.30000000000000004,1.8879872881000002,0.34400000000000003,0,0.34400000000000003,1.52,0.30000000000000004,1.5493224325
2021-02-20 04:30:00,1.819,0.35000000000000003,1.8523663245000002,0.34900000000000003,0,0.34900000000000003,1.47,0.35000000000000003,1.5110923201,1.869,0.31,1.8945345075,0.34900000000000003,0,0.34900000000000003,1.52,0.31,1.551289786
2021-02-20 05:00:00,1.8035,0.35000000000000003,1.8371478574000002,0.35350000000000004,0,0.35350000000000004,1.45,0.35000000000000003,1.491643389,1.8535,0.31,1.8792451277,0.35350000000000004,0,0.35350000000000004,1.5,0.31,1.5316984037
2021-02-20 05:30:00,1.8210000000000002,0.34,1.8524688931000002,0.331,0,0.331,1.49,0.34,1.5282997088,1.871,0.30000000000000004,1.8948986780000001,0.331,0,0.331,1.54,0.30000000000000004,1.5689486926
2021-02-20 06:00:00,1.807,0.19,1.8169614746,0.317,0,0.317,1.49,0.19,1.5020652449,1.877,0.41000000000000003,1.9212571405,0.317,0,0.317,1.56,0.41000000000000003,1.6129786111
2021-02-20 06:30:00,1.855,-0.03,1.8552425717,0.275,0,0.275,1.58,-0.03,1.5802847844999999,1.955,0.56,2.0336236132,0.275,0,0.275,1.6800000000000002,0.56,1.7708754897
2021-02-20 07:00:00,1.865,0.39,1.9053411768,0.255,0,0.255,1.6099999999999999,0.39,1.6565627063,1.925,0.35000000000000003,1.9565594803000002,0.255,0,0.255,1.67,0.35000000000000003,1.7062825088
2021-02-20 07:30:00,1.904,0.43,1.9519518437,0.164,0,0.164,1.74,0.43,1.7923448329,1.964,0.39,2.0023476222,0.164,0,0.164,1.8,0.39,1.8417654574000002
2021-02-20 08:00:00,1.908,0.43,1.9558537778,0.148,0,0.148,1.76,0.43,1.8117670932,1.968,0.39,2.0062711681,0.148,0,0.148,1.82,0.39,1.8613167382
2021-02-20 08:30:00,1.9180000000000001,0.44,1.9678221464,0.11800000000000001,0,0.11800000000000001,1.8,0.44,1.8529975715,1.968,0.41000000000000003,2.0102547102,0.11800000000000001,0,0.11800000000000001,1.85,0.41000000000000003,1.8948878595
2021-02-20 09:00:00,1.9485000000000001,0.46,2.0020619995,0.08850000000000001,0,0.08850000000000001,1.8599999999999999,0.46,1.9160375779,2.0085,0.43,2.0540136927,0.08850000000000001,0,0.08850000000000001,1.92,0.43,1.9675619431
2021-02-20 09:30:00,1.9455,0.46,1.9991423786,0.0655,0,0.0655,1.88,0.46,1.9354586020000002,2.0055,0.43,2.0510802642,0.0655,0,0.0655,1.94,0.43,1.9870832896000001
2021-02-20 10:00:00,1.9445000000000001,0.24,1.9592550242,0.0645,0,0.0645,1.88,0.24,1.8952572385000002,2.0245,0.54,2.0952804705,0.0645,0,0.0645,1.96,0.54,2.0330272994
2021-02-20 10:30:00,1.963,0.44,2.0117079808,0.063,0,0.063,1.9,0.44,1.9502820309,2.023,0.43,2.0681946233,0.063,0,0.063,1.96,0.43,2.0066140635
2021-02-20 11:00:00,1.9545,0.19,1.9637133829,0.044500000000000005,0,0.044500000000000005,1.9100000000000001,0.19,1.9194269978,2.0445,0.59,2.127928629,0.044500000000000005,0,0.044500000000000005,2.0,0.59,2.0852098216
2021-02-20 11:30:00,1.979,0.09,1.9810454311,0.039,0,0.039,1.94,0.09,1.9420865068,2.079,0.65,2.1782426403,0.039,0,0.039,2.04,0.65,2.1410511437
2021-02-20 12:00:00,1.99,0.29,2.0110196419,0.04,0,0.04,1.9500000000000002,0.29,1.9714461697,2.08,0.54,2.1489532336,0.04,0,0.04,2.04,0.54,2.1102606474
2021-02-20 12:30:00,2.009,0.48,2.0655461747,0.039,0,0.039,1.97,0.48,2.0276340893,2.069,0.44,2.1152685409,0.039,0,0.039,2.03,0.44,2.0771374533
2021-02-20 13:00:00,2.014,0.49,2.0727508292,0.044,0,0.044,1.97,0.49,2.0300246304,2.074,0.46,2.1244001506,0.044,0,0.044,2.03,0.46,2.0814658296
2021-02-20 13:30:00,2.0175,0.49,2.0761517888,0.0475,0,0.0475,1.97,0.49,2.0300246304,2.0775,0.46,2.1278172501,0.0475,0,0.0475,2.03,0.46,2.0814658296
2021-02-20 14:00:00,2.019,0.48,2.0752737169,0.069,0,0.069,1.9500000000000002,0.48,2.0082081565,2.079,0.44,2.1250508229,0.069,0,0.069,2.01,0.44,2.0575956843
2021-02-20 14:30:00,2.0105,0.48,2.0670051403,0.060500000000000005,0,0.060500000000000005,1.9500000000000002,0.48,2.0082081565,2.0705,0.44,2.1167357535,0.060500000000000005,0,0.060500000000000005,2.01,0.44,2.0575956843
2021-02-20 15:00:00,2.0055,0.48,2.0621421508,0.0655,0,0.0655,1.94,0.48,1.9984994371,2.0555,0.44,2.1020657102,0.0655,0,0.0655,1.99,0.44,2.0380628057
2021-02-20 15:30:00,1.9915,0.48,2.0485292895,0.0815,0,0.0815,1.9100000000000001,0.48,1.9693907687,2.0515,0.44,2.0981544867,0.0815,0,0.0815,1.97,0.44,2.0185390757
2021-02-20 16:00:00,1.999,0.47000000000000003,2.0535094351,0.11900000000000001,0,0.11900000000000001,1.88,0.47000000000000003,1.937859644,2.059,0.44,2.1054883044,0.11900000000000001,0,0.11900000000000001,1.94,0.44,1.9892712233
2021-02-20 16:30:00,1.999,0.45,2.049024402,0.11900000000000001,0,0.11900000000000001,1.88,0.45,1.9331063085,2.059,0.41000000000000003,2.0994239686,0.11900000000000001,0,0.11900000000000001,1.94,0.41000000000000003,1.9828514821
2021-02-20 17:00:00,1.9565000000000001,-0.01,1.9565255557,0.1165,0,0.1165,1.8399999999999999,-0.01,1.8400271737,2.0665,0.65,2.1663153625,0.1165,0,0.1165,1.9500000000000002,0.65,2.0554804791
2021-02-20 17:30:00,1.972,0.43,2.0183369392,0.162,0,0.162,1.81,0.43,1.860376306,2.032,0.41000000000000003,2.0729505542,0.162,0,0.162,1.87,0.41000000000000003,1.9144189719
2021-02-20 18:00:00,1.9729999999999999,0.26,1.9900575369000002,0.163,0,0.163,1.81,0.26,1.828578683,2.053,0.52,2.117831202,0.163,0,0.163,1.8900000000000001,0.52,1.9602295784
2021-02-20 18:30:00,1.9445000000000001,0.43,1.9914769017,0.1945,0,0.1945,1.75,0.43,1.8020543832,2.0045,0.4,2.044020609,0.1945,0,0.1945,1.81,0.4,1.8536720314
2021-02-20 19:00:00,1.9140000000000001,0.36,1.9475615523,0.194,0,0.194,1.72,0.36,1.7572706109,1.974,0.43,2.0202910681,0.194,0,0.194,1.78,0.43,1.8312017912
2021-02-20 19:30:00,1.87,0.12,1.8738463117,0.22,0,0.22,1.65,0.12,1.6543578815000002,1.96,0.52,2.0278066969,0.22,0,0.22,1.74,0.52,1.8160396471
2021-02-20 20:00:00,1.8725,0.41000000000000003,1.9168610409,0.2225,0,0.2225,1.65,0.41000000000000003,1.7001764614,1.9325,0.37,1.9676016492000001,0.2225,0,0.2225,1.71,0.37,1.7495713761
2021-02-20 20:30:00,1.846,0.4,1.8888398556000001,0.246,0,0.246,1.6,0.4,1.6492422502,1.896,0.36,1.9298746073,0.246,0,0.246,1.65,0.36,1.6888161534
2021-02-20 21:00:00,1.8225,0.4,1.8658794843000002,0.2525,0,0.2525,1.57,0.4,1.6201543136,1.8725,0.36,1.906792136,0.2525,0,0.2525,1.62,0.36,1.6595180023
2021-02-20 21:30:00,1.8085,0.4,1.8522073993000001,0.2685,0,0.2685,1.54,0.4,1.5911002483,1.8585,0.36,1.8930457601000001,0.2685,0,0.2685,1.5899999999999999,0.36,1.6302453802999999
2021-02-20 22:00:00,1.7885,0.4,1.8326844382,0.2685,0,0.2685,1.52,0.4,1.5717506164000001,1.8385,0.36,1.8734145964,0.2685,0,0.2685,1.57,0.36,1.6107451691999999
2021-02-20 22:30:00,1.774,0.38,1.8142425417,0.274,0,0.274,1.5,0.38,1.5473848907,1.824,0.34,1.8554180122,0.274,0,0.274,1.55,0.34,1.5868522299999999
2021-02-20 23:00:00,1.7815,0.38,1.8215768581,0.3015,0,0.3015,1.48,0.38,1.5280052356,1.8315000000000001,0.34,1.8627915208,0.3015,0,0.3015,1.53,0.34,1.5673225577
2021-02-20 23:30:00,1.7735,0.38,1.8137536354,0.3135,0,0.3135,1.46,0.38,1.5086417733,1.8235000000000001,0.34,1.8549264810000001,0.3135,0,0.3135,1.51,0.34,1.5478048973
2021-02-21 00:00:00,1.7565,0.26,1.7756385471,0.3265,0,0.3265,1.43,0.26,1.4534441854,1.8265,0.37,1.8635992729000002,0.3265,0,0.3265,1.5,0.37,1.5449595463999999
2021-02-21 00:30:00,1.7469999999999999,0.14,1.7526006391000002,0.337,0,0.337,1.4100000000000001,0.14,1.4169333082,1.837,0.44,1.8889597666,0.337,0,0.337,1.5,0.44,1.5632018424
2021-02-21 01:00:00,1.764,0.36,1.800359964,0.354,0,0.354,1.4100000000000001,0.36,1.4552319403,1.824,0.32,1.8518574459,0.354,0,0.354,1.47,0.32,1.5044268011000002
2021-02-21 01:30:00,1.7885,0.36,1.8243717412,0.35850000000000004,0,0.35850000000000004,1.43,0.36,1.4746185948,1.8385,0.32,1.8661410049,0.35850000000000004,0,0.35850000000000004,1.48,0.32,1.5141994585
2021-02-21 02:00:00,1.791,0.36,1.8268226515000001,0.361,0,0.361,1.43,0.36,1.4746185948,1.841,0.32,1.8686040244000002,0.361,0,0.361,1.48,0.32,1.5141994585
2021-02-21 02:30:00,1.7775,0.36,1.8135893278,0.34750000000000003,0,0.34750000000000003,1.43,0.36,1.4746185948,1.8275000000000001,0.32,1.8553048941,0.34750000000000003,0,0.34750000000000003,1.48,0.32,1.5141994585
2021-02-21 03:00:00,1.7850000000000001,0.36,1.8209406910000001,0.355,0,0.355,1.43,0.36,1.4746185948,1.835,0.32,1.862692943,0.355,0,0.355,1.48,0.32,1.5141994585
2021-02-21 03:30:00,1.764,0.34,1.7964676451,0.364,0,0.364,1.4,0.34,1.4406942771,1.814,0.30000000000000004,1.8386397146000002,0.364,0,0.364,1.45,0.30000000000000004,1.4807092895
2021-02-21 04:00:00,1.7485,0.34,1.781250193,0.34850000000000003,0,0.34850000000000003,1.4,0.34,1.4406942771,1.7985,0.30000000000000004,1.8233491849,0.34850000000000003,0,0.34850000000000003,1.45,0.30000000000000004,1.4807092895
2021-02-21 04:30:00,1.7795,0.35000000000000003,1.8135931876,0.35950000000000004,0,0.35950000000000004,1.42,0.35000000000000003,1.4624978632,1.8295,0.31,1.8555781444,0.35950000000000004,0,0.35950000000000004,1.47,0.31,1.5023315213
2021-02-21 05:00:00,1.7685,0.34,1.8008865178,0.35850000000000004,0,0.35850000000000004,1.4100000000000001,0.34,1.4504137341,1.8185,0.30000000000000004,1.8430795561000002,0.35850000000000004,0,0.35850000000000004,1.46,0.30000000000000004,1.4905032707
2021-02-21 05:30:00,1.8090000000000002,0.19,1.8189505216000001,0.339,0,0.339,1.47,0.19,1.4822280526,1.879,0.41000000000000003,1.9232111169000001,0.339,0,0.339,1.54,0.41000000000000003,1.5936436239
2021-02-21 06:00:00,1.798,0.15,1.8042461029,0.328,0,0.328,1.47,0.15,1.4776332427,1.8679999999999999,0.43,1.9168526287,0.328,0,0.328,1.54,0.43,1.5989058758999999
2021-02-21 06:30:00,1.855,0.37,1.8915403776000002,0.295,0,0.295,1.56,0.37,1.6032778923,1.905,0.34,1.9351033564,0.295,0,0.295,1.6099999999999999,0.34,1.6455090398
2021-02-21 07:00:00,1.8265,0.37,1.8635992729000002,0.2565,0,0.2565,1.57,0.37,1.6130096094000002,1.8765,0.34,1.9070532897999999,0.2565,0,0.2565,1.62,0.34,1.6552945357
2021-02-21 07:30:00,1.8765,0.41000000000000003,1.9207686612,0.17650000000000002,0,0.17650000000000002,1.7000000000000002,0.41000000000000003,1.7487424053,1.9264999999999999,0.37,1.9617090126,0.17650000000000002,0,0.17650000000000002,1.75,0.37,1.788686669
2021-02-21 08:00:00,1.831,-0.1,1.8337287149,0.171,0,0.171,1.6600000000000001,-0.1,1.6630093205,1.951,0.65,2.0564291867,0.171,0,0.171,1.78,0.65,1.8949670182
2021-02-21 08:30:00,1.8585,0.03,1.858742115,0.14850000000000002,0,0.14850000000000002,1.71,0.03,1.7102631376000001,1.9585,0.61,2.051297699,0.14850000000000002,0,0.14850000000000002,1.81,0.61,1.9100261778
2021-02-21 09:00:00,1.892,0.45,1.9447786506,0.122,0,0.122,1.77,0.45,1.8263077506,1.9420000000000002,0.42,1.986898085,0.122,0,0.122,1.82,0.42,1.8678329690000002
2021-02-21 09:30:00,1.8915000000000002,0.43,1.9397608744000001,0.12150000000000001,0,0.12150000000000001,1.77,0.43,1.8214829124,1.9415,0.39,1.9802833762,0.12150000000000001,0,0.12150000000000001,1.82,0.39,1.8613167382
2021-02-21 10:00:00,1.909,0.32,1.9356345213,0.11900000000000001,0,0.11900000000000001,1.79,0.32,1.8183783985000002,1.979,0.48,2.0363793851,0.11900000000000001,0,0.11900000000000001,1.8599999999999999,0.48,1.9209372712000001
2021-02-21 10:30:00,1.913,0.46,1.9675286529,0.113,0,0.113,1.8,0.46,1.8578482177,1.9729999999999999,0.42,2.0172082193,0.113,0,0.113,1.8599999999999999,0.42,1.9068298298
2021-02-21 11:00:00,1.8955000000000002,0.45,1.9481838337,0.0955,0,0.0955,1.8,0.45,1.8553975315,1.9555,0.41000000000000003,1.9980190815,0.0955,0,0.0955,1.8599999999999999,0.41000000000000003,1.9046521992
2021-02-21 11:30:00,1.8925,-0.03,1.8927377658000002,0.0925,0,0.0925,1.8,-0.03,1.8002499826,1.9925000000000002,0.64,2.092762827,0.0925,0,0.0925,1.9,0.64,2.0048940122
2021-02-21 12:00:00,1.874,-0.03,1.8742401127,0.094,0,0.094,1.78,-0.03,1.7802527910000001,1.994,0.66,2.1003894877000002,0.094,0,0.094,1.9,0.66,2.0113676939
2021-02-21 12:30:00,1.909,0.11,1.9121665722,0.11900000000000001,0,0.11900000000000001,1.79,0.11,1.7933767032999999,2.009,0.58,2.0910478235,0.11900000000000001,0,0.11900000000000001,1.8900000000000001,0.58,1.9769926656
