Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2021-02-21 13:00:00,1.929,0.43,1.9763453646,0.11900000000000001,0,0.11900000000000001,1.81,0.43,1.860376306,1.9889999999999999,0.4,2.0288225649,0.11900000000000001,0,0.11900000000000001,1.87,0.4,1.9123022774
2021-02-21 13:30:00,1.931,0.43,1.9782975004,0.101,0,0.101,1.83,0.43,1.8798404188000002,1.991,0.4,2.0307833464,0.101,0,0.101,1.8900000000000001,0.4,1.9318643845
2021-02-21 14:00:00,1.9485000000000001,0.44,1.997561576,0.1285,0,0.1285,1.82,0.44,1.8724315742000002,1.9985,0.42,2.0421562746,0.1285,0,0.1285,1.87,0.42,1.9165855055
2021-02-21 14:30:00,1.8825,-0.11,1.8857110728,0.1125,0,0.1125,1.77,-0.11,1.7734147851,2.0025,0.71,2.124642617,0.1125,0,0.1125,1.8900000000000001,0.71,2.0189601284
2021-02-21 15:00:00,1.8995000000000002,0.43,1.9475626434,0.11950000000000001,0,0.11950000000000001,1.78,0.43,1.8312017912,1.9595,0.39,1.9979339954,0.11950000000000001,0,0.11950000000000001,1.8399999999999999,0.39,1.8808774548
2021-02-21 15:30:00,1.8785,0.06,1.8794579671,0.14850000000000002,0,0.14850000000000002,1.73,0.06,1.7310401497,1.9885000000000002,0.59,2.0741823088,0.14850000000000002,0,0.14850000000000002,1.8399999999999999,0.59,1.9322784478
2021-02-21 16:00:00,1.8815,0.23,1.8955058032,0.1615,0,0.1615,1.72,0.23,1.7353097706,1.9615,0.5,2.0242238636,0.1615,0,0.1615,1.8,0.5,1.8681541691999999
2021-02-21 16:30:00,1.9,0.18,1.9085072700999999,0.14,0,0.14,1.76,0.18,1.7691806013,1.99,0.54,2.0619650821,0.14,0,0.14,1.85,0.54,1.9272000415
2021-02-21 17:00:00,1.904,0.1,1.906624242,0.14400000000000002,0,0.14400000000000002,1.76,0.1,1.7628386200000001,1.994,0.56,2.0711436454,0.14400000000000002,0,0.14400000000000002,1.85,0.56,1.9328993766
2021-02-21 17:30:00,1.9055,0.25,1.9218299222000002,0.17550000000000002,0,0.17550000000000002,1.73,0.25,1.7479702515,1.9855,0.47000000000000003,2.0403701257,0.17550000000000002,0,0.17550000000000002,1.81,0.47000000000000003,1.8700267378
2021-02-21 18:00:00,1.917,0.25,1.9332327847,0.177,0,0.177,1.74,0.25,1.7578680269,2.007,0.5,2.0683445071,0.177,0,0.177,1.83,0.5,1.8970766985
2021-02-21 18:30:00,1.9015,0.4,1.9431166331,0.2015,0,0.2015,1.7000000000000002,0.4,1.7464249197,1.9515,0.37,1.9862659061999999,0.2015,0,0.2015,1.75,0.37,1.788686669
2021-02-21 19:00:00,1.9025,0.4,1.9440952266,0.2025,0,0.2025,1.7000000000000002,0.4,1.7464249197,1.9525000000000001,0.37,1.9872484117,0.2025,0,0.2025,1.75,0.37,1.788686669
2021-02-21 19:30:00,1.8559999999999999,0.06,1.8569695742999999,0.226,0,0.226,1.63,0.06,1.6311039207,1.956,0.52,2.0239407106,0.226,0,0.226,1.73,0.52,1.8064606279
2021-02-21 20:00:00,1.842,0.06,1.8429769396000002,0.242,0,0.242,1.6,0.06,1.6011246048,1.932,0.52,2.0007558572,0.242,0,0.242,1.69,0.52,1.7681911661
2021-02-21 20:30:00,1.846,0.38,1.8847058126,0.246,0,0.246,1.6,0.38,1.6445060049,1.9060000000000001,0.34,1.9360878079,0.246,0,0.246,1.6600000000000001,0.34,1.6944615664
2021-02-21 21:00:00,1.8295,0.38,1.8685476312,0.2795,0,0.2795,1.55,0.38,1.5959009994,1.8795000000000002,0.34,1.910005301,0.2795,0,0.2795,1.6,0.34,1.6357261384
2021-02-21 21:30:00,1.8185,0.38,1.8577788485000002,0.28850000000000003,0,0.28850000000000003,1.53,0.38,1.5764834284,1.8685,0.34,1.8991819950000002,0.28850000000000003,0,0.28850000000000003,1.58,0.34,1.6161683081
2021-02-21 22:00:00,1.782,0.34,1.8141455289000001,0.302,0,0.302,1.48,0.34,1.5185519418,1.832,0.31,1.8580430566000001,0.302,0,0.302,1.53,0.31,1.5610893632
2021-02-21 22:30:00,1.782,0.34,1.8141455289000001,0.302,0,0.302,1.48,0.34,1.5185519418,1.832,0.31,1.8580430566000001,0.302,0,0.302,1.53,0.31,1.5610893632
2021-02-21 23:00:00,1.7825000000000002,0.34,1.8146366716000002,0.3125,0,0.3125,1.47,0.34,1.5088074760999999,1.8325,0.31,1.8585360502000001,0.3125,0,0.3125,1.52,0.31,1.551289786
2021-02-21 23:30:00,1.759,0.34,1.7915582603,0.309,0,0.309,1.45,0.34,1.4893287078,1.8090000000000002,0.31,1.8353694451,0.309,0,0.309,1.5,0.31,1.5316984037
2021-02-22 00:00:00,1.7645,0.34,1.7969586111,0.3345,0,0.3345,1.43,0.34,1.4698639393000001,1.8145,0.31,1.8407906589,0.3345,0,0.3345,1.48,0.31,1.5121177203
2021-02-22 00:30:00,1.7335,-0.21,1.7461736024999999,0.3435,0,0.3435,1.3900000000000001,-0.21,1.4057738083,1.8435000000000001,0.59,1.9356115959,0.3435,0,0.3435,1.5,0.59,1.6118622770000002
2021-02-22 01:00:00,1.7675,0.23,1.7824018206,0.34750000000000003,0,0.34750000000000003,1.42,0.23,1.4385061696,1.8375,0.36,1.8724332431000001,0.34750000000000003,0,0.34750000000000003,1.49,0.36,1.5328731193
2021-02-22 01:30:00,1.772,0.34,1.804323696,0.352,0,0.352,1.42,0.34,1.4601369799000001,1.832,0.30000000000000004,1.8564008188,0.352,0,0.352,1.48,0.30000000000000004,1.5100993345
2021-02-22 02:00:00,1.795,0.34,1.8269168016,0.355,0,0.355,1.44,0.34,1.4795945391,1.845,0.30000000000000004,1.8692311254,0.355,0,0.355,1.49,0.30000000000000004,1.5199013126
2021-02-22 02:30:00,1.7695,0.34,1.801868544,0.3395,0,0.3395,1.43,0.34,1.4698639393000001,1.8195000000000001,0.30000000000000004,1.8440662271,0.3395,0,0.3395,1.48,0.30000000000000004,1.5100993345
2021-02-22 03:00:00,1.7775,0.34,1.8097254626,0.34750000000000003,0,0.34750000000000003,1.43,0.34,1.4698639393000001,1.8275000000000001,0.30000000000000004,1.8519601103,0.34750000000000003,0,0.34750000000000003,1.48,0.30000000000000004,1.5100993345
2021-02-22 03:30:00,1.7885,0.34,1.8205307605,0.3385,0,0.3385,1.45,0.34,1.4893287078,1.8385,0.30000000000000004,1.8628156779,0.3385,0,0.3385,1.5,0.30000000000000004,1.5297058541
2021-02-22 04:00:00,1.807,0.34,1.8387085141,0.337,0,0.337,1.47,0.34,1.5088074760999999,1.857,0.31,1.8826972672000002,0.337,0,0.337,1.52,0.31,1.551289786
2021-02-22 04:30:00,1.8054999999999999,0.34,1.8372344026,0.3355,0,0.3355,1.47,0.34,1.5088074760999999,1.8555000000000001,0.31,1.8812177572,0.3355,0,0.3355,1.52,0.31,1.551289786
2021-02-22 05:00:00,1.7930000000000001,0.34,1.8249517802000002,0.343,0,0.343,1.45,0.34,1.4893287078,1.843,0.31,1.8688897774000002,0.343,0,0.343,1.5,0.31,1.5316984037
2021-02-22 05:30:00,1.85,0.34,1.8809837852,0.31,0,0.31,1.54,0.34,1.5770859203,1.9,0.31,1.9251233727,0.31,0,0.31,1.5899999999999999,0.31,1.6199382704
2021-02-22 06:00:00,1.855,-0.22,1.8680002677,0.295,0,0.295,1.56,-0.22,1.5754364475,1.9849999999999999,0.62,2.0795732735,0.295,0,0.295,1.69,0.62,1.8001388835
2021-02-22 06:30:00,1.9545,0.24,1.9691800959,0.23450000000000001,0,0.23450000000000001,1.72,0.24,1.7366634677000001,2.0245,0.42,2.0676073733,0.23450000000000001,0,0.23450000000000001,1.79,0.42,1.8386136081000002
2021-02-22 07:00:00,1.972,0.17,1.9793140226000001,0.152,0,0.152,1.82,0.17,1.8279223178000001,2.062,0.47000000000000003,2.1148862854,0.152,0,0.152,1.9100000000000001,0.47000000000000003,1.9669773766
2021-02-22 07:30:00,2.11,0.30000000000000004,2.1312203077,0.04,0,0.04,2.07,0.30000000000000004,2.0916261616,2.19,0.5,2.2463525992,0.04,0,0.04,2.15,0.5,2.2073740055
2021-02-22 08:00:00,2.23,0.46,2.276949714,0.01,0,0.01,2.22,0.46,2.2671568098,2.29,0.42,2.3281967271,0.01,0,0.01,2.2800000000000002,0.42,2.3183614904
2021-02-22 08:30:00,2.48,0.49,2.5279438284999998,0.0,0,0.0,2.48,0.49,2.5279438284999998,2.54,0.46,2.5813174931000002,0.0,0,0.0,2.54,0.46,2.5813174931000002
2021-02-22 09:00:00,2.6,0.49,2.6457702092,0.0,0,0.0,2.6,0.49,2.6457702092,2.66,0.45,2.6977953962,0.0,0,0.0,2.66,0.45,2.6977953962
2021-02-22 09:30:00,2.68,0.51,2.7280945731,0.0,0,0.0,2.68,0.51,2.7280945731,2.75,0.47000000000000003,2.7898745492,0.0,0,0.0,2.75,0.47000000000000003,2.7898745492
2021-02-22 10:00:00,2.73,0.51,2.7772288346,0.0,0,0.0,2.73,0.51,2.7772288346,2.8,0.47000000000000003,2.8391724146,0.0,0,0.0,2.8,0.47000000000000003,2.8391724146
2021-02-22 10:30:00,2.79,0.52,2.8380451018,0.0,0,0.0,2.79,0.52,2.8380451018,2.86,0.49,2.9016719318,0.0,0,0.0,2.86,0.49,2.9016719318
2021-02-22 11:00:00,2.79,0.55,2.8436947797,0.0,0,0.0,2.79,0.55,2.8436947797,2.86,0.52,2.9068883707,0.0,0,0.0,2.86,0.52,2.9068883707
2021-02-22 11:30:00,2.67,0.59,2.7344103569,0.0,0,0.0,2.67,0.59,2.7344103569,2.74,0.55,2.7946556138,0.0,0,0.0,2.74,0.55,2.7946556138
2021-02-22 12:00:00,2.65,0.59,2.7148848963,0.0,0,0.0,2.65,0.59,2.7148848963,2.7199999999999998,0.55,2.7750495491000002,0.0,0,0.0,2.7199999999999998,0.55,2.7750495491000002
2021-02-22 12:30:00,2.73,0.64,2.8040149786,0.0,0,0.0,2.73,0.64,2.8040149786,2.8,0.6000000000000001,2.8635642127,0.0,0,0.0,2.8,0.6000000000000001,2.8635642127
2021-02-22 13:00:00,2.65,0.6000000000000001,2.7170756338,0.0,0,0.0,2.65,0.6000000000000001,2.7170756338,2.7199999999999998,0.5700000000000001,2.7790825824,0.0,0,0.0,2.7199999999999998,0.5700000000000001,2.7790825824
2021-02-22 13:30:00,2.81,0.5700000000000001,2.8672286271000003,0.0,0,0.0,2.81,0.5700000000000001,2.8672286271000003,2.88,0.54,2.9301877073,0.0,0,0.0,2.88,0.54,2.9301877073
2021-02-22 14:00:00,2.88,0.55,2.9320470665,0.0,0,0.0,2.88,0.55,2.9320470665,2.95,0.55,3.0008332176,0.0,0,0.0,2.95,0.55,3.0008332176
2021-02-22 14:30:00,2.8200000000000003,0.19,2.8263934616,0.0,0,0.0,2.8200000000000003,0.19,2.8263934616,3.0,0.99,3.159129627,0.0,0,0.0,3.0,0.99,3.159129627
2021-02-22 15:00:00,2.92,0.67,2.995880505,0.0,0,0.0,2.92,0.67,2.995880505,3.0,0.6900000000000001,3.078327468,0.0,0,0.0,3.0,0.6900000000000001,3.078327468
2021-02-22 15:30:00,2.8,0.63,2.87,0.0,0,0.0,2.8,0.63,2.87,2.86,0.59,2.9202225943,0.0,0,0.0,2.86,0.59,2.9202225943
2021-02-22 16:00:00,2.5700000000000003,0.61,2.6414011433,0.0,0,0.0,2.5700000000000003,0.61,2.6414011433,2.65,0.68,2.7358545283,0.0,0,0.0,2.65,0.68,2.7358545283
2021-02-22 16:30:00,2.51,0.61,2.5830602006,0.0,0,0.0,2.51,0.61,2.5830602006,2.59,0.68,2.6777789304,0.0,0,0.0,2.59,0.68,2.6777789304
2021-02-22 17:00:00,2.35,0.5700000000000001,2.4181397809,0.0,0,0.0,2.35,0.5700000000000001,2.4181397809,2.42,0.53,2.4773574631,0.0,0,0.0,2.42,0.53,2.4773574631
2021-02-22 17:30:00,2.1985,0.51,2.2568788736,0.0085,0,0.0085,2.19,0.51,2.2485995642,2.2685,0.48,2.3187264284999998,0.0085,0,0.0085,2.26,0.48,2.3104112188
2021-02-22 18:00:00,2.0805,0.51,2.1420971617,0.0205,0,0.0205,2.06,0.51,2.1221922627,2.1405,0.49,2.1958689055,0.0205,0,0.0205,2.12,0.49,2.1758906223
2021-02-22 18:30:00,1.941,0.48,1.9994701798,0.061,0,0.061,1.88,0.48,1.9403092537000002,2.001,0.44,2.0488047735,0.061,0,0.061,1.94,0.44,1.9892712233
2021-02-22 19:00:00,1.904,0.36,1.9377347600000001,0.10400000000000001,0,0.10400000000000001,1.8,0.36,1.8356470249,1.974,0.49,2.0339065859,0.10400000000000001,0,0.10400000000000001,1.87,0.49,1.9331321734
2021-02-22 19:30:00,1.8905,0.45,1.9433193896,0.1305,0,0.1305,1.76,0.45,1.8166177363,1.9505,0.42,1.9952068189,0.1305,0,0.1305,1.82,0.42,1.8678329690000002
2021-02-22 20:00:00,1.8290000000000002,0.44,1.8811807462,0.179,0,0.179,1.65,0.44,1.7076592166,1.879,0.41000000000000003,1.9232111169000001,0.179,0,0.179,1.7000000000000002,0.41000000000000003,1.7487424053
2021-02-22 20:30:00,1.7730000000000001,0.26,1.7919623322,0.213,0,0.213,1.56,0.26,1.5815182579,1.843,0.48,1.9044812942,0.213,0,0.213,1.63,0.48,1.6992056968
2021-02-22 21:00:00,1.7570000000000001,0.19,1.7672433336000002,0.23700000000000002,0,0.23700000000000002,1.52,0.19,1.5318289722,1.837,0.54,1.9147242621,0.23700000000000002,0,0.23700000000000002,1.6,0.54,1.6886681142
2021-02-22 21:30:00,1.708,0.07,1.7094338244,0.258,0,0.258,1.45,0.07,1.4516886719,1.808,0.58,1.8987532752,0.258,0,0.258,1.55,0.58,1.6549622352000002
2021-02-22 22:00:00,1.7295,0.41000000000000003,1.7774336134,0.2795,0,0.2795,1.45,0.41000000000000003,1.5068510212000001,1.7795,0.37,1.8175588711000001,0.2795,0,0.2795,1.5,0.37,1.5449595463999999
2021-02-22 22:30:00,1.6935,0.18,1.7030391217,0.28350000000000003,0,0.28350000000000003,1.4100000000000001,0.18,1.4214429289,1.7735,0.5,1.8426345948,0.28350000000000003,0,0.28350000000000003,1.49,0.5,1.5716551785
2021-02-22 23:00:00,1.7085,0.41000000000000003,1.7570066164,0.3085,0,0.3085,1.4,0.41000000000000003,1.4588008774,1.7585000000000002,0.37,1.7970036867,0.3085,0,0.3085,1.45,0.37,1.4964624954
2021-02-22 23:30:00,1.671,0.4,1.7182086602000002,0.331,0,0.331,1.34,0.4,1.3984276885,1.721,0.36,1.7582494135000002,0.331,0,0.331,1.3900000000000001,0.36,1.4358621104
2021-02-23 00:00:00,1.681,0.4,1.7279354733,0.341,0,0.341,1.34,0.4,1.3984276885,1.7309999999999999,0.36,1.7680387439,0.341,0,0.341,1.3900000000000001,0.36,1.4358621104
2021-02-23 00:30:00,1.639,0.03,1.6392745347000002,0.339,0,0.339,1.3,0.03,1.3003461078,1.729,0.5700000000000001,1.8205331637,0.339,0,0.339,1.3900000000000001,0.5700000000000001,1.5023315213
2021-02-23 01:00:00,1.6505,-0.24,1.6678579826000002,0.35050000000000003,0,0.35050000000000003,1.3,-0.24,1.3219682296,1.7705000000000002,0.72,1.9113006697000001,0.35050000000000003,0,0.35050000000000003,1.42,0.72,1.5921055241
2021-02-23 01:30:00,1.661,0.0,1.661,0.361,0,0.361,1.3,0.0,1.3,1.7610000000000001,0.58,1.854055285,0.361,0,0.361,1.4,0.58,1.5153877392
2021-02-23 02:00:00,1.6795,0.39,1.7241868373,0.34950000000000003,0,0.34950000000000003,1.33,0.39,1.386001443,1.7295,0.35000000000000003,1.7645595058999999,0.34950000000000003,0,0.34950000000000003,1.38,0.35000000000000003,1.4236923825
2021-02-23 02:30:00,1.681,0.39,1.7256479942,0.35100000000000003,0,0.35100000000000003,1.33,0.39,1.386001443,1.7309999999999999,0.35000000000000003,1.7660297279,0.35100000000000003,0,0.35100000000000003,1.38,0.35000000000000003,1.4236923825
2021-02-23 03:00:00,1.681,0.39,1.7256479942,0.361,0,0.361,1.32,0.39,1.3764083696,1.7309999999999999,0.35000000000000003,1.7660297279,0.361,0,0.361,1.37,0.35000000000000003,1.4140014144
2021-02-23 03:30:00,1.6735,0.39,1.7183428791000002,0.35350000000000004,0,0.35350000000000004,1.32,0.39,1.3764083696,1.7135,0.35000000000000003,1.7488802846,0.35350000000000004,0,0.35350000000000004,1.3599999999999999,0.35000000000000003,1.4043147795
2021-02-23 04:00:00,1.661,0.39,1.7061714451,0.361,0,0.361,1.3,0.39,1.3572398462,1.721,0.36,1.7582494135000002,0.361,0,0.361,1.3599999999999999,0.36,1.4068404316
2021-02-23 04:30:00,1.6795,0.4,1.7264762524,0.35950000000000004,0,0.35950000000000004,1.32,0.4,1.379275172,1.7295,0.36,1.7665701939,0.35950000000000004,0,0.35950000000000004,1.37,0.36,1.4165097952
2021-02-23 05:00:00,1.6640000000000001,0.4,1.7114017646000002,0.354,0,0.354,1.31,0.4,1.3697079981,1.714,0.36,1.7513982985,0.354,0,0.354,1.3599999999999999,0.36,1.4068404316
2021-02-23 05:30:00,1.732,0.42,1.7821963977,0.332,0,0.332,1.4,0.42,1.4616429112,1.782,0.38,1.8220658605,0.332,0,0.332,1.45,0.38,1.4989663105
2021-02-23 06:00:00,1.7185000000000001,-0.08,1.7203610813,0.3085,0,0.3085,1.4100000000000001,-0.08,1.41226768,1.8285,0.6900000000000001,1.9543572473,0.3085,0,0.3085,1.52,0.6900000000000001,1.6692812825
2021-02-23 06:30:00,1.8225,0.44,1.8748616616,0.2525,0,0.2525,1.57,0.44,1.6304907237,1.8725,0.41000000000000003,1.9168610409,0.2525,0,0.2525,1.62,0.41000000000000003,1.6710774967000002
2021-02-23 07:00:00,1.8565,0.47000000000000003,1.9150697768,0.1565,0,0.1565,1.7000000000000002,0.47000000000000003,1.763774362,1.9065,0.43,1.9543905060000002,0.1565,0,0.1565,1.75,0.43,1.8020543832
2021-02-23 07:30:00,1.986,0.53,2.0555038312,0.036000000000000004,0,0.036000000000000004,1.9500000000000002,0.53,2.0207424378,2.046,0.49,2.1038574096,0.036000000000000004,0,0.036000000000000004,2.01,0.49,2.0688644228
2021-02-23 08:00:00,2.0925,0.53,2.1585773672,0.0125,0,0.0125,2.08,0.53,2.1464622056,2.1525,0.49,2.2075679491,0.0125,0,0.0125,2.14,0.49,2.1953815158
2021-02-23 08:30:00,2.32,0.58,2.3914012629,0.0,0,0.0,2.32,0.58,2.3914012629,2.38,0.54,2.4404917537,0.0,0,0.0,2.38,0.54,2.4404917537
2021-02-23 09:00:00,2.45,0.56,2.5131852299,0.0,0,0.0,2.45,0.56,2.5131852299,2.51,0.53,2.5653459806,0.0,0,0.0,2.51,0.53,2.5653459806
2021-02-23 09:30:00,2.55,0.6000000000000001,2.6196373795,0.0,0,0.0,2.55,0.6000000000000001,2.6196373795,2.62,0.56,2.6791789787,0.0,0,0.0,2.62,0.56,2.6791789787
2021-02-23 10:00:00,2.63,0.62,2.7020917823,0.0,0,0.0,2.63,0.62,2.7020917823,2.7,0.58,2.7615937428,0.0,0,0.0,2.7,0.58,2.7615937428
2021-02-23 10:30:00,2.6,0.5700000000000001,2.6617475463,0.0,0,0.0,2.6,0.5700000000000001,2.6617475463,2.66,0.53,2.712286858,0.0,0,0.0,2.66,0.53,2.712286858
2021-02-23 11:00:00,2.62,0.05,2.6204770558,0.0,0,0.0,2.62,0.05,2.6204770558,2.76,0.86,2.8908822183,0.0,0,0.0,2.76,0.86,2.8908822183
2021-02-23 11:30:00,2.73,0.58,2.7909317441,0.0,0,0.0,2.73,0.58,2.7909317441,2.8,0.61,2.8656761855,0.0,0,0.0,2.8,0.61,2.8656761855
2021-02-23 12:00:00,2.73,0.39,2.7577164466,0.0,0,0.0,2.73,0.39,2.7577164466,2.83,0.73,2.9226357967,0.0,0,0.0,2.83,0.73,2.9226357967
2021-02-23 12:30:00,2.73,0.5700000000000001,2.7888707392,0.0,0,0.0,2.73,0.5700000000000001,2.7888707392,2.8,0.63,2.87,0.0,0,0.0,2.8,0.63,2.87
2021-02-23 13:00:00,2.75,0.7000000000000001,2.8376927247,0.0,0,0.0,2.75,0.7000000000000001,2.8376927247,2.81,0.66,2.8864684305,0.0,0,0.0,2.81,0.66,2.8864684305
2021-02-23 13:30:00,2.79,0.75,2.8890482862,0.0,0,0.0,2.79,0.75,2.8890482862,2.86,0.71,2.9468118365000002,0.0,0,0.0,2.86,0.71,2.9468118365000002
2021-02-23 14:00:00,2.76,0.75,2.8600874113,0.0,0,0.0,2.76,0.75,2.8600874113,2.8200000000000003,0.71,2.9080061898,0.0,0,0.0,2.8200000000000003,0.71,2.9080061898
2021-02-23 14:30:00,2.77,0.75,2.8697386641,0.0,0,0.0,2.77,0.75,2.8697386641,2.84,0.71,2.9274049941999998,0.0,0,0.0,2.84,0.71,2.9274049941999998
2021-02-23 15:00:00,2.75,0.67,2.8304416616,0.0,0,0.0,2.75,0.67,2.8304416616,2.84,0.79,2.9478297101,0.0,0,0.0,2.84,0.79,2.9478297101
2021-02-23 15:30:00,2.7199999999999998,0.67,2.8013032681,0.0,0,0.0,2.7199999999999998,0.67,2.8013032681,2.79,0.63,2.8602447448,0.0,0,0.0,2.79,0.63,2.8602447448
2021-02-23 16:00:00,2.63,0.61,2.6998148085,0.0,0,0.0,2.63,0.61,2.6998148085,2.7,0.5700000000000001,2.7595108262,0.0,0,0.0,2.7,0.5700000000000001,2.7595108262
2021-02-23 16:30:00,2.5700000000000003,0.61,2.6414011433,0.0,0,0.0,2.5700000000000003,0.61,2.6414011433,2.64,0.5700000000000001,2.7008332048,0.0,0,0.0,2.64,0.5700000000000001,2.7008332048
2021-02-23 17:00:00,2.45,0.61,2.5247970215,0.0,0,0.0,2.45,0.61,2.5247970215,2.52,0.5700000000000001,2.5836601944,0.0,0,0.0,2.52,0.5700000000000001,2.5836601944
2021-02-23 17:30:00,2.2545,0.5700000000000001,2.3254397971,0.0045000000000000005,0,0.0045000000000000005,2.25,0.5700000000000001,2.3210773361,2.3145,0.53,2.3744073471,0.0045000000000000005,0,0.0045000000000000005,2.31,0.53,2.370021097
2021-02-23 18:00:00,2.1135,0.55,2.1838915381,0.0235,0,0.0235,2.09,0.55,2.1611570975,2.1735,0.51,2.2325326985,0.0235,0,0.0235,2.15,0.51,2.2096606074
2021-02-23 18:30:00,1.984,0.51,2.0485009153,0.064,0,0.064,1.92,0.51,1.9865799757,2.044,0.47000000000000003,2.0973402204,0.064,0,0.064,1.98,0.47000000000000003,2.0350184274
2021-02-23 19:00:00,1.931,0.51,1.9972133086000001,0.07100000000000001,0,0.07100000000000001,1.8599999999999999,0.51,1.9286523792999999,1.991,0.47000000000000003,2.0457226107,0.07100000000000001,0,0.07100000000000001,1.92,0.47000000000000003,1.9766891511
2021-02-23 19:30:00,1.859,0.53,1.9330755287999999,0.089,0,0.089,1.77,0.53,1.8476471525,1.909,0.42,1.9546562358,0.089,0,0.089,1.82,0.42,1.8678329690000002
2021-02-23 20:00:00,1.8185,0.48,1.8807823505,0.1585,0,0.1585,1.6600000000000001,0.48,1.7280046296,1.8785,0.44,1.9293424398,0.1585,0,0.1585,1.72,0.44,1.7753872817
2021-02-23 20:30:00,1.8115,0.45,1.8665562542,0.2015,0,0.2015,1.6099999999999999,0.45,1.6717057157,1.8615,0.41000000000000003,1.9061170609,0.2015,0,0.2015,1.6600000000000001,0.41000000000000003,1.7098830369
2021-02-23 21:00:00,1.7655,0.1,1.7683297911,0.2255,0,0.2255,1.54,0.1,1.5432433379,1.8655,0.62,1.9658306768,0.2255,0,0.2255,1.6400000000000001,0.62,1.7532826355000002
2021-02-23 21:30:00,1.7229999999999999,0.30000000000000004,1.7489222396000002,0.233,0,0.233,1.49,0.30000000000000004,1.5199013126,1.7930000000000001,0.48,1.8561381953,0.233,0,0.233,1.56,0.48,1.632176461
2021-02-23 22:00:00,1.7075,0.1,1.7104257511,0.2675,0,0.2675,1.44,0.1,1.4434680461,1.7974999999999999,0.5700000000000001,1.8857110728,0.2675,0,0.2675,1.53,0.5700000000000001,1.6327277789
2021-02-23 22:30:00,1.694,0.1,1.6969490269,0.28400000000000003,0,0.28400000000000003,1.4100000000000001,0.1,1.4135416513,1.784,0.58,1.8759147102,0.28400000000000003,0,0.28400000000000003,1.5,0.58,1.6082288394000002
2021-02-23 23:00:00,1.7075,0.43,1.7608112477,0.3175,0,0.3175,1.3900000000000001,0.43,1.4549914089,1.7575,0.38,1.7981118569,0.3175,0,0.3175,1.44,0.38,1.4892951353
2021-02-23 23:30:00,1.6600000000000001,0.43,1.7147886167,0.32,0,0.32,1.34,0.43,1.407302384,1.71,0.38,1.7517134469000002,0.32,0,0.32,1.3900000000000001,0.38,1.4410065926
2021-02-24 00:00:00,1.6895,0.43,1.7433617668,0.3295,0,0.3295,1.3599999999999999,0.43,1.4263590011,1.7395,0.38,1.7805224655,0.3295,0,0.3295,1.4100000000000001,0.38,1.4603081867
2021-02-24 00:30:00,1.658,0.41000000000000003,1.707941451,0.338,0,0.338,1.32,0.41000000000000003,1.3822083779,1.708,0.38,1.7497611266000002,0.338,0,0.338,1.37,0.38,1.4217243052000001
2021-02-24 01:00:00,1.669,0.43,1.7235025384,0.329,0,0.329,1.34,0.43,1.407302384,1.7189999999999999,0.39,1.7626857349,0.329,0,0.329,1.3900000000000001,0.39,1.4436758639
2021-02-24 01:30:00,1.6565,0.43,1.711400669,0.34650000000000003,0,0.34650000000000003,1.31,0.43,1.3787675656,1.7065000000000001,0.39,1.7504977149,0.34650000000000003,0,0.34650000000000003,1.3599999999999999,0.39,1.4148144755
2021-02-24 02:00:00,1.658,0.35000000000000003,1.6945394655000001,0.34800000000000003,0,0.34800000000000003,1.31,0.35000000000000003,1.3559498516000001,1.708,0.41000000000000003,1.756520424,0.34800000000000003,0,0.34800000000000003,1.3599999999999999,0.41000000000000003,1.4204576727
2021-02-24 02:30:00,1.6405,-0.02,1.6406219095,0.3305,0,0.3305,1.31,-0.02,1.3101526629,1.7505000000000002,0.65,1.867284191,0.3305,0,0.3305,1.42,0.65,1.5616977941
2021-02-24 03:00:00,1.6605,0.42,1.7127931136,0.3305,0,0.3305,1.33,0.42,1.3947401192,1.7105000000000001,0.38,1.7522015438,0.3305,0,0.3305,1.38,0.38,1.4313629868
2021-02-24 03:30:00,1.6480000000000001,0.4,1.6958490499,0.338,0,0.338,1.31,0.4,1.3697079981,1.698,0.36,1.7357430685000002,0.338,0,0.338,1.3599999999999999,0.36,1.4068404316
2021-02-24 04:00:00,1.651,0.4,1.6987645511,0.331,0,0.331,1.32,0.4,1.379275172,1.701,0.36,1.7386779460000001,0.331,0,0.331,1.37,0.36,1.4165097952
2021-02-24 04:30:00,1.6715,0.44,1.7284421454,0.3315,0,0.3315,1.34,0.44,1.410390017,1.7215,0.39,1.7651238624999999,0.3315,0,0.3315,1.3900000000000001,0.39,1.4436758639
2021-02-24 05:00:00,1.6555,0.41000000000000003,1.7055146584,0.3255,0,0.3255,1.33,0.41000000000000003,1.3917614738,1.7055,0.38,1.7473208778,0.3255,0,0.3255,1.38,0.38,1.4313629868
2021-02-24 05:30:00,1.6440000000000001,-0.01,1.6440304132999999,0.304,0,0.304,1.34,-0.01,1.3400373129,1.744,0.65,1.8611920911,0.304,0,0.304,1.44,0.65,1.5799050604
2021-02-24 06:00:00,1.702,0.21,1.7149064113999999,0.28200000000000003,0,0.28200000000000003,1.42,0.21,1.4354441821,1.782,0.54,1.8620214822,0.28200000000000003,0,0.28200000000000003,1.5,0.54,1.5942396307000002
2021-02-24 06:30:00,1.78,0.27,1.8003610749,0.24,0,0.24,1.54,0.27,1.5634896866,1.8599999999999999,0.54,1.936801487,0.24,0,0.24,1.62,0.54,1.7076299365
2021-02-24 07:00:00,1.8345,0.5,1.9014179577,0.1345,0,0.1345,1.7000000000000002,0.5,1.7720045146999999,1.8845,0.46,1.9398299539,0.1345,0,0.1345,1.75,0.46,1.8094474295
2021-02-24 07:30:00,1.9635,0.35000000000000003,1.9944503628999999,0.0235,0,0.0235,1.94,0.35000000000000003,1.9713193552,2.0435,0.61,2.132602225,0.0235,0,0.0235,2.02,0.61,2.1100947846
2021-02-24 08:00:00,2.121,0.58,2.1988726657,0.001,0,0.001,2.12,0.58,2.1979080963,2.181,0.54,2.2468558031,0.001,0,0.001,2.18,0.54,2.2458851262
2021-02-24 08:30:00,2.31,0.58,2.3817010728,0.0,0,0.0,2.31,0.58,2.3817010728,2.38,0.58,2.4496530367,0.0,0,0.0,2.38,0.58,2.4496530367
2021-02-24 09:00:00,2.38,0.4,2.4133793734,0.0,0,0.0,2.38,0.4,2.4133793734,2.48,0.6900000000000001,2.5741989045,0.0,0,0.0,2.48,0.6900000000000001,2.5741989045
2021-02-24 09:30:00,2.46,0.5,2.510298787,0.0,0,0.0,2.46,0.5,2.510298787,2.5700000000000003,0.71,2.666270804,0.0,0,0.0,2.5700000000000003,0.71,2.666270804
2021-02-24 10:00:00,2.5300000000000002,0.29,2.5465663156,0.0,0,0.0,2.5300000000000002,0.29,2.5465663156,2.69,0.9500000000000001,2.8528231631,0.0,0,0.0,2.69,0.9500000000000001,2.8528231631
2021-02-24 10:30:00,2.55,0.41000000000000003,2.5827504719,0.0,0,0.0,2.55,0.41000000000000003,2.5827504719,2.7,0.89,2.8429034454,0.0,0,0.0,2.7,0.89,2.8429034454
2021-02-24 11:00:00,2.59,0.42,2.623833074,0.0,0,0.0,2.59,0.42,2.623833074,2.73,0.9,2.8745260479,0.0,0,0.0,2.73,0.9,2.8745260479
2021-02-24 11:30:00,2.65,0.54,2.7044592805,0.0,0,0.0,2.65,0.54,2.7044592805,2.76,0.73,2.8549080546,0.0,0,0.0,2.76,0.73,2.8549080546
2021-02-24 12:00:00,2.69,0.61,2.7582965758,0.0,0,0.0,2.69,0.61,2.7582965758,2.77,0.6900000000000001,2.854645337,0.0,0,0.0,2.77,0.6900000000000001,2.854645337
2021-02-24 12:30:00,2.73,0.64,2.8040149786,0.0,0,0.0,2.73,0.64,2.8040149786,2.8,0.63,2.87,0.0,0,0.0,2.8,0.63,2.87
2021-02-24 13:00:00,2.7,0.62,2.7702707449,0.0,0,0.0,2.7,0.62,2.7702707449,2.76,0.58,2.8202836737,0.0,0,0.0,2.76,0.58,2.8202836737
2021-02-24 13:30:00,2.73,0.63,2.8017494535000003,0.0,0,0.0,2.73,0.63,2.8017494535000003,2.8,0.6000000000000001,2.8635642127,0.0,0,0.0,2.8,0.6000000000000001,2.8635642127
2021-02-24 14:00:00,2.73,0.65,2.8063143088,0.0,0,0.0,2.73,0.65,2.8063143088,2.8,0.61,2.8656761855,0.0,0,0.0,2.8,0.61,2.8656761855
2021-02-24 14:30:00,2.7,0.61,2.768049855,0.0,0,0.0,2.7,0.61,2.768049855,2.77,0.58,2.8300706705,0.0,0,0.0,2.77,0.58,2.8300706705
2021-02-24 15:00:00,2.69,0.61,2.7582965758,0.0,0,0.0,2.69,0.61,2.7582965758,2.77,0.58,2.8300706705,0.0,0,0.0,2.77,0.58,2.8300706705
2021-02-24 15:30:00,2.62,0.6000000000000001,2.687824399,0.0,0,0.0,2.62,0.6000000000000001,2.687824399,2.69,0.56,2.7476717417,0.0,0,0.0,2.69,0.56,2.7476717417
2021-02-24 16:00:00,2.58,0.6000000000000001,2.6488488066,0.0,0,0.0,2.58,0.6000000000000001,2.6488488066,2.64,0.56,2.6987404469,0.0,0,0.0,2.64,0.56,2.6987404469
2021-02-24 16:30:00,2.47,0.5700000000000001,2.5349161722,0.0,0,0.0,2.47,0.5700000000000001,2.5349161722,2.54,0.53,2.5947061491,0.0,0,0.0,2.54,0.53,2.5947061491
2021-02-24 17:00:00,2.41,0.58,2.4788101985,0.0,0,0.0,2.41,0.58,2.4788101985,2.48,0.54,2.5381095327,0.0,0,0.0,2.48,0.54,2.5381095327
2021-02-24 17:30:00,2.2035,0.53,2.2663433654,0.0035,0,0.0035,2.2,0.53,2.2629405648,2.2735,0.5,2.3278320923,0.0035,0,0.0035,2.27,0.5,2.3244139046
2021-02-24 18:00:00,2.088,0.52,2.1517769401,0.028,0,0.028,2.06,0.52,2.1246176127,2.158,0.48,2.2107383382,0.028,0,0.028,2.13,0.48,2.1834147568
2021-02-24 18:30:00,1.9585,0.49,2.0188665756,0.08850000000000001,0,0.08850000000000001,1.87,0.49,1.9331321734,2.0185,0.45,2.0680527677,0.08850000000000001,0,0.08850000000000001,1.9300000000000002,0.45,1.9817668884000001
2021-02-24 19:00:00,1.9264999999999999,0.49,1.9878385875000002,0.0965,0,0.0965,1.83,0.49,1.8944656239,1.9765000000000001,0.45,2.0270797345,0.0965,0,0.0965,1.88,0.45,1.9331063085
2021-02-24 19:30:00,1.873,0.46,1.9286598974,0.163,0,0.163,1.71,0.46,1.7707907837999999,1.923,0.41000000000000003,1.9662220119,0.163,0,0.163,1.76,0.41000000000000003,1.8071247881999999
2021-02-24 20:00:00,1.839,0.42,1.8863512398000002,0.209,0,0.209,1.63,0.42,1.6832409216,1.899,0.39,1.9386337973,0.209,0,0.209,1.69,0.39,1.7344163283
2021-02-24 20:30:00,1.8014999999999999,0.42,1.8498114093,0.2315,0,0.2315,1.57,0.42,1.625207679,1.8615,0.39,1.9019154161,0.2315,0,0.2315,1.63,0.39,1.6760071599000002
2021-02-24 21:00:00,1.76,0.07,1.7613914954,0.25,0,0.25,1.51,0.07,1.5116216458,1.8599999999999999,0.58,1.9483326205,0.25,0,0.25,1.6099999999999999,0.58,1.7112860661
2021-02-24 21:30:00,1.7365,0.41000000000000003,1.7842455689,0.2665,0,0.2665,1.47,0.41000000000000003,1.5261061562,1.7865000000000002,0.37,1.8244128508,0.2665,0,0.2665,1.52,0.37,1.5643848631
2021-02-24 22:00:00,1.7225000000000001,0.42,1.7729653832,0.2725,0,0.2725,1.45,0.42,1.5096025967,1.7725,0.39,1.8148984130999999,0.2725,0,0.2725,1.5,0.39,1.5498709624
2021-02-24 22:30:00,1.683,-0.09,1.6854046992,0.303,0,0.303,1.38,-0.09,1.3829316686,1.7930000000000001,0.65,1.9071835255,0.303,0,0.303,1.49,0.65,1.6256075787
2021-02-24 23:00:00,1.697,0.11,1.7005613779000002,0.317,0,0.317,1.38,0.11,1.3843771163,1.7770000000000001,0.52,1.8515207263,0.317,0,0.317,1.46,0.52,1.5498387013000001
2021-02-24 23:30:00,1.7075,0.39,1.7514725947,0.3275,0,0.3275,1.38,0.39,1.4340502083,1.7475,0.35000000000000003,1.7822054455,0.3275,0,0.3275,1.42,0.35000000000000003,1.4624978632
2021-02-25 00:00:00,1.726,0.39,1.7695129273,0.34600000000000003,0,0.34600000000000003,1.38,0.39,1.4340502083,1.766,0.35000000000000003,1.8003488551,0.34600000000000003,0,0.34600000000000003,1.42,0.35000000000000003,1.4624978632
2021-02-25 00:30:00,1.693,0.37,1.7329596071000002,0.363,0,0.363,1.33,0.37,1.3805071532,1.7429999999999999,0.33,1.7739642048,0.363,0,0.363,1.38,0.33,1.4189080308
2021-02-25 01:00:00,1.6800000000000002,0.01,1.6800297616000002,0.35000000000000003,0,0.35000000000000003,1.33,0.01,1.3300375935,1.78,0.5700000000000001,1.8690371853,0.35000000000000003,0,0.35000000000000003,1.43,0.5700000000000001,1.5394154735
2021-02-25 01:30:00,1.7005,0.27,1.7218014549,0.3705,0,0.3705,1.33,0.27,1.3571293232000001,1.7705000000000002,0.41000000000000003,1.8173525387,0.3705,0,0.3705,1.4,0.41000000000000003,1.4588008774
2021-02-25 02:00:00,1.704,0.38,1.7458568097,0.374,0,0.374,1.33,0.38,1.383220879,1.754,0.34,1.786649378,0.374,0,0.374,1.38,0.34,1.4212670404
2021-02-25 02:30:00,1.695,0.38,1.7370736887,0.365,0,0.365,1.33,0.38,1.383220879,1.745,0.32,1.7740983625000002,0.365,0,0.365,1.38,0.32,1.4166156854
2021-02-25 03:00:00,1.682,0.08,1.6839014223,0.362,0,0.362,1.32,0.08,1.3224220204,1.772,0.49,1.8385004759,0.362,0,0.362,1.4100000000000001,0.49,1.4927156461
2021-02-25 03:30:00,1.694,-0.04,1.6944721891999999,0.374,0,0.374,1.32,-0.04,1.3206059215,1.804,0.59,1.8980295045000002,0.374,0,0.374,1.43,0.59,1.5469324484
2021-02-25 04:00:00,1.691,0.12,1.6952524886,0.361,0,0.361,1.33,0.12,1.335402561,1.791,0.5,1.8594840682,0.361,0,0.361,1.43,0.5,1.5148927355000001
2021-02-25 04:30:00,1.7095,0.39,1.7534224391,0.35950000000000004,0,0.35950000000000004,1.35,0.39,1.4052046114,1.7595,0.35000000000000003,1.7939733136,0.35950000000000004,0,0.35950000000000004,1.4,0.35000000000000003,1.443086969
2021-02-25 05:00:00,1.71,0.32,1.7396838793,0.36,0,0.36,1.35,0.32,1.3874076546,1.76,0.37,1.7984715733,0.36,0,0.36,1.4,0.37,1.4480676780000001
2021-02-25 05:30:00,1.7335,-0.03,1.733759571,0.3335,0,0.3335,1.4,-0.03,1.4003213917,1.8335,0.62,1.9354901834,0.3335,0,0.3335,1.5,0.62,1.6230834852
2021-02-25 06:00:00,1.7735,0.42,1.8225537715,0.3035,0,0.3035,1.47,0.42,1.5288230767000002,1.8235000000000001,0.38,1.8626734147000001,0.3035,0,0.3035,1.52,0.38,1.5667801377
2021-02-25 06:30:00,1.8290000000000002,0.42,1.8766035809,0.269,0,0.269,1.56,0.42,1.6155494421,1.889,0.38,1.9268422354,0.269,0,0.269,1.62,0.38,1.6639711536
2021-02-25 07:00:00,1.8519999999999999,0.44,1.9035503671,0.162,0,0.162,1.69,0.44,1.7463390278,1.9020000000000001,0.41000000000000003,1.9456885671,0.162,0,0.162,1.74,0.41000000000000003,1.7876520914
2021-02-25 07:30:00,1.9355,-0.06,1.9364297689,0.035500000000000004,0,0.035500000000000004,1.9,-0.06,1.9009471324,2.0655,0.8200000000000001,2.2223164154,0.035500000000000004,0,0.035500000000000004,2.03,0.8200000000000001,2.1893606373
2021-02-25 08:00:00,2.09,0.49,2.1466718426,0.01,0,0.01,2.08,0.49,2.1369370604,2.16,0.54,2.2264770378,0.01,0,0.01,2.15,0.54,2.2167769396
2021-02-25 08:30:00,2.32,0.59,2.3938462773999998,0.0,0,0.0,2.32,0.59,2.3938462773999998,2.38,0.55,2.4427238894,0.0,0,0.0,2.38,0.55,2.4427238894
2021-02-25 09:00:00,2.43,0.59,2.500599928,0.0,0,0.0,2.43,0.59,2.500599928,2.49,0.55,2.5500196078,0.0,0,0.0,2.49,0.55,2.5500196078
2021-02-25 09:30:00,2.54,0.62,2.6145745352,0.0,0,0.0,2.54,0.62,2.6145745352,2.61,0.58,2.6736678926,0.0,0,0.0,2.61,0.58,2.6736678926
2021-02-25 10:00:00,2.63,0.63,2.704403816,0.0,0,0.0,2.63,0.63,2.704403816,2.69,0.6000000000000001,2.7561023203,0.0,0,0.0,2.69,0.6000000000000001,2.7561023203
2021-02-25 10:30:00,2.65,0.63,2.7238575587,0.0,0,0.0,2.65,0.63,2.7238575587,2.7199999999999998,0.6000000000000001,2.7853904574,0.0,0,0.0,2.7199999999999998,0.6000000000000001,2.7853904574
2021-02-25 11:00:00,2.71,0.63,2.7822652641000003,0.0,0,0.0,2.71,0.63,2.7822652641000003,2.7800000000000002,0.58,2.8398591514,0.0,0,0.0,2.7800000000000002,0.58,2.8398591514
2021-02-25 11:30:00,2.7199999999999998,0.62,2.7897670154,0.0,0,0.0,2.7199999999999998,0.62,2.7897670154,2.79,0.58,2.8496491012,0.0,0,0.0,2.79,0.58,2.8496491012
2021-02-25 12:00:00,2.75,0.63,2.8212408616999998,0.0,0,0.0,2.75,0.63,2.8212408616999998,2.8200000000000003,0.6000000000000001,2.8831233064,0.0,0,0.0,2.8200000000000003,0.6000000000000001,2.8831233064
2021-02-25 12:30:00,2.68,0.6000000000000001,2.746343023,0.0,0,0.0,2.68,0.6000000000000001,2.746343023,2.75,0.5700000000000001,2.8084515306,0.0,0,0.0,2.75,0.5700000000000001,2.8084515306
2021-02-25 13:00:00,2.68,0.64,2.7553584159,0.0,0,0.0,2.68,0.64,2.7553584159,2.75,0.6000000000000001,2.814693589,0.0,0,0.0,2.75,0.6000000000000001,2.814693589
2021-02-25 13:30:00,2.7199999999999998,0.72,2.8136808632,0.0,0,0.0,2.7199999999999998,0.72,2.8136808632,2.79,0.68,2.8716719868,0.0,0,0.0,2.79,0.68,2.8716719868
2021-02-25 14:00:00,2.65,0.68,2.7358545283,0.0,0,0.0,2.65,0.68,2.7358545283,2.7199999999999998,0.64,2.7942798715,0.0,0,0.0,2.7199999999999998,0.64,2.7942798715
2021-02-25 14:30:00,2.59,0.36,2.6148996157,0.0,0,0.0,2.59,0.36,2.6148996157,2.69,0.6900000000000001,2.7770848025,0.0,0,0.0,2.69,0.6900000000000001,2.7770848025
2021-02-25 15:00:00,2.59,0.54,2.6456946158,0.0,0,0.0,2.59,0.54,2.6456946158,2.69,0.6900000000000001,2.7770848025,0.0,0,0.0,2.69,0.6900000000000001,2.7770848025
2021-02-25 15:30:00,2.63,0.52,2.6809140232,0.0,0,0.0,2.63,0.52,2.6809140232,2.75,0.88,2.8873690445999998,0.0,0,0.0,2.75,0.88,2.8873690445999998
2021-02-25 16:00:00,2.54,0.35000000000000003,2.5640007799999998,0.0,0,0.0,2.54,0.35000000000000003,2.5640007799999998,2.7199999999999998,1.05,2.9156302921,0.0,0,0.0,2.7199999999999998,1.05,2.9156302921
2021-02-25 16:30:00,2.5,0.49,2.5475674672,0.0,0,0.0,2.5,0.49,2.5475674672,2.62,0.8300000000000001,2.7483267637,0.0,0,0.0,2.62,0.8300000000000001,2.7483267637
2021-02-25 17:00:00,2.43,0.58,2.4982593941,0.0,0,0.0,2.43,0.58,2.4982593941,2.52,0.68,2.6101340962,0.0,0,0.0,2.52,0.68,2.6101340962
2021-02-25 17:30:00,2.238,0.54,2.3022258794,0.008,0,0.008,2.23,0.54,2.2944498251,2.308,0.5,2.3615384816000002,0.008,0,0.008,2.3,0.5,2.3537204592
2021-02-25 18:00:00,2.115,0.51,2.1756206011,0.035,0,0.035,2.08,0.51,2.1416115427,2.185,0.47000000000000003,2.2349776285,0.035,0,0.035,2.15,0.47000000000000003,2.2007725916
2021-02-25 18:30:00,2.0045,0.49,2.0635213229,0.0745,0,0.0745,1.9300000000000002,0.49,1.9912307752,2.0645,0.46,2.1151265329,0.0745,0,0.0745,1.99,0.46,2.04247399
2021-02-25 19:00:00,1.9775,0.47000000000000003,2.032586099,0.11750000000000001,0,0.11750000000000001,1.8599999999999999,0.47000000000000003,1.9184629264000002,2.0475,0.44,2.0942435985,0.11750000000000001,0,0.11750000000000001,1.9300000000000002,0.44,1.9795201439
2021-02-25 19:30:00,1.9065,0.15,1.9123917616,0.1365,0,0.1365,1.77,0.15,1.7763445612000002,2.0065,0.61,2.0971748258,0.1365,0,0.1365,1.87,0.61,1.9669773766
2021-02-25 20:00:00,1.885,0.46,1.940315696,0.17500000000000002,0,0.17500000000000002,1.71,0.46,1.7707907837999999,1.945,0.42,1.9898303948,0.17500000000000002,0,0.17500000000000002,1.77,0.42,1.8191481523
2021-02-25 20:30:00,1.845,0.44,1.8967406254,0.225,0,0.225,1.62,0.44,1.6786899654,1.895,0.4,1.9367563089000002,0.225,0,0.225,1.67,0.4,1.7172361514999999
2021-02-25 21:00:00,1.794,0.2,1.8051138467999999,0.244,0,0.244,1.55,0.2,1.5628499608,1.874,0.52,1.9448074455,0.244,0,0.244,1.63,0.52,1.7109354167
2021-02-25 21:30:00,1.7835,0.43,1.8346041126000001,0.2535,0,0.2535,1.53,0.43,1.589276565,1.8435000000000001,0.39,1.8843015284,0.2535,0,0.2535,1.5899999999999999,0.39,1.637131638
2021-02-25 22:00:00,1.786,0.42,1.8347195970999999,0.296,0,0.296,1.49,0.42,1.5480633062,1.8359999999999999,0.38,1.8749122646,0.296,0,0.296,1.54,0.38,1.5861904047
2021-02-25 22:30:00,1.7415,0.4,1.7868470136,0.3015,0,0.3015,1.44,0.4,1.4945233354,1.8014999999999999,0.36,1.8371179195,0.3015,0,0.3015,1.5,0.36,1.5425952159
2021-02-25 23:00:00,1.7565,0.42,1.806015573,0.3165,0,0.3165,1.44,0.42,1.5,1.8165,0.38,1.8558211794,0.3165,0,0.3165,1.5,0.38,1.5473848907
2021-02-25 23:30:00,1.7309999999999999,0.39,1.7743903178,0.341,0,0.341,1.3900000000000001,0.39,1.4436758639,1.791,0.35000000000000003,1.8248783521,0.341,0,0.341,1.45,0.35000000000000003,1.491643389
2021-02-26 00:00:00,1.712,-0.03,1.7122628303,0.352,0,0.352,1.3599999999999999,-0.03,1.3603308421,1.822,0.6000000000000001,1.9182502444,0.352,0,0.352,1.47,0.6000000000000001,1.5877342347
2021-02-26 00:30:00,1.744,0.39,1.7870747047000002,0.34400000000000003,0,0.34400000000000003,1.4,0.39,1.4533065747,1.794,0.36,1.8297639192,0.34400000000000003,0,0.34400000000000003,1.45,0.36,1.4940214189
2021-02-26 01:00:00,1.7305000000000001,0.28,1.753006061,0.35050000000000003,0,0.35050000000000003,1.38,0.28,1.4081193131,1.8005,0.4,1.8443969882,0.35050000000000003,0,0.35050000000000003,1.45,0.4,1.5041608956
2021-02-26 01:30:00,1.7665000000000002,0.38,1.8069095855000001,0.35650000000000004,0,0.35650000000000004,1.4100000000000001,0.38,1.4603081867,1.8065,0.34,1.8382171390000002,0.35650000000000004,0,0.35650000000000004,1.45,0.34,1.4893287078
2021-02-26 02:00:00,1.771,0.38,1.8113091950000002,0.341,0,0.341,1.43,0.38,1.4796283317,1.8210000000000002,0.34,1.8524688931000002,0.341,0,0.341,1.48,0.34,1.5185519418
2021-02-26 02:30:00,1.783,0.4,1.8273174327000001,0.343,0,0.343,1.44,0.4,1.4945233354,1.833,0.36,1.8680173982000001,0.343,0,0.343,1.49,0.36,1.5328731193
2021-02-26 03:00:00,1.7635,0.38,1.8039767875,0.35350000000000004,0,0.35350000000000004,1.4100000000000001,0.38,1.4603081867,1.8135,0.34,1.8450968132,0.35350000000000004,0,0.35350000000000004,1.46,0.34,1.4990663761
2021-02-26 03:30:00,1.7575,0.38,1.7981118569,0.34750000000000003,0,0.34750000000000003,1.4100000000000001,0.38,1.4603081867,1.8075,0.34,1.839199894,0.34750000000000003,0,0.34750000000000003,1.46,0.34,1.4990663761
2021-02-26 04:00:00,1.756,0.38,1.7966457636,0.34600000000000003,0,0.34600000000000003,1.4100000000000001,0.38,1.4603081867,1.806,0.34,1.8377257684,0.34600000000000003,0,0.34600000000000003,1.46,0.34,1.4990663761
2021-02-26 04:30:00,1.7635,0.38,1.8039767875,0.35350000000000004,0,0.35350000000000004,1.4100000000000001,0.38,1.4603081867,1.8135,0.34,1.8450968132,0.35350000000000004,0,0.35350000000000004,1.46,0.34,1.4990663761
2021-02-26 05:00:00,1.7765,0.38,1.8166871635000001,0.35650000000000004,0,0.35650000000000004,1.42,0.38,1.469965986,1.8165,0.34,1.8480455216,0.35650000000000004,0,0.35650000000000004,1.46,0.34,1.4990663761
2021-02-26 05:30:00,1.796,0.4,1.8400043477999999,0.326,0,0.326,1.47,0.4,1.523450032,1.846,0.36,1.880775372,0.326,0,0.326,1.52,0.36,1.5620499352000001
2021-02-26 06:00:00,1.835,0.4,1.8780907859,0.295,0,0.295,1.54,0.4,1.5911002483,1.885,0.36,1.9190687846,0.295,0,0.295,1.5899999999999999,0.36,1.6302453802999999
2021-02-26 06:30:00,1.889,0.37,1.9248950621,0.269,0,0.269,1.62,0.37,1.6617159805,1.959,0.43,2.0056373052,0.269,0,0.269,1.69,0.43,1.7438463235000001
2021-02-26 07:00:00,1.932,0.43,1.9792736041,0.182,0,0.182,1.75,0.43,1.8020543832,1.982,0.41000000000000003,2.0239624502,0.182,0,0.182,1.8,0.41000000000000003,1.8461040057
2021-02-26 07:30:00,2.048,0.30000000000000004,2.0698560336,0.038,0,0.038,2.01,0.30000000000000004,2.0322647465,2.138,0.62,2.2260826579,0.038,0,0.038,2.1,0.62,2.1896118377000002
2021-02-26 08:00:00,2.2005,0.54,2.265789101,0.0105,0,0.0105,2.19,0.54,2.2555930484,2.2605,0.5,2.315137199,0.0105,0,0.0105,2.25,0.5,2.3048861143
2021-02-26 08:30:00,2.37,0.55,2.4329817098,0.0,0,0.0,2.37,0.55,2.4329817098,2.43,0.51,2.4829418036,0.0,0,0.0,2.43,0.51,2.4829418036
2021-02-26 09:00:00,2.46,0.5700000000000001,2.5251732614,0.0,0,0.0,2.46,0.5700000000000001,2.5251732614,2.5300000000000002,0.53,2.5849177937,0.0,0,0.0,2.5300000000000002,0.53,2.5849177937
2021-02-26 09:30:00,2.5700000000000003,0.48,2.6144406668,0.0,0,0.0,2.5700000000000003,0.48,2.6144406668,2.64,0.6000000000000001,2.7073234014,0.0,0,0.0,2.64,0.6000000000000001,2.7073234014
2021-02-26 10:00:00,2.66,0.77,2.7692056623,0.0,0,0.0,2.66,0.77,2.7692056623,2.68,0.2,2.6874523251999998,0.0,0,0.0,2.68,0.2,2.6874523251999998
2021-02-26 10:30:00,2.61,0.58,2.6736678926,0.0,0,0.0,2.61,0.58,2.6736678926,2.68,0.54,2.7338617375,0.0,0,0.0,2.68,0.54,2.7338617375
2021-02-26 11:00:00,2.48,0.58,2.5469197082,0.0,0,0.0,2.48,0.58,2.5469197082,2.54,0.54,2.596767221,0.0,0,0.0,2.54,0.54,2.596767221
2021-02-26 11:30:00,2.2800000000000002,0.55,2.3453997527,0.0,0,0.0,2.2800000000000002,0.55,2.3453997527,2.34,0.51,2.3949321493999998,0.0,0,0.0,2.34,0.51,2.3949321493999998
2021-02-26 12:00:00,2.46,0.5700000000000001,2.5251732614,0.0,0,0.0,2.46,0.5700000000000001,2.5251732614,2.5300000000000002,0.53,2.5849177937,0.0,0,0.0,2.5300000000000002,0.53,2.5849177937
2021-02-26 12:30:00,2.63,0.58,2.6931951285,0.0,0,0.0,2.63,0.58,2.6931951285,2.69,0.55,2.7456511068,0.0,0,0.0,2.69,0.55,2.7456511068
2021-02-26 13:00:00,2.67,0.68,2.7552313877,0.0,0,0.0,2.67,0.68,2.7552313877,2.74,0.64,2.8137519436,0.0,0,0.0,2.74,0.64,2.8137519436
2021-02-26 13:30:00,2.64,0.68,2.7261694738,0.0,0,0.0,2.64,0.68,2.7261694738,2.71,0.64,2.7845466417,0.0,0,0.0,2.71,0.64,2.7845466417
2021-02-26 14:00:00,2.6,0.68,2.6874523251999998,0.0,0,0.0,2.6,0.68,2.6874523251999998,2.67,0.64,2.7456328961,0.0,0,0.0,2.67,0.64,2.7456328961
2021-02-26 14:30:00,2.51,0.66,2.595322716,0.0,0,0.0,2.51,0.66,2.595322716,2.58,0.63,2.6558049627,0.0,0,0.0,2.58,0.63,2.6558049627
2021-02-26 15:00:00,2.15,0.61,2.2348601746,0.0,0,0.0,2.15,0.61,2.2348601746,2.21,0.5700000000000001,2.2823233776,0.0,0,0.0,2.21,0.5700000000000001,2.2823233776
2021-02-26 15:30:00,2.13,0.62,2.2184003246,0.0,0,0.0,2.13,0.62,2.2184003246,2.19,0.58,2.2655021518,0.0,0,0.0,2.19,0.58,2.2655021518
2021-02-26 16:00:00,2.15,0.62,2.2376103325,0.0,0,0.0,2.15,0.62,2.2376103325,2.21,0.58,2.2848413512,0.0,0,0.0,2.21,0.58,2.2848413512
2021-02-26 16:30:00,2.02,0.52,2.085857138,0.0,0,0.0,2.02,0.52,2.085857138,2.08,0.48,2.1346662503,0.0,0,0.0,2.08,0.48,2.1346662503
2021-02-26 17:00:00,1.94,0.33,1.9678668654,0.0,0,0.0,1.94,0.33,1.9678668654,2.02,0.55,2.0935376758,0.0,0,0.0,2.02,0.55,2.0935376758
2021-02-26 17:30:00,1.763,0.03,1.7632552283,0.013000000000000001,0,0.013000000000000001,1.75,0.03,1.750257124,1.873,0.68,1.9926186288,0.013000000000000001,0,0.013000000000000001,1.8599999999999999,0.68,1.9804039992
2021-02-26 18:00:00,1.6755,0.46,1.7374982734,0.035500000000000004,0,0.035500000000000004,1.6400000000000001,0.46,1.7032909323,1.7355,0.43,1.7879765798,0.035500000000000004,0,0.035500000000000004,1.7000000000000002,0.43,1.7535392780999999
2021-02-26 18:30:00,1.5565,0.43,1.6148040903,0.0665,0,0.0665,1.49,0.43,1.5508062419000002,1.6165,0.39,1.6628807083,0.0665,0,0.0665,1.55,0.39,1.5983116092
2021-02-26 19:00:00,1.516,0.41000000000000003,1.5704636258,0.116,0,0.116,1.4,0.41000000000000003,1.4588008774,1.566,0.37,1.6091165278,0.116,0,0.116,1.45,0.37,1.4964624954
2021-02-26 19:30:00,1.482,0.39,1.5324568509,0.14200000000000002,0,0.14200000000000002,1.34,0.39,1.3956002293,1.532,0.35000000000000003,1.5714719215000001,0.14200000000000002,0,0.14200000000000002,1.3900000000000001,0.35000000000000003,1.4333875959
2021-02-26 20:00:00,1.4245,0.39,1.4769225606,0.1645,0,0.1645,1.26,0.39,1.3189768762,1.4745,0.35000000000000003,1.5154703065000001,0.1645,0,0.1645,1.31,0.35000000000000003,1.3559498516000001
2021-02-26 20:30:00,1.3745,0.37,1.4234290464,0.21450000000000002,0,0.21450000000000002,1.16,0.37,1.2175795662,1.4245,0.33,1.4622244185,0.21450000000000002,0,0.21450000000000002,1.21,0.33,1.2541929675999999
2021-02-26 21:00:00,1.3395000000000001,0.35000000000000003,1.3844711084,0.2495,0,0.2495,1.09,0.35000000000000003,1.1448143954,1.3995,0.32,1.4356184208,0.2495,0,0.2495,1.15,0.32,1.1936917525
2021-02-26 21:30:00,1.3265,0.37,1.3771355235,0.23650000000000002,0,0.23650000000000002,1.09,0.37,1.1510864433,1.3865,0.33,1.4252305954,0.23650000000000002,0,0.23650000000000002,1.15,0.33,1.1964113004999999
2021-02-26 22:00:00,1.3405,0.37,1.3906258483,0.2505,0,0.2505,1.09,0.37,1.1510864433,1.4005,0.33,1.4388537973,0.2505,0,0.2505,1.15,0.33,1.1964113004999999
2021-02-26 22:30:00,1.315,-0.08,1.3174312126,0.275,0,0.275,1.04,-0.08,1.0430723848,1.405,0.53,1.5016407693,0.275,0,0.275,1.13,0.53,1.2481185841
2021-02-26 23:00:00,1.275,-0.29,1.30756453,0.28500000000000003,0,0.28500000000000003,0.99,-0.29,1.0316006979,1.395,0.66,1.5432514377,0.28500000000000003,0,0.28500000000000003,1.11,0.66,1.291394595
2021-02-26 23:30:00,1.289,0.23,1.3093590035,0.319,0,0.319,0.97,0.23,0.99689518,1.349,0.36,1.3962095115,0.319,0,0.319,1.03,0.36,1.091100362
2021-02-27 00:00:00,1.275,0.32,1.3145436471,0.335,0,0.335,0.9400000000000001,0.32,0.992975327,1.325,0.28,1.3542617915,0.335,0,0.335,0.99,0.28,1.0288342918
2021-02-27 00:30:00,1.2665,-0.01,1.2665394783,0.3265,0,0.3265,0.9400000000000001,-0.01,0.94005319,1.3465,0.48,1.4294972018,0.3265,0,0.3265,1.02,0.48,1.1272976537
2021-02-27 01:00:00,1.293,0.32,1.3320093844,0.333,0,0.333,0.96,0.32,1.0119288513,1.343,0.29,1.3739537838,0.333,0,0.333,1.01,0.29,1.050809212
2021-02-27 01:30:00,1.306,0.32,1.3446322917,0.316,0,0.316,0.99,0.32,1.0404326023,1.346,0.29,1.3768863424,0.316,0,0.316,1.03,0.29,1.070046728
2021-02-27 02:00:00,1.2965,0.32,1.3354071477,0.3365,0,0.3365,0.96,0.32,1.0119288513,1.3465,0.29,1.3773751305,0.3365,0,0.3365,1.01,0.29,1.050809212
2021-02-27 02:30:00,1.274,0.32,1.3135737513,0.314,0,0.314,0.96,0.32,1.0119288513,1.324,0.29,1.3553877673999999,0.314,0,0.314,1.01,0.29,1.050809212
2021-02-27 03:00:00,1.2855,0.32,1.3247302556,0.3255,0,0.3255,0.96,0.32,1.0119288513,1.3355000000000001,0.29,1.366623668,0.3255,0,0.3255,1.01,0.29,1.050809212
2021-02-27 03:30:00,1.278,0.32,1.3174536045,0.318,0,0.318,0.96,0.32,1.0119288513,1.328,0.29,1.3592954057,0.318,0,0.318,1.01,0.29,1.050809212
2021-02-27 04:00:00,1.2795,0.32,1.3189087345,0.3195,0,0.3195,0.96,0.32,1.0119288513,1.3295,0.29,1.3607609085,0.3195,0,0.3195,1.01,0.29,1.050809212
2021-02-27 04:30:00,1.287,0.32,1.3261858844,0.327,0,0.327,0.96,0.32,1.0119288513,1.337,0.29,1.3680895439,0.327,0,0.327,1.01,0.29,1.050809212
2021-02-27 05:00:00,1.2825,0.32,1.3218192955,0.3225,0,0.3225,0.96,0.32,1.0119288513,1.3325,0.29,1.363692139,0.3225,0,0.3225,1.01,0.29,1.050809212
2021-02-27 05:30:00,1.3005,0.12,1.3060245978,0.3205,0,0.3205,0.98,0.12,0.9873196038000001,1.3705,0.4,1.4276800237,0.3205,0,0.3205,1.05,0.4,1.1236102527
2021-02-27 06:00:00,1.3205,-0.18,1.3327116155,0.3005,0,0.3005,1.02,-0.18,1.0357605901,1.4205,0.5700000000000001,1.5305947373,0.3005,0,0.3005,1.12,0.5700000000000001,1.2567020331
2021-02-27 06:30:00,1.3895,0.31,1.423660862,0.2695,0,0.2695,1.12,0.31,1.1621101497,1.4395,0.34,1.4791079237,0.2695,0,0.2695,1.17,0.34,1.2184005909
2021-02-27 07:00:00,1.374,0.35000000000000003,1.4178772867,0.214,0,0.214,1.16,0.35000000000000003,1.2116517652,1.424,0.32,1.4595122473,0.214,0,0.214,1.21,0.32,1.2515989773
2021-02-27 07:30:00,1.4105,-0.05,1.4113859323,0.1505,0,0.1505,1.26,-0.05,1.2609916732,1.5105,0.6000000000000001,1.6253031256,0.1505,0,0.1505,1.3599999999999999,0.6000000000000001,1.4864723341000001
2021-02-27 08:00:00,1.4095,0.30000000000000004,1.441072604,0.1295,0,0.1295,1.28,0.30000000000000004,1.3146862744,1.4695,0.4,1.5229675801,0.1295,0,0.1295,1.34,0.4,1.3984276885
2021-02-27 08:30:00,1.4065,-0.18,1.4179711739,0.1165,0,0.1165,1.29,-0.18,1.3024976008,1.5265,0.6900000000000001,1.675202152,0.1165,0,0.1165,1.4100000000000001,0.6900000000000001,1.5697770542
2021-02-27 09:00:00,1.6925,-0.22,1.7067384832,0.10250000000000001,0,0.10250000000000001,1.5899999999999999,-0.22,1.6051479683,1.8225,0.76,1.9746154689000002,0.10250000000000001,0,0.10250000000000001,1.72,0.76,1.8804254838
2021-02-27 09:30:00,1.8155000000000001,0.37,1.8528195406,0.0655,0,0.0655,1.75,0.37,1.788686669,1.8855,0.47000000000000003,1.9431958856,0.0655,0,0.0655,1.82,0.47000000000000003,1.879707424
