Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2021-02-27 10:00:00,1.7970000000000002,0.45,1.8524872469,0.08700000000000001,0,0.08700000000000001,1.71,0.45,1.7682194434,1.847,0.42,1.8941512611,0.08700000000000001,0,0.08700000000000001,1.76,0.42,1.8094197965
2021-02-27 10:30:00,1.8014999999999999,0.47000000000000003,1.8618008084,0.061500000000000006,0,0.061500000000000006,1.74,0.47000000000000003,1.8023595646000001,1.8615,0.44,1.9127943564,0.061500000000000006,0,0.061500000000000006,1.8,0.44,1.8529975715
2021-02-27 11:00:00,1.7970000000000002,0.45,1.8524872469,0.057,0,0.057,1.74,0.45,1.7972478961,1.857,0.44,1.9084153112000002,0.057,0,0.057,1.8,0.44,1.8529975715
2021-02-27 11:30:00,1.77,-0.11,1.7734147851,0.06,0,0.06,1.71,-0.11,1.7135343592,1.9,0.75,2.0426698216,0.06,0,0.06,1.8399999999999999,0.75,1.9869826371000001
2021-02-27 12:00:00,1.796,0.37,1.8337164448,0.026000000000000002,0,0.026000000000000002,1.77,0.37,1.808258831,1.866,0.48,1.9267475185,0.026000000000000002,0,0.026000000000000002,1.8399999999999999,0.48,1.9015782918
2021-02-27 12:30:00,1.7695,0.1,1.7723234045,0.0395,0,0.0395,1.73,0.1,1.7328877632,1.8795000000000002,0.67,1.9953496561000001,0.0395,0,0.0395,1.8399999999999999,0.67,1.9581879379
2021-02-27 13:00:00,1.794,0.46,1.8520356368000002,0.084,0,0.084,1.71,0.46,1.7707907837999999,1.854,0.42,1.9009776432,0.084,0,0.084,1.77,0.42,1.8191481523
2021-02-27 13:30:00,1.7934999999999999,0.48,1.8566211918,0.053500000000000006,0,0.053500000000000006,1.74,0.48,1.8049930748,1.8535,0.44,1.9050097769,0.053500000000000006,0,0.053500000000000006,1.8,0.44,1.8529975715
2021-02-27 14:00:00,1.7875,0.48,1.8508258292000002,0.0575,0,0.0575,1.73,0.48,1.7953551181,1.8375,0.44,1.8894460167,0.0575,0,0.0575,1.78,0.44,1.8335757415
2021-02-27 14:30:00,1.7835,0.46,1.8418665125,0.0935,0,0.0935,1.69,0.46,1.7514850842,1.8335,0.42,1.8809896996000002,0.0935,0,0.0935,1.74,0.42,1.7899720667999999
2021-02-27 15:00:00,1.7555,0.46,1.8147672716,0.0855,0,0.0855,1.67,0.46,1.7321951391,1.8155000000000001,0.42,1.8634484833,0.0855,0,0.0855,1.73,0.42,1.7802527910000001
2021-02-27 15:30:00,1.751,0.46,1.8104145934,0.081,0,0.081,1.67,0.46,1.7321951391,1.811,0.42,1.8590645497,0.081,0,0.081,1.73,0.42,1.7802527910000001
2021-02-27 16:00:00,1.741,0.46,1.8007445682,0.091,0,0.091,1.65,0.46,1.712921481,1.791,0.42,1.839587182,0.091,0,0.091,1.7000000000000002,0.42,1.7511139312
2021-02-27 16:30:00,1.7485,0.13,1.7533260535,0.0785,0,0.0785,1.67,0.13,1.6750522380000001,1.8485,0.62,1.9497056829,0.0785,0,0.0785,1.77,0.62,1.8754466135
2021-02-27 17:00:00,1.7610000000000001,0.24,1.7772791002,0.091,0,0.091,1.67,0.24,1.6871573726,1.841,0.55,1.9214007911,0.091,0,0.091,1.75,0.55,1.8343936328
2021-02-27 17:30:00,1.7690000000000001,0.45,1.8253385987000001,0.139,0,0.139,1.63,0.45,1.6909760495000001,1.819,0.41000000000000003,1.8646342805,0.139,0,0.139,1.6800000000000002,0.41000000000000003,1.7293062193000002
2021-02-27 18:00:00,1.7885,0.45,1.8442430019,0.1585,0,0.1585,1.63,0.45,1.6909760495000001,1.8385,0.41000000000000003,1.8836619256,0.1585,0,0.1585,1.6800000000000002,0.41000000000000003,1.7293062193000002
2021-02-27 18:30:00,1.7555,0.43,1.8073959859,0.1855,0,0.1855,1.57,0.43,1.6278206289,1.8155000000000001,0.39,1.8569168667,0.1855,0,0.1855,1.63,0.39,1.6760071599000002
2021-02-27 19:00:00,1.7425000000000002,0.43,1.7947719214000002,0.1925,0,0.1925,1.55,0.43,1.6085397104,1.7925,0.38,1.8323362819,0.1925,0,0.1925,1.6,0.38,1.6445060049
2021-02-27 19:30:00,1.7075,0.42,1.758395931,0.1875,0,0.1875,1.52,0.42,1.5769590990000002,1.7675,0.38,1.8078872338,0.1875,0,0.1875,1.58,0.38,1.6250538453
2021-02-27 20:00:00,1.6960000000000002,0.42,1.7472309521,0.216,0,0.216,1.48,0.42,1.5384407691000002,1.756,0.38,1.7966457636,0.216,0,0.216,1.54,0.38,1.5861904047
2021-02-27 20:30:00,1.6635,0.38,1.7063505648000001,0.2535,0,0.2535,1.4100000000000001,0.38,1.4603081867,1.7135,0.35000000000000003,1.7488802846,0.2535,0,0.2535,1.46,0.35000000000000003,1.5013660446000001
2021-02-27 21:00:00,1.6680000000000001,0.4,1.7152912289,0.258,0,0.258,1.4100000000000001,0.4,1.4656397920000002,1.718,0.36,1.7553130774999999,0.258,0,0.258,1.46,0.36,1.5037286989
2021-02-27 21:30:00,1.6415000000000002,0.4,1.6895331456,0.2615,0,0.2615,1.38,0.4,1.4368020045,1.6915,0.36,1.729384934,0.2615,0,0.2615,1.43,0.36,1.4746185948
2021-02-27 22:00:00,1.627,0.38,1.6707869403000002,0.277,0,0.277,1.35,0.38,1.4024621207,1.677,0.34,1.7111192244,0.277,0,0.277,1.4,0.34,1.4406942771
2021-02-27 22:30:00,1.613,0.38,1.6571569026000001,0.293,0,0.293,1.32,0.38,1.3736083867,1.663,0.33,1.6954259052,0.293,0,0.293,1.37,0.33,1.4091841611
2021-02-27 23:00:00,1.6235,0.38,1.6673788562,0.3035,0,0.3035,1.32,0.38,1.3736083867,1.6735,0.33,1.7057263115999999,0.3035,0,0.3035,1.37,0.33,1.4091841611
2021-02-27 23:30:00,1.6305,0.38,1.6741954038,0.3105,0,0.3105,1.32,0.38,1.3736083867,1.6804999999999999,0.34,1.7145495764,0.3105,0,0.3105,1.37,0.34,1.4115594213
2021-02-28 00:00:00,1.6165,0.36,1.6561015216000001,0.3365,0,0.3365,1.28,0.36,1.3296616111000001,1.6565,0.32,1.6871254399,0.3365,0,0.3365,1.32,0.32,1.3582341477
2021-02-28 00:30:00,1.5935000000000001,0.36,1.6336591597,0.3335,0,0.3335,1.26,0.36,1.3104197801,1.6435,0.32,1.6743632372000001,0.3335,0,0.3335,1.31,0.32,1.3485177046999999
2021-02-28 01:00:00,1.6480000000000001,0.36,1.6868621758,0.34800000000000003,0,0.34800000000000003,1.3,0.36,1.3489254983,1.698,0.32,1.7278900428,0.34800000000000003,0,0.34800000000000003,1.35,0.32,1.3874076546
2021-02-28 01:30:00,1.681,0.36,1.7191163428,0.341,0,0.341,1.34,0.36,1.3875157657,1.7309999999999999,0.33,1.7621750764000002,0.341,0,0.341,1.3900000000000001,0.33,1.4286357128
2021-02-28 02:00:00,1.659,0.36,1.6976103793,0.34900000000000003,0,0.34900000000000003,1.31,0.36,1.3585654198000001,1.709,0.33,1.7405691598000002,0.34900000000000003,0,0.34900000000000003,1.3599999999999999,0.33,1.3994641832
2021-02-28 02:30:00,1.6755,0.37,1.7158672006,0.34550000000000003,0,0.34550000000000003,1.33,0.37,1.3805071532,1.7255,0.33,1.7567726802,0.34550000000000003,0,0.34550000000000003,1.38,0.33,1.4189080308
2021-02-28 03:00:00,1.662,0.37,1.7026872878,0.332,0,0.332,1.33,0.37,1.3805071532,1.702,0.33,1.7336966286000002,0.332,0,0.332,1.37,0.33,1.4091841611
2021-02-28 03:30:00,1.6635,0.37,1.7041514751,0.3435,0,0.3435,1.32,0.37,1.3708756326,1.7135,0.33,1.7449877507,0.3435,0,0.3435,1.37,0.33,1.4091841611
2021-02-28 04:00:00,1.651,0.36,1.6897931825999999,0.321,0,0.321,1.33,0.36,1.3778606606000001,1.701,0.33,1.7327149217,0.321,0,0.321,1.38,0.33,1.4189080308
2021-02-28 04:30:00,1.667,0.36,1.7054292715,0.337,0,0.337,1.33,0.36,1.3778606606000001,1.717,0.32,1.7465649143,0.337,0,0.337,1.38,0.32,1.4166156854
2021-02-28 05:00:00,1.665,0.36,1.7034743908,0.34500000000000003,0,0.34500000000000003,1.32,0.36,1.3682105101,1.7149999999999999,0.32,1.7445988077,0.34500000000000003,0,0.34500000000000003,1.37,0.32,1.4068759718
2021-02-28 05:30:00,1.693,0.36,1.7308521023,0.313,0,0.313,1.38,0.36,1.4261837189,1.7429999999999999,0.32,1.7721312028,0.313,0,0.313,1.43,0.32,1.4653668483
2021-02-28 06:00:00,1.693,0.36,1.7308521023,0.313,0,0.313,1.38,0.36,1.4261837189,1.7429999999999999,0.32,1.7721312028,0.313,0,0.313,1.43,0.32,1.4653668483
2021-02-28 06:30:00,1.7149999999999999,-0.16,1.7224473866999999,0.275,0,0.275,1.44,-0.16,1.4488616221,1.8250000000000002,0.63,1.930679932,0.275,0,0.275,1.55,0.63,1.6731407592
2021-02-28 07:00:00,1.729,0.08,1.7308497913,0.23900000000000002,0,0.23900000000000002,1.49,0.08,1.4921461054,1.8090000000000002,0.53,1.8850413789,0.23900000000000002,0,0.23900000000000002,1.57,0.53,1.6570455636
2021-02-28 07:30:00,1.7725,0.15,1.7788356445,0.1625,0,0.1625,1.6099999999999999,0.15,1.6169724797,1.8525,0.55,1.9324223788000001,0.1625,0,0.1625,1.69,0.55,1.7772450591000002
2021-02-28 08:00:00,1.7285,-0.25,1.7464856856000002,0.1885,0,0.1885,1.54,-0.25,1.5601602481999999,1.8585,0.74,2.0004055214,0.1885,0,0.1885,1.67,0.74,1.8266088799
2021-02-28 08:30:00,1.779,0.19,1.7891173802,0.169,0,0.169,1.6099999999999999,0.19,1.6211724153,1.859,0.52,1.9303577389000002,0.169,0,0.169,1.69,0.52,1.7681911661
2021-02-28 09:00:00,1.7715,0.45,1.8277615408,0.14150000000000001,0,0.14150000000000001,1.63,0.45,1.6909760495000001,1.8315000000000001,0.41000000000000003,1.8768303733,0.14150000000000001,0,0.14150000000000001,1.69,0.41000000000000003,1.7390227140999999
2021-02-28 09:30:00,1.7715,-0.06,1.7725157968,0.14150000000000001,0,0.14150000000000001,1.63,-0.06,1.6311039207,1.8815,0.6900000000000001,2.0040314993,0.14150000000000001,0,0.14150000000000001,1.74,0.6900000000000001,1.8718172988
2021-02-28 10:00:00,1.713,-0.23,1.7283717771,0.153,0,0.153,1.56,-0.23,1.5768639763999999,1.843,0.77,1.9973855412,0.153,0,0.153,1.69,0.77,1.8571483516
2021-02-28 10:30:00,1.695,-0.23,1.7105335425,0.135,0,0.135,1.56,-0.23,1.5768639763999999,1.8250000000000002,0.77,1.9807889842000002,0.135,0,0.135,1.69,0.77,1.8571483516
2021-02-28 11:00:00,1.7309999999999999,0.30000000000000004,1.7568042008,0.111,0,0.111,1.62,0.30000000000000004,1.6475436261,1.8010000000000002,0.46,1.8588170970000002,0.111,0,0.111,1.69,0.46,1.7514850842
2021-02-28 11:30:00,1.766,0.44,1.8199879120000002,0.106,0,0.106,1.6600000000000001,0.44,1.7173234989,1.816,0.4,1.8595311237,0.106,0,0.106,1.71,0.4,1.7561605849
2021-02-28 12:00:00,1.741,0.46,1.8007445682,0.061,0,0.061,1.6800000000000002,0.46,1.7418381096000002,1.8010000000000002,0.42,1.8493244713,0.061,0,0.061,1.74,0.42,1.7899720667999999
2021-02-28 12:30:00,1.8285,0.47000000000000003,1.8879386245,0.0985,0,0.0985,1.73,0.47000000000000003,1.7927074496,1.8785,0.43,1.9270864667,0.0985,0,0.0985,1.78,0.43,1.8312017912
2021-02-28 13:00:00,1.819,0.47000000000000003,1.8787392049,0.129,0,0.129,1.69,0.47000000000000003,1.7541379649,1.879,0.43,1.9275738637000002,0.129,0,0.129,1.75,0.43,1.8020543832
2021-02-28 13:30:00,1.8090000000000002,0.47000000000000003,1.8690588541,0.11900000000000001,0,0.11900000000000001,1.69,0.47000000000000003,1.7541379649,1.869,0.43,1.9178271559,0.11900000000000001,0,0.11900000000000001,1.75,0.43,1.8020543832
2021-02-28 14:00:00,1.8005,0.47000000000000003,1.8608332139,0.1405,0,0.1405,1.6600000000000001,0.47000000000000003,1.7252536045,1.8605,0.43,1.9095445138,0.1405,0,0.1405,1.72,0.43,1.772935419
2021-02-28 14:30:00,1.8555000000000001,0.48,1.9165803531,0.1555,0,0.1555,1.7000000000000002,0.48,1.7664653973000002,1.9055,0.43,1.9534150225,0.1555,0,0.1555,1.75,0.43,1.8020543832
2021-02-28 15:00:00,1.8345,0.47000000000000003,1.8937503135,0.1645,0,0.1645,1.67,0.47000000000000003,1.7348775173000002,1.8945,0.43,1.9426863488000001,0.1645,0,0.1645,1.73,0.43,1.7826384939
2021-02-28 15:30:00,1.8130000000000002,0.47000000000000003,1.8729305913,0.153,0,0.153,1.6600000000000001,0.47000000000000003,1.7252536045,1.863,0.43,1.9119803869,0.153,0,0.153,1.71,0.43,1.7632356621
2021-02-28 16:00:00,1.7905000000000002,0.46,1.8486455177,0.1505,0,0.1505,1.6400000000000001,0.46,1.7032909323,1.8405,0.42,1.8878136162999999,0.1505,0,0.1505,1.69,0.42,1.7414074767
2021-02-28 16:30:00,1.771,-0.1,1.7738210169,0.151,0,0.151,1.62,-0.1,1.6230834852,1.891,0.72,2.0234329739,0.151,0,0.151,1.74,0.72,1.8830825791999999
2021-02-28 17:00:00,1.8045,0.48,1.8672493808000001,0.14450000000000002,0,0.14450000000000002,1.6600000000000001,0.48,1.7280046296,1.8645,0.45,1.9180355184,0.14450000000000002,0,0.14450000000000002,1.72,0.45,1.7778920102
2021-02-28 17:30:00,1.802,0.47000000000000003,1.8622846184,0.162,0,0.162,1.6400000000000001,0.47000000000000003,1.7060187572,1.862,0.43,1.9110060178000001,0.162,0,0.162,1.7000000000000002,0.43,1.7535392780999999
2021-02-28 18:00:00,1.79,0.45,1.8456977001000001,0.19,0,0.19,1.6,0.45,1.6620770139,1.8399999999999999,0.4,1.8829763674,0.19,0,0.19,1.65,0.4,1.6977926846
2021-02-28 18:30:00,1.7915,0.43,1.8423822215,0.21150000000000002,0,0.21150000000000002,1.58,0.43,1.6374675569,1.8515000000000001,0.4,1.8942154708,0.21150000000000002,0,0.21150000000000002,1.6400000000000001,0.4,1.6880758277
2021-02-28 19:00:00,1.826,0.45,1.8806318087,0.20600000000000002,0,0.20600000000000002,1.62,0.45,1.6813387523,1.876,0.4,1.9181699612,0.20600000000000002,0,0.20600000000000002,1.67,0.4,1.7172361514999999
2021-02-28 19:30:00,1.768,0.43,1.8195395022,0.218,0,0.218,1.55,0.43,1.6085397104,1.818,0.39,1.8593611806,0.218,0,0.218,1.6,0.39,1.6468454694
2021-02-28 20:00:00,1.7435,0.42,1.7933745426,0.2535,0,0.2535,1.49,0.42,1.5480633062,1.8035,0.38,1.8430985459,0.2535,0,0.2535,1.55,0.38,1.5959009994
2021-02-28 20:30:00,1.7325,0.42,1.7826823189,0.2725,0,0.2725,1.46,0.42,1.5192103212,1.7825000000000002,0.38,1.8225548689000002,0.2725,0,0.2725,1.51,0.38,1.5570806016
2021-02-28 21:00:00,1.7145000000000001,0.39,1.7582975431,0.2745,0,0.2745,1.44,0.39,1.4918780111,1.7645,0.35000000000000003,1.7988774972,0.2745,0,0.2745,1.49,0.35000000000000003,1.5305554547
2021-02-28 21:30:00,1.6960000000000002,0.4,1.7425314917999999,0.28600000000000003,0,0.28600000000000003,1.4100000000000001,0.4,1.4656397920000002,1.746,0.37,1.7847733749999999,0.28600000000000003,0,0.28600000000000003,1.46,0.37,1.5061540426
2021-02-28 22:00:00,1.705,0.4,1.7512923799,0.295,0,0.295,1.4100000000000001,0.4,1.4656397920000002,1.755,0.37,1.7935788246,0.295,0,0.295,1.46,0.37,1.5061540426
2021-02-28 22:30:00,1.6720000000000002,0.39,1.7168820577,0.292,0,0.292,1.38,0.39,1.4340502083,1.722,0.35000000000000003,1.7572091509,0.292,0,0.292,1.43,0.35000000000000003,1.4722092243
2021-02-28 23:00:00,1.683,0.39,1.727596307,0.313,0,0.313,1.37,0.39,1.4244297104,1.733,0.35000000000000003,1.7679901018000002,0.313,0,0.313,1.42,0.35000000000000003,1.4624978632
2021-02-28 23:30:00,1.6804999999999999,0.39,1.7251609345,0.3105,0,0.3105,1.37,0.39,1.4244297104,1.7305000000000001,0.35000000000000003,1.7655396483999999,0.3105,0,0.3105,1.42,0.35000000000000003,1.4624978632
2021-03-01 00:00:00,1.6565,0.39,1.7017908949,0.3165,0,0.3165,1.34,0.39,1.3956002293,1.7165,0.35000000000000003,1.7518196968000002,0.3165,0,0.3165,1.4,0.35000000000000003,1.443086969
2021-03-01 00:30:00,1.6415000000000002,0.37,1.6826830510000002,0.3315,0,0.3315,1.31,0.37,1.3612494261,1.6915,0.33,1.7233897557,0.3315,0,0.3315,1.3599999999999999,0.33,1.3994641832
2021-03-01 01:00:00,1.6505,0.35000000000000003,1.6872018996,0.3405,0,0.3405,1.31,0.35000000000000003,1.3559498516000001,1.7005,0.32,1.7303468583,0.3405,0,0.3405,1.3599999999999999,0.32,1.3971399357
2021-03-01 01:30:00,1.6665,0.37,1.7070800362,0.3165,0,0.3165,1.35,0.37,1.3997856979,1.7165,0.33,1.7479337087,0.3165,0,0.3165,1.4,0.33,1.4383671298
2021-03-01 02:00:00,1.6600000000000001,0.34,1.6944615664,0.35000000000000003,0,0.35000000000000003,1.31,0.34,1.3534031181000001,1.71,0.30000000000000004,1.7361163555,0.35000000000000003,0,0.35000000000000003,1.3599999999999999,0.30000000000000004,1.3926952287
2021-03-01 02:30:00,1.647,0.34,1.6817279804,0.337,0,0.337,1.31,0.34,1.3534031181000001,1.697,0.30000000000000004,1.7233133782999999,0.337,0,0.337,1.3599999999999999,0.30000000000000004,1.3926952287
2021-03-01 03:00:00,1.6775,0.36,1.7156941015,0.3175,0,0.3175,1.3599999999999999,0.36,1.4068404316,1.7275,0.32,1.7568882291999999,0.3175,0,0.3175,1.4100000000000001,0.32,1.4458561478
2021-03-01 03:30:00,1.6724999999999999,0.36,1.7108057312,0.3325,0,0.3325,1.34,0.36,1.3875157657,1.7225000000000001,0.32,1.7519721031,0.3325,0,0.3325,1.3900000000000001,0.32,1.4263590011
2021-03-01 04:00:00,1.675,0.36,1.7132498358000001,0.325,0,0.325,1.35,0.36,1.3971757227000001,1.7149999999999999,0.32,1.7445988077,0.325,0,0.325,1.3900000000000001,0.32,1.4263590011
2021-03-01 04:30:00,1.6655,0.36,1.7039631011,0.3155,0,0.3155,1.35,0.36,1.3971757227000001,1.7255,0.32,1.7549217219000002,0.3155,0,0.3155,1.4100000000000001,0.32,1.4458561478
2021-03-01 05:00:00,1.6720000000000002,0.36,1.7103169297,0.322,0,0.322,1.35,0.36,1.3971757227000001,1.732,0.32,1.7613131465,0.322,0,0.322,1.4100000000000001,0.32,1.4458561478
2021-03-01 05:30:00,1.721,0.06,1.7220455859000001,0.301,0,0.301,1.42,0.06,1.4212670404,1.811,0.51,1.8814412029,0.301,0,0.301,1.51,0.51,1.5938004894
2021-03-01 06:00:00,1.7125,-0.27,1.7336540168,0.29250000000000004,0,0.29250000000000004,1.42,-0.27,1.4454411091,1.8525,0.7000000000000001,1.9803424578,0.29250000000000004,0,0.29250000000000004,1.56,0.7000000000000001,1.7098537949
2021-03-01 06:30:00,1.7850000000000001,-0.03,1.785252083,0.255,0,0.255,1.53,-0.03,1.5302940894,1.885,0.62,1.9843449801,0.255,0,0.255,1.63,0.62,1.7439323381
2021-03-01 07:00:00,1.8250000000000002,0.08,1.8267525831,0.165,0,0.165,1.6600000000000001,0.08,1.6619265928,1.915,0.54,1.9896796225000002,0.165,0,0.165,1.75,0.54,1.8314202139
2021-03-01 07:30:00,1.9929999999999999,0.31,2.0169652947,0.033,0,0.033,1.96,0.31,1.9843638779,2.073,0.54,2.142178564,0.033,0,0.033,2.04,0.54,2.1102606474
2021-03-01 08:00:00,2.1525,0.51,2.2120931829,0.0025,0,0.0025,2.15,0.51,2.2096606074,2.2025,0.47000000000000003,2.2520893077,0.0025,0,0.0025,2.2,0.47000000000000003,2.2496444163
2021-03-01 08:30:00,2.36,0.54,2.4209915324,0.0,0,0.0,2.36,0.54,2.4209915324,2.42,0.5,2.4711131095,0.0,0,0.0,2.42,0.5,2.4711131095
2021-03-01 09:00:00,2.45,0.51,2.5025187312,0.0,0,0.0,2.45,0.51,2.5025187312,2.51,0.48,2.5554842985,0.0,0,0.0,2.51,0.48,2.5554842985
2021-03-01 09:30:00,2.5700000000000003,0.06,2.5707002937,0.0,0,0.0,2.5700000000000003,0.06,2.5707002937,2.7,0.74,2.7995713958,0.0,0,0.0,2.7,0.74,2.7995713958
2021-03-01 10:00:00,2.63,-0.18,2.6361524994,0.0,0,0.0,2.63,-0.18,2.6361524994,2.79,0.88,2.9254914117,0.0,0,0.0,2.79,0.88,2.9254914117
2021-03-01 10:30:00,2.69,-0.18,2.6960155786,0.0,0,0.0,2.69,-0.18,2.6960155786,2.85,0.88,2.9827671716,0.0,0,0.0,2.85,0.88,2.9827671716
2021-03-01 11:00:00,2.74,0.14,2.743574311,0.0,0,0.0,2.74,0.14,2.743574311,2.86,0.73,2.9516944286,0.0,0,0.0,2.86,0.73,2.9516944286
2021-03-01 11:30:00,2.84,0.56,2.8946847842,0.0,0,0.0,2.84,0.56,2.8946847842,2.91,0.52,2.9560953976,0.0,0,0.0,2.91,0.52,2.9560953976
2021-03-01 12:00:00,2.86,0.56,2.9143095237,0.0,0,0.0,2.86,0.56,2.9143095237,2.92,0.52,2.9659399859,0.0,0,0.0,2.92,0.52,2.9659399859
2021-03-01 12:30:00,2.7800000000000002,0.55,2.8338842602,0.0,0,0.0,2.7800000000000002,0.55,2.8338842602,2.85,0.51,2.8952720079,0.0,0,0.0,2.85,0.51,2.8952720079
2021-03-01 13:00:00,2.79,0.59,2.8517012466000002,0.0,0,0.0,2.79,0.59,2.8517012466000002,2.86,0.55,2.9124045049,0.0,0,0.0,2.86,0.55,2.9124045049
2021-03-01 13:30:00,2.81,0.63,2.8797569342,0.0,0,0.0,2.81,0.63,2.8797569342,2.88,0.59,2.9398129192,0.0,0,0.0,2.88,0.59,2.9398129192
2021-03-01 14:00:00,2.77,0.65,2.8452416418,0.0,0,0.0,2.77,0.65,2.8452416418,2.83,0.62,2.8971192589,0.0,0,0.0,2.83,0.62,2.8971192589
2021-03-01 14:30:00,2.69,0.64,2.7650858938000002,0.0,0,0.0,2.69,0.64,2.7650858938000002,2.76,0.6000000000000001,2.824464551,0.0,0,0.0,2.76,0.6000000000000001,2.824464551
2021-03-01 15:00:00,2.66,0.62,2.7313000567,0.0,0,0.0,2.66,0.62,2.7313000567,2.7199999999999998,0.58,2.7811508409,0.0,0,0.0,2.7199999999999998,0.58,2.7811508409
2021-03-01 15:30:00,2.64,0.66,2.7212497129,0.0,0,0.0,2.64,0.66,2.7212497129,2.71,0.62,2.7800179856,0.0,0,0.0,2.71,0.62,2.7800179856
2021-03-01 16:00:00,2.59,0.59,2.6563508804,0.0,0,0.0,2.59,0.59,2.6563508804,2.66,0.55,2.7162658191,0.0,0,0.0,2.66,0.55,2.7162658191
2021-03-01 16:30:00,2.49,0.52,2.5437177516,0.0,0,0.0,2.49,0.52,2.5437177516,2.55,0.48,2.5947832279,0.0,0,0.0,2.55,0.48,2.5947832279
2021-03-01 17:00:00,2.42,0.54,2.4795160818,0.0,0,0.0,2.42,0.54,2.4795160818,2.48,0.5,2.5299011838,0.0,0,0.0,2.48,0.5,2.5299011838
2021-03-01 17:30:00,2.2175,0.49,2.2709923492,0.007500000000000001,0,0.007500000000000001,2.21,0.49,2.2636695872,2.2775,0.45,2.3215310142,0.007500000000000001,0,0.007500000000000001,2.27,0.45,2.3141737186
2021-03-01 18:00:00,2.077,0.36,2.1079679789,0.027,0,0.027,2.05,0.36,2.0813697413,2.157,0.51,2.216472197,0.027,0,0.027,2.13,0.51,2.1902054698
2021-03-01 18:30:00,1.9895,0.34,2.018343442,0.0695,0,0.0695,1.92,0.34,1.9498717907,2.0695,0.51,2.1314150816,0.0695,0,0.0695,2.0,0.51,2.064000969
2021-03-01 19:00:00,1.924,0.44,1.9736706919,0.10400000000000001,0,0.10400000000000001,1.82,0.44,1.8724315742000002,1.984,0.4,2.0239209471,0.10400000000000001,0,0.10400000000000001,1.88,0.4,1.9220822043
2021-03-01 19:30:00,1.8780000000000001,0.44,1.9288556193000002,0.11800000000000001,0,0.11800000000000001,1.76,0.44,1.8141664753,1.9380000000000002,0.4,1.9788491605,0.11800000000000001,0,0.11800000000000001,1.82,0.4,1.8634376834
2021-03-01 20:00:00,1.8535,0.43,1.9027249538,0.1635,0,0.1635,1.69,0.43,1.7438463235000001,1.9035000000000002,0.39,1.9430420093,0.1635,0,0.1635,1.74,0.39,1.7831713322
2021-03-01 20:30:00,1.7995,0.4,1.8434208011000002,0.20950000000000002,0,0.20950000000000002,1.5899999999999999,0.4,1.6395426191,1.8595000000000002,0.37,1.8959536519,0.20950000000000002,0,0.20950000000000002,1.65,0.37,1.6909760495000001
2021-03-01 21:00:00,1.7905000000000002,0.4,1.8346362719,0.2205,0,0.2205,1.57,0.4,1.6201543136,1.8405,0.37,1.8773226281,0.2205,0,0.2205,1.62,0.37,1.6617159805
2021-03-01 21:30:00,1.759,0.34,1.7915582603,0.23900000000000002,0,0.23900000000000002,1.52,0.34,1.5575621978,1.819,0.38,1.8582682798999999,0.23900000000000002,0,0.23900000000000002,1.58,0.38,1.6250538453
2021-03-01 22:00:00,1.7065000000000001,-0.27,1.7277274814,0.2665,0,0.2665,1.44,-0.27,1.4650938536,1.8365,0.71,1.9689673055,0.2665,0,0.2665,1.57,0.71,1.7230786401
2021-03-01 22:30:00,1.713,0.18,1.7224311307,0.263,0,0.263,1.45,0.18,1.4611296999,1.7930000000000001,0.46,1.8510669896,0.263,0,0.263,1.53,0.46,1.5976545308999999
2021-03-01 23:00:00,1.7195,0.38,1.7609884298,0.2795,0,0.2795,1.44,0.38,1.4892951353,1.7695,0.34,1.801868544,0.2795,0,0.2795,1.49,0.34,1.5282997088
2021-03-01 23:30:00,1.69,0.38,1.7321951391,0.30000000000000004,0,0.30000000000000004,1.3900000000000001,0.38,1.4410065926,1.74,0.34,1.7729072170000002,0.30000000000000004,0,0.30000000000000004,1.44,0.34,1.4795945391
2021-03-02 00:00:00,1.7005,0.38,1.7424408885,0.3205,0,0.3205,1.38,0.38,1.4313629868,1.7505000000000002,0.34,1.7832134617,0.3205,0,0.3205,1.43,0.34,1.4698639393000001
2021-03-02 00:30:00,1.6775,0.03,1.6777682349,0.3275,0,0.3275,1.35,0.03,1.3503332922,1.7675,0.5,1.8368604329,0.3275,0,0.3275,1.44,0.5,1.524335921
2021-03-02 01:00:00,1.701,0.13,1.7059604333,0.311,0,0.311,1.3900000000000001,0.13,1.396065901,1.7810000000000001,0.48,1.8445489964,0.311,0,0.311,1.47,0.48,1.5463828763
2021-03-02 01:30:00,1.7355,0.36,1.77244471,0.3255,0,0.3255,1.4100000000000001,0.36,1.4552319403,1.7855,0.33,1.8157395876,0.3255,0,0.3255,1.46,0.33,1.4968299837
2021-03-02 02:00:00,1.7345000000000002,0.36,1.7714655656,0.3245,0,0.3245,1.4100000000000001,0.36,1.4552319403,1.7845,0.33,1.8147562509,0.3245,0,0.3245,1.46,0.33,1.4968299837
2021-03-02 02:30:00,1.7225000000000001,0.36,1.759717662,0.3225,0,0.3225,1.4,0.36,1.44554488,1.7625000000000002,0.33,1.7931275052000002,0.3225,0,0.3225,1.44,0.33,1.4773286703
2021-03-02 03:00:00,1.7285,0.36,1.7655911899,0.3285,0,0.3285,1.4,0.36,1.44554488,1.7685,0.33,1.7990253611,0.3285,0,0.3285,1.44,0.33,1.4773286703
2021-03-02 03:30:00,1.6960000000000002,0.35000000000000003,1.7317378555,0.336,0,0.336,1.3599999999999999,0.35000000000000003,1.4043147795,1.746,0.31,1.7733065161,0.336,0,0.336,1.4100000000000001,0.31,1.4436758639
2021-03-02 04:00:00,1.709,0.35000000000000003,1.7444715532,0.339,0,0.339,1.37,0.35000000000000003,1.4140014144,1.759,0.31,1.7861077795,0.339,0,0.339,1.42,0.31,1.4534441854
2021-03-02 04:30:00,1.7225000000000001,0.36,1.759717662,0.3225,0,0.3225,1.4,0.36,1.44554488,1.7725,0.33,1.8029576395,0.3225,0,0.3225,1.45,0.33,1.4870776711
2021-03-02 05:00:00,1.734,0.36,1.7709760021,0.334,0,0.334,1.4,0.36,1.44554488,1.774,0.33,1.8044323207000001,0.334,0,0.334,1.44,0.33,1.4773286703
2021-03-02 05:30:00,1.766,0.37,1.8043436480000001,0.306,0,0.306,1.46,0.37,1.5061540426,1.816,0.34,1.8475540587000001,0.306,0,0.306,1.51,0.34,1.5478048973
2021-03-02 06:00:00,1.7785000000000002,-0.11,1.7818984960000002,0.2685,0,0.2685,1.51,-0.11,1.514001321,1.8885,0.63,1.9908119575,0.2685,0,0.2685,1.62,0.63,1.7381887124
2021-03-02 06:30:00,1.8795000000000002,0.36,1.913666703,0.23950000000000002,0,0.23950000000000002,1.6400000000000001,0.36,1.6790473489000002,1.9395,0.41000000000000003,1.9823622903,0.23950000000000002,0,0.23950000000000002,1.7000000000000002,0.41000000000000003,1.7487424053
2021-03-02 07:00:00,1.903,0.38,1.9405692464,0.14300000000000002,0,0.14300000000000002,1.76,0.38,1.8005554698,1.963,0.39,2.001366783,0.14300000000000002,0,0.14300000000000002,1.82,0.39,1.8613167382
2021-03-02 07:30:00,2.07,0.36,2.1010711554,0.02,0,0.02,2.05,0.36,2.0813697413,2.15,0.51,2.2096606074,0.02,0,0.02,2.13,0.51,2.1902054698
2021-03-02 08:00:00,1.9805000000000001,0.44,2.028787877,0.0005,0,0.0005,1.98,0.44,2.0282997806,2.0405,0.4,2.0793364927,0.0005,0,0.0005,2.04,0.4,2.0788458336
2021-03-02 08:30:00,1.99,0.38,2.0259565642,0.0,0,0.0,1.99,0.38,2.0259565642,2.05,0.35000000000000003,2.0796634343,0.0,0,0.0,2.05,0.35000000000000003,2.0796634343
2021-03-02 09:00:00,2.62,0.55,2.6771066471,0.0,0,0.0,2.62,0.55,2.6771066471,2.68,0.51,2.7280945731,0.0,0,0.0,2.68,0.51,2.7280945731
2021-03-02 09:30:00,2.76,0.59,2.8223571709,0.0,0,0.0,2.76,0.59,2.8223571709,2.83,0.55,2.8829498782,0.0,0,0.0,2.83,0.55,2.8829498782
2021-03-02 10:00:00,2.79,0.5700000000000001,2.847630594,0.0,0,0.0,2.79,0.5700000000000001,2.847630594,2.86,0.53,2.908693865,0.0,0,0.0,2.86,0.53,2.908693865
2021-03-02 10:30:00,2.81,0.5700000000000001,2.8672286271000003,0.0,0,0.0,2.81,0.5700000000000001,2.8672286271000003,2.88,0.53,2.9283613165,0.0,0,0.0,2.88,0.53,2.9283613165
2021-03-02 11:00:00,2.88,0.59,2.9398129192,0.0,0,0.0,2.88,0.59,2.9398129192,2.95,0.56,3.0026821344,0.0,0,0.0,2.95,0.56,3.0026821344
2021-03-02 11:30:00,2.91,0.59,2.9692086488,0.0,0,0.0,2.91,0.59,2.9692086488,2.98,0.56,3.0321609456,0.0,0,0.0,2.98,0.56,3.0321609456
2021-03-02 12:00:00,2.94,0.6000000000000001,3.00059994,0.0,0,0.0,2.94,0.6000000000000001,3.00059994,3.01,0.5700000000000001,3.0634947364,0.0,0,0.0,3.01,0.5700000000000001,3.0634947364
2021-03-02 12:30:00,2.92,0.6000000000000001,2.9810065414,0.0,0,0.0,2.92,0.6000000000000001,2.9810065414,2.99,0.5700000000000001,3.043846251,0.0,0,0.0,2.99,0.5700000000000001,3.043846251
2021-03-02 13:00:00,2.9,0.59,2.9594087247000003,0.0,0,0.0,2.9,0.59,2.9594087247000003,2.9699999999999998,0.55,3.0204966479,0.0,0,0.0,2.9699999999999998,0.55,3.0204966479
2021-03-02 13:30:00,2.9,0.59,2.9594087247000003,0.0,0,0.0,2.9,0.59,2.9594087247000003,2.9699999999999998,0.55,3.0204966479,0.0,0,0.0,2.9699999999999998,0.55,3.0204966479
2021-03-02 14:00:00,2.85,0.61,2.9145497079,0.0,0,0.0,2.85,0.61,2.9145497079,2.91,0.5700000000000001,2.9652993104,0.0,0,0.0,2.91,0.5700000000000001,2.9652993104
2021-03-02 14:30:00,2.8,0.61,2.8656761855,0.0,0,0.0,2.8,0.61,2.8656761855,2.86,0.5700000000000001,2.9162475889,0.0,0,0.0,2.86,0.5700000000000001,2.9162475889
2021-03-02 15:00:00,2.73,0.14,2.7335873866,0.0,0,0.0,2.73,0.14,2.7335873866,2.85,0.75,2.9470324057,0.0,0,0.0,2.85,0.75,2.9470324057
2021-03-02 15:30:00,2.67,0.05,2.6704681238,0.0,0,0.0,2.67,0.05,2.6704681238,2.8200000000000003,0.88,2.954115773,0.0,0,0.0,2.8200000000000003,0.88,2.954115773
2021-03-02 16:00:00,2.63,0.48,2.6734434724,0.0,0,0.0,2.63,0.48,2.6734434724,2.7,0.6000000000000001,2.7658633372,0.0,0,0.0,2.7,0.6000000000000001,2.7658633372
2021-03-02 16:30:00,2.5300000000000002,0.29,2.5465663156,0.0,0,0.0,2.5300000000000002,0.29,2.5465663156,2.63,0.67,2.7140007369,0.0,0,0.0,2.63,0.67,2.7140007369
2021-03-02 17:00:00,2.44,0.19,2.447386361,0.0,0,0.0,2.44,0.19,2.447386361,2.55,0.71,2.6469983,0.0,0,0.0,2.55,0.71,2.6469983
2021-03-02 17:30:00,2.267,0.53,2.3281299362,0.007,0,0.007,2.26,0.53,2.3213142829,2.327,0.49,2.3780304876000002,0.007,0,0.007,2.32,0.49,2.3711811403
2021-03-02 18:00:00,2.151,0.26,2.166656641,0.021,0,0.021,2.13,0.26,2.1458098704,2.241,0.62,2.3251840787,0.021,0,0.021,2.22,0.62,2.3049511925
2021-03-02 18:30:00,2.005,0.2,2.0149503716,0.065,0,0.065,1.94,0.2,1.9502820309,2.105,0.59,2.1861209939,0.065,0,0.065,2.04,0.59,2.1236054247
2021-03-02 19:00:00,2.002,0.47000000000000003,2.0564299161,0.10200000000000001,0,0.10200000000000001,1.9,0.47000000000000003,1.9572685048,2.062,0.43,2.1063579943,0.10200000000000001,0,0.10200000000000001,1.96,0.43,2.0066140635
2021-03-02 19:30:00,1.9285,0.47000000000000003,1.9849464099,0.1085,0,0.1085,1.82,0.47000000000000003,1.879707424,1.9785,0.42,2.022588008,0.1085,0,0.1085,1.87,0.42,1.9165855055
2021-03-02 20:00:00,1.883,0.44,1.9337241272,0.163,0,0.163,1.72,0.44,1.7753872817,1.943,0.4,1.9837462035,0.163,0,0.163,1.78,0.4,1.8243903091
2021-03-02 20:30:00,1.8435000000000001,0.44,1.8952815754,0.1935,0,0.1935,1.65,0.44,1.7076592166,1.8935,0.4,1.9352886736000001,0.1935,0,0.1935,1.7000000000000002,0.4,1.7464249197
2021-03-02 21:00:00,1.8135,0.4,1.8570897258999999,0.2335,0,0.2335,1.58,0.4,1.6298466186,1.8635000000000002,0.37,1.8998769039,0.2335,0,0.2335,1.63,0.37,1.671466422
2021-03-02 21:30:00,1.7815,0.4,1.8258538414,0.2515,0,0.2515,1.53,0.4,1.5814234095000002,1.8315000000000001,0.37,1.8685,0.2515,0,0.2515,1.58,0.37,1.6227445887
2021-03-02 22:00:00,1.7745000000000002,0.4,1.8190245325,0.2745,0,0.2745,1.5,0.4,1.5524174696,1.8345,0.37,1.8714406882999999,0.2745,0,0.2745,1.56,0.37,1.6032778923
2021-03-02 22:30:00,1.742,0.37,1.7808604662,0.292,0,0.292,1.45,0.37,1.4964624954,1.802,0.34,1.8337949722,0.292,0,0.292,1.51,0.34,1.5478048973
2021-03-02 23:00:00,1.746,0.39,1.7890265509,0.316,0,0.316,1.43,0.39,1.4822280526,1.796,0.34,1.8278993408000002,0.316,0,0.316,1.48,0.34,1.5185519418
2021-03-02 23:30:00,1.72,0.39,1.7636609652000002,0.33,0,0.33,1.3900000000000001,0.39,1.4436758639,1.77,0.34,1.8023595646000001,0.33,0,0.33,1.44,0.34,1.4795945391
2021-03-03 00:00:00,1.7335,0.35000000000000003,1.7684802091,0.3435,0,0.3435,1.3900000000000001,0.35000000000000003,1.4333875959,1.7835,0.35000000000000003,1.8175181567,0.3435,0,0.3435,1.44,0.35000000000000003,1.4819244245
2021-03-03 00:30:00,1.713,0.35000000000000003,1.7483904026000001,0.343,0,0.343,1.37,0.35000000000000003,1.4140014144,1.763,0.32,1.7918060721,0.343,0,0.343,1.42,0.32,1.4556098378
2021-03-03 01:00:00,1.7425000000000002,0.37,1.7813495586,0.3325,0,0.3325,1.4100000000000001,0.37,1.4577379737,1.7925,0.34,1.8244605367000002,0.3325,0,0.3325,1.46,0.34,1.4990663761
2021-03-03 01:30:00,1.75,0.37,1.788686669,0.35000000000000003,0,0.35000000000000003,1.4,0.37,1.4480676780000001,1.8,0.34,1.8318296863999999,0.35000000000000003,0,0.35000000000000003,1.45,0.34,1.4893287078
2021-03-03 02:00:00,1.7325,0.36,1.7695073467,0.3325,0,0.3325,1.4,0.36,1.44554488,1.7825000000000002,0.32,1.8109959277,0.3325,0,0.3325,1.45,0.32,1.4848905684
2021-03-03 02:30:00,1.7435,0.4,1.7887963132,0.3135,0,0.3135,1.43,0.4,1.4848905684,1.7934999999999999,0.29,1.8167944986000002,0.3135,0,0.3135,1.48,0.29,1.5081445554
2021-03-03 03:00:00,1.7765,0.74,1.9244615481,0.3165,0,0.3165,1.46,0.74,1.6368261972,1.7565,-0.29,1.7802787001,0.3165,0,0.3165,1.44,-0.29,1.4689111613999999
2021-03-03 03:30:00,1.771,0.62,1.8763904178000002,0.331,0,0.331,1.44,0.62,1.5678010078,1.771,-0.13,1.7757649056,0.331,0,0.331,1.44,-0.13,1.4458561478
2021-03-03 04:00:00,1.685,-0.27,1.7064949458,0.335,0,0.335,1.35,-0.27,1.3767352687,1.815,0.68,1.9382014859,0.335,0,0.335,1.48,0.68,1.6287418457
2021-03-03 04:30:00,1.698,-0.27,1.7193324286,0.338,0,0.338,1.3599999999999999,-0.27,1.3865424624,1.828,0.68,1.9503804757,0.338,0,0.338,1.49,0.68,1.6378339354
2021-03-03 05:00:00,1.6875,-0.27,1.7089635017,0.3275,0,0.3275,1.3599999999999999,-0.27,1.3865424624,1.8175,0.68,1.9405427720000001,0.3275,0,0.3275,1.49,0.68,1.6378339354
2021-03-03 05:30:00,1.737,-0.25,1.7548985726000002,0.317,0,0.317,1.42,-0.25,1.4418391034,1.867,0.7000000000000001,1.9939129871,0.317,0,0.317,1.55,0.7000000000000001,1.7007351352
2021-03-03 06:00:00,1.792,-0.2,1.8031261742,0.292,0,0.292,1.5,-0.2,1.513274595,1.912,0.68,2.0293210687,0.292,0,0.292,1.62,0.68,1.7569291392
2021-03-03 06:30:00,1.8525,0.16,1.8593967436,0.24250000000000002,0,0.24250000000000002,1.6099999999999999,0.16,1.6179307773,1.9425,0.53,2.0135059598,0.24250000000000002,0,0.24250000000000002,1.7000000000000002,0.53,1.7807021087
2021-03-03 07:00:00,1.885,-0.07,1.886299287,0.165,0,0.165,1.72,-0.07,1.7214238293,2.005,0.68,2.1171738238,0.165,0,0.165,1.8399999999999999,0.68,1.9616319736
2021-03-03 07:30:00,2.023,0.18,2.0309921221,0.033,0,0.033,1.99,0.18,1.9981241203,2.113,0.63,2.2049192729,0.033,0,0.033,2.08,0.63,2.1733154396
2021-03-03 08:00:00,2.184,0.51,2.2427563399,0.004,0,0.004,2.18,0.51,2.2388613177,2.2439999999999998,0.48,2.2947627328,0.004,0,0.004,2.24,0.48,2.2908513701
2021-03-03 08:30:00,2.41,0.55,2.4719627829,0.0,0,0.0,2.41,0.55,2.4719627829,2.47,0.51,2.5221022977,0.0,0,0.0,2.47,0.51,2.5221022977
2021-03-03 09:00:00,2.5300000000000002,0.55,2.5890925051,0.0,0,0.0,2.5300000000000002,0.55,2.5890925051,2.59,0.51,2.6397348352,0.0,0,0.0,2.59,0.51,2.6397348352
2021-03-03 09:30:00,2.65,0.52,2.7005369836,0.0,0,0.0,2.65,0.52,2.7005369836,2.73,0.59,2.7930270317,0.0,0,0.0,2.73,0.59,2.7930270317
2021-03-03 10:00:00,2.68,0.47000000000000003,2.7209005862,0.0,0,0.0,2.68,0.47000000000000003,2.7209005862,2.75,0.59,2.8125788878,0.0,0,0.0,2.75,0.59,2.8125788878
2021-03-03 10:30:00,2.76,0.58,2.8202836737,0.0,0,0.0,2.76,0.58,2.8202836737,2.83,0.54,2.8810588331,0.0,0,0.0,2.83,0.54,2.8810588331
2021-03-03 11:00:00,2.76,0.59,2.8223571709,0.0,0,0.0,2.76,0.59,2.8223571709,2.83,0.55,2.8829498782,0.0,0,0.0,2.83,0.55,2.8829498782
2021-03-03 11:30:00,2.77,0.58,2.8300706705,0.0,0,0.0,2.77,0.58,2.8300706705,2.84,0.54,2.8908822183,0.0,0,0.0,2.84,0.54,2.8908822183
2021-03-03 12:00:00,2.85,0.6000000000000001,2.9124731757999998,0.0,0,0.0,2.85,0.6000000000000001,2.9124731757999998,2.92,0.56,2.9732137495,0.0,0,0.0,2.92,0.56,2.9732137495
2021-03-03 12:30:00,2.8,0.47000000000000003,2.8391724146,0.0,0,0.0,2.8,0.47000000000000003,2.8391724146,2.89,0.64,2.9600168918,0.0,0,0.0,2.89,0.64,2.9600168918
2021-03-03 13:00:00,2.76,0.23,2.7695667531,0.0,0,0.0,2.76,0.23,2.7695667531,2.89,0.8200000000000001,3.0040805582,0.0,0,0.0,2.89,0.8200000000000001,3.0040805582
2021-03-03 13:30:00,2.8,0.6000000000000001,2.8635642127,0.0,0,0.0,2.8,0.6000000000000001,2.8635642127,2.87,0.5700000000000001,2.9260553652,0.0,0,0.0,2.87,0.5700000000000001,2.9260553652
2021-03-03 14:00:00,2.76,0.6000000000000001,2.824464551,0.0,0,0.0,2.76,0.6000000000000001,2.824464551,2.83,0.5700000000000001,2.8868321739000002,0.0,0,0.0,2.83,0.5700000000000001,2.8868321739000002
2021-03-03 14:30:00,2.7199999999999998,0.59,2.7832534919,0.0,0,0.0,2.7199999999999998,0.59,2.7832534919,2.79,0.55,2.8436947797,0.0,0,0.0,2.79,0.55,2.8436947797
2021-03-03 15:00:00,2.7,0.58,2.7615937428,0.0,0,0.0,2.7,0.58,2.7615937428,2.77,0.54,2.8221445746000002,0.0,0,0.0,2.77,0.54,2.8221445746000002
2021-03-03 15:30:00,2.64,0.58,2.702961339,0.0,0,0.0,2.64,0.58,2.702961339,2.7,0.54,2.7534705373,0.0,0,0.0,2.7,0.54,2.7534705373
2021-03-03 16:00:00,2.6,0.56,2.6596240336,0.0,0,0.0,2.6,0.56,2.6596240336,2.66,0.52,2.7103505308,0.0,0,0.0,2.66,0.52,2.7103505308
2021-03-03 16:30:00,2.52,0.56,2.581472448,0.0,0,0.0,2.52,0.56,2.581472448,2.59,0.52,2.6416850683,0.0,0,0.0,2.59,0.52,2.6416850683
2021-03-03 17:00:00,2.35,0.03,2.3501914816,0.0,0,0.0,2.35,0.03,2.3501914816,2.48,0.8,2.605839596,0.0,0,0.0,2.48,0.8,2.605839596
2021-03-03 17:30:00,2.193,-0.02,2.1930911974,0.003,0,0.003,2.19,-0.02,2.1900913223,2.323,0.78,2.4504548557,0.003,0,0.003,2.32,0.78,2.4476110802
2021-03-03 18:00:00,2.0695,-0.14,2.0742300379,0.029500000000000002,0,0.029500000000000002,2.04,-0.14,2.0447982786,2.2095000000000002,0.8300000000000001,2.3602521580999998,0.029500000000000002,0,0.029500000000000002,2.18,0.8300000000000001,2.3326594265000002
2021-03-03 18:30:00,1.9805000000000001,0.47000000000000003,2.0355049128,0.07050000000000001,0,0.07050000000000001,1.9100000000000001,0.47000000000000003,1.9669773766,2.0405,0.43,2.0853153838,0.07050000000000001,0,0.07050000000000001,1.97,0.43,2.0163829001
2021-03-03 19:00:00,1.924,0.47000000000000003,1.9805746641000002,0.10400000000000001,0,0.10400000000000001,1.82,0.47000000000000003,1.879707424,1.984,0.43,2.0300630532,0.10400000000000001,0,0.10400000000000001,1.88,0.43,1.9285486771
2021-03-03 19:30:00,1.8685,0.47000000000000003,1.9267050240999999,0.11850000000000001,0,0.11850000000000001,1.75,0.47000000000000003,1.8120154525,1.9185,0.43,1.96609823,0.11850000000000001,0,0.11850000000000001,1.8,0.43,1.850648535
2021-03-03 20:00:00,1.8475000000000001,0.45,1.9015141993,0.1675,0,0.1675,1.6800000000000002,0.45,1.7392239648999999,1.8975,0.41000000000000003,1.9412898418000002,0.1675,0,0.1675,1.73,0.41000000000000003,1.7779201331999999
2021-03-03 20:30:00,1.7930000000000001,0.42,1.8415344146,0.203,0,0.203,1.5899999999999999,0.42,1.6445364088,1.843,0.39,1.8838123580000001,0.203,0,0.203,1.6400000000000001,0.39,1.6857342614
2021-03-03 21:00:00,1.7715,0.42,1.8206076595,0.2215,0,0.2215,1.55,0.42,1.6058953889,1.8215,0.35000000000000003,1.8548213526000001,0.2215,0,0.2215,1.6,0.35000000000000003,1.6378339354
2021-03-03 21:30:00,1.7215,0.4,1.7673602491,0.24150000000000002,0,0.24150000000000002,1.48,0.4,1.5331014317,1.7715,0.36,1.8077091164999999,0.24150000000000002,0,0.24150000000000002,1.53,0.36,1.5717824277
2021-03-03 22:00:00,1.708,0.39,1.7519600452000001,0.278,0,0.278,1.43,0.39,1.4822280526,1.758,0.35000000000000003,1.7925021617999999,0.278,0,0.278,1.48,0.35000000000000003,1.5208221461
2021-03-03 22:30:00,1.6955,0.39,1.7397759195,0.29550000000000004,0,0.29550000000000004,1.4,0.39,1.4533065747,1.7455,0.35000000000000003,1.7802444355,0.29550000000000004,0,0.29550000000000004,1.45,0.35000000000000003,1.491643389
2021-03-03 23:00:00,1.7015,0.39,1.7456237424,0.3315,0,0.3315,1.37,0.39,1.4244297104,1.7515,0.35000000000000003,1.786127725,0.3315,0,0.3315,1.42,0.35000000000000003,1.4624978632
2021-03-03 23:30:00,1.679,0.37,1.7192850258,0.339,0,0.339,1.34,0.37,1.3901438774,1.729,0.33,1.7602104988,0.339,0,0.339,1.3900000000000001,0.33,1.4286357128
2021-03-04 00:00:00,1.6575000000000002,0.37,1.698295101,0.3375,0,0.3375,1.32,0.37,1.3708756326,1.7075,0.33,1.7390963889000002,0.3375,0,0.3375,1.37,0.33,1.4091841611
2021-03-04 00:30:00,1.6675,0.37,1.7080562783,0.34750000000000003,0,0.34750000000000003,1.32,0.37,1.3708756326,1.7175,0.33,1.7489157355,0.34750000000000003,0,0.34750000000000003,1.37,0.33,1.4091841611
2021-03-04 01:00:00,1.675,0.35000000000000003,1.7111764959,0.365,0,0.365,1.31,0.35000000000000003,1.3559498516000001,1.7149999999999999,0.31,1.7427922997,0.365,0,0.365,1.35,0.31,1.3851353724
2021-03-04 01:30:00,1.6865,0.37,1.7266100457,0.34650000000000003,0,0.34650000000000003,1.34,0.37,1.3901438774,1.7365,0.33,1.7675780747,0.34650000000000003,0,0.34650000000000003,1.3900000000000001,0.33,1.4286357128
2021-03-04 02:00:00,1.6840000000000002,0.35000000000000003,1.7199872093000002,0.364,0,0.364,1.32,0.35000000000000003,1.3656134153,1.724,0.31,1.7516495082999999,0.364,0,0.364,1.3599999999999999,0.31,1.3948835077
2021-03-04 02:30:00,1.6985000000000001,0.36,1.7362321993,0.34850000000000003,0,0.34850000000000003,1.35,0.36,1.3971757227000001,1.7385000000000002,0.32,1.7677053629000001,0.34850000000000003,0,0.34850000000000003,1.3900000000000001,0.32,1.4263590011
2021-03-04 03:00:00,1.686,0.36,1.7240058005,0.356,0,0.356,1.33,0.36,1.3778606606000001,1.736,0.32,1.765246725,0.356,0,0.356,1.38,0.32,1.4166156854
2021-03-04 03:30:00,1.686,0.36,1.7240058005,0.356,0,0.356,1.33,0.36,1.3778606606000001,1.736,0.32,1.765246725,0.356,0,0.356,1.38,0.32,1.4166156854
2021-03-04 04:00:00,1.6915,0.36,1.729384934,0.35150000000000003,0,0.35150000000000003,1.34,0.36,1.3875157657,1.7415,0.32,1.7706558813000002,0.35150000000000003,0,0.35150000000000003,1.3900000000000001,0.32,1.4263590011
2021-03-04 04:30:00,1.6960000000000002,0.35000000000000003,1.7317378555,0.356,0,0.356,1.34,0.35000000000000003,1.3849548729,1.746,0.31,1.7733065161,0.356,0,0.356,1.3900000000000001,0.31,1.4241488686000001
2021-03-04 05:00:00,1.7225000000000001,0.35000000000000003,1.7576991352,0.36250000000000004,0,0.36250000000000004,1.3599999999999999,0.35000000000000003,1.4043147795,1.7625000000000002,0.31,1.7895547631,0.36250000000000004,0,0.36250000000000004,1.4,0.31,1.4339107364
2021-03-04 05:30:00,1.74,0.24,1.7564737402000001,0.34,0,0.34,1.4,0.24,1.4204224724,1.81,0.39,1.8515398997,0.34,0,0.34,1.47,0.39,1.5208550227000002
2021-03-04 06:00:00,1.7690000000000001,0.36,1.8052592612,0.319,0,0.319,1.45,0.36,1.4940214189,1.819,0.32,1.8469328629000001,0.319,0,0.319,1.5,0.32,1.5337535656
2021-03-04 06:30:00,1.831,-0.13,1.8356091632,0.271,0,0.271,1.56,-0.13,1.5654072952,1.941,0.67,2.0533828187,0.271,0,0.271,1.67,0.67,1.7993887851
2021-03-04 07:00:00,1.866,0.08,1.8677141109000002,0.186,0,0.186,1.6800000000000002,0.08,1.6819036833,1.966,0.56,2.0442005772,0.186,0,0.186,1.78,0.56,1.8660117899
2021-03-04 07:30:00,2.031,0.39,2.0681056549,0.041,0,0.041,1.99,0.39,2.0278560107,2.101,0.5,2.1596761331,0.041,0,0.041,2.06,0.5,2.1198113124
2021-03-04 08:00:00,2.148,0.49,2.2031804284,0.008,0,0.008,2.14,0.49,2.1953815158,2.208,0.45,2.253389447,0.008,0,0.008,2.2,0.45,2.2455511573
2021-03-04 08:30:00,2.39,0.53,2.4480604568,0.0,0,0.0,2.39,0.53,2.4480604568,2.46,0.49,2.5083261351,0.0,0,0.0,2.46,0.49,2.5083261351
2021-03-04 09:00:00,2.52,0.54,2.5772077914000002,0.0,0,0.0,2.52,0.54,2.5772077914000002,2.59,0.5,2.6378210705000003,0.0,0,0.0,2.59,0.5,2.6378210705000003
2021-03-04 09:30:00,2.64,0.5700000000000001,2.7008332048,0.0,0,0.0,2.64,0.5700000000000001,2.7008332048,2.71,0.53,2.7613402543000003,0.0,0,0.0,2.71,0.53,2.7613402543000003
2021-03-04 10:00:00,2.74,0.5700000000000001,2.7986603938,0.0,0,0.0,2.74,0.5700000000000001,2.7986603938,2.81,0.53,2.8595454183999998,0.0,0,0.0,2.81,0.53,2.8595454183999998
2021-03-04 10:30:00,2.77,0.5700000000000001,2.8280381893,0.0,0,0.0,2.77,0.5700000000000001,2.8280381893,2.84,0.53,2.8890309794,0.0,0,0.0,2.84,0.53,2.8890309794
2021-03-04 11:00:00,2.8,0.58,2.8594405047,0.0,0,0.0,2.8,0.58,2.8594405047,2.87,0.54,2.9203595669,0.0,0,0.0,2.87,0.54,2.9203595669
2021-03-04 11:30:00,2.83,0.56,2.8848743474000003,0.0,0,0.0,2.83,0.56,2.8848743474000003,2.9,0.52,2.9462518562,0.0,0,0.0,2.9,0.52,2.9462518562
2021-03-04 12:00:00,2.95,0.68,3.0273585846,0.0,0,0.0,2.95,0.68,3.0273585846,3.02,0.65,3.0891584615,0.0,0,0.0,3.02,0.65,3.0891584615
2021-03-04 12:30:00,2.89,0.5,2.9329336849,0.0,0,0.0,2.89,0.5,2.9329336849,3.04,0.93,3.1790721917,0.0,0,0.0,3.04,0.93,3.1790721917
2021-03-04 13:00:00,2.87,0.37,2.8937518898,0.0,0,0.0,2.87,0.37,2.8937518898,3.06,1.09,3.2483380366,0.0,0,0.0,3.06,1.09,3.2483380366
2021-03-04 13:30:00,2.87,0.5700000000000001,2.9260553652,0.0,0,0.0,2.87,0.5700000000000001,2.9260553652,2.99,0.81,3.0977733939,0.0,0,0.0,2.99,0.81,3.0977733939
2021-03-04 14:00:00,2.87,0.71,2.9565182225,0.0,0,0.0,2.87,0.71,2.9565182225,2.94,0.67,3.0153772567,0.0,0,0.0,2.94,0.67,3.0153772567
2021-03-04 14:30:00,2.85,0.6900000000000001,2.932336952,0.0,0,0.0,2.85,0.6900000000000001,2.932336952,2.92,0.65,2.9914712100000003,0.0,0,0.0,2.92,0.65,2.9914712100000003
2021-03-04 15:00:00,2.85,0.6900000000000001,2.932336952,0.0,0,0.0,2.85,0.6900000000000001,2.932336952,2.92,0.65,2.9914712100000003,0.0,0,0.0,2.92,0.65,2.9914712100000003
2021-03-04 15:30:00,2.8,0.6900000000000001,2.8837649003,0.0,0,0.0,2.8,0.6900000000000001,2.8837649003,2.87,0.65,2.942685848,0.0,0,0.0,2.87,0.65,2.942685848
2021-03-04 16:00:00,2.73,0.68,2.8134142958,0.0,0,0.0,2.73,0.68,2.8134142958,2.8,0.64,2.8722116914,0.0,0,0.0,2.8,0.64,2.8722116914
2021-03-04 16:30:00,3.7,0.6000000000000001,3.7483329628,0.0,0,0.0,3.7,0.6000000000000001,3.7483329628,3.7800000000000002,0.56,3.8212563379,0.0,0,0.0,3.7800000000000002,0.56,3.8212563379
2021-03-04 17:00:00,4.19,0.48,4.217404415,0.0,0,0.0,4.19,0.48,4.217404415,4.29,0.58,4.3290299144,0.0,0,0.0,4.29,0.58,4.3290299144
2021-03-04 17:30:00,4.02,0.54,4.0561065075,0.0,0,0.0,4.02,0.54,4.0561065075,4.1,0.5,4.1303752856,0.0,0,0.0,4.1,0.5,4.1303752856
2021-03-04 18:00:00,3.88,0.53,3.9160311541,0.0,0,0.0,3.88,0.53,3.9160311541,3.96,0.49,3.9902004962,0.0,0,0.0,3.96,0.49,3.9902004962
2021-03-04 18:30:00,3.68,0.5,3.7138120577000002,0.0,0,0.0,3.68,0.5,3.7138120577000002,3.76,0.46,3.7880337908,0.0,0,0.0,3.76,0.46,3.7880337908
2021-03-04 19:00:00,3.5700000000000003,0.49,3.6034705493,0.0,0,0.0,3.5700000000000003,0.49,3.6034705493,3.65,0.45,3.6776351097,0.0,0,0.0,3.65,0.45,3.6776351097
2021-03-04 19:30:00,3.49,0.47000000000000003,3.5215053599,0.0,0,0.0,3.49,0.47000000000000003,3.5215053599,3.56,0.43,3.5858750675,0.0,0,0.0,3.56,0.43,3.5858750675
2021-03-04 20:00:00,2.258,0.44,2.3004703867,0.148,0,0.148,2.11,0.44,2.1553885961,2.318,0.4,2.3522593394,0.148,0,0.148,2.17,0.4,2.2065584062
2021-03-04 20:30:00,1.8820000000000001,0.43,1.9304983812,0.232,0,0.232,1.65,0.43,1.7051099671,1.9420000000000002,0.39,1.9807735863,0.232,0,0.232,1.71,0.39,1.7539099179000002
2021-03-04 21:00:00,1.8505,0.4,1.8932380331,0.2705,0,0.2705,1.58,0.4,1.6298466186,1.9005,0.36,1.9342958021,0.2705,0,0.2705,1.63,0.36,1.6692812825
2021-03-04 21:30:00,1.824,0.4,1.8673446388000001,0.28400000000000003,0,0.28400000000000003,1.54,0.4,1.5911002483,1.874,0.36,1.9082651807,0.28400000000000003,0,0.28400000000000003,1.5899999999999999,0.36,1.6302453802999999
2021-03-04 22:00:00,1.8175,0.38,1.8568000027,0.3275,0,0.3275,1.49,0.38,1.5376930773000002,1.8675000000000002,0.34,1.8981981588,0.3275,0,0.3275,1.54,0.34,1.5770859203
2021-03-04 22:30:00,1.8,0.38,1.8396738841,0.34,0,0.34,1.46,0.38,1.5086417733,1.85,0.34,1.8809837852,0.34,0,0.34,1.51,0.34,1.5478048973
2021-03-04 23:00:00,1.791,0.38,1.8308689194,0.35100000000000003,0,0.35100000000000003,1.44,0.38,1.4892951353,1.841,0.34,1.8721327410000002,0.35100000000000003,0,0.35100000000000003,1.49,0.34,1.5282997088
2021-03-04 23:30:00,1.752,0.37,1.7906434598,0.372,0,0.372,1.38,0.37,1.4287407043,1.802,0.33,1.8319672486,0.372,0,0.372,1.43,0.33,1.4675830471
2021-03-05 00:00:00,1.7605,0.37,1.7989608806000001,0.36050000000000004,0,0.36050000000000004,1.4,0.37,1.4480676780000001,1.8105,0.33,1.8403288429,0.36050000000000004,0,0.36050000000000004,1.45,0.33,1.4870776711
2021-03-05 00:30:00,1.7385000000000002,0.35000000000000003,1.7733815861000002,0.3685,0,0.3685,1.37,0.35000000000000003,1.4140014144,1.7885,0.32,1.8169018273000002,0.3685,0,0.3685,1.42,0.32,1.4556098378
2021-03-05 01:00:00,1.7605,0.36,1.7969307861,0.35050000000000003,0,0.35050000000000003,1.4100000000000001,0.36,1.4552319403,1.8105,0.33,1.8403288429,0.35050000000000003,0,0.35050000000000003,1.46,0.33,1.4968299837
2021-03-05 01:30:00,1.8075,0.36,1.8430019669000002,0.35750000000000004,0,0.35750000000000004,1.45,0.36,1.4940214189,1.8575,0.33,1.8865858714,0.35750000000000004,0,0.35750000000000004,1.5,0.33,1.5358710883
2021-03-05 02:00:00,1.8045,0.36,1.8400598496,0.35450000000000004,0,0.35450000000000004,1.45,0.36,1.4940214189,1.8545,0.33,1.8836321961,0.35450000000000004,0,0.35450000000000004,1.5,0.33,1.5358710883
2021-03-05 02:30:00,1.7985,0.38,1.8382062588,0.3385,0,0.3385,1.46,0.38,1.5086417733,1.8485,0.34,1.8795085129,0.3385,0,0.3385,1.51,0.34,1.5478048973
2021-03-05 03:00:00,1.7934999999999999,0.38,1.8333145529000001,0.35350000000000004,0,0.35350000000000004,1.44,0.38,1.4892951353,1.8435000000000001,0.34,1.8745912221,0.35350000000000004,0,0.35350000000000004,1.49,0.34,1.5282997088
2021-03-05 03:30:00,1.7934999999999999,0.36,1.8292736947,0.35350000000000004,0,0.35350000000000004,1.44,0.36,1.4843180252,1.8435000000000001,0.32,1.871067142,0.35350000000000004,0,0.35350000000000004,1.49,0.32,1.5239750654000002
2021-03-05 04:00:00,1.782,0.36,1.818,0.342,0,0.342,1.44,0.36,1.4843180252,1.832,0.32,1.8597376159,0.342,0,0.342,1.49,0.32,1.5239750654000002
2021-03-05 04:30:00,1.788,0.36,1.8238815751000002,0.34800000000000003,0,0.34800000000000003,1.44,0.36,1.4843180252,1.838,0.32,1.8656484128000002,0.34800000000000003,0,0.34800000000000003,1.49,0.32,1.5239750654000002
2021-03-05 05:00:00,1.786,0.36,1.8219209643,0.34600000000000003,0,0.34600000000000003,1.44,0.36,1.4843180252,1.8359999999999999,0.32,1.8636780838,0.34600000000000003,0,0.34600000000000003,1.49,0.32,1.5239750654000002
