Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2021-03-05 05:30:00,1.8195000000000001,0.04,1.8199396281,0.3195,0,0.3195,1.5,0.04,1.5005332386,1.9095,0.54,1.9843866181,0.3195,0,0.3195,1.5899999999999999,0.54,1.6791962363000001
2021-03-05 06:00:00,2.038,-0.04,2.0383925039,0.248,0,0.248,1.79,-0.04,1.7904468716,2.148,0.58,2.224927864,0.248,0,0.248,1.9,0.58,1.9865548067
2021-03-05 06:30:00,2.09,0.26,2.1061101586,0.0,0,0.0,2.09,0.26,2.1061101586,2.15,0.23,2.1622673285,0.0,0,0.0,2.15,0.23,2.1622673285
2021-03-05 07:00:00,3.38,0.44,3.4085187399,0.0,0,0.0,3.38,0.44,3.4085187399,3.45,0.4,3.4731109974,0.0,0,0.0,3.45,0.4,3.4731109974
2021-03-05 07:30:00,2.95,0.39,2.9756679922,0.0,0,0.0,2.95,0.39,2.9756679922,3.02,0.35000000000000003,3.0402138083,0.0,0,0.0,3.02,0.35000000000000003,3.0402138083
2021-03-05 08:00:00,3.74,0.51,3.7746125629,0.0,0,0.0,3.74,0.51,3.7746125629,3.8200000000000003,0.47000000000000003,3.8488050094,0.0,0,0.0,3.8200000000000003,0.47000000000000003,3.8488050094
2021-03-05 08:30:00,4.01,0.47000000000000003,4.0374496901,0.0,0,0.0,4.01,0.47000000000000003,4.0374496901,4.1,0.56,4.1380671817,0.0,0,0.0,4.1,0.56,4.1380671817
2021-03-05 09:00:00,4.14,0.52,4.172529209,0.0,0,0.0,4.14,0.52,4.172529209,4.22,0.53,4.2531517725,0.0,0,0.0,4.22,0.53,4.2531517725
2021-03-05 09:30:00,4.18,-0.15,4.1826905217,0.0,0,0.0,4.18,-0.15,4.1826905217,4.38,0.91,4.4735332792,0.0,0,0.0,4.38,0.91,4.4735332792
2021-03-05 10:00:00,4.25,-0.15,4.252646235,0.0,0,0.0,4.25,-0.15,4.252646235,4.44,0.91,4.5322952243,0.0,0,0.0,4.44,0.91,4.5322952243
2021-03-05 10:30:00,4.34,0.0,4.34,0.0,0,0.0,4.34,0.0,4.34,4.51,0.85,4.5894008324,0.0,0,0.0,4.51,0.85,4.5894008324
2021-03-05 11:00:00,4.43,0.61,4.4718005322,0.0,0,0.0,4.43,0.61,4.4718005322,4.51,0.5700000000000001,4.5458772531000005,0.0,0,0.0,4.51,0.5700000000000001,4.5458772531000005
2021-03-05 11:30:00,4.48,0.59,4.5186834366,0.0,0,0.0,4.48,0.59,4.5186834366,4.5600000000000005,0.55,4.5930490962,0.0,0,0.0,4.5600000000000005,0.55,4.5930490962
2021-03-05 12:00:00,3.41,0.6900000000000001,3.4791090814,0.0,0,0.0,3.41,0.6900000000000001,3.4791090814,3.48,0.66,3.5420333144000002,0.0,0,0.0,3.48,0.66,3.5420333144000002
2021-03-05 12:30:00,2.88,0.72,2.9686360504,0.0,0,0.0,2.88,0.72,2.9686360504,2.95,0.68,3.0273585846,0.0,0,0.0,2.95,0.68,3.0273585846
2021-03-05 13:00:00,2.88,0.72,2.9686360504,0.0,0,0.0,2.88,0.72,2.9686360504,2.95,0.68,3.0273585846,0.0,0,0.0,2.95,0.68,3.0273585846
2021-03-05 13:30:00,2.84,0.73,2.9323199007,0.0,0,0.0,2.84,0.73,2.9323199007,2.91,0.6900000000000001,2.9906855401,0.0,0,0.0,2.91,0.6900000000000001,2.9906855401
2021-03-05 14:00:00,2.84,0.73,2.9323199007,0.0,0,0.0,2.84,0.73,2.9323199007,2.91,0.6900000000000001,2.9906855401,0.0,0,0.0,2.91,0.6900000000000001,2.9906855401
2021-03-05 14:30:00,2.8200000000000003,0.7000000000000001,2.9055808369,0.0,0,0.0,2.8200000000000003,0.7000000000000001,2.9055808369,2.88,0.67,2.956907168,0.0,0,0.0,2.88,0.67,2.956907168
2021-03-05 15:00:00,2.69,0.59,2.7539426283,0.0,0,0.0,2.69,0.59,2.7539426283,2.75,0.55,2.8044607325,0.0,0,0.0,2.75,0.55,2.8044607325
2021-03-05 15:30:00,2.61,0.09,2.6115512631,0.0,0,0.0,2.61,0.09,2.6115512631,2.74,0.78,2.8488594209,0.0,0,0.0,2.74,0.78,2.8488594209
2021-03-05 16:00:00,2.56,-0.03,2.5601757752000003,0.0,0,0.0,2.56,-0.03,2.5601757752000003,2.7,0.8200000000000001,2.8217724926,0.0,0,0.0,2.7,0.8200000000000001,2.8217724926
2021-03-05 16:30:00,2.5,0.04,2.5003199795,0.0,0,0.0,2.5,0.04,2.5003199795,2.62,0.78,2.733642259,0.0,0,0.0,2.62,0.78,2.733642259
2021-03-05 17:00:00,2.421,0.04,2.4213304194,0.001,0,0.001,2.42,0.04,2.4203305559,2.551,0.78,2.6675833633,0.001,0,0.001,2.55,0.78,2.666627083
2021-03-05 17:30:00,2.293,0.52,2.3512228733000002,0.023,0,0.023,2.27,0.52,2.3287979732,2.3529999999999998,0.48,2.4014597644,0.023,0,0.023,2.33,0.48,2.3789283302
2021-03-05 18:00:00,2.163,0.36,2.1927537481,0.043000000000000003,0,0.043000000000000003,2.12,0.36,2.1503488089,2.233,0.55,2.2997367241,0.043000000000000003,0,0.043000000000000003,2.19,0.55,2.2580079716
2021-03-05 18:30:00,2.0295,-0.12,2.0330445765,0.1095,0,0.1095,1.92,-0.12,1.923746345,2.1595,0.78,2.2960488344,0.1095,0,0.1095,2.05,0.78,2.1933763927
2021-03-05 19:00:00,2.0065,0.46,2.0585534363,0.1365,0,0.1365,1.87,0.46,1.9257466085,2.0665,0.42,2.1087489775,0.1365,0,0.1365,1.9300000000000002,0.42,1.9751708787000002
2021-03-05 19:30:00,1.9775,0.46,2.0302970842,0.14750000000000002,0,0.14750000000000002,1.83,0.46,1.8869287215,2.0375,0.42,2.0803380134,0.14750000000000002,0,0.14750000000000002,1.8900000000000001,0.42,1.936104336
2021-03-05 20:00:00,1.903,0.41000000000000003,1.9466661244,0.17300000000000001,0,0.17300000000000001,1.73,0.41000000000000003,1.7779201331999999,1.963,0.42,2.0074284545,0.17300000000000001,0,0.17300000000000001,1.79,0.42,1.8386136081000002
2021-03-05 20:30:00,1.847,0.43,1.8963936827999999,0.227,0,0.227,1.62,0.43,1.6760966559,1.897,0.39,1.9366747275,0.227,0,0.227,1.67,0.39,1.7149344011
2021-03-05 21:00:00,1.8250000000000002,0.42,1.8727052624,0.265,0,0.265,1.56,0.42,1.6155494421,1.875,0.38,1.9131191807999999,0.265,0,0.265,1.6099999999999999,0.38,1.6542369842
2021-03-05 21:30:00,1.7965,0.42,1.8449423433,0.2665,0,0.2665,1.53,0.42,1.5866001387000002,1.8465,0.38,1.8851955469,0.2665,0,0.2665,1.58,0.38,1.6250538453
2021-03-05 22:00:00,1.763,0.21,1.7754630382,0.303,0,0.303,1.46,0.21,1.4750254235,1.833,0.46,1.8898383529,0.303,0,0.303,1.53,0.46,1.5976545308999999
2021-03-05 22:30:00,1.7475,-0.11,1.750958666,0.3175,0,0.3175,1.43,-0.11,1.4342245291,1.8475000000000001,0.61,1.9455992008,0.3175,0,0.3175,1.53,0.61,1.6471186964
2021-03-05 23:00:00,1.7475,0.4,1.7926952474000002,0.3375,0,0.3375,1.4100000000000001,0.4,1.4656397920000002,1.7974999999999999,0.36,1.8331956388,0.3375,0,0.3375,1.46,0.36,1.5037286989
2021-03-05 23:30:00,1.751,0.39,1.7939066308,0.35100000000000003,0,0.35100000000000003,1.4,0.39,1.4533065747,1.8010000000000002,0.35000000000000003,1.8346937074,0.35100000000000003,0,0.35100000000000003,1.45,0.35000000000000003,1.491643389
2021-03-06 00:00:00,1.7335,0.39,1.7768292687,0.3635,0,0.3635,1.37,0.39,1.4244297104,1.7735,0.35000000000000003,1.8077063506000002,0.3635,0,0.3635,1.4100000000000001,0.35000000000000003,1.4527904185
2021-03-06 00:30:00,1.7335,0.37,1.7725468259000001,0.3635,0,0.3635,1.37,0.37,1.4190842117,1.7735,0.33,1.8039407557,0.3635,0,0.3635,1.4100000000000001,0.33,1.4481022063
2021-03-06 01:00:00,1.7305000000000001,0.36,1.7675492214,0.36050000000000004,0,0.36050000000000004,1.37,0.36,1.4165097952,1.7705000000000002,0.32,1.7991859964999999,0.36050000000000004,0,0.36050000000000004,1.4100000000000001,0.32,1.4458561478
2021-03-06 01:30:00,1.7570000000000001,0.36,1.7935018818000001,0.357,0,0.357,1.4,0.36,1.44554488,1.807,0.32,1.8351155277000002,0.357,0,0.357,1.45,0.32,1.4848905684
2021-03-06 02:00:00,1.756,0.37,1.7945573270000001,0.376,0,0.376,1.38,0.37,1.4287407043,1.806,0.33,1.8359019582,0.376,0,0.376,1.43,0.33,1.4675830471
2021-03-06 02:30:00,1.751,0.37,1.7896650525000002,0.361,0,0.361,1.3900000000000001,0.37,1.438401891,1.8010000000000002,0.33,1.8309836154,0.361,0,0.361,1.44,0.33,1.4773286703
2021-03-06 03:00:00,1.7445,0.37,1.7833059889,0.3745,0,0.3745,1.37,0.37,1.4190842117,1.7845,0.33,1.8147562509,0.3745,0,0.3745,1.4100000000000001,0.33,1.4481022063
2021-03-06 03:30:00,1.741,0.37,1.7798822995,0.371,0,0.371,1.37,0.37,1.4190842117,1.7810000000000001,0.33,1.8113147159,0.371,0,0.371,1.4100000000000001,0.33,1.4481022063
2021-03-06 04:00:00,1.7465000000000002,0.37,1.7852625157,0.3765,0,0.3765,1.37,0.37,1.4190842117,1.8065,0.33,1.8363938167,0.3765,0,0.3765,1.43,0.33,1.4675830471
2021-03-06 04:30:00,1.751,0.37,1.7896650525000002,0.381,0,0.381,1.37,0.37,1.4190842117,1.811,0.32,1.8390543766,0.381,0,0.381,1.43,0.32,1.4653668483
2021-03-06 05:00:00,1.7570000000000001,0.35000000000000003,1.7915214205,0.387,0,0.387,1.37,0.35000000000000003,1.4140014144,1.8170000000000002,0.32,1.8449631433,0.387,0,0.387,1.43,0.32,1.4653668483
2021-03-06 05:30:00,1.786,0.37,1.823923244,0.366,0,0.366,1.42,0.37,1.4674126891000001,1.8359999999999999,0.32,1.8636780838,0.366,0,0.366,1.47,0.32,1.5044268011000002
2021-03-06 06:00:00,1.767,0.37,1.8053224089,0.34700000000000003,0,0.34700000000000003,1.42,0.37,1.4674126891000001,1.827,0.32,1.8548123894000001,0.34700000000000003,0,0.34700000000000003,1.48,0.32,1.5141994585
2021-03-06 06:30:00,1.827,0.38,1.8660999437,0.297,0,0.297,1.53,0.38,1.5764834284,1.877,0.35000000000000003,1.9093530318,0.297,0,0.297,1.58,0.35000000000000003,1.6183015788000001
2021-03-06 07:00:00,1.8045,0.16,1.8115794904,0.2645,0,0.2645,1.54,0.16,1.5482893786,1.8745,0.48,1.9349806847000002,0.2645,0,0.2645,1.6099999999999999,0.48,1.6800297616000002
2021-03-06 07:30:00,1.8475000000000001,0.13,1.8520681008,0.1975,0,0.1975,1.65,0.13,1.6551132892,1.9375,0.58,2.0224505556,0.1975,0,0.1975,1.74,0.58,1.8341210429
2021-03-06 08:00:00,1.8695,0.30000000000000004,1.8934176111,0.23950000000000002,0,0.23950000000000002,1.63,0.30000000000000004,1.6573774464,1.9395,0.44,1.9887836107,0.23950000000000002,0,0.23950000000000002,1.7000000000000002,0.44,1.7560182230999999
2021-03-06 08:30:00,1.8815,0.43,1.9300109456,0.2315,0,0.2315,1.65,0.43,1.7051099671,1.9315,0.39,1.9704802080000001,0.2315,0,0.2315,1.7000000000000002,0.39,1.7441616898
2021-03-06 09:00:00,1.8665,0.2,1.8771846606,0.20650000000000002,0,0.20650000000000002,1.6600000000000001,0.2,1.6720047847,1.9465,0.54,2.0200154084,0.20650000000000002,0,0.20650000000000002,1.74,0.54,1.8218671740999999
2021-03-06 09:30:00,1.9045,0.46,1.9592652322,0.1845,0,0.1845,1.72,0.46,1.7804493815,1.9545,0.43,2.0012421767,0.1845,0,0.1845,1.77,0.43,1.8214829124
2021-03-06 10:00:00,1.8925,0.46,1.9476026931,0.1325,0,0.1325,1.76,0.46,1.8191206667,1.9425,0.43,1.9895241265,0.1325,0,0.1325,1.81,0.43,1.860376306
2021-03-06 10:30:00,1.891,0.46,1.9461451642,0.131,0,0.131,1.76,0.46,1.8191206667,1.941,0.43,1.9880596068,0.131,0,0.131,1.81,0.43,1.860376306
2021-03-06 11:00:00,1.9315,0.49,1.992684684,0.1015,0,0.1015,1.83,0.49,1.8944656239,1.9815,0.45,2.0319552776,0.1015,0,0.1015,1.88,0.45,1.9331063085
2021-03-06 11:30:00,1.9275,0.49,1.9888077459,0.0975,0,0.0975,1.83,0.49,1.8944656239,1.9775,0.45,2.0280547946,0.0975,0,0.0975,1.88,0.45,1.9331063085
2021-03-06 12:00:00,1.9385,0.48,1.9970433771,0.1085,0,0.1085,1.83,0.48,1.8919038031,1.9885000000000002,0.44,2.0365982053,0.1085,0,0.1085,1.88,0.44,1.9308029418000001
2021-03-06 12:30:00,1.913,0.46,1.9675286529,0.113,0,0.113,1.8,0.46,1.8578482177,1.9729999999999999,0.42,2.0172082193,0.113,0,0.113,1.8599999999999999,0.42,1.9068298298
2021-03-06 13:00:00,1.9375,0.48,1.9960727066000001,0.11750000000000001,0,0.11750000000000001,1.82,0.48,1.8822327167,1.9975,0.45,2.0475610492,0.11750000000000001,0,0.11750000000000001,1.88,0.45,1.9331063085
2021-03-06 13:30:00,1.921,0.48,1.9800608577,0.101,0,0.101,1.82,0.48,1.8822327167,1.9809999999999999,0.45,2.031467696,0.101,0,0.101,1.88,0.45,1.9331063085
2021-03-06 14:00:00,1.945,0.48,2.0033534386,0.125,0,0.125,1.82,0.48,1.8822327167,2.005,0.45,2.0548783419,0.125,0,0.125,1.88,0.45,1.9331063085
2021-03-06 14:30:00,1.9264999999999999,0.48,1.9853972524,0.1365,0,0.1365,1.79,0.48,1.8532404053,1.9765000000000001,0.45,2.0270797345,0.1365,0,0.1365,1.8399999999999999,0.45,1.894228075
2021-03-06 15:00:00,1.908,0.45,1.9603479283,0.138,0,0.138,1.77,0.45,1.8263077506,1.9580000000000002,0.42,2.0025393879,0.138,0,0.138,1.82,0.42,1.8678329690000002
2021-03-06 15:30:00,1.9065,0.45,1.9588880136000002,0.1665,0,0.1665,1.74,0.45,1.7972478961,1.9565000000000001,0.42,2.0010727748,0.1665,0,0.1665,1.79,0.42,1.8386136081000002
2021-03-06 16:00:00,1.893,0.45,1.9457515258,0.17300000000000001,0,0.17300000000000001,1.72,0.45,1.7778920102,1.953,0.42,1.9976508704,0.17300000000000001,0,0.17300000000000001,1.78,0.42,1.8288794383
2021-03-06 16:30:00,1.893,0.17,1.9006180574,0.193,0,0.193,1.7000000000000002,0.17,1.7084788556000001,1.983,0.56,2.0605555076,0.193,0,0.193,1.79,0.56,1.8755532517
2021-03-06 17:00:00,1.876,-0.1,1.8786633546,0.176,0,0.176,1.7000000000000002,-0.1,1.7029386365999999,1.986,0.73,2.1159149321,0.176,0,0.176,1.81,0.73,1.9516659550000002
2021-03-06 17:30:00,1.8905,0.47000000000000003,1.9480478049,0.1905,0,0.1905,1.7000000000000002,0.47000000000000003,1.763774362,1.9505,0.43,1.997335788,0.1905,0,0.1905,1.76,0.43,1.8117670932
2021-03-06 18:00:00,1.9005,0.45,1.9530489625,0.2205,0,0.2205,1.6800000000000002,0.45,1.7392239648999999,1.9505,0.41000000000000003,1.9931257487,0.2205,0,0.2205,1.73,0.41000000000000003,1.7779201331999999
2021-03-06 18:30:00,1.909,0.45,1.9613212383,0.259,0,0.259,1.65,0.45,1.7102631376000001,1.959,0.41000000000000003,2.0014447282,0.259,0,0.259,1.7000000000000002,0.41000000000000003,1.7487424053
2021-03-06 19:00:00,1.9180000000000001,0.46,1.9723904279000002,0.248,0,0.248,1.67,0.46,1.7321951391,1.968,0.42,2.0123180663,0.248,0,0.248,1.72,0.42,1.7705366418000001
2021-03-06 19:30:00,1.8765,0.44,1.9273951982000002,0.2565,0,0.2565,1.62,0.44,1.6786899654,1.9365,0.4,1.9773801481,0.2565,0,0.2565,1.6800000000000002,0.4,1.7269626516
2021-03-06 20:00:00,1.841,0.42,1.8883010883,0.271,0,0.271,1.57,0.42,1.625207679,1.891,0.38,1.9288029967,0.271,0,0.271,1.62,0.38,1.6639711536
2021-03-06 20:30:00,1.812,0.41000000000000003,1.8578062332,0.292,0,0.292,1.52,0.41000000000000003,1.5743252523,1.862,0.37,1.8984056469000001,0.292,0,0.292,1.57,0.37,1.6130096094000002
2021-03-06 21:00:00,1.826,0.43,1.8759466943,0.306,0,0.306,1.52,0.43,1.5796518604,1.876,0.39,1.9161096002,0.306,0,0.306,1.57,0.39,1.6177144371
2021-03-06 21:30:00,1.771,0.42,1.8201211498,0.311,0,0.311,1.46,0.42,1.5192103212,1.8210000000000002,0.37,1.858209084,0.311,0,0.311,1.51,0.37,1.5546703831
2021-03-06 22:00:00,1.7605,0.39,1.8031805927,0.3205,0,0.3205,1.44,0.39,1.4918780111,1.8105,0.35000000000000003,1.8440201327999999,0.3205,0,0.3205,1.49,0.35000000000000003,1.5305554547
2021-03-06 22:30:00,1.749,0.38,1.789804738,0.329,0,0.329,1.42,0.38,1.469965986,1.799,0.35000000000000003,1.8327304766,0.329,0,0.329,1.47,0.35000000000000003,1.5110923201
2021-03-06 23:00:00,1.7495,0.38,1.7902933419,0.35950000000000004,0,0.35950000000000004,1.3900000000000001,0.38,1.4410065926,1.7995,0.34,1.8313383767,0.35950000000000004,0,0.35950000000000004,1.44,0.34,1.4795945391
2021-03-06 23:30:00,1.724,0.38,1.7653826781,0.374,0,0.374,1.35,0.38,1.4024621207,1.774,0.34,1.8062879062000001,0.374,0,0.374,1.4,0.34,1.4406942771
2021-03-07 00:00:00,1.746,0.38,1.7868732468,0.376,0,0.376,1.37,0.38,1.4217243052000001,1.796,0.34,1.8278993408000002,0.376,0,0.376,1.42,0.34,1.4601369799000001
2021-03-07 00:30:00,1.705,0.37,1.7446847853,0.385,0,0.385,1.32,0.37,1.3708756326,1.755,0.34,1.7876311140999999,0.385,0,0.385,1.37,0.34,1.4115594213
2021-03-07 01:00:00,1.7475,0.37,1.7862408152,0.3875,0,0.3875,1.3599999999999999,0.37,1.4094325099,1.7875,0.34,1.8195483643,0.3875,0,0.3875,1.4,0.34,1.4406942771
2021-03-07 01:30:00,1.7805,0.37,1.818537943,0.3905,0,0.3905,1.3900000000000001,0.37,1.438401891,1.8205,0.34,1.8519773892,0.3905,0,0.3905,1.43,0.34,1.4698639393000001
2021-03-07 02:00:00,1.779,0.39,1.8212471002,0.379,0,0.379,1.4,0.39,1.4533065747,1.8290000000000002,0.34,1.8603335722,0.379,0,0.379,1.45,0.34,1.4893287078
2021-03-07 02:30:00,1.771,0.39,1.8134334838,0.371,0,0.371,1.4,0.39,1.4533065747,1.8210000000000002,0.34,1.8524688931000002,0.371,0,0.371,1.45,0.34,1.4893287078
2021-03-07 03:00:00,1.7810000000000001,0.37,1.8190274874,0.381,0,0.381,1.4,0.37,1.4480676780000001,1.831,0.34,1.8622999221,0.381,0,0.381,1.45,0.34,1.4893287078
2021-03-07 03:30:00,1.7755,0.37,1.8136428121,0.3755,0,0.3755,1.4,0.37,1.4480676780000001,1.8255,0.34,1.8568926329000002,0.3755,0,0.3755,1.45,0.34,1.4893287078
2021-03-07 04:00:00,1.75,0.1,1.7528548143,0.38,0,0.38,1.37,0.1,1.3736447867,1.83,0.48,1.8919038031,0.38,0,0.38,1.45,0.48,1.5273833834000001
2021-03-07 04:30:00,1.7755,0.09,1.7777795842000002,0.3855,0,0.3855,1.3900000000000001,0.09,1.3929106217,1.8555000000000001,0.48,1.9165803531,0.3855,0,0.3855,1.47,0.48,1.5463828763
2021-03-07 05:00:00,1.7595,0.04,1.7599546159,0.3895,0,0.3895,1.37,0.04,1.3705838172,1.8395000000000001,0.52,1.9115857946,0.3895,0,0.3895,1.45,0.52,1.5404220201
2021-03-07 05:30:00,1.7970000000000002,-0.06,1.7980013904,0.367,0,0.367,1.43,-0.06,1.4312581877000001,1.897,0.59,1.986632578,0.367,0,0.367,1.53,0.59,1.6398170630000002
2021-03-07 06:00:00,1.7925,0.37,1.8302885701,0.36250000000000004,0,0.36250000000000004,1.43,0.37,1.4770917372,1.8425,0.33,1.8718189683,0.36250000000000004,0,0.36250000000000004,1.48,0.33,1.5163442881
2021-03-07 06:30:00,1.8135,0.03,1.813748122,0.3035,0,0.3035,1.51,0.03,1.5102979838000001,1.9035000000000002,0.54,1.9786137192000002,0.3035,0,0.3035,1.6,0.54,1.6886681142
2021-03-07 07:00:00,1.8255,0.27,1.8453591114,0.2655,0,0.2655,1.56,0.27,1.5831929761999999,1.8855,0.42,1.9317117409,0.2655,0,0.2655,1.62,0.42,1.6735590817000001
2021-03-07 07:30:00,1.8295,-0.23,1.8439008243,0.2195,0,0.2195,1.6099999999999999,-0.23,1.6263455967,1.9595,0.75,2.0981277964,0.2195,0,0.2195,1.74,0.75,1.894755921
2021-03-07 08:00:00,1.8145,-0.23,1.829018931,0.21450000000000002,0,0.21450000000000002,1.6,-0.23,1.6164467204,1.9445000000000001,0.75,2.084125776,0.21450000000000002,0,0.21450000000000002,1.73,0.75,1.8855768348000002
2021-03-07 08:30:00,1.8135,-0.21,1.8256183199,0.21350000000000002,0,0.21350000000000002,1.6,-0.21,1.6137224049,1.9435,0.75,2.0831928019,0.21350000000000002,0,0.21350000000000002,1.73,0.75,1.8855768348000002
2021-03-07 09:00:00,1.842,0.21,1.8539320376,0.202,0,0.202,1.6400000000000001,0.21,1.653390456,1.912,0.52,1.9814499741,0.202,0,0.202,1.71,0.52,1.7873164241000001
2021-03-07 09:30:00,1.8415,-0.08,1.8432368947,0.1915,0,0.1915,1.65,-0.08,1.6519382555000002,1.9515,0.6900000000000001,2.069891845,0.1915,0,0.1915,1.76,0.6900000000000001,1.890423233
2021-03-07 10:00:00,1.859,0.21,1.8708236154,0.189,0,0.189,1.67,0.21,1.6831518054,1.949,0.53,2.019777463,0.189,0,0.189,1.76,0.53,1.8380696396
2021-03-07 10:30:00,1.8639999999999999,0.45,1.9175494778000002,0.17400000000000002,0,0.17400000000000002,1.69,0.45,1.7488853593,1.9140000000000001,0.41000000000000003,1.9574207519,0.17400000000000002,0,0.17400000000000002,1.74,0.41000000000000003,1.7876520914
2021-03-07 11:00:00,1.8415,0.46,1.8980838364000001,0.1515,0,0.1515,1.69,0.46,1.7514850842,1.8915000000000002,0.43,1.9397608744000001,0.1515,0,0.1515,1.74,0.43,1.7923448329
2021-03-07 11:30:00,1.8585,0.46,1.9145814817,0.14850000000000002,0,0.14850000000000002,1.71,0.46,1.7707907837999999,1.9185,0.43,1.96609823,0.14850000000000002,0,0.14850000000000002,1.77,0.43,1.8214829124
2021-03-07 12:00:00,1.8355000000000001,0.45,1.8898572036,0.14550000000000002,0,0.14550000000000002,1.69,0.45,1.7488853593,1.8955000000000002,0.41000000000000003,1.939335002,0.14550000000000002,0,0.14550000000000002,1.75,0.41000000000000003,1.7973869922999999
2021-03-07 12:30:00,1.956,0.45,2.0070964102,0.146,0,0.146,1.81,0.45,1.8651005335000002,2.016,0.42,2.0592853129,0.146,0,0.146,1.87,0.42,1.9165855055
2021-03-07 13:00:00,1.8885,0.48,1.9485461888,0.1585,0,0.1585,1.73,0.48,1.7953551181,1.9385,0.44,1.9878084037,0.1585,0,0.1585,1.78,0.44,1.8335757415
2021-03-07 13:30:00,1.895,0.46,1.950032051,0.165,0,0.165,1.73,0.46,1.7901117283999999,1.945,0.42,1.9898303948,0.165,0,0.165,1.78,0.42,1.8288794383
2021-03-07 14:00:00,1.8725,0.46,1.9281743308000001,0.1825,0,0.1825,1.69,0.46,1.7514850842,1.9225,0.42,1.9678430451,0.1825,0,0.1825,1.74,0.42,1.7899720667999999
2021-03-07 14:30:00,1.8855,0.46,1.9408014453,0.17550000000000002,0,0.17550000000000002,1.71,0.46,1.7707907837999999,1.9355,0.42,1.9805454425,0.17550000000000002,0,0.17550000000000002,1.76,0.42,1.8094197965
2021-03-07 15:00:00,1.854,0.45,1.9078301811,0.20400000000000001,0,0.20400000000000001,1.65,0.45,1.7102631376000001,1.9140000000000001,0.41000000000000003,1.9574207519,0.20400000000000001,0,0.20400000000000001,1.71,0.41000000000000003,1.7584652399
2021-03-07 15:30:00,1.859,0.45,1.9126894677,0.209,0,0.209,1.65,0.45,1.7102631376000001,1.919,0.41000000000000003,1.9623101182,0.209,0,0.209,1.71,0.41000000000000003,1.7584652399
2021-03-07 16:00:00,1.8479999999999999,0.46,1.9043907162,0.198,0,0.198,1.65,0.46,1.712921481,1.908,0.43,1.9558537778,0.198,0,0.198,1.71,0.43,1.7632356621
2021-03-07 16:30:00,1.8485,0.32,1.8759936700000002,0.1985,0,0.1985,1.65,0.32,1.6807438828999999,1.9085,0.49,1.9703990078,0.1985,0,0.1985,1.71,0.49,1.7788198335
2021-03-07 17:00:00,1.8505,0.15,1.8565694843,0.2005,0,0.2005,1.65,0.15,1.6568041526,1.9405000000000001,0.6000000000000001,2.0311425972,0.2005,0,0.2005,1.74,0.6000000000000001,1.8405433979999999
2021-03-07 17:30:00,1.8545,0.46,1.9106988905,0.20450000000000002,0,0.20450000000000002,1.65,0.46,1.712921481,1.9145,0.42,1.9600281248,0.20450000000000002,0,0.20450000000000002,1.71,0.42,1.7608236709
2021-03-07 18:00:00,1.8505,0.11,1.8537665036000002,0.2305,0,0.2305,1.62,0.11,1.6237302732,1.9405000000000001,0.6000000000000001,2.0311425972,0.2305,0,0.2305,1.71,0.6000000000000001,1.8122085973000002
2021-03-07 18:30:00,1.8465,0.29,1.869134091,0.24650000000000002,0,0.24650000000000002,1.6,0.29,1.6260688792,1.9165,0.48,1.9756953839,0.24650000000000002,0,0.24650000000000002,1.67,0.48,1.7376133057
2021-03-07 19:00:00,1.8855,0.44,1.9361586324000002,0.23550000000000001,0,0.23550000000000001,1.65,0.44,1.7076592166,1.9355,0.4,1.9764008323,0.23550000000000001,0,0.23550000000000001,1.7000000000000002,0.4,1.7464249197
2021-03-07 19:30:00,1.832,0.44,1.884097662,0.242,0,0.242,1.5899999999999999,0.44,1.6497575579000001,1.8820000000000001,0.4,1.9240384611999999,0.242,0,0.242,1.6400000000000001,0.4,1.6880758277
2021-03-07 20:00:00,1.827,0.41000000000000003,1.8724393181,0.297,0,0.297,1.53,0.41000000000000003,1.5839823230999999,1.887,0.37,1.9229323961,0.297,0,0.297,1.5899999999999999,0.37,1.6324827717
2021-03-07 20:30:00,1.7895,0.4,1.833660342,0.2995,0,0.2995,1.49,0.4,1.5427572719,1.8395000000000001,0.36,1.8743959694,0.2995,0,0.2995,1.54,0.36,1.5815182579
2021-03-07 21:00:00,1.774,0.4,1.8185367744,0.304,0,0.304,1.47,0.4,1.523450032,1.814,0.36,1.8493771925,0.304,0,0.304,1.51,0.36,1.5523208431
2021-03-07 21:30:00,1.7730000000000001,0.33,1.8034491953,0.303,0,0.303,1.47,0.33,1.5065855435,1.8130000000000002,0.41000000000000003,1.8587815902,0.303,0,0.303,1.51,0.41000000000000003,1.5646724897
2021-03-07 22:00:00,1.7269999999999999,0.39,1.7704883507,0.317,0,0.317,1.4100000000000001,0.39,1.4629422408,1.7770000000000001,0.35000000000000003,1.8111402486000001,0.317,0,0.317,1.46,0.35000000000000003,1.5013660446000001
2021-03-07 22:30:00,1.7405,0.39,1.7836592303,0.3305,0,0.3305,1.4100000000000001,0.39,1.4629422408,1.7905000000000002,0.35000000000000003,1.824387637,0.3305,0,0.3305,1.46,0.35000000000000003,1.5013660446000001
2021-03-07 23:00:00,1.7195,0.39,1.7631733466,0.3395,0,0.3395,1.38,0.39,1.4340502083,1.7695,0.35000000000000003,1.8037822069,0.3395,0,0.3395,1.43,0.35000000000000003,1.4722092243
2021-03-07 23:30:00,1.7395,0.39,1.7826834408,0.3395,0,0.3395,1.4,0.39,1.4533065747,1.7895,0.35000000000000003,1.8234062219,0.3395,0,0.3395,1.45,0.35000000000000003,1.491643389
2021-03-08 00:00:00,1.7255,0.37,1.7647238453,0.3655,0,0.3655,1.3599999999999999,0.37,1.4094325099,1.7755,0.33,1.8059070436,0.3655,0,0.3655,1.4100000000000001,0.33,1.4481022063
2021-03-08 00:30:00,1.722,0.37,1.7613017913,0.362,0,0.362,1.3599999999999999,0.37,1.4094325099,1.772,0.34,1.804323696,0.362,0,0.362,1.4100000000000001,0.34,1.4504137341
2021-03-08 01:00:00,1.7375,0.37,1.7764589075,0.3775,0,0.3775,1.3599999999999999,0.37,1.4094325099,1.7875,0.34,1.8195483643,0.3775,0,0.3775,1.4100000000000001,0.34,1.4504137341
2021-03-08 01:30:00,1.746,0.37,1.7847733749999999,0.386,0,0.386,1.3599999999999999,0.37,1.4094325099,1.796,0.34,1.8278993408000002,0.386,0,0.386,1.4100000000000001,0.34,1.4504137341
2021-03-08 02:00:00,1.744,0.37,1.7828168723000002,0.384,0,0.384,1.3599999999999999,0.37,1.4094325099,1.794,0.34,1.8259342814,0.384,0,0.384,1.4100000000000001,0.34,1.4504137341
2021-03-08 02:30:00,1.752,0.37,1.7906434598,0.372,0,0.372,1.38,0.37,1.4287407043,1.792,0.34,1.8239692980000002,0.372,0,0.372,1.42,0.34,1.4601369799000001
2021-03-08 03:00:00,1.7530000000000001,0.37,1.7916218909000001,0.373,0,0.373,1.38,0.37,1.4287407043,1.7930000000000001,0.34,1.8249517802000002,0.373,0,0.373,1.42,0.34,1.4601369799000001
2021-03-08 03:30:00,1.72,0.37,1.7593464696,0.37,0,0.37,1.35,0.37,1.3997856979,1.77,0.33,1.8004999306,0.37,0,0.37,1.4,0.33,1.4383671298
2021-03-08 04:00:00,1.759,0.38,1.7995780061,0.359,0,0.359,1.4,0.38,1.4506550245,1.799,0.35000000000000003,1.8327304766,0.359,0,0.359,1.44,0.35000000000000003,1.4819244245
2021-03-08 04:30:00,1.7665000000000002,0.38,1.8069095855000001,0.3665,0,0.3665,1.4,0.38,1.4506550245,1.8065,0.35000000000000003,1.8400930004,0.3665,0,0.3665,1.44,0.35000000000000003,1.4819244245
2021-03-08 05:00:00,1.7535,0.38,1.7942023994,0.3735,0,0.3735,1.38,0.38,1.4313629868,1.7934999999999999,0.35000000000000003,1.8273320032,0.3735,0,0.3735,1.42,0.35000000000000003,1.4624978632
2021-03-08 05:30:00,1.8170000000000002,0.4,1.8605077264,0.337,0,0.337,1.48,0.4,1.5331014317,1.867,0.36,1.9013913327,0.337,0,0.337,1.53,0.36,1.5717824277
2021-03-08 06:00:00,1.833,0.37,1.8699703206,0.303,0,0.303,1.53,0.37,1.5741029191,1.883,0.37,1.9190072955000002,0.303,0,0.303,1.58,0.37,1.6227445887
2021-03-08 06:30:00,1.8985,0.15,1.9044165117,0.2585,0,0.2585,1.6400000000000001,0.15,1.6468454694,1.9785,0.55,2.0535243485,0.2585,0,0.2585,1.72,0.55,1.8057962233
2021-03-08 07:00:00,1.9245,0.34,1.9543030087000002,0.17450000000000002,0,0.17450000000000002,1.75,0.34,1.7827226369,1.9845000000000002,0.47000000000000003,2.039397031,0.17450000000000002,0,0.17450000000000002,1.81,0.47000000000000003,1.8700267378
2021-03-08 07:30:00,2.0385,0.07,2.03970151,0.0385,0,0.0385,2.0,0.07,2.0012246251,2.1485,0.74,2.2723671028,0.0385,0,0.0385,2.11,0.74,2.2360008945
2021-03-08 08:00:00,2.1395,0.5,2.1971482085,0.0195,0,0.0195,2.12,0.5,2.1781643648,2.1995,0.47000000000000003,2.2491554526,0.0195,0,0.0195,2.18,0.47000000000000003,2.2300896843
2021-03-08 08:30:00,2.37,0.43,2.4086925914,0.0,0,0.0,2.37,0.43,2.4086925914,2.44,0.54,2.4990398155999998,0.0,0,0.0,2.44,0.54,2.4990398155999998
2021-03-08 09:00:00,2.51,0.39,2.5401181075,0.0,0,0.0,2.51,0.39,2.5401181075,2.59,0.6000000000000001,2.6585898518,0.0,0,0.0,2.59,0.6000000000000001,2.6585898518
2021-03-08 09:30:00,2.63,0.55,2.6868941178,0.0,0,0.0,2.63,0.55,2.6868941178,2.69,0.51,2.7379189177,0.0,0,0.0,2.69,0.51,2.7379189177
2021-03-08 10:00:00,2.7199999999999998,0.5700000000000001,2.7790825824,0.0,0,0.0,2.7199999999999998,0.5700000000000001,2.7790825824,2.7800000000000002,0.53,2.8300706705,0.0,0,0.0,2.7800000000000002,0.53,2.8300706705
2021-03-08 10:30:00,2.7199999999999998,0.59,2.7832534919,0.0,0,0.0,2.7199999999999998,0.59,2.7832534919,2.7800000000000002,0.55,2.8338842602,0.0,0,0.0,2.7800000000000002,0.55,2.8338842602
2021-03-08 11:00:00,2.75,0.59,2.8125788878,0.0,0,0.0,2.75,0.59,2.8125788878,2.81,0.55,2.8633197516,0.0,0,0.0,2.81,0.55,2.8633197516
2021-03-08 11:30:00,2.76,0.59,2.8223571709,0.0,0,0.0,2.76,0.59,2.8223571709,2.83,0.55,2.8829498782,0.0,0,0.0,2.83,0.55,2.8829498782
2021-03-08 12:00:00,2.7800000000000002,0.61,2.8461377338,0.0,0,0.0,2.7800000000000002,0.61,2.8461377338,2.85,0.5700000000000001,2.9064411227,0.0,0,0.0,2.85,0.5700000000000001,2.9064411227
2021-03-08 12:30:00,2.7800000000000002,0.61,2.8461377338,0.0,0,0.0,2.7800000000000002,0.61,2.8461377338,2.85,0.5700000000000001,2.9064411227,0.0,0,0.0,2.85,0.5700000000000001,2.9064411227
2021-03-08 13:00:00,2.7800000000000002,0.61,2.8461377338,0.0,0,0.0,2.7800000000000002,0.61,2.8461377338,2.85,0.5700000000000001,2.9064411227,0.0,0,0.0,2.85,0.5700000000000001,2.9064411227
2021-03-08 13:30:00,2.77,0.61,2.8363709207000003,0.0,0,0.0,2.77,0.61,2.8363709207000003,2.83,0.5700000000000001,2.8868321739000002,0.0,0,0.0,2.83,0.5700000000000001,2.8868321739000002
2021-03-08 14:00:00,2.71,0.36,2.7338068696,0.0,0,0.0,2.71,0.36,2.7338068696,2.8200000000000003,0.76,2.9206163733,0.0,0,0.0,2.8200000000000003,0.76,2.9206163733
2021-03-08 14:30:00,2.69,0.34,2.7114018514,0.0,0,0.0,2.69,0.34,2.7114018514,2.8200000000000003,0.79,2.9285662021,0.0,0,0.0,2.8200000000000003,0.79,2.9285662021
2021-03-08 15:00:00,2.63,-0.02,2.6300760445,0.0,0,0.0,2.63,-0.02,2.6300760445,2.7800000000000002,0.91,2.9251495688,0.0,0,0.0,2.7800000000000002,0.91,2.9251495688
2021-03-08 15:30:00,2.6,0.59,2.6661020236,0.0,0,0.0,2.6,0.59,2.6661020236,2.66,0.55,2.7162658191,0.0,0,0.0,2.66,0.55,2.7162658191
2021-03-08 16:00:00,2.5300000000000002,0.59,2.5978837541,0.0,0,0.0,2.5300000000000002,0.59,2.5978837541,2.6,0.55,2.6575364532,0.0,0,0.0,2.6,0.55,2.6575364532
2021-03-08 16:30:00,2.44,0.34,2.4635746386,0.0,0,0.0,2.44,0.34,2.4635746386,2.5300000000000002,0.66,2.6146701513,0.0,0,0.0,2.5300000000000002,0.66,2.6146701513
2021-03-08 17:00:00,2.36,0.21,2.3693247983,0.0,0,0.0,2.36,0.21,2.3693247983,2.47,0.72,2.5728000311,0.0,0,0.0,2.47,0.72,2.5728000311
2021-03-08 17:30:00,2.193,0.55,2.260917734,0.013000000000000001,0,0.013000000000000001,2.18,0.55,2.2483104768,2.253,0.51,2.3100019481,0.013000000000000001,0,0.013000000000000001,2.24,0.51,2.2973245308
2021-03-08 18:00:00,2.1105,0.53,2.1760308477,0.0405,0,0.0405,2.07,0.53,2.1367732683,2.1705,0.49,2.2251225247,0.0405,0,0.0405,2.13,0.49,2.1856349192
2021-03-08 18:30:00,1.9955,0.49,2.0547798544,0.0955,0,0.0955,1.9,0.49,1.9621671692,2.0555,0.46,2.1063428615,0.0955,0,0.0955,1.96,0.46,2.0132560692
2021-03-08 19:00:00,1.9635,0.49,2.0237174333,0.12350000000000001,0,0.12350000000000001,1.8399999999999999,0.49,1.9041270966,2.0235,0.46,2.0751270443,0.12350000000000001,0,0.12350000000000001,1.9,0.46,1.9548913013
2021-03-08 19:30:00,1.9005,0.46,1.9553772654000001,0.1605,0,0.1605,1.74,0.46,1.7997777641,1.9605000000000001,0.43,2.0071024513,0.1605,0,0.1605,1.8,0.43,1.850648535
2021-03-08 20:00:00,1.85,0.46,1.9063315556,0.2,0,0.2,1.65,0.46,1.712921481,1.9,0.43,1.9480503074,0.2,0,0.2,1.7000000000000002,0.43,1.7535392780999999
2021-03-08 20:30:00,1.8,0.14,1.8054362354,0.23,0,0.23,1.57,0.14,1.5762296786999999,1.88,0.5700000000000001,1.9645101171000001,0.23,0,0.23,1.65,0.5700000000000001,1.7456803831
2021-03-08 21:00:00,1.7775,0.34,1.8097254626,0.2575,0,0.2575,1.52,0.34,1.5575621978,1.8375,0.45,1.8917997383,0.2575,0,0.2575,1.58,0.45,1.6428329191
2021-03-08 21:30:00,1.748,0.27,1.7687294875,0.268,0,0.268,1.48,0.27,1.5044268011000002,1.818,0.46,1.8752930438000002,0.268,0,0.268,1.55,0.46,1.6168178623
2021-03-08 22:00:00,1.7405,0.15,1.7469517023,0.3105,0,0.3105,1.43,0.15,1.4378456106,1.8205,0.52,1.8933093382,0.3105,0,0.3105,1.51,0.52,1.5970284907
2021-03-08 22:30:00,1.738,0.41000000000000003,1.7857054628,0.308,0,0.308,1.43,0.41000000000000003,1.4876155417,1.788,0.37,1.8258817048,0.308,0,0.308,1.48,0.37,1.5255490815
2021-03-08 23:00:00,1.7395,0.41000000000000003,1.7871654232,0.3195,0,0.3195,1.42,0.41000000000000003,1.4780054127,1.7895,0.37,1.8273506095,0.3195,0,0.3195,1.47,0.37,1.5158495967999999
2021-03-08 23:30:00,1.7175,0.41000000000000003,1.7657593975,0.35750000000000004,0,0.35750000000000004,1.3599999999999999,0.41000000000000003,1.4204576727,1.7675,0.37,1.8058117981000001,0.35750000000000004,0,0.35750000000000004,1.4100000000000001,0.37,1.4577379737
2021-03-09 00:00:00,1.7145000000000001,0.38,1.75610656,0.3745,0,0.3745,1.34,0.38,1.3928388277,1.7645,0.34,1.7969586111,0.3745,0,0.3745,1.3900000000000001,0.34,1.4309786861
2021-03-09 00:30:00,1.686,-0.17,1.6945489075,0.376,0,0.376,1.31,-0.17,1.3209844814,1.796,0.66,1.9134304273,0.376,0,0.376,1.42,0.66,1.5658863305000001
2021-03-09 01:00:00,1.7195,0.15,1.7260301996,0.34950000000000003,0,0.34950000000000003,1.37,0.15,1.3781872151,1.7995,0.5,1.8676724151,0.34950000000000003,0,0.34950000000000003,1.45,0.5,1.533786165
2021-03-09 01:30:00,1.748,0.39,1.7909785034999999,0.378,0,0.378,1.37,0.39,1.4244297104,1.798,0.35000000000000003,1.8317488911000002,0.378,0,0.378,1.42,0.35000000000000003,1.4624978632
2021-03-09 02:00:00,1.7335,0.39,1.7768292687,0.3635,0,0.3635,1.37,0.39,1.4244297104,1.7835,0.35000000000000003,1.8175181567,0.3635,0,0.3635,1.42,0.35000000000000003,1.4624978632
2021-03-09 02:30:00,1.7325,0.4,1.7780765591,0.35250000000000004,0,0.35250000000000004,1.38,0.4,1.4368020045,1.7825000000000002,0.37,1.8204961549,0.35250000000000004,0,0.35250000000000004,1.43,0.37,1.4770917372
2021-03-09 03:00:00,1.7185000000000001,0.37,1.7578800443,0.3785,0,0.3785,1.34,0.37,1.3901438774,1.7685,0.33,1.7990253611,0.3785,0,0.3785,1.3900000000000001,0.33,1.4286357128
2021-03-09 03:30:00,1.7115,0.37,1.7510374782,0.3815,0,0.3815,1.33,0.37,1.3805071532,1.7615,0.33,1.7921445952,0.3815,0,0.3815,1.38,0.33,1.4189080308
2021-03-09 04:00:00,1.7185000000000001,0.37,1.7578800443,0.3685,0,0.3685,1.35,0.37,1.3997856979,1.7685,0.33,1.7990253611,0.3685,0,0.3685,1.4,0.33,1.4383671298
2021-03-09 04:30:00,1.7205,0.13,1.7254043729,0.3705,0,0.3705,1.35,0.13,1.3562448157,1.8005,0.48,1.8633840855,0.3705,0,0.3705,1.43,0.48,1.5084097587
2021-03-09 05:00:00,1.7275,0.23,1.7427438854,0.3675,0,0.3675,1.3599999999999999,0.23,1.3793114224,1.7974999999999999,0.42,1.8459161005,0.3675,0,0.3675,1.43,0.42,1.4904026302
2021-03-09 05:30:00,1.7469999999999999,-0.06,1.7480300341000001,0.34700000000000003,0,0.34700000000000003,1.4,-0.06,1.4012851244,1.847,0.61,1.9451244176,0.34700000000000003,0,0.34700000000000003,1.5,0.61,1.6192899679
2021-03-09 06:00:00,1.7855,0.0,1.7855,0.3155,0,0.3155,1.47,0.0,1.47,1.8855,0.6000000000000001,1.9786637536,0.3155,0,0.3155,1.57,0.6000000000000001,1.6807438828999999
2021-03-09 06:30:00,1.87,-0.13,1.8745132702,0.26,0,0.26,1.6099999999999999,-0.13,1.6152399203,1.98,0.7000000000000001,2.1000952359,0.26,0,0.26,1.72,0.7000000000000001,1.8569868066000002
2021-03-09 07:00:00,1.9185,0.47000000000000003,1.9752322015,0.14850000000000002,0,0.14850000000000002,1.77,0.47000000000000003,1.8313383085,1.9785,0.43,2.0246881859,0.14850000000000002,0,0.14850000000000002,1.83,0.43,1.8798404188000002
2021-03-09 07:30:00,2.036,0.35000000000000003,2.065864468,0.036000000000000004,0,0.036000000000000004,2.0,0.35000000000000003,2.0303940504,2.116,0.5700000000000001,2.191427845,0.036000000000000004,0,0.036000000000000004,2.08,0.5700000000000001,2.1566872745
2021-03-09 08:00:00,2.182,0.53,2.2454451673999998,0.012,0,0.012,2.17,0.53,2.2337860238,2.242,0.49,2.2949213494,0.012,0,0.012,2.23,0.49,2.2831995095
2021-03-09 08:30:00,2.37,0.55,2.4329817098,0.0,0,0.0,2.37,0.55,2.4329817098,2.43,0.51,2.4829418036,0.0,0,0.0,2.43,0.51,2.4829418036
2021-03-09 09:00:00,2.48,0.55,2.5402558926000003,0.0,0,0.0,2.48,0.55,2.5402558926000003,2.54,0.51,2.5906948874999998,0.0,0,0.0,2.54,0.51,2.5906948874999998
2021-03-09 09:30:00,2.59,0.58,2.6541476975,0.0,0,0.0,2.59,0.58,2.6541476975,2.66,0.54,2.7142586465000003,0.0,0,0.0,2.66,0.54,2.7142586465000003
2021-03-09 10:00:00,2.77,0.6000000000000001,2.8342371108,0.0,0,0.0,2.77,0.6000000000000001,2.8342371108,2.83,0.55,2.8829498782,0.0,0,0.0,2.83,0.55,2.8829498782
2021-03-09 10:30:00,2.74,0.67,2.8207268567,0.0,0,0.0,2.74,0.67,2.8207268567,2.8,0.64,2.8722116914,0.0,0,0.0,2.8,0.64,2.8722116914
2021-03-09 11:00:00,2.77,0.7000000000000001,2.8570789279,0.0,0,0.0,2.77,0.7000000000000001,2.8570789279,2.83,0.66,2.905942188,0.0,0,0.0,2.83,0.66,2.905942188
2021-03-09 11:30:00,2.8,0.7000000000000001,2.8861739378999998,0.0,0,0.0,2.8,0.7000000000000001,2.8861739378999998,2.86,0.66,2.9351660941,0.0,0,0.0,2.86,0.66,2.9351660941
2021-03-09 12:00:00,2.77,0.7000000000000001,2.8570789279,0.0,0,0.0,2.77,0.7000000000000001,2.8570789279,2.84,0.65,2.9134343995,0.0,0,0.0,2.84,0.65,2.9134343995
2021-03-09 12:30:00,2.8,0.7000000000000001,2.8861739378999998,0.0,0,0.0,2.8,0.7000000000000001,2.8861739378999998,2.87,0.66,2.9449108645,0.0,0,0.0,2.87,0.66,2.9449108645
2021-03-09 13:00:00,2.7800000000000002,0.7000000000000001,2.8667751917,0.0,0,0.0,2.7800000000000002,0.7000000000000001,2.8667751917,2.85,0.66,2.9254230463,0.0,0,0.0,2.85,0.66,2.9254230463
2021-03-09 13:30:00,2.8,0.7000000000000001,2.8861739378999998,0.0,0,0.0,2.8,0.7000000000000001,2.8861739378999998,2.87,0.66,2.9449108645,0.0,0,0.0,2.87,0.66,2.9449108645
2021-03-09 14:00:00,2.71,0.66,2.7892113581,0.0,0,0.0,2.71,0.66,2.7892113581,2.7800000000000002,0.62,2.8482977372000002,0.0,0,0.0,2.7800000000000002,0.62,2.8482977372000002
2021-03-09 14:30:00,3.41,0.64,3.4695388743,0.0,0,0.0,3.41,0.64,3.4695388743,3.48,0.6000000000000001,3.5313453527,0.0,0,0.0,3.48,0.6000000000000001,3.5313453527
2021-03-09 15:00:00,4.33,0.65,4.3785157302,0.0,0,0.0,4.33,0.65,4.3785157302,4.41,0.61,4.4519883198,0.0,0,0.0,4.41,0.61,4.4519883198
2021-03-09 15:30:00,4.33,0.65,4.3785157302,0.0,0,0.0,4.33,0.65,4.3785157302,4.41,0.61,4.4519883198,0.0,0,0.0,4.41,0.61,4.4519883198
2021-03-09 16:00:00,4.29,0.56,4.3263957285,0.0,0,0.0,4.29,0.56,4.3263957285,4.39,0.68,4.4423529801,0.0,0,0.0,4.39,0.68,4.4423529801
2021-03-09 16:30:00,4.21,0.63,4.2568767894,0.0,0,0.0,4.21,0.63,4.2568767894,4.29,0.6000000000000001,4.3317548407,0.0,0,0.0,4.29,0.6000000000000001,4.3317548407
2021-03-09 17:00:00,4.1,0.5700000000000001,4.1394323282,0.0,0,0.0,4.1,0.5700000000000001,4.1394323282,4.19,0.6000000000000001,4.2327414284,0.0,0,0.0,4.19,0.6000000000000001,4.2327414284
2021-03-09 17:30:00,2.513,0.6000000000000001,2.5836348426,0.013000000000000001,0,0.013000000000000001,2.5,0.6000000000000001,2.5709920264,2.583,0.56,2.6430075671,0.013000000000000001,0,0.013000000000000001,2.5700000000000003,0.56,2.6303041649
2021-03-09 18:00:00,2.126,0.55,2.1959908925000002,0.026000000000000002,0,0.026000000000000002,2.1,0.55,2.1708293346,2.186,0.52,2.2469971073,0.026000000000000002,0,0.026000000000000002,2.16,0.52,2.2217110523
2021-03-09 18:30:00,1.9849999999999999,0.14,1.9899309032999999,0.085,0,0.085,1.9,0.14,1.9051509127,2.085,0.6900000000000001,2.1962069575,0.085,0,0.085,2.0,0.6900000000000001,2.1156795599000002
2021-03-09 19:00:00,1.9675,0.30000000000000004,1.9902402493,0.1075,0,0.1075,1.8599999999999999,0.30000000000000004,1.8840382162,2.0575,0.58,2.1376871263,0.1075,0,0.1075,1.9500000000000002,0.58,2.0344286667
2021-03-09 19:30:00,1.9135,0.48,1.9727854039000001,0.1335,0,0.1335,1.78,0.48,1.8435834671,1.9735,0.45,2.0241547001,0.1335,0,0.1335,1.8399999999999999,0.45,1.894228075
2021-03-09 20:00:00,1.854,0.36,1.8886280735,0.194,0,0.194,1.6600000000000001,0.36,1.6985876486,1.924,0.49,1.9854158255,0.194,0,0.194,1.73,0.49,1.7980545042
2021-03-09 20:30:00,1.8005,0.23,1.8151309181,0.24050000000000002,0,0.24050000000000002,1.56,0.23,1.5768639763999999,1.8805,0.53,1.9537605406,0.24050000000000002,0,0.24050000000000002,1.6400000000000001,0.53,1.7235138526
2021-03-09 21:00:00,1.7635,0.12,1.7675780747,0.2535,0,0.2535,1.51,0.12,1.5147607072,1.8535,0.6000000000000001,1.948194613,0.2535,0,0.2535,1.6,0.6000000000000001,1.7088007491
2021-03-09 21:30:00,1.7445,0.46,1.8041286678000001,0.2745,0,0.2745,1.47,0.46,1.5402921801,1.7945,0.42,1.8429949132,0.2745,0,0.2745,1.52,0.42,1.5769590990000002
2021-03-09 22:00:00,1.748,0.43,1.8001122187,0.308,0,0.308,1.44,0.43,1.5028306625,1.798,0.42,1.8464029896,0.308,0,0.308,1.49,0.42,1.5480633062
2021-03-09 22:30:00,1.7045,0.30000000000000004,1.7306993528999999,0.3345,0,0.3345,1.37,0.30000000000000004,1.4024621207,1.7745000000000002,0.44,1.8282369239,0.3345,0,0.3345,1.44,0.44,1.505722418
2021-03-09 23:00:00,1.71,0.42,1.7608236709,0.34,0,0.34,1.37,0.42,1.4329340529,1.77,0.38,1.8103314614000001,0.34,0,0.34,1.43,0.38,1.4796283317
2021-03-09 23:30:00,1.685,-0.13,1.6900073964,0.375,0,0.375,1.31,-0.13,1.3164345787,1.7850000000000001,0.64,1.8962660678,0.375,0,0.375,1.4100000000000001,0.64,1.5484508387
2021-03-10 00:00:00,1.7149999999999999,0.46,1.7756196102000001,0.355,0,0.355,1.3599999999999999,0.46,1.4356879884,1.7650000000000001,0.36,1.8013397792,0.355,0,0.355,1.4100000000000001,0.36,1.4552319403
2021-03-10 00:30:00,1.695,0.42,1.7462602899,0.355,0,0.355,1.34,0.42,1.4042791745,1.745,0.38,1.7858961336,0.355,0,0.355,1.3900000000000001,0.38,1.4410065926
2021-03-10 01:00:00,1.6855,0.06,1.6865675943,0.35550000000000004,0,0.35550000000000004,1.33,0.06,1.3313526956000001,1.7755,0.58,1.8678330359,0.35550000000000004,0,0.35550000000000004,1.42,0.58,1.5338839591
2021-03-10 01:30:00,1.7135,0.12,1.7176967864,0.3835,0,0.3835,1.33,0.12,1.335402561,1.7835,0.54,1.8634570695,0.3835,0,0.3835,1.4,0.54,1.5005332386
2021-03-10 02:00:00,1.7165,0.43,1.7695401239000002,0.35650000000000004,0,0.35650000000000004,1.3599999999999999,0.43,1.4263590011,1.7565,0.38,1.7971344552000001,0.35650000000000004,0,0.35650000000000004,1.4,0.38,1.4506550245
2021-03-10 02:30:00,1.714,0.4,1.7600556808999999,0.364,0,0.364,1.35,0.4,1.408012784,1.764,0.36,1.800359964,0.364,0,0.364,1.4,0.36,1.44554488
2021-03-10 03:00:00,1.7229999999999999,0.4,1.768821359,0.373,0,0.373,1.35,0.4,1.408012784,1.763,0.36,1.7993801711000001,0.373,0,0.373,1.3900000000000001,0.36,1.4358621104
2021-03-10 03:30:00,1.7075,0.4,1.7537263897000002,0.3775,0,0.3775,1.33,0.4,1.3888484439,1.7675,0.36,1.8037894140000001,0.3775,0,0.3775,1.3900000000000001,0.36,1.4358621104
2021-03-10 04:00:00,1.701,0.4,1.7473983518,0.371,0,0.371,1.33,0.4,1.3888484439,1.751,0.36,1.7876244013,0.371,0,0.371,1.38,0.36,1.4261837189
2021-03-10 04:30:00,1.717,0.4,1.7629773113,0.387,0,0.387,1.33,0.4,1.3888484439,1.767,0.36,1.803299476,0.387,0,0.387,1.38,0.36,1.4261837189
2021-03-10 05:00:00,1.704,0.4,1.7503188281000002,0.374,0,0.374,1.33,0.4,1.3888484439,1.754,0.36,1.7905630398999999,0.374,0,0.374,1.38,0.36,1.4261837189
2021-03-10 05:30:00,1.7275,0.07,1.7289176527999999,0.3375,0,0.3375,1.3900000000000001,0.07,1.3917614738,1.8075,0.56,1.8922622043000001,0.3375,0,0.3375,1.47,0.56,1.5730543538
2021-03-10 06:00:00,1.7309999999999999,-0.25,1.7489599767000001,0.331,0,0.331,1.4,-0.25,1.4221462652999999,1.851,0.74,1.9934394899,0.331,0,0.331,1.52,0.74,1.6905620367
2021-03-10 06:30:00,1.791,-0.23,1.8057078944,0.271,0,0.271,1.52,-0.23,1.5373028329,1.911,0.78,2.0640545051,0.271,0,0.271,1.6400000000000001,0.78,1.8160396471
2021-03-10 07:00:00,1.8235000000000001,-0.21,1.8355523011,0.14350000000000002,0,0.14350000000000002,1.6800000000000002,-0.21,1.6930741271,1.9635,0.8200000000000001,2.1278468577,0.14350000000000002,0,0.14350000000000002,1.82,0.8200000000000001,1.9961963831
2021-03-10 07:30:00,1.9485000000000001,0.22,1.9608804783,0.0485,0,0.0485,1.9,0.22,1.9126944346,2.0485,0.67,2.155284726,0.0485,0,0.0485,2.0,0.67,2.1092415699
2021-03-10 08:00:00,2.0805,0.53,2.1469467273,0.0105,0,0.0105,2.07,0.53,2.1367732683,2.1405,0.5,2.1981219825,0.0105,0,0.0105,2.13,0.5,2.1878985351
2021-03-10 08:30:00,2.32,0.5700000000000001,2.3889956049,0.0,0,0.0,2.32,0.5700000000000001,2.3889956049,2.38,0.52,2.4361444949,0.0,0,0.0,2.38,0.52,2.4361444949
2021-03-10 09:00:00,3.7800000000000002,0.28,3.7903561838,0.0,0,0.0,3.7800000000000002,0.28,3.7903561838,3.89,0.64,3.9422962852000003,0.0,0,0.0,3.89,0.64,3.9422962852000003
2021-03-10 09:30:00,4.23,0.54,4.2643287866,0.0,0,0.0,4.23,0.54,4.2643287866,4.32,0.58,4.3587612919,0.0,0,0.0,4.32,0.58,4.3587612919
2021-03-10 10:00:00,4.36,0.63,4.4052809218,0.0,0,0.0,4.36,0.63,4.4052809218,4.44,0.59,4.4790289126000005,0.0,0,0.0,4.44,0.59,4.4790289126000005
2021-03-10 10:30:00,4.36,0.61,4.4024652185,0.0,0,0.0,4.36,0.61,4.4024652185,4.44,0.5700000000000001,4.4764383163,0.0,0,0.0,4.44,0.5700000000000001,4.4764383163
2021-03-10 11:00:00,4.36,0.53,4.392095172,0.0,0,0.0,4.36,0.53,4.392095172,4.46,0.63,4.5042757464,0.0,0,0.0,4.46,0.63,4.5042757464
2021-03-10 11:30:00,4.43,0.65,4.4774322999,0.0,0,0.0,4.43,0.65,4.4774322999,4.51,0.61,4.5510658092,0.0,0,0.0,4.51,0.61,4.5510658092
2021-03-10 12:00:00,4.42,0.63,4.4646724404,0.0,0,0.0,4.42,0.63,4.4646724404,4.5,0.6000000000000001,4.5398237851,0.0,0,0.0,4.5,0.6000000000000001,4.5398237851
2021-03-10 12:30:00,4.39,0.63,4.4349746335,0.0,0,0.0,4.39,0.63,4.4349746335,4.47,0.6000000000000001,4.5100886909,0.0,0,0.0,4.47,0.6000000000000001,4.5100886909
2021-03-10 13:00:00,4.43,0.63,4.4745726053,0.0,0,0.0,4.43,0.63,4.4745726053,4.51,0.6000000000000001,4.5497362561,0.0,0,0.0,4.51,0.6000000000000001,4.5497362561
2021-03-10 13:30:00,4.46,0.65,4.5071165949,0.0,0,0.0,4.46,0.65,4.5071165949,4.54,0.61,4.5807968739,0.0,0,0.0,4.54,0.61,4.5807968739
2021-03-10 14:00:00,4.44,0.65,4.4873265983,0.0,0,0.0,4.44,0.65,4.4873265983,4.52,0.61,4.5609757728,0.0,0,0.0,4.52,0.61,4.5609757728
2021-03-10 14:30:00,4.44,0.52,4.4703467427,0.0,0,0.0,4.44,0.52,4.4703467427,4.57,0.77,4.6344147419,0.0,0,0.0,4.57,0.77,4.6344147419
2021-03-10 15:00:00,4.38,0.63,4.4250762705,0.0,0,0.0,4.38,0.63,4.4250762705,4.46,0.59,4.49885541,0.0,0,0.0,4.46,0.59,4.49885541
2021-03-10 15:30:00,4.33,0.64,4.3770423804,0.0,0,0.0,4.33,0.64,4.3770423804,4.41,0.6000000000000001,4.450629169,0.0,0,0.0,4.41,0.6000000000000001,4.450629169
2021-03-10 16:00:00,4.26,0.64,4.3078068666,0.0,0,0.0,4.26,0.64,4.3078068666,4.35,0.6000000000000001,4.3911843505,0.0,0,0.0,4.35,0.6000000000000001,4.3911843505
2021-03-10 16:30:00,4.16,0.6000000000000001,4.2030465141,0.0,0,0.0,4.16,0.6000000000000001,4.2030465141,4.24,0.56,4.2768212495,0.0,0,0.0,4.24,0.56,4.2768212495
2021-03-10 17:00:00,3.84,0.33,3.8541536036,0.0,0,0.0,3.84,0.33,3.8541536036,3.9699999999999998,0.76,4.042091043,0.0,0,0.0,3.9699999999999998,0.76,4.042091043
2021-03-10 17:30:00,2.2165,0.41000000000000003,2.2541012067,0.006500000000000001,0,0.006500000000000001,2.21,0.41000000000000003,2.2477099457,2.2965,0.63,2.3813467302999998,0.006500000000000001,0,0.006500000000000001,2.29,0.63,2.3750789461
2021-03-10 18:00:00,2.087,0.54,2.1557293429,0.027,0,0.027,2.06,0.54,2.1296009016,2.147,0.5,2.2044520861,0.027,0,0.027,2.12,0.5,2.1781643648
2021-03-10 18:30:00,1.9495,0.16,1.9560547665999999,0.08950000000000001,0,0.08950000000000001,1.8599999999999999,0.16,1.8668690366,2.0495,0.66,2.153148915,0.08950000000000001,0,0.08950000000000001,1.96,0.66,2.0681392603
2021-03-10 19:00:00,1.8980000000000001,0.5,1.9627541874,0.11800000000000001,0,0.11800000000000001,1.78,0.5,1.8488915598000002,1.9580000000000002,0.46,2.0113090265,0.11800000000000001,0,0.11800000000000001,1.8399999999999999,0.46,1.8966285878
2021-03-10 19:30:00,1.8165,0.30000000000000004,1.8411062570999999,0.14650000000000002,0,0.14650000000000002,1.67,0.30000000000000004,1.6967321533000002,1.8965,0.53,1.9691653689000002,0.14650000000000002,0,0.14650000000000002,1.75,0.53,1.8284966503
2021-03-10 20:00:00,1.807,0.5,1.8748997307000002,0.167,0,0.167,1.6400000000000001,0.5,1.7145261736,1.867,0.46,1.9228335860999999,0.167,0,0.167,1.7000000000000002,0.46,1.761135997
2021-03-10 20:30:00,1.7755,0.46,1.8341211111,0.23550000000000001,0,0.23550000000000001,1.54,0.46,1.6072336482,1.8255,0.42,1.8731925288,0.23550000000000001,0,0.23550000000000001,1.5899999999999999,0.42,1.6445364088
2021-03-10 21:00:00,1.7265000000000001,0.45,1.7841811147,0.2265,0,0.2265,1.5,0.45,1.5660459762999999,1.7765,0.41000000000000003,1.8231983573,0.2265,0,0.2265,1.55,0.41000000000000003,1.6033090781000001
2021-03-10 21:30:00,1.6844999999999999,0.05,1.6852418966,0.2545,0,0.2545,1.43,0.05,1.4308738589,1.7845,0.63,1.8924429318,0.2545,0,0.2545,1.53,0.63,1.654629868
2021-03-10 22:00:00,1.6920000000000002,0.11,1.6955718799000001,0.292,0,0.292,1.4,0.11,1.4043147795,1.782,0.59,1.8771318547,0.292,0,0.292,1.49,0.59,1.6025604513
2021-03-10 22:30:00,1.6825,0.43,1.7365788925,0.3025,0,0.3025,1.38,0.43,1.4454411091,1.7325,0.39,1.7758536679999999,0.3025,0,0.3025,1.43,0.39,1.4822280526
2021-03-10 23:00:00,1.6935,0.43,1.747238464,0.3135,0,0.3135,1.38,0.43,1.4454411091,1.7335,0.39,1.7768292687,0.3135,0,0.3135,1.42,0.39,1.4725827651
2021-03-10 23:30:00,1.6735,0.41000000000000003,1.7229922374000002,0.3435,0,0.3435,1.33,0.41000000000000003,1.3917614738,1.7235,0.4,1.7693084101,0.3435,0,0.3435,1.38,0.4,1.4368020045
2021-03-11 00:00:00,1.6785,0.42,1.7302491873,0.34850000000000003,0,0.34850000000000003,1.33,0.42,1.3947401192,1.7285,0.38,1.7697774578,0.34850000000000003,0,0.34850000000000003,1.38,0.38,1.4313629868
