Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2021-03-11 00:30:00,1.655,0.39,1.7003308502,0.355,0,0.355,1.3,0.39,1.3572398462,1.705,0.35000000000000003,1.740553073,0.355,0,0.355,1.35,0.35000000000000003,1.3946325681
2021-03-11 01:00:00,1.6585,0.29,1.6836633422,0.35850000000000004,0,0.35850000000000004,1.3,0.29,1.3319534526,1.7285,0.43,1.7811828233,0.35850000000000004,0,0.35850000000000004,1.37,0.43,1.4358969322
2021-03-11 01:30:00,1.6875,0.4,1.7342595682000002,0.35750000000000004,0,0.35750000000000004,1.33,0.4,1.3888484439,1.7275,0.36,1.7646122095,0.35750000000000004,0,0.35750000000000004,1.37,0.36,1.4165097952
2021-03-11 02:00:00,1.693,0.42,1.7443190649,0.353,0,0.353,1.34,0.42,1.4042791745,1.7429999999999999,0.38,1.7839419834,0.353,0,0.353,1.3900000000000001,0.38,1.4410065926
2021-03-11 02:30:00,1.69,0.41000000000000003,1.7390227140999999,0.35000000000000003,0,0.35000000000000003,1.34,0.41000000000000003,1.4013208055,1.74,0.37,1.7789041571,0.35000000000000003,0,0.35000000000000003,1.3900000000000001,0.37,1.438401891
2021-03-11 03:00:00,1.6720000000000002,0.41000000000000003,1.7215353612,0.362,0,0.362,1.31,0.41000000000000003,1.372661648,1.722,0.37,1.7613017913,0.362,0,0.362,1.3599999999999999,0.37,1.4094325099
2021-03-11 03:30:00,1.6705,0.11,1.6741177527,0.36050000000000004,0,0.36050000000000004,1.31,0.11,1.3146102084,1.7605,0.53,1.8385484084,0.36050000000000004,0,0.36050000000000004,1.4,0.53,1.4969635934
2021-03-11 04:00:00,1.7015,0.4,1.7478850792,0.3715,0,0.3715,1.33,0.4,1.3888484439,1.7515,0.36,1.7881141602000001,0.3715,0,0.3715,1.38,0.36,1.4261837189
2021-03-11 04:30:00,1.704,0.4,1.7503188281000002,0.364,0,0.364,1.34,0.4,1.3984276885,1.754,0.36,1.7905630398999999,0.364,0,0.364,1.3900000000000001,0.36,1.4358621104
2021-03-11 05:00:00,1.6945000000000001,0.26,1.7143308461,0.3645,0,0.3645,1.33,0.26,1.3551752654,1.7545000000000002,0.45,1.8112896648999999,0.3645,0,0.3645,1.3900000000000001,0.45,1.461027036
2021-03-11 05:30:00,1.7245,-0.23,1.7397701716,0.35450000000000004,0,0.35450000000000004,1.37,-0.23,1.3891724155,1.8545,0.76,2.0041881773,0.35450000000000004,0,0.35450000000000004,1.5,0.76,1.6815469069
2021-03-11 06:00:00,2.2565,0.08,2.2579176801,0.20650000000000002,0,0.20650000000000002,2.05,0.08,2.0515603818,2.3665,0.5700000000000001,2.4341779413,0.20650000000000002,0,0.20650000000000002,2.16,0.5700000000000001,2.2339427029
2021-03-11 06:30:00,2.37,0.24,2.3821209037,0.0,0,0.0,2.37,0.24,2.3821209037,2.44,0.33,2.4622144504,0.0,0,0.0,2.44,0.33,2.4622144504
2021-03-11 07:00:00,3.21,-0.21,3.2168618248,0.0,0,0.0,3.21,-0.21,3.2168618248,3.38,0.79,3.4710949281,0.0,0,0.0,3.38,0.79,3.4710949281
2021-03-11 07:30:00,1.9300000000000002,-0.30000000000000004,1.9531768993,0.0,0,0.0,1.9300000000000002,-0.30000000000000004,1.9531768993,2.07,0.59,2.1524404754,0.0,0,0.0,2.07,0.59,2.1524404754
2021-03-11 08:00:00,3.7199999999999998,0.44,3.7459311259,0.0,0,0.0,3.7199999999999998,0.44,3.7459311259,3.81,0.56,3.8509349514,0.0,0,0.0,3.81,0.56,3.8509349514
2021-03-11 08:30:00,4.0,0.5700000000000001,4.0404083952,0.0,0,0.0,4.0,0.5700000000000001,4.0404083952,4.08,0.54,4.1155801535,0.0,0,0.0,4.08,0.54,4.1155801535
2021-03-11 09:00:00,4.09,0.5700000000000001,4.129527818,0.0,0,0.0,4.09,0.5700000000000001,4.129527818,4.17,0.54,4.2048186643,0.0,0,0.0,4.17,0.54,4.2048186643
2021-03-11 09:30:00,3.79,0.6000000000000001,3.8371994996,0.0,0,0.0,3.79,0.6000000000000001,3.8371994996,3.86,0.56,3.9004102348,0.0,0,0.0,3.86,0.56,3.9004102348
2021-03-11 10:00:00,2.623,0.62,2.6952790208,0.013000000000000001,0,0.013000000000000001,2.61,0.62,2.6826293072,2.693,0.58,2.7547502609,0.013000000000000001,0,0.013000000000000001,2.68,0.58,2.7420430339
2021-03-11 10:30:00,2.6175,0.6000000000000001,2.6853875419,0.007500000000000001,0,0.007500000000000001,2.61,0.6000000000000001,2.6780776688,2.6875,0.56,2.7452242622,0.007500000000000001,0,0.007500000000000001,2.68,0.56,2.7378823934
2021-03-11 11:00:00,2.6935000000000002,0.55,2.7490802553,0.0035,0,0.0035,2.69,0.55,2.7456511068,2.7735000000000003,0.64,2.8463840658,0.0035,0,0.0035,2.77,0.64,2.8429737952
2021-03-11 11:30:00,2.73,0.42,2.762118752,0.0,0,0.0,2.73,0.42,2.762118752,2.85,0.78,2.9548096385,0.0,0,0.0,2.85,0.78,2.9548096385
2021-03-11 12:00:00,2.7305,0.22,2.7393485083,0.0005,0,0.0005,2.73,0.22,2.7388501237,2.8805,0.9,3.0178270742,0.0005,0,0.0005,2.88,0.9,3.0173498306
2021-03-11 12:30:00,2.65,0.16,2.6548257947,0.01,0,0.01,2.64,0.16,2.6448440408,2.8200000000000003,0.98,2.9854312921,0.01,0,0.01,2.81,0.98,2.9759872312
2021-03-11 13:00:00,2.6845,0.32,2.7035051785,0.0045000000000000005,0,0.0045000000000000005,2.68,0.32,2.6990368653,2.8345000000000002,0.88,2.9679606214,0.0045000000000000005,0,0.0045000000000000005,2.83,0.88,2.9636632737
2021-03-11 13:30:00,2.76,0.16,2.7646337913,0.0,0,0.0,2.76,0.16,2.7646337913,2.91,0.91,3.0489670382,0.0,0,0.0,2.91,0.91,3.0489670382
2021-03-11 14:00:00,2.74,0.62,2.8092703679,0.0,0,0.0,2.74,0.62,2.8092703679,2.8,0.58,2.8594405047,0.0,0,0.0,2.8,0.58,2.8594405047
2021-03-11 14:30:00,2.68,0.61,2.7485450697,0.0,0,0.0,2.68,0.61,2.7485450697,2.74,0.5700000000000001,2.7986603938,0.0,0,0.0,2.74,0.5700000000000001,2.7986603938
2021-03-11 15:00:00,2.71,0.61,2.7778048888,0.0,0,0.0,2.71,0.61,2.7778048888,2.77,0.5700000000000001,2.8280381893,0.0,0,0.0,2.77,0.5700000000000001,2.8280381893
2021-03-11 15:30:00,2.71,0.62,2.7800179856,0.0,0,0.0,2.71,0.62,2.7800179856,2.77,0.58,2.8300706705,0.0,0,0.0,2.77,0.58,2.8300706705
2021-03-11 16:00:00,2.61,0.59,2.6758550035,0.0,0,0.0,2.61,0.59,2.6758550035,2.67,0.55,2.7260594271,0.0,0,0.0,2.67,0.55,2.7260594271
2021-03-11 16:30:00,2.52,0.41000000000000003,2.5531353274,0.0,0,0.0,2.52,0.41000000000000003,2.5531353274,2.61,0.67,2.6946242781,0.0,0,0.0,2.61,0.67,2.6946242781
2021-03-11 17:00:00,2.46,0.5700000000000001,2.5251732614,0.0,0,0.0,2.46,0.5700000000000001,2.5251732614,2.5300000000000002,0.53,2.5849177937,0.0,0,0.0,2.5300000000000002,0.53,2.5849177937
2021-03-11 17:30:00,2.275,0.5700000000000001,2.3453198076,0.005,0,0.005,2.27,0.5700000000000001,2.3404700383,2.335,0.52,2.3922008695,0.005,0,0.005,2.33,0.52,2.3873206739
2021-03-11 18:00:00,2.1775,0.55,2.2458865176,0.0375,0,0.0375,2.14,0.55,2.209547465,2.2375,0.51,2.2948869798000002,0.0375,0,0.0375,2.2,0.51,2.2583400984
2021-03-11 18:30:00,2.0025,0.49,2.0615785821,0.0925,0,0.0925,1.9100000000000001,0.49,1.9718519213999999,2.0625,0.45,2.1110201918,0.0925,0,0.0925,1.97,0.45,2.0207424378
2021-03-11 19:00:00,1.988,0.49,2.0474970085,0.11800000000000001,0,0.11800000000000001,1.87,0.49,1.9331321734,2.038,0.45,2.0870898399,0.11800000000000001,0,0.11800000000000001,1.92,0.45,1.9720294114999999
2021-03-11 19:30:00,1.895,0.48,1.9548465413,0.125,0,0.125,1.77,0.48,1.8339302059,1.955,0.44,2.0039024427,0.125,0,0.125,1.83,0.44,1.8821530225
2021-03-11 20:00:00,1.866,0.44,1.9171739619000001,0.196,0,0.196,1.67,0.44,1.7269916039000002,1.916,0.41000000000000003,1.9593764314,0.196,0,0.196,1.72,0.41000000000000003,1.7681911661
2021-03-11 20:30:00,1.8290000000000002,0.44,1.8811807462,0.219,0,0.219,1.6099999999999999,0.44,1.6690416412,1.889,0.41000000000000003,1.9329824107,0.219,0,0.219,1.67,0.41000000000000003,1.7195929750999999
2021-03-11 21:00:00,1.79,0.44,1.8432851109000001,0.25,0,0.25,1.54,0.44,1.6016241756,1.85,0.4,1.8927493230999999,0.25,0,0.25,1.6,0.4,1.6492422502
2021-03-11 21:30:00,1.756,0.41000000000000003,1.8032293254,0.276,0,0.276,1.48,0.41000000000000003,1.5357408636,1.806,0.37,1.843511866,0.276,0,0.276,1.53,0.37,1.5741029191
2021-03-11 22:00:00,1.7435,0.41000000000000003,1.7910589745,0.3035,0,0.3035,1.44,0.41000000000000003,1.4972307771,1.7934999999999999,0.37,1.8312679351,0.3035,0,0.3035,1.49,0.37,1.5352524222000001
2021-03-11 22:30:00,1.7305000000000001,0.41000000000000003,1.7784066605,0.3105,0,0.3105,1.42,0.41000000000000003,1.4780054127,1.7805,0.37,1.818537943,0.3105,0,0.3105,1.47,0.37,1.5158495967999999
2021-03-11 23:00:00,1.7125,0.39,1.7563474172,0.3425,0,0.3425,1.37,0.39,1.4244297104,1.7625000000000002,0.35000000000000003,1.7969157604000001,0.3425,0,0.3425,1.42,0.35000000000000003,1.4624978632
2021-03-11 23:30:00,1.7005,0.41000000000000003,1.7492284728,0.35050000000000003,0,0.35050000000000003,1.35,0.41000000000000003,1.4108862463,1.7505000000000002,0.37,1.7891758578,0.35050000000000003,0,0.35050000000000003,1.4,0.37,1.4480676780000001
2021-03-12 00:00:00,1.7015,0.4,1.7478850792,0.35150000000000003,0,0.35150000000000003,1.35,0.4,1.408012784,1.7515,0.37,1.7901542530999999,0.35150000000000003,0,0.35150000000000003,1.4,0.37,1.4480676780000001
2021-03-12 00:30:00,1.6655,-0.18,1.6751985703,0.3655,0,0.3655,1.3,-0.18,1.3124023773,1.7755,0.68,1.901262804,0.3655,0,0.3655,1.4100000000000001,0.68,1.5654072952
2021-03-12 01:00:00,1.698,0.0,1.698,0.368,0,0.368,1.33,0.0,1.33,1.778,0.59,1.8733349941,0.368,0,0.368,1.4100000000000001,0.59,1.5284632806
2021-03-12 01:30:00,1.7255,0.41000000000000003,1.7735417249,0.3655,0,0.3655,1.3599999999999999,0.41000000000000003,1.4204576727,1.7755,0.37,1.8136428121,0.3655,0,0.3655,1.4100000000000001,0.37,1.4577379737
2021-03-12 02:00:00,1.7135,0.39,1.7573224661,0.3635,0,0.3635,1.35,0.39,1.4052046114,1.7635,0.36,1.7998700648,0.3635,0,0.3635,1.4,0.36,1.44554488
2021-03-12 02:30:00,1.7185000000000001,0.39,1.7621981302,0.3685,0,0.3685,1.35,0.39,1.4052046114,1.7685,0.36,1.8047693066,0.3685,0,0.3685,1.4,0.36,1.44554488
2021-03-12 03:00:00,1.7305000000000001,0.39,1.7739025481000001,0.3805,0,0.3805,1.35,0.39,1.4052046114,1.7805,0.36,1.8165297273,0.3805,0,0.3805,1.4,0.36,1.44554488
2021-03-12 03:30:00,1.7229999999999999,0.39,1.7665868221,0.373,0,0.373,1.35,0.39,1.4052046114,1.7730000000000001,0.36,1.8091790956,0.373,0,0.373,1.4,0.36,1.44554488
2021-03-12 04:00:00,1.701,0.39,1.7451363844,0.381,0,0.381,1.32,0.39,1.3764083696,1.751,0.34,1.7837042915999999,0.381,0,0.381,1.37,0.34,1.4115594213
2021-03-12 04:30:00,1.726,0.39,1.7695129273,0.376,0,0.376,1.35,0.39,1.4052046114,1.766,0.34,1.7984315389,0.376,0,0.376,1.3900000000000001,0.34,1.4309786861
2021-03-12 05:00:00,1.7305000000000001,0.4,1.7761278811,0.36050000000000004,0,0.36050000000000004,1.37,0.4,1.4272000561,1.7805,0.36,1.8165297273,0.36050000000000004,0,0.36050000000000004,1.42,0.36,1.4649232062
2021-03-12 05:30:00,1.75,0.07,1.7513994404000002,0.35000000000000003,0,0.35000000000000003,1.4,0.07,1.4017489076,1.8399999999999999,0.55,1.9204426573000002,0.35000000000000003,0,0.35000000000000003,1.49,0.55,1.5882694984999999
2021-03-12 06:00:00,1.7635,-0.13,1.7682851156,0.3235,0,0.3235,1.44,-0.13,1.4458561478,1.8735,0.68,1.9930886207,0.3235,0,0.3235,1.55,0.68,1.6926015479
2021-03-12 06:30:00,1.8395000000000001,0.29,1.8622191735,0.2695,0,0.2695,1.57,0.29,1.5965587994,1.8995000000000002,0.5,1.9642047373,0.2695,0,0.2695,1.63,0.5,1.7049633427000002
2021-03-12 07:00:00,1.8885,0.46,1.943716093,0.1885,0,0.1885,1.7000000000000002,0.46,1.761135997,1.9485000000000001,0.43,1.9953827327,0.1885,0,0.1885,1.76,0.43,1.8117670932
2021-03-12 07:30:00,2.001,0.5,2.0625229696,0.051000000000000004,0,0.051000000000000004,1.9500000000000002,0.5,2.0130822139,2.061,0.5,2.1207831101,0.051000000000000004,0,0.051000000000000004,2.01,0.5,2.0712556578
2021-03-12 08:00:00,2.1795,0.55,2.2478256716000002,0.0095,0,0.0095,2.17,0.55,2.2386156437,2.2395,0.51,2.2968370099,0.0095,0,0.0095,2.23,0.51,2.2875751354
2021-03-12 08:30:00,2.32,0.49,2.3711811403,0.0,0,0.0,2.32,0.49,2.3711811403,2.39,0.53,2.4480604568,0.0,0,0.0,2.39,0.53,2.4480604568
2021-03-12 09:00:00,2.41,0.26,2.4239843234,0.0,0,0.0,2.41,0.26,2.4239843234,2.51,0.66,2.595322716,0.0,0,0.0,2.51,0.66,2.595322716
2021-03-12 09:30:00,3.41,0.54,3.4524918537,0.0,0,0.0,3.41,0.54,3.4524918537,3.48,0.5,3.5157360538,0.0,0,0.0,3.48,0.5,3.5157360538
2021-03-12 10:00:00,4.28,0.58,4.3191202808,0.0,0,0.0,4.28,0.58,4.3191202808,4.35,0.54,4.3833890998000005,0.0,0,0.0,4.35,0.54,4.3833890998000005
2021-03-12 10:30:00,2.75,0.6000000000000001,2.814693589,0.0,0,0.0,2.75,0.6000000000000001,2.814693589,2.8200000000000003,0.56,2.8750652167,0.0,0,0.0,2.8200000000000003,0.56,2.8750652167
2021-03-12 11:00:00,2.75,0.66,2.8280912291,0.0,0,0.0,2.75,0.66,2.8280912291,2.8200000000000003,0.62,2.8873517278,0.0,0,0.0,2.8200000000000003,0.62,2.8873517278
2021-03-12 11:30:00,2.7199999999999998,0.62,2.7897670154,0.0,0,0.0,2.7199999999999998,0.62,2.7897670154,2.79,0.58,2.8496491012,0.0,0,0.0,2.79,0.58,2.8496491012
2021-03-12 12:00:00,2.7800000000000002,0.66,2.8572714257,0.0,0,0.0,2.7800000000000002,0.66,2.8572714257,2.85,0.62,2.9166590476,0.0,0,0.0,2.85,0.62,2.9166590476
2021-03-12 12:30:00,2.76,0.65,2.8355070093,0.0,0,0.0,2.76,0.65,2.8355070093,2.83,0.61,2.8949956822000003,0.0,0,0.0,2.83,0.61,2.8949956822000003
2021-03-12 13:00:00,2.71,0.62,2.7800179856,0.0,0,0.0,2.71,0.62,2.7800179856,2.77,0.58,2.8300706705,0.0,0,0.0,2.77,0.58,2.8300706705
2021-03-12 13:30:00,2.7199999999999998,0.65,2.7965872059,0.0,0,0.0,2.7199999999999998,0.65,2.7965872059,2.7800000000000002,0.61,2.8461377338,0.0,0,0.0,2.7800000000000002,0.61,2.8461377338
2021-03-12 14:00:00,2.63,0.59,2.6953663944,0.0,0,0.0,2.63,0.59,2.6953663944,2.69,0.55,2.7456511068,0.0,0,0.0,2.69,0.55,2.7456511068
2021-03-12 14:30:00,2.61,0.59,2.6758550035,0.0,0,0.0,2.61,0.59,2.6758550035,2.67,0.55,2.7260594271,0.0,0,0.0,2.67,0.55,2.7260594271
2021-03-12 15:00:00,2.61,0.61,2.6803357999,0.0,0,0.0,2.61,0.61,2.6803357999,2.67,0.5700000000000001,2.7301648302,0.0,0,0.0,2.67,0.5700000000000001,2.7301648302
2021-03-12 15:30:00,2.55,0.58,2.6151290599,0.0,0,0.0,2.55,0.58,2.6151290599,2.62,0.54,2.6750700925,0.0,0,0.0,2.62,0.54,2.6750700925
2021-03-12 16:00:00,2.48,0.27,2.4946542847,0.0,0,0.0,2.48,0.27,2.4946542847,2.59,0.73,2.6909106265,0.0,0,0.0,2.59,0.73,2.6909106265
2021-03-12 16:30:00,2.48,0.61,2.5539185578,0.0,0,0.0,2.48,0.61,2.5539185578,2.54,0.5700000000000001,2.603171143,0.0,0,0.0,2.54,0.5700000000000001,2.603171143
2021-03-12 17:00:00,2.3605,0.58,2.4307118813,0.0005,0,0.0005,2.36,0.58,2.4302263269,2.4205,0.54,2.4800040827,0.0005,0,0.0005,2.42,0.54,2.4795160818
2021-03-12 17:30:00,2.241,0.58,2.3148393033,0.021,0,0.021,2.22,0.58,2.2945151993,2.301,0.54,2.3635145441,0.021,0,0.021,2.2800000000000002,0.54,2.3430749028
2021-03-12 18:00:00,2.0985,0.5700000000000001,2.1745349503,0.0485,0,0.0485,2.05,0.5700000000000001,2.1277687844,2.1585,0.53,2.2226160825,0.0485,0,0.0485,2.11,0.53,2.1755459085
2021-03-12 18:30:00,1.9855,0.5,2.0474887668,0.1155,0,0.1155,1.87,0.5,1.9356910911,2.0455,0.46,2.0965853787,0.1155,0,0.1155,1.9300000000000002,0.46,1.984061491
2021-03-12 19:00:00,1.9285,0.5,1.9922630976,0.1385,0,0.1385,1.79,0.5,1.8585209173,1.9885000000000002,0.46,2.0410125551,0.1385,0,0.1385,1.85,0.46,1.9063315556
2021-03-12 19:30:00,1.9,0.5,1.9646882704,0.16,0,0.16,1.74,0.5,1.8104143172,1.96,0.46,2.0132560692,0.16,0,0.16,1.8,0.46,1.8578482177
2021-03-12 20:00:00,1.8285,0.45,1.8830592795,0.2185,0,0.2185,1.6099999999999999,0.45,1.6717057157,1.8885,0.42,1.9346400828,0.2185,0,0.2185,1.67,0.42,1.7220046458
2021-03-12 20:30:00,1.7725,0.44,1.8262957729,0.24250000000000002,0,0.24250000000000002,1.53,0.44,1.5920113065,1.8325,0.4,1.8756482213,0.24250000000000002,0,0.24250000000000002,1.5899999999999999,0.4,1.6395426191
2021-03-12 21:00:00,1.7575,-0.13,1.7623014073,0.2675,0,0.2675,1.49,-0.13,1.4956603893,1.8675000000000002,0.73,2.0051075408,0.2675,0,0.2675,1.6,0.73,1.7586642659
2021-03-12 21:30:00,1.7455,0.43,1.7976846915,0.29550000000000004,0,0.29550000000000004,1.45,0.43,1.5124152869,1.8054999999999999,0.39,1.8471411018000001,0.29550000000000004,0,0.29550000000000004,1.51,0.39,1.5595512175000001
2021-03-12 22:00:00,1.725,0.42,1.7753943224,0.315,0,0.315,1.4100000000000001,0.42,1.4712239802,1.775,0.38,1.8152203723,0.315,0,0.315,1.46,0.38,1.5086417733
2021-03-12 22:30:00,1.6844999999999999,0.4,1.7313405933000001,0.3345,0,0.3345,1.35,0.4,1.408012784,1.7345000000000002,0.37,1.7735248095,0.3345,0,0.3345,1.4,0.37,1.4480676780000001
2021-03-12 23:00:00,1.705,0.4,1.7512923799,0.355,0,0.355,1.35,0.4,1.408012784,1.755,0.37,1.7935788246,0.355,0,0.355,1.4,0.37,1.4480676780000001
2021-03-12 23:30:00,1.7115,0.4,1.7576211907000001,0.3715,0,0.3715,1.34,0.4,1.3984276885,1.7515,0.37,1.7901542530999999,0.3715,0,0.3715,1.38,0.37,1.4287407043
2021-03-13 00:00:00,1.6895,0.4,1.7362057050000002,0.3695,0,0.3695,1.32,0.4,1.379275172,1.7395,0.37,1.7784150950000002,0.3695,0,0.3695,1.37,0.37,1.4190842117
2021-03-13 00:30:00,1.646,-0.22,1.6606372271,0.376,0,0.376,1.27,-0.22,1.2889142718,1.766,0.68,1.8923942507,0.376,0,0.376,1.3900000000000001,0.68,1.5474172030000002
2021-03-13 01:00:00,1.6545,-0.25,1.6732812824,0.3845,0,0.3845,1.27,-0.25,1.2943724348,1.7945,0.7000000000000001,1.9261957974000001,0.3845,0,0.3845,1.4100000000000001,0.7000000000000001,1.5741982086
2021-03-13 01:30:00,1.6945000000000001,-0.24,1.711411771,0.3745,0,0.3745,1.32,-0.24,1.3416407865,1.8245,0.72,1.9614281149,0.3745,0,0.3745,1.45,0.72,1.6189193927
2021-03-13 02:00:00,1.7005,0.15,1.7071028821,0.3905,0,0.3905,1.31,0.15,1.3185598204,1.7705000000000002,0.46,1.829281348,0.3905,0,0.3905,1.38,0.46,1.4546477237
2021-03-13 02:30:00,1.7229999999999999,0.37,1.7622794898,0.373,0,0.373,1.35,0.37,1.3997856979,1.763,0.33,1.7936189673,0.373,0,0.373,1.3900000000000001,0.33,1.4286357128
2021-03-13 03:00:00,1.705,0.37,1.7446847853,0.385,0,0.385,1.32,0.37,1.3708756326,1.755,0.32,1.7839352567,0.385,0,0.385,1.37,0.32,1.4068759718
2021-03-13 03:30:00,1.6865,0.37,1.7266100457,0.3665,0,0.3665,1.32,0.37,1.3708756326,1.7365,0.33,1.7675780747,0.3665,0,0.3665,1.37,0.33,1.4091841611
2021-03-13 04:00:00,1.7005,0.37,1.7402874044,0.3805,0,0.3805,1.32,0.37,1.3708756326,1.7505000000000002,0.33,1.7813338401,0.3805,0,0.3805,1.37,0.33,1.4091841611
2021-03-13 04:30:00,1.7355,0.38,1.7766148288,0.3855,0,0.3855,1.35,0.38,1.4024621207,1.7855,0.35000000000000003,1.8194807638000001,0.3855,0,0.3855,1.4,0.35000000000000003,1.443086969
2021-03-13 05:00:00,1.7185000000000001,0.38,1.7600120028,0.3685,0,0.3685,1.35,0.38,1.4024621207,1.7685,0.35000000000000003,1.8028012231,0.3685,0,0.3685,1.4,0.35000000000000003,1.443086969
2021-03-13 05:30:00,1.717,0.38,1.7585474119,0.367,0,0.367,1.35,0.38,1.4024621207,1.7770000000000001,0.35000000000000003,1.8111402486000001,0.367,0,0.367,1.4100000000000001,0.35000000000000003,1.4527904185
2021-03-13 06:00:00,1.746,0.38,1.7868732468,0.34600000000000003,0,0.34600000000000003,1.4,0.38,1.4506550245,1.796,0.35000000000000003,1.8297857798,0.34600000000000003,0,0.34600000000000003,1.45,0.35000000000000003,1.491643389
2021-03-13 06:30:00,1.76,0.29,1.7837320427,0.31,0,0.31,1.45,0.29,1.4787156589000001,1.82,0.43,1.8701069488000002,0.31,0,0.31,1.51,0.43,1.5700318468
2021-03-13 07:00:00,1.7835,0.42,1.8322860721,0.2635,0,0.2635,1.52,0.42,1.5769590990000002,1.8335,0.38,1.8724642186,0.2635,0,0.2635,1.57,0.38,1.6153327831
2021-03-13 07:30:00,1.8250000000000002,0.46,1.8820799664,0.195,0,0.195,1.63,0.46,1.6936646657,1.875,0.43,1.9236748686,0.195,0,0.195,1.6800000000000002,0.43,1.7341568557
2021-03-13 08:00:00,1.8435000000000001,0.46,1.9000242762,0.1935,0,0.1935,1.65,0.46,1.712921481,1.9035000000000002,0.43,1.9514641298000002,0.1935,0,0.1935,1.71,0.43,1.7632356621
2021-03-13 08:30:00,1.8090000000000002,0.05,1.8096908576000001,0.169,0,0.169,1.6400000000000001,0.05,1.6407620181,1.909,0.63,2.0102688875,0.169,0,0.169,1.74,0.63,1.8505404616
2021-03-13 09:00:00,1.804,-0.21,1.816181709,0.134,0,0.134,1.67,-0.21,1.6831518054,1.9340000000000002,0.8,2.0929300036,0.134,0,0.134,1.8,0.8,1.9697715604
2021-03-13 09:30:00,1.8210000000000002,0.2,1.8319500539,0.111,0,0.111,1.71,0.2,1.7216561794,1.911,0.63,2.0121682335,0.111,0,0.111,1.8,0.63,1.9070658090000001
2021-03-13 10:00:00,1.8365,0.47000000000000003,1.8956878039,0.1265,0,0.1265,1.71,0.47000000000000003,1.7734147851,1.8865,0.44,1.9371324813,0.1265,0,0.1265,1.76,0.44,1.8141664753
2021-03-13 10:30:00,1.8235000000000001,0.05,1.8241853661,0.12350000000000001,0,0.12350000000000001,1.7000000000000002,0.05,1.7007351352,1.9235000000000002,0.6900000000000001,2.0435146806,0.12350000000000001,0,0.12350000000000001,1.8,0.6900000000000001,1.9277188592
2021-03-13 11:00:00,1.8775,0.5,1.9429375312000001,0.08750000000000001,0,0.08750000000000001,1.79,0.5,1.8585209173,1.9275,0.47000000000000003,1.9839748612,0.08750000000000001,0,0.08750000000000001,1.8399999999999999,0.47000000000000003,1.8990787240000002
2021-03-13 11:30:00,1.865,0.33,1.8939706967,0.095,0,0.095,1.77,0.33,1.8004999306,1.935,0.56,2.0144043785,0.095,0,0.095,1.8399999999999999,0.56,1.9233304448
2021-03-13 12:00:00,1.8435000000000001,0.49,1.9075094364,0.053500000000000006,0,0.053500000000000006,1.79,0.49,1.8558555978,1.8935,0.45,1.9462379736000002,0.053500000000000006,0,0.053500000000000006,1.8399999999999999,0.45,1.894228075
2021-03-13 12:30:00,1.8679999999999999,0.09,1.8701668375,0.058,0,0.058,1.81,0.09,1.8122361877,1.968,0.73,2.0990292995,0.058,0,0.058,1.9100000000000001,0.73,2.0447493734
2021-03-13 13:00:00,1.9035000000000002,0.36,1.9372434669,0.0935,0,0.0935,1.81,0.36,1.8454538737,1.9635,0.58,2.0473720351,0.0935,0,0.0935,1.87,0.58,1.9578815082
2021-03-13 13:30:00,1.8755000000000002,0.51,1.9436049624,0.0955,0,0.0955,1.78,0.51,1.8516209115,1.9255,0.48,1.9844269324,0.0955,0,0.0955,1.83,0.48,1.8919038031
2021-03-13 14:00:00,1.8825,0.54,1.9584193243999999,0.0925,0,0.0925,1.79,0.54,1.8696791169,1.9425,0.5,2.0058180999,0.0925,0,0.0925,1.85,0.5,1.9163767897000001
2021-03-13 14:30:00,1.8915000000000002,0.31,1.9167347886,0.1115,0,0.1115,1.78,0.31,1.8067927385,1.9715,0.59,2.0578902425,0.1115,0,0.1115,1.8599999999999999,0.59,1.9513328778
2021-03-13 15:00:00,1.8785,0.41000000000000003,1.9227226139,0.1385,0,0.1385,1.74,0.41000000000000003,1.7876520914,1.9485000000000001,0.5,2.0116292526,0.1385,0,0.1385,1.81,0.5,1.8777912557
2021-03-13 15:30:00,1.9075000000000002,0.51,1.9745015194,0.11750000000000001,0,0.11750000000000001,1.79,0.51,1.8612361484000002,1.9575,0.47000000000000003,2.0131334407,0.11750000000000001,0,0.11750000000000001,1.8399999999999999,0.47000000000000003,1.8990787240000002
2021-03-13 16:00:00,1.903,0.51,1.9701545624999999,0.133,0,0.133,1.77,0.51,1.842009772,1.963,0.47000000000000003,2.0184818553,0.133,0,0.133,1.83,0.47000000000000003,1.8893914364
2021-03-13 16:30:00,1.8895,0.5,1.9545358145,0.1495,0,0.1495,1.74,0.5,1.8104143172,1.9495,0.46,2.0030352593,0.1495,0,0.1495,1.8,0.46,1.8578482177
2021-03-13 17:00:00,1.873,0.51,1.9411926746,0.133,0,0.133,1.74,0.51,1.8132015884000001,1.933,0.48,1.9917050484,0.133,0,0.133,1.8,0.48,1.8629009636
2021-03-13 17:30:00,1.893,0.5,1.9579195591,0.163,0,0.163,1.73,0.5,1.8008053754,1.943,0.46,1.9967095432000002,0.163,0,0.163,1.78,0.46,1.8384776311
2021-03-13 18:00:00,1.839,0.0,1.839,0.199,0,0.199,1.6400000000000001,0.0,1.6400000000000001,1.939,0.7000000000000001,2.0614851443,0.199,0,0.199,1.74,0.7000000000000001,1.8755265927
2021-03-13 18:30:00,1.835,0.09,1.8372057588000001,0.225,0,0.225,1.6099999999999999,0.09,1.6125135658,1.925,0.64,2.0286017352,0.225,0,0.225,1.7000000000000002,0.64,1.8164801126999999
2021-03-13 19:00:00,1.8455,0.33,1.8747720528,0.2255,0,0.2255,1.62,0.33,1.653269488,1.9155000000000002,0.51,1.9822311293000001,0.2255,0,0.2255,1.69,0.51,1.7652761824
2021-03-13 19:30:00,1.819,0.46,1.8762625083,0.229,0,0.229,1.5899999999999999,0.46,1.6552039149,1.879,0.42,1.9253677571,0.229,0,0.229,1.65,0.42,1.7026156347999999
2021-03-13 20:00:00,1.7934999999999999,0.46,1.851551309,0.2535,0,0.2535,1.54,0.46,1.6072336482,1.8435000000000001,0.42,1.8907385462000001,0.2535,0,0.2535,1.5899999999999999,0.42,1.6445364088
2021-03-13 20:30:00,1.755,0.37,1.7935788246,0.28500000000000003,0,0.28500000000000003,1.47,0.37,1.5158495967999999,1.8050000000000002,0.41000000000000003,1.8509794704,0.28500000000000003,0,0.28500000000000003,1.52,0.41000000000000003,1.5743252523
2021-03-13 21:00:00,1.768,0.42,1.8172022452,0.298,0,0.298,1.47,0.42,1.5288230767000002,1.808,0.38,1.8475020974,0.298,0,0.298,1.51,0.38,1.5570806016
2021-03-13 21:30:00,1.7245,0.42,1.7749085188,0.3045,0,0.3045,1.42,0.42,1.4808105888,1.7745000000000002,0.38,1.814731454,0.3045,0,0.3045,1.47,0.38,1.5183214416
2021-03-13 22:00:00,1.7105000000000001,0.42,1.7613092431,0.3105,0,0.3105,1.4,0.42,1.4616429112,1.7605,0.39,1.8031805927,0.3105,0,0.3105,1.45,0.39,1.5015325503999999
2021-03-13 22:30:00,1.6925,0.42,1.7438337793,0.3225,0,0.3225,1.37,0.42,1.4329340529,1.7425000000000002,0.37,1.7813495586,0.3225,0,0.3225,1.42,0.37,1.4674126891000001
2021-03-13 23:00:00,1.7045,0.42,1.7554829108,0.3345,0,0.3345,1.37,0.42,1.4329340529,1.7545000000000002,0.37,1.7930895823,0.3345,0,0.3345,1.42,0.37,1.4674126891000001
2021-03-13 23:30:00,1.69,0.42,1.7414074767,0.35000000000000003,0,0.35000000000000003,1.34,0.42,1.4042791745,1.74,0.37,1.7789041571,0.35000000000000003,0,0.35000000000000003,1.3900000000000001,0.37,1.438401891
2021-03-14 00:00:00,1.6655,0.07,1.6669703807,0.3655,0,0.3655,1.3,0.07,1.3018832513,1.7555,0.53,1.8337612304,0.3655,0,0.3655,1.3900000000000001,0.53,1.4876155417
2021-03-14 00:30:00,1.671,0.26,1.6911064425,0.371,0,0.371,1.3,0.26,1.3257450735,1.721,0.44,1.7763561017,0.371,0,0.371,1.35,0.44,1.4198943623
2021-03-14 01:00:00,1.6865,0.4,1.7332865458,0.3665,0,0.3665,1.32,0.4,1.379275172,1.7365,0.36,1.7734238777,0.3665,0,0.3665,1.37,0.36,1.4165097952
2021-03-14 01:30:00,1.7000000000000002,0.4,1.7464249197,0.38,0,0.38,1.32,0.4,1.379275172,1.75,0.36,1.7866449004,0.38,0,0.38,1.37,0.36,1.4165097952
2021-03-14 02:00:00,1.691,0.4,1.7376653878,0.371,0,0.371,1.32,0.4,1.379275172,1.741,0.36,1.7778304194,0.371,0,0.371,1.37,0.36,1.4165097952
2021-03-14 02:30:00,1.6960000000000002,0.4,1.7425314917999999,0.366,0,0.366,1.33,0.4,1.3888484439,1.746,0.36,1.7827271244,0.366,0,0.366,1.38,0.36,1.4261837189
2021-03-14 03:00:00,1.669,0.38,1.7117128848,0.369,0,0.369,1.3,0.38,1.3544002363,1.7189999999999999,0.34,1.7523016293,0.369,0,0.369,1.35,0.34,1.3921566003999999
2021-03-14 03:30:00,1.6724999999999999,0.38,1.7151257243,0.3725,0,0.3725,1.3,0.38,1.3544002363,1.7225000000000001,0.34,1.7557352447999999,0.3725,0,0.3725,1.35,0.34,1.3921566003999999
2021-03-14 04:00:00,1.669,0.39,1.713960618,0.369,0,0.369,1.3,0.39,1.3572398462,1.7189999999999999,0.35000000000000003,1.7542693636000002,0.369,0,0.369,1.35,0.35000000000000003,1.3946325681
2021-03-14 04:30:00,1.6760000000000002,0.39,1.7207777311,0.376,0,0.376,1.3,0.39,1.3572398462,1.726,0.35000000000000003,1.7611291832,0.376,0,0.376,1.35,0.35000000000000003,1.3946325681
2021-03-14 05:00:00,1.6800000000000002,0.39,1.7246738822,0.38,0,0.38,1.3,0.39,1.3572398462,1.73,0.35000000000000003,1.7650495743999999,0.38,0,0.38,1.35,0.35000000000000003,1.3946325681
2021-03-14 05:30:00,1.705,0.39,1.7490354485,0.365,0,0.365,1.34,0.39,1.3956002293,1.745,0.35000000000000003,1.7797541964999999,0.365,0,0.365,1.38,0.35000000000000003,1.4236923825
2021-03-14 06:00:00,1.695,0.01,1.6950294983,0.355,0,0.355,1.34,0.01,1.3400373129,1.7850000000000001,0.59,1.8799800531000002,0.355,0,0.355,1.43,0.59,1.5469324484
2021-03-14 06:30:00,1.7185000000000001,0.08,1.7203610813,0.3185,0,0.3185,1.4,0.08,1.4022838514,1.7985,0.55,1.8807185462,0.3185,0,0.3185,1.48,0.55,1.5788920166
2021-03-14 07:00:00,1.7189999999999999,-0.23,1.7343185982,0.279,0,0.279,1.44,-0.23,1.4582523787000001,1.839,0.77,1.9936953126999999,0.279,0,0.279,1.56,0.77,1.7396838793
2021-03-14 07:30:00,1.7650000000000001,0.23,1.7799227511,0.215,0,0.215,1.55,0.23,1.5669716015000001,1.845,0.55,1.925233752,0.215,0,0.215,1.63,0.55,1.7202906731
2021-03-14 08:00:00,1.775,0.25,1.792519177,0.225,0,0.225,1.55,0.25,1.5700318468,1.855,0.52,1.9265059045,0.225,0,0.225,1.63,0.52,1.7109354167
2021-03-14 08:30:00,1.7685,0.46,1.8273456843,0.1985,0,0.1985,1.57,0.46,1.6360012225,1.8285,0.42,1.8761162677,0.1985,0,0.1985,1.63,0.42,1.6832409216
2021-03-14 09:00:00,1.7505000000000002,0.19,1.7607811477,0.1605,0,0.1605,1.5899999999999999,0.19,1.6013119621,1.8305,0.6000000000000001,1.9263255826,0.1605,0,0.1605,1.67,0.6000000000000001,1.774514018
2021-03-14 09:30:00,1.7389999999999999,-0.07,1.7404082854,0.169,0,0.169,1.57,-0.07,1.5715597348,1.859,0.75,2.004589983,0.169,0,0.169,1.69,0.75,1.8489456455000002
2021-03-14 10:00:00,1.8125,0.51,1.8828850868,0.1625,0,0.1625,1.65,0.51,1.7270205558,1.8625,0.48,1.923358066,0.1625,0,0.1625,1.7000000000000002,0.48,1.7664653973000002
2021-03-14 10:30:00,1.8175,0.51,1.887698665,0.14750000000000002,0,0.14750000000000002,1.67,0.51,1.746138597,1.8675000000000002,0.48,1.9282002619,0.14750000000000002,0,0.14750000000000002,1.72,0.48,1.7857211428
2021-03-14 11:00:00,1.803,0.48,1.8657998285000001,0.153,0,0.153,1.65,0.48,1.718400419,1.853,0.44,1.9045232999000001,0.153,0,0.153,1.7000000000000002,0.44,1.7560182230999999
2021-03-14 11:30:00,1.812,0.32,1.84003913,0.112,0,0.112,1.7000000000000002,0.32,1.7298554852999999,1.892,0.5700000000000001,1.9759969636,0.112,0,0.112,1.78,0.5700000000000001,1.8690371853
2021-03-14 12:00:00,1.7955,-0.13,1.8002000583000002,0.0655,0,0.0655,1.73,-0.13,1.7348775173000002,1.9255,0.86,2.1088267473,0.0655,0,0.0655,1.8599999999999999,0.86,2.0491949638999998
2021-03-14 12:30:00,1.8135,0.49,1.8785319401,0.1335,0,0.1335,1.6800000000000002,0.49,1.75,1.8735,0.48,1.934011957,0.1335,0,0.1335,1.74,0.48,1.8049930748
2021-03-14 13:00:00,1.8335,0.53,1.9085654953,0.1335,0,0.1335,1.7000000000000002,0.53,1.7807021087,1.8835000000000002,0.5,1.9487360647,0.1335,0,0.1335,1.75,0.5,1.8200274723
2021-03-14 13:30:00,1.8305,0.51,1.9002184743,0.1405,0,0.1405,1.69,0.51,1.7652761824,1.8805,0.48,1.9407937165,0.1405,0,0.1405,1.74,0.48,1.8049930748
2021-03-14 14:00:00,1.8439999999999999,0.51,1.9132265940000002,0.17400000000000002,0,0.17400000000000002,1.67,0.51,1.746138597,1.904,0.48,1.9635722548,0.17400000000000002,0,0.17400000000000002,1.73,0.48,1.7953551181
2021-03-14 14:30:00,1.7885,-0.08,1.7902883148000002,0.17850000000000002,0,0.17850000000000002,1.6099999999999999,-0.08,1.6119863523,1.9085,0.78,2.0617401024,0.17850000000000002,0,0.17850000000000002,1.73,0.78,1.8977091453
2021-03-14 15:00:00,1.8155000000000001,0.19,1.8254150898,0.17550000000000002,0,0.17550000000000002,1.6400000000000001,0.19,1.6509694122,1.9055,0.64,2.0101070245,0.17550000000000002,0,0.17550000000000002,1.73,0.64,1.8445866746
2021-03-14 15:30:00,1.826,0.5,1.8932184237,0.186,0,0.186,1.6400000000000001,0.5,1.7145261736,1.876,0.47000000000000003,1.9339793174,0.186,0,0.186,1.69,0.47000000000000003,1.7541379649
2021-03-14 16:00:00,1.8385,0.42,1.8858637941,0.1985,0,0.1985,1.6400000000000001,0.42,1.6929264603,1.8885,0.51,1.9561524097,0.1985,0,0.1985,1.69,0.51,1.7652761824
2021-03-14 16:30:00,1.814,0.0,1.814,0.164,0,0.164,1.65,0.0,1.65,1.9340000000000002,0.75,2.0743326638,0.164,0,0.164,1.77,0.75,1.9223423212
2021-03-14 17:00:00,1.8285,0.49,1.8930167062,0.1885,0,0.1885,1.6400000000000001,0.49,1.7116366437,1.8785,0.45,1.9316475481,0.1885,0,0.1885,1.69,0.45,1.7488853593
2021-03-14 17:30:00,1.79,-0.13,1.794714462,0.21,0,0.21,1.58,-0.13,1.5853390804,1.9100000000000001,0.79,2.0669300907,0.21,0,0.21,1.7000000000000002,0.79,1.8745932892
2021-03-14 18:00:00,1.7970000000000002,0.15,1.8032495668,0.217,0,0.217,1.58,0.15,1.5871042814,1.877,0.63,1.9799063109000001,0.217,0,0.217,1.6600000000000001,0.63,1.7755280905
2021-03-14 18:30:00,1.7705000000000002,0.08,1.7723064774,0.2505,0,0.2505,1.52,0.08,1.5221038072000002,1.8705,0.65,1.9802197479,0.2505,0,0.2505,1.62,0.65,1.7455371666000001
2021-03-14 19:00:00,1.762,0.26,1.781079448,0.242,0,0.242,1.52,0.26,1.5420765221,1.8519999999999999,0.53,1.9263447250999999,0.242,0,0.242,1.6099999999999999,0.53,1.6949926254
2021-03-14 19:30:00,1.755,0.47000000000000003,1.8168447925,0.23500000000000001,0,0.23500000000000001,1.52,0.47000000000000003,1.5910059711,1.815,0.43,1.8652412713,0.23500000000000001,0,0.23500000000000001,1.58,0.43,1.6374675569
2021-03-14 20:00:00,1.7375,0.47000000000000003,1.7999461798,0.2775,0,0.2775,1.46,0.47000000000000003,1.533786165,1.7875,0.43,1.838492929,0.2775,0,0.2775,1.51,0.43,1.5700318468
2021-03-14 20:30:00,1.7309999999999999,0.44,1.7860461920000001,0.301,0,0.301,1.43,0.44,1.496161756,1.7810000000000001,0.4,1.8253659907,0.301,0,0.301,1.48,0.4,1.5331014317
2021-03-14 21:00:00,1.701,0.44,1.7569863403000001,0.301,0,0.301,1.4,0.44,1.4675149062,1.751,0.4,1.7961071793999999,0.301,0,0.301,1.45,0.4,1.5041608956
2021-03-14 21:30:00,1.685,0.43,1.7390011501,0.315,0,0.315,1.37,0.43,1.4358969322,1.7349999999999999,0.38,1.7761264032000001,0.315,0,0.315,1.42,0.38,1.469965986
2021-03-14 22:00:00,1.679,0.11,1.6825994770000001,0.329,0,0.329,1.35,0.11,1.3544740677,1.759,0.55,1.8429815516999999,0.329,0,0.329,1.43,0.55,1.5321227105
2021-03-14 22:30:00,1.6745,0.16,1.6821267045,0.3245,0,0.3245,1.35,0.16,1.3594484176,1.7445,0.55,1.8291474107,0.3245,0,0.3245,1.42,0.55,1.5227934857
2021-03-14 23:00:00,1.6675,0.41000000000000003,1.7171651784000002,0.34750000000000003,0,0.34750000000000003,1.32,0.41000000000000003,1.3822083779,1.7175,0.37,1.7569024589,0.34750000000000003,0,0.34750000000000003,1.37,0.37,1.4190842117
2021-03-14 23:30:00,1.6505,0.30000000000000004,1.6775429205,0.35050000000000003,0,0.35050000000000003,1.3,0.30000000000000004,1.3341664064,1.7205,0.43,1.7734204944,0.35050000000000003,0,0.35050000000000003,1.37,0.43,1.4358969322
2021-03-15 00:00:00,1.659,0.42,1.7113389495,0.359,0,0.359,1.3,0.42,1.3661625086,1.699,0.38,1.7409770245,0.359,0,0.359,1.34,0.38,1.3928388277
2021-03-15 00:30:00,1.599,-0.18,1.6090994376,0.389,0,0.389,1.21,-0.18,1.2233151679,1.709,0.6900000000000001,1.8430358108,0.389,0,0.389,1.32,0.6900000000000001,1.4894629905
2021-03-15 01:00:00,1.6465,0.17,1.6552529263,0.3765,0,0.3765,1.27,0.17,1.2813274367,1.7165,0.49,1.7850692564,0.3765,0,0.3765,1.34,0.49,1.4267795905
2021-03-15 01:30:00,1.6375000000000002,0.41000000000000003,1.6880480591,0.3675,0,0.3675,1.27,0.41000000000000003,1.3345411195999999,1.6875,0.37,1.7275868285,0.3675,0,0.3675,1.32,0.37,1.3708756326
2021-03-15 02:00:00,1.6495000000000002,0.41000000000000003,1.699691222,0.3795,0,0.3795,1.27,0.41000000000000003,1.3345411195999999,1.6895,0.37,1.7295404737000002,0.3795,0,0.3795,1.31,0.37,1.3612494261
2021-03-15 02:30:00,1.6155,0.06,1.6166138222000002,0.3855,0,0.3855,1.23,0.06,1.2314625451,1.7055,0.54,1.7889466873000002,0.3855,0,0.3855,1.32,0.54,1.4261837189
2021-03-15 03:00:00,1.6545,0.39,1.699844184,0.3745,0,0.3745,1.28,0.39,1.3380956618,1.6945000000000001,0.35000000000000003,1.7302688375000002,0.3745,0,0.3745,1.32,0.35000000000000003,1.3656134153
2021-03-15 03:30:00,1.6505,0.39,1.6959511343,0.3705,0,0.3705,1.28,0.39,1.3380956618,1.6905000000000001,0.35000000000000003,1.7263517168,0.3705,0,0.3705,1.32,0.35000000000000003,1.3656134153
2021-03-15 04:00:00,1.6480000000000001,0.39,1.6935182314000001,0.368,0,0.368,1.28,0.39,1.3380956618,1.6880000000000002,0.35000000000000003,1.7239037096,0.368,0,0.368,1.32,0.35000000000000003,1.3656134153
2021-03-15 04:30:00,1.6600000000000001,0.39,1.7051979357,0.35000000000000003,0,0.35000000000000003,1.31,0.39,1.3668211295,1.71,0.35000000000000003,1.7454512311000001,0.35000000000000003,0,0.35000000000000003,1.3599999999999999,0.35000000000000003,1.4043147795
2021-03-15 05:00:00,1.663,0.39,1.7081185556,0.363,0,0.363,1.3,0.39,1.3572398462,1.703,0.35000000000000003,1.7385939722,0.363,0,0.363,1.34,0.35000000000000003,1.3849548729
2021-03-15 05:30:00,1.7155,-0.07,1.7169275610999999,0.35550000000000004,0,0.35550000000000004,1.3599999999999999,-0.07,1.3618002790000001,1.8155000000000001,0.66,1.9317453895,0.35550000000000004,0,0.35550000000000004,1.46,0.66,1.6022484202
2021-03-15 06:00:00,1.713,-0.12,1.7171980084,0.333,0,0.333,1.38,-0.12,1.3852075657,1.823,0.68,1.9456949915,0.333,0,0.333,1.49,0.68,1.6378339354
2021-03-15 06:30:00,1.7815,0.18,1.79057037,0.2615,0,0.2615,1.52,0.18,1.5306207890999999,1.8615,0.55,1.9410518411000002,0.2615,0,0.2615,1.6,0.55,1.6918924316
2021-03-15 07:00:00,1.807,0.35000000000000003,1.8405838748,0.197,0,0.197,1.6099999999999999,0.35000000000000003,1.6476043214,1.867,0.48,1.9277160061,0.197,0,0.197,1.67,0.48,1.7376133057
2021-03-15 07:30:00,1.9545,0.56,2.0331429487,0.044500000000000005,0,0.044500000000000005,1.9100000000000001,0.56,1.9904019695000001,2.0145,0.52,2.0805312423,0.044500000000000005,0,0.044500000000000005,1.97,0.52,2.0374739262
2021-03-15 08:00:00,2.07,0.56,2.1444113411,0.01,0,0.01,2.06,0.56,2.1347599397,2.13,0.52,2.1925555865,0.01,0,0.01,2.12,0.52,2.1828421839
2021-03-15 08:30:00,2.3,0.58,2.3720033727,0.0,0,0.0,2.3,0.58,2.3720033727,2.36,0.54,2.4209915324,0.0,0,0.0,2.36,0.54,2.4209915324
2021-03-15 09:00:00,2.41,0.58,2.4788101985,0.0,0,0.0,2.41,0.58,2.4788101985,2.47,0.54,2.528339376,0.0,0,0.0,2.47,0.54,2.528339376
2021-03-15 09:30:00,2.52,0.12,2.5228555249999998,0.0,0,0.0,2.52,0.12,2.5228555249999998,2.65,0.85,2.78298401,0.0,0,0.0,2.65,0.85,2.78298401
2021-03-15 10:00:00,2.6,0.32,2.6196182928000002,0.0,0,0.0,2.6,0.32,2.6196182928000002,2.7199999999999998,0.87,2.8557485884,0.0,0,0.0,2.7199999999999998,0.87,2.8557485884
2021-03-15 10:30:00,2.79,0.73,2.8839209421,0.0,0,0.0,2.79,0.73,2.8839209421,2.85,0.6900000000000001,2.932336952,0.0,0,0.0,2.85,0.6900000000000001,2.932336952
2021-03-15 11:00:00,2.77,0.74,2.8671414336,0.0,0,0.0,2.77,0.74,2.8671414336,2.84,0.7000000000000001,2.9249957265,0.0,0,0.0,2.84,0.7000000000000001,2.9249957265
2021-03-15 11:30:00,2.76,0.75,2.8600874113,0.0,0,0.0,2.76,0.75,2.8600874113,2.8200000000000003,0.71,2.9080061898,0.0,0,0.0,2.8200000000000003,0.71,2.9080061898
2021-03-15 12:00:00,2.85,0.76,2.9495931923,0.0,0,0.0,2.85,0.76,2.9495931923,2.92,0.72,3.0074573979,0.0,0,0.0,2.92,0.72,3.0074573979
2021-03-15 12:30:00,2.8200000000000003,0.76,2.9206163733,0.0,0,0.0,2.8200000000000003,0.76,2.9206163733,2.88,0.72,2.9686360504,0.0,0,0.0,2.88,0.72,2.9686360504
2021-03-15 13:00:00,2.77,0.78,2.8777247957,0.0,0,0.0,2.77,0.78,2.8777247957,2.84,0.74,2.9348253781,0.0,0,0.0,2.84,0.74,2.9348253781
2021-03-15 13:30:00,2.81,0.8,2.9216604868,0.0,0,0.0,2.81,0.8,2.9216604868,2.87,0.76,2.9689223634,0.0,0,0.0,2.87,0.76,2.9689223634
2021-03-15 14:00:00,2.65,0.65,2.7285527299,0.0,0,0.0,2.65,0.65,2.7285527299,2.71,0.61,2.7778048888,0.0,0,0.0,2.71,0.61,2.7778048888
2021-03-15 14:30:00,2.65,0.66,2.7309522149000003,0.0,0,0.0,2.65,0.66,2.7309522149000003,2.71,0.62,2.7800179856,0.0,0,0.0,2.71,0.62,2.7800179856
2021-03-15 15:00:00,2.59,0.66,2.6727700986,0.0,0,0.0,2.59,0.66,2.6727700986,2.66,0.62,2.7313000567,0.0,0,0.0,2.66,0.62,2.7313000567
2021-03-15 15:30:00,2.5300000000000002,0.63,2.6072590972,0.0,0,0.0,2.5300000000000002,0.63,2.6072590972,2.6,0.59,2.6661020236,0.0,0,0.0,2.6,0.59,2.6661020236
2021-03-15 16:00:00,2.49,0.63,2.5684625752,0.0,0,0.0,2.49,0.63,2.5684625752,2.56,0.59,2.6271086769,0.0,0,0.0,2.56,0.59,2.6271086769
2021-03-15 16:30:00,2.42,0.62,2.4981593224,0.0,0,0.0,2.42,0.62,2.4981593224,2.49,0.58,2.5566579748000002,0.0,0,0.0,2.49,0.58,2.5566579748000002
2021-03-15 17:00:00,2.2800000000000002,0.03,2.2801973599,0.0,0,0.0,2.2800000000000002,0.03,2.2801973599,2.42,0.91,2.5854400012000003,0.0,0,0.0,2.42,0.91,2.5854400012000003
2021-03-15 17:30:00,2.146,0.28,2.1641894557,0.016,0,0.016,2.13,0.28,2.1483249289,2.246,0.6900000000000001,2.3495991147,0.016,0,0.016,2.23,0.6900000000000001,2.3343093197
2021-03-15 18:00:00,2.046,0.56,2.1212534031,0.056,0,0.056,1.99,0.56,2.0672929159,2.106,0.52,2.1692477959,0.056,0,0.056,2.05,0.52,2.1149231665
2021-03-15 18:30:00,1.9420000000000002,0.24,1.9567738755000001,0.132,0,0.132,1.81,0.24,1.8258422714,2.022,0.59,2.1063200137,0.132,0,0.132,1.8900000000000001,0.59,1.9799494943
2021-03-15 19:00:00,1.905,0.24,1.9200585929,0.145,0,0.145,1.76,0.24,1.7762882649,1.995,0.61,2.086174729,0.145,0,0.145,1.85,0.61,1.9479733058000002
2021-03-15 19:30:00,1.871,0.48,1.9315902775,0.171,0,0.171,1.7000000000000002,0.48,1.7664653973000002,1.931,0.44,1.9804951401,0.171,0,0.171,1.76,0.44,1.8141664753
2021-03-15 20:00:00,1.8185,0.45,1.8733505411,0.2285,0,0.2285,1.5899999999999999,0.45,1.6524527225,1.8785,0.41000000000000003,1.9227226139,0.2285,0,0.2285,1.65,0.41000000000000003,1.7001764614
2021-03-15 20:30:00,1.7875,0.45,1.8432732434,0.23750000000000002,0,0.23750000000000002,1.55,0.45,1.6140012392,1.8375,0.41000000000000003,1.8826859138,0.23750000000000002,0,0.23750000000000002,1.6,0.41000000000000003,1.651696098
2021-03-15 21:00:00,1.766,0.45,1.822431343,0.276,0,0.276,1.49,0.45,1.5564703659,1.816,0.41000000000000003,1.8617078181000002,0.276,0,0.276,1.54,0.41000000000000003,1.5936436239
2021-03-15 21:30:00,1.734,0.43,1.7865206408,0.294,0,0.294,1.44,0.43,1.5028306625,1.784,0.39,1.8261314301,0.294,0,0.294,1.49,0.39,1.5401947929
2021-03-15 22:00:00,1.7025000000000001,0.43,1.7559630549,0.3025,0,0.3025,1.4,0.43,1.4645477118,1.7625000000000002,0.39,1.8051333053,0.3025,0,0.3025,1.46,0.39,1.5111915828
2021-03-15 22:30:00,1.693,0.42,1.7443190649,0.323,0,0.323,1.37,0.42,1.4329340529,1.7429999999999999,0.38,1.7839419834,0.323,0,0.323,1.42,0.38,1.469965986
2021-03-15 23:00:00,1.6724999999999999,0.35000000000000003,1.7087294256,0.35250000000000004,0,0.35250000000000004,1.32,0.35000000000000003,1.3656134153,1.7325,0.39,1.7758536679999999,0.35250000000000004,0,0.35250000000000004,1.38,0.39,1.4340502083
2021-03-15 23:30:00,1.6680000000000001,-0.15,1.6747310232000001,0.378,0,0.378,1.29,-0.15,1.2986916493,1.778,0.68,1.9035976466000002,0.378,0,0.378,1.4,0.68,1.5564061167
2021-03-16 00:00:00,1.662,0.16,1.6696838024,0.392,0,0.392,1.27,0.16,1.2800390619,1.732,0.48,1.7972823929000001,0.392,0,0.392,1.34,0.48,1.4233762679
2021-03-16 00:30:00,1.6605,0.09,1.6629372357,0.3905,0,0.3905,1.27,0.09,1.2731849826000001,1.7505000000000002,0.51,1.82328008,0.3905,0,0.3905,1.3599999999999999,0.51,1.4524806367
2021-03-16 01:00:00,1.6800000000000002,0.39,1.7246738822,0.39,0,0.39,1.29,0.39,1.3476646467,1.72,0.35000000000000003,1.75524927,0.39,0,0.39,1.33,0.35000000000000003,1.3752817893
2021-03-16 01:30:00,1.703,0.4,1.7493453061,0.383,0,0.383,1.32,0.4,1.379275172,1.7429999999999999,0.37,1.7818386571,0.383,0,0.383,1.3599999999999999,0.37,1.4094325099
2021-03-16 02:00:00,1.6925,0.16,1.7000459553,0.3925,0,0.3925,1.3,0.16,1.3098091464000001,1.7725,0.49,1.8389823952,0.3925,0,0.3925,1.38,0.49,1.4644111445
2021-03-16 02:30:00,1.6795,0.38,1.7219524529,0.3895,0,0.3895,1.29,0.38,1.3448048186000001,1.7295,0.34,1.7626032594,0.3895,0,0.3895,1.34,0.34,1.3824615727
2021-03-16 03:00:00,1.682,0.38,1.724390907,0.382,0,0.382,1.3,0.38,1.3544002363,1.732,0.34,1.7650563730000002,0.382,0,0.382,1.35,0.34,1.3921566003999999
2021-03-16 03:30:00,1.67,0.38,1.7126879459,0.4,0,0.4,1.27,0.38,1.3256319248000001,1.72,0.34,1.7532826355000002,0.4,0,0.4,1.32,0.34,1.3630847369
2021-03-16 04:00:00,1.689,0.39,1.7334419517000001,0.399,0,0.399,1.29,0.39,1.3476646467,1.7389999999999999,0.35000000000000003,1.7738717541,0.399,0,0.399,1.34,0.35000000000000003,1.3849548729
2021-03-16 04:30:00,1.678,0.41000000000000003,1.7273633086,0.388,0,0.388,1.29,0.41000000000000003,1.353587825,1.728,0.37,1.7671683564,0.388,0,0.388,1.34,0.37,1.3901438774
2021-03-16 05:00:00,1.699,0.41000000000000003,1.7477702938,0.379,0,0.379,1.32,0.41000000000000003,1.3822083779,1.7389999999999999,0.37,1.777926039,0.379,0,0.379,1.3599999999999999,0.37,1.4094325099
2021-03-16 05:30:00,1.724,0.41000000000000003,1.7720823909,0.364,0,0.364,1.3599999999999999,0.41000000000000003,1.4204576727,1.774,0.37,1.8121743845,0.364,0,0.364,1.4100000000000001,0.37,1.4577379737
2021-03-16 06:00:00,1.736,-0.06,1.7370365569000001,0.326,0,0.326,1.4100000000000001,-0.06,1.4112760184,1.846,0.67,1.9638268763000002,0.326,0,0.326,1.52,0.67,1.661114084
2021-03-16 06:30:00,1.81,0.09,1.8122361877,0.29,0,0.29,1.52,0.09,1.5226621424,1.9100000000000001,0.61,2.0050436404,0.29,0,0.29,1.62,0.61,1.7310401497
2021-03-16 07:00:00,1.832,0.44,1.884097662,0.17200000000000001,0,0.17200000000000001,1.6600000000000001,0.44,1.7173234989,1.892,0.47000000000000003,1.9495035265,0.17200000000000001,0,0.17200000000000001,1.72,0.47000000000000003,1.783059169
2021-03-16 07:30:00,1.9765000000000001,0.5700000000000001,2.0570494039,0.036500000000000005,0,0.036500000000000005,1.94,0.5700000000000001,2.0220039565,2.0365,0.54,2.1068773695,0.036500000000000005,0,0.036500000000000005,2.0,0.54,2.0716177254
2021-03-16 08:00:00,2.0845,0.56,2.1584115108,0.0145,0,0.0145,2.07,0.56,2.1444113411,2.1445,0.54,2.2114430244,0.0145,0,0.0145,2.13,0.54,2.1973848093
2021-03-16 08:30:00,2.7815000000000003,0.08,2.7826502206,0.0015,0,0.0015,2.7800000000000002,0.08,2.7811508409,2.9115,0.8200000000000001,3.0247697846,0.0015,0,0.0015,2.91,0.8200000000000001,3.0233259831
2021-03-16 09:00:00,4.09,0.62,4.1367257584,0.0,0,0.0,4.09,0.62,4.1367257584,4.17,0.58,4.2101425154,0.0,0,0.0,4.17,0.58,4.2101425154
2021-03-16 09:30:00,4.22,0.56,4.2569942447999995,0.0,0,0.0,4.22,0.56,4.2569942447999995,4.31,0.62,4.3543656254,0.0,0,0.0,4.31,0.62,4.3543656254
2021-03-16 10:00:00,4.28,0.64,4.3275859321,0.0,0,0.0,4.28,0.64,4.3275859321,4.36,0.6000000000000001,4.4010907739,0.0,0,0.0,4.36,0.6000000000000001,4.4010907739
2021-03-16 10:30:00,4.33,0.66,4.3800114155,0.0,0,0.0,4.33,0.66,4.3800114155,4.41,0.63,4.4547727215,0.0,0,0.0,4.41,0.63,4.4547727215
2021-03-16 11:00:00,4.33,0.65,4.3785157302,0.0,0,0.0,4.33,0.65,4.3785157302,4.41,0.61,4.4519883198,0.0,0,0.0,4.41,0.61,4.4519883198
2021-03-16 11:30:00,4.33,0.65,4.3785157302,0.0,0,0.0,4.33,0.65,4.3785157302,4.41,0.62,4.4533695108,0.0,0,0.0,4.41,0.62,4.4533695108
2021-03-16 12:00:00,4.44,0.7000000000000001,4.4948414878000005,0.0,0,0.0,4.44,0.7000000000000001,4.4948414878000005,4.52,0.66,4.5679316983,0.0,0,0.0,4.52,0.66,4.5679316983
2021-03-16 12:30:00,4.42,0.71,4.4766617027,0.0,0,0.0,4.42,0.71,4.4766617027,4.5,0.67,4.5496043784,0.0,0,0.0,4.5,0.67,4.5496043784
2021-03-16 13:00:00,4.42,0.71,4.4766617027,0.0,0,0.0,4.42,0.71,4.4766617027,4.5,0.67,4.5496043784,0.0,0,0.0,4.5,0.67,4.5496043784
2021-03-16 13:30:00,4.52,0.73,4.5785696456,0.0,0,0.0,4.52,0.73,4.5785696456,4.6,0.6900000000000001,4.6514621357,0.0,0,0.0,4.6,0.6900000000000001,4.6514621357
2021-03-16 14:00:00,4.41,0.6900000000000001,4.4636532123,0.0,0,0.0,4.41,0.6900000000000001,4.4636532123,4.49,0.65,4.5368050432,0.0,0,0.0,4.49,0.65,4.5368050432
2021-03-16 14:30:00,4.37,0.6900000000000001,4.4241383342,0.0,0,0.0,4.37,0.6900000000000001,4.4241383342,4.45,0.65,4.4972213644,0.0,0,0.0,4.45,0.65,4.4972213644
2021-03-16 15:00:00,4.37,0.74,4.4322116375,0.0,0,0.0,4.37,0.74,4.4322116375,4.45,0.7000000000000001,4.5047197471,0.0,0,0.0,4.45,0.7000000000000001,4.5047197471
2021-03-16 15:30:00,3.68,0.59,3.7269961095,0.0,0,0.0,3.68,0.59,3.7269961095,3.76,0.55,3.8000131579,0.0,0,0.0,3.76,0.55,3.8000131579
2021-03-16 16:00:00,3.65,0.59,3.6973774489,0.0,0,0.0,3.65,0.59,3.6973774489,3.73,0.55,3.7703315504,0.0,0,0.0,3.73,0.55,3.7703315504
2021-03-16 16:30:00,2.7405,0.30000000000000004,2.7568714606,0.0005,0,0.0005,2.74,0.30000000000000004,2.7563744303,2.8205,0.42,2.851599595,0.0005,0,0.0005,2.8200000000000003,0.42,2.8511050489
2021-03-16 17:00:00,4.09,0.48,4.1180699363,0.0,0,0.0,4.09,0.48,4.1180699363,4.19,0.67,4.2432299019,0.0,0,0.0,4.19,0.67,4.2432299019
2021-03-16 17:30:00,3.22,0.44,3.249923076,0.0,0,0.0,3.22,0.44,3.249923076,3.31,0.55,3.3553837336,0.0,0,0.0,3.31,0.55,3.3553837336
2021-03-16 18:00:00,3.7,0.55,3.7406550229,0.0,0,0.0,3.7,0.55,3.7406550229,3.77,0.52,3.8056931038,0.0,0,0.0,3.77,0.52,3.8056931038
2021-03-16 18:30:00,3.32,0.51,3.3589432862,0.0,0,0.0,3.32,0.51,3.3589432862,3.39,0.47000000000000003,3.4224260401,0.0,0,0.0,3.39,0.47000000000000003,3.4224260401
2021-03-16 19:00:00,2.0985,0.16,2.1045907559,0.0985,0,0.0985,2.0,0.16,2.0063897926,2.2085,0.66,2.3050102494,0.0985,0,0.0985,2.11,0.66,2.2108143296
2021-03-16 19:30:00,1.9175,0.5,1.9816170795999999,0.14750000000000002,0,0.14750000000000002,1.77,0.5,1.839266158,1.9675,0.46,2.0205584005,0.14750000000000002,0,0.14750000000000002,1.82,0.46,1.8772320048000002
2021-03-16 20:00:00,1.8455,0.33,1.8747720528,0.2155,0,0.2155,1.63,0.33,1.6630694513000002,1.9155000000000002,0.5,1.9796818558,0.2155,0,0.2155,1.7000000000000002,0.5,1.7720045146999999
