Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2021-03-16 20:30:00,1.7865000000000002,0.44,1.8398864775,0.24650000000000002,0,0.24650000000000002,1.54,0.44,1.6016241756,1.8465,0.4,1.8893285183000001,0.24650000000000002,0,0.24650000000000002,1.6,0.4,1.6492422502
2021-03-16 21:00:00,1.7625000000000002,0.44,1.8165919327000002,0.28250000000000003,0,0.28250000000000003,1.48,0.44,1.5440207252,1.8125,0.4,1.8561132104,0.28250000000000003,0,0.28250000000000003,1.53,0.4,1.5814234095000002
2021-03-16 21:30:00,1.752,0.44,1.8064063773,0.302,0,0.302,1.45,0.44,1.5152887514,1.802,0.4,1.8458613166000002,0.302,0,0.302,1.5,0.4,1.5524174696
2021-03-16 22:00:00,1.741,0.44,1.7957396805,0.331,0,0.331,1.4100000000000001,0.44,1.4770578865,1.791,0.4,1.8351242465,0.331,0,0.331,1.46,0.4,1.5138031576
2021-03-16 22:30:00,1.702,0.24,1.7188379796,0.332,0,0.332,1.37,0.24,1.3908630414,1.792,0.48,1.8551722292,0.332,0,0.332,1.46,0.48,1.5368799563
2021-03-16 23:00:00,1.721,0.28,1.7436286875,0.361,0,0.361,1.3599999999999999,0.28,1.3885243966,1.7810000000000001,0.45,1.836970604,0.361,0,0.361,1.42,0.45,1.4895972610000001
2021-03-16 23:30:00,1.7025000000000001,0.41000000000000003,1.7511728213,0.3825,0,0.3825,1.32,0.41000000000000003,1.3822083779,1.7525,0.37,1.7911326724,0.3825,0,0.3825,1.37,0.37,1.4190842117
2021-03-17 00:00:00,1.698,0.39,1.7422123865999999,0.388,0,0.388,1.31,0.39,1.3668211295,1.748,0.35000000000000003,1.7826957116000002,0.388,0,0.388,1.3599999999999999,0.35000000000000003,1.4043147795
2021-03-17 00:30:00,1.6975,0.39,1.7417250788,0.3875,0,0.3875,1.31,0.39,1.3668211295,1.7475,0.35000000000000003,1.7822054455,0.3875,0,0.3875,1.3599999999999999,0.35000000000000003,1.4043147795
2021-03-17 01:00:00,1.7025000000000001,0.17,1.7109664666,0.3825,0,0.3825,1.32,0.17,1.3309019498,1.7825000000000002,0.51,1.8540243391,0.3825,0,0.3825,1.4,0.51,1.49
2021-03-17 01:30:00,1.7065000000000001,0.38,1.748296957,0.40650000000000003,0,0.40650000000000003,1.3,0.38,1.3544002363,1.7565,0.34,1.7891037561,0.40650000000000003,0,0.40650000000000003,1.35,0.34,1.3921566003999999
2021-03-17 02:00:00,1.709,0.38,1.7507372733,0.389,0,0.389,1.32,0.38,1.3736083867,1.759,0.35000000000000003,1.7934829244000001,0.389,0,0.389,1.37,0.35000000000000003,1.4140014144
2021-03-17 02:30:00,1.7115,0.38,1.7531777577,0.3915,0,0.3915,1.32,0.38,1.3736083867,1.7615,0.34,1.7940128900999999,0.3915,0,0.3915,1.37,0.34,1.4115594213
2021-03-17 03:00:00,1.7035,0.38,1.7453688006,0.3835,0,0.3835,1.32,0.38,1.3736083867,1.7535,0.34,1.7861585176,0.3835,0,0.3835,1.37,0.34,1.4115594213
2021-03-17 03:30:00,1.694,0.38,1.7360979235,0.384,0,0.384,1.31,0.38,1.3640014663,1.744,0.34,1.7768331379000002,0.384,0,0.384,1.3599999999999999,0.34,1.4018559127
2021-03-17 04:00:00,1.7115,0.38,1.7531777577,0.4015,0,0.4015,1.31,0.38,1.3640014663,1.7615,0.34,1.7940128900999999,0.4015,0,0.4015,1.3599999999999999,0.34,1.4018559127
2021-03-17 04:30:00,1.704,0.38,1.7458568097,0.394,0,0.394,1.31,0.38,1.3640014663,1.754,0.34,1.786649378,0.394,0,0.394,1.3599999999999999,0.34,1.4018559127
2021-03-17 05:00:00,1.729,0.38,1.7702657993000002,0.389,0,0.389,1.34,0.38,1.3928388277,1.779,0.34,1.8111987743,0.389,0,0.389,1.3900000000000001,0.34,1.4309786861
2021-03-17 05:30:00,1.76,0.38,1.8005554698,0.37,0,0.37,1.3900000000000001,0.38,1.4410065926,1.81,0.34,1.8416568627,0.37,0,0.37,1.44,0.34,1.4795945391
2021-03-17 06:00:00,1.763,-0.08,1.7648141545,0.343,0,0.343,1.42,-0.08,1.4222517358,1.873,0.65,1.9825813981,0.343,0,0.343,1.53,0.65,1.6623477374
2021-03-17 06:30:00,1.8255,0.01,1.8255273896,0.28550000000000003,0,0.28550000000000003,1.54,0.01,1.5400324672,1.9255,0.65,2.0322525065,0.28550000000000003,0,0.28550000000000003,1.6400000000000001,0.65,1.7641145088
2021-03-17 07:00:00,1.861,0.46,1.9170083464,0.201,0,0.201,1.6600000000000001,0.46,1.7225562399999998,1.921,0.42,1.9663776341,0.201,0,0.201,1.72,0.42,1.7705366418000001
2021-03-17 07:30:00,1.972,0.52,2.0394077572000002,0.07200000000000001,0,0.07200000000000001,1.9,0.52,1.9698730924,2.032,0.48,2.0879233702,0.07200000000000001,0,0.07200000000000001,1.96,0.48,2.0179197209
2021-03-17 08:00:00,2.1265,0.54,2.1939923086,0.026500000000000003,0,0.026500000000000003,2.1,0.54,2.16831732,2.1865,0.51,2.2451909162,0.026500000000000003,0,0.026500000000000003,2.16,0.51,2.2193918086
2021-03-17 08:30:00,2.265,0.56,2.3332005915,0.005,0,0.005,2.26,0.56,2.3283470532,2.325,0.53,2.3846435792,0.005,0,0.005,2.32,0.53,2.3797688963
2021-03-17 09:00:00,2.4,0.58,2.4690889008,0.0,0,0.0,2.4,0.58,2.4690889008,2.46,0.54,2.5185710234,0.0,0,0.0,2.46,0.54,2.5185710234
2021-03-17 09:30:00,2.52,0.58,2.5858847615,0.0,0,0.0,2.52,0.58,2.5858847615,2.58,0.54,2.6359059164,0.0,0,0.0,2.58,0.54,2.6359059164
2021-03-17 10:00:00,4.14,0.62,4.1861676985,0.0,0,0.0,4.14,0.62,4.1861676985,4.22,0.58,4.2596713488,0.0,0,0.0,4.22,0.58,4.2596713488
2021-03-17 10:30:00,3.85,0.65,3.9044846011,0.0,0,0.0,3.85,0.65,3.9044846011,3.92,0.61,3.9671778382,0.0,0,0.0,3.92,0.61,3.9671778382
2021-03-17 11:00:00,2.65,0.62,2.7215620515000003,0.0,0,0.0,2.65,0.62,2.7215620515000003,2.71,0.58,2.7713715016,0.0,0,0.0,2.71,0.58,2.7713715016
2021-03-17 11:30:00,3.11,0.6000000000000001,3.1673490493,0.0,0,0.0,3.11,0.6000000000000001,3.1673490493,3.18,0.56,3.2289317119,0.0,0,0.0,3.18,0.56,3.2289317119
2021-03-17 12:00:00,2.95,0.53,2.9972320564,0.0,0,0.0,2.95,0.53,2.9972320564,3.06,0.73,3.1458703088,0.0,0,0.0,3.06,0.73,3.1458703088
2021-03-17 12:30:00,2.71,0.64,2.7845466417,0.0,0,0.0,2.71,0.64,2.7845466417,2.77,0.6000000000000001,2.8342371108,0.0,0,0.0,2.77,0.6000000000000001,2.8342371108
2021-03-17 13:00:00,2.65,0.5,2.696757312,0.0,0,0.0,2.65,0.5,2.696757312,2.74,0.67,2.8207268567,0.0,0,0.0,2.74,0.67,2.8207268567
2021-03-17 13:30:00,2.7800000000000002,0.23,2.7894981628,0.0,0,0.0,2.7800000000000002,0.23,2.7894981628,2.93,0.89,3.0621887597,0.0,0,0.0,2.93,0.89,3.0621887597
2021-03-17 14:00:00,3.75,0.55,3.7901187316,0.0,0,0.0,3.75,0.55,3.7901187316,3.83,0.51,3.8638064134,0.0,0,0.0,3.83,0.51,3.8638064134
2021-03-17 14:30:00,3.18,0.61,3.237977764,0.0,0,0.0,3.18,0.61,3.237977764,3.25,0.5700000000000001,3.2996060371,0.0,0,0.0,3.25,0.5700000000000001,3.2996060371
2021-03-17 15:00:00,2.62,0.61,2.6900743484,0.0,0,0.0,2.62,0.61,2.6900743484,2.68,0.56,2.7378823934,0.0,0,0.0,2.68,0.56,2.7378823934
2021-03-17 15:30:00,2.5700000000000003,0.61,2.6414011433,0.0,0,0.0,2.5700000000000003,0.61,2.6414011433,2.63,0.56,2.6889589063,0.0,0,0.0,2.63,0.56,2.6889589063
2021-03-17 16:00:00,2.5,0.28,2.5156311335,0.0,0,0.0,2.5,0.28,2.5156311335,2.6,0.71,2.6951994360000002,0.0,0,0.0,2.6,0.71,2.6951994360000002
2021-03-17 16:30:00,2.43,-0.12,2.4329611588,0.0,0,0.0,2.43,-0.12,2.4329611588,2.58,0.9500000000000001,2.7493453766,0.0,0,0.0,2.58,0.9500000000000001,2.7493453766
2021-03-17 17:00:00,2.3205,-0.12,2.323600708,0.0005,0,0.0005,2.32,-0.12,2.3231013753,2.4705,0.9500000000000001,2.6468604516000003,0.0005,0,0.0005,2.47,0.9500000000000001,2.6463937726999998
2021-03-17 17:30:00,2.1515,-0.12,2.1548439039,0.021500000000000002,0,0.021500000000000002,2.13,-0.12,2.1333776037,2.2915,0.86,2.4475645548,0.021500000000000002,0,0.021500000000000002,2.27,0.86,2.4274472188000003
2021-03-17 18:00:00,2.068,0.53,2.1348358251,0.068,0,0.068,2.0,0.53,2.0690335908,2.128,0.5,2.1859515091,0.068,0,0.068,2.06,0.5,2.1198113124
2021-03-17 18:30:00,1.9955,0.5,2.0571874611,0.10550000000000001,0,0.10550000000000001,1.8900000000000001,0.5,1.9550191815,2.0455,0.46,2.0965853787,0.10550000000000001,0,0.10550000000000001,1.94,0.46,1.9937903601
2021-03-17 19:00:00,1.9515,0.47000000000000003,2.0072997409,0.14150000000000001,0,0.14150000000000001,1.81,0.47000000000000003,1.8700267378,2.0015,0.43,2.0471693262,0.14150000000000001,0,0.14150000000000001,1.8599999999999999,0.43,1.9090573590000002
2021-03-17 19:30:00,1.8875000000000002,0.47000000000000003,1.9451365633000002,0.1575,0,0.1575,1.73,0.47000000000000003,1.7927074496,1.9475,0.43,1.99440624,0.1575,0,0.1575,1.79,0.43,1.8409236812
2021-03-17 20:00:00,1.832,0.46,1.8888684443,0.222,0,0.222,1.6099999999999999,0.46,1.6744252745,1.892,0.42,1.9380567587000002,0.222,0,0.222,1.67,0.42,1.7220046458
2021-03-17 20:30:00,1.8115,0.46,1.8689923087,0.2515,0,0.2515,1.56,0.46,1.6264070831000002,1.8615,0.42,1.90829302,0.2515,0,0.2515,1.6099999999999999,0.42,1.6638810054
2021-03-17 21:00:00,1.7795,0.44,1.8330903551,0.2695,0,0.2695,1.51,0.44,1.5728000509,1.8395000000000001,0.41000000000000003,1.8846379626,0.2695,0,0.2695,1.57,0.41000000000000003,1.62265215
2021-03-17 21:30:00,1.755,0.42,1.8045567323,0.305,0,0.305,1.45,0.42,1.5096025967,1.815,0.38,1.8543529869,0.305,0,0.305,1.51,0.38,1.5570806016
2021-03-17 22:00:00,1.7405,0.42,1.7904581118,0.3305,0,0.3305,1.4100000000000001,0.42,1.4712239802,1.8005,0.38,1.8401631042000002,0.3305,0,0.3305,1.47,0.38,1.5183214416
2021-03-17 22:30:00,1.737,0.39,1.7802440844,0.337,0,0.337,1.4,0.39,1.4533065747,1.787,0.36,1.822901259,0.337,0,0.337,1.45,0.36,1.4940214189
2021-03-17 23:00:00,1.732,0.39,1.7753658778,0.362,0,0.362,1.37,0.39,1.4244297104,1.792,0.36,1.8278030528,0.362,0,0.362,1.43,0.36,1.4746185948
2021-03-17 23:30:00,1.726,0.39,1.7695129273,0.376,0,0.376,1.35,0.39,1.4052046114,1.776,0.35000000000000003,1.8101591090000002,0.376,0,0.376,1.4,0.35000000000000003,1.443086969
2021-03-18 00:00:00,1.7115,0.37,1.7510374782,0.3915,0,0.3915,1.32,0.37,1.3708756326,1.7615,0.35000000000000003,1.7959349237,0.3915,0,0.3915,1.37,0.35000000000000003,1.4140014144
2021-03-18 00:30:00,1.6965,0.37,1.7363790629,0.3865,0,0.3865,1.31,0.37,1.3612494261,1.7465000000000002,0.33,1.7774032322000002,0.3865,0,0.3865,1.3599999999999999,0.33,1.3994641832
2021-03-18 01:00:00,1.7025000000000001,0.32,1.7323123997,0.3925,0,0.3925,1.31,0.32,1.3485177046999999,1.7525,0.36,1.7890936951,0.3925,0,0.3925,1.3599999999999999,0.36,1.4068404316
2021-03-18 01:30:00,1.6865,-0.24,1.7034911946,0.40650000000000003,0,0.40650000000000003,1.28,-0.24,1.3023056477,1.8165,0.72,1.953988805,0.40650000000000003,0,0.40650000000000003,1.4100000000000001,0.72,1.5831929761999999
2021-03-18 02:00:00,1.701,0.36,1.7386779460000001,0.391,0,0.391,1.31,0.36,1.3585654198000001,1.751,0.32,1.7800002809,0.391,0,0.391,1.3599999999999999,0.32,1.3971399357
2021-03-18 02:30:00,1.7095,0.36,1.7469946336,0.40950000000000003,0,0.40950000000000003,1.3,0.36,1.3489254983,1.7595,0.32,1.7883624493,0.40950000000000003,0,0.40950000000000003,1.35,0.32,1.3874076546
2021-03-18 03:00:00,1.699,0.36,1.7367213363,0.399,0,0.399,1.3,0.36,1.3489254983,1.749,0.32,1.7780329018,0.399,0,0.399,1.35,0.32,1.3874076546
2021-03-18 03:30:00,1.725,0.36,1.7621648618,0.405,0,0.405,1.32,0.36,1.3682105101,1.775,0.32,1.8036144266,0.405,0,0.405,1.37,0.32,1.4068759718
2021-03-18 04:00:00,1.725,0.36,1.7621648618,0.405,0,0.405,1.32,0.36,1.3682105101,1.775,0.32,1.8036144266,0.405,0,0.405,1.37,0.32,1.4068759718
2021-03-18 04:30:00,1.7335,0.38,1.7746611648,0.4035,0,0.4035,1.33,0.38,1.383220879,1.7835,0.34,1.8156189716000002,0.4035,0,0.4035,1.38,0.34,1.4212670404
2021-03-18 05:00:00,1.726,0.38,1.7673358481,0.396,0,0.396,1.33,0.38,1.383220879,1.776,0.34,1.8082521948,0.396,0,0.396,1.38,0.34,1.4212670404
2021-03-18 05:30:00,1.7269999999999999,-0.06,1.7280419555000002,0.367,0,0.367,1.3599999999999999,-0.06,1.361322886,1.837,0.63,1.9420270338,0.367,0,0.367,1.47,0.63,1.5993123522000001
2021-03-18 06:00:00,1.762,0.15,1.7683732638,0.352,0,0.352,1.4100000000000001,0.15,1.4179562758,1.842,0.51,1.9112990347,0.352,0,0.352,1.49,0.51,1.5748650736
2021-03-18 06:30:00,1.802,-0.21,1.8141951383000001,0.292,0,0.292,1.51,-0.21,1.5245327153,1.932,0.78,2.083512419,0.292,0,0.292,1.6400000000000001,0.78,1.8160396471
2021-03-18 07:00:00,1.826,0.06,1.8269854953,0.20600000000000002,0,0.20600000000000002,1.62,0.06,1.6211107302999999,1.9260000000000002,0.65,2.0327262482,0.20600000000000002,0,0.20600000000000002,1.72,0.65,1.8387223825
2021-03-18 07:30:00,2.4655,0.11,2.4679526434,0.0555,0,0.0555,2.41,0.11,2.4125090673000003,2.5755,0.68,2.6637567926,0.0555,0,0.0555,2.52,0.68,2.6101340962
2021-03-18 08:00:00,2.05,0.28,2.0690335908,0.0,0,0.0,2.05,0.28,2.0690335908,2.11,0.24,2.1236054247,0.0,0,0.0,2.11,0.24,2.1236054247
2021-03-18 08:30:00,2.14,0.30000000000000004,2.1609257276,0.0,0,0.0,2.14,0.30000000000000004,2.1609257276,2.2,0.27,2.2165062599,0.0,0,0.0,2.2,0.27,2.2165062599
2021-03-18 09:00:00,3.74,0.53,3.7773668077,0.0,0,0.0,3.74,0.53,3.7773668077,3.81,0.49,3.8413799604000003,0.0,0,0.0,3.81,0.49,3.8413799604000003
2021-03-18 09:30:00,3.19,0.55,3.2370665733,0.0,0,0.0,3.19,0.55,3.2370665733,3.26,0.51,3.2996514967,0.0,0,0.0,3.26,0.51,3.2996514967
2021-03-18 10:00:00,2.5300000000000002,0.58,2.5956309445,0.0,0,0.0,2.5300000000000002,0.58,2.5956309445,2.59,0.54,2.6456946158,0.0,0,0.0,2.59,0.54,2.6456946158
2021-03-18 10:30:00,2.61,0.6000000000000001,2.6780776688,0.0,0,0.0,2.61,0.6000000000000001,2.6780776688,2.67,0.56,2.7280945731,0.0,0,0.0,2.67,0.56,2.7280945731
2021-03-18 11:00:00,2.64,0.6000000000000001,2.7073234014,0.0,0,0.0,2.64,0.6000000000000001,2.7073234014,2.7,0.56,2.7574626017,0.0,0,0.0,2.7,0.56,2.7574626017
2021-03-18 11:30:00,2.73,0.65,2.8063143088,0.0,0,0.0,2.73,0.65,2.8063143088,2.79,0.61,2.8559061609,0.0,0,0.0,2.79,0.61,2.8559061609
2021-03-18 12:00:00,2.67,0.62,2.7410399486,0.0,0,0.0,2.67,0.62,2.7410399486,2.74,0.58,2.8007141946000003,0.0,0,0.0,2.74,0.58,2.8007141946000003
2021-03-18 12:30:00,2.67,0.62,2.7410399486,0.0,0,0.0,2.67,0.62,2.7410399486,2.74,0.58,2.8007141946000003,0.0,0,0.0,2.74,0.58,2.8007141946000003
2021-03-18 13:00:00,2.67,0.64,2.7456328961,0.0,0,0.0,2.67,0.64,2.7456328961,2.74,0.6000000000000001,2.8049242414,0.0,0,0.0,2.74,0.6000000000000001,2.8049242414
2021-03-18 13:30:00,2.62,0.64,2.6970354094999998,0.0,0,0.0,2.62,0.64,2.6970354094999998,2.69,0.6000000000000001,2.7561023203,0.0,0,0.0,2.69,0.6000000000000001,2.7561023203
2021-03-18 14:00:00,2.59,0.62,2.6631747971,0.0,0,0.0,2.59,0.62,2.6631747971,2.65,0.58,2.712729253,0.0,0,0.0,2.65,0.58,2.712729253
2021-03-18 14:30:00,2.466,0.58,2.533289561,0.336,0,0.336,2.13,0.58,2.2075552088,2.526,0.54,2.5830749118,0.336,0,0.336,2.19,0.54,2.2555930484
2021-03-18 15:00:00,2.5745,0.62,2.6481031419,0.0845,0,0.0845,2.49,0.62,2.5660280590999998,2.6345,0.59,2.6997574428,0.0845,0,0.0845,2.55,0.59,2.6173650873
2021-03-18 15:30:00,3.65,0.6000000000000001,3.6989863476,0.0,0,0.0,3.65,0.6000000000000001,3.6989863476,3.7199999999999998,0.56,3.7619144063,0.0,0,0.0,3.7199999999999998,0.56,3.7619144063
2021-03-18 16:00:00,3.18,0.6000000000000001,3.2361087744,0.0,0,0.0,3.18,0.6000000000000001,3.2361087744,3.25,0.56,3.2978932669,0.0,0,0.0,3.25,0.56,3.2978932669
2021-03-18 16:30:00,2.38,0.6000000000000001,2.4544653186,0.0,0,0.0,2.38,0.6000000000000001,2.4544653186,2.44,0.56,2.5034376365,0.0,0,0.0,2.44,0.56,2.5034376365
2021-03-18 17:00:00,3.74,0.55,3.780224861,0.0,0,0.0,3.74,0.55,3.780224861,3.8200000000000003,0.52,3.8552302136,0.0,0,0.0,3.8200000000000003,0.52,3.8552302136
2021-03-18 17:30:00,3.74,0.5700000000000001,3.7831864876,0.0,0,0.0,3.74,0.5700000000000001,3.7831864876,3.8200000000000003,0.53,3.8565917596,0.0,0,0.0,3.8200000000000003,0.53,3.8565917596
2021-03-18 18:00:00,2.046,0.55,2.1186354099,0.056,0,0.056,1.99,0.55,2.0646065,2.106,0.51,2.1668724005,0.056,0,0.056,2.05,0.51,2.1124866863
2021-03-18 18:30:00,1.9315,0.51,1.9976967362,0.1315,0,0.1315,1.8,0.51,1.8708554193,1.9915,0.47000000000000003,2.0462092391,0.1315,0,0.1315,1.8599999999999999,0.47000000000000003,1.9184629264000002
2021-03-18 19:00:00,1.9005,0.51,1.9677398837000002,0.1405,0,0.1405,1.76,0.51,1.8324027941,1.9605000000000001,0.47000000000000003,2.0160506566,0.1405,0,0.1405,1.82,0.47000000000000003,1.879707424
2021-03-18 19:30:00,1.8305,0.47000000000000003,1.8898757233999999,0.18050000000000002,0,0.18050000000000002,1.65,0.47000000000000003,1.7156339936,1.8905,0.44,1.9410281425,0.18050000000000002,0,0.18050000000000002,1.71,0.44,1.7657009939
2021-03-18 20:00:00,1.79,0.46,1.8481612484,0.23,0,0.23,1.56,0.46,1.6264070831000002,1.85,0.42,1.8970766985,0.23,0,0.23,1.62,0.42,1.6735590817000001
2021-03-18 20:30:00,1.7345000000000002,0.45,1.7919236172000002,0.2545,0,0.2545,1.48,0.45,1.5469001261000002,1.7845,0.41000000000000003,1.8309943337,0.2545,0,0.2545,1.53,0.41000000000000003,1.5839823230999999
2021-03-18 21:00:00,1.7235,0.44,1.7787783027000001,0.29350000000000004,0,0.29350000000000004,1.43,0.44,1.496161756,1.7735,0.4,1.818049023,0.29350000000000004,0,0.29350000000000004,1.48,0.4,1.5331014317
2021-03-18 21:30:00,1.7349999999999999,0.45,1.7924075987,0.305,0,0.305,1.43,0.45,1.4991330828,1.7850000000000001,0.41000000000000003,1.8314816406,0.305,0,0.305,1.48,0.41000000000000003,1.5357408636
2021-03-18 22:00:00,1.683,0.41000000000000003,1.7322208289,0.323,0,0.323,1.3599999999999999,0.41000000000000003,1.4204576727,1.733,0.37,1.7720578433,0.323,0,0.323,1.4100000000000001,0.37,1.4577379737
2021-03-18 22:30:00,1.6785,0.41000000000000003,1.7278490241000002,0.34850000000000003,0,0.34850000000000003,1.33,0.41000000000000003,1.3917614738,1.7285,0.37,1.7676572773,0.34850000000000003,0,0.34850000000000003,1.38,0.37,1.4287407043
2021-03-18 23:00:00,1.6804999999999999,0.41000000000000003,1.7297919673000002,0.3705,0,0.3705,1.31,0.41000000000000003,1.372661648,1.7305000000000001,0.37,1.7696130227,0.3705,0,0.3705,1.3599999999999999,0.37,1.4094325099
2021-03-18 23:30:00,1.6785,0.41000000000000003,1.7278490241000002,0.3685,0,0.3685,1.31,0.41000000000000003,1.372661648,1.7285,0.37,1.7676572773,0.3685,0,0.3685,1.3599999999999999,0.37,1.4094325099
2021-03-19 00:00:00,1.6760000000000002,0.38,1.7185389143,0.386,0,0.386,1.29,0.38,1.3448048186000001,1.726,0.34,1.7591691220999999,0.386,0,0.386,1.34,0.34,1.3824615727
2021-03-19 00:30:00,1.6465,-0.2,1.6586024991000001,0.3765,0,0.3765,1.27,-0.2,1.2856515858,1.7665000000000002,0.71,1.9038440719,0.3765,0,0.3765,1.3900000000000001,0.71,1.5608331109
2021-03-19 01:00:00,1.6475,-0.23,1.6634771564,0.3775,0,0.3775,1.27,-0.23,1.2906587465000001,1.7675,0.73,1.9123169846999999,0.3775,0,0.3775,1.3900000000000001,0.73,1.5700318468
2021-03-19 01:30:00,1.6265,-0.23,1.6426814207,0.3765,0,0.3765,1.25,-0.23,1.2709838709,1.7665000000000002,0.73,1.9113927514,0.3765,0,0.3765,1.3900000000000001,0.73,1.5700318468
2021-03-19 02:00:00,1.6225,-0.23,1.6387209189,0.3725,0,0.3725,1.25,-0.23,1.2709838709,1.7625000000000002,0.73,1.9076965823,0.3725,0,0.3725,1.3900000000000001,0.73,1.5700318468
2021-03-19 02:30:00,1.635,-0.23,1.6510981194,0.385,0,0.385,1.25,-0.23,1.2709838709,1.775,0.75,1.9269470673,0.385,0,0.385,1.3900000000000001,0.75,1.5794302770000002
2021-03-19 03:00:00,1.663,0.06,1.6640820292,0.383,0,0.383,1.28,0.06,1.2814054784,1.7530000000000001,0.54,1.8342870549999999,0.383,0,0.383,1.37,0.54,1.4725827651
2021-03-19 03:30:00,1.655,0.38,1.6980650753000002,0.375,0,0.375,1.28,0.38,1.3352153384,1.705,0.34,1.7385698145,0.375,0,0.375,1.33,0.34,1.3727709204
2021-03-19 04:00:00,1.6555,0.38,1.6985523984,0.3755,0,0.3755,1.28,0.38,1.3352153384,1.7055,0.34,1.7390601628,0.3755,0,0.3755,1.33,0.34,1.3727709204
2021-03-19 04:30:00,1.671,0.39,1.7159082143000002,0.391,0,0.391,1.28,0.39,1.3380956618,1.721,0.35000000000000003,1.7562291991999999,0.391,0,0.391,1.33,0.35000000000000003,1.3752817893
2021-03-19 05:00:00,1.677,0.38,1.7195141756,0.397,0,0.397,1.28,0.38,1.3352153384,1.717,0.34,1.7503396813,0.397,0,0.397,1.32,0.34,1.3630847369
2021-03-19 05:30:00,1.7105000000000001,0.38,1.7522015438,0.3805,0,0.3805,1.33,0.38,1.383220879,1.7505000000000002,0.34,1.7832134617,0.3805,0,0.3805,1.37,0.34,1.4115594213
2021-03-19 06:00:00,1.7375,0.39,1.7807319422,0.34750000000000003,0,0.34750000000000003,1.3900000000000001,0.39,1.4436758639,1.7875,0.35000000000000003,1.8214434523,0.34750000000000003,0,0.34750000000000003,1.44,0.35000000000000003,1.4819244245
2021-03-19 06:30:00,1.8065,0.37,1.8440016947000002,0.3065,0,0.3065,1.5,0.37,1.5449595463999999,1.8665,0.44,1.9176606191,0.3065,0,0.3065,1.56,0.44,1.6208639671
2021-03-19 07:00:00,1.8385,0.44,1.8904185383,0.2185,0,0.2185,1.62,0.44,1.6786899654,1.8885,0.41000000000000003,1.9324937904000001,0.2185,0,0.2185,1.67,0.41000000000000003,1.7195929750999999
2021-03-19 07:30:00,1.9540000000000002,0.41000000000000003,1.9965510261000001,0.074,0,0.074,1.88,0.41000000000000003,1.9241881405,2.024,0.5700000000000001,2.1027306057,0.074,0,0.074,1.9500000000000002,0.5700000000000001,2.0316003544
2021-03-19 08:00:00,2.072,0.53,2.1387108266,0.032,0,0.032,2.04,0.53,2.1077238908,2.132,0.5,2.1898456567,0.032,0,0.032,2.1,0.5,2.1587033145
2021-03-19 08:30:00,2.273,0.56,2.340967535,0.003,0,0.003,2.27,0.56,2.338054747,2.333,0.52,2.3902487318,0.003,0,0.003,2.33,0.52,2.3873206739
2021-03-19 09:00:00,2.33,0.56,2.3963513933,0.0,0,0.0,2.33,0.56,2.3963513933,2.39,0.52,2.4459149617,0.0,0,0.0,2.39,0.52,2.4459149617
2021-03-19 09:30:00,2.4425,0.56,2.5058743484,0.022500000000000003,0,0.022500000000000003,2.42,0.56,2.4839484697,2.5025,0.52,2.5559550563,0.022500000000000003,0,0.022500000000000003,2.48,0.52,2.5339297544
2021-03-19 10:00:00,2.49,0.58,2.5566579748000002,0.0,0,0.0,2.49,0.58,2.5566579748000002,2.56,0.54,2.6163333121,0.0,0,0.0,2.56,0.54,2.6163333121
2021-03-19 10:30:00,2.5300000000000002,0.58,2.5956309445,0.0,0,0.0,2.5300000000000002,0.58,2.5956309445,2.59,0.54,2.6456946158,0.0,0,0.0,2.59,0.54,2.6456946158
2021-03-19 11:00:00,2.6,0.6000000000000001,2.6683328128,0.0,0,0.0,2.6,0.6000000000000001,2.6683328128,2.66,0.5700000000000001,2.720386002,0.0,0,0.0,2.66,0.5700000000000001,2.720386002
2021-03-19 11:30:00,2.67,0.62,2.7410399486,0.0,0,0.0,2.67,0.62,2.7410399486,2.73,0.59,2.7930270317,0.0,0,0.0,2.73,0.59,2.7930270317
2021-03-19 12:00:00,2.63,0.62,2.7020917823,0.0,0,0.0,2.63,0.62,2.7020917823,2.7,0.59,2.7637112729,0.0,0,0.0,2.7,0.59,2.7637112729
2021-03-19 12:30:00,2.67,0.62,2.7410399486,0.0,0,0.0,2.67,0.62,2.7410399486,2.73,0.59,2.7930270317,0.0,0,0.0,2.73,0.59,2.7930270317
2021-03-19 13:00:00,2.67,0.64,2.7456328961,0.0,0,0.0,2.67,0.64,2.7456328961,2.73,0.6000000000000001,2.7951565251,0.0,0,0.0,2.73,0.6000000000000001,2.7951565251
2021-03-19 13:30:00,2.67,0.64,2.7456328961,0.0,0,0.0,2.67,0.64,2.7456328961,2.73,0.6000000000000001,2.7951565251,0.0,0,0.0,2.73,0.6000000000000001,2.7951565251
2021-03-19 14:00:00,2.63,0.63,2.704403816,0.0,0,0.0,2.63,0.63,2.704403816,2.69,0.59,2.7539426283,0.0,0,0.0,2.69,0.59,2.7539426283
2021-03-19 14:30:00,2.63,0.63,2.704403816,0.0,0,0.0,2.63,0.63,2.704403816,2.69,0.59,2.7539426283,0.0,0,0.0,2.69,0.59,2.7539426283
2021-03-19 15:00:00,2.5700000000000003,0.62,2.6437284278,0.0,0,0.0,2.5700000000000003,0.62,2.6437284278,2.64,0.58,2.702961339,0.0,0,0.0,2.64,0.58,2.702961339
2021-03-19 15:30:00,2.52,0.39,2.55,0.0,0,0.0,2.52,0.39,2.55,2.61,0.65,2.6897211751,0.0,0,0.0,2.61,0.65,2.6897211751
2021-03-19 16:00:00,2.44,-0.12,2.4429490375,0.0,0,0.0,2.44,-0.12,2.4429490375,2.61,0.9500000000000001,2.7775168766,0.0,0,0.0,2.61,0.9500000000000001,2.7775168766
2021-03-19 16:30:00,2.33,0.06,2.3307724042,0.0,0,0.0,2.33,0.06,2.3307724042,2.45,0.78,2.5711670502,0.0,0,0.0,2.45,0.78,2.5711670502
2021-03-19 17:00:00,2.2645,0.54,2.327994899,0.0045000000000000005,0,0.0045000000000000005,2.26,0.54,2.3236178688,2.3245,0.5,2.3776669763,0.0045000000000000005,0,0.0045000000000000005,2.32,0.5,2.3732677894
2021-03-19 17:30:00,2.1310000000000002,0.56,2.2033522188,0.031,0,0.031,2.1,0.56,2.1733844575,2.191,0.52,2.2518616743,0.031,0,0.031,2.16,0.52,2.2217110523
2021-03-19 18:00:00,2.036,0.53,2.1038526564,0.066,0,0.066,1.97,0.53,2.040049019,2.086,0.48,2.1405130226,0.066,0,0.066,2.02,0.48,2.0762466135
2021-03-19 18:30:00,1.9300000000000002,0.48,1.9887936042,0.14,0,0.14,1.79,0.48,1.8532404053,1.99,0.44,2.0380628057,0.14,0,0.14,1.85,0.44,1.9016045856
2021-03-19 19:00:00,1.8915000000000002,0.46,1.946631,0.1715,0,0.1715,1.72,0.46,1.7804493815,1.9415,0.42,1.9864093863,0.1715,0,0.1715,1.77,0.42,1.8191481523
2021-03-19 19:30:00,1.8505,0.47000000000000003,1.9092538464,0.18050000000000002,0,0.18050000000000002,1.67,0.47000000000000003,1.7348775173000002,1.9105,0.44,1.9605127518,0.18050000000000002,0,0.18050000000000002,1.73,0.44,1.7850770292
2021-03-19 20:00:00,1.8010000000000002,0.47000000000000003,1.8613170069,0.211,0,0.211,1.5899999999999999,0.47000000000000003,1.6580108564,1.851,0.44,1.9025774623,0.211,0,0.211,1.6400000000000001,0.44,1.6979988221
2021-03-19 20:30:00,1.7650000000000001,0.45,1.8214623246000001,0.255,0,0.255,1.51,0.45,1.5756268594,1.815,0.41000000000000003,1.8607323827000002,0.255,0,0.255,1.56,0.41000000000000003,1.6129786111
2021-03-19 21:00:00,1.7565,0.45,1.8132270266,0.28650000000000003,0,0.28650000000000003,1.47,0.45,1.537335357,1.8065,0.4,1.8502546446,0.28650000000000003,0,0.28650000000000003,1.52,0.4,1.5717506164000001
2021-03-19 21:30:00,1.725,0.42,1.7753943224,0.315,0,0.315,1.4100000000000001,0.42,1.4712239802,1.775,0.38,1.8152203723,0.315,0,0.315,1.46,0.38,1.5086417733
2021-03-19 22:00:00,1.709,0.41000000000000003,1.7574928165,0.339,0,0.339,1.37,0.41000000000000003,1.4300349646,1.759,0.37,1.7974929763,0.339,0,0.339,1.42,0.37,1.4674126891000001
2021-03-19 22:30:00,1.6840000000000002,0.42,1.7355852039,0.34400000000000003,0,0.34400000000000003,1.34,0.42,1.4042791745,1.734,0.38,1.7751495712,0.34400000000000003,0,0.34400000000000003,1.3900000000000001,0.38,1.4410065926
2021-03-19 23:00:00,1.6724999999999999,0.42,1.7244292533999999,0.3725,0,0.3725,1.3,0.42,1.3661625086,1.7225000000000001,0.38,1.7639178694000002,0.3725,0,0.3725,1.35,0.38,1.4024621207
2021-03-19 23:30:00,1.669,0.39,1.713960618,0.389,0,0.389,1.28,0.39,1.3380956618,1.7189999999999999,0.35000000000000003,1.7542693636000002,0.389,0,0.389,1.33,0.35000000000000003,1.3752817893
2021-03-20 00:00:00,1.669,0.39,1.713960618,0.379,0,0.379,1.29,0.39,1.3476646467,1.7189999999999999,0.35000000000000003,1.7542693636000002,0.379,0,0.379,1.34,0.35000000000000003,1.3849548729
2021-03-20 00:30:00,1.674,0.39,1.7188298345000002,0.384,0,0.384,1.29,0.39,1.3476646467,1.724,0.35000000000000003,1.7591691220999999,0.384,0,0.384,1.34,0.35000000000000003,1.3849548729
2021-03-20 01:00:00,1.6835,0.08,1.6853997299999999,0.3935,0,0.3935,1.29,0.08,1.2924782397,1.7635,0.53,1.8414212582,0.3935,0,0.3935,1.37,0.53,1.4689451998
2021-03-20 01:30:00,1.6680000000000001,0.18,1.6776841181000002,0.388,0,0.388,1.28,0.18,1.2925942906,1.738,0.46,1.7978442647000001,0.388,0,0.388,1.35,0.46,1.426218777
2021-03-20 02:00:00,1.6975,0.38,1.7395132221,0.3975,0,0.3975,1.3,0.38,1.3544002363,1.7475,0.34,1.7802685892999999,0.3975,0,0.3975,1.35,0.34,1.3921566003999999
2021-03-20 02:30:00,1.6844999999999999,0.38,1.726829537,0.4045,0,0.4045,1.28,0.38,1.3352153384,1.7345000000000002,0.34,1.7675096181,0.4045,0,0.4045,1.33,0.34,1.3727709204
2021-03-20 03:00:00,1.691,0.38,1.7331707937,0.41100000000000003,0,0.41100000000000003,1.28,0.38,1.3352153384,1.741,0.34,1.7738886662,0.41100000000000003,0,0.41100000000000003,1.33,0.34,1.3727709204
2021-03-20 03:30:00,1.683,0.35000000000000003,1.7190081443,0.403,0,0.403,1.28,0.35000000000000003,1.3269890731,1.733,0.35000000000000003,1.7679901018000002,0.403,0,0.403,1.33,0.35000000000000003,1.3752817893
2021-03-20 04:00:00,1.6815,0.33,1.7135758664,0.4015,0,0.4015,1.28,0.33,1.3218547575000001,1.7315,0.33,1.7626662333,0.4015,0,0.4015,1.33,0.33,1.3703284278
2021-03-20 04:30:00,1.669,0.36,1.7073842567000002,0.40900000000000003,0,0.40900000000000003,1.26,0.36,1.3104197801,1.7189999999999999,0.33,1.7503888139,0.40900000000000003,0,0.40900000000000003,1.31,0.33,1.3509256085999999
2021-03-20 05:00:00,1.6920000000000002,0.08,1.6938901971,0.402,0,0.402,1.29,0.08,1.2924782397,1.772,0.51,1.843931669,0.402,0,0.402,1.37,0.51,1.4618481453
2021-03-20 05:30:00,1.702,0.07,1.7034388747,0.392,0,0.392,1.31,0.07,1.3118688959,1.782,0.51,1.8535436332000002,0.392,0,0.392,1.3900000000000001,0.51,1.4806079832
2021-03-20 06:00:00,1.6755,-0.17,1.6841022089000002,0.3755,0,0.3755,1.3,-0.17,1.3110682667,1.7855,0.65,1.9001342716,0.3755,0,0.3755,1.4100000000000001,0.65,1.5526107046000002
2021-03-20 06:30:00,1.7415,0.41000000000000003,1.7891121401,0.3415,0,0.3415,1.4,0.41000000000000003,1.4588008774,1.7915,0.37,1.8293092276,0.3415,0,0.3415,1.45,0.37,1.4964624954
2021-03-20 07:00:00,1.7225000000000001,0.22,1.7364925137,0.3025,0,0.3025,1.42,0.22,1.4369411957,1.7925,0.5,1.8609288675000002,0.3025,0,0.3025,1.49,0.5,1.5716551785
2021-03-20 07:30:00,1.749,-0.2,1.7603979664,0.229,0,0.229,1.52,-0.2,1.5331014317,1.879,0.78,2.0344633199,0.229,0,0.229,1.65,0.78,1.8250753409
2021-03-20 08:00:00,1.782,0.46,1.8404140838,0.262,0,0.262,1.52,0.46,1.5880806025,1.832,0.42,1.8795276001999999,0.262,0,0.262,1.57,0.42,1.625207679
2021-03-20 08:30:00,1.7595,-0.14,1.7650609763,0.2295,0,0.2295,1.53,-0.14,1.5363918771,1.8795000000000002,0.78,2.0349251215,0.2295,0,0.2295,1.65,0.78,1.8250753409
2021-03-20 09:00:00,1.78,0.36,1.8160396471,0.18,0,0.18,1.6,0.36,1.6400000000000001,1.85,0.51,1.9190101615000001,0.18,0,0.18,1.67,0.51,1.746138597
2021-03-20 09:30:00,1.7965,0.5,1.8647820918,0.1165,0,0.1165,1.6800000000000002,0.5,1.7528262892000002,1.8565,0.47000000000000003,1.9150697768,0.1165,0,0.1165,1.74,0.47000000000000003,1.8023595646000001
2021-03-20 10:00:00,1.8005,0.5,1.8686359330000002,0.1305,0,0.1305,1.67,0.5,1.7432441022,1.8605,0.47000000000000003,1.9189476934,0.1305,0,0.1305,1.73,0.47000000000000003,1.7927074496
2021-03-20 10:30:00,1.81,0.5,1.8777912557,0.14,0,0.14,1.67,0.5,1.7432441022,1.87,0.47000000000000003,1.9281597444,0.14,0,0.14,1.73,0.47000000000000003,1.7927074496
2021-03-20 11:00:00,1.8475000000000001,0.52,1.9192853488,0.1275,0,0.1275,1.72,0.52,1.7968861956,1.9075000000000002,0.48,1.9669662554,0.1275,0,0.1275,1.78,0.48,1.8435834671
2021-03-20 11:30:00,1.8155000000000001,0.52,1.8885021181,0.0955,0,0.0955,1.72,0.52,1.7968861956,1.8755000000000002,0.48,1.9359494441,0.0955,0,0.0955,1.78,0.48,1.8435834671
2021-03-20 12:00:00,1.814,0.52,1.8870601474000002,0.094,0,0.094,1.72,0.52,1.7968861956,1.874,0.48,1.9344963169,0.094,0,0.094,1.78,0.48,1.8435834671
2021-03-20 12:30:00,1.834,0.52,1.9062937864,0.084,0,0.084,1.75,0.52,1.8256231813000001,1.8940000000000001,0.48,1.9538771712,0.084,0,0.084,1.81,0.48,1.8725650857
2021-03-20 13:00:00,1.8505,0.53,1.9249026598999999,0.1005,0,0.1005,1.75,0.53,1.8284966503,1.9105,0.49,1.9723362415999999,0.1005,0,0.1005,1.81,0.49,1.8751533271
2021-03-20 13:30:00,1.824,0.53,1.8994409704000002,0.094,0,0.094,1.73,0.53,1.8093645293,1.884,0.49,1.9466781963000002,0.094,0,0.094,1.79,0.49,1.8558555978
2021-03-20 14:00:00,1.8250000000000002,0.53,1.9004012734,0.125,0,0.125,1.7000000000000002,0.53,1.7807021087,1.885,0.49,1.9476460151000001,0.125,0,0.125,1.76,0.49,1.8269373279
2021-03-20 14:30:00,1.822,0.4,1.8653911118000002,0.122,0,0.122,1.7000000000000002,0.4,1.7464249197,1.9020000000000001,0.5700000000000001,1.9855739724,0.122,0,0.122,1.78,0.5700000000000001,1.8690371853
2021-03-20 15:00:00,1.8235000000000001,0.14,1.8288663839,0.14350000000000002,0,0.14350000000000002,1.6800000000000002,0.14,1.685823241,1.9235000000000002,0.6900000000000001,2.0435146806,0.14350000000000002,0,0.14350000000000002,1.78,0.6900000000000001,1.9090573590000002
2021-03-20 15:30:00,1.7934999999999999,0.21,1.8057525440000002,0.1535,0,0.1535,1.6400000000000001,0.21,1.653390456,1.8835000000000002,0.65,1.9925040151000002,0.1535,0,0.1535,1.73,0.65,1.8480800848
2021-03-20 16:00:00,1.784,-0.19,1.7940891840000002,0.164,0,0.164,1.62,-0.19,1.6311039207,1.9140000000000001,0.86,2.0983317183,0.164,0,0.164,1.75,0.86,1.9498974332
2021-03-20 16:30:00,1.8215,0.15,1.8276657928,0.1715,0,0.1715,1.65,0.15,1.6568041526,1.9215,0.7000000000000001,2.0450335572,0.1715,0,0.1715,1.75,0.7000000000000001,1.8848076825
2021-03-20 17:00:00,1.8125,0.51,1.8828850868,0.1625,0,0.1625,1.65,0.51,1.7270205558,1.8625,0.47000000000000003,1.9208868395,0.1625,0,0.1625,1.7000000000000002,0.47000000000000003,1.763774362
2021-03-20 17:30:00,1.81,0.44,1.8627130751,0.2,0,0.2,1.6099999999999999,0.44,1.6690416412,1.87,0.49,1.9331321734,0.2,0,0.2,1.67,0.49,1.7404022524
2021-03-20 18:00:00,1.8025,0.53,1.8788044736,0.21250000000000002,0,0.21250000000000002,1.5899999999999999,0.53,1.6760071599000002,1.8525,0.49,1.9162088221,0.21250000000000002,0,0.21250000000000002,1.6400000000000001,0.49,1.7116366437
2021-03-20 18:30:00,1.7705000000000002,0.5,1.8397473332,0.2505,0,0.2505,1.52,0.5,1.6001249951,1.8305,0.46,1.8874136404000001,0.2505,0,0.2505,1.58,0.46,1.6456001945
2021-03-20 19:00:00,1.7585000000000002,0.32,1.7873785973,0.2585,0,0.2585,1.5,0.32,1.5337535656,1.8385,0.54,1.9161634194000001,0.2585,0,0.2585,1.58,0.54,1.6697305172
2021-03-20 19:30:00,1.7765,0.48,1.8402044044,0.2565,0,0.2565,1.52,0.48,1.5939887075999999,1.8365,0.44,1.8884735238,0.2565,0,0.2565,1.58,0.44,1.6401219466999999
2021-03-20 20:00:00,1.737,0.48,1.8021012735,0.267,0,0.267,1.47,0.48,1.5463828763,1.787,0.44,1.8403719733,0.267,0,0.267,1.52,0.44,1.5824032356000002
2021-03-20 20:30:00,1.713,0.45,1.7711208316,0.303,0,0.303,1.4100000000000001,0.45,1.480067566,1.763,0.41000000000000003,1.8100466845,0.303,0,0.303,1.46,0.41000000000000003,1.5164761785
2021-03-20 21:00:00,1.6965,0.43,1.7501463510000002,0.3165,0,0.3165,1.38,0.43,1.4454411091,1.7465000000000002,0.39,1.7895145291,0.3165,0,0.3165,1.43,0.39,1.4822280526
2021-03-20 21:30:00,1.6920000000000002,0.46,1.7534149537000001,0.312,0,0.312,1.38,0.46,1.4546477237,1.742,0.42,1.7919162927,0.312,0,0.312,1.43,0.42,1.4904026302
2021-03-20 22:00:00,1.6715,0.43,1.7259235933000001,0.3315,0,0.3315,1.34,0.43,1.407302384,1.7215,0.39,1.7651238624999999,0.3315,0,0.3315,1.3900000000000001,0.39,1.4436758639
2021-03-20 22:30:00,1.666,0.43,1.7205975706,0.336,0,0.336,1.33,0.43,1.3977839604,1.716,0.39,1.7597602109000001,0.336,0,0.336,1.38,0.39,1.4340502083
2021-03-20 23:00:00,1.657,0.41000000000000003,1.7069707086,0.357,0,0.357,1.3,0.41000000000000003,1.3631214179,1.7069999999999999,0.37,1.7466393446000001,0.357,0,0.357,1.35,0.37,1.3997856979
2021-03-20 23:30:00,1.661,0.41000000000000003,1.7108538804,0.35100000000000003,0,0.35100000000000003,1.31,0.41000000000000003,1.372661648,1.7109999999999999,0.37,1.7505487711,0.35100000000000003,0,0.35100000000000003,1.3599999999999999,0.37,1.4094325099
2021-03-21 00:00:00,1.6405,0.06,1.6415968598,0.3705,0,0.3705,1.27,0.06,1.2714165328,1.7305000000000001,0.58,1.825111024,0.3705,0,0.3705,1.3599999999999999,0.58,1.4785127663
2021-03-21 00:30:00,1.6455000000000002,0.12,1.6498697676,0.3755,0,0.3755,1.27,0.12,1.2756566936,1.7255,0.54,1.8080238522,0.3755,0,0.3755,1.35,0.54,1.4539944979000001
2021-03-21 01:00:00,1.654,0.05,1.6547555711,0.384,0,0.384,1.27,0.05,1.2709838709,1.744,0.58,1.8379162114,0.384,0,0.384,1.3599999999999999,0.58,1.4785127663
2021-03-21 01:30:00,1.6575000000000002,0.39,1.7027642967,0.3875,0,0.3875,1.27,0.39,1.3285330256,1.6975,0.35000000000000003,1.7332069265,0.3875,0,0.3875,1.31,0.35000000000000003,1.3559498516000001
2021-03-21 02:00:00,1.6760000000000002,0.39,1.7207777311,0.386,0,0.386,1.29,0.39,1.3476646467,1.726,0.35000000000000003,1.7611291832,0.386,0,0.386,1.34,0.35000000000000003,1.3849548729
2021-03-21 02:30:00,1.6825,0.4,1.7293947641,0.3925,0,0.3925,1.29,0.4,1.3505924625999999,1.7325,0.35000000000000003,1.7675,0.3925,0,0.3925,1.34,0.35000000000000003,1.3849548729
2021-03-21 03:00:00,1.663,0.38,1.7058631246,0.403,0,0.403,1.26,0.38,1.3160547101,1.713,0.34,1.7464160444,0.403,0,0.403,1.31,0.34,1.3534031181000001
2021-03-21 03:30:00,1.6280000000000001,0.04,1.6284913264,0.398,0,0.398,1.23,0.04,1.2306502346000001,1.718,0.53,1.7978943239,0.398,0,0.398,1.32,0.53,1.4224275025
2021-03-21 04:00:00,1.6965,0.4,1.7430181439,0.3865,0,0.3865,1.31,0.4,1.3697079981,1.7465000000000002,0.36,1.7832168264,0.3865,0,0.3865,1.3599999999999999,0.36,1.4068404316
2021-03-21 04:30:00,1.7085,0.39,1.7524475028,0.3985,0,0.3985,1.31,0.39,1.3668211295,1.7585000000000002,0.35000000000000003,1.7929925404,0.3985,0,0.3985,1.3599999999999999,0.35000000000000003,1.4043147795
2021-03-21 05:00:00,1.661,0.37,1.7017111976,0.401,0,0.401,1.26,0.37,1.3132021931,1.7109999999999999,0.34,1.744454356,0.401,0,0.401,1.31,0.34,1.3534031181000001
2021-03-21 05:30:00,1.7000000000000002,0.37,1.7397988389,0.38,0,0.38,1.32,0.37,1.3708756326,1.74,0.34,1.7729072170000002,0.38,0,0.38,1.3599999999999999,0.34,1.4018559127
2021-03-21 06:00:00,1.691,0.38,1.7331707937,0.371,0,0.371,1.32,0.38,1.3736083867,1.741,0.35000000000000003,1.7758324808000001,0.371,0,0.371,1.37,0.35000000000000003,1.4140014144
2021-03-21 06:30:00,1.7525,0.41000000000000003,1.7998211717,0.3325,0,0.3325,1.42,0.41000000000000003,1.4780054127,1.8025,0.37,1.8400832182,0.3325,0,0.3325,1.47,0.37,1.5158495967999999
2021-03-21 07:00:00,1.713,0.32,1.7426327783,0.303,0,0.303,1.4100000000000001,0.32,1.4458561478,1.7730000000000001,0.43,1.824398257,0.303,0,0.303,1.47,0.43,1.5316004700999999
2021-03-21 07:30:00,1.733,-0.2,1.7445025079,0.233,0,0.233,1.5,-0.2,1.513274595,1.863,0.81,2.031469665,0.233,0,0.233,1.63,0.81,1.8201648277
2021-03-21 08:00:00,1.7155,-0.14,1.7212031402,0.24550000000000002,0,0.24550000000000002,1.47,-0.14,1.4766516177,1.8255,0.72,1.9623583388,0.24550000000000002,0,0.24550000000000002,1.58,0.72,1.7363179432
2021-03-21 08:30:00,1.7395,0.30000000000000004,1.7651799483000001,0.2295,0,0.2295,1.51,0.30000000000000004,1.53951291,1.8094999999999999,0.51,1.8799974069,0.2295,0,0.2295,1.58,0.51,1.6602710622
2021-03-21 09:00:00,1.7585000000000002,0.43,1.8103099873000001,0.1985,0,0.1985,1.56,0.43,1.6181779877,1.8185,0.45,1.8733505411,0.1985,0,0.1985,1.62,0.45,1.6813387523
2021-03-21 09:30:00,1.7695,-0.03,1.7697542909,0.20950000000000002,0,0.20950000000000002,1.56,-0.03,1.5602884349,1.8795000000000002,0.7000000000000001,2.0056221603,0.20950000000000002,0,0.20950000000000002,1.67,0.7000000000000001,1.8107733155
2021-03-21 10:00:00,1.7715,0.36,1.8077091164999999,0.1915,0,0.1915,1.58,0.36,1.6204937519,1.8415,0.5,1.9081724896,0.1915,0,0.1915,1.65,0.5,1.724093965
2021-03-21 10:30:00,1.7665000000000002,0.49,1.8332000027,0.1865,0,0.1865,1.58,0.49,1.6542369842,1.8265,0.46,1.8835345099,0.1865,0,0.1865,1.6400000000000001,0.46,1.7032909323
2021-03-21 11:00:00,1.79,0.49,1.8558555978,0.16,0,0.16,1.63,0.49,1.7020575783,1.85,0.46,1.9063315556,0.16,0,0.16,1.69,0.46,1.7514850842
2021-03-21 11:30:00,1.7650000000000001,0.49,1.8317546233000002,0.135,0,0.135,1.63,0.49,1.7020575783,1.8250000000000002,0.46,1.8820799664,0.135,0,0.135,1.69,0.46,1.7514850842
2021-03-21 12:00:00,1.767,0.49,1.8336818154,0.127,0,0.127,1.6400000000000001,0.49,1.7116366437,1.827,0.46,1.8840193736000002,0.127,0,0.127,1.7000000000000002,0.46,1.761135997
2021-03-21 12:30:00,1.776,0.26,1.7949306393,0.176,0,0.176,1.6,0.26,1.6209873533999999,1.8559999999999999,0.59,1.9475204749000001,0.176,0,0.176,1.6800000000000002,0.59,1.7805897899
2021-03-21 13:00:00,1.828,0.49,1.8925337514,0.178,0,0.178,1.65,0.49,1.7212204972,1.8780000000000001,0.45,1.9311613086000001,0.178,0,0.178,1.7000000000000002,0.45,1.7585505395
2021-03-21 13:30:00,1.8245,0.49,1.8891533156,0.1545,0,0.1545,1.67,0.49,1.7404022524,1.8845,0.45,1.9374829677,0.1545,0,0.1545,1.73,0.45,1.7875681805
2021-03-21 14:00:00,1.778,0.12,1.7820448928000001,0.178,0,0.178,1.6,0.12,1.6044936896,1.8679999999999999,0.66,1.9811673327000001,0.178,0,0.178,1.69,0.66,1.8143042744
2021-03-21 14:30:00,1.7685,0.29,1.7921194854,0.1885,0,0.1885,1.58,0.29,1.6063934761,1.8485,0.5700000000000001,1.9343867891,0.1885,0,0.1885,1.6600000000000001,0.5700000000000001,1.7551353224000001
2021-03-21 15:00:00,1.8125,0.49,1.8775665767,0.2025,0,0.2025,1.6099999999999999,0.49,1.6829141392,1.8625,0.45,1.9160913992,0.2025,0,0.2025,1.6600000000000001,0.45,1.7199127885
2021-03-21 15:30:00,1.794,0.48,1.8571041974,0.224,0,0.224,1.57,0.48,1.6417368851,1.8439999999999999,0.44,1.8957679183,0.224,0,0.224,1.62,0.44,1.6786899654
2021-03-21 16:00:00,1.7745000000000002,0.42,1.8235268712,0.20450000000000002,0,0.20450000000000002,1.57,0.42,1.625207679,1.8445,0.48,1.9059329081,0.20450000000000002,0,0.20450000000000002,1.6400000000000001,0.48,1.7088007491
2021-03-21 16:30:00,1.7890000000000001,0.06,1.7900058659,0.209,0,0.209,1.58,0.06,1.5811388301,1.889,0.68,2.0076655598,0.209,0,0.209,1.6800000000000002,0.68,1.8124017215000001
2021-03-21 17:00:00,1.7805,0.46,1.8389617315,0.2005,0,0.2005,1.58,0.46,1.6456001945,1.8405,0.5,1.9072074480999999,0.2005,0,0.2005,1.6400000000000001,0.5,1.7145261736
2021-03-21 17:30:00,1.759,0.06,1.7600230112,0.229,0,0.229,1.53,0.06,1.5311760186,1.859,0.68,1.9794648267000001,0.229,0,0.229,1.63,0.68,1.7661540137
2021-03-21 18:00:00,1.7974999999999999,0.44,1.8505691692,0.24750000000000003,0,0.24750000000000003,1.55,0.44,1.6112417572000002,1.8575,0.48,1.9185166796000002,0.24750000000000003,0,0.24750000000000003,1.6099999999999999,0.48,1.6800297616000002
2021-03-21 18:30:00,1.779,0.29,1.8024819,0.289,0,0.289,1.49,0.29,1.5179591561999999,1.849,0.52,1.9207292886,0.289,0,0.289,1.56,0.52,1.6443843833
2021-03-21 19:00:00,1.7885,0.47000000000000003,1.8492247700000002,0.2785,0,0.2785,1.51,0.47000000000000003,1.5814550262,1.8385,0.43,1.8881160584,0.2785,0,0.2785,1.56,0.43,1.6181779877
2021-03-21 19:30:00,1.7435,0.45,1.8006366235,0.28350000000000003,0,0.28350000000000003,1.46,0.45,1.5277761616,1.8035,0.41000000000000003,1.8495167612,0.28350000000000003,0,0.28350000000000003,1.52,0.41000000000000003,1.5743252523
2021-03-21 20:00:00,1.737,0.45,1.7943436126,0.307,0,0.307,1.43,0.45,1.4991330828,1.787,0.41000000000000003,1.8334309368000001,0.307,0,0.307,1.48,0.41000000000000003,1.5357408636
2021-03-21 20:30:00,1.6865,-0.03,1.6867668036999999,0.3265,0,0.3265,1.3599999999999999,-0.03,1.3603308421,1.8065,0.65,1.9198807906000002,0.3265,0,0.3265,1.48,0.65,1.6164467204
2021-03-21 21:00:00,1.7075,0.4,1.7537263897000002,0.34750000000000003,0,0.34750000000000003,1.3599999999999999,0.4,1.4176036117,1.7675,0.37,1.8058117981000001,0.34750000000000003,0,0.34750000000000003,1.42,0.37,1.4674126891000001
2021-03-21 21:30:00,1.6985000000000001,0.26,1.7182846825,0.3385,0,0.3385,1.3599999999999999,0.26,1.3846299145,1.7785000000000002,0.48,1.842135242,0.3385,0,0.3385,1.44,0.48,1.5178932769
2021-03-21 22:00:00,1.6675,0.4,1.7148050181,0.35750000000000004,0,0.35750000000000004,1.31,0.4,1.3697079981,1.7175,0.36,1.7548237091,0.35750000000000004,0,0.35750000000000004,1.3599999999999999,0.36,1.4068404316
2021-03-21 22:30:00,1.669,0.4,1.7162636744,0.359,0,0.359,1.31,0.4,1.3697079981,1.7189999999999999,0.36,1.7562918322,0.359,0,0.359,1.3599999999999999,0.36,1.4068404316
2021-03-21 23:00:00,1.6880000000000002,0.35000000000000003,1.7239037096,0.368,0,0.368,1.32,0.35000000000000003,1.3656134153,1.738,0.4,1.7834360095,0.368,0,0.368,1.37,0.4,1.4272000561
2021-03-21 23:30:00,1.6485,-0.11,1.6521659269,0.35850000000000004,0,0.35850000000000004,1.29,-0.11,1.294681428,1.7585000000000002,0.6900000000000001,1.8890267996999999,0.35850000000000004,0,0.35850000000000004,1.4,0.6900000000000001,1.5608010764
2021-03-22 00:00:00,1.608,-0.1,1.6111064521,0.378,0,0.378,1.23,-0.1,1.2340583455,1.718,0.64,1.8333368485000001,0.378,0,0.378,1.34,0.64,1.4849915825
2021-03-22 00:30:00,1.675,0.35000000000000003,1.7111764959,0.395,0,0.395,1.28,0.35000000000000003,1.3269890731,1.7349999999999999,0.39,1.7782927206,0.395,0,0.395,1.34,0.39,1.3956002293
2021-03-22 01:00:00,1.678,0.19,1.6887225942000001,0.398,0,0.398,1.28,0.19,1.2940247293,1.738,0.48,1.803065168,0.398,0,0.398,1.34,0.48,1.4233762679
2021-03-22 01:30:00,1.6800000000000002,0.38,1.7224401296,0.4,0,0.4,1.28,0.38,1.3352153384,1.74,0.35000000000000003,1.7748521065,0.4,0,0.4,1.34,0.35000000000000003,1.3849548729
2021-03-22 02:00:00,1.6800000000000002,0.38,1.7224401296,0.41000000000000003,0,0.41000000000000003,1.27,0.38,1.3256319248000001,1.73,0.35000000000000003,1.7650495743999999,0.41000000000000003,0,0.41000000000000003,1.32,0.35000000000000003,1.3656134153
2021-03-22 02:30:00,1.7055,0.38,1.7473208778,0.41550000000000004,0,0.41550000000000004,1.29,0.38,1.3448048186000001,1.7555,0.35000000000000003,1.7900503484999999,0.41550000000000004,0,0.41550000000000004,1.34,0.35000000000000003,1.3849548729
2021-03-22 03:00:00,1.6695,0.15,1.6762249998,0.41950000000000004,0,0.41950000000000004,1.25,0.15,1.2589678312,1.7495,0.48,1.8141527637000001,0.41950000000000004,0,0.41950000000000004,1.33,0.48,1.4139660533
2021-03-22 03:30:00,1.689,0.37,1.7290520524000002,0.419,0,0.419,1.27,0.37,1.3228000605,1.749,0.33,1.7798598259,0.419,0,0.419,1.33,0.33,1.3703284278
2021-03-22 04:00:00,1.6695,0.37,1.710008845,0.3995,0,0.3995,1.27,0.37,1.3228000605,1.7195,0.33,1.7508798502,0.3995,0,0.3995,1.32,0.33,1.3606248565
2021-03-22 04:30:00,1.7255,0.38,1.7668475458000001,0.4055,0,0.4055,1.32,0.38,1.3736083867,1.7755,0.34,1.8077611153,0.4055,0,0.4055,1.37,0.34,1.4115594213
2021-03-22 05:00:00,1.6925,0.38,1.7346343275,0.41250000000000003,0,0.41250000000000003,1.28,0.38,1.3352153384,1.7425000000000002,0.34,1.7753608788,0.41250000000000003,0,0.41250000000000003,1.33,0.34,1.3727709204
2021-03-22 05:30:00,1.7570000000000001,0.38,1.7976231529,0.387,0,0.387,1.37,0.38,1.4217243052000001,1.807,0.34,1.8387085141,0.387,0,0.387,1.42,0.34,1.4601369799000001
2021-03-22 06:00:00,1.7755,-0.01,1.7755281609,0.3655,0,0.3655,1.4100000000000001,-0.01,1.4100354605,1.8755000000000002,0.6000000000000001,1.9691369302,0.3655,0,0.3655,1.51,0.6000000000000001,1.6248384535
2021-03-22 06:30:00,1.8519999999999999,0.44,1.9035503671,0.312,0,0.312,1.54,0.44,1.6016241756,1.9020000000000001,0.41000000000000003,1.9456885671,0.312,0,0.312,1.5899999999999999,0.41000000000000003,1.6420109622
2021-03-22 07:00:00,1.804,-0.03,1.8042494284,0.244,0,0.244,1.56,-0.03,1.5602884349,1.9140000000000001,0.67,2.0278796808,0.244,0,0.244,1.67,0.67,1.7993887851
2021-03-22 07:30:00,2.0035,0.45,2.0534147779,0.0935,0,0.0935,1.9100000000000001,0.45,1.9622945752,2.0635,0.53,2.1304770006,0.0935,0,0.0935,1.97,0.53,2.040049019
2021-03-22 08:00:00,2.0845,0.53,2.1508231564,0.0345,0,0.0345,2.05,0.53,2.117404071,2.1345,0.35000000000000003,2.1630049122,0.0345,0,0.0345,2.1,0.35000000000000003,2.1289668856
2021-03-22 08:30:00,2.233,0.32,2.2558122706,0.003,0,0.003,2.23,0.32,2.2528426487,2.313,0.62,2.3946542548,0.003,0,0.003,2.31,0.62,2.3917566766
2021-03-22 09:00:00,2.37,0.53,2.4285386552,0.0,0,0.0,2.37,0.53,2.4285386552,2.43,0.5,2.4809070922,0.0,0,0.0,2.43,0.5,2.4809070922
2021-03-22 09:30:00,2.51,0.5700000000000001,2.5739075352,0.0,0,0.0,2.51,0.5700000000000001,2.5739075352,2.58,0.53,2.6338754716,0.0,0,0.0,2.58,0.53,2.6338754716
2021-03-22 10:00:00,2.66,0.59,2.7246467661000002,0.0,0,0.0,2.66,0.59,2.7246467661000002,2.7199999999999998,0.55,2.7750495491000002,0.0,0,0.0,2.7199999999999998,0.55,2.7750495491000002
2021-03-22 10:30:00,2.63,0.41000000000000003,2.6617663308,0.0,0,0.0,2.63,0.41000000000000003,2.6617663308,2.7199999999999998,0.65,2.7965872059,0.0,0,0.0,2.7199999999999998,0.65,2.7965872059
2021-03-22 11:00:00,2.63,-0.05,2.6304752422,0.0,0,0.0,2.63,-0.05,2.6304752422,2.7800000000000002,0.91,2.9251495688,0.0,0,0.0,2.7800000000000002,0.91,2.9251495688
2021-03-22 11:30:00,2.7199999999999998,0.44,2.7553584159,0.0,0,0.0,2.7199999999999998,0.44,2.7553584159,2.8200000000000003,0.7000000000000001,2.9055808369,0.0,0,0.0,2.8200000000000003,0.7000000000000001,2.9055808369
2021-03-22 12:00:00,2.7199999999999998,0.5700000000000001,2.7790825824,0.0,0,0.0,2.7199999999999998,0.5700000000000001,2.7790825824,2.8,0.63,2.87,0.0,0,0.0,2.8,0.63,2.87
2021-03-22 12:30:00,2.7199999999999998,0.64,2.7942798715,0.0,0,0.0,2.7199999999999998,0.64,2.7942798715,2.8,0.61,2.8656761855,0.0,0,0.0,2.8,0.61,2.8656761855
2021-03-22 13:00:00,2.74,0.64,2.8137519436,0.0,0,0.0,2.74,0.64,2.8137519436,2.8,0.61,2.8656761855,0.0,0,0.0,2.8,0.61,2.8656761855
2021-03-22 13:30:00,2.68,0.63,2.7530528509,0.0,0,0.0,2.68,0.63,2.7530528509,2.75,0.59,2.8125788878,0.0,0,0.0,2.75,0.59,2.8125788878
2021-03-22 14:00:00,2.64,0.63,2.7141296948,0.0,0,0.0,2.64,0.63,2.7141296948,2.7,0.59,2.7637112729,0.0,0,0.0,2.7,0.59,2.7637112729
2021-03-22 14:30:00,2.64,0.63,2.7141296948,0.0,0,0.0,2.64,0.63,2.7141296948,2.7,0.59,2.7637112729,0.0,0,0.0,2.7,0.59,2.7637112729
2021-03-22 15:00:00,2.59,0.41000000000000003,2.6222509415,0.0,0,0.0,2.59,0.41000000000000003,2.6222509415,2.7,0.75,2.8022312538,0.0,0,0.0,2.7,0.75,2.8022312538
