Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2021-03-22 15:30:00,2.68,0.65,2.7576983156,0.0,0,0.0,2.68,0.65,2.7576983156,2.75,0.61,2.8168422036000003,0.0,0,0.0,2.75,0.61,2.8168422036000003
2021-03-22 16:00:00,2.55,0.62,2.6242903803,0.0,0,0.0,2.55,0.62,2.6242903803,2.61,0.5700000000000001,2.6715164233,0.0,0,0.0,2.61,0.5700000000000001,2.6715164233
2021-03-22 16:30:00,2.45,0.5,2.50049995,0.0,0,0.0,2.45,0.5,2.50049995,2.5300000000000002,0.6000000000000001,2.6001730712,0.0,0,0.0,2.5300000000000002,0.6000000000000001,2.6001730712
2021-03-22 17:00:00,2.35,0.58,2.4205164738000002,0.0,0,0.0,2.35,0.58,2.4205164738000002,2.41,0.54,2.4697570731000003,0.0,0,0.0,2.41,0.54,2.4697570731000003
2021-03-22 17:30:00,2.217,0.55,2.2842042378,0.017,0,0.017,2.2,0.55,2.2677080941,2.277,0.52,2.3356217588,0.017,0,0.017,2.26,0.52,2.3190515303
2021-03-22 18:00:00,2.0505,0.55,2.1229814531,0.0505,0,0.0505,2.0,0.55,2.0742468513,2.1105,0.52,2.1736168591,0.0505,0,0.0505,2.06,0.52,2.1246176127
2021-03-22 18:30:00,1.9615,0.49,2.021777003,0.14150000000000001,0,0.14150000000000001,1.82,0.49,1.8848076825,2.0215,0.45,2.0709809874,0.14150000000000001,0,0.14150000000000001,1.88,0.45,1.9331063085
2021-03-22 19:00:00,1.8965,0.28,1.9170582281000002,0.1665,0,0.1665,1.73,0.28,1.7525124821,1.9765000000000001,0.56,2.0543009152,0.1665,0,0.1665,1.81,0.56,1.8946503635
2021-03-22 19:30:00,1.8695,0.46,1.9252610862,0.17950000000000002,0,0.17950000000000002,1.69,0.46,1.7514850842,1.9195000000000002,0.42,1.9649122754000001,0.17950000000000002,0,0.17950000000000002,1.74,0.42,1.7899720667999999
2021-03-22 20:00:00,1.839,0.46,1.8956584608,0.219,0,0.219,1.62,0.46,1.6840427548,1.899,0.42,1.9448909995,0.219,0,0.219,1.6800000000000002,0.42,1.7317043628
2021-03-22 20:30:00,1.819,0.46,1.8762625083,0.249,0,0.249,1.57,0.46,1.6360012225,1.879,0.42,1.9253677571,0.249,0,0.249,1.63,0.42,1.6832409216
2021-03-22 21:00:00,1.7725,0.44,1.8262957729,0.28250000000000003,0,0.28250000000000003,1.49,0.44,1.5536087023,1.8225,0.4,1.8658794843000002,0.28250000000000003,0,0.28250000000000003,1.54,0.4,1.5911002483
2021-03-22 21:30:00,1.737,0.27,1.7578592094,0.307,0,0.307,1.43,0.27,1.4552662987,1.807,0.47000000000000003,1.8671231882,0.307,0,0.307,1.5,0.47000000000000003,1.5719096665999999
2021-03-22 22:00:00,1.7595,0.25,1.777171981,0.3295,0,0.3295,1.43,0.25,1.4516886719,1.8295,0.5,1.896594382,0.3295,0,0.3295,1.5,0.5,1.5811388301
2021-03-22 22:30:00,1.7035,0.41000000000000003,1.7521450425,0.3335,0,0.3335,1.37,0.41000000000000003,1.4300349646,1.7535,0.37,1.7921111154,0.3335,0,0.3335,1.42,0.37,1.4674126891000001
2021-03-22 23:00:00,1.6945000000000001,0.4,1.741071581,0.35450000000000004,0,0.35450000000000004,1.34,0.4,1.3984276885,1.7445,0.37,1.7833059889,0.35450000000000004,0,0.35450000000000004,1.3900000000000001,0.37,1.438401891
2021-03-22 23:30:00,1.6835,0.4,1.7303676632,0.3735,0,0.3735,1.31,0.4,1.3697079981,1.7335,0.37,1.7725468259000001,0.3735,0,0.3735,1.3599999999999999,0.37,1.4094325099
2021-03-23 00:00:00,1.6800000000000002,0.4,1.7269626516,0.37,0,0.37,1.31,0.4,1.3697079981,1.73,0.37,1.7691240771,0.37,0,0.37,1.3599999999999999,0.37,1.4094325099
2021-03-23 00:30:00,1.6920000000000002,0.4,1.7386385478,0.382,0,0.382,1.31,0.4,1.3697079981,1.742,0.35000000000000003,1.776812877,0.382,0,0.382,1.3599999999999999,0.35000000000000003,1.4043147795
2021-03-23 01:00:00,1.6555,0.12,1.6598434414,0.3755,0,0.3755,1.28,0.12,1.2856126944000001,1.7355,0.51,1.8088837027,0.3755,0,0.3755,1.3599999999999999,0.51,1.4524806367
2021-03-23 01:30:00,1.6655,0.38,1.7083003981,0.3755,0,0.3755,1.29,0.38,1.3448048186000001,1.7155,0.34,1.7488682769000001,0.3755,0,0.3755,1.34,0.34,1.3824615727
2021-03-23 02:00:00,1.6745,0.38,1.7170760758,0.3845,0,0.3845,1.29,0.38,1.3448048186000001,1.7245,0.34,1.7576974285,0.3845,0,0.3845,1.34,0.34,1.3824615727
2021-03-23 02:30:00,1.6720000000000002,0.38,1.7146381542,0.392,0,0.392,1.28,0.38,1.3352153384,1.732,0.34,1.7650563730000002,0.392,0,0.392,1.34,0.34,1.3824615727
2021-03-23 03:00:00,1.673,0.38,1.7156133014,0.403,0,0.403,1.27,0.38,1.3256319248000001,1.7229999999999999,0.34,1.7562257828,0.403,0,0.403,1.32,0.34,1.3630847369
2021-03-23 03:30:00,1.6720000000000002,0.38,1.7146381542,0.402,0,0.402,1.27,0.38,1.3256319248000001,1.722,0.34,1.7552447123000001,0.402,0,0.402,1.32,0.34,1.3630847369
2021-03-23 04:00:00,1.703,0.38,1.7448807982,0.393,0,0.393,1.31,0.38,1.3640014663,1.7429999999999999,0.34,1.7758516267000002,0.393,0,0.393,1.35,0.34,1.3921566003999999
2021-03-23 04:30:00,1.7235,0.38,1.7648944019,0.4035,0,0.4035,1.32,0.38,1.3736083867,1.7735,0.34,1.8057968463,0.4035,0,0.4035,1.37,0.34,1.4115594213
2021-03-23 05:00:00,1.7135,0.38,1.7551302658,0.4035,0,0.4035,1.31,0.38,1.3640014663,1.7635,0.34,1.7959766841,0.4035,0,0.4035,1.3599999999999999,0.34,1.4018559127
2021-03-23 05:30:00,1.75,0.34,1.7827226369,0.37,0,0.37,1.38,0.34,1.4212670404,1.81,0.43,1.860376306,0.37,0,0.37,1.44,0.43,1.5028306625
2021-03-23 06:00:00,1.7610000000000001,0.41000000000000003,1.8080987252,0.341,0,0.341,1.42,0.41000000000000003,1.4780054127,1.811,0.35000000000000003,1.8445110463,0.341,0,0.341,1.47,0.35000000000000003,1.5110923201
2021-03-23 06:30:00,1.8335,0.26,1.8518429334,0.3135,0,0.3135,1.52,0.26,1.5420765221,1.9035000000000002,0.53,1.9759079559,0.3135,0,0.3135,1.5899999999999999,0.53,1.6760071599000002
2021-03-23 07:00:00,1.887,0.16,1.8937711055,0.20700000000000002,0,0.20700000000000002,1.6800000000000002,0.16,1.6876018488,1.9769999999999999,0.63,2.0749527705,0.20700000000000002,0,0.20700000000000002,1.77,0.63,1.8787761974000001
2021-03-23 07:30:00,1.9925000000000002,0.53,2.0617847245,0.0625,0,0.0625,1.9300000000000002,0.53,2.0014494748,2.0525,0.51,2.1149128233,0.0625,0,0.0625,1.99,0.51,2.0543125371
2021-03-23 08:00:00,2.1075,0.53,2.1731213151,0.0175,0,0.0175,2.09,0.53,2.1561539834,2.1675,0.51,2.2266917726,0.0175,0,0.0175,2.15,0.51,2.2096606074
2021-03-23 08:30:00,2.35,0.59,2.422932108,0.0,0,0.0,2.35,0.59,2.422932108,2.41,0.56,2.4742069436,0.0,0,0.0,2.41,0.56,2.4742069436
2021-03-23 09:00:00,2.44,0.58,2.5079872408,0.0,0,0.0,2.44,0.58,2.5079872408,2.51,0.54,2.5674306222,0.0,0,0.0,2.51,0.54,2.5674306222
2021-03-23 09:30:00,2.58,0.61,2.6511318338,0.0,0,0.0,2.58,0.61,2.6511318338,2.64,0.5700000000000001,2.7008332048,0.0,0,0.0,2.64,0.5700000000000001,2.7008332048
2021-03-23 10:00:00,2.69,0.4,2.7195771730000002,0.0,0,0.0,2.69,0.4,2.7195771730000002,2.8,0.74,2.8961353560000003,0.0,0,0.0,2.8,0.74,2.8961353560000003
2021-03-23 10:30:00,2.69,0.61,2.7582965758,0.0,0,0.0,2.69,0.61,2.7582965758,2.75,0.5700000000000001,2.8084515306,0.0,0,0.0,2.75,0.5700000000000001,2.8084515306
2021-03-23 11:00:00,2.74,0.72,2.8330195905,0.0,0,0.0,2.74,0.72,2.8330195905,2.81,0.68,2.8911070544,0.0,0,0.0,2.81,0.68,2.8911070544
2021-03-23 11:30:00,2.74,0.49,2.7834690586,0.0,0,0.0,2.74,0.49,2.7834690586,2.87,0.9500000000000001,3.0231440588,0.0,0,0.0,2.87,0.9500000000000001,3.0231440588
2021-03-23 12:00:00,2.83,0.75,2.9276953393,0.0,0,0.0,2.83,0.75,2.9276953393,2.9,0.71,2.9856490082000002,0.0,0,0.0,2.9,0.71,2.9856490082000002
2021-03-23 12:30:00,2.87,0.78,2.9741049074,0.0,0,0.0,2.87,0.78,2.9741049074,2.94,0.74,3.0316991935,0.0,0,0.0,2.94,0.74,3.0316991935
2021-03-23 13:00:00,2.83,0.78,2.9355238033,0.0,0,0.0,2.83,0.78,2.9355238033,2.9,0.74,2.9929249907,0.0,0,0.0,2.9,0.74,2.9929249907
2021-03-23 13:30:00,2.83,0.78,2.9355238033,0.0,0,0.0,2.83,0.78,2.9355238033,2.9,0.74,2.9929249907,0.0,0,0.0,2.9,0.74,2.9929249907
2021-03-23 14:00:00,2.74,0.78,2.8488594209,0.0,0,0.0,2.74,0.78,2.8488594209,2.81,0.74,2.9058045358,0.0,0,0.0,2.81,0.74,2.9058045358
2021-03-23 14:30:00,2.5865,0.68,2.6743938098,0.23650000000000002,0,0.23650000000000002,2.35,0.68,2.4464055265,2.6565000000000003,0.68,2.7421510261,0.23650000000000002,0,0.23650000000000002,2.42,0.68,2.5137223395
2021-03-23 15:00:00,2.711,0.79,2.8237600819,0.011,0,0.011,2.7,0.79,2.8132010237,2.781,0.75,2.8803577903,0.011,0,0.011,2.77,0.75,2.8697386641
2021-03-23 15:30:00,2.4635,0.66,2.5503788444,0.35350000000000004,0,0.35350000000000004,2.11,0.66,2.2108143296,2.5235000000000003,0.62,2.5985481042,0.35350000000000004,0,0.35350000000000004,2.17,0.62,2.2568340657
2021-03-23 16:00:00,2.5685000000000002,0.6000000000000001,2.6376490005,0.1685,0,0.1685,2.4,0.6000000000000001,2.4738633754,2.6685,0.85,2.8006056934,0.1685,0,0.1685,2.5,0.85,2.6405491853000003
2021-03-23 16:30:00,2.3495,0.54,2.4107571943,0.5195000000000001,0,0.5195000000000001,1.83,0.54,1.9080094339,2.4095,0.5,2.4608312112,0.5195000000000001,0,0.5195000000000001,1.8900000000000001,0.5,1.9550191815
2021-03-23 17:00:00,2.38,0.15,2.384722206,0.0,0,0.0,2.38,0.15,2.384722206,2.5300000000000002,0.9500000000000001,2.7024803422,0.0,0,0.0,2.5300000000000002,0.9500000000000001,2.7024803422
2021-03-23 17:30:00,2.22,0.22,2.2308742681,0.01,0,0.01,2.21,0.22,2.2209232315,2.33,0.75,2.4477336456,0.01,0,0.01,2.32,0.75,2.4382165613
2021-03-23 18:00:00,2.0935,0.56,2.1671045775,0.043500000000000004,0,0.043500000000000004,2.05,0.56,2.1251117618,2.1535,0.52,2.215392121,0.043500000000000004,0,0.043500000000000004,2.11,0.52,2.1731313812
2021-03-23 18:30:00,2.021,0.56,2.0971506861,0.111,0,0.111,1.9100000000000001,0.56,1.9904019695000001,2.081,0.52,2.1449850815,0.111,0,0.111,1.97,0.52,2.0374739262
2021-03-23 19:00:00,1.9385,0.52,2.007033196,0.1385,0,0.1385,1.8,0.52,1.8736061486,1.9985,0.48,2.05533507,0.1385,0,0.1385,1.8599999999999999,0.48,1.9209372712000001
2021-03-23 19:30:00,1.871,0.5,1.9366571715,0.14100000000000001,0,0.14100000000000001,1.73,0.5,1.8008053754,1.931,0.47000000000000003,1.9873754049,0.14100000000000001,0,0.14100000000000001,1.79,0.47000000000000003,1.8506755523
2021-03-23 20:00:00,1.8475000000000001,0.49,1.9113754863999999,0.20750000000000002,0,0.20750000000000002,1.6400000000000001,0.49,1.7116366437,1.9075000000000002,0.45,1.9598612834,0.20750000000000002,0,0.20750000000000002,1.7000000000000002,0.45,1.7585505395
2021-03-23 20:30:00,1.791,0.47000000000000003,1.8516427841,0.251,0,0.251,1.54,0.47000000000000003,1.6101242188,1.841,0.43,1.8905504489,0.251,0,0.251,1.5899999999999999,0.43,1.6471186964
2021-03-23 21:00:00,1.7650000000000001,0.47000000000000003,1.8265062277,0.265,0,0.265,1.5,0.47000000000000003,1.5719096665999999,1.8250000000000002,0.43,1.8749733331,0.265,0,0.265,1.56,0.43,1.6181779877
2021-03-23 21:30:00,1.7415,0.46,1.8012279839,0.3015,0,0.3015,1.44,0.46,1.5116877985000001,1.8014999999999999,0.42,1.8498114093,0.3015,0,0.3015,1.5,0.42,1.5576905983
2021-03-23 22:00:00,1.7610000000000001,0.59,1.8572078505,0.321,0,0.321,1.44,0.59,1.5561812233999999,1.791,0.23,1.8057078944,0.321,0,0.321,1.47,0.23,1.4878844041
2021-03-23 22:30:00,1.7335,0.56,1.8217086073000002,0.3435,0,0.3435,1.3900000000000001,0.56,1.4985659812,1.7635,0.19,1.7737057958,0.3435,0,0.3435,1.42,0.19,1.4326548782000001
2021-03-23 23:00:00,1.7085,0.44,1.7642483527000001,0.35850000000000004,0,0.35850000000000004,1.35,0.44,1.4198943623,1.7585000000000002,0.4,1.8034195990000002,0.35850000000000004,0,0.35850000000000004,1.4,0.4,1.4560219779
2021-03-23 23:30:00,1.6764999999999999,0.44,1.7332778917,0.35650000000000004,0,0.35650000000000004,1.32,0.44,1.3914021705000001,1.7365,0.4,1.7819742563,0.35650000000000004,0,0.35650000000000004,1.38,0.4,1.4368020045
2021-03-24 00:00:00,1.6965,0.44,1.752630095,0.3765,0,0.3765,1.32,0.44,1.3914021705000001,1.7565,0.4,1.8014694696,0.3765,0,0.3765,1.38,0.4,1.4368020045
2021-03-24 00:30:00,1.6764999999999999,0.42,1.7283090725,0.3865,0,0.3865,1.29,0.42,1.3566502866,1.7265000000000001,0.38,1.7678241570000002,0.3865,0,0.3865,1.34,0.38,1.3928388277
2021-03-24 01:00:00,1.669,0.25,1.6876199217,0.379,0,0.379,1.29,0.25,1.3140015220999999,1.749,0.49,1.816342754,0.379,0,0.379,1.37,0.49,1.4549914089
2021-03-24 01:30:00,1.6865,0.41000000000000003,1.7356215745,0.3765,0,0.3765,1.31,0.41000000000000003,1.372661648,1.7265000000000001,0.38,1.7678241570000002,0.3765,0,0.3765,1.35,0.38,1.4024621207
2021-03-24 02:00:00,1.6975,0.41000000000000003,1.7463121857,0.3775,0,0.3775,1.32,0.41000000000000003,1.3822083779,1.7475,0.38,1.788338964,0.3775,0,0.3775,1.37,0.38,1.4217243052000001
2021-03-24 02:30:00,1.6840000000000002,0.41000000000000003,1.7331924302,0.394,0,0.394,1.29,0.41000000000000003,1.353587825,1.734,0.38,1.7751495712,0.394,0,0.394,1.34,0.38,1.3928388277
2021-03-24 03:00:00,1.6755,0.32,1.7057843504,0.4055,0,0.4055,1.27,0.32,1.3096946209,1.7455,0.42,1.7953189828,0.4055,0,0.4055,1.34,0.42,1.4042791745
2021-03-24 03:30:00,1.6640000000000001,0.2,1.6759761335,0.394,0,0.394,1.27,0.2,1.2856515858,1.744,0.5,1.8142590774,0.394,0,0.394,1.35,0.5,1.4396180049
2021-03-24 04:00:00,1.67,0.41000000000000003,1.7195929750999999,0.4,0,0.4,1.27,0.41000000000000003,1.3345411195999999,1.72,0.37,1.7593464696,0.4,0,0.4,1.32,0.37,1.3708756326
2021-03-24 04:30:00,1.666,0.13,1.6710643315,0.396,0,0.396,1.27,0.13,1.276636205,1.746,0.54,1.8275984242,0.396,0,0.396,1.35,0.54,1.4539944979000001
2021-03-24 05:00:00,1.6520000000000001,-0.17,1.6607239384999999,0.392,0,0.392,1.26,-0.17,1.2714165328,1.772,0.73,1.9164769761,0.392,0,0.392,1.38,0.73,1.5611854470000002
2021-03-24 05:30:00,1.7035,0.11,1.7070478170999999,0.3735,0,0.3735,1.33,0.11,1.3345411195999999,1.7835,0.5700000000000001,1.8723707566,0.3735,0,0.3735,1.4100000000000001,0.5700000000000001,1.5208550227000002
2021-03-24 06:00:00,1.7610000000000001,0.43,1.812738536,0.35100000000000003,0,0.35100000000000003,1.4100000000000001,0.43,1.4741099009,1.811,0.39,1.8525174763,0.35100000000000003,0,0.35100000000000003,1.46,0.39,1.5111915828
2021-03-24 06:30:00,1.822,0.28,1.8433892698,0.292,0,0.292,1.53,0.28,1.5554099138000002,1.892,0.56,1.9731355757000002,0.292,0,0.292,1.6,0.56,1.695169608
2021-03-24 07:00:00,1.8275000000000001,0.46,1.8845042452,0.20750000000000002,0,0.20750000000000002,1.62,0.46,1.6840427548,1.8875000000000002,0.42,1.9336639444000001,0.20750000000000002,0,0.20750000000000002,1.6800000000000002,0.42,1.7317043628
2021-03-24 07:30:00,1.9735,0.38,2.0097517882,0.053500000000000006,0,0.053500000000000006,1.92,0.38,1.9572429589,2.0535,0.61,2.1421863248,0.053500000000000006,0,0.053500000000000006,2.0,0.61,2.0909567188000002
2021-03-24 08:00:00,2.0975,0.56,2.1709689657,0.0175,0,0.0175,2.08,0.56,2.1540659229,2.1575,0.52,2.2192805704,0.0175,0,0.0175,2.14,0.52,2.2022715546000002
2021-03-24 08:30:00,2.2825,0.58,2.3550384816,0.0025,0,0.0025,2.2800000000000002,0.58,2.3526155657,2.3425000000000002,0.54,2.4039355753000002,0.0025,0,0.0025,2.34,0.54,2.4014995315
2021-03-24 09:00:00,2.42,0.6000000000000001,2.493270944,0.0,0,0.0,2.42,0.6000000000000001,2.493270944,2.48,0.5700000000000001,2.5446610776,0.0,0,0.0,2.48,0.5700000000000001,2.5446610776
2021-03-24 09:30:00,2.63,0.7000000000000001,2.7215620515000003,0.0,0,0.0,2.63,0.7000000000000001,2.7215620515000003,2.69,0.66,2.769783385,0.0,0,0.0,2.69,0.66,2.769783385
2021-03-24 10:00:00,2.5575,0.65,2.6388077327,0.20750000000000002,0,0.20750000000000002,2.35,0.65,2.438237068,2.6175,0.61,2.6876395313,0.20750000000000002,0,0.20750000000000002,2.41,0.61,2.4860008045
2021-03-24 10:30:00,2.5505,0.66,2.6345113873,0.3205,0,0.3205,2.23,0.66,2.3256181974,2.6105,0.62,2.6831157728,0.3205,0,0.3205,2.29,0.62,2.3724459952
2021-03-24 11:00:00,2.5615,0.6900000000000001,2.6528064856,0.29150000000000004,0,0.29150000000000004,2.27,0.6900000000000001,2.3725513693,2.6215,0.65,2.7008817542,0.29150000000000004,0,0.29150000000000004,2.33,0.65,2.4189667216
2021-03-24 11:30:00,3.933,0.73,4.0001736212,0.053,0,0.053,3.88,0.73,3.9480754805,4.013,0.6900000000000001,4.0718876458,0.053,0,0.053,3.96,0.6900000000000001,4.0196641651
2021-03-24 12:00:00,4.07,0.74,4.1367257584,0.0,0,0.0,4.07,0.74,4.1367257584,4.15,0.6900000000000001,4.2069704064,0.0,0,0.0,4.15,0.6900000000000001,4.2069704064
2021-03-24 12:30:00,3.98,0.72,4.0446013401,0.0,0,0.0,3.98,0.72,4.0446013401,4.05,0.6900000000000001,4.108357336,0.0,0,0.0,4.05,0.6900000000000001,4.108357336
2021-03-24 13:00:00,2.81,0.8,2.9216604868,0.0,0,0.0,2.81,0.8,2.9216604868,2.88,0.76,2.9785902706,0.0,0,0.0,2.88,0.76,2.9785902706
2021-03-24 13:30:00,2.742,0.77,2.8480632015,0.012,0,0.012,2.73,0.77,2.8365119425,2.8120000000000003,0.73,2.9052098031,0.012,0,0.012,2.8,0.73,2.8935963782
2021-03-24 14:00:00,2.621,0.71,2.7154633122,0.251,0,0.251,2.37,0.71,2.4740654801,2.691,0.67,2.77315362,0.251,0,0.251,2.44,0.67,2.5303161858000003
2021-03-24 14:30:00,2.6235,0.56,2.6826017688,0.2235,0,0.2235,2.4,0.56,2.4644674881,2.7335000000000003,0.86,2.865592827,0.2235,0,0.2235,2.51,0.86,2.6532432983
2021-03-24 15:00:00,2.6645,0.72,2.7600652619,0.17450000000000002,0,0.17450000000000002,2.49,0.72,2.5920069444,2.7245,0.68,2.8080776788,0.17450000000000002,0,0.17450000000000002,2.55,0.68,2.6391096984
2021-03-24 15:30:00,2.6515,0.74,2.7528262295,0.1115,0,0.1115,2.54,0.74,2.645600121,2.7215,0.7000000000000001,2.8100822496999998,0.1115,0,0.1115,2.61,0.7000000000000001,2.7022398117
2021-03-24 16:00:00,2.393,0.5700000000000001,2.4599489832,1.143,0,1.143,1.25,0.5700000000000001,1.3738267722,2.453,0.53,2.5096033551,1.143,0,1.143,1.31,0.53,1.4131525042
2021-03-24 16:30:00,2.524,0.68,2.6139961744,0.034,0,0.034,2.49,0.68,2.5811818998,2.594,0.64,2.671785171,0.034,0,0.034,2.56,0.64,2.6387876004
2021-03-24 17:00:00,2.36,0.26,2.3742788379,0.0,0,0.0,2.36,0.26,2.3742788379,2.49,0.86,2.6343310346,0.0,0,0.0,2.49,0.86,2.6343310346
2021-03-24 17:30:00,2.184,0.55,2.2521891572,0.014,0,0.014,2.17,0.55,2.2386156437,2.254,0.55,2.3201327548,0.014,0,0.014,2.24,0.55,2.3065341966
2021-03-24 18:00:00,2.0585,0.5700000000000001,2.1359593278,0.0485,0,0.0485,2.01,0.5700000000000001,2.0892582416,2.1185,0.53,2.1837907981,0.0485,0,0.0485,2.07,0.53,2.1367732683
2021-03-24 18:30:00,1.929,0.45,1.980793023,0.099,0,0.099,1.83,0.45,1.8845158529,1.999,0.51,2.063031992,0.099,0,0.099,1.9,0.51,1.9672569736
2021-03-24 19:00:00,1.8945,-0.08,1.8961883476999999,0.1345,0,0.1345,1.76,-0.08,1.7618172436,2.0245,0.81,2.1805275165,0.1345,0,0.1345,1.8900000000000001,0.81,2.0562587386
2021-03-24 19:30:00,1.857,0.49,1.9205595539,0.157,0,0.157,1.7000000000000002,0.49,1.7692088627,1.917,0.46,1.9714180176,0.157,0,0.157,1.76,0.46,1.8191206667
2021-03-24 20:00:00,1.833,0.48,1.8948057947999999,0.203,0,0.203,1.63,0.48,1.6992056968,1.883,0.44,1.9337241272,0.203,0,0.203,1.6800000000000002,0.44,1.7366634677000001
2021-03-24 20:30:00,1.7810000000000001,0.45,1.836970604,0.251,0,0.251,1.53,0.45,1.5948040632,1.831,0.42,1.8785529005,0.251,0,0.251,1.58,0.42,1.6348700254000001
2021-03-24 21:00:00,1.7690000000000001,0.31,1.7959568479999999,0.279,0,0.279,1.49,0.31,1.5219066988,1.839,0.5,1.9057599534,0.279,0,0.279,1.56,0.5,1.6381697104000001
2021-03-24 21:30:00,1.7530000000000001,0.46,1.8123490281999999,0.293,0,0.293,1.46,0.46,1.5307514494999999,1.803,0.42,1.8512722652,0.293,0,0.293,1.51,0.42,1.5673225577
2021-03-24 22:00:00,1.725,0.43,1.7777865451000001,0.335,0,0.335,1.3900000000000001,0.43,1.4549914089,1.775,0.39,1.8173400893,0.335,0,0.335,1.44,0.39,1.4918780111
2021-03-24 22:30:00,1.7000000000000002,0.43,1.7535392780999999,0.35000000000000003,0,0.35000000000000003,1.35,0.43,1.4168274419,1.75,0.39,1.792930562,0.35000000000000003,0,0.35000000000000003,1.4,0.39,1.4533065747
2021-03-24 23:00:00,1.7115,0.43,1.7646904119,0.36150000000000004,0,0.36150000000000004,1.35,0.43,1.4168274419,1.7615,0.39,1.8041569361,0.36150000000000004,0,0.36150000000000004,1.4,0.39,1.4533065747
2021-03-24 23:30:00,1.6935,0.43,1.747238464,0.35350000000000004,0,0.35350000000000004,1.34,0.43,1.407302384,1.7335,0.39,1.7768292687,0.35350000000000004,0,0.35350000000000004,1.38,0.39,1.4340502083
2021-03-25 00:00:00,1.69,0.41000000000000003,1.7390227140999999,0.37,0,0.37,1.32,0.41000000000000003,1.3822083779,1.74,0.37,1.7789041571,0.37,0,0.37,1.37,0.37,1.4190842117
2021-03-25 00:30:00,1.6920000000000002,0.41000000000000003,1.7409663982999999,0.372,0,0.372,1.32,0.41000000000000003,1.3822083779,1.742,0.37,1.7808604662,0.372,0,0.372,1.37,0.37,1.4190842117
2021-03-25 01:00:00,1.703,0.29,1.7275152677,0.363,0,0.363,1.34,0.29,1.371021517,1.7730000000000001,0.45,1.8292154056,0.363,0,0.363,1.4100000000000001,0.45,1.480067566
2021-03-25 01:30:00,1.7395,0.41000000000000003,1.7871654232,0.3795,0,0.3795,1.3599999999999999,0.41000000000000003,1.4204576727,1.7895,0.37,1.8273506095,0.3795,0,0.3795,1.4100000000000001,0.37,1.4577379737
2021-03-25 02:00:00,1.712,0.41000000000000003,1.7604101795,0.382,0,0.382,1.33,0.41000000000000003,1.3917614738,1.772,0.37,1.8102165615999999,0.382,0,0.382,1.3900000000000001,0.37,1.438401891
2021-03-25 02:30:00,1.716,0.41000000000000003,1.7643004279,0.396,0,0.396,1.32,0.41000000000000003,1.3822083779,1.756,0.36,1.7925222453,0.396,0,0.396,1.3599999999999999,0.36,1.4068404316
2021-03-25 03:00:00,1.7115,0.41000000000000003,1.759923933,0.3915,0,0.3915,1.32,0.41000000000000003,1.3822083779,1.7515,0.36,1.7881141602000001,0.3915,0,0.3915,1.3599999999999999,0.36,1.4068404316
2021-03-25 03:30:00,1.713,0.41000000000000003,1.7613826955,0.393,0,0.393,1.32,0.41000000000000003,1.3822083779,1.7530000000000001,0.36,1.7895834711,0.393,0,0.393,1.3599999999999999,0.36,1.4068404316
2021-03-25 04:00:00,1.695,0.41000000000000003,1.7438821635,0.395,0,0.395,1.3,0.41000000000000003,1.3631214179,1.745,0.37,1.7837951116,0.395,0,0.395,1.35,0.37,1.3997856979
2021-03-25 04:30:00,1.712,0.41000000000000003,1.7604101795,0.402,0,0.402,1.31,0.41000000000000003,1.372661648,1.762,0.37,1.8004288378000002,0.402,0,0.402,1.3599999999999999,0.37,1.4094325099
2021-03-25 05:00:00,1.7085,0.41000000000000003,1.7570066164,0.3885,0,0.3885,1.32,0.41000000000000003,1.3822083779,1.7585000000000002,0.37,1.7970036867,0.3885,0,0.3885,1.37,0.37,1.4190842117
2021-03-25 05:30:00,1.756,0.35000000000000003,1.7905407005,0.366,0,0.366,1.3900000000000001,0.35000000000000003,1.4333875959,1.816,0.39,1.8574057177,0.366,0,0.366,1.45,0.39,1.5015325503999999
2021-03-25 06:00:00,1.762,0.26,1.781079448,0.342,0,0.342,1.42,0.26,1.4436065946,1.832,0.47000000000000003,1.8913286335000001,0.342,0,0.342,1.49,0.47000000000000003,1.5623699946
2021-03-25 06:30:00,1.82,-0.18,1.8288794383,0.30000000000000004,0,0.30000000000000004,1.52,-0.18,1.5306207890999999,1.9500000000000002,0.79,2.1039486686,0.30000000000000004,0,0.30000000000000004,1.65,0.79,1.8293714768
2021-03-25 07:00:00,1.846,0.47000000000000003,1.9048926479000001,0.216,0,0.216,1.63,0.47000000000000003,1.6964079698,1.9060000000000001,0.43,1.9539027611000002,0.216,0,0.216,1.69,0.43,1.7438463235000001
2021-03-25 07:30:00,1.9835,0.5,2.0455493761,0.0635,0,0.0635,1.92,0.5,1.9840362900000001,2.0535,0.5700000000000001,2.1311410675999998,0.0635,0,0.0635,1.99,0.5700000000000001,2.0700241544
2021-03-25 08:00:00,2.072,0.56,2.1463420044,0.022,0,0.022,2.05,0.56,2.1251117618,2.132,0.52,2.194498576,0.022,0,0.022,2.11,0.52,2.1731313812
2021-03-25 08:30:00,2.301,0.58,2.3729730298,0.001,0,0.001,2.3,0.58,2.3720033727,2.3609999999999998,0.55,2.4242155432,0.001,0,0.001,2.36,0.55,2.4232416305
2021-03-25 09:00:00,2.36,0.29,2.3777510383,0.0,0,0.0,2.36,0.29,2.3777510383,3.0,0.86,3.1208332221,0.0,0,0.0,3.0,0.86,3.1208332221
2021-03-25 09:30:00,0.0,0.0,0.0,0.0,0,0.0,0.0,0.0,0.0,7.46,1.07,7.5363452681,0.0,0,0.0,7.46,1.07,7.5363452681
2021-03-25 10:00:00,0.0,0.0,0.0,0.0,0,0.0,0.0,0.0,0.0,8.67,1.12,8.7420420955,0.0,0,0.0,8.67,1.12,8.7420420955
2021-03-25 10:30:00,0.0,0.0,0.0,0.0,0,0.0,0.0,0.0,0.0,8.21,1.18,8.2943655574,0.0,0,0.0,8.21,1.18,8.2943655574
2021-03-25 11:00:00,0.0,0.0,0.0,0.0,0,0.0,0.0,0.0,0.0,8.74,1.3,8.8361530091,0.0,0,0.0,8.74,1.3,8.8361530091
2021-03-25 11:30:00,0.0,0.0,0.0,0.0,0,0.0,0.0,0.0,0.0,8.97,1.4100000000000001,9.0801431707,0.0,0,0.0,8.97,1.4100000000000001,9.0801431707
2021-03-25 12:00:00,0.0,0.0,0.0,0.0,0,0.0,0.0,0.0,0.0,6.04,1.4100000000000001,6.2023946988,0.0,0,0.0,6.04,1.4100000000000001,6.2023946988
2021-03-25 12:30:00,0.0,0.0,0.0,0.0,0,0.0,0.0,0.0,0.0,5.7,1.44,5.8790815609,0.0,0,0.0,5.7,1.44,5.8790815609
2021-03-25 13:00:00,0.0,0.0,0.0,0.0,0,0.0,0.0,0.0,0.0,5.9,1.46,6.0779601841,0.0,0,0.0,5.9,1.46,6.0779601841
2021-03-25 13:30:00,0.0,0.0,0.0,0.0,0,0.0,0.0,0.0,0.0,8.24,1.4100000000000001,8.3597667432,0.0,0,0.0,8.24,1.4100000000000001,8.3597667432
2021-03-25 14:00:00,0.0,0.0,0.0,0.0,0,0.0,0.0,0.0,0.0,7.21,1.3900000000000001,7.3427651467,0.0,0,0.0,7.21,1.3900000000000001,7.3427651467
2021-03-25 14:30:00,0.0,0.0,0.0,0.0,0,0.0,0.0,0.0,0.0,7.29,1.3900000000000001,7.4213341119,0.0,0,0.0,7.29,1.3900000000000001,7.4213341119
2021-03-25 15:00:00,3.5700000000000003,0.61,3.6217399134,0.0,0,0.0,3.5700000000000003,0.61,3.6217399134,6.42,1.28,6.546357766,0.0,0,0.0,6.42,1.28,6.546357766
2021-03-25 15:30:00,2.87,0.77,2.9714979388,0.0,0,0.0,2.87,0.77,2.9714979388,2.93,0.73,3.0195695057,0.0,0,0.0,2.93,0.73,3.0195695057
2021-03-25 16:00:00,2.69,0.73,2.7872925932,0.0,0,0.0,2.69,0.73,2.7872925932,2.75,0.68,2.8328254447,0.0,0,0.0,2.75,0.68,2.8328254447
2021-03-25 16:30:00,2.5700000000000003,0.6900000000000001,2.661014844,0.0,0,0.0,2.5700000000000003,0.6900000000000001,2.661014844,2.64,0.65,2.7188416651000002,0.0,0,0.0,2.64,0.65,2.7188416651000002
2021-03-25 17:00:00,2.4105,0.61,2.4864855218,0.0005,0,0.0005,2.41,0.61,2.4860008045,2.4705,0.5700000000000001,2.5354033703,0.0005,0,0.0005,2.47,0.5700000000000001,2.5349161722
2021-03-25 17:30:00,2.1835,0.17,2.190107817,0.0135,0,0.0135,2.17,0.17,2.1766488003,2.2835,0.76,2.4066516678,0.0135,0,0.0135,2.27,0.76,2.3938462773999998
2021-03-25 18:00:00,2.052,0.58,2.1323939598,0.042,0,0.042,2.01,0.58,2.0920086042,2.112,0.54,2.1799412836,0.042,0,0.042,2.07,0.54,2.1392755783
2021-03-25 18:30:00,1.9689999999999999,0.53,2.0390833725,0.109,0,0.109,1.8599999999999999,0.53,1.9340372282,2.019,0.49,2.0776094436,0.109,0,0.109,1.9100000000000001,0.49,1.9718519213999999
2021-03-25 19:00:00,1.9500000000000002,0.52,2.0181427105,0.13,0,0.13,1.82,0.52,1.8928285712,2.0,0.48,2.0567936211,0.13,0,0.13,1.87,0.48,1.9306216615
2021-03-25 19:30:00,1.8875000000000002,0.5,1.9526024301,0.1575,0,0.1575,1.73,0.5,1.8008053754,1.9475,0.46,2.0010887661,0.1575,0,0.1575,1.79,0.46,1.8481612484
2021-03-25 20:00:00,1.8535,0.49,1.9171755919,0.21350000000000002,0,0.21350000000000002,1.6400000000000001,0.49,1.7116366437,1.9035000000000002,0.44,1.9536919537,0.21350000000000002,0,0.21350000000000002,1.69,0.44,1.7463390278
2021-03-25 20:30:00,1.8205,0.49,1.8852904949,0.24050000000000002,0,0.24050000000000002,1.58,0.49,1.6542369842,1.8805,0.45,1.9335925760000001,0.24050000000000002,0,0.24050000000000002,1.6400000000000001,0.45,1.7006175349000001
2021-03-25 21:00:00,1.768,0.45,1.8243694801,0.258,0,0.258,1.51,0.45,1.5756268594,1.828,0.41000000000000003,1.8734150635,0.258,0,0.258,1.57,0.41000000000000003,1.62265215
2021-03-25 21:30:00,1.7429999999999999,0.45,1.8001524935000002,0.293,0,0.293,1.45,0.45,1.5182226451,1.803,0.41000000000000003,1.8490292046999999,0.293,0,0.293,1.51,0.41000000000000003,1.5646724897
2021-03-25 22:00:00,1.758,0.44,1.8122262552000001,0.308,0,0.308,1.45,0.44,1.5152887514,1.818,0.4,1.8614843538999999,0.308,0,0.308,1.51,0.4,1.5620819441
2021-03-25 22:30:00,1.734,0.48,1.7992098266,0.334,0,0.334,1.4,0.48,1.48,1.784,0.36,1.8199604391,0.334,0,0.334,1.45,0.36,1.4940214189
2021-03-25 23:00:00,1.7269999999999999,0.44,1.782169745,0.34700000000000003,0,0.34700000000000003,1.38,0.44,1.4484474447,1.7770000000000001,0.4,1.8214634226,0.34700000000000003,0,0.34700000000000003,1.43,0.4,1.4848905684
2021-03-25 23:30:00,1.697,0.42,1.7482016474000002,0.367,0,0.367,1.33,0.42,1.3947401192,1.7469999999999999,0.38,1.7878503852,0.367,0,0.367,1.38,0.38,1.4313629868
2021-03-26 00:00:00,1.694,0.43,1.7477230902,0.364,0,0.364,1.33,0.43,1.3977839604,1.744,0.39,1.7870747047000002,0.364,0,0.364,1.38,0.39,1.4340502083
2021-03-26 00:30:00,1.6920000000000002,0.43,1.7457846372999999,0.362,0,0.362,1.33,0.43,1.3977839604,1.742,0.39,1.785122965,0.362,0,0.362,1.38,0.39,1.4340502083
2021-03-26 01:00:00,1.6635,0.05,1.6642512581000002,0.35350000000000004,0,0.35350000000000004,1.31,0.05,1.3109538512,1.7535,0.61,1.8565727161,0.35350000000000004,0,0.35350000000000004,1.4,0.61,1.5271214752
2021-03-26 01:30:00,1.6644999999999999,0.16,1.6721723147,0.35450000000000004,0,0.35450000000000004,1.31,0.16,1.3197348218,1.7545000000000002,0.55,1.8386870995,0.35450000000000004,0,0.35450000000000004,1.4,0.55,1.5041608956
2021-03-26 02:00:00,1.6960000000000002,0.42,1.7472309521,0.356,0,0.356,1.34,0.42,1.4042791745,1.746,0.38,1.7868732468,0.356,0,0.356,1.3900000000000001,0.38,1.4410065926
2021-03-26 02:30:00,1.7025000000000001,0.42,1.7535410603,0.3725,0,0.3725,1.33,0.42,1.3947401192,1.7525,0.38,1.7932250974000001,0.3725,0,0.3725,1.38,0.38,1.4313629868
2021-03-26 03:00:00,1.698,0.41000000000000003,1.7467982139,0.388,0,0.388,1.31,0.41000000000000003,1.372661648,1.748,0.37,1.786729974,0.388,0,0.388,1.3599999999999999,0.37,1.4094325099
2021-03-26 03:30:00,1.6920000000000002,0.41000000000000003,1.7409663982999999,0.382,0,0.382,1.31,0.41000000000000003,1.372661648,1.742,0.37,1.7808604662,0.382,0,0.382,1.3599999999999999,0.37,1.4094325099
2021-03-26 04:00:00,1.6935,0.12,1.6977462266,0.3835,0,0.3835,1.31,0.12,1.3154847015,1.7735,0.56,1.8598124233000002,0.3835,0,0.3835,1.3900000000000001,0.56,1.4985659812
2021-03-26 04:30:00,1.7015,0.35000000000000003,1.7371247077,0.3915,0,0.3915,1.31,0.35000000000000003,1.3559498516000001,1.7515,0.39,1.7943946751,0.3915,0,0.3915,1.3599999999999999,0.39,1.4148144755
2021-03-26 05:00:00,1.6605,-0.08,1.6624260134000002,0.3805,0,0.3805,1.28,-0.08,1.2824975634,1.7705000000000002,0.66,1.8895158771,0.3805,0,0.3805,1.3900000000000001,0.66,1.5387332452
2021-03-26 05:30:00,1.754,0.05,1.7547125121,0.354,0,0.354,1.4,0.05,1.4008925726,1.8439999999999999,0.63,1.948649789,0.354,0,0.354,1.49,0.63,1.6177144371
2021-03-26 06:00:00,1.7845,0.31,1.8112261731000001,0.3345,0,0.3345,1.45,0.31,1.4827676824,1.8545,0.49,1.9181423957,0.3345,0,0.3345,1.52,0.49,1.5970284907
2021-03-26 06:30:00,1.8359999999999999,0.39,1.8769645708,0.276,0,0.276,1.56,0.39,1.608011194,1.896,0.47000000000000003,1.9533857786,0.276,0,0.276,1.62,0.47000000000000003,1.6868017074
2021-03-26 07:00:00,1.8535,0.25,1.8702840025,0.1935,0,0.1935,1.6600000000000001,0.25,1.6787197503,1.9335,0.59,2.0215148404,0.1935,0,0.1935,1.74,0.59,1.8373078131
2021-03-26 07:30:00,1.9715,0.56,2.0494907294,0.061500000000000006,0,0.061500000000000006,1.9100000000000001,0.56,1.9904019695000001,2.0315,0.52,2.0969960062,0.061500000000000006,0,0.061500000000000006,1.97,0.52,2.0374739262
2021-03-26 08:00:00,2.0875,0.58,2.1665770815,0.0175,0,0.0175,2.07,0.58,2.1497209121,2.1475,0.54,2.2143523319,0.0175,0,0.0175,2.13,0.54,2.1973848093
2021-03-26 08:30:00,2.31,0.6000000000000001,2.3866503724,0.0,0,0.0,2.31,0.6000000000000001,2.3866503724,2.37,0.56,2.4352617929,0.0,0,0.0,2.37,0.56,2.4352617929
2021-03-26 09:00:00,2.41,0.24,2.4219207254,0.0,0,0.0,2.41,0.24,2.4219207254,2.52,0.78,2.6379537524,0.0,0,0.0,2.52,0.78,2.6379537524
2021-03-26 09:30:00,2.5,0.19,2.5072096043,0.0,0,0.0,2.5,0.19,2.5072096043,2.63,0.81,2.7519084287,0.0,0,0.0,2.63,0.81,2.7519084287
2021-03-26 10:00:00,2.68,0.6900000000000001,2.7673995013,0.0,0,0.0,2.68,0.6900000000000001,2.7673995013,2.75,0.65,2.8257742302,0.0,0,0.0,2.75,0.65,2.8257742302
2021-03-26 10:30:00,2.7199999999999998,0.71,2.8111385594,0.0,0,0.0,2.7199999999999998,0.71,2.8111385594,2.79,0.67,2.869320477,0.0,0,0.0,2.79,0.67,2.869320477
2021-03-26 11:00:00,2.71,0.6900000000000001,2.7964620505,0.0,0,0.0,2.71,0.6900000000000001,2.7964620505,2.79,0.67,2.869320477,0.0,0,0.0,2.79,0.67,2.869320477
2021-03-26 11:30:00,2.75,0.54,2.8025167261,0.0,0,0.0,2.75,0.54,2.8025167261,2.88,0.9400000000000001,3.0295214143,0.0,0,0.0,2.88,0.9400000000000001,3.0295214143
2021-03-26 12:00:00,2.75,0.65,2.8257742302,0.0,0,0.0,2.75,0.65,2.8257742302,2.8200000000000003,0.61,2.8852209621,0.0,0,0.0,2.8200000000000003,0.61,2.8852209621
2021-03-26 12:30:00,2.75,0.65,2.8257742302,0.0,0,0.0,2.75,0.65,2.8257742302,2.8200000000000003,0.61,2.8852209621,0.0,0,0.0,2.8200000000000003,0.61,2.8852209621
2021-03-26 13:00:00,2.73,0.65,2.8063143088,0.0,0,0.0,2.73,0.65,2.8063143088,2.8,0.61,2.8656761855,0.0,0,0.0,2.8,0.61,2.8656761855
2021-03-26 13:30:00,2.73,0.64,2.8040149786,0.0,0,0.0,2.73,0.64,2.8040149786,2.79,0.6000000000000001,2.8537869577,0.0,0,0.0,2.79,0.6000000000000001,2.8537869577
2021-03-26 14:00:00,2.7,0.66,2.7794963573,0.0,0,0.0,2.7,0.66,2.7794963573,2.76,0.62,2.828780656,0.0,0,0.0,2.76,0.62,2.828780656
2021-03-26 14:30:00,2.7,0.64,2.7748153092,0.0,0,0.0,2.7,0.64,2.7748153092,2.76,0.65,2.8355070093,0.0,0,0.0,2.76,0.65,2.8355070093
2021-03-26 15:00:00,2.68,0.65,2.7576983156,0.0,0,0.0,2.68,0.65,2.7576983156,2.74,0.61,2.8070803337,0.0,0,0.0,2.74,0.61,2.8070803337
2021-03-26 15:30:00,2.69,0.5700000000000001,2.7497272592,0.0,0,0.0,2.69,0.5700000000000001,2.7497272592,2.79,0.74,2.8864684305,0.0,0,0.0,2.79,0.74,2.8864684305
2021-03-26 16:00:00,2.56,0.37,2.5866000851,0.0,0,0.0,2.56,0.37,2.5866000851,2.69,0.8300000000000001,2.8151376520999998,0.0,0,0.0,2.69,0.8300000000000001,2.8151376520999998
2021-03-26 16:30:00,2.51,0.21,2.5187695409,0.0,0,0.0,2.51,0.21,2.5187695409,2.65,0.87,2.7891575789000003,0.0,0,0.0,2.65,0.87,2.7891575789000003
2021-03-26 17:00:00,2.41,0.25,2.422932108,0.0,0,0.0,2.41,0.25,2.422932108,2.54,0.87,2.6848649873,0.0,0,0.0,2.54,0.87,2.6848649873
2021-03-26 17:30:00,2.241,0.56,2.3099093056,0.031,0,0.031,2.21,0.56,2.2798464861,2.311,0.52,2.3687804879,0.031,0,0.031,2.2800000000000002,0.52,2.3385465572
2021-03-26 18:00:00,2.1555,0.5700000000000001,2.229591947,0.0655,0,0.0655,2.09,0.5700000000000001,2.1663333077,2.2155,0.53,2.2780123463,0.0655,0,0.0655,2.15,0.53,2.2143622107
2021-03-26 18:30:00,2.0445,0.53,2.1120796031,0.10450000000000001,0,0.10450000000000001,1.94,0.53,2.0110942295,2.1045,0.5,2.1630811936,0.10450000000000001,0,0.10450000000000001,2.0,0.5,2.0615528128
2021-03-26 19:00:00,1.998,0.53,2.0671003846,0.138,0,0.138,1.8599999999999999,0.53,1.9340372282,2.058,0.48,2.1132354341,0.138,0,0.138,1.92,0.48,1.9790907003
2021-03-26 19:30:00,1.9300000000000002,0.28,1.9502051174,0.14,0,0.14,1.79,0.28,1.8117670932,2.01,0.6000000000000001,2.0976415328,0.14,0,0.14,1.87,0.6000000000000001,1.9638991827
2021-03-26 20:00:00,1.9215,0.42,1.9668660986000002,0.1915,0,0.1915,1.73,0.42,1.7802527910000001,1.9815,0.49,2.0411864809,0.1915,0,0.1915,1.79,0.49,1.8558555978
2021-03-26 20:30:00,1.8675000000000002,0.48,1.9282002619,0.2175,0,0.2175,1.65,0.48,1.718400419,1.9275,0.44,1.9770827626,0.2175,0,0.2175,1.71,0.44,1.7657009939
2021-03-26 21:00:00,1.8685,0.48,1.9291687977,0.2485,0,0.2485,1.62,0.48,1.6896153408,1.9185,0.44,1.9683094904,0.2485,0,0.2485,1.67,0.44,1.7269916039000002
2021-03-26 21:30:00,1.819,0.45,1.8738359053,0.279,0,0.279,1.54,0.45,1.6044001995000001,1.879,0.41000000000000003,1.9232111169000001,0.279,0,0.279,1.6,0.41000000000000003,1.651696098
2021-03-26 22:00:00,1.786,0.14,1.7914787188,0.306,0,0.306,1.48,0.14,1.4866068747,1.876,0.5700000000000001,1.9606825342,0.306,0,0.306,1.57,0.5700000000000001,1.6702694393000002
2021-03-26 22:30:00,1.7615,-0.13,1.7662905339,0.3415,0,0.3415,1.42,-0.13,1.4259382876,1.8815,0.6900000000000001,2.0040314993,0.3415,0,0.3415,1.54,0.6900000000000001,1.6875129629
2021-03-26 23:00:00,1.7815,0.28,1.8033696931,0.36150000000000004,0,0.36150000000000004,1.42,0.28,1.4473423921,1.8415,0.46,1.8980838364000001,0.36150000000000004,0,0.36150000000000004,1.48,0.46,1.5498387013000001
2021-03-26 23:30:00,1.7605,0.41000000000000003,1.8076117531,0.3705,0,0.3705,1.3900000000000001,0.41000000000000003,1.4492066795,1.8205,0.37,1.8577190988,0.3705,0,0.3705,1.45,0.37,1.4964624954
2021-03-27 00:00:00,1.77,0.41000000000000003,1.8168654326,0.36,0,0.36,1.4100000000000001,0.41000000000000003,1.4684004903,1.82,0.37,1.8572291189,0.36,0,0.36,1.46,0.37,1.5061540426
2021-03-28 00:30:00,1.662,0.41000000000000003,1.7118247574,0.382,0,0.382,1.28,0.41000000000000003,1.3440610105,1.712,0.37,1.7515261916,0.382,0,0.382,1.33,0.37,1.3805071532
2021-03-28 01:00:00,1.6415000000000002,-0.1,1.6445431737,0.3715,0,0.3715,1.27,-0.1,1.2739309243,1.7515,0.67,1.8752739133,0.3715,0,0.3715,1.38,0.67,1.5340469354000001
2021-03-28 01:30:00,0.3815,0.003,0.3815117954,0.3785,0,0.3785,0.003,0.003,0.0042426407000000005,0.3815,0.003,0.3815117954,0.3785,0,0.3785,0.003,0.003,0.0042426407000000005
2021-03-28 02:00:00,0.3795,0.003,0.3795118575,0.3765,0,0.3765,0.003,0.003,0.0042426407000000005,0.3795,0.003,0.3795118575,0.3765,0,0.3765,0.003,0.003,0.0042426407000000005
2021-03-28 02:30:00,1.6720000000000002,0.11,1.6756145141,0.382,0,0.382,1.29,0.11,1.294681428,1.762,0.56,1.8488493719,0.382,0,0.382,1.38,0.56,1.4892951353
2021-03-28 03:00:00,1.7095,0.43,1.7627507623,0.3895,0,0.3895,1.32,0.43,1.3882723076,1.7595,0.39,1.8022042753,0.3895,0,0.3895,1.37,0.39,1.4244297104
2021-03-28 03:30:00,1.6995,0.43,1.7530545485,0.3995,0,0.3995,1.3,0.43,1.3692698784,1.7495,0.39,1.7924425374,0.3995,0,0.3995,1.35,0.39,1.4052046114
2021-03-28 04:00:00,1.6804999999999999,0.4,1.7274490586,0.4005,0,0.4005,1.28,0.4,1.3410443691,1.7305000000000001,0.36,1.7675492214,0.4005,0,0.4005,1.33,0.36,1.3778606606000001
2021-03-28 04:30:00,1.6605,0.4,1.7079989022,0.3805,0,0.3805,1.28,0.4,1.3410443691,1.7105000000000001,0.37,1.7500600704,0.3805,0,0.3805,1.33,0.37,1.3805071532
2021-03-28 05:00:00,1.665,0.4,1.712374083,0.385,0,0.385,1.28,0.4,1.3410443691,1.7149999999999999,0.37,1.754458606,0.385,0,0.385,1.33,0.37,1.3805071532
2021-03-28 05:30:00,1.6565,0.22,1.6710452567,0.3365,0,0.3365,1.32,0.22,1.3382077567000001,1.7265000000000001,0.49,1.794687229,0.3365,0,0.3365,1.3900000000000001,0.49,1.4738385258
2021-03-28 06:00:00,1.6195,0.4,1.6681667333,0.2995,0,0.2995,1.32,0.4,1.379275172,1.6695,0.36,1.7078730193,0.2995,0,0.2995,1.37,0.36,1.4165097952
2021-03-28 06:30:00,1.5510000000000002,-0.07,1.5525788225000001,0.211,0,0.211,1.34,-0.07,1.3418271126,1.661,0.66,1.7873222989,0.211,0,0.211,1.45,0.66,1.5931415505
2021-03-28 07:00:00,1.607,-0.16,1.6149455099,0.217,0,0.217,1.3900000000000001,-0.16,1.3991783303,1.7269999999999999,0.74,1.8788637524,0.217,0,0.217,1.51,0.74,1.6815766411
2021-03-28 07:30:00,1.7495,0.49,1.816824221,0.1995,0,0.1995,1.55,0.49,1.6256075787,1.7995,0.46,1.8573637904,0.1995,0,0.1995,1.6,0.46,1.6648123017
2021-03-28 08:00:00,1.7035,0.48,1.7698339611,0.1635,0,0.1635,1.54,0.48,1.6130716041,1.7535,0.44,1.8078612364,0.1635,0,0.1635,1.5899999999999999,0.44,1.6497575579000001
2021-03-28 08:30:00,1.7185000000000001,0.48,1.7842763939,0.14850000000000002,0,0.14850000000000002,1.57,0.48,1.6417368851,1.7685,0.44,1.8224138526,0.14850000000000002,0,0.14850000000000002,1.62,0.44,1.6786899654
2021-03-28 09:00:00,1.7515,-0.14,1.7570862955000002,0.1515,0,0.1515,1.6,-0.14,1.606113321,1.8815,0.8300000000000001,2.0564392162,0.1515,0,0.1515,1.73,0.8300000000000001,1.9188017094
2021-03-28 09:30:00,1.7770000000000001,0.16,1.7841886111,0.147,0,0.147,1.63,0.16,1.6378339354,1.877,0.64,1.9831109399,0.147,0,0.147,1.73,0.64,1.8445866746
2021-03-28 10:00:00,1.7615,0.17,1.7696842232,0.1315,0,0.1315,1.63,0.17,1.6388410539,1.8615,0.64,1.9684466592,0.1315,0,0.1315,1.73,0.64,1.8445866746
2021-03-28 10:30:00,1.7225000000000001,0.5,1.7936014747,0.0825,0,0.0825,1.6400000000000001,0.5,1.7145261736,1.7825000000000002,0.46,1.8408982183,0.0825,0,0.0825,1.7000000000000002,0.46,1.761135997
2021-03-28 11:00:00,1.751,-0.06,1.7520276824,0.111,0,0.111,1.6400000000000001,-0.06,1.641097194,1.871,0.78,2.0270769596,0.111,0,0.111,1.76,0.78,1.9250974001
2021-03-28 11:30:00,1.8290000000000002,0.54,1.9070503402,0.109,0,0.109,1.72,0.54,1.8027756377,1.889,0.5,1.9540524558,0.109,0,0.109,1.78,0.5,1.8488915598000002
2021-03-28 12:00:00,1.8145,0.51,1.8848104016,0.1245,0,0.1245,1.69,0.51,1.7652761824,1.8645,0.48,1.9252948475,0.1245,0,0.1245,1.74,0.48,1.8049930748
2021-03-28 12:30:00,1.7645,-0.03,1.7647550113000001,0.0945,0,0.0945,1.67,-0.03,1.6702694393000002,1.8745,0.8,2.0380751336,0.0945,0,0.0945,1.78,0.8,1.9515122341
2021-03-28 13:00:00,1.755,0.07,1.7563954566,0.115,0,0.115,1.6400000000000001,0.07,1.6414932225999999,1.865,0.76,2.0139078926,0.115,0,0.115,1.75,0.76,1.9079046098
2021-03-28 13:30:00,1.839,0.17,1.8468408161,0.149,0,0.149,1.69,0.17,1.6985287751,1.939,0.72,2.0683619122,0.149,0,0.149,1.79,0.72,1.9293781382000001
2021-03-28 14:00:00,1.8275000000000001,0.53,1.9028022099,0.1375,0,0.1375,1.69,0.53,1.7711578134,1.8975,0.49,1.959746476,0.1375,0,0.1375,1.76,0.49,1.8269373279
2021-03-28 14:30:00,1.7955,0.53,1.8720898082000001,0.1355,0,0.1355,1.6600000000000001,0.53,1.7425555945000002,1.8555000000000001,0.49,1.9191092335,0.1355,0,0.1355,1.72,0.49,1.7884350701
2021-03-28 15:00:00,1.8455,0.55,1.9257129199,0.1555,0,0.1555,1.69,0.55,1.7772450591000002,1.9055,0.51,1.9725694538,0.1555,0,0.1555,1.75,0.51,1.8228000439
2021-03-28 15:30:00,1.8245,0.53,1.8999211168,0.14450000000000002,0,0.14450000000000002,1.6800000000000002,0.53,1.7616185738999999,1.8845,0.5,1.9497026055000002,0.14450000000000002,0,0.14450000000000002,1.74,0.5,1.8104143172
2021-03-28 16:00:00,1.7770000000000001,0.51,1.8487371365,0.127,0,0.127,1.65,0.51,1.7270205558,1.827,0.47000000000000003,1.8864858865,0.127,0,0.127,1.7000000000000002,0.47000000000000003,1.763774362
2021-03-28 16:30:00,1.853,0.4,1.8956816716,0.17300000000000001,0,0.17300000000000001,1.6800000000000002,0.4,1.7269626516,1.923,0.56,2.0028801761,0.17300000000000001,0,0.17300000000000001,1.75,0.56,1.8374166648
2021-03-28 17:00:00,1.849,0.5,1.9154114441,0.189,0,0.189,1.6600000000000001,0.5,1.7336666346,1.909,0.51,1.9759506573,0.189,0,0.189,1.72,0.51,1.7940178371000002
2021-03-28 17:30:00,1.8995000000000002,0.53,1.9720548294,0.23950000000000002,0,0.23950000000000002,1.6600000000000001,0.53,1.7425555945000002,1.9595,0.49,2.0198366889,0.23950000000000002,0,0.23950000000000002,1.72,0.49,1.7884350701
2021-03-28 18:00:00,1.8325,0.42,1.88001496,0.2325,0,0.2325,1.6,0.42,1.6542067585,1.9025,0.51,1.9696716097,0.2325,0,0.2325,1.67,0.51,1.746138597
2021-03-28 18:30:00,1.8014999999999999,0.5,1.8695994892,0.24150000000000002,0,0.24150000000000002,1.56,0.5,1.6381697104000001,1.8615,0.46,1.9174937418,0.24150000000000002,0,0.24150000000000002,1.62,0.46,1.6840427548
2021-03-28 19:00:00,1.819,0.5,1.8864678635,0.269,0,0.269,1.55,0.5,1.6286497475,1.869,0.46,1.9247755713,0.269,0,0.269,1.6,0.46,1.6648123017
2021-03-28 19:30:00,1.7965,0.48,1.8595193599000002,0.29650000000000004,0,0.29650000000000004,1.5,0.48,1.5749285698,1.8565,0.44,1.9079287854,0.29650000000000004,0,0.29650000000000004,1.56,0.44,1.6208639671
2021-03-28 20:00:00,1.745,0.03,1.7452578606,0.295,0,0.295,1.45,0.03,1.4503103116,1.855,0.68,1.9757087335999999,0.295,0,0.295,1.56,0.68,1.7017637909
2021-03-28 20:30:00,1.718,0.45,1.7759572067,0.28800000000000003,0,0.28800000000000003,1.43,0.45,1.4991330828,1.768,0.41000000000000003,1.8149170780000001,0.28800000000000003,0,0.28800000000000003,1.48,0.41000000000000003,1.5357408636
2021-03-28 21:00:00,1.759,0.45,1.8156489198,0.329,0,0.329,1.43,0.45,1.4991330828,1.8090000000000002,0.41000000000000003,1.8548803195999999,0.329,0,0.329,1.48,0.41000000000000003,1.5357408636
2021-03-28 21:30:00,1.725,0.46,1.7852800901,0.325,0,0.325,1.4,0.46,1.4736349616,1.7850000000000001,0.43,1.8360623628,0.325,0,0.325,1.46,0.43,1.5220052562
2021-03-28 22:00:00,1.7175,0.36,1.7548237091,0.34750000000000003,0,0.34750000000000003,1.37,0.36,1.4165097952,1.7775,0.43,1.8287717873,0.34750000000000003,0,0.34750000000000003,1.43,0.43,1.4932514859000001
2021-03-28 22:30:00,1.689,0.29,1.7137155540000002,0.339,0,0.339,1.35,0.29,1.3807968714,1.7690000000000001,0.5,1.8383038378,0.339,0,0.339,1.43,0.5,1.5148927355000001
2021-03-28 23:00:00,1.701,0.44,1.7569863403000001,0.361,0,0.361,1.34,0.44,1.410390017,1.751,0.41000000000000003,1.7983606424,0.361,0,0.361,1.3900000000000001,0.41000000000000003,1.4492066795
2021-03-28 23:30:00,1.701,0.45,1.7595172633,0.361,0,0.361,1.34,0.45,1.4135416513,1.751,0.41000000000000003,1.7983606424,0.361,0,0.361,1.3900000000000001,0.41000000000000003,1.4492066795
2021-03-29 00:00:00,1.661,0.43,1.7157566844,0.361,0,0.361,1.3,0.43,1.3692698784,1.7109999999999999,0.39,1.7548848965000001,0.361,0,0.361,1.35,0.39,1.4052046114
2021-03-29 00:30:00,1.677,0.45,1.7363262942,0.337,0,0.337,1.34,0.45,1.4135416513,1.7269999999999999,0.4,1.7727179697,0.337,0,0.337,1.3900000000000001,0.4,1.4464093473
2021-03-29 01:00:00,1.662,0.43,1.7167247887000001,0.352,0,0.352,1.31,0.43,1.3787675656,1.712,0.39,1.7558599033000002,0.352,0,0.352,1.3599999999999999,0.39,1.4148144755
2021-03-29 01:30:00,1.634,0.42,1.6871146968000001,0.364,0,0.364,1.27,0.42,1.3376471882,1.6840000000000002,0.38,1.726341797,0.364,0,0.364,1.32,0.38,1.3736083867
2021-03-29 02:00:00,1.6215000000000002,-0.05,1.622270708,0.36150000000000004,0,0.36150000000000004,1.26,-0.05,1.2609916732,1.7215,0.66,1.8436817106,0.36150000000000004,0,0.36150000000000004,1.3599999999999999,0.66,1.5116877985000001
2021-03-29 02:30:00,1.6320000000000001,-0.16,1.6398243808,0.372,0,0.372,1.26,-0.16,1.2701181047,1.752,0.73,1.8980000000000001,0.372,0,0.372,1.38,0.73,1.5611854470000002
2021-03-29 03:00:00,1.655,0.22,1.6695583248,0.375,0,0.375,1.28,0.22,1.2987686476,1.725,0.48,1.7905376288000001,0.375,0,0.375,1.35,0.48,1.4327944724
2021-03-29 03:30:00,1.6585,0.41000000000000003,1.7084268348,0.3685,0,0.3685,1.29,0.41000000000000003,1.353587825,1.7085,0.37,1.7481053315000001,0.3685,0,0.3685,1.34,0.37,1.3901438774
2021-03-29 04:00:00,1.6644999999999999,0.41000000000000003,1.7142520964,0.3745,0,0.3745,1.29,0.41000000000000003,1.353587825,1.7145000000000001,0.37,1.7539698544,0.3745,0,0.3745,1.34,0.37,1.3901438774
2021-03-29 04:30:00,1.658,0.13,1.6630886928000002,0.378,0,0.378,1.28,0.13,1.2865846261,1.748,0.55,1.8324857435,0.378,0,0.378,1.37,0.55,1.4762791064
2021-03-29 05:00:00,1.657,-0.01,1.6570301747,0.34700000000000003,0,0.34700000000000003,1.31,-0.01,1.3100381674000001,1.7469999999999999,0.63,1.8571238516,0.34700000000000003,0,0.34700000000000003,1.4,0.63,1.5352198540000002
2021-03-29 05:30:00,1.693,-0.18,1.7025419231,0.343,0,0.343,1.35,-0.18,1.3619471355,1.8130000000000002,0.73,1.9544485156,0.343,0,0.343,1.47,0.73,1.6412799883
2021-03-29 06:00:00,1.7265000000000001,-0.23,1.7417526374,0.3265,0,0.3265,1.4,-0.23,1.4187670704,1.8565,0.77,2.0098488127,0.3265,0,0.3265,1.53,0.77,1.7128339091
2021-03-29 06:30:00,1.7605,-0.2,1.7718239896,0.2805,0,0.2805,1.48,-0.2,1.4934523762,1.8905,0.8200000000000001,2.0606771339,0.2805,0,0.2805,1.6099999999999999,0.8200000000000001,1.8067927385
2021-03-29 07:00:00,1.7970000000000002,0.0,1.7970000000000002,0.167,0,0.167,1.63,0.0,1.63,1.907,0.74,2.045543693,0.167,0,0.167,1.74,0.74,1.890819928
2021-03-29 07:30:00,1.9420000000000002,0.43,1.9890359474000001,0.042,0,0.042,1.9,0.43,1.9480503074,2.012,0.58,2.0939302758,0.042,0,0.042,1.97,0.58,2.0536065836
2021-03-29 08:00:00,2.094,0.59,2.1755311995,0.014,0,0.014,2.08,0.59,2.1620592036,2.154,0.55,2.223109534,0.014,0,0.014,2.14,0.55,2.209547465
2021-03-29 08:30:00,2.32,0.61,2.398853893,0.0,0,0.0,2.32,0.61,2.398853893,2.39,0.5700000000000001,2.4570307283,0.0,0,0.0,2.39,0.5700000000000001,2.4570307283
2021-03-29 09:00:00,2.45,0.61,2.5247970215,0.0,0,0.0,2.45,0.61,2.5247970215,2.51,0.5700000000000001,2.5739075352,0.0,0,0.0,2.51,0.5700000000000001,2.5739075352
2021-03-29 09:30:00,2.59,0.65,2.6703183331,0.0,0,0.0,2.59,0.65,2.6703183331,2.65,0.61,2.7193013809,0.0,0,0.0,2.65,0.61,2.7193013809
2021-03-29 10:00:00,2.59,0.61,2.6608645212,0.0,0,0.0,2.59,0.61,2.6608645212,2.65,0.5700000000000001,2.7106087877,0.0,0,0.0,2.65,0.5700000000000001,2.7106087877
2021-03-29 10:30:00,2.6,0.45,2.6386549604000002,0.0,0,0.0,2.6,0.45,2.6386549604000002,2.71,0.74,2.8092169728,0.0,0,0.0,2.71,0.74,2.8092169728
2021-03-29 11:00:00,2.69,0.65,2.7674175688,0.0,0,0.0,2.69,0.65,2.7674175688,2.75,0.61,2.8168422036000003,0.0,0,0.0,2.75,0.61,2.8168422036000003
2021-03-29 11:30:00,2.69,0.65,2.7674175688,0.0,0,0.0,2.69,0.65,2.7674175688,2.75,0.61,2.8168422036000003,0.0,0,0.0,2.75,0.61,2.8168422036000003
2021-03-29 12:00:00,2.69,0.66,2.769783385,0.0,0,0.0,2.69,0.66,2.769783385,2.75,0.62,2.819024654,0.0,0,0.0,2.75,0.62,2.819024654
