Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2021-03-29 12:30:00,2.7199999999999998,0.68,2.8037118254,0.0,0,0.0,2.7199999999999998,0.68,2.8037118254,2.79,0.65,2.8647163908,0.0,0,0.0,2.79,0.65,2.8647163908
2021-03-29 13:00:00,2.75,0.68,2.8328254447,0.0,0,0.0,2.75,0.68,2.8328254447,2.8200000000000003,0.65,2.8939419483,0.0,0,0.0,2.8200000000000003,0.65,2.8939419483
2021-03-29 13:30:00,2.75,0.65,2.8257742302,0.0,0,0.0,2.75,0.65,2.8257742302,2.8200000000000003,0.61,2.8852209621,0.0,0,0.0,2.8200000000000003,0.61,2.8852209621
2021-03-29 14:00:00,2.68,0.41000000000000003,2.7111805547000003,0.0,0,0.0,2.68,0.41000000000000003,2.7111805547000003,2.8200000000000003,0.8300000000000001,2.9396088175,0.0,0,0.0,2.8200000000000003,0.8300000000000001,2.9396088175
2021-03-29 14:30:00,2.84,0.65,2.9134343995,0.0,0,0.0,2.84,0.65,2.9134343995,2.91,0.61,2.9732473829,0.0,0,0.0,2.91,0.61,2.9732473829
2021-03-29 15:00:00,4.15,0.65,4.2005951959,0.0,0,0.0,4.15,0.65,4.2005951959,4.23,0.61,4.2737571293,0.0,0,0.0,4.23,0.61,4.2737571293
2021-03-29 15:30:00,2.76,0.65,2.8355070093,0.0,0,0.0,2.76,0.65,2.8355070093,2.83,0.61,2.8949956822000003,0.0,0,0.0,2.83,0.61,2.8949956822000003
2021-03-29 16:00:00,2.74,0.65,2.8160433235,0.0,0,0.0,2.74,0.65,2.8160433235,2.8,0.61,2.8656761855,0.0,0,0.0,2.8,0.61,2.8656761855
2021-03-29 16:30:00,2.7800000000000002,0.64,2.8527180022,0.0,0,0.0,2.7800000000000002,0.64,2.8527180022,2.85,0.6000000000000001,2.9124731757999998,0.0,0,0.0,2.85,0.6000000000000001,2.9124731757999998
2021-03-29 17:00:00,2.68,0.61,2.7485450697,0.0,0,0.0,2.68,0.61,2.7485450697,2.76,0.65,2.8355070093,0.0,0,0.0,2.76,0.65,2.8355070093
2021-03-29 17:30:00,2.299,0.32,2.3211637168,0.009000000000000001,0,0.009000000000000001,2.29,0.32,2.3122499865,2.3890000000000002,0.67,2.4811733112,0.009000000000000001,0,0.009000000000000001,2.38,0.67,2.4725088473
2021-03-29 18:00:00,2.138,0.52,2.2003281573,0.028,0,0.028,2.11,0.52,2.1731313812,2.208,0.53,2.2707188288999998,0.028,0,0.028,2.18,0.53,2.2435017272
2021-03-29 18:30:00,2.029,0.61,2.1187121088,0.089,0,0.089,1.94,0.61,2.0336420531,2.079,0.39,2.1152638133,0.089,0,0.089,1.99,0.39,2.0278560107
2021-03-29 19:00:00,2.0055,0.78,2.1518434539,0.1155,0,0.1155,1.8900000000000001,0.78,2.0446271054,2.0155,0.06,2.0163928809,0.1155,0,0.1155,1.9,0.06,1.9009471324
2021-03-29 19:30:00,1.9125,0.51,1.9793322737999999,0.1525,0,0.1525,1.76,0.51,1.8324027941,1.9725000000000001,0.47000000000000003,2.0277219361,0.1525,0,0.1525,1.82,0.47000000000000003,1.879707424
2021-03-29 20:00:00,1.866,0.49,1.9292630716999999,0.176,0,0.176,1.69,0.49,1.7596022277999999,1.9260000000000002,0.45,1.9778715833,0.176,0,0.176,1.75,0.45,1.8069311
2021-03-29 20:30:00,1.8515000000000001,0.49,1.9152420865000002,0.21150000000000002,0,0.21150000000000002,1.6400000000000001,0.49,1.7116366437,1.9115000000000002,0.45,1.9637546308,0.21150000000000002,0,0.21150000000000002,1.7000000000000002,0.45,1.7585505395
2021-03-29 21:00:00,1.832,0.49,1.8963976376,0.222,0,0.222,1.6099999999999999,0.49,1.6829141392,1.892,0.45,1.9447786506,0.222,0,0.222,1.67,0.45,1.7295664197
2021-03-29 21:30:00,1.7810000000000001,0.45,1.836970604,0.261,0,0.261,1.52,0.45,1.5852129195,1.841,0.41000000000000003,1.8861020651,0.261,0,0.261,1.58,0.41000000000000003,1.6323296236
2021-03-29 22:00:00,1.8050000000000002,0.45,1.8602486393,0.28500000000000003,0,0.28500000000000003,1.52,0.45,1.5852129195,1.865,0.41000000000000003,1.9095352838,0.28500000000000003,0,0.28500000000000003,1.58,0.41000000000000003,1.6323296236
2021-03-29 22:30:00,1.7945,0.45,1.8500622287000001,0.3145,0,0.3145,1.48,0.45,1.5469001261000002,1.8545,0.41000000000000003,1.8992815089000001,0.3145,0,0.3145,1.54,0.41000000000000003,1.5936436239
2021-03-29 23:00:00,1.772,0.45,1.8282461541,0.322,0,0.322,1.45,0.45,1.5182226451,1.822,0.41000000000000003,1.8675609762,0.322,0,0.322,1.5,0.41000000000000003,1.5550241156
2021-03-29 23:30:00,1.728,0.12,1.7321616553,0.358,0,0.358,1.37,0.12,1.3752454326,1.818,0.5700000000000001,1.9052621867,0.358,0,0.358,1.46,0.5700000000000001,1.5673225577
2021-03-30 00:00:00,1.7615,0.43,1.8132242691,0.36150000000000004,0,0.36150000000000004,1.4,0.43,1.4645477118,1.8215,0.39,1.8627834684,0.36150000000000004,0,0.36150000000000004,1.46,0.39,1.5111915828
2021-03-31 00:30:00,1.8595000000000002,-0.27,1.8789998004,0.3295,0,0.3295,1.53,-0.27,1.5536408851,1.9895,0.72,2.1157765123,0.3295,0,0.3295,1.6600000000000001,0.72,1.8094197965
2021-03-31 01:00:00,1.7125,-0.14,1.718213098,0.3425,0,0.3425,1.37,-0.14,1.3771347066000001,1.8225,0.71,1.9559157063,0.3425,0,0.3425,1.48,0.71,1.6414932225999999
2021-03-31 01:30:00,1.717,-0.23,1.7323362838,0.337,0,0.337,1.38,-0.23,1.399035382,1.847,0.77,2.00107696,0.337,0,0.337,1.51,0.77,1.6949926254
2021-03-31 02:00:00,1.7345000000000002,-0.23,1.7496828998,0.34450000000000003,0,0.34450000000000003,1.3900000000000001,-0.23,1.4089002804000001,1.8645,0.77,2.0172407516,0.34450000000000003,0,0.34450000000000003,1.52,0.77,1.7039072745000001
2021-03-31 02:30:00,1.7455,-0.22,1.7593095947,0.34550000000000003,0,0.34550000000000003,1.4,-0.22,1.417180299,1.8655,0.76,2.0143709316,0.34550000000000003,0,0.34550000000000003,1.52,0.76,1.6994116629
2021-03-31 03:00:00,1.741,-0.06,1.7420335818,0.361,0,0.361,1.38,-0.06,1.3813037320000001,1.851,0.65,1.9618106433,0.361,0,0.361,1.49,0.65,1.6256075787
2021-03-31 03:30:00,1.8065,0.42,1.8546811721,0.34650000000000003,0,0.34650000000000003,1.46,0.42,1.5192103212,1.8565,0.38,1.8949913588,0.34650000000000003,0,0.34650000000000003,1.51,0.38,1.5570806016
2021-03-31 04:00:00,1.7745000000000002,0.41000000000000003,1.8212496397,0.3645,0,0.3645,1.4100000000000001,0.41000000000000003,1.4684004903,1.8245,0.37,1.8616391299,0.3645,0,0.3645,1.46,0.37,1.5061540426
2021-03-31 04:30:00,1.7895,0.41000000000000003,1.8358677104,0.35950000000000004,0,0.35950000000000004,1.43,0.41000000000000003,1.4876155417,1.8395000000000001,0.37,1.8763422529,0.35950000000000004,0,0.35950000000000004,1.48,0.37,1.5255490815
2021-03-31 05:00:00,1.7610000000000001,0.41000000000000003,1.8080987252,0.361,0,0.361,1.4,0.41000000000000003,1.4588008774,1.811,0.37,1.8484103982,0.361,0,0.361,1.45,0.37,1.4964624954
2021-03-31 05:30:00,1.8285,0.41000000000000003,1.8739029457,0.3385,0,0.3385,1.49,0.41000000000000003,1.5453802121,1.8785,0.37,1.9145919278,0.3385,0,0.3385,1.54,0.37,1.5838244852
2021-03-31 06:00:00,1.865,0.42,1.9117073521,0.315,0,0.315,1.55,0.42,1.6058953889,1.925,0.39,1.9641092128,0.315,0,0.315,1.6099999999999999,0.39,1.6565627063
2021-03-31 06:30:00,1.883,0.45,1.9360240184,0.263,0,0.263,1.62,0.45,1.6813387523,1.943,0.41000000000000003,1.9857867459,0.263,0,0.263,1.6800000000000002,0.41000000000000003,1.7293062193000002
2021-03-31 07:00:00,1.9260000000000002,0.5,1.9898432099,0.166,0,0.166,1.76,0.5,1.8296447743000002,1.986,0.46,2.0385769546,0.166,0,0.166,1.82,0.46,1.8772320048000002
2021-03-31 07:30:00,2.1075,0.5700000000000001,2.1832215302,0.0375,0,0.0375,2.07,0.5700000000000001,2.1470444802,2.1675,0.53,2.2313574904,0.0375,0,0.0375,2.13,0.53,2.1949487466
2021-03-31 08:00:00,2.205,0.21,2.2149774265,0.005,0,0.005,2.2,0.21,2.21,2.315,0.78,2.4428722848,0.005,0,0.005,2.31,0.78,2.4381345328
2021-03-31 08:30:00,2.47,0.23,2.4806853892,0.0,0,0.0,2.47,0.23,2.4806853892,2.58,0.8,2.7011849251999998,0.0,0,0.0,2.58,0.8,2.7011849251999998
2021-03-31 09:00:00,3.64,0.24,3.6479035075,0.0,0,0.0,3.64,0.24,3.6479035075,3.7800000000000002,0.8,3.8637287689,0.0,0,0.0,3.7800000000000002,0.8,3.8637287689
2021-03-31 09:30:00,3.48,0.41000000000000003,3.5040690632000002,0.0,0,0.0,3.48,0.41000000000000003,3.5040690632000002,3.65,0.98,3.7792724167,0.0,0,0.0,3.65,0.98,3.7792724167
2021-03-31 10:00:00,3.51,0.75,3.5892339015,0.0,0,0.0,3.51,0.75,3.5892339015,3.58,0.71,3.6497260171,0.0,0,0.0,3.58,0.71,3.6497260171
2021-03-31 10:30:00,2.83,0.77,2.9328825411,0.0,0,0.0,2.83,0.77,2.9328825411,2.89,0.73,2.9807717122,0.0,0,0.0,2.89,0.73,2.9807717122
2021-03-31 11:00:00,2.88,0.78,2.9837560222,0.0,0,0.0,2.88,0.78,2.9837560222,2.95,0.74,3.041397705,0.0,0,0.0,2.95,0.74,3.041397705
2021-03-31 11:30:00,2.84,0.77,2.9425329225,0.04,0,0.04,2.8,0.77,2.9039455918,2.91,0.73,3.000166662,0.04,0,0.04,2.87,0.73,2.9613848112000003
2021-03-31 12:00:00,2.9405,0.81,3.0500229917,0.0005,0,0.0005,2.94,0.81,3.0495409491,3.0105,0.77,3.1074121468,0.0005,0,0.0005,3.01,0.77,3.106927743
2021-03-31 12:30:00,3.95,0.77,4.0243508793,0.0,0,0.0,3.95,0.77,4.0243508793,4.03,0.73,4.0955829866,0.0,0,0.0,4.03,0.73,4.0955829866
2021-03-31 13:00:00,3.8005,0.6000000000000001,3.8475706946,0.0005,0,0.0005,3.8,0.6000000000000001,3.8470768123,3.8805,0.56,3.9206989492,0.0005,0,0.0005,3.88,0.56,3.9202040763
2021-03-31 13:30:00,3.1,0.7000000000000001,3.1780497164,0.0,0,0.0,3.1,0.7000000000000001,3.1780497164,3.17,0.66,3.237977764,0.0,0,0.0,3.17,0.66,3.237977764
2021-03-31 14:00:00,3.04,0.68,3.1151243956,0.0,0,0.0,3.04,0.68,3.1151243956,3.12,0.64,3.184964678,0.0,0,0.0,3.12,0.64,3.184964678
2021-03-31 14:30:00,4.2,0.68,4.2546915282,0.0,0,0.0,4.2,0.68,4.2546915282,4.28,0.64,4.3275859321,0.0,0,0.0,4.28,0.64,4.3275859321
2021-03-31 15:00:00,4.44,0.72,4.4979995554,0.0,0,0.0,4.44,0.72,4.4979995554,4.53,0.71,4.5853026072,0.0,0,0.0,4.53,0.71,4.5853026072
2021-03-31 15:30:00,2.816,0.7000000000000001,2.9016988128000003,0.006,0,0.006,2.81,0.7000000000000001,2.8958763786,2.886,0.67,2.9627514239,0.006,0,0.006,2.88,0.67,2.956907168
2021-03-31 16:00:00,2.79,0.7000000000000001,2.8764735354,0.0,0,0.0,2.79,0.7000000000000001,2.8764735354,2.86,0.67,2.9374308502,0.0,0,0.0,2.86,0.67,2.9374308502
2021-03-31 16:30:00,2.76,0.77,2.8653970057,0.0,0,0.0,2.76,0.77,2.8653970057,2.83,0.73,2.9226357967,0.0,0,0.0,2.83,0.73,2.9226357967
2021-03-31 17:00:00,2.69,0.8,2.8064390248,0.0,0,0.0,2.69,0.8,2.8064390248,2.76,0.76,2.8627259736,0.0,0,0.0,2.76,0.76,2.8627259736
2021-03-31 17:30:00,2.6305,0.6900000000000001,2.7194908071,0.0005,0,0.0005,2.63,0.6900000000000001,2.7190071717,2.7005,0.65,2.7776249297,0.0005,0,0.0005,2.7,0.65,2.7771388154
2021-03-31 18:00:00,2.48,0.65,2.5637667601,0.01,0,0.01,2.47,0.65,2.5540947516,2.54,0.61,2.612221277,0.01,0,0.01,2.5300000000000002,0.61,2.6024987992
2021-03-31 18:30:00,2.21,0.5700000000000001,2.2823233776,0.04,0,0.04,2.17,0.5700000000000001,2.2436131574,2.27,0.53,2.331051265,0.04,0,0.04,2.23,0.53,2.2921169255000002
2021-03-31 19:00:00,2.0345,0.5700000000000001,2.112839381,0.0545,0,0.0545,1.98,0.5700000000000001,2.06041258,2.1045,0.53,2.1702120288,0.0545,0,0.0545,2.05,0.53,2.117404071
2021-03-31 19:30:00,1.955,0.55,2.0308926609,0.075,0,0.075,1.88,0.55,1.9588006535,2.015,0.51,2.0785391505,0.075,0,0.075,1.94,0.51,2.0059162495
2021-03-31 20:00:00,1.933,0.53,2.0043425356,0.14300000000000002,0,0.14300000000000002,1.79,0.53,1.8668154703000002,1.9929999999999999,0.49,2.0523520653,0.14300000000000002,0,0.14300000000000002,1.85,0.49,1.9137920472
2021-03-31 20:30:00,1.9145,0.52,1.9838624574,0.1645,0,0.1645,1.75,0.52,1.8256231813000001,1.9745,0.48,2.0320064591,0.1645,0,0.1645,1.81,0.48,1.8725650857
2021-03-31 21:00:00,1.8905,0.52,1.9607116693000002,0.18050000000000002,0,0.18050000000000002,1.71,0.52,1.7873164241000001,1.9505,0.48,2.0086936675,0.18050000000000002,0,0.18050000000000002,1.77,0.48,1.8339302059
2021-03-31 21:30:00,1.8559999999999999,0.48,1.9170644225000002,0.20600000000000002,0,0.20600000000000002,1.65,0.48,1.718400419,1.9060000000000001,0.44,1.9561278077000002,0.20600000000000002,0,0.20600000000000002,1.7000000000000002,0.44,1.7560182230999999
2021-03-31 22:00:00,1.9295,0.43,1.9768333894999999,0.2595,0,0.2595,1.67,0.43,1.7244709334000001,1.9795,0.39,2.0175530352,0.2595,0,0.2595,1.72,0.39,1.7636609652000002
2021-03-31 22:30:00,1.921,0.43,1.9685377822,0.271,0,0.271,1.65,0.43,1.7051099671,1.9809999999999999,0.39,2.0190247646,0.271,0,0.271,1.71,0.39,1.7539099179000002
2021-03-31 23:00:00,1.776,0.41000000000000003,1.8227111675,0.296,0,0.296,1.48,0.41000000000000003,1.5357408636,1.8359999999999999,0.44,1.8879872881000002,0.296,0,0.296,1.54,0.44,1.6016241756
2021-03-31 23:30:00,1.7475,-0.04,1.7479577369000001,0.2975,0,0.2975,1.45,-0.04,1.4505516192,1.8575,0.68,1.9780561797,0.2975,0,0.2975,1.56,0.68,1.7017637909
2021-04-01 00:00:00,1.7575,0.37,1.7960251251,0.3075,0,0.3075,1.45,0.37,1.4964624954,1.8275000000000001,0.44,1.8797223864000001,0.3075,0,0.3075,1.52,0.44,1.5824032356000002
